Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,183.0,15.5,3.55,4.5,32.5,109.74,0.0
2016,1,1,8,0,366.0,31.0,3.6,5.0,65.0,234.75,179.62
2016,1,1,8,15,460.5,39.5,3.65,5.0,105.0,314.25,261.01
2016,1,1,8,30,555.0,48.0,3.7,5.0,145.0,403.11,342.22
2016,1,1,8,45,611.5,53.5,3.75,5.5,186.0,473.31,405.05
2016,1,1,9,0,668.0,59.0,3.8,6.0,227.0,547.37,468.89
2016,1,1,9,15,706.0,63.5,3.8,6.5,265.5,610.37,520.72
2016,1,1,9,30,744.0,68.0,3.8,7.0,304.0,669.4,566.7
2016,1,1,9,45,767.0,71.5,3.8,7.5,338.0,721.4,605.84
2016,1,1,10,0,790.0,75.0,3.8,8.0,372.0,772.51,643.33
2016,1,1,10,15,807.5,77.5,3.75,8.0,400.0,816.5,675.54
2016,1,1,10,30,825.0,80.0,3.7,8.0,428.0,858.62,705.89
2016,1,1,10,45,836.5,81.5,3.65,8.5,450.0,891.92,727.96
2016,1,1,11,0,848.0,83.0,3.6,9.0,472.0,922.54,747.84
2016,1,1,11,15,855.5,84.0,3.5,9.0,486.5,945.88,763.27
2016,1,1,11,30,863.0,85.0,3.4,9.0,501.0,966.05,776.41
2016,1,1,11,45,866.5,85.5,3.3,9.0,508.5,978.4,783.94
2016,1,1,12,0,870.0,86.0,3.2,9.0,516.0,987.28,789.15
2016,1,1,12,15,869.5,86.0,3.1,9.0,515.5,988.09,788.72
2016,1,1,12,30,869.0,86.0,3.0,9.0,515.0,985.34,785.97
2016,1,1,12,45,869.5,84.0,2.9,9.5,507.5,977.48,778.36
2016,1,1,13,0,870.0,82.0,2.8,10.0,500.0,966.1,768.45
2016,1,1,13,15,862.5,81.0,2.65,10.0,484.0,944.94,752.68
2016,1,1,13,30,855.0,80.0,2.5,10.0,468.0,920.64,734.82
2016,1,1,13,45,844.0,77.5,2.45,10.0,445.5,888.27,712.14
2016,1,1,14,0,833.0,75.0,2.4,10.0,423.0,853.27,687.5
2016,1,1,14,15,814.5,73.0,2.35,10.0,393.5,810.07,656.62
2016,1,1,14,30,796.0,71.0,2.3,10.0,364.0,765.11,624.07
2016,1,1,14,45,770.5,67.5,2.25,10.0,329.5,711.41,584.35
2016,1,1,15,0,745.0,64.0,2.2,10.0,295.0,657.09,543.32
2016,1,1,15,15,706.0,60.0,2.15,9.5,256.0,592.45,494.02
2016,1,1,15,30,667.0,56.0,2.1,9.0,217.0,534.37,446.83
2016,1,1,15,45,607.0,50.0,2.05,9.0,176.0,457.97,381.83
2016,1,1,16,0,547.0,44.0,2.0,9.0,135.0,386.01,318.33
2016,1,1,16,15,448.0,35.5,2.05,8.5,95.5,296.54,238.66
2016,1,1,16,30,349.0,27.0,2.1,8.0,56.0,216.15,150.5
2016,1,1,16,45,174.5,13.5,2.15,8.0,28.0,80.85,0.0
2016,1,1,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.7,7.5,14.5,11.97,0.0
2016,1,2,8,0,0.0,29.0,3.8,8.0,29.0,26.32,15.2
2016,1,2,8,15,9.5,46.0,3.8,8.0,48.0,48.6,35.73
2016,1,2,8,30,19.0,63.0,3.8,8.0,67.0,78.17,62.11
2016,1,2,8,45,27.5,80.0,3.85,8.5,86.5,102.5,83.8
2016,1,2,9,0,36.0,97.0,3.9,9.0,106.0,127.59,105.91
2016,1,2,9,15,41.0,112.0,3.85,9.0,124.0,148.24,124.02
2016,1,2,9,30,46.0,127.0,3.8,9.0,142.0,169.49,142.41
2016,1,2,9,45,52.0,140.5,3.8,9.5,159.0,190.05,159.74
2016,1,2,10,0,58.0,154.0,3.8,10.0,176.0,211.24,177.35
2016,1,2,10,15,74.5,168.0,3.85,10.0,198.5,242.65,204.04
2016,1,2,10,30,91.0,182.0,3.9,10.0,221.0,275.15,231.39
2016,1,2,10,45,104.5,192.5,4.0,10.5,239.0,301.16,252.66
2016,1,2,11,0,118.0,203.0,4.1,11.0,257.0,347.0,289.77
2016,1,2,11,15,198.0,204.5,4.2,11.0,298.5,425.79,356.22
2016,1,2,11,30,278.0,206.0,4.3,11.0,340.0,527.5,439.3
2016,1,2,11,45,218.5,214.5,4.4,11.5,321.0,462.0,384.46
2016,1,2,12,0,159.0,223.0,4.5,12.0,302.0,415.92,345.05
2016,1,2,12,15,163.5,223.0,4.55,12.0,304.0,420.47,349.08
2016,1,2,12,30,168.0,223.0,4.6,12.0,306.0,424.63,352.67
2016,1,2,12,45,260.5,207.5,4.65,12.5,334.0,514.46,426.77
2016,1,2,13,0,353.0,192.0,4.7,13.0,362.0,580.8,481.04
2016,1,2,13,15,225.0,196.0,4.7,13.0,303.0,439.69,365.83
2016,1,2,13,30,97.0,200.0,4.7,13.0,244.0,304.22,252.49
2016,1,2,13,45,222.0,180.5,4.7,13.0,275.5,429.4,358.84
2016,1,2,14,0,347.0,161.0,4.7,13.0,307.0,509.2,426.39
2016,1,2,14,15,322.5,152.5,4.6,13.0,281.0,468.08,392.71
2016,1,2,14,30,298.0,144.0,4.5,13.0,255.0,427.57,359.63
2016,1,2,14,45,282.0,133.5,4.4,13.0,230.5,392.02,330.41
2016,1,2,15,0,266.0,123.0,4.3,13.0,206.0,357.06,301.19
2016,1,2,15,15,250.0,108.5,4.05,12.5,178.5,317.51,268.07
2016,1,2,15,30,234.0,94.0,3.8,12.0,151.0,278.89,235.04
2016,1,2,15,45,212.5,78.0,3.55,12.0,122.5,235.9,197.13
2016,1,2,16,0,191.0,62.0,3.3,12.0,94.0,194.65,159.94
2016,1,2,16,15,149.0,46.0,3.35,11.5,66.5,144.82,114.98
2016,1,2,16,30,107.0,30.0,3.4,11.0,39.0,98.77,67.61
2016,1,2,16,45,53.5,15.0,3.45,11.0,19.5,43.81,0.0
2016,1,2,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,13.5,4.2,9.5,13.5,11.13,0.0
2016,1,3,8,0,0.0,27.0,4.1,10.0,27.0,23.61,12.9
2016,1,3,8,15,0.0,44.0,4.0,10.0,44.0,40.98,28.93
2016,1,3,8,30,0.0,61.0,3.9,10.0,61.0,57.78,43.92
2016,1,3,8,45,6.5,76.5,3.8,10.5,78.0,76.48,60.47
2016,1,3,9,0,13.0,92.0,3.7,11.0,95.0,95.83,77.42
2016,1,3,9,15,17.5,106.5,3.6,11.0,111.5,113.22,92.6
2016,1,3,9,30,22.0,121.0,3.5,11.0,128.0,131.13,108.06
2016,1,3,9,45,25.0,133.5,3.4,11.5,142.5,159.22,131.65
2016,1,3,10,0,28.0,146.0,3.3,12.0,157.0,175.7,145.16
2016,1,3,10,15,19.5,150.0,3.35,12.0,158.0,157.09,129.05
2016,1,3,10,30,11.0,154.0,3.4,12.0,159.0,152.8,124.96
2016,1,3,10,45,8.0,156.5,3.5,12.5,160.5,151.68,123.51
2016,1,3,11,0,5.0,159.0,3.6,13.0,162.0,150.68,122.18
2016,1,3,11,15,2.5,142.0,3.8,13.0,143.5,129.4,104.2
2016,1,3,11,30,0.0,125.0,4.0,13.0,125.0,109.19,87.09
2016,1,3,11,45,82.5,174.5,4.2,13.0,215.5,258.21,214.53
2016,1,3,12,0,165.0,224.0,4.4,13.0,306.0,422.9,350.06
2016,1,3,12,15,293.5,205.0,4.4,13.0,350.5,545.61,450.72
2016,1,3,12,30,422.0,186.0,4.4,13.0,395.0,668.0,548.46
2016,1,3,12,45,365.0,193.5,4.4,13.5,372.5,597.91,491.79
2016,1,3,13,0,308.0,201.0,4.4,14.0,350.0,549.24,451.85
2016,1,3,13,15,237.0,202.0,4.05,14.0,314.5,479.26,394.47
2016,1,3,13,30,166.0,203.0,3.7,14.0,279.0,391.18,322.67
2016,1,3,13,45,83.5,173.0,3.35,14.0,211.0,256.24,211.53
2016,1,3,14,0,1.0,143.0,3.0,14.0,143.0,131.86,105.94
2016,1,3,14,15,0.5,101.5,2.65,14.0,101.5,88.52,69.83
2016,1,3,14,30,0.0,60.0,2.3,14.0,60.0,49.69,36.97
2016,1,3,14,45,0.0,54.0,2.0,14.0,54.0,44.69,32.77
2016,1,3,15,0,0.0,48.0,1.7,14.0,48.0,39.69,28.53
2016,1,3,15,15,0.0,41.5,1.55,13.5,41.5,34.28,23.94
2016,1,3,15,30,0.0,35.0,1.4,13.0,35.0,28.89,19.3
2016,1,3,15,45,0.0,28.0,1.3,13.0,28.0,23.08,14.2
2016,1,3,16,0,0.0,21.0,1.2,13.0,21.0,17.29,9.08
2016,1,3,16,15,0.0,15.0,1.3,12.5,15.0,12.34,4.66
2016,1,3,16,30,0.0,9.0,1.4,12.0,9.0,7.39,0.0
2016,1,3,16,45,0.0,4.5,1.5,12.0,4.5,3.69,0.0
2016,1,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,4,7,45,191.0,14.0,5.05,12.0,31.5,109.62,0.0
2016,1,4,8,0,382.0,28.0,5.1,12.0,63.0,237.19,176.69
2016,1,4,8,15,472.5,35.0,5.15,12.0,101.5,312.95,254.31
2016,1,4,8,30,563.0,42.0,5.2,12.0,140.0,392.84,327.32
2016,1,4,8,45,618.0,46.5,5.3,12.5,180.0,461.49,388.43
2016,1,4,9,0,673.0,51.0,5.4,13.0,220.0,533.67,450.46
2016,1,4,9,15,397.0,91.5,5.5,13.0,195.5,416.46,353.03
2016,1,4,9,30,121.0,132.0,5.6,13.0,171.0,246.44,207.06
2016,1,4,9,45,122.5,146.0,5.7,13.5,189.0,267.92,224.98
2016,1,4,10,0,124.0,160.0,5.8,14.0,207.0,289.44,242.31
2016,1,4,10,15,388.5,130.0,5.9,14.0,292.0,517.17,435.42
2016,1,4,10,30,653.0,100.0,6.0,14.0,377.0,735.79,610.35
2016,1,4,10,45,399.0,152.5,6.15,14.0,324.5,576.26,480.9
2016,1,4,11,0,145.0,205.0,6.3,14.0,272.0,374.3,311.09
2016,1,4,11,15,241.0,201.5,6.4,14.0,317.0,482.7,402.07
2016,1,4,11,30,337.0,198.0,6.5,14.0,362.0,573.64,477.21
2016,1,4,11,45,413.5,185.0,6.6,14.0,389.0,656.15,543.97
2016,1,4,12,0,490.0,172.0,6.7,14.0,416.0,718.29,594.54
2016,1,4,12,15,399.0,190.5,6.75,14.0,389.5,651.87,539.82
2016,1,4,12,30,308.0,209.0,6.8,14.0,363.0,564.27,468.48
2016,1,4,12,45,308.5,205.5,6.9,14.0,357.5,558.47,464.47
2016,1,4,13,0,309.0,202.0,7.0,14.0,352.0,551.52,459.37
2016,1,4,13,15,166.5,190.0,7.0,14.0,271.0,376.31,314.19
2016,1,4,13,30,24.0,178.0,7.0,14.0,190.0,189.61,155.28
2016,1,4,13,45,39.0,176.5,7.0,14.0,194.0,220.12,181.65
2016,1,4,14,0,54.0,175.0,7.0,14.0,198.0,232.69,192.88
2016,1,4,14,15,51.5,163.5,6.75,13.5,184.5,216.61,179.88
2016,1,4,14,30,49.0,152.0,6.5,13.0,171.0,200.85,167.06
2016,1,4,14,45,43.5,138.5,6.3,13.0,154.0,180.43,149.79
2016,1,4,15,0,38.0,125.0,6.1,13.0,137.0,160.62,132.89
2016,1,4,15,15,32.5,109.5,5.95,13.0,119.0,138.72,114.06
2016,1,4,15,30,27.0,94.0,5.8,13.0,101.0,117.44,95.56
2016,1,4,15,45,19.5,77.5,5.7,13.0,82.5,94.15,75.11
2016,1,4,16,0,12.0,61.0,5.6,13.0,64.0,64.93,49.54
2016,1,4,16,15,6.0,44.0,5.55,13.0,45.5,44.48,31.42
2016,1,4,16,30,0.0,27.0,5.5,13.0,27.0,24.02,12.7
2016,1,4,16,45,0.0,13.5,5.5,13.0,13.5,11.14,0.0
2016,1,4,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,14.0,4.45,11.5,14.0,11.55,0.0
2016,1,5,8,0,0.0,28.0,4.7,12.0,28.0,24.96,13.81
2016,1,5,8,15,4.5,45.0,4.8,12.0,46.0,44.59,31.73
2016,1,5,8,30,9.0,62.0,4.9,12.0,64.0,64.09,49.06
2016,1,5,8,45,15.5,78.0,5.0,12.0,82.0,83.78,66.55
2016,1,5,9,0,22.0,94.0,5.1,12.0,100.0,113.68,92.62
2016,1,5,9,15,26.5,109.0,5.1,12.0,117.0,133.38,109.76
2016,1,5,9,30,31.0,124.0,5.1,12.0,134.0,153.64,127.17
2016,1,5,9,45,33.5,137.0,5.1,12.0,148.5,170.21,141.21
2016,1,5,10,0,36.0,150.0,5.1,12.0,163.0,187.17,155.45
2016,1,5,10,15,26.0,154.5,5.15,12.0,164.5,167.59,138.42
2016,1,5,10,30,16.0,159.0,5.2,12.0,166.0,162.65,133.7
2016,1,5,10,45,8.0,141.5,5.3,12.0,145.0,135.1,110.01
2016,1,5,11,0,0.0,124.0,5.4,12.0,124.0,108.82,87.33
2016,1,5,11,15,0.0,95.5,5.5,12.0,95.5,80.55,63.29
2016,1,5,11,30,0.0,67.0,5.6,12.0,67.0,55.56,41.98
2016,1,5,11,45,0.0,57.0,5.7,12.0,57.0,47.23,34.85
2016,1,5,12,0,0.0,47.0,5.8,12.0,47.0,38.91,27.72
2016,1,5,12,15,47.0,135.0,5.8,12.0,158.5,177.15,147.01
2016,1,5,12,30,94.0,223.0,5.8,12.0,270.0,330.94,275.76
2016,1,5,12,45,64.0,209.5,5.8,12.0,241.0,284.01,235.82
2016,1,5,13,0,34.0,196.0,5.8,12.0,212.0,237.88,196.6
2016,1,5,13,15,142.0,197.0,5.7,12.0,263.0,362.03,303.41
2016,1,5,13,30,250.0,198.0,5.6,12.0,314.0,482.36,404.24
2016,1,5,13,45,239.0,189.5,5.55,12.0,296.0,456.55,383.05
2016,1,5,14,0,228.0,181.0,5.5,12.0,278.0,430.52,362.01
2016,1,5,14,15,114.0,93.0,5.45,12.0,141.5,198.54,167.96
2016,1,5,14,30,0.0,5.0,5.4,12.0,5.0,4.11,0.0
2016,1,5,14,45,338.0,39.0,5.4,12.0,146.5,336.95,290.65
2016,1,5,15,0,676.0,73.0,5.4,12.0,288.0,626.08,529.19
2016,1,5,15,15,636.5,68.5,5.15,11.5,251.0,563.27,477.25
2016,1,5,15,30,597.0,64.0,4.9,11.0,214.0,501.98,425.35
2016,1,5,15,45,532.0,58.0,4.7,11.0,174.0,425.2,358.48
2016,1,5,16,0,467.0,52.0,4.5,11.0,134.0,353.21,294.1
2016,1,5,16,15,370.0,42.5,4.25,11.0,96.5,266.72,216.39
2016,1,5,16,30,273.0,33.0,4.0,11.0,59.0,189.98,140.45
2016,1,5,16,45,136.5,16.5,3.75,11.0,29.5,87.21,0.0
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,6.45,12.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,6.3,12.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,6.3,12.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,6.3,12.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,6.3,12.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,6.3,12.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,4.0,6.35,12.0,4.0,3.29,0.0
2016,1,6,9,30,0.0,5.0,6.4,12.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,6.5,12.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,6.6,12.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,26.0,6.7,12.0,26.0,21.45,12.89
2016,1,6,10,30,0.0,46.0,6.8,12.0,46.0,38.05,27.15
2016,1,6,10,45,190.0,112.0,6.95,12.0,200.5,312.56,266.73
2016,1,6,11,0,380.0,178.0,7.1,12.0,355.0,577.56,487.5
2016,1,6,11,15,296.0,197.5,7.0,12.0,338.0,529.29,444.69
2016,1,6,11,30,212.0,217.0,6.9,12.0,321.0,456.61,382.93
2016,1,6,11,45,247.5,216.0,6.85,12.0,339.0,512.5,428.99
2016,1,6,12,0,283.0,215.0,6.8,12.0,357.0,547.36,457.84
2016,1,6,12,15,141.5,113.0,6.65,12.0,184.0,279.32,235.92
2016,1,6,12,30,0.0,11.0,6.5,12.0,11.0,9.08,2.13
2016,1,6,12,45,0.0,57.0,6.35,12.0,57.0,47.23,34.85
2016,1,6,13,0,0.0,103.0,6.2,12.0,103.0,87.5,69.17
2016,1,6,13,15,161.0,146.0,6.15,12.0,221.0,315.57,267.18
2016,1,6,13,30,322.0,189.0,6.1,12.0,339.0,537.86,452.09
2016,1,6,13,45,227.5,188.0,6.05,12.0,291.5,444.12,373.16
2016,1,6,14,0,133.0,187.0,6.0,12.0,244.0,335.76,281.95
2016,1,6,14,15,112.0,173.5,5.9,12.0,219.5,298.1,250.54
2016,1,6,14,30,91.0,160.0,5.8,12.0,195.0,245.48,206.32
2016,1,6,14,45,80.5,147.0,5.75,12.0,176.0,220.35,185.07
2016,1,6,15,0,70.0,134.0,5.7,12.0,157.0,196.14,164.34
2016,1,6,15,15,62.5,118.0,5.55,11.5,136.5,170.9,142.88
2016,1,6,15,30,55.0,102.0,5.4,11.0,116.0,146.43,121.72
2016,1,6,15,45,212.5,82.5,5.25,11.0,122.5,242.16,204.55
2016,1,6,16,0,370.0,63.0,5.1,11.0,129.0,309.57,258.79
2016,1,6,16,15,277.5,51.0,5.05,10.5,92.5,228.77,186.34
2016,1,6,16,30,185.0,39.0,5.0,10.0,56.0,158.22,118.44
2016,1,6,16,45,92.5,19.5,4.95,10.0,28.0,74.55,0.0
2016,1,6,17,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,45,114.0,18.0,2.15,10.0,28.5,80.27,0.0
2016,1,7,8,0,228.0,36.0,2.2,10.0,57.0,173.21,128.8
2016,1,7,8,15,323.5,47.0,2.3,10.0,94.5,246.1,199.83
2016,1,7,8,30,419.0,58.0,2.4,10.0,132.0,330.94,275.18
2016,1,7,8,45,506.0,62.0,2.5,10.5,174.0,412.79,346.02
2016,1,7,9,0,593.0,66.0,2.6,11.0,216.0,500.91,419.91
2016,1,7,9,15,633.0,70.5,2.6,11.0,253.5,562.53,470.76
2016,1,7,9,30,673.0,75.0,2.6,11.0,291.0,625.71,520.28
2016,1,7,9,45,731.0,71.0,2.6,11.0,329.0,688.47,567.83
2016,1,7,10,0,789.0,67.0,2.6,11.0,367.0,758.39,619.59
2016,1,7,10,15,806.5,69.0,2.55,11.0,395.5,802.1,650.35
2016,1,7,10,30,824.0,71.0,2.5,11.0,424.0,844.03,679.47
2016,1,7,10,45,834.5,73.0,2.5,11.0,446.0,877.54,702.51
2016,1,7,11,0,845.0,75.0,2.5,11.0,468.0,908.41,723.56
2016,1,7,11,15,852.0,76.0,2.5,11.0,483.0,931.81,739.22
2016,1,7,11,30,859.0,77.0,2.5,11.0,498.0,952.08,752.77
2016,1,7,11,45,862.0,77.5,2.5,11.0,505.5,964.54,760.91
2016,1,7,12,0,865.0,78.0,2.5,11.0,513.0,973.56,766.86
2016,1,7,12,15,865.0,78.0,2.55,11.0,513.0,975.49,768.53
2016,1,7,12,30,865.0,78.0,2.6,11.0,513.0,973.89,767.97
2016,1,7,12,45,526.0,149.0,2.7,11.0,412.5,722.61,586.28
2016,1,7,13,0,187.0,220.0,2.8,11.0,312.0,436.31,359.59
2016,1,7,13,15,517.5,147.0,2.85,11.0,391.0,699.07,574.31
2016,1,7,13,30,848.0,74.0,2.9,11.0,470.0,911.45,730.76
2016,1,7,13,45,838.0,72.0,2.95,11.0,448.5,881.24,708.04
2016,1,7,14,0,828.0,70.0,3.0,11.0,427.0,848.35,685.48
2016,1,7,14,15,811.5,68.0,2.9,11.0,398.5,807.4,655.74
2016,1,7,14,30,795.0,66.0,2.8,11.0,370.0,764.57,624.35
2016,1,7,14,45,773.0,63.0,2.75,11.0,337.0,714.53,587.33
2016,1,7,15,0,751.0,60.0,2.7,11.0,304.0,663.61,548.92
2016,1,7,15,15,716.0,56.5,2.5,11.0,266.0,602.26,500.78
2016,1,7,15,30,681.0,53.0,2.3,11.0,228.0,541.78,451.48
2016,1,7,15,45,629.5,48.0,2.1,11.0,187.5,470.63,391.03
2016,1,7,16,0,578.0,43.0,1.9,11.0,147.0,402.73,331.37
2016,1,7,16,15,490.5,36.0,1.85,10.5,107.5,323.35,261.24
2016,1,7,16,30,403.0,29.0,1.8,10.0,68.0,247.78,187.29
2016,1,7,16,45,201.5,14.5,1.75,10.0,34.0,115.44,12.92
2016,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,7,45,16.0,16.0,1.4,9.5,17.5,21.23,0.0
2016,1,8,8,0,32.0,32.0,1.5,10.0,35.0,57.0,39.26
2016,1,8,8,15,52.0,49.5,1.6,10.0,57.5,89.32,69.87
2016,1,8,8,30,72.0,67.0,1.7,10.0,80.0,123.01,100.22
2016,1,8,8,45,84.5,84.0,1.8,10.0,103.0,153.13,127.15
2016,1,8,9,0,97.0,101.0,1.9,10.0,126.0,184.37,154.64
2016,1,8,9,15,103.5,117.5,1.85,10.0,148.0,211.76,178.22
2016,1,8,9,30,110.0,134.0,1.8,10.0,170.0,239.66,201.76
2016,1,8,9,45,111.5,148.0,1.75,10.5,187.5,260.69,218.67
2016,1,8,10,0,113.0,162.0,1.7,11.0,205.0,281.8,235.29
2016,1,8,10,15,66.0,162.0,1.65,11.0,187.5,225.96,187.69
2016,1,8,10,30,19.0,162.0,1.6,11.0,170.0,168.25,138.03
2016,1,8,10,45,19.0,169.0,1.6,11.0,177.5,175.01,143.65
2016,1,8,11,0,19.0,176.0,1.6,11.0,185.0,181.96,149.22
2016,1,8,11,15,119.5,196.5,1.65,11.0,255.5,339.27,281.11
2016,1,8,11,30,220.0,217.0,1.7,11.0,326.0,463.75,381.5
2016,1,8,11,45,257.0,216.0,1.75,11.5,344.5,521.35,425.18
2016,1,8,12,0,294.0,215.0,1.8,12.0,363.0,557.85,452.96
2016,1,8,12,15,238.5,221.5,1.85,12.0,342.0,490.84,400.25
2016,1,8,12,30,183.0,228.0,1.9,12.0,321.0,444.61,363.2
2016,1,8,12,45,154.0,225.0,2.0,12.0,302.5,411.69,337.15
2016,1,8,13,0,125.0,222.0,2.1,12.0,284.0,378.85,310.79
2016,1,8,13,15,281.0,195.5,2.1,12.0,329.0,512.61,421.15
2016,1,8,13,30,437.0,169.0,2.1,12.0,374.0,641.2,522.67
2016,1,8,13,45,337.5,176.0,2.15,12.0,330.0,529.07,434.66
2016,1,8,14,0,238.0,183.0,2.2,12.0,286.0,441.93,365.07
2016,1,8,14,15,127.5,163.5,2.2,12.0,218.5,297.71,247.56
2016,1,8,14,30,17.0,144.0,2.2,12.0,151.0,148.76,121.57
2016,1,8,14,45,13.0,132.0,2.25,12.0,137.0,133.68,109.2
2016,1,8,15,0,9.0,120.0,2.3,12.0,123.0,119.09,96.84
2016,1,8,15,15,4.5,105.5,2.15,11.5,107.0,101.7,82.1
2016,1,8,15,30,0.0,91.0,2.0,11.0,91.0,84.86,67.64
2016,1,8,15,45,0.0,75.0,1.9,11.0,75.0,69.52,54.29
2016,1,8,16,0,0.0,59.0,1.8,11.0,59.0,54.18,40.78
2016,1,8,16,15,0.0,43.0,1.85,11.0,43.0,38.7,27.06
2016,1,8,16,30,0.0,27.0,1.9,11.0,27.0,22.85,12.72
2016,1,8,16,45,0.0,13.5,2.0,11.0,13.5,11.13,0.0
2016,1,8,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,5.6,11.0,15.5,12.8,0.0
2016,1,9,8,0,0.0,31.0,5.7,11.0,31.0,28.95,17.09
2016,1,9,8,15,15.0,48.0,5.7,11.0,50.5,59.16,44.2
2016,1,9,8,30,30.0,65.0,5.7,11.0,70.0,86.4,68.56
2016,1,9,8,45,38.5,82.0,5.7,11.0,90.5,110.96,90.52
2016,1,9,9,0,47.0,99.0,5.7,11.0,111.0,136.32,112.97
2016,1,9,9,15,52.5,115.0,5.55,11.0,130.5,159.02,132.8
2016,1,9,9,30,58.0,131.0,5.4,11.0,150.0,182.31,152.86
2016,1,9,9,45,57.0,143.5,5.25,11.5,164.0,196.35,164.33
2016,1,9,10,0,56.0,156.0,5.1,12.0,178.0,210.51,175.69
2016,1,9,10,15,109.5,171.5,4.85,12.0,218.0,292.31,245.27
2016,1,9,10,30,163.0,187.0,4.6,12.0,258.0,361.23,302.92
2016,1,9,10,45,152.0,197.5,4.4,12.0,266.0,367.49,306.85
2016,1,9,11,0,141.0,208.0,4.2,12.0,274.0,372.95,310.23
2016,1,9,11,15,91.0,205.5,3.9,12.0,248.5,303.8,251.91
2016,1,9,11,30,41.0,203.0,3.6,12.0,223.0,252.46,207.76
2016,1,9,11,45,84.0,216.0,3.3,12.0,258.5,310.72,256.85
2016,1,9,12,0,127.0,229.0,3.0,12.0,294.0,390.63,321.85
2016,1,9,12,15,187.0,226.0,2.75,12.0,321.5,445.86,366.97
2016,1,9,12,30,247.0,223.0,2.5,12.0,349.0,522.02,427.13
2016,1,9,12,45,230.0,221.5,2.25,12.0,337.5,481.02,394.06
2016,1,9,13,0,213.0,220.0,2.0,12.0,326.0,460.99,377.6
2016,1,9,13,15,210.5,213.5,1.8,12.0,316.0,448.03,367.23
2016,1,9,13,30,208.0,207.0,1.6,12.0,306.0,434.59,356.43
2016,1,9,13,45,203.0,197.5,1.4,12.5,290.0,414.49,339.75
2016,1,9,14,0,198.0,188.0,1.2,13.0,274.0,394.14,322.91
2016,1,9,14,15,129.5,174.0,1.05,13.0,229.0,313.02,256.89
2016,1,9,14,30,61.0,160.0,0.9,13.0,184.0,219.58,179.98
2016,1,9,14,45,57.5,147.0,0.75,13.0,168.0,200.98,165.11
2016,1,9,15,0,54.0,134.0,0.6,13.0,152.0,182.82,150.06
2016,1,9,15,15,48.5,118.0,0.55,12.5,133.0,159.62,130.97
2016,1,9,15,30,43.0,102.0,0.5,12.0,114.0,137.01,112.04
2016,1,9,15,45,34.5,85.0,0.45,12.0,93.5,111.73,90.25
2016,1,9,16,0,26.0,68.0,0.4,12.0,73.0,87.27,68.88
2016,1,9,16,15,13.0,51.0,0.45,12.0,53.5,55.45,41.15
2016,1,9,16,30,0.0,34.0,0.5,12.0,34.0,31.76,20.01
2016,1,9,16,45,0.0,17.0,0.6,12.0,17.0,14.04,0.0
2016,1,9,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,10,7,45,163.5,15.5,3.4,9.5,31.0,98.63,0.0
2016,1,10,8,0,327.0,31.0,3.6,10.0,62.0,210.93,158.43
2016,1,10,8,15,419.5,40.0,3.7,10.0,101.0,286.98,233.96
2016,1,10,8,30,512.0,49.0,3.8,10.0,140.0,372.49,310.89
2016,1,10,8,45,573.5,54.5,3.9,10.5,181.0,443.61,373.58
2016,1,10,9,0,635.0,60.0,4.0,11.0,222.0,519.27,437.98
2016,1,10,9,15,672.5,64.0,4.0,11.0,260.0,580.21,489.01
2016,1,10,9,30,710.0,68.0,4.0,11.0,298.0,642.5,538.17
2016,1,10,9,45,742.0,70.0,4.0,11.5,333.0,694.31,576.88
2016,1,10,10,0,774.0,72.0,4.0,12.0,368.0,750.81,618.25
2016,1,10,10,15,446.0,130.0,3.85,12.0,303.5,564.28,470.37
2016,1,10,10,30,118.0,188.0,3.7,12.0,239.0,322.41,267.93
2016,1,10,10,45,160.5,197.0,3.6,12.5,270.5,374.2,311.19
2016,1,10,11,0,203.0,206.0,3.5,13.0,302.0,427.72,354.11
2016,1,10,11,15,297.5,198.5,3.3,13.0,343.5,531.04,437.22
2016,1,10,11,30,392.0,191.0,3.1,13.0,385.0,616.67,504.49
2016,1,10,11,45,289.5,210.5,2.95,13.0,355.0,545.58,445.59
2016,1,10,12,0,187.0,230.0,2.8,13.0,325.0,450.5,368.46
2016,1,10,12,15,93.5,186.5,2.75,13.0,234.0,303.0,248.97
2016,1,10,12,30,0.0,143.0,2.7,13.0,143.0,126.5,101.03
2016,1,10,12,45,0.0,115.5,2.65,13.5,115.5,99.23,78.38
2016,1,10,13,0,0.0,88.0,2.6,14.0,88.0,73.33,56.57
2016,1,10,13,15,0.0,92.0,2.55,13.5,92.0,77.12,59.96
2016,1,10,13,30,0.0,96.0,2.5,13.0,96.0,81.03,63.44
2016,1,10,13,45,0.0,58.0,2.5,13.0,58.0,48.04,35.51
2016,1,10,14,0,0.0,20.0,2.5,13.0,20.0,16.5,8.55
2016,1,10,14,15,0.0,32.5,2.45,13.0,32.5,26.84,17.48
2016,1,10,14,30,0.0,45.0,2.4,13.0,45.0,37.2,26.43
2016,1,10,14,45,0.0,41.0,2.4,13.0,41.0,33.87,23.6
2016,1,10,15,0,0.0,37.0,2.4,13.0,37.0,30.55,20.76
2016,1,10,15,15,0.0,32.5,2.3,12.5,32.5,26.81,17.59
2016,1,10,15,30,0.0,28.0,2.2,12.0,28.0,23.08,14.38
2016,1,10,15,45,0.0,23.0,2.15,12.0,23.0,18.94,10.74
2016,1,10,16,0,0.0,18.0,2.1,12.0,18.0,14.81,7.07
2016,1,10,16,15,0.0,13.0,2.15,11.5,13.0,10.68,3.41
2016,1,10,16,30,0.0,8.0,2.2,11.0,8.0,6.56,0.0
2016,1,10,16,45,0.0,4.0,2.3,11.0,4.0,3.28,0.0
2016,1,10,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,11,7,45,35.5,16.5,3.1,11.5,20.0,33.7,0.0
2016,1,11,8,0,71.0,33.0,3.1,12.0,40.0,75.67,53.75
2016,1,11,8,15,99.0,50.0,3.15,12.0,65.0,113.08,89.41
2016,1,11,8,30,127.0,67.0,3.2,12.0,90.0,152.8,125.24
2016,1,11,8,45,142.5,84.5,3.25,12.0,116.0,188.18,156.86
2016,1,11,9,0,158.0,102.0,3.3,12.0,142.0,224.79,188.98
2016,1,11,9,15,168.0,118.0,3.25,12.0,167.0,256.66,216.41
2016,1,11,9,30,178.0,134.0,3.2,12.0,192.0,289.2,243.83
2016,1,11,9,45,185.0,147.5,3.15,12.5,213.5,316.57,265.98
2016,1,11,10,0,192.0,161.0,3.1,13.0,235.0,344.21,287.88
2016,1,11,10,15,128.0,171.5,3.0,13.0,222.5,307.38,255.57
2016,1,11,10,30,64.0,182.0,2.9,13.0,210.0,248.57,205.17
2016,1,11,10,45,102.5,196.0,2.85,13.5,243.5,301.16,248.86
2016,1,11,11,0,141.0,210.0,2.8,14.0,277.0,374.84,308.03
2016,1,11,11,15,209.5,211.5,2.75,14.0,314.0,443.34,363.73
2016,1,11,11,30,278.0,213.0,2.7,14.0,351.0,534.58,435.54
2016,1,11,11,45,162.0,213.5,2.65,14.0,294.0,403.46,329.54
2016,1,11,12,0,46.0,214.0,2.6,14.0,237.0,270.12,219.52
2016,1,11,12,15,104.0,223.0,2.55,14.0,276.0,338.76,277.2
2016,1,11,12,30,162.0,232.0,2.5,14.0,315.0,428.37,349.33
2016,1,11,12,45,180.5,228.0,2.45,14.5,319.5,440.67,358.46
2016,1,11,13,0,199.0,224.0,2.4,15.0,324.0,452.22,367.37
2016,1,11,13,15,244.5,212.0,2.35,15.0,331.0,498.79,404.6
2016,1,11,13,30,290.0,200.0,2.3,15.0,338.0,522.23,423.91
2016,1,11,13,45,266.5,193.0,2.25,15.0,316.0,486.06,395.61
2016,1,11,14,0,243.0,186.0,2.2,15.0,294.0,450.12,367.61
