Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,283.5,168.5,2.1,15.0,286.5,456.46,374.14
2016,1,11,14,30,324.0,151.0,2.0,15.0,279.0,459.47,377.64
2016,1,11,14,45,313.0,139.5,1.95,15.0,254.5,425.55,350.92
2016,1,11,15,0,302.0,128.0,1.9,15.0,230.0,391.66,323.98
2016,1,11,15,15,475.0,93.5,1.75,14.5,231.0,476.47,393.67
2016,1,11,15,30,648.0,59.0,1.6,14.0,232.0,535.4,439.54
2016,1,11,15,45,596.5,53.5,1.45,14.0,192.0,465.01,380.44
2016,1,11,16,0,545.0,48.0,1.3,14.0,152.0,398.18,323.4
2016,1,11,16,15,462.5,40.5,1.25,13.5,113.0,316.81,253.87
2016,1,11,16,30,380.0,33.0,1.2,13.0,74.0,243.48,186.89
2016,1,11,16,45,241.5,21.5,1.2,13.0,43.0,144.87,69.07
2016,1,11,17,0,103.0,10.0,1.2,13.0,12.0,45.47,0.0
2016,1,11,17,15,51.5,5.0,1.2,13.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,12,7,45,184.5,14.5,3.65,10.5,32.5,105.19,0.0
2016,1,12,8,0,369.0,29.0,3.6,11.0,65.0,226.81,170.64
2016,1,12,8,15,459.0,37.0,3.5,11.0,104.5,302.32,245.52
2016,1,12,8,30,549.0,45.0,3.4,11.0,144.0,387.09,321.39
2016,1,12,8,45,604.0,50.5,3.35,11.5,184.5,455.78,381.46
2016,1,12,9,0,659.0,56.0,3.3,12.0,225.0,524.0,439.09
2016,1,12,9,15,695.5,60.0,3.15,12.0,263.5,585.6,489.24
2016,1,12,9,30,732.0,64.0,3.0,12.0,302.0,648.3,537.34
2016,1,12,9,45,606.0,93.0,2.95,12.5,304.5,619.51,512.92
2016,1,12,10,0,480.0,122.0,2.9,13.0,307.0,566.33,469.14
2016,1,12,10,15,497.5,129.0,2.95,13.0,334.0,606.37,500.65
2016,1,12,10,30,515.0,136.0,3.0,13.0,361.0,645.8,530.54
2016,1,12,10,45,471.0,154.5,3.05,13.5,368.0,642.32,525.2
2016,1,12,11,0,427.0,173.0,3.1,14.0,375.0,634.54,516.74
2016,1,12,11,15,356.5,193.0,3.1,14.0,365.5,579.6,472.87
2016,1,12,11,30,286.0,213.0,3.1,14.0,356.0,542.05,441.76
2016,1,12,11,45,337.5,207.0,3.15,14.0,378.5,587.58,478.42
2016,1,12,12,0,389.0,201.0,3.2,14.0,401.0,632.76,514.0
2016,1,12,12,15,375.0,204.5,3.2,14.0,397.5,624.44,506.92
2016,1,12,12,30,361.0,208.0,3.2,14.0,394.0,614.65,499.11
2016,1,12,12,45,335.0,209.5,3.25,14.5,380.5,589.25,478.49
2016,1,12,13,0,309.0,211.0,3.3,15.0,367.0,562.97,457.25
2016,1,12,13,15,300.0,206.0,3.3,15.0,354.0,544.1,443.0
2016,1,12,13,30,291.0,201.0,3.3,15.0,341.0,524.42,428.05
2016,1,12,13,45,375.5,176.5,3.35,15.0,348.5,565.03,462.66
2016,1,12,14,0,460.0,152.0,3.4,15.0,356.0,621.38,508.16
2016,1,12,14,15,373.0,155.0,3.45,14.5,313.5,535.63,441.09
2016,1,12,14,30,286.0,158.0,3.5,14.0,271.0,436.95,363.06
2016,1,12,14,45,271.5,146.5,3.6,14.0,247.0,401.63,335.24
2016,1,12,15,0,257.0,135.0,3.7,14.0,223.0,366.74,306.96
2016,1,12,15,15,246.0,120.0,3.75,13.5,195.5,330.37,277.51
2016,1,12,15,30,235.0,105.0,3.8,13.0,168.0,294.46,247.64
2016,1,12,15,45,214.0,89.0,3.9,13.0,139.5,251.53,210.54
2016,1,12,16,0,193.0,73.0,4.0,13.0,111.0,210.28,174.05
2016,1,12,16,15,162.0,56.5,4.1,13.0,82.5,164.89,133.35
2016,1,12,16,30,131.0,40.0,4.2,13.0,54.0,122.42,93.88
2016,1,12,16,45,65.5,25.0,4.3,13.0,32.0,66.61,32.99
2016,1,12,17,0,0.0,10.0,4.4,13.0,10.0,8.54,0.0
2016,1,12,17,15,0.0,5.0,4.5,13.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.65,13.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.15,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,158.0,16.5,5.6,12.5,32.0,97.16,3.25
2016,1,13,8,0,316.0,33.0,5.8,13.0,64.0,205.96,154.55
2016,1,13,8,15,412.0,42.0,5.9,13.0,103.5,283.27,229.76
2016,1,13,8,30,508.0,51.0,6.0,13.0,143.0,370.3,307.98
2016,1,13,8,45,565.0,57.5,6.15,13.5,184.0,439.77,369.66
2016,1,13,9,0,622.0,64.0,6.3,14.0,225.0,513.45,433.02
2016,1,13,9,15,661.5,68.5,6.4,14.0,264.0,576.14,486.44
2016,1,13,9,30,701.0,73.0,6.5,14.0,303.0,640.39,538.51
2016,1,13,9,45,719.5,78.5,6.65,14.0,336.5,690.6,578.27
2016,1,13,10,0,738.0,84.0,6.8,14.0,370.0,739.94,616.79
2016,1,13,10,15,757.5,86.5,6.9,14.0,399.5,785.11,651.44
2016,1,13,10,30,777.0,89.0,7.0,14.0,429.0,823.02,680.14
2016,1,13,10,45,611.0,129.5,7.1,14.0,405.5,747.55,620.49
2016,1,13,11,0,445.0,170.0,7.2,14.0,382.0,647.66,539.45
2016,1,13,11,15,302.5,198.5,7.2,14.0,344.5,535.03,445.89
2016,1,13,11,30,160.0,227.0,7.2,14.0,307.0,417.27,346.3
2016,1,13,11,45,206.0,227.0,7.25,14.0,332.0,463.28,385.21
2016,1,13,12,0,252.0,227.0,7.3,14.0,357.0,531.0,440.58
2016,1,13,12,15,316.0,216.0,7.25,14.0,379.5,580.8,482.14
2016,1,13,12,30,380.0,205.0,7.2,14.0,402.0,629.51,522.56
2016,1,13,12,45,402.0,197.5,7.2,14.0,403.0,639.64,531.28
2016,1,13,13,0,424.0,190.0,7.2,14.0,404.0,669.45,555.18
2016,1,13,13,15,224.0,188.5,7.15,13.5,301.5,449.04,375.1
2016,1,13,13,30,24.0,187.0,7.1,13.0,199.0,197.6,162.21
2016,1,13,13,45,407.5,137.5,7.05,13.0,320.0,567.86,479.27
2016,1,13,14,0,791.0,88.0,7.0,13.0,441.0,843.6,699.16
2016,1,13,14,15,774.0,85.5,6.7,13.0,413.0,802.61,666.06
2016,1,13,14,30,757.0,83.0,6.4,13.0,385.0,765.34,636.99
2016,1,13,14,45,737.0,78.5,6.15,13.0,352.0,716.14,598.45
2016,1,13,15,0,717.0,74.0,5.9,13.0,319.0,666.03,558.77
2016,1,13,15,15,681.0,70.0,5.5,12.5,281.0,604.42,509.76
2016,1,13,15,30,645.0,66.0,5.1,12.0,243.0,543.87,459.4
2016,1,13,15,45,603.5,59.0,4.75,12.0,203.0,477.77,402.05
2016,1,13,16,0,562.0,52.0,4.4,12.0,163.0,414.22,345.31
2016,1,13,16,15,476.0,44.5,4.2,11.5,122.5,329.66,270.6
2016,1,13,16,30,390.0,37.0,4.0,11.0,82.0,253.19,199.85
2016,1,13,16,45,246.5,25.5,3.8,11.0,49.0,153.44,89.66
2016,1,13,17,0,103.0,14.0,3.6,11.0,16.0,49.15,0.0
2016,1,13,17,15,51.5,7.0,3.5,11.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,126.0,16.0,2.75,10.5,28.5,80.5,5.57
2016,1,14,8,0,252.0,32.0,2.9,11.0,57.0,175.89,132.5
2016,1,14,8,15,303.0,45.5,3.1,11.0,90.5,229.26,186.09
2016,1,14,8,30,354.0,59.0,3.3,11.0,124.0,289.84,241.25
2016,1,14,8,45,389.0,70.5,3.5,11.5,158.0,342.94,288.45
2016,1,14,9,0,424.0,82.0,3.7,12.0,192.0,398.84,336.6
2016,1,14,9,15,442.5,93.0,3.85,12.0,224.0,444.93,375.85
2016,1,14,9,30,461.0,104.0,4.0,12.0,256.0,491.54,414.57
2016,1,14,9,45,475.0,113.0,4.2,12.0,284.0,532.42,448.09
2016,1,14,10,0,489.0,122.0,4.4,12.0,312.0,572.95,480.86
2016,1,14,10,15,469.5,136.5,4.55,12.0,330.5,590.95,494.5
2016,1,14,10,30,450.0,151.0,4.7,12.0,349.0,605.96,505.67
2016,1,14,10,45,448.0,161.0,4.85,12.5,366.5,628.73,522.32
2016,1,14,11,0,446.0,171.0,5.0,13.0,384.0,649.63,537.34
2016,1,14,11,15,278.0,198.5,5.2,13.0,333.0,511.46,424.45
2016,1,14,11,30,110.0,226.0,5.4,13.0,282.0,346.94,287.22
2016,1,14,11,45,107.5,230.5,5.65,13.0,285.5,350.58,290.48
2016,1,14,12,0,105.0,235.0,5.9,13.0,289.0,354.12,293.3
2016,1,14,12,15,87.5,231.0,6.1,13.0,276.5,331.66,274.44
2016,1,14,12,30,70.0,227.0,6.3,13.0,264.0,309.21,255.57
2016,1,14,12,45,63.5,222.0,6.5,13.0,255.5,296.45,245.06
2016,1,14,13,0,57.0,217.0,6.7,13.0,247.0,283.86,234.67
2016,1,14,13,15,29.5,189.0,6.75,13.0,204.5,222.38,182.95
2016,1,14,13,30,2.0,161.0,6.8,13.0,162.0,148.08,119.94
2016,1,14,13,45,1.0,110.0,6.85,13.0,110.5,95.46,75.76
2016,1,14,14,0,0.0,59.0,6.9,13.0,59.0,48.87,36.22
2016,1,14,14,15,0.0,85.0,6.75,12.5,85.0,71.24,55.49
2016,1,14,14,30,0.0,111.0,6.6,12.0,111.0,97.45,78.09
2016,1,14,14,45,0.0,100.5,6.5,12.0,100.5,87.71,69.88
2016,1,14,15,0,0.0,90.0,6.4,12.0,90.0,78.08,61.72
2016,1,14,15,15,0.0,79.0,6.3,12.0,79.0,68.03,53.13
2016,1,14,15,30,0.0,68.0,6.2,12.0,68.0,58.06,44.53
2016,1,14,15,45,0.0,56.0,6.15,12.0,56.0,47.12,35.01
2016,1,14,16,0,0.0,44.0,6.1,12.0,44.0,36.4,25.6
2016,1,14,16,15,0.0,32.5,6.1,12.0,32.5,26.84,17.14
2016,1,14,16,30,0.0,21.0,6.1,12.0,21.0,17.31,8.65
2016,1,14,16,45,0.0,12.5,6.2,12.0,12.5,10.28,1.22
2016,1,14,17,0,0.0,4.0,6.3,12.0,4.0,3.41,0.0
2016,1,14,17,15,0.0,2.0,6.35,12.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,7,45,152.5,16.5,0.4,12.0,31.5,94.81,11.83
2016,1,15,8,0,305.0,33.0,0.4,12.0,63.0,200.05,149.54
2016,1,15,8,15,397.0,42.5,0.55,12.0,102.5,275.04,219.56
2016,1,15,8,30,489.0,52.0,0.7,12.0,142.0,359.5,292.57
2016,1,15,8,45,548.0,58.0,0.9,12.5,182.5,428.72,351.43
2016,1,15,9,0,607.0,64.0,1.1,13.0,223.0,502.34,412.0
2016,1,15,9,15,646.5,69.0,1.3,13.0,262.0,565.05,463.08
2016,1,15,9,30,686.0,74.0,1.5,13.0,301.0,629.41,513.12
2016,1,15,9,45,637.5,88.5,1.7,13.0,317.5,637.72,519.66
2016,1,15,10,0,589.0,103.0,1.9,13.0,334.0,639.8,521.72
2016,1,15,10,15,585.5,113.0,1.95,13.0,357.0,669.54,543.65
2016,1,15,10,30,582.0,123.0,2.0,13.0,380.0,696.85,563.31
2016,1,15,10,45,598.0,125.5,2.15,13.0,401.5,731.21,588.79
2016,1,15,11,0,614.0,128.0,2.3,13.0,423.0,763.89,612.87
2016,1,15,11,15,617.5,132.0,2.25,13.0,437.0,784.48,626.61
2016,1,15,11,30,621.0,136.0,2.2,13.0,451.0,802.57,638.63
2016,1,15,11,45,428.0,184.0,2.2,13.5,403.0,669.17,536.86
2016,1,15,12,0,235.0,232.0,2.2,14.0,355.0,498.69,403.14
2016,1,15,12,15,312.5,219.0,2.15,14.0,382.5,580.87,468.64
2016,1,15,12,30,390.0,206.0,2.1,14.0,410.0,640.6,514.78
2016,1,15,12,45,608.5,148.0,2.05,14.0,461.5,814.04,644.18
2016,1,15,13,0,827.0,90.0,2.0,14.0,513.0,944.59,734.15
2016,1,15,13,15,819.0,88.5,1.9,14.0,498.0,923.97,717.72
2016,1,15,13,30,811.0,87.0,1.8,14.0,483.0,900.28,700.99
2016,1,15,13,45,806.0,83.5,1.75,14.0,462.5,873.98,683.11
2016,1,15,14,0,801.0,80.0,1.7,14.0,442.0,844.8,663.21
2016,1,15,14,15,783.0,77.5,1.6,14.0,414.0,802.82,633.58
2016,1,15,14,30,765.0,75.0,1.5,14.0,386.0,759.08,602.55
2016,1,15,14,45,743.5,71.5,1.45,14.0,352.5,709.84,567.61
2016,1,15,15,0,722.0,68.0,1.4,14.0,319.0,659.69,531.38
2016,1,15,15,15,687.0,64.5,1.3,14.0,281.5,599.16,486.11
2016,1,15,15,30,652.0,61.0,1.2,14.0,244.0,544.07,443.16
2016,1,15,15,45,599.5,56.0,1.1,14.0,203.5,473.16,385.66
2016,1,15,16,0,547.0,51.0,1.0,14.0,163.0,405.83,329.22
2016,1,15,16,15,467.0,43.5,1.0,13.5,123.0,325.06,261.24
2016,1,15,16,30,387.0,36.0,1.0,13.0,83.0,251.96,196.61
2016,1,15,16,45,252.0,25.0,1.05,13.0,50.5,158.29,101.6
2016,1,15,17,0,117.0,14.0,1.1,13.0,18.0,54.48,0.0
2016,1,15,17,15,58.5,7.0,1.15,13.0,9.0,5.97,0.0
2016,1,15,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,4.35,13.0,12.0,9.88,0.0
2016,1,16,8,0,0.0,24.0,4.4,13.0,24.0,19.82,10.15
2016,1,16,8,15,0.0,38.5,4.35,13.0,38.5,33.15,22.17
2016,1,16,8,30,0.0,53.0,4.3,13.0,53.0,46.75,34.18
2016,1,16,8,45,0.0,69.0,4.3,13.5,69.0,61.97,47.39
2016,1,16,9,0,0.0,85.0,4.3,14.0,85.0,77.19,60.44
2016,1,16,9,15,0.0,99.5,4.2,14.0,99.5,90.77,72.04
2016,1,16,9,30,0.0,114.0,4.1,14.0,114.0,104.46,83.61
2016,1,16,9,45,0.0,103.5,4.0,14.0,103.5,91.2,72.28
2016,1,16,10,0,0.0,93.0,3.9,14.0,93.0,79.57,62.32
2016,1,16,10,15,0.0,99.0,3.8,14.0,99.0,84.83,66.67
2016,1,16,10,30,0.0,105.0,3.7,14.0,105.0,90.17,71.06
2016,1,16,10,45,0.0,91.0,3.65,14.5,91.0,76.41,59.23
2016,1,16,11,0,0.0,77.0,3.6,15.0,77.0,63.91,48.52
2016,1,16,11,15,0.0,118.0,3.55,15.0,118.0,101.73,80.17
2016,1,16,11,30,0.0,159.0,3.5,15.0,159.0,142.82,114.15
2016,1,16,11,45,4.5,171.0,3.5,15.0,173.5,159.46,127.94
2016,1,16,12,0,9.0,183.0,3.5,15.0,188.0,176.47,142.03
2016,1,16,12,15,32.5,204.0,3.5,15.0,221.5,242.28,196.66
2016,1,16,12,30,56.0,225.0,3.5,15.0,255.0,291.92,237.45
2016,1,16,12,45,43.0,214.5,3.5,15.0,237.5,265.9,215.92
2016,1,16,13,0,30.0,204.0,3.5,15.0,220.0,240.29,194.85
2016,1,16,13,15,19.0,188.0,3.4,15.0,198.0,192.5,155.65
2016,1,16,13,30,8.0,172.0,3.3,15.0,176.0,165.13,132.91
2016,1,16,13,45,6.5,165.5,3.2,15.0,168.5,157.5,126.74
2016,1,16,14,0,5.0,159.0,3.1,15.0,161.0,150.1,120.73
2016,1,16,14,15,2.5,139.5,3.0,15.0,140.5,128.02,102.47
2016,1,16,14,30,0.0,120.0,2.9,15.0,120.0,106.45,84.54
2016,1,16,14,45,48.5,133.0,2.8,15.0,150.0,173.21,142.2
2016,1,16,15,0,97.0,146.0,2.7,15.0,180.0,243.01,201.0
2016,1,16,15,15,87.0,131.0,2.55,15.0,159.0,201.55,166.39
2016,1,16,15,30,77.0,116.0,2.4,15.0,138.0,175.67,144.5
2016,1,16,15,45,66.0,98.0,2.3,15.0,115.0,146.0,119.09
2016,1,16,16,0,55.0,80.0,2.2,15.0,92.0,117.36,94.22
2016,1,16,16,15,39.0,62.0,2.15,14.5,69.5,87.04,67.78
2016,1,16,16,30,23.0,44.0,2.1,14.0,47.0,58.02,42.26
2016,1,16,16,45,11.5,27.0,2.1,14.0,28.5,33.01,18.05
2016,1,16,17,0,0.0,10.0,2.1,14.0,10.0,8.54,0.0
2016,1,16,17,15,0.0,5.0,2.15,14.0,5.0,4.27,0.0
2016,1,16,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.5,5.65,13.5,8.5,6.98,0.0
2016,1,17,8,0,0.0,17.0,5.7,14.0,17.0,14.0,5.5
2016,1,17,8,15,0.0,27.0,5.7,14.0,27.0,22.28,13.0
2016,1,17,8,30,0.0,37.0,5.7,14.0,37.0,30.57,20.33
2016,1,17,8,45,0.0,48.0,5.75,14.0,48.0,39.72,28.35
2016,1,17,9,0,0.0,59.0,5.8,14.0,59.0,49.37,36.73
2016,1,17,9,15,0.0,68.5,5.8,14.0,68.5,57.79,43.97
2016,1,17,9,30,0.0,78.0,5.8,14.0,78.0,66.27,51.2
2016,1,17,9,45,0.0,55.0,5.8,14.0,55.0,45.52,33.42
2016,1,17,10,0,0.0,32.0,5.8,14.0,32.0,26.42,17.02
2016,1,17,10,15,0.0,35.5,5.75,14.0,35.5,29.33,19.48
2016,1,17,10,30,0.0,39.0,5.7,14.0,39.0,32.24,21.93
2016,1,17,10,45,0.0,62.0,5.7,14.5,62.0,51.38,38.09
2016,1,17,11,0,0.0,85.0,5.7,15.0,85.0,70.67,54.22
2016,1,17,11,15,0.0,99.0,5.7,15.0,99.0,83.51,64.94
2016,1,17,11,30,0.0,113.0,5.7,15.0,113.0,96.63,75.86
2016,1,17,11,45,0.0,131.0,5.75,15.0,131.0,113.97,90.28
2016,1,17,12,0,0.0,149.0,5.8,15.0,149.0,131.83,105.09
2016,1,17,12,15,0.0,149.0,5.85,15.0,149.0,131.75,104.99
2016,1,17,12,30,0.0,149.0,5.9,15.0,149.0,131.77,105.01
2016,1,17,12,45,0.0,153.0,5.95,15.0,153.0,135.97,108.53
2016,1,17,13,0,0.0,157.0,6.0,15.0,157.0,140.34,112.22
2016,1,17,13,15,0.0,131.5,6.0,15.0,131.5,114.78,91.03
2016,1,17,13,30,0.0,106.0,6.0,15.0,106.0,90.19,70.56
2016,1,17,13,45,0.0,82.0,6.0,15.0,82.0,68.09,52.06
2016,1,17,14,0,0.0,58.0,6.0,15.0,58.0,48.04,35.2
2016,1,17,14,15,0.0,95.5,5.95,14.5,95.5,81.07,63.33
2016,1,17,14,30,0.0,133.0,5.9,14.0,133.0,120.0,96.46
2016,1,17,14,45,0.0,127.0,5.85,14.0,127.0,115.15,92.5
2016,1,17,15,0,0.0,121.0,5.8,14.0,121.0,110.58,88.77
2016,1,17,15,15,0.0,107.0,5.65,14.0,107.0,97.36,77.65
2016,1,17,15,30,0.0,93.0,5.5,14.0,93.0,84.28,66.53
2016,1,17,15,45,0.0,78.0,5.4,14.0,78.0,70.18,54.42
2016,1,17,16,0,0.0,63.0,5.3,14.0,63.0,56.13,42.21
2016,1,17,16,15,0.0,48.0,5.25,14.0,48.0,42.05,29.89
2016,1,17,16,30,0.0,33.0,5.2,14.0,33.0,27.84,17.4
2016,1,17,16,45,0.0,20.5,5.2,14.0,20.5,16.92,6.85
2016,1,17,17,0,0.0,8.0,5.2,14.0,8.0,6.83,0.0
2016,1,17,17,15,0.0,4.0,5.2,14.0,4.0,3.41,0.0
2016,1,17,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,14.5,2.5,12.5,35.5,111.26,30.62
2016,1,18,8,0,405.0,29.0,2.7,13.0,71.0,239.0,181.53
2016,1,18,8,15,491.5,36.5,2.65,13.0,112.0,313.8,252.9
2016,1,18,8,30,578.0,44.0,2.6,13.0,153.0,393.12,323.32
2016,1,18,8,45,633.5,49.0,2.6,13.5,195.0,463.52,383.82
2016,1,18,9,0,689.0,54.0,2.6,14.0,237.0,537.75,445.04
2016,1,18,9,15,724.0,57.5,2.6,14.0,276.5,599.26,494.36
2016,1,18,9,30,759.0,61.0,2.6,14.0,316.0,661.75,541.76
2016,1,18,9,45,778.5,64.5,2.6,14.5,351.0,712.73,578.15
2016,1,18,10,0,798.0,68.0,2.6,15.0,386.0,762.71,612.93
2016,1,18,10,15,814.0,70.0,2.7,15.0,415.0,806.49,644.26
2016,1,18,10,30,830.0,72.0,2.8,15.0,444.0,848.42,673.97
2016,1,18,10,45,676.5,114.5,2.95,15.0,428.0,789.89,631.04
2016,1,18,11,0,523.0,157.0,3.1,15.0,412.0,704.36,568.09
2016,1,18,11,15,389.0,191.5,3.2,15.0,384.5,607.31,492.46
2016,1,18,11,30,255.0,226.0,3.3,15.0,357.0,526.88,427.23
2016,1,18,11,45,230.0,233.0,3.4,15.0,352.5,492.71,400.74
2016,1,18,12,0,205.0,240.0,3.5,15.0,348.0,478.37,388.92
2016,1,18,12,15,293.0,226.0,3.5,15.0,381.5,569.91,462.14
2016,1,18,12,30,381.0,212.0,3.5,15.0,415.0,639.15,516.93
2016,1,18,12,45,619.5,145.5,3.5,15.0,470.5,823.68,657.76
2016,1,18,13,0,858.0,79.0,3.5,15.0,526.0,962.9,756.89
2016,1,18,13,15,542.5,149.5,3.5,15.0,429.5,730.36,587.15
2016,1,18,13,30,227.0,220.0,3.5,15.0,333.0,467.24,380.8
2016,1,18,13,45,335.0,192.0,3.5,15.0,351.0,547.77,448.15
2016,1,18,14,0,443.0,164.0,3.5,15.0,369.0,622.63,508.3
2016,1,18,14,15,270.5,171.0,3.4,15.0,294.0,448.23,368.95
2016,1,18,14,30,98.0,178.0,3.3,15.0,219.0,270.15,222.33
2016,1,18,14,45,118.0,164.0,3.25,15.0,209.5,283.66,234.62
2016,1,18,15,0,138.0,150.0,3.2,15.0,200.0,278.92,231.43
2016,1,18,15,15,130.0,134.5,2.95,14.5,177.0,250.1,207.87
2016,1,18,15,30,122.0,119.0,2.7,14.0,154.0,221.89,184.43
2016,1,18,15,45,110.0,101.5,2.45,14.0,129.5,189.07,156.3
2016,1,18,16,0,98.0,84.0,2.2,14.0,105.0,157.31,128.61
2016,1,18,16,15,81.5,65.5,2.2,14.0,80.5,122.77,98.2
2016,1,18,16,30,65.0,47.0,2.2,14.0,56.0,89.57,68.56
2016,1,18,16,45,32.5,30.5,2.2,14.0,35.0,53.8,34.83
2016,1,18,17,0,0.0,14.0,2.2,14.0,14.0,11.56,0.0
2016,1,18,17,15,0.0,7.0,2.2,14.0,7.0,5.97,0.0
2016,1,18,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,6.0,8.7,14.0,6.0,4.92,0.0
2016,1,19,8,0,0.0,12.0,8.8,14.0,12.0,9.86,2.25
2016,1,19,8,15,0.0,19.0,8.95,14.0,19.0,15.64,7.45
2016,1,19,8,30,0.0,26.0,9.1,14.0,26.0,21.43,12.57
2016,1,19,8,45,0.0,33.0,9.25,14.5,33.0,27.23,17.63
2016,1,19,9,0,0.0,40.0,9.4,15.0,40.0,33.04,22.63
2016,1,19,9,15,0.0,47.5,9.25,15.0,47.5,39.27,27.99
2016,1,19,9,30,0.0,55.0,9.1,15.0,55.0,45.52,33.31
2016,1,19,9,45,0.0,64.5,9.0,15.0,64.5,53.44,40.01
2016,1,19,10,0,0.0,74.0,8.9,15.0,74.0,61.38,46.69
2016,1,19,10,15,0.0,76.5,8.6,15.0,76.5,63.48,48.37
2016,1,19,10,30,0.0,79.0,8.3,15.0,79.0,65.57,50.06
2016,1,19,10,45,0.0,78.0,8.05,15.0,78.0,64.74,49.28
2016,1,19,11,0,0.0,77.0,7.8,15.0,77.0,63.91,48.51
2016,1,19,11,15,0.0,109.0,7.65,15.0,109.0,92.88,72.8
2016,1,19,11,30,0.0,141.0,7.5,15.0,141.0,123.95,98.7
2016,1,19,11,45,2.5,159.0,7.4,15.0,160.5,144.42,115.77
2016,1,19,12,0,5.0,177.0,7.3,15.0,180.0,165.46,133.26
2016,1,19,12,15,6.0,180.5,7.05,15.0,184.0,170.04,137.03
2016,1,19,12,30,7.0,184.0,6.8,15.0,188.0,174.78,140.97
2016,1,19,12,45,7.5,183.5,6.55,15.0,187.5,174.9,141.09
2016,1,19,13,0,8.0,183.0,6.3,15.0,187.0,175.15,141.37
2016,1,19,13,15,11.0,183.5,6.3,15.0,189.0,179.05,144.84
2016,1,19,13,30,14.0,184.0,6.3,15.0,191.0,183.06,148.42
2016,1,19,13,45,12.0,176.5,6.35,15.0,182.5,173.76,140.8
2016,1,19,14,0,10.0,169.0,6.4,15.0,174.0,164.7,133.39
2016,1,19,14,15,132.5,171.5,6.35,14.5,227.5,309.54,258.41
2016,1,19,14,30,255.0,174.0,6.3,14.0,281.0,431.09,361.68
2016,1,19,14,45,305.0,152.5,6.25,14.0,270.5,436.14,367.23
2016,1,19,15,0,355.0,131.0,6.2,14.0,260.0,453.41,382.35
2016,1,19,15,15,320.0,123.5,5.95,14.0,230.0,388.22,327.98
2016,1,19,15,30,285.0,116.0,5.7,14.0,200.0,342.31,288.66
2016,1,19,15,45,263.5,100.5,5.5,14.0,169.0,297.27,249.78
2016,1,19,16,0,242.0,85.0,5.3,14.0,138.0,253.91,211.52
2016,1,19,16,15,202.5,68.5,4.9,13.5,106.0,201.42,165.08
2016,1,19,16,30,163.0,52.0,4.5,13.0,74.0,152.92,121.34
2016,1,19,16,45,81.5,36.0,4.15,13.0,47.0,91.61,64.4
2016,1,19,17,0,0.0,20.0,3.8,13.0,20.0,18.78,0.0
2016,1,19,17,15,0.0,10.0,3.6,13.0,10.0,8.54,0.0
2016,1,19,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,7,45,151.0,17.0,1.45,11.0,33.0,94.84,34.26
2016,1,20,8,0,302.0,34.0,1.6,11.0,66.0,197.31,151.44
2016,1,20,8,15,362.0,46.5,1.75,11.0,102.5,258.87,209.99
2016,1,20,8,30,422.0,59.0,1.9,11.0,139.0,326.79,270.64
2016,1,20,8,45,468.5,67.0,2.05,11.5,176.5,387.72,323.65
2016,1,20,9,0,515.0,75.0,2.2,12.0,214.0,452.06,377.76
2016,1,20,9,15,548.5,80.5,2.25,12.0,249.0,507.6,423.67
2016,1,20,9,30,582.0,86.0,2.3,12.0,284.0,564.45,469.34
2016,1,20,9,45,688.5,79.0,2.4,12.5,338.0,664.07,545.1
2016,1,20,10,0,795.0,72.0,2.5,13.0,392.0,764.79,618.65
2016,1,20,10,15,721.0,91.0,2.45,13.0,397.5,758.0,611.39
2016,1,20,10,30,647.0,110.0,2.4,13.0,403.0,738.99,596.05
2016,1,20,10,45,567.5,139.0,2.35,13.5,405.5,709.99,572.4
2016,1,20,11,0,488.0,168.0,2.3,14.0,408.0,684.62,550.78
2016,1,20,11,15,474.5,178.0,2.15,14.0,418.0,693.8,555.92
2016,1,20,11,30,461.0,188.0,2.0,14.0,428.0,700.47,558.85
2016,1,20,11,45,467.5,190.0,1.95,14.5,437.0,715.07,567.86
2016,1,20,12,0,474.0,192.0,1.9,15.0,446.0,727.73,575.35
2016,1,20,12,15,484.0,190.0,1.75,15.0,450.0,737.15,580.98
2016,1,20,12,30,494.0,188.0,1.6,15.0,454.0,744.42,585.03
2016,1,20,12,45,387.5,208.5,1.45,15.0,415.5,639.32,505.68
2016,1,20,13,0,281.0,229.0,1.3,15.0,377.0,557.58,442.53
2016,1,20,13,15,575.0,151.5,1.25,15.0,444.5,764.94,600.11
2016,1,20,13,30,869.0,74.0,1.2,15.0,512.0,932.28,713.21
2016,1,20,13,45,721.0,105.0,1.15,15.5,458.5,831.93,641.22
2016,1,20,14,0,573.0,136.0,1.1,16.0,405.0,715.3,559.66
2016,1,20,14,15,541.5,133.5,1.1,15.5,376.0,659.8,522.83
2016,1,20,14,30,510.0,131.0,1.1,15.0,347.0,612.36,490.04
2016,1,20,14,45,502.0,120.5,1.1,15.0,319.0,574.55,462.85
2016,1,20,15,0,494.0,110.0,1.1,15.0,291.0,535.7,434.13
2016,1,20,15,15,473.0,101.0,1.1,15.0,259.0,488.39,397.96
2016,1,20,15,30,452.0,92.0,1.1,15.0,227.0,441.6,361.2
2016,1,20,15,45,421.0,81.5,1.1,15.0,192.0,387.41,317.35
2016,1,20,16,0,390.0,71.0,1.1,15.0,157.0,335.38,273.8
2016,1,20,16,15,349.0,57.5,1.05,14.5,122.0,276.68,223.79
2016,1,20,16,30,308.0,44.0,1.0,14.0,87.0,221.87,175.3
2016,1,20,16,45,154.0,34.5,1.0,14.0,56.0,129.11,93.05
2016,1,20,17,0,0.0,25.0,1.0,14.0,25.0,25.83,0.0
2016,1,20,17,15,0.0,12.5,0.9,14.0,12.5,10.67,0.0
2016,1,20,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,21,7,45,181.0,16.5,4.35,12.0,36.0,105.75,43.0
2016,1,21,8,0,362.0,33.0,4.4,12.0,72.0,222.42,171.7
2016,1,21,8,15,448.0,41.5,4.3,12.0,112.5,296.07,241.18
2016,1,21,8,30,534.0,50.0,4.2,12.0,153.0,378.57,314.74
2016,1,21,8,45,592.5,54.5,4.15,12.5,194.5,447.78,375.11
2016,1,21,9,0,651.0,59.0,4.1,13.0,236.0,521.37,436.87
2016,1,21,9,15,686.0,63.0,3.95,13.5,275.5,577.84,482.62
2016,1,21,9,30,721.0,67.0,3.8,14.0,315.0,639.66,529.26
2016,1,21,9,45,647.0,89.0,3.7,14.5,329.0,643.65,530.03
2016,1,21,10,0,573.0,111.0,3.6,15.0,343.0,634.14,520.53
2016,1,21,10,15,688.0,94.0,3.65,15.0,393.0,733.45,595.64
2016,1,21,10,30,803.0,77.0,3.7,15.0,443.0,830.82,666.7
2016,1,21,10,45,693.5,110.0,3.8,15.5,438.0,799.94,641.48
2016,1,21,11,0,584.0,143.0,3.9,16.0,433.0,752.67,605.03
2016,1,21,11,15,557.0,157.0,4.0,16.0,441.0,747.42,601.14
2016,1,21,11,30,530.0,171.0,4.1,16.0,449.0,747.36,600.9
2016,1,21,11,45,520.5,178.5,4.2,16.0,455.0,753.62,605.22
2016,1,21,12,0,511.0,186.0,4.3,16.0,461.0,757.41,607.86
2016,1,21,12,15,401.0,210.5,4.3,16.0,427.0,657.13,530.17
2016,1,21,12,30,291.0,235.0,4.3,16.0,393.0,578.45,467.44
2016,1,21,12,45,269.0,235.5,4.35,16.0,380.0,556.05,450.24
2016,1,21,13,0,247.0,236.0,4.4,16.0,367.0,532.88,432.12
2016,1,21,13,15,184.5,232.5,4.4,15.5,329.0,444.18,362.44
2016,1,21,13,30,122.0,229.0,4.4,15.0,291.0,378.11,309.19
2016,1,21,13,45,208.5,213.0,4.45,15.0,314.0,436.59,359.38
2016,1,21,14,0,295.0,197.0,4.5,15.0,337.0,509.99,419.96
2016,1,21,14,15,194.0,190.0,4.55,15.0,280.0,386.36,319.52
2016,1,21,14,30,93.0,183.0,4.6,15.0,223.0,270.87,223.57
2016,1,21,14,45,89.5,168.5,4.7,15.0,204.5,249.23,206.29
2016,1,21,15,0,86.0,154.0,4.8,15.0,186.0,227.89,188.84
2016,1,21,15,15,80.0,138.0,4.8,15.0,165.5,203.09,168.17
2016,1,21,15,30,74.0,122.0,4.8,15.0,145.0,178.87,147.71
2016,1,21,15,45,66.0,104.5,4.85,15.0,122.5,151.98,124.66
2016,1,21,16,0,58.0,87.0,4.9,15.0,100.0,125.87,101.93
2016,1,21,16,15,45.5,69.0,4.9,14.5,77.5,97.41,77.04
2016,1,21,16,30,33.0,51.0,4.9,14.0,55.0,70.04,52.87
2016,1,21,16,45,16.5,33.5,4.95,14.0,35.5,42.46,27.79
2016,1,21,17,0,0.0,16.0,5.0,14.0,16.0,13.21,0.0
2016,1,21,17,15,0.0,8.0,5.05,14.0,8.0,6.83,0.0
2016,1,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
