Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,6.9,14.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,6.7,14.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,10.0,6.55,14.0,10.0,8.22,0.0
2016,1,22,8,0,0.0,18.0,6.4,14.0,18.0,14.82,6.36
2016,1,22,8,15,0.0,28.0,6.4,14.0,28.0,23.1,13.76
2016,1,22,8,30,0.0,38.0,6.4,14.0,38.0,31.4,21.09
2016,1,22,8,45,0.0,48.5,6.4,14.0,48.5,40.13,28.74
2016,1,22,9,0,0.0,59.0,6.4,14.0,59.0,49.1,36.51
2016,1,22,9,15,0.0,69.0,6.5,14.0,69.0,57.98,44.14
2016,1,22,9,30,0.0,79.0,6.6,14.0,79.0,66.92,51.74
2016,1,22,9,45,0.0,84.5,6.75,14.0,84.5,71.55,55.6
2016,1,22,10,0,0.0,90.0,6.9,14.0,90.0,76.27,59.51
2016,1,22,10,15,0.0,81.5,6.95,14.0,81.5,67.87,52.27
2016,1,22,10,30,0.0,73.0,7.0,14.0,73.0,60.56,45.98
2016,1,22,10,45,0.0,100.0,7.05,14.5,100.0,84.65,66.15
2016,1,22,11,0,0.0,127.0,7.1,15.0,127.0,110.4,87.5
2016,1,22,11,15,5.5,157.0,7.2,15.0,160.0,145.46,116.89
2016,1,22,11,30,11.0,187.0,7.3,15.0,193.0,181.92,147.22
2016,1,22,11,45,6.0,178.5,7.4,15.0,182.0,167.61,135.04
2016,1,22,12,0,1.0,170.0,7.5,15.0,171.0,153.56,123.11
2016,1,22,12,15,0.5,152.5,7.3,14.5,153.0,135.1,107.95
2016,1,22,12,30,0.0,135.0,7.1,14.0,135.0,117.25,93.23
2016,1,22,12,45,0.0,150.0,6.9,14.0,150.5,132.2,105.74
2016,1,22,13,0,0.0,165.0,6.7,14.0,166.0,147.69,118.68
2016,1,22,13,15,0.5,165.5,6.45,14.0,166.5,149.08,119.92
2016,1,22,13,30,1.0,166.0,6.2,14.0,167.0,150.63,121.33
2016,1,22,13,45,72.5,189.5,5.95,14.0,224.0,261.0,215.91
2016,1,22,14,0,144.0,213.0,5.7,14.0,281.0,374.05,310.42
2016,1,22,14,15,105.5,197.0,5.6,14.0,245.5,299.47,248.56
2016,1,22,14,30,67.0,181.0,5.5,14.0,210.0,245.72,203.37
2016,1,22,14,45,118.0,169.0,5.45,14.0,215.0,288.39,240.59
2016,1,22,15,0,169.0,157.0,5.4,14.0,220.0,310.36,260.27
2016,1,22,15,15,157.5,142.0,5.35,14.0,195.5,278.37,233.47
2016,1,22,15,30,146.0,127.0,5.3,14.0,171.0,247.21,207.07
2016,1,22,15,45,133.0,109.0,5.3,14.0,145.0,211.99,176.84
2016,1,22,16,0,120.0,91.0,5.3,14.0,119.0,177.89,147.03
2016,1,22,16,15,101.5,72.5,5.2,13.5,92.5,141.27,114.8
2016,1,22,16,30,83.0,54.0,5.1,13.0,66.0,106.33,83.56
2016,1,22,16,45,41.5,37.0,5.1,13.0,43.0,65.35,46.38
2016,1,22,17,0,0.0,20.0,5.1,13.0,20.0,17.73,0.0
2016,1,22,17,15,0.0,10.0,5.1,13.0,10.0,8.54,0.0
2016,1,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,2.0,4.5,5.8,11.0,4.5,0.0,0.0
2016,1,23,7,30,4.0,9.0,6.0,11.0,9.0,8.98,0.0
2016,1,23,7,45,67.5,29.5,6.2,11.5,36.5,71.05,32.99
2016,1,23,8,0,131.0,50.0,6.4,12.0,64.0,132.42,101.77
2016,1,23,8,15,214.5,66.0,6.5,12.0,102.5,197.62,161.01
2016,1,23,8,30,298.0,82.0,6.6,12.0,141.0,281.62,235.34
2016,1,23,8,45,336.0,97.5,6.75,12.5,178.5,338.24,285.48
2016,1,23,9,0,374.0,113.0,6.9,13.0,216.0,398.13,337.17
2016,1,23,9,15,419.5,122.0,6.9,13.0,254.5,458.82,389.12
2016,1,23,9,30,465.0,131.0,6.9,13.0,293.0,522.51,442.48
2016,1,23,9,45,383.0,147.0,6.95,13.0,289.5,497.02,420.16
2016,1,23,10,0,301.0,163.0,7.0,13.0,286.0,447.61,378.09
2016,1,23,10,15,315.0,174.0,6.95,13.0,311.5,483.0,406.95
2016,1,23,10,30,329.0,185.0,6.9,13.0,337.0,518.37,435.28
2016,1,23,10,45,363.5,189.0,6.9,13.0,364.5,563.43,471.88
2016,1,23,11,0,398.0,193.0,6.9,13.0,392.0,609.03,508.53
2016,1,23,11,15,356.0,208.5,6.85,13.0,391.5,595.94,496.1
2016,1,23,11,30,314.0,224.0,6.8,13.0,391.0,580.02,481.6
2016,1,23,11,45,185.5,229.5,6.8,13.0,329.0,442.57,367.66
2016,1,23,12,0,57.0,235.0,6.8,13.0,267.0,302.13,248.76
2016,1,23,12,15,162.0,239.0,6.8,13.0,328.0,432.86,359.26
2016,1,23,12,30,267.0,243.0,6.8,13.0,389.0,564.13,467.2
2016,1,23,12,45,133.5,133.5,6.8,13.0,206.5,276.31,231.51
2016,1,23,13,0,0.0,24.0,6.8,13.0,24.0,19.84,11.25
2016,1,23,13,15,70.0,129.0,6.85,13.0,165.0,206.92,172.14
2016,1,23,13,30,140.0,234.0,6.9,13.0,306.0,400.69,333.28
2016,1,23,13,45,70.0,154.5,6.95,13.0,190.5,216.95,180.26
2016,1,23,14,0,0.0,75.0,7.0,13.0,75.0,62.24,47.47
2016,1,23,14,15,374.0,84.5,7.0,13.0,247.0,463.13,394.52
2016,1,23,14,30,748.0,94.0,7.0,13.0,419.0,780.21,650.61
2016,1,23,14,45,410.0,125.0,7.05,13.0,301.0,506.33,428.41
2016,1,23,15,0,72.0,156.0,7.1,13.0,183.0,218.53,182.29
2016,1,23,15,15,64.0,141.0,6.95,12.5,163.0,194.15,162.19
2016,1,23,15,30,56.0,126.0,6.8,12.0,143.0,170.6,142.23
2016,1,23,15,45,288.0,97.5,6.7,12.0,166.5,308.26,262.56
2016,1,23,16,0,520.0,69.0,6.6,12.0,190.0,414.61,350.84
2016,1,23,16,15,443.0,60.5,6.4,11.5,148.5,334.04,279.33
2016,1,23,16,30,366.0,52.0,6.2,11.0,107.0,260.38,212.72
2016,1,23,16,45,252.0,39.0,6.05,11.0,70.5,176.21,135.04
2016,1,23,17,0,138.0,26.0,5.9,11.0,34.0,96.74,31.79
2016,1,23,17,15,69.0,13.0,5.75,11.0,17.0,32.88,0.0
2016,1,23,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,24,7,15,30.5,5.5,3.8,10.0,6.5,0.0,0.0
2016,1,24,7,30,61.0,11.0,3.7,10.0,13.0,29.14,0.0
2016,1,24,7,45,187.0,25.5,3.65,10.5,44.0,117.73,61.82
2016,1,24,8,0,313.0,40.0,3.6,11.0,75.0,205.56,160.36
2016,1,24,8,15,399.0,49.5,3.6,11.0,115.5,278.37,227.66
2016,1,24,8,30,485.0,59.0,3.6,11.0,156.0,359.73,299.97
2016,1,24,8,45,309.5,87.0,3.6,11.0,154.5,309.8,260.81
2016,1,24,9,0,134.0,115.0,3.6,11.0,153.0,220.11,185.09
2016,1,24,9,15,148.5,130.0,3.6,11.0,178.0,252.47,213.23
2016,1,24,9,30,163.0,145.0,3.6,11.0,203.0,286.05,241.64
2016,1,24,9,45,201.5,158.5,3.6,11.5,237.0,337.5,284.42
2016,1,24,10,0,240.0,172.0,3.6,12.0,271.0,408.52,341.9
2016,1,24,10,15,229.0,187.0,3.45,12.0,287.0,425.47,354.25
2016,1,24,10,30,218.0,202.0,3.3,12.0,303.0,422.48,350.97
2016,1,24,10,45,243.5,210.0,3.15,12.0,328.0,479.86,396.21
2016,1,24,11,0,269.0,218.0,3.0,12.0,353.0,519.19,426.58
2016,1,24,11,15,236.0,229.5,2.95,12.0,351.5,486.5,399.58
2016,1,24,11,30,203.0,241.0,2.9,12.0,350.0,472.05,386.86
2016,1,24,11,45,399.0,200.5,2.85,12.5,418.0,660.03,535.72
2016,1,24,12,0,595.0,160.0,2.8,13.0,486.0,818.77,653.91
2016,1,24,12,15,724.0,126.0,2.9,13.0,524.5,910.91,719.46
2016,1,24,12,30,853.0,92.0,3.0,13.0,563.0,990.39,775.57
2016,1,24,12,45,864.5,87.0,3.1,13.0,560.0,991.62,776.71
2016,1,24,13,0,876.0,82.0,3.2,13.0,557.0,977.86,768.22
2016,1,24,13,15,870.0,81.5,3.4,13.0,543.0,971.41,765.9
2016,1,24,13,30,864.0,81.0,3.6,13.0,529.0,950.47,753.17
2016,1,24,13,45,851.5,80.5,3.85,13.0,507.5,920.22,734.02
2016,1,24,14,0,839.0,80.0,4.1,13.0,486.0,887.18,712.55
2016,1,24,14,15,824.5,78.0,4.2,13.0,458.0,847.93,685.37
2016,1,24,14,30,810.0,76.0,4.3,13.0,430.0,806.5,656.55
2016,1,24,14,45,784.5,74.5,4.4,13.0,395.5,754.78,619.37
2016,1,24,15,0,759.0,73.0,4.5,13.0,361.0,702.17,580.73
2016,1,24,15,15,728.5,69.5,4.25,12.5,322.5,643.02,535.54
2016,1,24,15,30,698.0,66.0,4.0,12.0,284.0,588.42,492.81
2016,1,24,15,45,656.0,60.5,3.75,12.0,242.5,520.69,436.24
2016,1,24,16,0,614.0,55.0,3.5,12.0,201.0,455.4,380.05
2016,1,24,16,15,545.5,48.5,3.3,11.5,158.0,377.42,312.49
2016,1,24,16,30,477.0,42.0,3.1,11.0,115.0,305.62,248.1
2016,1,24,16,45,365.0,32.0,2.95,11.0,76.5,218.15,167.89
2016,1,24,17,0,253.0,22.0,2.8,11.0,38.0,136.62,58.84
2016,1,24,17,15,126.5,11.0,2.65,11.0,19.0,49.4,0.0
2016,1,24,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,7,15,57.5,6.0,0.5,11.0,7.0,0.0,0.0
2016,1,25,7,30,115.0,12.0,0.5,11.0,14.0,47.34,0.0
2016,1,25,7,45,256.5,23.0,0.5,11.5,47.0,142.91,79.47
2016,1,25,8,0,398.0,34.0,0.5,12.0,80.0,237.19,182.66
2016,1,25,8,15,481.5,42.0,0.45,12.0,122.0,310.99,248.66
2016,1,25,8,30,565.0,50.0,0.4,12.0,164.0,393.32,318.27
2016,1,25,8,45,617.5,55.5,0.35,12.0,206.5,461.82,374.56
2016,1,25,9,0,670.0,61.0,0.3,12.0,249.0,534.21,431.41
2016,1,25,9,15,704.5,65.0,0.3,12.0,289.5,591.6,475.29
2016,1,25,9,30,739.0,69.0,0.3,12.0,330.0,654.17,519.85
2016,1,25,9,45,447.5,124.0,0.3,12.5,287.0,520.09,416.83
2016,1,25,10,0,156.0,179.0,0.3,13.0,244.0,331.26,267.37
2016,1,25,10,15,469.0,134.5,0.35,13.0,350.0,585.19,468.81
2016,1,25,10,30,782.0,90.0,0.4,13.0,456.0,828.17,638.05
2016,1,25,10,45,792.0,92.5,0.5,13.5,479.5,862.61,657.1
2016,1,25,11,0,802.0,95.0,0.6,14.0,503.0,894.5,677.8
2016,1,25,11,15,809.5,96.5,0.6,14.0,519.5,920.05,693.48
2016,1,25,11,30,817.0,98.0,0.6,14.0,536.0,942.58,707.25
2016,1,25,11,45,613.0,157.0,0.65,14.0,489.0,828.29,631.16
2016,1,25,12,0,409.0,216.0,0.7,14.0,442.0,670.0,520.48
2016,1,25,12,15,617.0,158.0,0.7,14.0,500.0,841.53,644.73
2016,1,25,12,30,825.0,100.0,0.7,14.0,558.0,973.01,729.68
2016,1,25,12,45,678.0,140.0,0.75,14.5,513.5,878.87,665.24
2016,1,25,13,0,531.0,180.0,0.8,15.0,469.0,765.51,589.06
2016,1,25,13,15,513.0,180.0,0.85,15.0,454.0,740.91,574.19
2016,1,25,13,30,495.0,180.0,0.9,15.0,439.0,714.59,556.75
2016,1,25,13,45,530.5,162.5,0.95,15.0,430.0,716.25,560.46
2016,1,25,14,0,566.0,145.0,1.0,15.0,421.0,713.94,560.23
2016,1,25,14,15,367.0,168.5,1.05,15.0,344.0,529.62,423.82
2016,1,25,14,30,168.0,192.0,1.1,15.0,267.0,361.01,292.22
2016,1,25,14,45,176.5,176.5,1.15,15.0,249.5,344.32,281.13
2016,1,25,15,0,185.0,161.0,1.2,15.0,232.0,326.69,267.97
2016,1,25,15,15,432.0,114.5,1.2,14.5,257.5,476.1,390.64
2016,1,25,15,30,679.0,68.0,1.2,14.0,283.0,578.4,471.03
2016,1,25,15,45,635.0,63.0,1.2,14.0,241.5,510.8,416.34
2016,1,25,16,0,591.0,58.0,1.2,14.0,200.0,445.82,363.35
2016,1,25,16,15,523.5,51.0,1.2,13.5,158.0,368.79,299.39
2016,1,25,16,30,456.0,44.0,1.2,13.0,116.0,297.86,238.07
2016,1,25,16,45,346.5,34.0,1.2,13.0,77.5,212.39,162.14
2016,1,25,17,0,237.0,24.0,1.2,13.0,39.0,133.61,66.08
2016,1,25,17,15,118.5,12.0,1.25,12.5,19.5,47.78,0.0
2016,1,25,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,15,62.0,6.0,1.35,10.0,7.5,0.0,0.0
2016,1,26,7,30,124.0,12.0,1.4,10.0,15.0,50.1,0.0
2016,1,26,7,45,266.0,24.0,1.5,10.5,49.5,147.79,86.92
2016,1,26,8,0,408.0,36.0,1.6,11.0,84.0,243.08,189.72
2016,1,26,8,15,491.0,44.0,1.7,11.0,126.5,317.39,257.82
2016,1,26,8,30,574.0,52.0,1.8,11.0,169.0,400.05,330.3
2016,1,26,8,45,628.5,57.0,1.9,11.5,212.5,469.75,389.79
2016,1,26,9,0,683.0,62.0,2.0,12.0,256.0,543.43,450.3
2016,1,26,9,15,718.0,66.0,2.05,12.0,297.5,601.83,497.48
2016,1,26,9,30,753.0,70.0,2.1,12.0,339.0,665.45,545.56
2016,1,26,9,45,772.5,74.5,2.2,12.5,374.5,718.19,583.51
2016,1,26,10,0,792.0,79.0,2.3,13.0,410.0,769.95,620.0
2016,1,26,10,15,809.0,81.5,2.3,13.0,441.5,815.89,652.0
2016,1,26,10,30,826.0,84.0,2.3,13.0,473.0,860.03,682.28
2016,1,26,10,45,838.0,85.5,2.35,13.5,497.5,896.3,705.78
2016,1,26,11,0,850.0,87.0,2.4,14.0,522.0,929.96,727.29
2016,1,26,11,15,760.5,109.5,2.4,14.0,508.0,895.54,701.92
2016,1,26,11,30,671.0,132.0,2.4,14.0,494.0,848.79,668.44
2016,1,26,11,45,627.5,149.0,2.4,14.0,492.5,834.17,657.98
2016,1,26,12,0,584.0,166.0,2.4,14.0,491.0,806.61,638.01
2016,1,26,12,15,573.5,170.0,2.4,14.0,490.0,803.44,635.83
2016,1,26,12,30,563.0,174.0,2.4,14.0,489.0,797.7,631.72
2016,1,26,12,45,628.5,151.5,2.45,14.5,499.5,843.23,663.83
2016,1,26,13,0,694.0,129.0,2.5,15.0,510.0,876.08,686.22
2016,1,26,13,15,777.0,109.0,2.5,15.0,525.5,922.92,719.35
2016,1,26,13,30,860.0,89.0,2.5,15.0,541.0,958.41,744.28
2016,1,26,13,45,698.5,122.0,2.5,15.0,480.0,835.65,658.22
2016,1,26,14,0,537.0,155.0,2.5,15.0,419.0,699.92,561.17
2016,1,26,14,15,607.0,127.0,2.5,15.0,409.5,721.44,579.13
2016,1,26,14,30,677.0,99.0,2.5,15.0,400.0,728.0,584.81
2016,1,26,14,45,723.0,88.0,2.5,15.0,387.5,727.23,585.22
2016,1,26,15,0,769.0,77.0,2.5,15.0,375.0,716.16,578.0
2016,1,26,15,15,739.0,73.0,2.35,14.5,335.5,656.22,534.07
2016,1,26,15,30,709.0,69.0,2.2,14.0,296.0,600.99,492.7
2016,1,26,15,45,661.0,65.0,2.1,14.0,253.0,530.52,436.02
2016,1,26,16,0,613.0,61.0,2.0,14.0,210.0,462.87,379.85
2016,1,26,16,15,545.5,53.5,2.05,13.5,166.5,383.94,313.83
2016,1,26,16,30,478.0,46.0,2.1,13.0,123.0,311.04,250.34
2016,1,26,16,45,365.0,36.0,2.15,13.0,83.0,222.56,171.6
2016,1,26,17,0,252.0,26.0,2.2,13.0,43.0,142.16,78.53
2016,1,26,17,15,126.0,13.0,2.25,12.5,21.5,51.07,0.0
2016,1,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,52.0,6.5,3.85,9.0,8.0,0.0,0.0
2016,1,27,7,30,104.0,13.0,3.9,9.0,16.0,44.41,0.0
2016,1,27,7,45,236.5,26.0,3.95,9.5,49.5,138.78,85.46
2016,1,27,8,0,369.0,39.0,4.0,10.0,83.0,228.38,180.44
2016,1,27,8,15,452.5,48.0,3.85,10.0,125.5,302.14,248.6
2016,1,27,8,30,536.0,57.0,3.7,10.0,168.0,384.32,321.76
2016,1,27,8,45,589.0,63.5,3.55,10.5,211.0,453.25,381.49
2016,1,27,9,0,642.0,70.0,3.4,11.0,254.0,526.09,442.12
2016,1,27,9,15,559.5,90.0,3.3,11.5,268.0,523.29,439.05
2016,1,27,9,30,477.0,110.0,3.2,12.0,282.0,505.22,423.15
2016,1,27,9,45,641.5,92.5,3.1,12.5,348.5,642.03,531.09
2016,1,27,10,0,806.0,75.0,3.0,13.0,415.0,776.54,629.81
2016,1,27,10,15,822.5,77.0,2.75,13.0,446.0,821.93,659.52
2016,1,27,10,30,839.0,79.0,2.5,13.0,477.0,865.45,687.65
2016,1,27,10,45,850.5,80.5,2.25,13.5,501.5,901.63,708.37
2016,1,27,11,0,862.0,82.0,2.0,14.0,526.0,935.14,726.45
2016,1,27,11,15,713.0,124.5,1.75,14.0,500.0,868.74,676.18
2016,1,27,11,30,564.0,167.0,1.5,14.0,474.0,775.95,608.13
2016,1,27,11,45,577.5,166.0,1.3,14.5,485.0,795.35,619.07
2016,1,27,12,0,591.0,165.0,1.1,15.0,496.0,821.18,632.76
2016,1,27,12,15,549.5,180.0,1.05,15.0,488.5,791.69,611.14
2016,1,27,12,30,508.0,195.0,1.0,15.0,481.0,767.89,593.26
2016,1,27,12,45,575.5,170.5,0.95,15.0,491.0,803.62,618.83
2016,1,27,13,0,643.0,146.0,0.9,15.0,501.0,846.11,647.0
2016,1,27,13,15,758.0,114.0,0.95,15.0,523.0,911.38,691.79
2016,1,27,13,30,873.0,82.0,1.0,15.0,545.0,962.71,726.56
2016,1,27,13,45,865.5,80.0,1.05,15.5,524.0,935.06,707.88
2016,1,27,14,0,858.0,78.0,1.1,16.0,503.0,904.36,688.23
2016,1,27,14,15,844.5,76.5,1.05,16.0,475.5,866.11,662.98
2016,1,27,14,30,831.0,75.0,1.0,16.0,448.0,825.53,636.02
2016,1,27,14,45,813.0,72.0,1.0,16.0,414.0,777.32,604.17
2016,1,27,15,0,795.0,69.0,1.0,16.0,380.0,727.65,570.73
2016,1,27,15,15,767.0,66.0,0.85,15.5,341.0,669.44,529.56
2016,1,27,15,30,739.0,63.0,0.7,15.0,302.0,611.23,487.48
2016,1,27,15,45,701.0,58.0,0.55,15.0,259.5,544.61,435.44
2016,1,27,16,0,663.0,53.0,0.4,15.0,217.0,479.77,382.96
2016,1,27,16,15,600.5,47.0,0.45,15.0,173.0,402.66,320.8
2016,1,27,16,30,538.0,41.0,0.5,15.0,129.0,335.17,263.48
2016,1,27,16,45,434.5,32.5,0.6,15.0,88.5,249.22,189.29
2016,1,27,17,0,331.0,24.0,0.7,15.0,48.0,171.49,101.05
2016,1,27,17,15,165.5,12.0,0.75,14.5,24.0,62.82,0.0
2016,1,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.4,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.4,11.0,7.0,5.97,0.0
2016,1,28,7,45,0.0,20.5,0.4,11.5,20.5,16.93,6.2
2016,1,28,8,0,0.0,34.0,0.4,12.0,34.0,29.28,18.77
2016,1,28,8,15,0.0,51.0,0.55,12.0,51.0,45.51,33.14
2016,1,28,8,30,0.0,68.0,0.7,12.0,68.0,61.53,47.22
2016,1,28,8,45,0.5,85.0,0.9,12.5,85.5,77.8,61.24
2016,1,28,9,0,1.0,102.0,1.1,13.0,103.0,94.16,75.1
2016,1,28,9,15,5.5,117.0,1.05,13.0,119.0,111.19,89.57
2016,1,28,9,30,10.0,132.0,1.0,13.0,135.0,128.78,104.31
2016,1,28,9,45,172.5,148.5,1.0,13.0,221.0,300.11,249.37
2016,1,28,10,0,335.0,165.0,1.0,13.0,307.0,475.74,389.26
2016,1,28,10,15,293.0,185.0,1.3,13.0,315.5,475.77,387.65
2016,1,28,10,30,251.0,205.0,1.6,13.0,324.0,472.11,384.36
2016,1,28,10,45,537.0,145.5,1.95,13.5,418.0,689.32,555.9
2016,1,28,11,0,823.0,86.0,2.3,14.0,512.0,903.87,709.83
2016,1,28,11,15,496.5,168.5,2.25,14.0,428.0,703.35,561.43
2016,1,28,11,30,170.0,251.0,2.2,14.0,344.0,450.5,362.77
2016,1,28,11,45,171.0,255.5,2.2,14.5,350.5,458.71,369.68
2016,1,28,12,0,172.0,260.0,2.2,15.0,357.0,466.44,374.7
2016,1,28,12,15,86.0,182.0,2.0,15.0,230.5,285.46,231.09
2016,1,28,12,30,0.0,104.0,1.8,15.0,104.0,87.52,67.57
2016,1,28,12,45,95.0,180.0,1.6,15.0,233.0,291.74,237.68
2016,1,28,13,0,190.0,256.0,1.4,15.0,362.0,478.05,382.81
2016,1,28,13,15,129.5,245.0,1.3,15.0,316.5,403.38,322.51
2016,1,28,13,30,69.0,234.0,1.2,15.0,271.0,309.96,248.6
2016,1,28,13,45,90.5,228.5,1.2,15.0,275.0,323.32,260.71
2016,1,28,14,0,112.0,223.0,1.2,15.0,279.0,335.74,271.43
2016,1,28,14,15,80.5,205.0,1.1,15.0,244.0,284.15,229.87
2016,1,28,14,30,49.0,187.0,1.0,15.0,209.0,234.53,189.68
2016,1,28,14,45,133.0,175.5,0.95,15.5,229.5,306.09,249.41
2016,1,28,15,0,217.0,164.0,0.9,16.0,250.0,370.07,300.7
2016,1,28,15,15,210.5,148.0,0.85,15.5,224.5,337.37,275.06
2016,1,28,15,30,204.0,132.0,0.8,15.0,199.0,304.79,249.65
2016,1,28,15,45,193.5,114.5,0.75,15.0,171.0,267.95,219.65
2016,1,28,16,0,183.0,97.0,0.7,15.0,143.0,231.81,189.5
2016,1,28,16,15,165.5,79.0,0.75,14.5,114.5,191.99,155.91
2016,1,28,16,30,148.0,61.0,0.8,14.0,86.0,153.77,122.66
2016,1,28,16,45,112.0,44.0,0.9,14.0,59.5,110.56,84.22
2016,1,28,17,0,76.0,27.0,1.0,14.0,33.0,69.31,41.42
2016,1,28,17,15,38.0,13.5,1.05,14.0,16.5,23.61,0.0
2016,1,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,3.0,13.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,3.2,13.0,2.0,1.71,0.0
2016,1,29,7,45,0.0,7.5,3.4,13.5,7.5,6.15,0.0
2016,1,29,8,0,0.0,13.0,3.6,14.0,13.0,10.68,3.19
2016,1,29,8,15,0.0,20.0,3.65,14.0,20.0,16.46,8.3
2016,1,29,8,30,0.0,27.0,3.7,14.0,27.0,22.25,13.4
2016,1,29,8,45,0.0,33.5,3.8,14.5,33.5,27.64,18.08
2016,1,29,9,0,0.0,40.0,3.9,15.0,40.0,33.04,22.69
2016,1,29,9,15,0.0,46.5,3.95,15.0,46.5,38.44,27.31
2016,1,29,9,30,0.0,53.0,4.0,15.0,53.0,43.85,31.88
2016,1,29,9,45,0.0,45.0,4.1,15.0,45.0,37.21,26.16
2016,1,29,10,0,0.0,37.0,4.2,15.0,37.0,30.57,20.45
2016,1,29,10,15,0.0,42.0,4.2,15.0,42.0,34.74,23.94
2016,1,29,10,30,0.0,47.0,4.2,15.0,47.0,38.9,27.42
2016,1,29,10,45,0.0,66.0,4.25,15.0,66.0,54.74,40.74
2016,1,29,11,0,0.0,85.0,4.3,15.0,85.0,70.62,54.02
2016,1,29,11,15,0.0,65.0,4.3,15.0,65.0,53.92,39.92
2016,1,29,11,30,0.0,45.0,4.3,15.0,45.0,37.28,25.88
2016,1,29,11,45,0.0,51.0,4.35,15.0,51.0,42.27,30.07
2016,1,29,12,0,0.0,57.0,4.4,15.0,57.0,47.27,34.25
2016,1,29,12,15,0.0,57.5,4.4,15.0,57.5,47.69,34.59
2016,1,29,12,30,0.0,58.0,4.4,15.0,58.0,48.11,34.94
2016,1,29,12,45,0.0,40.5,4.45,15.0,40.5,33.55,22.7
2016,1,29,13,0,0.0,23.0,4.5,15.0,23.0,19.02,10.45
2016,1,29,13,15,0.0,16.0,4.55,15.0,16.0,13.22,5.55
2016,1,29,13,30,0.0,9.0,4.6,15.0,9.0,7.43,0.65
2016,1,29,13,45,0.0,9.0,4.65,15.0,9.0,7.43,0.65
2016,1,29,14,0,0.0,9.0,4.7,15.0,9.0,7.43,0.66
2016,1,29,14,15,0.0,14.0,4.75,15.0,14.0,11.55,4.18
2016,1,29,14,30,0.0,19.0,4.8,15.0,19.0,15.68,7.72
2016,1,29,14,45,0.0,69.5,4.85,15.0,69.5,57.63,43.43
2016,1,29,15,0,0.0,120.0,4.9,15.0,120.0,106.26,84.6
2016,1,29,15,15,0.0,108.0,4.9,14.5,108.0,95.26,75.59
2016,1,29,15,30,0.0,96.0,4.9,14.0,96.0,84.37,66.59
2016,1,29,15,45,0.0,82.5,4.95,14.0,82.5,72.02,56.1
2016,1,29,16,0,0.0,69.0,5.0,14.0,69.0,59.75,45.55
2016,1,29,16,15,0.0,55.0,5.0,14.0,55.0,47.0,34.48
2016,1,29,16,30,0.0,41.0,5.0,14.0,41.0,34.25,23.32
2016,1,29,16,45,0.0,28.5,5.05,14.0,28.5,23.54,13.83
2016,1,29,17,0,0.0,16.0,5.1,14.0,16.0,13.18,3.84
2016,1,29,17,15,0.0,8.0,5.1,14.0,8.0,6.83,0.0
2016,1,29,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,4.55,10.0,10.0,8.54,0.0
2016,1,30,7,30,0.0,20.0,4.7,10.0,20.0,17.07,0.0
2016,1,30,7,45,227.0,27.0,4.85,10.5,56.0,137.6,92.57
2016,1,30,8,0,454.0,34.0,5.0,11.0,92.0,258.97,205.69
2016,1,30,8,15,531.5,41.0,4.95,11.0,135.5,331.7,273.33
2016,1,30,8,30,609.0,48.0,4.9,11.0,179.0,408.7,342.84
2016,1,30,8,45,662.5,51.5,4.9,11.0,223.0,478.21,404.46
2016,1,30,9,0,716.0,55.0,4.9,11.0,267.0,551.35,467.13
2016,1,30,9,15,748.5,58.5,4.9,11.0,308.5,613.11,518.17
2016,1,30,9,30,781.0,62.0,4.9,11.0,350.0,675.7,567.11
2016,1,30,9,45,807.0,63.5,4.9,11.5,387.0,731.07,608.18
2016,1,30,10,0,833.0,65.0,4.9,12.0,424.0,785.88,647.9
2016,1,30,10,15,848.5,67.0,4.9,12.0,455.5,822.8,674.54
2016,1,30,10,30,864.0,69.0,4.9,12.0,487.0,865.86,705.63
2016,1,30,10,45,874.5,70.5,4.95,12.5,512.0,901.49,729.82
2016,1,30,11,0,885.0,72.0,5.0,13.0,537.0,934.39,751.85
2016,1,30,11,15,653.5,143.0,5.0,13.0,492.5,833.73,675.96
2016,1,30,11,30,422.0,214.0,5.0,13.0,448.0,692.09,564.83
2016,1,30,11,45,662.5,145.0,5.05,13.0,519.5,865.42,700.3
2016,1,30,12,0,903.0,76.0,5.1,13.0,591.0,1008.17,804.18
2016,1,30,12,15,904.0,76.5,5.1,13.0,593.5,1013.59,806.93
2016,1,30,12,30,905.0,77.0,5.1,13.0,596.0,1015.3,808.12
2016,1,30,12,45,597.0,162.5,5.1,13.0,503.5,825.68,668.6
2016,1,30,13,0,289.0,248.0,5.1,13.0,411.0,586.64,479.77
2016,1,30,13,15,309.0,238.0,5.05,13.0,409.0,590.33,484.5
2016,1,30,13,30,329.0,228.0,5.0,13.0,407.0,592.22,486.89
2016,1,30,13,45,196.0,223.0,5.0,13.0,328.5,434.09,358.94
2016,1,30,14,0,63.0,218.0,5.0,13.0,250.0,283.35,233.25
2016,1,30,14,15,104.0,211.0,5.05,13.0,260.5,311.33,258.36
2016,1,30,14,30,145.0,204.0,5.1,13.0,271.0,354.08,294.8
2016,1,30,14,45,72.5,154.5,5.2,13.0,188.0,213.69,177.56
2016,1,30,15,0,0.0,105.0,5.3,13.0,105.0,90.87,72.09
2016,1,30,15,15,0.0,94.5,5.15,12.5,94.5,81.39,64.35
2016,1,30,15,30,0.0,84.0,5.0,12.0,84.0,72.0,56.51
2016,1,30,15,45,0.0,72.0,4.9,12.0,72.0,61.19,47.25
2016,1,30,16,0,0.0,60.0,4.8,12.0,60.0,50.45,37.95
2016,1,30,16,15,0.0,48.5,4.6,11.5,48.5,40.25,29.07
2016,1,30,16,30,0.0,37.0,4.4,11.0,37.0,30.58,20.54
2016,1,30,16,45,0.0,25.5,4.2,11.0,25.5,21.04,12.01
2016,1,30,17,0,0.0,14.0,4.0,11.0,14.0,11.52,2.99
2016,1,30,17,15,0.0,7.0,3.95,10.5,7.0,5.97,0.0
2016,1,30,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.3,9.0,6.5,5.55,0.0
2016,1,31,7,30,0.0,13.0,3.4,9.0,13.0,11.1,0.0
2016,1,31,7,45,34.5,30.0,3.55,9.5,34.5,50.97,32.44
2016,1,31,8,0,69.0,47.0,3.7,10.0,56.0,86.33,66.55
2016,1,31,8,15,85.0,66.5,3.95,10.0,82.0,119.61,96.86
2016,1,31,8,30,101.0,86.0,4.2,10.0,108.0,154.3,128.09
2016,1,31,8,45,113.0,104.5,4.5,10.0,134.0,186.79,157.06
2016,1,31,9,0,125.0,123.0,4.8,10.0,160.0,220.42,186.55
2016,1,31,9,15,133.0,140.0,5.05,10.0,184.5,250.41,212.44
2016,1,31,9,30,141.0,157.0,5.3,10.0,209.0,281.02,238.47
2016,1,31,9,45,153.5,173.0,5.55,10.5,235.5,314.42,266.16
2016,1,31,10,0,166.0,189.0,5.8,11.0,262.0,348.6,294.11
2016,1,31,10,15,360.0,169.0,5.95,11.0,340.5,512.13,433.14
2016,1,31,10,30,554.0,149.0,6.1,11.0,419.0,692.52,580.71
2016,1,31,10,45,729.5,113.5,6.35,11.0,487.5,837.67,693.66
2016,1,31,11,0,905.0,78.0,6.6,11.0,556.0,961.24,787.71
2016,1,31,11,15,913.0,79.0,6.85,11.0,575.0,988.63,808.21
2016,1,31,11,30,921.0,80.0,7.1,11.0,594.0,1012.72,826.79
2016,1,31,11,45,927.5,79.5,7.35,11.0,605.0,1029.94,840.36
2016,1,31,12,0,934.0,79.0,7.6,11.0,616.0,1043.52,851.39
2016,1,31,12,15,935.0,79.5,7.85,11.0,618.0,1049.11,856.59
2016,1,31,12,30,936.0,80.0,8.1,11.0,620.0,1050.86,859.08
2016,1,31,12,45,682.0,150.5,8.4,11.0,542.0,897.7,743.05
2016,1,31,13,0,428.0,221.0,8.7,11.0,464.0,712.11,594.62
2016,1,31,13,15,669.0,151.5,8.9,11.0,521.5,870.9,725.54
2016,1,31,13,30,910.0,82.0,9.1,11.0,579.0,990.45,819.54
2016,1,31,13,45,892.5,83.5,9.35,11.0,555.5,967.87,803.41
2016,1,31,14,0,875.0,85.0,9.6,11.0,532.0,931.73,777.1
2016,1,31,14,15,860.5,83.0,9.65,10.5,503.5,891.37,748.14
2016,1,31,14,30,846.0,81.0,9.7,10.0,475.0,848.66,716.99
2016,1,31,14,45,815.0,81.5,9.75,10.0,438.0,793.23,673.9
2016,1,31,15,0,784.0,82.0,9.8,10.0,401.0,737.02,629.63
2016,1,31,15,15,754.5,78.5,9.8,10.0,361.0,677.08,581.55
2016,1,31,15,30,725.0,75.0,9.8,10.0,321.0,621.94,536.29
2016,1,31,15,45,672.0,72.0,9.8,10.0,276.0,548.13,472.63
2016,1,31,16,0,619.0,69.0,9.8,10.0,231.0,477.43,410.1
2016,1,31,16,15,552.5,61.5,9.8,9.5,186.0,398.06,339.4
2016,1,31,16,30,486.0,54.0,9.8,9.0,141.0,324.46,271.97
2016,1,31,16,45,377.0,43.5,9.85,9.0,99.0,235.8,190.53
2016,1,31,17,0,268.0,33.0,9.9,9.0,57.0,159.2,113.61
2016,1,31,17,15,134.0,16.5,9.95,9.0,28.5,70.31,0.0
2016,1,31,17,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,10.1,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,10.05,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,9.85,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,9.65,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,8.8,9.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,8.55,9.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,8.05,8.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
