Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,2,1,7,15,141.0,7.5,6.9,8.0,13.5,42.96,0.0
2016,2,1,7,30,282.0,15.0,7.0,8.0,27.0,114.28,0.0
2016,2,1,7,45,420.5,24.0,7.1,8.5,67.5,202.94,144.37
2016,2,1,8,0,559.0,33.0,7.2,9.0,108.0,298.53,240.51
2016,2,1,8,15,632.0,39.0,7.25,9.0,154.5,374.36,312.59
2016,2,1,8,30,705.0,45.0,7.3,9.0,201.0,457.02,388.54
2016,2,1,8,45,751.0,48.5,7.35,9.5,247.0,526.89,451.11
2016,2,1,9,0,797.0,52.0,7.4,10.0,293.0,599.56,513.84
2016,2,1,9,15,826.5,55.0,7.3,10.0,336.0,662.49,566.21
2016,2,1,9,30,856.0,58.0,7.2,10.0,379.0,719.02,610.88
2016,2,1,9,45,865.5,63.5,7.1,10.5,416.0,769.27,648.4
2016,2,1,10,0,875.0,69.0,7.0,11.0,453.0,825.53,689.83
2016,2,1,10,15,889.5,71.0,6.85,11.0,485.0,863.25,717.15
2016,2,1,10,30,904.0,73.0,6.7,11.0,517.0,906.88,748.72
2016,2,1,10,45,909.5,76.0,6.6,11.0,541.5,941.12,772.98
2016,2,1,11,0,915.0,79.0,6.5,11.0,566.0,972.23,794.75
2016,2,1,11,15,921.0,80.0,6.4,11.0,584.0,997.98,812.42
2016,2,1,11,30,927.0,81.0,6.3,11.0,602.0,1020.31,827.55
2016,2,1,11,45,922.5,84.5,6.2,11.5,610.0,1031.86,833.17
2016,2,1,12,0,918.0,88.0,6.1,12.0,618.0,1039.52,836.09
2016,2,1,12,15,918.0,88.0,6.0,12.0,620.0,1043.45,838.02
2016,2,1,12,30,918.0,88.0,5.9,12.0,622.0,1043.59,837.37
2016,2,1,12,45,915.0,87.5,5.8,12.0,616.0,1036.3,831.5
2016,2,1,13,0,912.0,87.0,5.7,12.0,610.0,1025.28,823.13
2016,2,1,13,15,711.0,137.5,5.7,12.0,539.5,896.58,728.3
2016,2,1,13,30,510.0,188.0,5.7,12.0,469.0,739.84,608.9
2016,2,1,13,45,698.0,135.0,5.7,12.0,504.0,853.57,698.8
2016,2,1,14,0,886.0,82.0,5.7,12.0,539.0,938.73,763.44
2016,2,1,14,15,872.5,80.0,5.65,12.0,510.0,898.97,733.97
2016,2,1,14,30,859.0,78.0,5.6,12.0,481.0,856.75,703.17
2016,2,1,14,45,845.5,74.0,5.6,12.0,446.5,809.85,668.77
2016,2,1,15,0,832.0,70.0,5.6,12.0,412.0,761.06,632.44
2016,2,1,15,15,805.0,67.0,5.35,11.5,372.0,701.83,587.45
2016,2,1,15,30,778.0,64.0,5.1,11.0,332.0,642.41,541.47
2016,2,1,15,45,740.5,60.0,4.95,11.0,287.5,575.13,485.9
2016,2,1,16,0,703.0,56.0,4.8,11.0,243.0,509.43,429.47
2016,2,1,16,15,644.5,50.5,4.65,10.5,197.5,432.53,362.77
2016,2,1,16,30,586.0,45.0,4.5,10.0,152.0,364.42,301.16
2016,2,1,16,45,489.5,36.5,4.4,10.0,108.5,278.08,222.65
2016,2,1,17,0,393.0,28.0,4.3,10.0,65.0,202.55,146.41
2016,2,1,17,15,196.5,14.0,4.3,9.5,32.5,89.73,0.0
2016,2,1,17,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.5,3.6,9.0,11.5,9.82,0.0
2016,2,2,7,30,0.0,23.0,3.6,9.0,23.0,22.77,0.0
2016,2,2,7,45,173.0,34.5,3.65,9.5,58.5,124.35,88.73
2016,2,2,8,0,346.0,46.0,3.7,10.0,94.0,222.68,178.09
2016,2,2,8,15,427.0,55.5,3.65,10.0,136.5,294.86,243.62
2016,2,2,8,30,508.0,65.0,3.6,10.0,179.0,375.15,314.72
2016,2,2,8,45,566.0,71.0,3.6,10.0,223.0,445.6,376.15
2016,2,2,9,0,624.0,77.0,3.6,10.0,267.0,520.45,439.38
2016,2,2,9,15,660.5,81.5,3.5,10.0,308.5,582.57,490.22
2016,2,2,9,30,697.0,86.0,3.4,10.0,350.0,646.09,540.06
2016,2,2,9,45,730.5,87.5,3.3,10.0,388.5,704.59,583.71
2016,2,2,10,0,764.0,89.0,3.2,10.0,427.0,758.47,622.83
2016,2,2,10,15,782.5,91.5,3.05,10.0,458.5,805.4,655.65
2016,2,2,10,30,801.0,94.0,2.9,10.0,490.0,850.68,686.61
2016,2,2,10,45,819.0,94.0,2.8,10.0,516.5,890.61,713.47
2016,2,2,11,0,837.0,94.0,2.7,10.0,543.0,928.23,738.32
2016,2,2,11,15,845.5,95.5,2.65,10.0,561.5,955.96,756.34
2016,2,2,11,30,854.0,97.0,2.6,10.0,580.0,980.56,772.19
2016,2,2,11,45,866.0,95.0,2.6,10.5,592.0,1001.0,784.26
2016,2,2,12,0,878.0,93.0,2.6,11.0,604.0,1018.01,794.03
2016,2,2,12,15,879.5,93.0,2.7,11.0,606.5,1023.4,798.44
2016,2,2,12,30,881.0,93.0,2.8,11.0,609.0,1025.08,800.56
2016,2,2,12,45,889.5,88.5,2.95,11.0,606.0,1012.66,793.55
2016,2,2,13,0,898.0,84.0,3.1,11.0,603.0,1008.25,792.31
2016,2,2,13,15,893.5,83.5,3.15,11.0,589.5,992.28,782.09
2016,2,2,13,30,889.0,83.0,3.2,11.0,576.0,972.83,769.6
2016,2,2,13,45,884.0,80.5,3.25,11.5,555.5,947.01,751.25
2016,2,2,14,0,879.0,78.0,3.3,12.0,535.0,917.98,730.67
2016,2,2,14,15,866.0,76.5,3.3,12.0,506.5,889.35,711.35
2016,2,2,14,30,853.0,75.0,3.3,12.0,478.0,848.42,682.9
2016,2,2,14,45,838.0,72.0,3.3,12.0,444.0,801.73,649.95
2016,2,2,15,0,823.0,69.0,3.3,12.0,410.0,753.28,615.2
2016,2,2,15,15,797.0,66.0,3.2,11.5,370.5,695.14,573.01
2016,2,2,15,30,771.0,63.0,3.1,11.0,331.0,636.76,529.66
2016,2,2,15,45,732.0,59.5,3.05,11.0,287.0,569.41,475.73
2016,2,2,16,0,693.0,56.0,3.0,11.0,243.0,503.78,420.84
2016,2,2,16,15,635.0,50.5,2.95,10.5,197.5,427.64,356.16
2016,2,2,16,30,577.0,45.0,2.9,10.0,152.0,360.05,296.12
2016,2,2,16,45,480.5,37.0,2.85,10.0,109.0,274.7,219.49
2016,2,2,17,0,384.0,29.0,2.8,10.0,66.0,200.07,146.4
2016,2,2,17,15,192.0,14.5,2.85,10.0,33.0,89.45,0.0
2016,2,2,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,2.8,7.5,8.0,6.83,0.0
2016,2,3,7,30,0.0,16.0,2.9,8.0,16.0,13.44,0.0
2016,2,3,7,45,41.0,33.5,3.05,8.5,39.0,56.83,38.92
2016,2,3,8,0,82.0,51.0,3.2,9.0,62.0,95.73,75.04
2016,2,3,8,15,99.5,70.5,3.2,9.0,89.5,130.21,106.47
2016,2,3,8,30,117.0,90.0,3.2,9.0,117.0,166.35,138.98
2016,2,3,8,45,128.0,109.0,3.25,9.5,144.0,199.65,168.21
2016,2,3,9,0,139.0,128.0,3.3,10.0,171.0,233.96,197.61
2016,2,3,9,15,149.5,144.5,3.3,10.0,196.5,265.68,224.6
2016,2,3,9,30,160.0,161.0,3.3,10.0,222.0,298.24,251.8
2016,2,3,9,45,176.0,177.0,3.3,10.5,250.0,335.17,281.8
2016,2,3,10,0,192.0,193.0,3.3,11.0,278.0,373.09,312.05
2016,2,3,10,15,281.5,194.5,3.2,11.0,329.5,474.85,395.16
2016,2,3,10,30,371.0,196.0,3.1,11.0,381.0,565.01,466.97
2016,2,3,10,45,477.5,177.5,3.05,11.5,428.0,672.1,549.41
2016,2,3,11,0,584.0,159.0,3.0,12.0,475.0,771.58,622.97
2016,2,3,11,15,627.5,151.0,3.0,12.0,500.0,818.44,655.98
2016,2,3,11,30,671.0,143.0,3.0,12.0,525.0,863.52,687.79
2016,2,3,11,45,528.5,191.0,3.0,12.5,495.5,777.21,622.08
2016,2,3,12,0,386.0,239.0,3.0,13.0,466.0,673.65,540.95
2016,2,3,12,15,224.5,249.0,3.0,13.0,381.5,502.95,407.81
2016,2,3,12,30,63.0,259.0,3.0,13.0,297.0,331.26,268.37
2016,2,3,12,45,34.0,224.5,3.05,13.0,245.0,260.63,211.46
2016,2,3,13,0,5.0,190.0,3.1,13.0,193.0,175.66,141.34
2016,2,3,13,15,25.5,212.5,3.1,13.0,227.0,219.63,178.53
2016,2,3,13,30,46.0,235.0,3.1,13.0,261.0,285.34,232.61
2016,2,3,13,45,36.0,219.5,3.15,13.0,239.5,257.34,209.68
2016,2,3,14,0,26.0,204.0,3.2,13.0,218.0,212.14,172.84
2016,2,3,14,15,116.0,206.5,3.15,12.5,262.5,332.34,274.67
2016,2,3,14,30,206.0,209.0,3.1,12.0,307.0,410.53,340.55
2016,2,3,14,45,139.5,192.5,3.1,12.0,257.0,329.54,273.63
2016,2,3,15,0,73.0,176.0,3.1,12.0,207.0,237.91,197.32
2016,2,3,15,15,66.5,160.5,3.05,12.0,186.5,214.0,177.77
2016,2,3,15,30,60.0,145.0,3.0,12.0,166.0,190.75,158.36
2016,2,3,15,45,53.0,126.5,3.0,12.0,143.5,164.1,135.83
2016,2,3,16,0,46.0,108.0,3.0,12.0,121.0,138.22,113.62
2016,2,3,16,15,36.0,89.0,2.95,11.5,98.0,110.81,89.91
2016,2,3,16,30,26.0,70.0,2.9,11.0,75.0,84.46,66.78
2016,2,3,16,45,13.0,51.0,2.9,11.0,53.5,53.01,39.12
2016,2,3,17,0,0.0,32.0,2.9,11.0,32.0,28.8,17.46
2016,2,3,17,15,0.0,16.0,2.9,11.0,16.0,13.21,0.0
2016,2,3,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,14.0,3.6,9.0,14.0,11.95,0.0
2016,2,4,7,30,0.0,28.0,3.7,9.0,28.0,29.37,0.0
2016,2,4,7,45,225.0,34.5,3.8,9.0,66.5,142.35,104.67
2016,2,4,8,0,450.0,41.0,3.9,9.0,105.0,262.54,211.46
2016,2,4,8,15,524.5,48.5,3.85,9.0,149.5,334.7,277.77
2016,2,4,8,30,599.0,56.0,3.8,9.0,194.0,414.27,348.72
2016,2,4,8,45,645.5,61.5,3.75,9.5,238.5,481.57,406.91
2016,2,4,9,0,692.0,67.0,3.7,10.0,283.0,552.13,465.57
2016,2,4,9,15,724.5,71.0,3.7,10.5,324.5,610.2,512.42
2016,2,4,9,30,757.0,75.0,3.7,11.0,366.0,672.94,559.69
2016,2,4,9,45,777.5,78.5,3.7,11.5,403.5,726.14,598.22
2016,2,4,10,0,798.0,82.0,3.7,12.0,441.0,778.41,635.21
2016,2,4,10,15,814.5,84.0,3.65,12.0,472.5,824.21,667.62
2016,2,4,10,30,831.0,86.0,3.6,12.0,504.0,868.15,698.23
2016,2,4,10,45,842.0,88.0,3.6,12.0,529.0,904.9,723.57
2016,2,4,11,0,853.0,90.0,3.6,12.0,554.0,938.98,746.87
2016,2,4,11,15,860.5,91.0,3.5,12.0,572.0,965.53,764.01
2016,2,4,11,30,868.0,92.0,3.4,12.0,590.0,988.86,778.86
2016,2,4,11,45,871.0,93.0,3.35,12.5,600.0,1004.34,787.15
2016,2,4,12,0,874.0,94.0,3.3,13.0,610.0,1016.22,793.06
2016,2,4,12,15,875.0,94.0,3.15,13.0,612.5,1021.17,794.9
2016,2,4,12,30,876.0,94.0,3.0,13.0,615.0,1022.4,794.32
2016,2,4,12,45,876.0,93.0,2.9,13.5,609.5,1017.62,788.77
2016,2,4,13,0,876.0,92.0,2.8,14.0,604.0,1009.13,780.9
2016,2,4,13,15,871.0,91.0,2.65,14.0,590.5,992.05,768.26
2016,2,4,13,30,866.0,90.0,2.5,14.0,577.0,971.49,753.42
2016,2,4,13,45,672.0,138.0,2.45,14.0,507.5,833.73,657.0
2016,2,4,14,0,478.0,186.0,2.4,14.0,438.0,683.74,547.41
2016,2,4,14,15,441.0,183.0,2.3,14.0,406.0,632.59,509.87
2016,2,4,14,30,404.0,180.0,2.2,14.0,374.0,581.86,471.36
2016,2,4,14,45,416.0,163.5,2.15,14.0,351.0,557.49,453.99
2016,2,4,15,0,428.0,147.0,2.1,14.0,328.0,530.74,434.28
2016,2,4,15,15,405.0,138.0,2.05,13.5,296.5,484.04,398.64
2016,2,4,15,30,382.0,129.0,2.0,13.0,265.0,438.14,362.87
2016,2,4,15,45,366.5,113.5,2.0,13.0,230.5,390.95,324.81
2016,2,4,16,0,351.0,98.0,2.0,13.0,196.0,344.41,286.15
2016,2,4,16,15,439.5,75.0,2.0,12.5,175.0,347.15,287.27
2016,2,4,16,30,528.0,52.0,2.0,12.0,154.0,343.79,280.51
2016,2,4,16,45,439.0,42.5,2.05,12.0,111.5,262.42,208.51
2016,2,4,17,0,350.0,33.0,2.1,12.0,69.0,190.88,141.53
2016,2,4,17,15,175.0,16.5,2.2,11.5,34.5,87.57,17.44
2016,2,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.0,3.15,8.0,15.5,34.02,0.0
2016,2,5,7,30,200.0,20.0,3.2,8.0,31.0,96.7,4.99
2016,2,5,7,45,326.0,32.0,3.3,8.5,70.5,178.04,132.67
2016,2,5,8,0,452.0,44.0,3.4,9.0,110.0,266.04,214.33
2016,2,5,8,15,527.5,51.5,3.35,9.5,155.5,339.08,280.61
2016,2,5,8,30,603.0,59.0,3.3,10.0,201.0,419.52,351.13
2016,2,5,8,45,650.5,65.0,3.3,10.5,246.5,488.39,410.05
2016,2,5,9,0,698.0,71.0,3.3,11.0,292.0,560.6,469.48
2016,2,5,9,15,731.5,75.0,3.25,11.5,335.0,623.5,519.27
2016,2,5,9,30,765.0,79.0,3.2,12.0,378.0,683.35,563.63
2016,2,5,9,45,795.5,80.5,3.15,12.5,417.0,742.57,605.88
2016,2,5,10,0,826.0,82.0,3.1,13.0,456.0,801.5,646.77
2016,2,5,10,15,842.0,84.5,2.85,13.0,488.5,848.53,677.89
2016,2,5,10,30,858.0,87.0,2.6,13.0,521.0,893.59,706.74
2016,2,5,10,45,761.0,112.0,2.4,13.5,511.0,865.32,682.03
2016,2,5,11,0,664.0,137.0,2.2,14.0,501.0,823.31,648.42
2016,2,5,11,15,778.0,115.0,2.0,14.0,555.0,921.5,715.25
2016,2,5,11,30,892.0,93.0,1.8,14.0,609.0,1014.04,773.98
2016,2,5,11,45,891.0,95.5,1.6,14.5,618.0,1027.76,776.9
2016,2,5,12,0,890.0,98.0,1.4,15.0,627.0,1037.71,778.04
2016,2,5,12,15,665.5,164.5,1.2,15.0,561.0,901.42,683.92
2016,2,5,12,30,441.0,231.0,1.0,15.0,495.0,742.53,570.49
2016,2,5,12,45,661.0,165.0,0.8,15.0,556.5,894.77,676.92
2016,2,5,13,0,881.0,99.0,0.6,15.0,618.0,1023.36,754.37
2016,2,5,13,15,875.0,98.0,0.8,15.0,603.5,1005.22,745.76
2016,2,5,13,30,869.0,97.0,1.0,15.0,589.0,983.59,736.92
2016,2,5,13,45,866.0,93.0,1.25,15.0,569.0,957.79,725.65
2016,2,5,14,0,863.0,89.0,1.5,15.0,549.0,928.65,711.29
2016,2,5,14,15,850.5,87.0,1.6,15.0,520.5,890.27,687.85
2016,2,5,14,30,838.0,85.0,1.7,15.0,492.0,849.41,662.29
2016,2,5,14,45,826.0,80.5,1.85,15.0,458.0,803.73,633.23
2016,2,5,15,0,814.0,76.0,2.0,15.0,424.0,756.08,601.89
2016,2,5,15,15,789.5,73.0,1.9,14.5,384.5,699.16,562.01
2016,2,5,15,30,765.0,70.0,1.8,14.0,345.0,641.83,520.94
2016,2,5,15,45,726.5,66.0,1.75,14.0,301.0,574.14,468.51
2016,2,5,16,0,688.0,62.0,1.7,14.0,257.0,511.8,418.08
2016,2,5,16,15,632.0,56.5,1.7,13.5,211.0,436.85,356.76
2016,2,5,16,30,576.0,51.0,1.7,13.0,165.0,366.5,296.69
2016,2,5,16,45,475.0,42.5,1.7,13.0,119.5,278.18,219.99
2016,2,5,17,0,374.0,34.0,1.7,13.0,74.0,200.89,149.38
2016,2,5,17,15,187.0,17.0,1.75,12.5,37.0,92.6,29.45
2016,2,5,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,119.0,10.0,3.55,8.5,16.5,38.75,0.0
2016,2,6,7,30,238.0,20.0,3.7,9.0,33.0,109.13,21.12
2016,2,6,7,45,354.0,31.0,3.85,9.5,72.5,187.18,140.19
2016,2,6,8,0,470.0,42.0,4.0,10.0,112.0,271.47,218.45
2016,2,6,8,15,541.5,49.0,3.9,10.0,157.0,342.8,283.79
2016,2,6,8,30,613.0,56.0,3.8,10.0,202.0,421.16,353.32
2016,2,6,8,45,662.5,60.5,3.7,10.5,247.5,489.84,412.19
2016,2,6,9,0,712.0,65.0,3.6,11.0,293.0,558.76,469.12
2016,2,6,9,15,742.5,69.0,3.5,11.5,335.0,620.26,517.85
2016,2,6,9,30,773.0,73.0,3.4,12.0,377.0,682.38,563.58
2016,2,6,9,45,797.5,75.0,3.35,12.5,414.5,737.66,602.96
2016,2,6,10,0,822.0,77.0,3.3,13.0,452.0,792.25,640.86
2016,2,6,10,15,837.0,79.0,3.1,13.0,484.0,837.64,671.48
2016,2,6,10,30,852.0,81.0,2.9,13.0,516.0,881.02,699.98
2016,2,6,10,45,864.5,81.5,2.75,13.5,541.0,917.91,722.28
2016,2,6,11,0,877.0,82.0,2.6,14.0,566.0,941.78,735.03
2016,2,6,11,15,883.0,83.0,2.5,14.0,584.0,967.03,750.53
2016,2,6,11,30,889.0,84.0,2.4,14.0,602.0,988.98,763.63
2016,2,6,11,45,894.0,84.0,2.35,14.5,612.0,1005.25,771.98
2016,2,6,12,0,899.0,84.0,2.3,15.0,622.0,1017.96,778.02
2016,2,6,12,15,761.0,127.5,2.4,15.0,584.5,954.84,735.74
2016,2,6,12,30,623.0,171.0,2.5,15.0,547.0,866.17,675.48
2016,2,6,12,45,636.5,164.5,2.6,15.5,545.5,869.98,678.71
2016,2,6,13,0,650.0,158.0,2.7,16.0,544.0,870.6,678.92
2016,2,6,13,15,612.5,166.0,2.7,16.0,523.5,833.65,653.14
2016,2,6,13,30,575.0,174.0,2.7,16.0,503.0,786.87,620.45
2016,2,6,13,45,722.0,126.5,2.75,16.0,524.0,868.31,680.3
2016,2,6,14,0,869.0,79.0,2.8,16.0,545.0,912.19,711.92
2016,2,6,14,15,856.5,77.5,2.8,16.0,517.0,884.21,692.86
2016,2,6,14,30,844.0,76.0,2.8,16.0,489.0,843.88,665.56
2016,2,6,14,45,654.0,110.0,2.8,16.0,416.5,701.56,563.04
2016,2,6,15,0,464.0,144.0,2.8,16.0,344.0,555.61,452.11
2016,2,6,15,15,514.5,120.0,2.65,15.5,323.0,544.89,446.46
2016,2,6,15,30,565.0,96.0,2.5,15.0,302.0,535.5,440.16
2016,2,6,15,45,628.5,76.5,2.35,15.0,279.0,526.2,432.32
2016,2,6,16,0,692.0,57.0,2.2,15.0,256.0,505.22,414.07
2016,2,6,16,15,638.5,52.0,2.15,14.5,210.5,431.94,353.31
2016,2,6,16,30,585.0,47.0,2.1,14.0,165.0,366.27,296.61
2016,2,6,16,45,499.0,39.0,2.05,13.5,121.0,284.69,225.47
2016,2,6,17,0,413.0,31.0,2.0,13.0,77.0,212.58,159.2
2016,2,6,17,15,206.5,15.5,1.95,13.0,38.5,97.36,39.74
2016,2,6,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,7,7,15,155.5,9.5,3.2,11.0,18.5,47.44,0.0
2016,2,7,7,30,311.0,19.0,3.4,11.0,37.0,128.75,39.3
2016,2,7,7,45,432.5,27.5,3.6,11.5,79.0,208.69,156.0
2016,2,7,8,0,554.0,36.0,3.8,12.0,121.0,297.37,237.48
2016,2,7,8,15,621.5,41.5,3.9,12.0,167.5,369.89,303.86
2016,2,7,8,30,689.0,47.0,4.0,12.0,214.0,448.68,373.64
2016,2,7,8,45,733.0,51.0,4.15,12.5,260.0,517.45,432.68
2016,2,7,9,0,777.0,55.0,4.3,13.0,306.0,588.98,491.9
2016,2,7,9,15,806.0,57.5,4.2,13.0,349.0,650.46,540.49
2016,2,7,9,30,835.0,60.0,4.1,13.0,392.0,705.57,581.51
2016,2,7,9,45,852.0,63.5,4.05,13.5,430.0,758.64,619.19
2016,2,7,10,0,869.0,67.0,4.0,14.0,468.0,810.37,654.99
2016,2,7,10,15,884.0,68.5,3.8,14.5,500.5,856.16,684.9
2016,2,7,10,30,899.0,70.0,3.6,15.0,533.0,899.85,712.56
2016,2,7,10,45,907.0,72.0,3.45,15.5,558.5,935.36,734.08
2016,2,7,11,0,915.0,74.0,3.3,16.0,584.0,967.86,753.15
2016,2,7,11,15,922.0,75.0,3.2,16.0,602.0,994.91,769.99
2016,2,7,11,30,929.0,76.0,3.1,16.0,620.0,1018.54,784.45
2016,2,7,11,45,931.5,77.0,3.05,16.5,630.5,1034.14,792.39
2016,2,7,12,0,934.0,78.0,3.0,17.0,641.0,1045.96,797.91
2016,2,7,12,15,935.0,78.0,2.95,17.0,643.5,1051.15,800.62
2016,2,7,12,30,936.0,78.0,2.9,17.0,646.0,1052.45,800.93
2016,2,7,12,45,936.5,76.5,2.9,17.0,640.5,1047.42,797.69
2016,2,7,13,0,937.0,75.0,2.9,17.0,635.0,1038.49,792.06
2016,2,7,13,15,932.5,74.5,2.9,17.0,621.5,1022.05,781.53
2016,2,7,13,30,928.0,74.0,2.9,17.0,608.0,1001.94,768.68
2016,2,7,13,45,919.5,73.0,2.95,17.5,586.5,973.85,749.47
2016,2,7,14,0,911.0,72.0,3.0,18.0,565.0,942.55,728.11
2016,2,7,14,15,899.0,71.0,2.95,18.0,536.5,905.08,702.98
2016,2,7,14,30,887.0,70.0,2.9,18.0,508.0,865.01,675.91
2016,2,7,14,45,870.0,68.0,2.9,18.0,473.0,817.18,643.37
2016,2,7,15,0,853.0,66.0,2.9,18.0,438.0,767.64,609.15
2016,2,7,15,15,829.5,63.5,2.7,17.5,397.5,718.02,574.29
2016,2,7,15,30,806.0,61.0,2.5,17.0,357.0,660.37,532.71
2016,2,7,15,45,772.0,57.5,2.35,17.0,312.5,594.41,481.95
2016,2,7,16,0,738.0,54.0,2.2,17.0,268.0,529.66,429.66
2016,2,7,16,15,686.5,49.0,2.15,16.5,221.5,455.13,368.92
2016,2,7,16,30,635.0,44.0,2.1,16.0,175.0,384.55,308.94
2016,2,7,16,45,551.0,37.5,2.05,15.5,129.5,302.48,237.85
2016,2,7,17,0,467.0,31.0,2.0,15.0,84.0,228.99,170.94
2016,2,7,17,15,310.5,20.5,2.0,15.0,48.5,137.57,66.67
2016,2,7,17,30,154.0,10.0,2.0,15.0,13.0,48.71,0.0
2016,2,7,17,45,77.0,5.0,2.0,15.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,11.0,4.5,11.5,19.0,40.65,0.0
2016,2,8,7,30,248.0,22.0,4.6,12.0,38.0,115.17,44.88
2016,2,8,7,45,368.5,33.0,4.75,12.5,79.0,193.83,145.75
2016,2,8,8,0,489.0,44.0,4.9,13.0,120.0,281.05,224.79
2016,2,8,8,15,561.5,51.0,4.8,13.0,166.5,354.1,291.09
2016,2,8,8,30,634.0,58.0,4.7,13.0,213.0,434.24,361.62
2016,2,8,8,45,678.5,63.0,4.6,13.5,259.0,501.84,419.16
2016,2,8,9,0,723.0,68.0,4.5,14.0,305.0,568.97,474.23
2016,2,8,9,15,755.0,71.5,4.35,14.5,348.0,631.66,523.42
2016,2,8,9,30,787.0,75.0,4.2,15.0,391.0,695.06,569.47
2016,2,8,9,45,824.5,73.5,4.05,15.5,432.0,757.07,613.33
2016,2,8,10,0,862.0,72.0,3.9,16.0,473.0,819.12,655.96
2016,2,8,10,15,876.5,74.0,3.8,16.0,505.5,856.89,681.33
2016,2,8,10,30,891.0,76.0,3.7,16.0,538.0,900.58,710.8
2016,2,8,10,45,902.5,77.0,3.6,16.5,564.0,937.87,733.87
2016,2,8,11,0,914.0,78.0,3.5,17.0,590.0,972.33,754.65
2016,2,8,11,15,920.0,78.5,3.4,17.5,608.0,997.81,768.96
2016,2,8,11,30,926.0,79.0,3.3,18.0,626.0,1019.84,780.87
2016,2,8,11,45,929.5,79.5,3.2,18.5,636.5,1035.79,788.62
2016,2,8,12,0,933.0,80.0,3.1,19.0,647.0,1047.98,793.91
2016,2,8,12,15,933.5,80.0,3.0,19.0,649.5,1052.68,795.81
2016,2,8,12,30,934.0,80.0,2.9,19.0,652.0,1053.48,795.31
2016,2,8,12,45,934.0,79.0,2.8,19.5,646.0,1048.61,789.71
2016,2,8,13,0,934.0,78.0,2.7,20.0,640.0,1039.85,781.75
2016,2,8,13,15,929.0,77.5,2.65,20.0,626.5,1022.95,770.58
2016,2,8,13,30,924.0,77.0,2.6,20.0,613.0,1002.39,757.17
2016,2,8,13,45,915.0,76.0,2.55,20.0,591.0,973.89,738.54
2016,2,8,14,0,906.0,75.0,2.5,20.0,569.0,942.2,717.83
2016,2,8,14,15,894.5,73.5,2.4,20.0,540.5,904.65,692.62
2016,2,8,14,30,883.0,72.0,2.3,20.0,512.0,864.47,665.53
2016,2,8,14,45,865.5,70.5,2.25,20.0,477.0,816.95,633.52
2016,2,8,15,0,848.0,69.0,2.2,20.0,442.0,775.25,605.3
2016,2,8,15,15,824.5,66.0,2.05,19.5,401.5,717.63,565.49
2016,2,8,15,30,801.0,63.0,1.9,19.0,361.0,659.48,524.54
2016,2,8,15,45,767.0,59.5,1.75,19.0,316.5,593.65,474.64
2016,2,8,16,0,733.0,56.0,1.6,19.0,272.0,529.04,423.33
2016,2,8,16,15,681.5,51.5,1.6,18.5,225.5,455.21,364.48
2016,2,8,16,30,630.0,47.0,1.6,18.0,179.0,385.23,306.16
2016,2,8,16,45,546.0,40.0,1.65,18.0,133.0,302.7,235.56
2016,2,8,17,0,462.0,33.0,1.7,18.0,87.0,232.91,172.62
2016,2,8,17,15,305.5,22.0,1.7,17.5,50.5,138.24,73.44
2016,2,8,17,30,149.0,11.0,1.7,17.0,14.0,48.19,0.0
2016,2,8,17,45,74.5,5.5,1.75,17.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,9,7,15,145.0,11.0,3.2,12.0,20.5,45.82,0.0
2016,2,9,7,30,290.0,22.0,3.4,12.0,41.0,128.86,59.65
2016,2,9,7,45,406.0,32.0,3.6,12.5,83.5,206.37,155.7
2016,2,9,8,0,522.0,42.0,3.8,13.0,126.0,292.78,233.7
2016,2,9,8,15,592.0,49.0,3.85,13.5,173.5,366.35,299.61
2016,2,9,8,30,662.0,56.0,3.9,14.0,221.0,446.79,369.19
2016,2,9,8,45,708.0,60.5,3.95,14.5,268.0,513.07,425.3
2016,2,9,9,0,754.0,65.0,4.0,15.0,315.0,585.64,484.24
2016,2,9,9,15,706.0,77.5,3.75,15.0,336.0,608.08,501.45
2016,2,9,9,30,658.0,90.0,3.5,15.0,357.0,620.94,510.23
2016,2,9,9,45,662.5,99.0,3.25,15.5,389.0,664.54,540.67
2016,2,9,10,0,667.0,108.0,3.0,16.0,421.0,706.33,568.62
2016,2,9,10,15,619.5,132.0,2.7,16.5,438.0,718.3,573.49
2016,2,9,10,30,572.0,156.0,2.4,17.0,455.0,715.93,567.83
2016,2,9,10,45,657.5,137.0,2.15,17.5,496.5,800.07,624.72
2016,2,9,11,0,743.0,118.0,1.9,18.0,538.0,875.96,672.56
2016,2,9,11,15,727.5,128.5,1.75,18.0,550.0,890.1,678.97
2016,2,9,11,30,712.0,139.0,1.6,18.0,562.0,900.41,683.34
2016,2,9,11,45,627.0,171.0,1.45,18.5,548.5,861.53,653.23
2016,2,9,12,0,542.0,203.0,1.3,19.0,535.0,809.81,614.41
2016,2,9,12,15,734.0,145.5,1.2,19.0,596.5,950.12,708.09
2016,2,9,12,30,926.0,88.0,1.1,19.0,658.0,1055.91,772.36
2016,2,9,12,45,925.5,87.0,1.05,19.0,652.5,1050.59,766.54
2016,2,9,13,0,925.0,86.0,1.0,19.0,647.0,1041.41,760.1
2016,2,9,13,15,789.0,120.0,1.05,19.0,591.5,948.12,701.91
2016,2,9,13,30,653.0,154.0,1.1,19.0,536.0,849.57,639.45
2016,2,9,13,45,576.5,172.5,1.2,19.0,501.0,774.26,591.43
2016,2,9,14,0,500.0,191.0,1.3,19.0,466.0,709.75,547.59
2016,2,9,14,15,381.5,203.5,1.35,18.5,407.5,582.93,457.22
2016,2,9,14,30,263.0,216.0,1.4,18.0,349.0,483.2,383.14
2016,2,9,14,45,287.0,197.0,1.5,18.0,332.5,471.19,376.59
2016,2,9,15,0,311.0,178.0,1.6,18.0,316.0,456.54,367.09
2016,2,9,15,15,225.0,168.0,1.5,17.5,263.5,367.5,297.33
2016,2,9,15,30,139.0,158.0,1.4,17.0,211.0,271.66,220.86
2016,2,9,15,45,129.0,140.5,1.35,16.5,185.0,239.48,195.52
2016,2,9,16,0,119.0,123.0,1.3,16.0,159.0,208.2,170.01
2016,2,9,16,15,107.5,103.5,1.25,15.5,131.5,174.56,141.92
2016,2,9,16,30,96.0,84.0,1.2,15.0,104.0,142.09,114.13
2016,2,9,16,45,78.5,64.0,1.15,15.0,77.5,107.5,83.85
2016,2,9,17,0,61.0,44.0,1.1,15.0,51.0,74.59,54.62
2016,2,9,17,15,30.5,26.5,1.1,15.0,30.0,41.17,21.17
2016,2,9,17,30,0.0,9.0,1.1,15.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.15,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,130.5,12.0,2.0,12.0,21.0,42.93,0.0
2016,2,10,7,30,261.0,24.0,2.0,12.0,42.0,122.3,63.38
2016,2,10,7,45,372.5,35.0,2.0,12.5,84.0,196.65,148.7
2016,2,10,8,0,484.0,46.0,2.0,13.0,126.0,280.34,223.04
2016,2,10,8,15,553.0,53.5,2.0,13.0,172.5,352.09,286.76
2016,2,10,8,30,622.0,61.0,2.0,13.0,219.0,430.59,354.17
2016,2,10,8,45,665.5,67.0,2.0,13.5,265.0,498.33,410.13
2016,2,10,9,0,709.0,73.0,2.0,14.0,311.0,569.01,466.17
2016,2,10,9,15,643.0,92.0,1.85,14.0,329.0,581.02,474.4
2016,2,10,9,30,577.0,111.0,1.7,14.0,347.0,584.34,475.35
2016,2,10,9,45,700.5,98.0,1.6,14.5,411.0,693.13,555.29
2016,2,10,10,0,824.0,85.0,1.5,15.0,475.0,803.92,630.83
2016,2,10,10,15,839.0,87.0,1.5,15.0,507.5,849.73,660.4
2016,2,10,10,30,854.0,89.0,1.5,15.0,540.0,893.48,688.87
2016,2,10,10,45,864.5,91.0,1.55,15.5,565.5,930.76,712.0
2016,2,10,11,0,875.0,93.0,1.6,16.0,591.0,965.22,733.11
2016,2,10,11,15,881.5,94.0,1.65,16.0,609.0,991.54,750.11
2016,2,10,11,30,888.0,95.0,1.7,16.0,627.0,1014.49,765.02
2016,2,10,11,45,893.0,95.0,1.8,16.5,638.0,1019.45,767.49
2016,2,10,12,0,898.0,95.0,1.9,17.0,649.0,1032.27,775.5
2016,2,10,12,15,899.0,95.0,1.9,17.0,651.0,1037.35,778.5
2016,2,10,12,30,900.0,95.0,1.9,17.0,653.0,1038.67,779.28
2016,2,10,12,45,899.0,94.0,1.95,17.5,647.5,1032.96,774.91
2016,2,10,13,0,898.0,93.0,2.0,18.0,642.0,1023.5,768.3
2016,2,10,13,15,893.0,92.5,2.0,18.0,628.5,1007.0,757.99
2016,2,10,13,30,888.0,92.0,2.0,18.0,615.0,998.06,752.92
2016,2,10,13,45,877.5,91.0,2.0,18.0,593.0,968.37,734.0
2016,2,10,14,0,867.0,90.0,2.0,18.0,571.0,935.6,713.18
2016,2,10,14,15,751.0,110.0,1.95,18.0,511.5,835.54,645.19
2016,2,10,14,30,635.0,130.0,1.9,18.0,452.0,733.19,574.4
2016,2,10,14,45,595.0,130.5,1.9,18.0,416.0,675.98,534.98
2016,2,10,15,0,555.0,131.0,1.9,18.0,380.0,612.06,488.63
2016,2,10,15,15,481.0,131.0,1.8,17.5,333.0,532.09,428.6
2016,2,10,15,30,407.0,131.0,1.7,17.0,286.0,456.88,370.73
2016,2,10,15,45,375.5,121.0,1.6,17.0,250.5,403.96,328.92
2016,2,10,16,0,344.0,111.0,1.5,17.0,215.0,353.24,287.7
2016,2,10,16,15,316.0,95.0,1.5,16.5,178.5,300.4,244.51
2016,2,10,16,30,288.0,79.0,1.5,16.0,142.0,250.08,201.94
2016,2,10,16,45,248.0,62.0,1.55,16.0,106.5,196.16,154.99
2016,2,10,17,0,208.0,45.0,1.6,16.0,71.0,146.77,110.72
2016,2,10,17,15,104.0,29.0,1.6,16.0,42.0,74.03,43.7
2016,2,10,17,30,0.0,13.0,1.6,16.0,13.0,11.1,0.0
2016,2,10,17,45,0.0,6.5,1.6,16.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,146.5,12.0,1.85,13.0,23.0,46.84,0.0
2016,2,11,7,30,293.0,24.0,1.9,13.0,46.0,132.94,74.72
2016,2,11,7,45,397.5,34.5,1.95,13.5,87.5,205.1,155.06
2016,2,11,8,0,502.0,45.0,2.0,14.0,129.0,286.74,227.46
2016,2,11,8,15,568.0,52.5,1.8,14.0,175.5,357.99,290.19
2016,2,11,8,30,634.0,60.0,1.6,14.0,222.0,435.69,355.83
2016,2,11,8,45,670.0,66.5,1.45,14.5,267.0,500.19,407.85
2016,2,11,9,0,706.0,73.0,1.3,15.0,312.0,566.88,458.94
2016,2,11,9,15,610.0,99.0,1.1,15.0,325.0,565.62,455.75
2016,2,11,9,30,514.0,125.0,0.9,15.0,338.0,545.95,438.39
2016,2,11,9,45,544.0,131.0,0.75,15.5,375.0,599.52,476.2
2016,2,11,10,0,574.0,137.0,0.6,16.0,412.0,661.59,517.38
2016,2,11,10,15,493.0,170.0,0.6,16.0,417.5,644.08,501.74
2016,2,11,10,30,412.0,203.0,0.6,16.0,423.0,626.03,486.35
2016,2,11,10,45,506.5,184.5,0.6,16.5,467.0,705.89,543.52
2016,2,11,11,0,601.0,166.0,0.6,17.0,511.0,796.31,603.98
2016,2,11,11,15,573.0,182.0,0.6,17.0,519.5,792.7,599.49
2016,2,11,11,30,545.0,198.0,0.6,17.0,528.0,794.16,599.37
2016,2,11,11,45,535.0,208.0,0.6,17.0,536.0,803.33,604.72
2016,2,11,12,0,525.0,218.0,0.6,17.0,544.0,809.79,608.21
2016,2,11,12,15,417.0,248.0,0.6,17.0,507.5,736.57,555.73
2016,2,11,12,30,309.0,278.0,0.6,17.0,471.0,642.03,488.76
2016,2,11,12,45,309.0,275.5,0.65,17.0,467.0,637.78,487.71
2016,2,11,13,0,309.0,273.0,0.7,17.0,463.0,632.17,484.62
2016,2,11,13,15,367.5,252.5,0.65,17.0,474.0,661.54,506.82
2016,2,11,13,30,426.0,232.0,0.6,17.0,485.0,708.22,539.83
2016,2,11,13,45,455.5,215.5,0.6,17.0,477.0,708.15,540.58
2016,2,11,14,0,485.0,199.0,0.6,17.0,469.0,704.67,539.65
2016,2,11,14,15,605.0,160.0,0.65,17.0,480.5,760.57,582.01
