Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,30,725.0,121.0,0.7,17.0,492.0,801.06,610.85
2016,2,11,14,45,568.0,142.5,0.8,17.0,421.0,658.84,513.34
2016,2,11,15,0,411.0,164.0,0.9,17.0,350.0,535.39,423.84
2016,2,11,15,15,519.5,133.5,0.95,16.5,347.5,563.61,449.58
2016,2,11,15,30,628.0,103.0,1.0,16.0,345.0,587.53,469.7
2016,2,11,15,45,590.5,96.0,1.1,16.0,302.0,522.64,420.59
2016,2,11,16,0,553.0,89.0,1.2,16.0,259.0,459.72,371.9
2016,2,11,16,15,498.5,80.0,1.3,15.5,214.0,387.8,314.67
2016,2,11,16,30,444.0,71.0,1.4,15.0,169.0,318.01,256.86
2016,2,11,16,45,367.5,58.5,1.5,15.0,126.5,244.13,193.52
2016,2,11,17,0,291.0,46.0,1.6,15.0,84.0,179.01,136.09
2016,2,11,17,15,145.5,30.5,1.65,14.5,49.5,96.86,61.33
2016,2,11,17,30,0.0,15.0,1.7,14.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,1.8,14.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,7,15,128.5,13.5,1.65,12.0,23.5,43.54,0.0
2016,2,12,7,30,257.0,27.0,1.7,12.0,47.0,125.16,75.15
2016,2,12,7,45,366.5,38.0,1.8,12.5,89.0,196.78,149.95
2016,2,12,8,0,476.0,49.0,1.9,13.0,131.0,279.43,222.81
2016,2,12,8,15,543.0,56.5,1.8,13.0,177.0,349.93,285.04
2016,2,12,8,30,610.0,64.0,1.7,13.0,223.0,426.95,350.59
2016,2,12,8,45,509.0,89.0,1.65,13.5,238.5,428.22,352.64
2016,2,12,9,0,408.0,114.0,1.6,14.0,254.0,413.45,340.58
2016,2,12,9,15,492.0,114.0,1.55,14.0,304.0,493.0,404.52
2016,2,12,9,30,576.0,114.0,1.5,14.0,354.0,586.68,476.39
2016,2,12,9,45,379.0,163.5,1.5,14.0,327.5,506.52,410.77
2016,2,12,10,0,182.0,213.0,1.5,14.0,301.0,383.57,311.41
2016,2,12,10,15,335.0,200.0,1.6,14.0,374.5,523.36,423.74
2016,2,12,10,30,488.0,187.0,1.7,14.0,448.0,676.1,539.55
2016,2,12,10,45,663.0,145.0,1.8,14.5,517.5,814.39,638.75
2016,2,12,11,0,838.0,103.0,1.9,15.0,587.0,942.75,725.47
2016,2,12,11,15,704.5,147.0,1.95,15.0,562.5,889.96,687.39
2016,2,12,11,30,571.0,191.0,2.0,15.0,538.0,811.66,632.98
2016,2,12,11,45,584.5,190.0,2.15,15.5,550.5,831.94,647.78
2016,2,12,12,0,598.0,189.0,2.3,16.0,563.0,857.97,665.64
2016,2,12,12,15,485.0,227.5,2.35,16.0,531.5,782.61,609.94
2016,2,12,12,30,372.0,266.0,2.4,16.0,500.0,691.05,542.14
2016,2,12,12,45,607.0,188.5,2.5,16.0,566.5,867.23,675.11
2016,2,12,13,0,842.0,111.0,2.6,16.0,633.0,1001.81,767.77
2016,2,12,13,15,671.5,161.5,2.65,15.5,572.0,888.38,690.27
2016,2,12,13,30,501.0,212.0,2.7,15.0,511.0,758.84,598.93
2016,2,12,13,45,460.5,214.5,2.75,15.0,482.5,711.66,565.47
2016,2,12,14,0,420.0,217.0,2.8,15.0,454.0,664.13,530.57
2016,2,12,14,15,345.0,219.5,2.8,15.0,407.5,568.03,457.94
2016,2,12,14,30,270.0,222.0,2.8,15.0,361.0,494.83,401.07
2016,2,12,14,45,319.0,198.0,2.8,15.0,352.0,497.51,405.57
2016,2,12,15,0,368.0,174.0,2.8,15.0,343.0,495.58,405.86
2016,2,12,15,15,227.0,168.5,2.65,15.0,269.5,367.98,302.5
2016,2,12,15,30,86.0,163.0,2.5,15.0,196.0,225.15,184.58
2016,2,12,15,45,76.5,145.0,2.45,15.0,172.0,196.41,161.18
2016,2,12,16,0,67.0,127.0,2.4,15.0,148.0,168.68,137.94
2016,2,12,16,15,57.5,107.0,2.45,14.5,123.0,139.52,113.39
2016,2,12,16,30,48.0,87.0,2.5,14.0,98.0,111.42,89.24
2016,2,12,16,45,33.0,67.0,2.55,14.0,73.5,81.91,63.44
2016,2,12,17,0,18.0,47.0,2.6,14.0,49.0,53.93,38.92
2016,2,12,17,15,9.0,28.5,2.65,14.0,29.5,31.06,17.39
2016,2,12,17,30,0.0,10.0,2.7,14.0,10.0,8.54,0.0
2016,2,12,17,45,0.0,5.0,2.75,14.0,5.0,4.27,0.0
2016,2,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,13.0,3.8,11.0,27.0,54.6,0.0
2016,2,13,7,30,350.0,26.0,3.8,11.0,54.0,153.97,97.63
2016,2,13,7,45,461.0,34.5,3.85,11.5,99.0,227.96,175.38
2016,2,13,8,0,572.0,43.0,3.9,12.0,144.0,314.01,252.64
2016,2,13,8,15,635.0,49.0,3.75,12.0,192.0,383.24,315.54
2016,2,13,8,30,698.0,55.0,3.6,12.0,240.0,461.42,383.73
2016,2,13,8,45,741.0,59.0,3.45,12.5,287.5,530.68,441.62
2016,2,13,9,0,784.0,63.0,3.3,13.0,335.0,602.52,499.12
2016,2,13,9,15,811.5,66.0,3.15,13.0,379.0,664.48,547.13
2016,2,13,9,30,839.0,69.0,3.0,13.0,423.0,726.62,592.19
2016,2,13,9,45,864.5,69.5,2.9,13.5,463.0,776.52,625.99
2016,2,13,10,0,890.0,70.0,2.8,14.0,503.0,832.33,663.28
2016,2,13,10,15,904.0,71.5,2.65,14.5,536.0,878.38,692.15
2016,2,13,10,30,918.0,73.0,2.5,15.0,569.0,922.16,718.72
2016,2,13,10,45,928.0,74.0,2.45,15.5,595.5,959.07,740.88
2016,2,13,11,0,938.0,75.0,2.4,16.0,622.0,992.96,760.72
2016,2,13,11,15,944.5,76.0,2.45,16.0,640.5,1020.23,778.47
2016,2,13,11,30,951.0,77.0,2.5,16.0,659.0,1043.94,793.96
2016,2,13,11,45,685.5,165.0,2.6,16.0,588.5,914.18,705.54
2016,2,13,12,0,420.0,253.0,2.7,16.0,518.0,742.53,580.95
2016,2,13,12,15,417.0,255.0,2.8,16.0,519.0,743.92,583.65
2016,2,13,12,30,414.0,257.0,2.9,16.0,520.0,722.52,569.0
2016,2,13,12,45,678.5,170.0,3.0,16.5,596.0,919.94,714.06
2016,2,13,13,0,943.0,83.0,3.1,17.0,672.0,1057.28,806.45
2016,2,13,13,15,654.0,167.5,3.35,17.0,572.0,877.77,683.32
2016,2,13,13,30,365.0,252.0,3.6,17.0,472.0,651.45,516.58
2016,2,13,13,45,640.5,166.0,3.9,17.0,536.0,836.6,661.27
2016,2,13,14,0,916.0,80.0,4.2,17.0,600.0,959.33,750.42
2016,2,13,14,15,904.0,78.5,4.5,16.5,570.5,920.83,726.77
2016,2,13,14,30,892.0,77.0,4.8,16.0,541.0,879.68,702.04
2016,2,13,14,45,874.0,75.5,5.1,16.0,505.0,839.3,675.72
2016,2,13,15,0,856.0,74.0,5.4,16.0,469.0,788.4,640.66
2016,2,13,15,15,832.5,71.0,5.3,15.5,427.5,730.1,598.49
2016,2,13,15,30,809.0,68.0,5.2,15.0,386.0,671.22,555.04
2016,2,13,15,45,773.0,65.0,5.1,15.0,340.0,603.9,501.45
2016,2,13,16,0,737.0,62.0,5.0,15.0,294.0,537.91,446.73
2016,2,13,16,15,687.0,57.0,4.8,14.5,246.0,463.72,384.27
2016,2,13,16,30,637.0,52.0,4.6,14.0,198.0,393.25,322.86
2016,2,13,16,45,552.5,45.5,4.45,13.5,150.5,313.6,252.39
2016,2,13,17,0,468.0,39.0,4.3,13.0,103.0,239.87,185.52
2016,2,13,17,15,234.0,31.5,4.25,12.5,63.5,125.74,85.4
2016,2,13,17,30,0.0,24.0,4.2,12.0,24.0,23.53,0.0
2016,2,13,17,45,0.0,12.0,4.2,12.0,12.0,10.24,0.0
2016,2,13,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,14,7,15,171.0,13.0,4.45,12.0,27.5,53.51,0.0
2016,2,14,7,30,342.0,26.0,4.5,12.0,55.0,152.22,99.63
2016,2,14,7,45,446.0,34.5,4.55,12.5,98.5,222.03,170.93
2016,2,14,8,0,550.0,43.0,4.6,13.0,142.0,304.21,244.76
2016,2,14,8,15,611.0,49.0,4.5,13.0,189.0,371.39,305.91
2016,2,14,8,30,672.0,55.0,4.4,13.0,236.0,447.16,372.28
2016,2,14,8,45,712.0,59.0,4.3,13.5,281.5,513.26,427.94
2016,2,14,9,0,752.0,63.0,4.2,14.0,327.0,581.69,483.26
2016,2,14,9,15,615.0,100.5,4.15,14.0,334.0,570.51,472.97
2016,2,14,9,30,478.0,138.0,4.1,14.0,341.0,533.36,441.64
2016,2,14,9,45,552.5,132.0,4.05,14.5,387.5,606.82,499.45
2016,2,14,10,0,627.0,126.0,4.0,15.0,434.0,693.71,564.57
2016,2,14,10,15,589.0,148.0,4.0,15.0,452.5,709.32,574.7
2016,2,14,10,30,551.0,170.0,4.0,15.0,471.0,712.89,575.75
2016,2,14,10,45,513.0,192.5,4.05,15.5,482.5,720.58,578.69
2016,2,14,11,0,475.0,215.0,4.1,16.0,494.0,723.82,578.26
2016,2,14,11,15,680.5,151.5,4.1,16.0,564.5,872.04,689.04
2016,2,14,11,30,886.0,88.0,4.1,16.0,635.0,993.79,773.99
2016,2,14,11,45,693.0,158.0,4.15,16.5,590.5,914.02,714.96
2016,2,14,12,0,500.0,228.0,4.2,17.0,546.0,795.59,626.57
2016,2,14,12,15,493.5,232.0,4.2,17.0,546.5,796.04,627.29
2016,2,14,12,30,487.0,236.0,4.2,17.0,547.0,794.07,625.61
2016,2,14,12,45,694.0,160.5,4.2,17.5,599.5,925.17,721.55
2016,2,14,13,0,901.0,85.0,4.2,18.0,652.0,1018.0,784.56
2016,2,14,13,15,898.0,84.5,4.25,18.0,639.5,1003.36,774.48
2016,2,14,13,30,895.0,84.0,4.3,18.0,627.0,985.1,762.85
2016,2,14,13,45,885.0,84.5,4.4,18.0,606.0,957.89,745.42
2016,2,14,14,0,875.0,85.0,4.5,18.0,585.0,927.61,726.01
2016,2,14,14,15,864.5,83.0,4.55,18.0,557.0,900.43,708.3
2016,2,14,14,30,854.0,81.0,4.6,18.0,529.0,860.56,681.27
2016,2,14,14,45,832.5,80.5,4.65,18.0,493.5,810.95,646.84
2016,2,14,15,0,811.0,80.0,4.7,18.0,458.0,759.93,610.86
2016,2,14,15,15,788.0,77.0,4.75,17.5,418.0,703.76,571.44
2016,2,14,15,30,765.0,74.0,4.8,17.0,378.0,647.07,530.63
2016,2,14,15,45,725.0,71.5,4.85,17.0,333.0,579.55,477.4
2016,2,14,16,0,685.0,69.0,4.9,17.0,288.0,517.11,426.25
2016,2,14,16,15,635.5,63.5,4.85,16.5,241.0,445.27,366.54
2016,2,14,16,30,586.0,58.0,4.8,16.0,194.0,377.35,308.03
2016,2,14,16,45,502.5,50.5,4.75,15.5,148.0,296.68,237.6
2016,2,14,17,0,419.0,43.0,4.7,15.0,102.0,224.8,173.26
2016,2,14,17,15,209.5,34.0,4.75,14.5,63.5,120.36,82.71
2016,2,14,17,30,0.0,25.0,4.8,14.0,25.0,24.45,0.0
2016,2,14,17,45,0.0,12.5,4.9,14.0,12.5,10.67,0.0
2016,2,14,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,12.5,2.65,14.5,31.5,63.76,0.0
2016,2,15,7,30,429.0,25.0,2.7,15.0,63.0,174.52,115.5
2016,2,15,7,45,528.5,32.5,2.75,15.5,109.0,247.4,187.81
2016,2,15,8,0,628.0,40.0,2.8,16.0,155.0,331.62,262.27
2016,2,15,8,15,685.5,45.0,2.8,16.0,204.0,403.27,325.87
2016,2,15,8,30,743.0,50.0,2.8,16.0,253.0,480.03,391.47
2016,2,15,8,45,780.5,53.5,2.8,16.0,300.5,547.67,447.67
2016,2,15,9,0,818.0,57.0,2.8,16.0,348.0,617.29,503.36
2016,2,15,9,15,843.0,59.5,2.85,16.0,392.0,672.49,545.55
2016,2,15,9,30,868.0,62.0,2.9,16.0,436.0,732.92,589.43
2016,2,15,9,45,886.0,64.0,2.95,16.5,475.0,786.77,626.39
2016,2,15,10,0,904.0,66.0,3.0,17.0,514.0,839.22,661.63
2016,2,15,10,15,916.5,67.5,3.0,17.0,546.5,884.56,692.16
2016,2,15,10,30,929.0,69.0,3.0,17.0,579.0,927.49,720.69
2016,2,15,10,45,937.0,70.0,3.05,17.5,605.0,962.94,742.79
2016,2,15,11,0,945.0,71.0,3.1,18.0,631.0,995.22,762.61
2016,2,15,11,15,950.5,71.5,3.1,18.0,649.0,1021.08,779.05
2016,2,15,11,30,956.0,72.0,3.1,18.0,667.0,1043.31,793.12
2016,2,15,11,45,958.0,73.0,3.15,18.5,677.0,1058.91,801.79
2016,2,15,12,0,960.0,74.0,3.2,19.0,687.0,1070.56,807.99
2016,2,15,12,15,960.5,74.0,3.25,19.0,689.5,1075.42,811.39
2016,2,15,12,30,961.0,74.0,3.3,19.0,692.0,1076.23,812.32
2016,2,15,12,45,954.5,76.0,3.35,19.0,685.5,1068.43,807.7
2016,2,15,13,0,948.0,78.0,3.4,19.0,679.0,1056.68,800.66
2016,2,15,13,15,943.5,77.5,3.4,19.0,665.0,1039.94,789.99
2016,2,15,13,30,939.0,77.0,3.4,19.0,651.0,1019.45,776.94
2016,2,15,13,45,929.5,77.0,3.45,19.0,628.5,991.18,759.04
2016,2,15,14,0,920.0,77.0,3.5,19.0,606.0,959.64,738.89
2016,2,15,14,15,909.0,75.5,3.45,19.0,577.5,921.83,713.61
2016,2,15,14,30,898.0,74.0,3.4,19.0,549.0,881.28,686.31
2016,2,15,14,45,880.0,73.0,3.4,19.0,513.0,833.02,653.57
2016,2,15,15,0,862.0,72.0,3.4,19.0,477.0,790.54,624.63
2016,2,15,15,15,840.0,69.0,3.2,18.5,436.0,733.03,584.34
2016,2,15,15,30,818.0,66.0,3.0,18.0,395.0,674.81,542.83
2016,2,15,15,45,785.5,63.0,2.85,18.0,349.0,609.3,492.76
2016,2,15,16,0,753.0,60.0,2.7,18.0,303.0,544.8,441.17
2016,2,15,16,15,707.0,55.5,2.55,17.5,255.5,472.53,382.57
2016,2,15,16,30,661.0,51.0,2.4,17.0,208.0,403.55,324.42
2016,2,15,16,45,588.5,44.5,2.3,16.5,160.0,324.55,256.51
2016,2,15,17,0,516.0,38.0,2.2,16.0,112.0,256.11,195.31
2016,2,15,17,15,384.5,28.0,2.1,16.0,71.0,170.62,117.66
2016,2,15,17,30,253.0,18.0,2.0,16.0,30.0,93.32,0.0
2016,2,15,17,45,126.5,9.0,1.9,16.0,15.0,32.62,0.0
2016,2,15,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,2.3,13.5,32.5,73.07,0.0
2016,2,16,7,30,408.0,27.0,2.4,14.0,65.0,173.02,117.62
2016,2,16,7,45,504.5,35.0,2.5,14.5,110.5,240.75,183.91
2016,2,16,8,0,601.0,43.0,2.6,15.0,156.0,322.96,256.64
2016,2,16,8,15,659.0,48.5,2.5,15.0,204.5,394.07,319.53
2016,2,16,8,30,717.0,54.0,2.4,15.0,253.0,470.36,384.4
2016,2,16,8,45,754.0,58.5,2.3,15.5,300.5,537.68,438.98
2016,2,16,9,0,791.0,63.0,2.2,16.0,348.0,606.98,492.67
2016,2,16,9,15,817.0,66.0,2.15,16.0,391.5,668.36,538.87
2016,2,16,9,30,843.0,69.0,2.1,16.0,435.0,729.79,582.23
2016,2,16,9,45,865.0,70.0,2.1,16.5,474.5,777.88,614.1
2016,2,16,10,0,887.0,71.0,2.1,17.0,514.0,831.62,649.38
2016,2,16,10,15,899.5,72.5,2.15,17.5,547.0,876.4,678.09
2016,2,16,10,30,912.0,74.0,2.2,18.0,580.0,918.8,704.84
2016,2,16,10,45,919.5,75.5,2.25,18.5,605.5,953.95,726.37
2016,2,16,11,0,927.0,77.0,2.3,19.0,631.0,985.97,745.7
2016,2,16,11,15,933.0,78.0,2.35,19.0,649.0,1012.58,762.83
2016,2,16,11,30,939.0,79.0,2.4,19.0,667.0,1035.65,777.71
2016,2,16,11,45,940.5,80.0,2.45,19.5,677.5,1050.52,785.82
2016,2,16,12,0,942.0,81.0,2.5,20.0,688.0,1061.49,791.58
2016,2,16,12,15,942.5,81.0,2.5,20.0,690.0,1066.27,794.39
2016,2,16,12,30,943.0,81.0,2.5,20.0,692.0,1067.06,794.84
2016,2,16,12,45,942.5,80.0,2.55,20.0,686.5,1061.6,791.99
2016,2,16,13,0,942.0,79.0,2.6,20.0,681.0,1052.17,786.74
2016,2,16,13,15,937.5,78.5,2.6,20.0,667.0,1035.48,776.31
2016,2,16,13,30,933.0,78.0,2.6,20.0,653.0,1015.05,763.59
2016,2,16,13,45,925.5,77.0,2.6,20.5,631.0,987.51,744.77
2016,2,16,14,0,918.0,76.0,2.6,21.0,609.0,956.63,723.83
2016,2,16,14,15,907.5,74.5,2.55,21.0,580.0,919.28,699.42
2016,2,16,14,30,897.0,73.0,2.5,21.0,551.0,879.15,673.02
2016,2,16,14,45,882.5,70.5,2.45,21.0,515.5,831.92,641.47
2016,2,16,15,0,868.0,68.0,2.4,21.0,480.0,782.73,608.2
2016,2,16,15,15,847.0,66.0,2.2,21.0,439.0,727.6,569.2
2016,2,16,15,30,826.0,64.0,2.0,21.0,398.0,677.74,533.53
2016,2,16,15,45,796.0,60.5,1.85,21.0,352.5,612.88,485.24
2016,2,16,16,0,766.0,57.0,1.7,21.0,307.0,548.81,435.26
2016,2,16,16,15,721.5,53.0,1.55,20.5,259.5,477.31,378.69
2016,2,16,16,30,677.0,49.0,1.4,20.0,212.0,408.94,322.4
2016,2,16,16,45,604.0,43.0,1.3,19.5,164.0,329.43,255.72
2016,2,16,17,0,531.0,37.0,1.2,19.0,116.0,257.25,193.01
2016,2,16,17,15,265.5,34.5,1.15,18.5,74.0,137.3,94.67
2016,2,16,17,30,0.0,32.0,1.1,18.0,32.0,33.31,0.0
2016,2,16,17,45,0.0,16.0,1.05,18.0,16.0,13.66,0.0
2016,2,16,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,2,17,7,15,81.0,17.0,7.55,15.0,24.5,45.1,0.0
2016,2,17,7,30,162.0,34.0,7.6,15.0,49.0,102.28,70.55
2016,2,17,7,45,216.0,51.0,7.65,15.0,84.5,151.35,116.75
2016,2,17,8,0,270.0,68.0,7.7,15.0,120.0,207.0,166.75
2016,2,17,8,15,305.5,84.0,7.6,15.0,158.0,258.68,213.25
2016,2,17,8,30,341.0,100.0,7.5,15.0,196.0,314.04,262.02
2016,2,17,8,45,371.0,112.5,7.45,15.5,233.5,365.63,306.15
2016,2,17,9,0,401.0,125.0,7.4,16.0,271.0,419.61,351.14
2016,2,17,9,15,200.5,131.0,7.55,16.0,204.0,291.4,243.18
2016,2,17,9,30,0.0,137.0,7.7,16.0,137.0,120.59,95.99
2016,2,17,9,45,235.0,156.5,7.85,16.0,275.5,365.96,305.47
2016,2,17,10,0,470.0,176.0,8.0,16.0,414.0,611.19,506.71
2016,2,17,10,15,420.0,202.0,8.05,16.0,424.5,615.28,507.36
2016,2,17,10,30,370.0,228.0,8.1,16.0,435.0,596.58,490.84
2016,2,17,10,45,253.5,255.0,8.15,16.0,400.0,531.32,435.29
2016,2,17,11,0,137.0,282.0,8.2,16.0,365.0,438.69,357.53
2016,2,17,11,15,107.0,285.0,8.1,16.0,351.0,394.95,321.42
2016,2,17,11,30,77.0,288.0,8.0,16.0,337.0,369.81,299.86
2016,2,17,11,45,65.5,286.0,7.95,16.0,328.5,356.31,288.43
2016,2,17,12,0,54.0,284.0,7.9,16.0,320.0,342.51,276.78
2016,2,17,12,15,117.0,298.5,7.9,16.0,375.0,445.72,361.32
2016,2,17,12,30,180.0,313.0,7.9,16.0,430.0,527.06,427.41
2016,2,17,12,45,332.5,276.0,7.95,16.0,490.5,659.13,535.62
2016,2,17,13,0,485.0,239.0,8.0,16.0,551.0,788.12,639.1
2016,2,17,13,15,272.5,256.0,8.05,16.0,431.0,568.88,463.86
2016,2,17,13,30,60.0,273.0,8.1,16.0,311.0,334.96,271.31
2016,2,17,13,45,30.0,189.0,8.15,16.0,208.0,210.67,170.16
2016,2,17,14,0,0.0,105.0,8.2,16.0,105.0,88.17,68.1
2016,2,17,14,15,6.5,148.5,8.2,15.5,152.0,134.66,107.37
2016,2,17,14,30,13.0,192.0,8.2,15.0,199.0,183.91,148.84
2016,2,17,14,45,45.5,199.5,8.25,15.0,221.5,235.04,192.6
2016,2,17,15,0,78.0,207.0,8.3,15.0,244.0,269.79,222.61
2016,2,17,15,15,70.0,188.0,8.3,15.0,219.5,240.49,198.48
2016,2,17,15,30,62.0,169.0,8.3,15.0,195.0,211.95,174.84
2016,2,17,15,45,55.5,151.0,8.35,15.0,172.0,186.41,153.51
2016,2,17,16,0,49.0,133.0,8.4,15.0,149.0,161.62,132.56
2016,2,17,16,15,41.0,113.0,8.45,14.5,125.0,134.4,109.48
2016,2,17,16,30,33.0,93.0,8.5,14.0,101.0,108.14,86.86
2016,2,17,16,45,19.5,73.0,8.55,14.0,77.5,80.41,62.61
2016,2,17,17,0,6.0,53.0,8.6,14.0,54.0,50.18,36.35
2016,2,17,17,15,3.0,33.5,8.6,14.0,34.0,30.57,18.79
2016,2,17,17,30,0.0,14.0,8.6,14.0,14.0,11.54,0.0
2016,2,17,17,45,0.0,7.0,8.6,14.0,7.0,5.97,0.0
2016,2,17,18,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,6.0,12.0,30.0,47.42,0.0
2016,2,18,7,30,172.0,42.0,6.1,12.0,60.0,114.26,81.56
2016,2,18,7,45,272.5,57.0,6.25,12.5,102.5,178.6,139.72
2016,2,18,8,0,373.0,72.0,6.4,13.0,145.0,255.36,207.49
2016,2,18,8,15,442.5,82.0,6.35,13.0,192.0,323.04,268.13
2016,2,18,8,30,512.0,92.0,6.3,13.0,239.0,398.03,333.86
2016,2,18,8,45,564.0,98.5,6.3,13.0,285.5,470.16,395.81
2016,2,18,9,0,616.0,105.0,6.3,13.0,332.0,542.96,456.9
2016,2,18,9,15,436.0,145.0,6.2,13.0,315.5,487.1,409.32
2016,2,18,9,30,256.0,185.0,6.1,13.0,299.0,404.28,338.4
2016,2,18,9,45,501.5,152.0,6.1,13.5,399.0,588.78,491.48
2016,2,18,10,0,747.0,119.0,6.1,14.0,499.0,785.28,645.14
2016,2,18,10,15,764.0,122.0,6.05,14.0,531.5,832.11,678.52
2016,2,18,10,30,781.0,125.0,6.0,14.0,564.0,877.23,710.89
2016,2,18,10,45,615.0,178.5,6.0,14.0,534.0,805.86,655.55
2016,2,18,11,0,449.0,232.0,6.0,14.0,504.0,716.99,583.34
2016,2,18,11,15,636.5,180.5,5.95,14.0,579.0,861.03,696.06
2016,2,18,11,30,824.0,129.0,5.9,14.0,654.0,993.17,792.25
2016,2,18,11,45,828.5,129.5,5.85,14.0,664.0,1009.41,802.44
2016,2,18,12,0,833.0,130.0,5.8,14.0,674.0,1022.1,810.82
2016,2,18,12,15,613.0,203.0,5.7,14.0,604.0,891.36,714.17
2016,2,18,12,30,393.0,276.0,5.6,14.0,534.0,721.53,581.57
2016,2,18,12,45,632.5,193.0,5.6,14.0,604.5,898.29,720.51
2016,2,18,13,0,872.0,110.0,5.6,14.0,675.0,1031.85,817.41
2016,2,18,13,15,557.0,199.5,5.5,14.0,557.5,808.15,651.44
2016,2,18,13,30,242.0,289.0,5.4,14.0,440.0,551.35,447.55
2016,2,18,13,45,315.5,264.0,5.35,14.0,454.0,607.88,494.79
2016,2,18,14,0,389.0,239.0,5.3,14.0,468.0,638.88,521.19
2016,2,18,14,15,602.5,170.5,5.2,14.0,506.0,768.91,625.96
2016,2,18,14,30,816.0,102.0,5.1,14.0,544.0,852.17,688.72
2016,2,18,14,45,799.5,99.0,5.0,14.0,509.0,804.6,653.33
2016,2,18,15,0,783.0,96.0,4.9,14.0,474.0,755.36,617.14
2016,2,18,15,15,758.5,92.5,4.75,13.5,433.0,702.28,578.45
2016,2,18,15,30,734.0,89.0,4.6,13.0,392.0,644.77,535.03
2016,2,18,15,45,706.5,83.0,4.5,13.0,348.0,582.46,484.92
2016,2,18,16,0,679.0,77.0,4.4,13.0,304.0,520.99,434.12
2016,2,18,16,15,629.5,71.0,4.1,12.5,256.5,448.55,373.14
2016,2,18,16,30,580.0,65.0,3.8,12.0,209.0,380.04,313.82
2016,2,18,16,45,508.5,56.0,3.55,12.0,162.5,303.16,245.72
2016,2,18,17,0,437.0,47.0,3.3,12.0,116.0,233.82,182.89
2016,2,18,17,15,312.5,35.0,3.15,12.0,75.0,153.06,110.7
2016,2,18,17,30,188.0,23.0,3.0,12.0,34.0,81.54,21.96
2016,2,18,17,45,94.0,11.5,2.95,12.0,17.0,28.01,0.0
2016,2,18,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,168.5,17.0,5.8,12.0,34.5,69.37,9.96
2016,2,19,7,30,337.0,34.0,6.1,12.0,69.0,156.98,112.7
2016,2,19,7,45,428.0,44.0,6.4,12.5,113.5,223.99,175.22
2016,2,19,8,0,519.0,54.0,6.7,13.0,158.0,301.66,245.2
2016,2,19,8,15,579.0,60.5,6.85,13.0,205.5,370.41,307.78
2016,2,19,8,30,639.0,67.0,7.0,13.0,253.0,444.82,373.75
2016,2,19,8,45,674.5,73.0,7.2,13.5,299.0,509.17,429.14
2016,2,19,9,0,710.0,79.0,7.4,14.0,345.0,575.62,484.61
2016,2,19,9,15,622.0,107.0,7.45,14.0,360.0,582.16,489.35
2016,2,19,9,30,534.0,135.0,7.5,14.0,375.0,570.59,478.82
2016,2,19,9,45,592.0,131.0,7.55,14.0,418.0,644.37,538.73
2016,2,19,10,0,650.0,127.0,7.6,14.0,461.0,713.88,593.42
2016,2,19,10,15,467.0,188.0,7.5,14.0,435.5,640.24,530.72
2016,2,19,10,30,284.0,249.0,7.4,14.0,410.0,542.84,447.79
2016,2,19,10,45,289.0,260.0,7.35,14.0,430.5,568.91,468.11
2016,2,19,11,0,294.0,271.0,7.3,14.0,451.0,594.17,487.36
2016,2,19,11,15,422.5,241.0,7.1,14.0,507.5,711.67,581.76
2016,2,19,11,30,551.0,211.0,6.9,14.0,564.0,814.08,662.53
2016,2,19,11,45,461.5,246.0,6.75,14.0,545.0,771.05,625.65
2016,2,19,12,0,372.0,281.0,6.6,14.0,526.0,703.66,570.99
2016,2,19,12,15,439.0,259.5,6.35,14.0,549.5,769.91,622.66
2016,2,19,12,30,506.0,238.0,6.1,14.0,573.0,814.65,657.29
2016,2,19,12,45,352.0,274.0,5.9,14.0,506.0,675.48,546.82
2016,2,19,13,0,198.0,310.0,5.7,14.0,439.0,537.95,435.85
2016,2,19,13,15,269.5,291.0,5.4,13.5,463.0,605.67,491.5
2016,2,19,13,30,341.0,272.0,5.1,13.0,487.0,648.4,526.88
2016,2,19,13,45,359.5,258.0,4.85,13.0,477.5,642.28,522.33
2016,2,19,14,0,378.0,244.0,4.6,13.0,468.0,633.89,516.24
2016,2,19,14,15,189.0,204.0,4.35,13.0,316.0,387.07,318.93
2016,2,19,14,30,0.0,164.0,4.1,13.0,164.0,144.01,115.36
2016,2,19,14,45,0.0,100.0,3.95,13.0,100.0,83.97,65.66
2016,2,19,15,0,0.0,36.0,3.8,13.0,36.0,29.77,19.84
2016,2,19,15,15,0.0,69.0,3.75,13.0,69.0,57.22,43.36
2016,2,19,15,30,0.0,102.0,3.7,13.0,102.0,86.95,68.76
2016,2,19,15,45,0.0,90.5,3.7,13.0,90.5,76.76,60.23
2016,2,19,16,0,0.0,79.0,3.7,13.0,79.0,66.65,51.71
2016,2,19,16,15,0.0,66.5,3.65,12.5,66.5,55.66,42.42
2016,2,19,16,30,0.0,54.0,3.6,12.0,54.0,44.74,33.02
2016,2,19,16,45,0.0,42.0,3.55,12.0,42.0,34.73,24.22
2016,2,19,17,0,0.0,30.0,3.5,12.0,30.0,24.76,15.39
2016,2,19,17,15,0.0,19.5,3.45,11.5,19.5,16.07,7.55
2016,2,19,17,30,0.0,9.0,3.4,11.0,9.0,7.39,0.0
2016,2,19,17,45,0.0,4.5,3.4,11.0,4.5,3.84,0.0
2016,2,19,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,7,15,120.0,19.5,3.6,9.0,32.5,58.57,16.05
2016,2,20,7,30,240.0,39.0,3.6,9.0,65.0,130.64,95.7
2016,2,20,7,45,310.0,54.0,3.6,9.5,106.0,188.19,148.82
2016,2,20,8,0,380.0,69.0,3.6,10.0,147.0,254.25,208.09
2016,2,20,8,15,427.0,81.0,3.45,10.0,190.0,313.65,261.47
2016,2,20,8,30,474.0,93.0,3.3,10.0,233.0,377.83,317.45
2016,2,20,8,45,525.5,95.5,3.15,10.5,275.0,444.09,372.94
2016,2,20,9,0,577.0,98.0,3.0,11.0,317.0,510.23,426.55
2016,2,20,9,15,593.0,107.5,2.85,11.0,355.0,562.34,467.67
2016,2,20,9,30,609.0,117.0,2.7,11.0,393.0,614.24,507.38
2016,2,20,9,45,667.5,111.5,2.55,11.5,438.0,682.57,557.6
2016,2,20,10,0,726.0,106.0,2.4,12.0,483.0,752.69,606.29
2016,2,20,10,15,580.5,162.0,2.25,12.0,475.0,709.13,570.93
2016,2,20,10,30,435.0,218.0,2.1,12.0,467.0,661.03,530.09
2016,2,20,10,45,413.0,235.0,1.95,12.0,480.0,673.35,537.28
2016,2,20,11,0,391.0,252.0,1.8,12.0,493.0,663.96,528.3
2016,2,20,11,15,384.5,262.0,1.65,12.0,504.5,677.93,536.7
2016,2,20,11,30,378.0,272.0,1.5,12.0,516.0,690.05,543.4
2016,2,20,11,45,439.5,256.0,1.4,12.5,544.0,759.56,591.99
2016,2,20,12,0,501.0,240.0,1.3,13.0,572.0,808.87,624.91
2016,2,20,12,15,399.5,271.5,1.3,13.0,537.0,721.82,560.75
2016,2,20,12,30,298.0,303.0,1.3,13.0,502.0,655.36,511.01
2016,2,20,12,45,457.5,249.0,1.35,13.5,551.0,774.99,600.86
2016,2,20,13,0,617.0,195.0,1.4,14.0,600.0,878.77,674.64
2016,2,20,13,15,760.5,145.5,1.5,14.0,634.5,958.34,729.14
2016,2,20,13,30,904.0,96.0,1.6,14.0,669.0,1008.86,764.04
2016,2,20,13,45,897.5,94.5,1.7,14.0,647.5,982.09,747.84
2016,2,20,14,0,891.0,93.0,1.8,14.0,626.0,952.01,730.21
2016,2,20,14,15,881.0,91.0,1.9,14.0,597.0,924.69,714.27
2016,2,20,14,30,871.0,89.0,2.0,14.0,568.0,884.34,688.98
2016,2,20,14,45,860.0,85.5,2.15,14.0,533.5,838.82,660.12
2016,2,20,15,0,849.0,82.0,2.3,14.0,499.0,791.08,628.94
2016,2,20,15,15,828.0,79.0,2.4,14.0,457.5,734.47,590.04
2016,2,20,15,30,807.0,76.0,2.5,14.0,416.0,677.04,549.57
2016,2,20,15,45,778.5,71.5,2.6,14.0,370.5,612.51,500.72
2016,2,20,16,0,750.0,67.0,2.7,14.0,325.0,548.65,450.23
2016,2,20,16,15,705.5,62.0,2.65,13.5,276.0,476.46,391.47
2016,2,20,16,30,661.0,57.0,2.6,13.0,227.0,409.98,335.0
2016,2,20,16,45,591.0,50.5,2.55,12.5,178.0,332.05,267.38
2016,2,20,17,0,521.0,44.0,2.5,12.0,129.0,261.36,203.97
2016,2,20,17,15,402.0,33.5,2.5,11.5,85.0,178.9,130.6
2016,2,20,17,30,283.0,23.0,2.5,11.0,41.0,107.16,47.06
2016,2,20,17,45,141.5,11.5,2.55,11.0,20.5,36.84,0.0
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,216.5,16.5,3.2,10.0,41.0,81.52,31.63
2016,2,21,7,30,433.0,33.0,3.3,10.0,82.0,185.38,135.62
2016,2,21,7,45,525.5,41.5,3.45,10.5,130.5,257.15,202.0
2016,2,21,8,0,618.0,50.0,3.6,11.0,179.0,339.65,275.9
2016,2,21,8,15,674.0,55.5,3.6,11.0,229.0,408.54,338.04
2016,2,21,8,30,730.0,61.0,3.6,11.0,279.0,485.0,404.35
2016,2,21,8,45,769.0,64.5,3.6,11.5,328.0,553.48,461.31
2016,2,21,9,0,808.0,68.0,3.6,12.0,377.0,624.03,517.78
2016,2,21,9,15,833.5,71.0,3.55,12.0,422.0,686.18,566.1
2016,2,21,9,30,859.0,74.0,3.5,12.0,467.0,748.26,611.47
2016,2,21,9,45,878.0,76.0,3.5,12.5,507.5,803.54,649.82
2016,2,21,10,0,897.0,78.0,3.5,13.0,548.0,849.37,680.49
2016,2,21,10,15,910.0,80.0,3.45,13.0,581.5,895.71,712.09
2016,2,21,10,30,923.0,82.0,3.4,13.0,615.0,939.65,741.54
2016,2,21,10,45,932.0,83.0,3.4,13.5,641.5,975.99,764.27
2016,2,21,11,0,941.0,84.0,3.4,14.0,668.0,1009.19,784.66
2016,2,21,11,15,947.0,85.0,3.4,14.0,686.5,1036.12,802.11
2016,2,21,11,30,953.0,86.0,3.4,14.0,705.0,1059.42,817.15
2016,2,21,11,45,955.5,86.5,3.4,14.0,715.5,1074.81,826.89
2016,2,21,12,0,958.0,87.0,3.4,14.0,726.0,1086.24,834.16
2016,2,21,12,15,958.5,87.0,3.5,14.0,728.0,1091.0,837.98
2016,2,21,12,30,959.0,87.0,3.6,14.0,730.0,1091.67,839.26
2016,2,21,12,45,957.5,86.5,3.7,14.5,724.0,1085.62,834.59
2016,2,21,13,0,956.0,86.0,3.8,15.0,718.0,1075.52,827.36
2016,2,21,13,15,951.5,85.5,3.9,15.0,703.5,1058.45,817.03
2016,2,21,13,30,947.0,85.0,4.0,15.0,689.0,1037.55,804.17
2016,2,21,13,45,936.0,85.5,4.15,15.0,666.0,1007.95,785.58
2016,2,21,14,0,925.0,86.0,4.3,15.0,643.0,975.1,764.64
2016,2,21,14,15,913.5,84.5,4.45,14.5,613.0,936.35,741.21
2016,2,21,14,30,902.0,83.0,4.6,14.0,583.0,894.86,715.27
2016,2,21,14,45,883.0,82.0,4.75,14.0,546.0,853.4,687.47
2016,2,21,15,0,864.0,81.0,4.9,14.0,509.0,801.38,651.2
2016,2,21,15,15,842.0,78.0,4.95,14.0,466.5,743.33,609.1
2016,2,21,15,30,820.0,75.0,5.0,14.0,424.0,684.52,565.61
2016,2,21,15,45,787.5,71.5,5.05,14.0,377.0,617.85,513.12
2016,2,21,16,0,755.0,68.0,5.1,14.0,330.0,552.17,459.39
2016,2,21,16,15,710.0,63.0,4.95,13.5,280.5,479.39,398.5
2016,2,21,16,30,665.0,58.0,4.8,13.0,231.0,412.34,340.26
2016,2,21,16,45,594.0,51.5,4.65,12.5,181.5,333.72,270.88
2016,2,21,17,0,523.0,45.0,4.5,12.0,132.0,262.44,206.18
2016,2,21,17,15,403.5,34.5,4.4,11.5,88.0,179.73,132.21
2016,2,21,17,30,284.0,24.0,4.3,11.0,44.0,108.58,53.61
