Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,142.0,12.0,4.25,11.0,22.0,37.17,0.0
2016,2,21,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,2.95,10.0,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,2.9,10.0,12.0,10.24,0.0
2016,2,22,7,15,229.5,22.5,2.95,10.5,49.5,91.81,43.24
2016,2,22,7,30,459.0,33.0,3.0,11.0,87.0,193.19,141.49
2016,2,22,7,45,545.0,41.0,3.1,11.5,135.0,263.61,206.38
2016,2,22,8,0,631.0,49.0,3.2,12.0,183.0,341.6,276.28
2016,2,22,8,15,684.5,54.0,3.15,12.0,233.5,412.1,339.19
2016,2,22,8,30,738.0,59.0,3.1,12.0,284.0,487.19,403.72
2016,2,22,8,45,773.0,63.0,3.05,12.5,332.5,554.2,458.77
2016,2,22,9,0,808.0,67.0,3.0,13.0,381.0,622.91,512.97
2016,2,22,9,15,771.0,77.0,3.0,13.0,404.0,649.39,533.48
2016,2,22,9,30,734.0,87.0,3.0,13.0,427.0,669.99,547.77
2016,2,22,9,45,623.0,131.0,3.0,13.5,436.5,668.85,544.05
2016,2,22,10,0,512.0,175.0,3.0,14.0,446.0,643.89,521.23
2016,2,22,10,15,556.0,171.5,2.95,14.0,481.5,698.35,562.39
2016,2,22,10,30,600.0,168.0,2.9,14.0,517.0,761.83,608.58
2016,2,22,10,45,609.0,174.0,2.9,14.5,541.5,795.94,630.84
2016,2,22,11,0,618.0,180.0,2.9,15.0,566.0,827.94,651.58
2016,2,22,11,15,782.0,133.5,2.9,15.0,636.5,950.25,737.03
2016,2,22,11,30,946.0,87.0,2.9,15.0,707.0,1053.86,806.3
2016,2,22,11,45,948.5,88.0,2.95,15.5,717.5,1069.75,814.39
2016,2,22,12,0,951.0,89.0,3.0,16.0,728.0,1081.7,820.85
2016,2,22,12,15,952.0,89.0,3.05,16.0,730.5,1086.91,824.53
2016,2,22,12,30,953.0,89.0,3.1,16.0,733.0,1088.06,825.73
2016,2,22,12,45,832.5,126.5,3.2,16.5,685.5,1018.44,778.23
2016,2,22,13,0,712.0,164.0,3.3,17.0,638.0,940.65,724.98
2016,2,22,13,15,687.5,168.5,3.35,17.0,618.5,911.57,706.14
2016,2,22,13,30,663.0,173.0,3.4,17.0,599.0,879.9,684.99
2016,2,22,13,45,793.0,130.5,3.45,17.0,624.0,940.98,729.41
2016,2,22,14,0,923.0,88.0,3.5,17.0,649.0,975.41,754.27
2016,2,22,14,15,913.5,86.5,3.45,17.0,619.5,938.46,729.0
2016,2,22,14,30,904.0,85.0,3.4,17.0,590.0,898.64,702.2
2016,2,22,14,45,889.5,83.0,3.4,17.0,554.0,859.6,676.08
2016,2,22,15,0,875.0,81.0,3.4,17.0,518.0,809.62,641.75
2016,2,22,15,15,770.0,88.0,3.2,16.5,449.5,700.23,563.0
2016,2,22,15,30,665.0,95.0,3.0,16.0,381.0,600.86,488.68
2016,2,22,15,45,627.5,93.5,2.9,16.0,340.0,540.17,441.2
2016,2,22,16,0,590.0,92.0,2.8,16.0,299.0,481.16,393.56
2016,2,22,16,15,557.5,82.0,2.65,15.5,255.0,418.23,342.22
2016,2,22,16,30,525.0,72.0,2.5,15.0,211.0,357.67,291.04
2016,2,22,16,45,462.0,63.0,2.45,14.5,167.0,287.54,230.69
2016,2,22,17,0,399.0,54.0,2.4,14.0,123.0,223.97,174.44
2016,2,22,17,15,313.0,40.0,2.35,13.5,82.5,155.87,114.21
2016,2,22,17,30,227.0,26.0,2.3,13.0,42.0,96.27,51.03
2016,2,22,17,45,113.5,13.0,2.25,13.0,21.0,32.46,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.85,12.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,2.0,12.0,12.0,10.24,0.0
2016,2,23,7,15,163.0,26.0,2.15,12.0,46.0,78.14,40.87
2016,2,23,7,30,326.0,40.0,2.3,12.0,80.0,158.47,116.71
2016,2,23,7,45,401.0,51.5,2.5,12.5,123.5,220.71,172.93
2016,2,23,8,0,476.0,63.0,2.7,13.0,167.0,291.7,235.74
2016,2,23,8,15,523.5,72.0,2.85,13.0,212.0,354.89,291.77
2016,2,23,8,30,571.0,81.0,3.0,13.0,257.0,422.5,349.93
2016,2,23,8,45,620.0,82.0,3.15,13.5,301.0,486.28,402.94
2016,2,23,9,0,669.0,83.0,3.3,14.0,345.0,553.25,456.92
2016,2,23,9,15,690.5,88.5,3.25,14.0,386.0,609.12,500.75
2016,2,23,9,30,712.0,94.0,3.2,14.0,427.0,665.02,542.87
2016,2,23,9,45,741.5,96.0,3.15,14.5,467.5,719.05,580.72
2016,2,23,10,0,771.0,98.0,3.1,15.0,508.0,776.62,620.3
2016,2,23,10,15,855.5,91.5,2.9,15.0,572.5,871.41,685.94
2016,2,23,10,30,940.0,85.0,2.7,15.0,637.0,958.94,743.77
2016,2,23,10,45,949.0,86.5,2.5,15.5,664.0,996.38,764.07
2016,2,23,11,0,958.0,88.0,2.3,16.0,691.0,1030.61,782.04
2016,2,23,11,15,963.5,89.0,2.15,16.0,710.0,1057.4,796.69
2016,2,23,11,30,969.0,90.0,2.0,16.0,729.0,1080.45,808.71
2016,2,23,11,45,969.0,91.5,1.9,16.5,739.0,1094.7,814.11
2016,2,23,12,0,969.0,93.0,1.8,17.0,749.0,1104.85,816.98
2016,2,23,12,15,969.0,93.0,1.7,17.0,750.5,1109.09,817.69
2016,2,23,12,30,969.0,93.0,1.6,17.0,752.0,1109.19,815.92
2016,2,23,12,45,965.5,93.0,1.55,17.5,745.5,1101.58,808.83
2016,2,23,13,0,962.0,93.0,1.5,18.0,739.0,1089.92,799.46
2016,2,23,13,15,957.0,92.5,1.45,18.0,723.5,1072.17,787.94
2016,2,23,13,30,952.0,92.0,1.4,18.0,708.0,1050.58,774.18
2016,2,23,13,45,943.0,91.5,1.35,18.5,685.0,1021.45,754.29
2016,2,23,14,0,934.0,91.0,1.3,19.0,662.0,988.93,732.4
2016,2,23,14,15,923.0,89.0,1.35,18.5,631.5,949.66,710.48
2016,2,23,14,30,912.0,87.0,1.4,18.0,601.0,907.57,686.3
2016,2,23,14,45,895.5,85.0,1.45,18.0,563.5,866.52,661.11
2016,2,23,15,0,879.0,83.0,1.5,18.0,526.0,814.63,627.92
2016,2,23,15,15,857.5,80.0,1.5,17.5,483.0,756.17,590.06
2016,2,23,15,30,836.0,77.0,1.5,17.0,440.0,696.87,550.6
2016,2,23,15,45,801.0,74.5,1.5,17.0,392.0,628.77,500.63
2016,2,23,16,0,766.0,72.0,1.5,17.0,344.0,561.81,449.43
2016,2,23,16,15,721.5,66.5,1.5,16.5,293.5,488.03,391.82
2016,2,23,16,30,677.0,61.0,1.5,16.0,243.0,420.01,336.21
2016,2,23,16,45,597.0,55.0,1.55,15.5,191.5,337.25,267.02
2016,2,23,17,0,517.0,49.0,1.6,15.0,140.0,262.78,202.53
2016,2,23,17,15,402.0,38.0,1.65,14.5,94.5,181.34,132.04
2016,2,23,17,30,287.0,27.0,1.7,14.0,49.0,112.46,63.1
2016,2,23,17,45,143.5,13.5,1.75,14.0,24.5,38.32,0.0
2016,2,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.15,10.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.2,11.0,14.0,11.95,0.0
2016,2,24,7,15,184.0,26.5,1.3,11.0,50.0,84.31,47.98
2016,2,24,7,30,368.0,39.0,1.4,11.0,86.0,170.51,126.2
2016,2,24,7,45,460.0,48.5,1.55,11.5,133.5,239.61,187.8
2016,2,24,8,0,552.0,58.0,1.7,12.0,181.0,319.36,257.56
2016,2,24,8,15,607.0,64.5,1.65,12.0,230.0,387.8,317.21
2016,2,24,8,30,662.0,71.0,1.6,12.0,279.0,461.31,378.89
2016,2,24,8,45,703.0,75.0,1.6,12.5,327.0,528.12,432.59
2016,2,24,9,0,744.0,79.0,1.6,13.0,375.0,594.75,484.18
2016,2,24,9,15,770.5,83.0,1.5,13.5,419.0,655.94,528.88
2016,2,24,9,30,797.0,87.0,1.4,14.0,463.0,717.29,570.35
2016,2,24,9,45,816.5,89.5,1.3,14.5,502.0,771.18,604.8
2016,2,24,10,0,836.0,92.0,1.2,15.0,541.0,823.88,637.32
2016,2,24,10,15,849.5,94.0,1.15,15.5,574.0,869.27,664.55
2016,2,24,10,30,863.0,96.0,1.1,16.0,607.0,912.41,689.72
2016,2,24,10,45,639.0,176.0,1.05,16.5,563.0,825.88,627.7
2016,2,24,11,0,415.0,256.0,1.0,17.0,519.0,689.6,527.92
2016,2,24,11,15,653.5,179.0,0.95,17.0,607.0,876.08,660.19
2016,2,24,11,30,892.0,102.0,0.9,17.0,695.0,1018.27,748.64
2016,2,24,11,45,894.0,103.0,0.9,17.5,704.5,1032.9,753.79
2016,2,24,12,0,896.0,104.0,0.9,18.0,714.0,1043.8,758.66
2016,2,24,12,15,896.5,104.0,1.0,18.0,716.0,1048.2,763.27
2016,2,24,12,30,897.0,104.0,1.1,18.0,718.0,1048.76,765.65
2016,2,24,12,45,900.0,101.5,1.2,18.0,713.0,1045.09,765.48
2016,2,24,13,0,903.0,99.0,1.3,18.0,708.0,1037.53,762.94
2016,2,24,13,15,898.0,98.0,1.4,18.0,693.5,1019.89,753.99
2016,2,24,13,30,893.0,97.0,1.5,18.0,679.0,998.64,742.74
2016,2,24,13,45,885.5,95.5,1.65,18.0,657.0,970.93,727.88
2016,2,24,14,0,878.0,94.0,1.8,18.0,635.0,940.0,710.56
2016,2,24,14,15,866.5,92.5,1.85,17.5,605.5,912.06,695.08
2016,2,24,14,30,855.0,91.0,1.9,17.0,576.0,871.24,670.49
2016,2,24,14,45,838.0,89.0,1.95,17.0,540.0,822.84,639.03
2016,2,24,15,0,821.0,87.0,2.0,17.0,504.0,772.71,605.82
2016,2,24,15,15,799.5,84.0,2.0,17.0,462.5,716.64,567.26
2016,2,24,15,30,778.0,81.0,2.0,17.0,421.0,659.89,527.36
2016,2,24,15,45,746.0,77.0,2.05,17.0,375.5,594.8,478.51
2016,2,24,16,0,714.0,73.0,2.1,17.0,330.0,533.27,430.65
2016,2,24,16,15,670.5,67.5,2.05,16.5,281.5,462.8,374.49
2016,2,24,16,30,627.0,62.0,2.0,16.0,233.0,395.64,318.84
2016,2,24,16,45,560.0,55.0,1.95,15.5,184.5,320.35,254.83
2016,2,24,17,0,493.0,48.0,1.9,15.0,136.0,252.02,194.83
2016,2,24,17,15,386.5,37.0,1.9,14.5,92.0,174.84,127.69
2016,2,24,17,30,280.0,26.0,1.9,14.0,48.0,110.06,64.41
2016,2,24,17,45,140.0,13.0,1.95,14.0,24.0,37.03,0.0
2016,2,24,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,6,45,38.5,6.5,0.2,12.5,7.5,0.0,0.0
2016,2,25,7,0,77.0,13.0,0.2,13.0,15.0,25.25,0.0
2016,2,25,7,15,203.0,28.5,0.25,13.0,51.0,91.83,54.98
2016,2,25,7,30,329.0,44.0,0.3,13.0,87.0,162.78,119.75
2016,2,25,7,45,410.0,55.0,0.35,13.0,132.5,227.21,176.14
2016,2,25,8,0,491.0,66.0,0.4,13.0,178.0,300.98,239.46
2016,2,25,8,15,546.5,74.0,0.45,13.5,226.0,368.06,295.77
2016,2,25,8,30,602.0,82.0,0.5,14.0,274.0,440.37,354.16
2016,2,25,8,45,641.0,88.0,0.55,14.5,320.5,505.36,404.86
2016,2,25,9,0,680.0,94.0,0.6,15.0,367.0,572.81,455.57
2016,2,25,9,15,707.5,98.5,0.65,15.0,410.5,632.53,499.77
2016,2,25,9,30,735.0,103.0,0.7,15.0,454.0,692.72,542.79
2016,2,25,9,45,759.0,105.0,0.75,15.5,493.0,747.29,578.78
2016,2,25,10,0,783.0,107.0,0.8,16.0,532.0,796.77,610.59
2016,2,25,10,15,699.5,137.5,0.8,16.0,534.0,793.84,606.62
2016,2,25,10,30,616.0,168.0,0.8,16.0,536.0,776.2,593.43
2016,2,25,10,45,572.5,193.0,0.8,16.5,546.0,774.42,589.89
2016,2,25,11,0,529.0,218.0,0.8,17.0,556.0,776.36,588.18
2016,2,25,11,15,471.5,246.5,0.75,17.0,554.0,763.74,576.58
2016,2,25,11,30,414.0,275.0,0.7,17.0,552.0,726.68,549.0
2016,2,25,11,45,413.0,280.5,0.65,17.5,560.5,737.66,554.79
2016,2,25,12,0,412.0,286.0,0.6,18.0,569.0,746.76,558.65
2016,2,25,12,15,496.0,254.0,0.45,18.0,596.0,820.04,606.69
2016,2,25,12,30,580.0,222.0,0.3,18.0,623.0,870.28,637.77
2016,2,25,12,45,728.5,164.5,0.2,18.5,663.0,963.73,693.81
2016,2,25,13,0,877.0,107.0,0.1,19.0,703.0,1032.76,731.82
2016,2,25,13,15,872.5,106.0,0.2,19.0,689.0,1015.58,722.44
2016,2,25,13,30,868.0,105.0,0.3,19.0,675.0,994.79,712.77
2016,2,25,13,45,857.5,105.0,0.4,19.0,653.0,965.96,698.22
2016,2,25,14,0,847.0,105.0,0.5,19.0,631.0,934.04,681.66
2016,2,25,14,15,836.0,103.0,0.7,19.0,602.0,896.48,663.16
2016,2,25,14,30,825.0,101.0,0.9,19.0,573.0,856.33,642.06
2016,2,25,14,45,805.0,100.0,1.1,19.0,537.0,807.45,613.94
2016,2,25,15,0,785.0,99.0,1.3,19.0,501.0,757.11,583.58
2016,2,25,15,15,762.5,95.0,1.55,18.5,460.0,700.49,548.87
2016,2,25,15,30,740.0,91.0,1.8,18.0,419.0,646.82,513.8
2016,2,25,15,45,710.0,86.5,2.05,17.5,373.5,584.03,468.92
2016,2,25,16,0,680.0,82.0,2.3,17.0,328.0,522.27,422.55
2016,2,25,16,15,636.0,75.5,2.25,16.5,280.0,452.04,366.45
2016,2,25,16,30,592.0,69.0,2.2,16.0,232.0,385.22,311.05
2016,2,25,16,45,535.0,60.0,2.15,15.5,185.0,314.0,250.28
2016,2,25,17,0,478.0,51.0,2.1,15.0,138.0,248.67,192.66
2016,2,25,17,15,373.5,39.5,2.0,14.5,94.0,172.54,126.47
2016,2,25,17,30,269.0,28.0,1.9,14.0,50.0,109.34,66.35
2016,2,25,17,45,134.5,14.0,1.85,14.0,25.0,36.66,0.0
2016,2,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,1.2,13.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,1.3,13.0,7.0,5.97,0.0
2016,2,26,7,15,0.0,22.5,1.4,13.0,22.5,18.59,8.39
2016,2,26,7,30,0.0,38.0,1.5,13.0,38.0,32.29,21.39
2016,2,26,7,45,0.0,57.5,1.65,13.5,57.5,50.0,36.89
2016,2,26,8,0,0.0,77.0,1.8,14.0,77.0,67.67,52.19
2016,2,26,8,15,3.5,96.0,1.85,14.0,97.5,86.57,68.42
2016,2,26,8,30,7.0,115.0,1.9,14.0,118.0,105.95,84.86
2016,2,26,8,45,11.5,132.5,1.95,14.5,137.5,124.87,100.52
2016,2,26,9,0,16.0,150.0,2.0,15.0,157.0,144.38,116.43
2016,2,26,9,15,298.0,142.5,2.0,15.0,286.0,369.49,304.99
2016,2,26,9,30,580.0,135.0,2.0,15.0,415.0,611.21,494.32
2016,2,26,9,45,493.5,173.0,2.05,15.0,424.0,603.88,484.94
2016,2,26,10,0,407.0,211.0,2.1,15.0,433.0,594.23,475.27
2016,2,26,10,15,436.0,217.5,2.05,15.0,468.0,643.43,511.52
2016,2,26,10,30,465.0,224.0,2.0,15.0,503.0,692.9,546.83
2016,2,26,10,45,429.0,245.0,2.0,15.5,511.5,697.13,546.68
2016,2,26,11,0,393.0,266.0,2.0,16.0,520.0,679.01,531.21
2016,2,26,11,15,412.0,270.5,2.0,16.0,542.5,711.55,554.66
2016,2,26,11,30,431.0,275.0,2.0,16.0,565.0,762.75,590.25
2016,2,26,11,45,437.5,276.0,2.05,16.0,574.5,776.94,599.98
2016,2,26,12,0,444.0,277.0,2.1,16.0,584.0,789.06,608.66
2016,2,26,12,15,315.5,306.5,2.15,16.0,525.0,673.19,523.12
2016,2,26,12,30,187.0,336.0,2.2,16.0,466.0,553.97,433.38
2016,2,26,12,45,281.5,315.0,2.3,16.0,508.5,646.88,505.75
2016,2,26,13,0,376.0,294.0,2.4,16.0,551.0,715.22,558.04
2016,2,26,13,15,362.0,291.0,2.45,16.0,534.5,692.63,541.48
2016,2,26,13,30,348.0,288.0,2.5,16.0,518.0,668.84,524.71
2016,2,26,13,45,400.5,263.5,2.65,16.0,520.0,683.1,538.23
2016,2,26,14,0,453.0,239.0,2.8,16.0,522.0,712.84,562.32
2016,2,26,14,15,477.0,219.5,2.85,16.0,505.5,698.57,553.41
2016,2,26,14,30,501.0,200.0,2.9,16.0,489.0,680.8,542.14
2016,2,26,14,45,431.0,202.5,2.95,16.0,440.0,604.86,485.03
2016,2,26,15,0,361.0,205.0,3.0,16.0,391.0,516.95,418.15
2016,2,26,15,15,549.5,146.5,3.05,15.5,404.5,593.14,482.16
2016,2,26,15,30,738.0,88.0,3.1,15.0,418.0,641.03,522.41
2016,2,26,15,45,711.5,83.0,3.15,15.0,373.5,580.07,474.56
2016,2,26,16,0,685.0,78.0,3.2,15.0,329.0,519.83,426.48
2016,2,26,16,15,641.5,72.5,3.1,14.5,281.5,450.8,370.15
2016,2,26,16,30,598.0,67.0,3.0,14.0,234.0,385.11,314.63
2016,2,26,16,45,534.5,59.0,2.9,14.0,186.5,311.87,250.85
2016,2,26,17,0,471.0,51.0,2.8,14.0,139.0,245.27,191.33
2016,2,26,17,15,366.0,40.0,2.55,13.5,95.5,170.0,125.49
2016,2,26,17,30,261.0,29.0,2.3,13.0,52.0,107.83,67.45
2016,2,26,17,45,130.5,14.5,2.05,13.0,26.0,36.16,0.0
2016,2,26,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.0,11.5,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.0,12.0,23.0,20.95,0.0
2016,2,27,7,15,221.5,31.5,2.1,12.0,62.5,99.4,64.19
2016,2,27,7,30,443.0,40.0,2.2,12.0,102.0,194.37,144.78
2016,2,27,7,45,530.5,47.0,2.3,12.5,151.0,263.82,206.98
2016,2,27,8,0,618.0,54.0,2.4,13.0,200.0,343.17,276.66
2016,2,27,8,15,667.5,59.0,2.35,13.0,250.0,409.12,334.61
2016,2,27,8,30,717.0,64.0,2.3,13.0,300.0,481.3,395.53
2016,2,27,8,45,752.5,67.5,2.3,13.5,348.0,547.15,448.69
2016,2,27,9,0,788.0,71.0,2.3,14.0,396.0,614.76,501.2
2016,2,27,9,15,811.5,74.5,2.25,14.0,440.0,675.29,546.83
2016,2,27,9,30,835.0,78.0,2.2,14.0,484.0,735.61,589.38
2016,2,27,9,45,850.5,81.0,2.15,14.5,523.0,788.43,624.33
2016,2,27,10,0,866.0,84.0,2.1,15.0,562.0,839.65,657.35
2016,2,27,10,15,878.0,86.0,2.05,15.0,595.0,875.93,680.48
2016,2,27,10,30,890.0,88.0,2.0,15.0,628.0,917.93,707.42
2016,2,27,10,45,669.0,171.0,1.95,15.0,586.5,848.42,657.11
2016,2,27,11,0,448.0,254.0,1.9,15.0,545.0,737.11,573.67
2016,2,27,11,15,509.5,237.0,1.9,15.0,576.5,789.95,613.38
2016,2,27,11,30,571.0,220.0,1.9,15.0,608.0,842.08,650.5
2016,2,27,11,45,571.5,224.0,1.95,15.5,617.0,855.07,657.8
2016,2,27,12,0,572.0,228.0,2.0,16.0,626.0,865.41,663.73
2016,2,27,12,15,473.0,265.5,2.05,16.0,595.0,808.17,621.38
2016,2,27,12,30,374.0,303.0,2.1,16.0,564.0,728.1,563.27
2016,2,27,12,45,636.5,203.5,2.2,16.0,643.5,911.78,699.93
2016,2,27,13,0,899.0,104.0,2.3,16.0,723.0,1038.62,785.21
2016,2,27,13,15,616.5,199.0,2.35,16.0,619.5,871.76,671.24
2016,2,27,13,30,334.0,294.0,2.4,16.0,516.0,661.22,516.64
2016,2,27,13,45,481.0,236.0,2.45,16.0,544.5,748.92,586.63
2016,2,27,14,0,628.0,178.0,2.5,16.0,573.0,816.74,638.68
2016,2,27,14,15,587.0,181.5,2.5,16.0,537.5,755.33,594.67
2016,2,27,14,30,546.0,185.0,2.5,16.0,502.0,702.77,556.84
2016,2,27,14,45,524.0,179.5,2.5,16.0,468.5,656.72,523.67
2016,2,27,15,0,502.0,174.0,2.5,16.0,435.0,610.44,489.7
2016,2,27,15,15,475.5,163.5,2.5,15.5,395.5,555.5,449.43
2016,2,27,15,30,449.0,153.0,2.5,15.0,356.0,501.48,408.86
2016,2,27,15,45,599.5,112.0,2.5,15.0,352.5,537.81,439.03
2016,2,27,16,0,750.0,71.0,2.5,15.0,349.0,547.77,446.77
2016,2,27,16,15,708.5,66.5,2.45,14.5,300.0,477.57,389.77
2016,2,27,16,30,667.0,62.0,2.4,14.0,251.0,412.35,335.06
2016,2,27,16,45,609.5,54.5,2.35,14.0,201.5,338.34,270.89
2016,2,27,17,0,552.0,47.0,2.3,14.0,152.0,270.2,209.91
2016,2,27,17,15,446.5,38.0,2.4,13.5,106.0,192.03,141.45
2016,2,27,17,30,341.0,29.0,2.5,13.0,60.0,126.81,80.63
2016,2,27,17,45,170.5,14.5,2.6,13.0,30.0,51.12,0.0
2016,2,27,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.75,11.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,2.8,12.0,18.0,15.35,0.0
2016,2,28,7,15,76.0,36.0,2.85,12.0,47.5,57.98,37.71
2016,2,28,7,30,152.0,54.0,2.9,12.0,77.0,109.85,82.83
2016,2,28,7,45,185.5,74.5,3.0,12.5,112.5,153.73,121.93
2016,2,28,8,0,219.0,95.0,3.1,13.0,148.0,201.58,164.08
2016,2,28,8,15,239.5,114.5,3.05,13.0,184.0,245.72,202.77
2016,2,28,8,30,260.0,134.0,3.0,13.0,220.0,291.97,242.32
2016,2,28,8,45,283.0,148.0,2.95,13.5,255.0,335.48,278.29
2016,2,28,9,0,306.0,162.0,2.9,14.0,290.0,380.96,314.92
2016,2,28,9,15,224.0,190.0,2.8,14.0,289.0,356.14,293.3
2016,2,28,9,30,142.0,218.0,2.7,14.0,288.0,335.73,274.64
2016,2,28,9,45,172.5,235.0,2.65,14.0,326.5,384.61,313.75
2016,2,28,10,0,203.0,252.0,2.6,14.0,365.0,435.67,353.67
2016,2,28,10,15,357.0,231.5,2.55,14.0,444.5,571.49,461.06
2016,2,28,10,30,511.0,211.0,2.5,14.0,524.0,719.85,573.01
2016,2,28,10,45,446.0,242.5,2.5,14.5,524.0,709.67,560.69
2016,2,28,11,0,381.0,274.0,2.5,15.0,524.0,675.53,532.61
2016,2,28,11,15,317.5,297.5,2.55,15.0,509.0,648.75,511.03
2016,2,28,11,30,254.0,321.0,2.6,15.0,494.0,618.25,486.48
2016,2,28,11,45,301.0,315.5,2.65,15.5,524.0,663.01,519.99
2016,2,28,12,0,348.0,310.0,2.7,16.0,554.0,707.33,552.26
2016,2,28,12,15,274.5,325.0,2.75,16.0,517.5,651.06,508.94
2016,2,28,12,30,201.0,340.0,2.8,16.0,481.0,571.15,448.56
2016,2,28,12,45,211.0,335.5,2.9,16.0,483.0,575.19,452.84
2016,2,28,13,0,221.0,331.0,3.0,16.0,485.0,578.2,455.9
2016,2,28,13,15,346.5,292.5,3.05,16.0,527.5,677.4,533.48
2016,2,28,13,30,472.0,254.0,3.1,16.0,570.0,770.51,604.35
2016,2,28,13,45,379.0,269.5,3.15,16.0,518.0,667.83,527.58
2016,2,28,14,0,286.0,285.0,3.2,16.0,466.0,588.6,467.38
2016,2,28,14,15,318.5,264.0,3.2,15.5,457.5,585.02,467.73
2016,2,28,14,30,351.0,243.0,3.2,15.0,449.0,578.3,465.2
2016,2,28,14,45,413.5,212.5,3.25,15.0,440.5,599.34,483.42
2016,2,28,15,0,476.0,182.0,3.3,15.0,432.0,597.66,484.35
2016,2,28,15,15,279.0,187.5,3.3,15.0,331.5,418.12,342.04
2016,2,28,15,30,82.0,193.0,3.3,15.0,231.0,246.06,200.81
2016,2,28,15,45,108.5,174.5,3.3,15.0,219.0,252.57,207.34
2016,2,28,16,0,135.0,156.0,3.3,15.0,207.0,243.26,200.15
2016,2,28,16,15,118.5,137.0,3.3,14.5,177.5,207.03,170.1
2016,2,28,16,30,102.0,118.0,3.3,14.0,148.0,172.62,141.05
2016,2,28,16,45,87.5,96.5,3.3,14.0,118.5,138.14,111.18
2016,2,28,17,0,73.0,75.0,3.3,14.0,89.0,105.4,82.4
2016,2,28,17,15,48.0,54.0,3.3,13.5,62.0,66.78,48.99
2016,2,28,17,30,23.0,33.0,3.3,13.0,35.0,37.03,22.61
2016,2,28,17,45,11.5,16.5,3.3,13.0,17.5,16.7,0.0
2016,2,28,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,6,45,98.0,9.0,2.35,10.5,14.0,19.67,0.0
2016,2,29,7,0,196.0,18.0,2.4,11.0,28.0,61.21,6.0
2016,2,29,7,15,327.0,30.0,2.45,11.5,69.5,124.86,84.35
2016,2,29,7,30,458.0,42.0,2.5,12.0,111.0,200.64,150.66
2016,2,29,7,45,543.0,48.5,2.6,12.5,160.5,269.67,212.45
2016,2,29,8,0,628.0,55.0,2.7,13.0,210.0,348.26,281.46
2016,2,29,8,15,676.5,60.5,2.7,13.0,260.5,415.24,340.21
2016,2,29,8,30,725.0,66.0,2.7,13.0,311.0,488.0,401.68
2016,2,29,8,45,759.5,69.5,2.7,13.5,359.5,553.75,454.82
2016,2,29,9,0,794.0,73.0,2.7,14.0,408.0,621.15,507.27
2016,2,29,9,15,816.5,76.5,2.65,14.5,452.5,681.32,551.83
2016,2,29,9,30,839.0,80.0,2.6,15.0,497.0,741.16,593.1
2016,2,29,9,45,850.5,84.0,2.55,15.5,535.0,792.16,626.88
2016,2,29,10,0,862.0,88.0,2.5,16.0,573.0,841.24,658.59
2016,2,29,10,15,874.5,90.0,2.4,16.0,605.5,877.72,681.68
2016,2,29,10,30,887.0,92.0,2.3,16.0,638.0,920.03,708.57
2016,2,29,10,45,896.0,93.0,2.25,16.5,664.0,955.28,729.29
2016,2,29,11,0,905.0,94.0,2.2,17.0,690.0,987.47,747.75
2016,2,29,11,15,911.0,95.0,2.1,17.0,708.5,1013.47,762.73
2016,2,29,11,30,917.0,96.0,2.0,17.0,727.0,1035.93,775.3
2016,2,29,11,45,923.5,94.5,1.95,17.5,738.0,1052.29,783.08
2016,2,29,12,0,930.0,93.0,1.9,18.0,749.0,1064.84,788.5
2016,2,29,12,15,930.5,93.0,1.9,18.0,751.0,1069.13,790.95
2016,2,29,12,30,931.0,93.0,1.9,18.0,753.0,1069.4,791.08
2016,2,29,12,45,933.0,91.5,1.9,18.5,747.5,1065.42,787.2
2016,2,29,13,0,935.0,90.0,1.9,19.0,742.0,1057.42,780.94
2016,2,29,13,15,930.5,89.0,1.85,19.0,727.5,1039.53,769.25
2016,2,29,13,30,926.0,88.0,1.8,19.0,713.0,1017.87,755.35
2016,2,29,13,45,722.0,154.0,1.8,19.0,632.0,896.22,675.73
2016,2,29,14,0,518.0,220.0,1.8,19.0,551.0,750.11,575.13
2016,2,29,14,15,534.5,203.5,1.75,19.0,531.0,730.11,563.36
2016,2,29,14,30,551.0,187.0,1.7,19.0,511.0,706.93,548.01
2016,2,29,14,45,458.5,198.5,1.65,19.0,457.0,620.35,484.5
2016,2,29,15,0,366.0,210.0,1.6,19.0,403.0,523.01,412.41
2016,2,29,15,15,582.5,145.5,1.5,19.0,425.0,620.01,488.33
2016,2,29,15,30,799.0,81.0,1.4,19.0,447.0,669.45,526.02
2016,2,29,15,45,764.0,79.0,1.3,19.0,400.0,603.43,475.68
2016,2,29,16,0,729.0,77.0,1.2,19.0,353.0,538.68,426.02
2016,2,29,16,15,688.0,71.5,1.1,18.5,303.5,470.81,373.18
2016,2,29,16,30,647.0,66.0,1.0,18.0,254.0,403.77,319.07
2016,2,29,16,45,579.0,60.0,0.95,18.0,204.0,328.07,256.11
2016,2,29,17,0,511.0,54.0,0.9,18.0,154.0,259.38,197.21
2016,2,29,17,15,411.0,43.0,0.85,17.5,108.5,183.53,132.97
2016,2,29,17,30,311.0,32.0,0.8,17.0,63.0,120.04,77.73
2016,2,29,17,45,155.5,16.0,0.8,17.0,31.5,49.73,0.0
2016,2,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,6,45,114.5,10.0,2.15,12.5,16.0,22.49,0.0
2016,3,1,7,0,229.0,20.0,2.3,13.0,32.0,69.74,17.43
2016,3,1,7,15,359.5,31.5,2.35,13.0,75.5,134.24,91.05
2016,3,1,7,30,490.0,43.0,2.4,13.0,119.0,211.5,158.42
2016,3,1,7,45,567.5,50.0,2.5,13.5,169.0,280.31,220.04
2016,3,1,8,0,645.0,57.0,2.6,14.0,219.0,357.78,287.86
2016,3,1,8,15,322.5,78.5,2.5,14.0,159.5,256.1,210.21
2016,3,1,8,30,0.0,100.0,2.4,14.0,100.0,85.94,67.64
2016,3,1,8,45,402.5,87.5,2.35,14.5,259.0,352.37,293.0
2016,3,1,9,0,805.0,75.0,2.3,15.0,418.0,630.7,512.31
2016,3,1,9,15,827.0,78.0,2.35,15.0,462.5,690.51,555.84
2016,3,1,9,30,849.0,81.0,2.4,15.0,507.0,749.9,598.0
2016,3,1,9,45,655.5,143.5,2.45,15.5,487.5,707.39,563.61
2016,3,1,10,0,462.0,206.0,2.5,16.0,468.0,633.3,503.89
2016,3,1,10,15,689.5,145.0,2.5,16.0,560.5,792.84,623.89
2016,3,1,10,30,917.0,84.0,2.5,16.0,653.0,937.8,723.34
2016,3,1,10,45,926.0,84.5,2.55,16.5,679.5,973.28,744.16
2016,3,1,11,0,935.0,85.0,2.6,17.0,706.0,1005.59,763.79
2016,3,1,11,15,941.0,86.0,2.55,17.0,724.5,1032.18,779.95
2016,3,1,11,30,947.0,87.0,2.5,17.0,743.0,1055.1,793.69
2016,3,1,11,45,952.0,86.5,2.5,17.0,754.0,1071.42,803.73
2016,3,1,12,0,957.0,86.0,2.5,17.0,765.0,1083.8,811.36
2016,3,1,12,15,958.0,86.0,2.5,17.0,767.5,1088.65,814.24
2016,3,1,12,30,959.0,86.0,2.5,17.0,770.0,1089.37,814.67
2016,3,1,12,45,958.5,85.5,2.5,17.0,764.0,1083.84,811.21
2016,3,1,13,0,958.0,85.0,2.5,17.0,758.0,1074.21,805.3
2016,3,1,13,15,954.0,84.0,2.5,17.0,743.0,1056.44,794.19
2016,3,1,13,30,950.0,83.0,2.5,17.0,728.0,1034.8,780.69
2016,3,1,13,45,943.5,82.0,2.55,17.0,705.5,1007.0,763.7
2016,3,1,14,0,937.0,81.0,2.6,17.0,683.0,975.71,744.32
2016,3,1,14,15,926.5,80.0,2.6,16.5,652.5,937.48,720.98
2016,3,1,14,30,916.0,79.0,2.6,16.0,622.0,896.39,695.43
2016,3,1,14,45,902.5,77.0,2.6,16.0,585.0,848.99,663.82
2016,3,1,15,0,889.0,75.0,2.6,16.0,548.0,799.45,630.3
2016,3,1,15,15,869.0,72.5,2.55,16.0,505.0,742.63,590.65
2016,3,1,15,30,849.0,70.0,2.5,16.0,462.0,690.55,553.89
2016,3,1,15,45,822.0,67.0,2.5,16.0,415.0,626.34,505.53
2016,3,1,16,0,795.0,64.0,2.5,16.0,368.0,562.58,455.58
2016,3,1,16,15,756.0,60.0,2.3,15.5,317.5,492.01,398.7
2016,3,1,16,30,717.0,56.0,2.1,15.0,267.0,424.01,341.88
2016,3,1,16,45,656.0,51.0,1.95,14.5,216.0,348.54,277.39
2016,3,1,17,0,595.0,46.0,1.8,14.0,165.0,279.07,216.0
2016,3,1,17,15,497.0,37.5,1.7,13.5,117.5,202.94,149.22
2016,3,1,17,30,399.0,29.0,1.6,13.0,70.0,137.37,90.44
2016,3,1,17,45,199.5,14.5,1.55,13.0,35.0,55.72,3.34
2016,3,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,6,45,14.0,10.5,2.05,12.5,11.5,10.66,0.0
2016,3,2,7,0,28.0,21.0,2.2,13.0,23.0,26.19,7.2
2016,3,2,7,15,76.0,40.0,2.3,13.0,50.5,60.37,41.33
2016,3,2,7,30,124.0,59.0,2.4,13.0,78.0,104.66,79.56
2016,3,2,7,45,144.0,79.5,2.5,13.5,110.0,141.71,112.45
2016,3,2,8,0,164.0,100.0,2.6,14.0,142.0,173.36,140.48
2016,3,2,8,15,179.5,120.0,2.5,14.0,175.0,211.16,173.27
2016,3,2,8,30,195.0,140.0,2.4,14.0,208.0,250.6,206.67
2016,3,2,8,45,380.0,130.0,2.3,14.5,285.5,385.43,317.53
2016,3,2,9,0,565.0,120.0,2.2,15.0,363.0,524.52,427.54
2016,3,2,9,15,468.5,158.5,2.2,15.0,374.0,520.82,422.48
2016,3,2,9,30,372.0,197.0,2.2,15.0,385.0,497.67,402.82
2016,3,2,9,45,449.0,192.5,2.25,15.5,437.0,587.69,471.54
2016,3,2,10,0,526.0,188.0,2.3,16.0,489.0,667.22,530.2
2016,3,2,10,15,342.5,241.0,2.35,16.0,441.5,567.4,451.13
2016,3,2,10,30,159.0,294.0,2.4,16.0,394.0,453.98,360.52
2016,3,2,10,45,205.0,303.0,2.5,16.5,437.0,511.63,405.19
2016,3,2,11,0,251.0,312.0,2.6,17.0,480.0,591.21,464.09
2016,3,2,11,15,367.0,287.0,2.7,17.0,540.0,682.68,534.02
2016,3,2,11,30,483.0,262.0,2.8,17.0,600.0,798.17,619.0
2016,3,2,11,45,367.0,301.0,2.95,17.0,560.0,710.22,552.7
2016,3,2,12,0,251.0,340.0,3.1,17.0,520.0,639.64,498.6
2016,3,2,12,15,306.5,328.0,3.2,17.0,548.0,683.89,533.41
2016,3,2,12,30,362.0,316.0,3.3,17.0,576.0,726.83,566.33
2016,3,2,12,45,325.0,322.0,3.4,17.0,554.0,694.13,541.77
2016,3,2,13,0,288.0,328.0,3.5,17.0,532.0,660.35,516.73
2016,3,2,13,15,275.5,329.5,3.5,16.5,521.5,645.26,506.67
2016,3,2,13,30,263.0,331.0,3.5,16.0,511.0,629.23,495.78
2016,3,2,13,45,159.0,306.5,3.5,16.0,414.0,475.9,378.44
2016,3,2,14,0,55.0,282.0,3.5,16.0,317.0,328.55,262.03
2016,3,2,14,15,27.5,202.5,3.45,16.0,220.0,216.67,173.17
2016,3,2,14,30,0.0,123.0,3.4,16.0,123.0,104.07,80.97
2016,3,2,14,45,6.5,157.5,3.4,16.0,161.0,141.5,112.31
2016,3,2,15,0,13.0,192.0,3.4,16.0,199.0,180.24,144.4
2016,3,2,15,15,43.0,195.0,3.35,15.5,215.5,218.77,177.28
2016,3,2,15,30,73.0,198.0,3.3,15.0,232.0,242.51,197.93
2016,3,2,15,45,55.5,174.5,3.3,15.0,199.0,203.49,165.88
2016,3,2,16,0,38.0,151.0,3.3,15.0,166.0,166.4,135.21
2016,3,2,16,15,30.5,132.0,3.15,14.5,143.0,141.64,114.83
2016,3,2,16,30,23.0,113.0,3.0,14.0,120.0,117.87,94.93
2016,3,2,16,45,16.5,92.5,2.95,14.0,97.0,88.64,69.96
2016,3,2,17,0,10.0,72.0,2.9,14.0,74.0,66.8,51.05
2016,3,2,17,15,5.0,51.5,2.8,13.5,52.5,46.22,33.18
2016,3,2,17,30,0.0,31.0,2.7,13.0,31.0,26.19,15.63
2016,3,2,17,45,0.0,15.5,2.6,13.0,15.5,12.79,0.0
2016,3,2,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
