Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,2.2,13.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,2.2,14.0,20.0,16.57,4.33
2016,3,3,7,15,23.5,40.0,2.3,14.0,44.0,42.88,28.84
2016,3,3,7,30,47.0,60.0,2.4,14.0,68.0,70.76,52.93
2016,3,3,7,45,63.0,81.5,2.5,14.0,95.5,100.37,78.84
2016,3,3,8,0,79.0,103.0,2.6,14.0,123.0,139.19,112.41
2016,3,3,8,15,89.0,124.0,2.5,14.0,151.5,170.34,139.14
2016,3,3,8,30,99.0,145.0,2.4,14.0,180.0,202.7,166.38
2016,3,3,8,45,69.0,159.0,2.3,14.5,185.5,193.5,158.08
2016,3,3,9,0,39.0,173.0,2.2,15.0,191.0,190.77,154.74
2016,3,3,9,15,32.5,185.0,2.1,15.0,201.0,199.56,161.41
2016,3,3,9,30,26.0,197.0,2.0,15.0,211.0,195.17,157.22
2016,3,3,9,45,23.0,206.5,1.95,15.0,219.5,202.23,162.47
2016,3,3,10,0,20.0,216.0,1.9,15.0,228.0,209.1,167.51
2016,3,3,10,15,49.5,251.0,1.9,15.0,282.0,287.18,230.34
2016,3,3,10,30,79.0,286.0,1.9,15.0,336.0,353.47,282.37
2016,3,3,10,45,57.5,282.0,1.95,15.5,319.0,330.43,262.63
2016,3,3,11,0,36.0,278.0,2.0,16.0,302.0,306.31,242.44
2016,3,3,11,15,54.0,300.0,2.2,16.0,337.5,348.63,276.01
2016,3,3,11,30,72.0,322.0,2.4,16.0,373.0,391.75,309.65
2016,3,3,11,45,73.0,325.5,2.6,16.0,377.5,397.31,313.89
2016,3,3,12,0,74.0,329.0,2.8,16.0,382.0,402.69,318.21
2016,3,3,12,15,114.0,340.5,2.7,15.5,423.0,478.65,377.64
2016,3,3,12,30,154.0,352.0,2.6,15.0,464.0,532.47,419.43
2016,3,3,12,45,130.0,346.0,2.55,15.0,440.0,500.48,394.3
2016,3,3,13,0,106.0,340.0,2.5,15.0,416.0,446.82,353.32
2016,3,3,13,15,107.0,332.0,2.4,15.0,407.5,437.63,346.7
2016,3,3,13,30,108.0,324.0,2.3,15.0,399.0,428.11,339.63
2016,3,3,13,45,91.0,309.0,2.25,15.0,370.5,393.16,312.61
2016,3,3,14,0,74.0,294.0,2.2,15.0,342.0,358.87,286.01
2016,3,3,14,15,105.0,286.5,2.1,15.0,351.5,376.97,301.55
2016,3,3,14,30,136.0,279.0,2.0,15.0,361.0,410.11,328.16
2016,3,3,14,45,243.0,249.0,1.95,15.0,385.0,477.04,382.66
2016,3,3,15,0,350.0,219.0,1.9,15.0,409.0,517.49,415.97
2016,3,3,15,15,255.5,212.0,1.9,15.0,345.0,423.37,342.1
2016,3,3,15,30,161.0,205.0,1.9,15.0,281.0,323.75,263.03
2016,3,3,15,45,150.0,184.5,1.9,15.0,249.5,286.71,233.97
2016,3,3,16,0,139.0,164.0,1.9,15.0,218.0,250.62,204.85
2016,3,3,16,15,127.5,143.5,1.75,15.0,188.0,215.34,175.71
2016,3,3,16,30,116.0,123.0,1.6,15.0,158.0,181.31,147.07
2016,3,3,16,45,102.0,101.0,1.5,15.0,128.0,145.88,116.81
2016,3,3,17,0,88.0,79.0,1.4,15.0,98.0,112.15,87.52
2016,3,3,17,15,63.5,58.5,1.3,14.5,70.0,78.67,58.61
2016,3,3,17,30,39.0,38.0,1.2,14.0,42.0,48.21,32.2
2016,3,3,17,45,19.5,19.0,1.2,14.0,21.0,20.01,2.6
2016,3,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.75,13.5,11.0,9.39,0.0
2016,3,4,7,0,0.0,22.0,1.9,14.0,22.0,18.38,6.55
2016,3,4,7,15,19.0,42.0,2.05,14.0,45.0,43.55,29.71
2016,3,4,7,30,38.0,62.0,2.2,14.0,68.0,69.68,52.33
2016,3,4,7,45,50.5,83.5,2.35,14.0,94.5,97.37,76.54
2016,3,4,8,0,63.0,105.0,2.5,14.0,121.0,126.63,101.95
2016,3,4,8,15,72.5,125.5,2.65,14.0,148.0,154.86,126.21
2016,3,4,8,30,82.0,146.0,2.8,14.0,175.0,184.25,151.07
2016,3,4,8,45,44.0,149.0,2.95,14.5,165.0,167.06,136.01
2016,3,4,9,0,6.0,152.0,3.1,15.0,155.0,137.18,110.0
2016,3,4,9,15,4.5,159.5,3.3,15.0,161.5,142.66,114.27
2016,3,4,9,30,3.0,167.0,3.5,15.0,168.0,148.12,118.44
2016,3,4,9,45,1.5,134.0,3.7,15.5,134.5,115.52,91.03
2016,3,4,10,0,0.0,101.0,3.9,16.0,101.0,84.45,64.96
2016,3,4,10,15,9.0,167.5,3.9,16.0,173.5,152.67,121.27
2016,3,4,10,30,18.0,234.0,3.9,16.0,246.0,224.67,179.48
2016,3,4,10,45,9.0,151.5,3.95,16.0,157.5,138.03,108.78
2016,3,4,11,0,0.0,69.0,4.0,16.0,69.0,57.39,42.13
2016,3,4,11,15,0.0,70.5,4.0,15.5,70.5,58.66,43.26
2016,3,4,11,30,0.0,72.0,4.0,15.0,72.0,59.93,44.36
2016,3,4,11,45,0.0,104.0,4.05,15.0,104.0,87.08,66.77
2016,3,4,12,0,0.0,136.0,4.1,15.0,136.0,115.43,90.01
2016,3,4,12,15,5.0,184.5,4.2,15.0,188.5,164.84,130.48
2016,3,4,12,30,10.0,233.0,4.3,15.0,241.0,215.9,171.84
2016,3,4,12,45,11.5,238.0,4.4,15.0,247.0,222.26,177.0
2016,3,4,13,0,13.0,243.0,4.5,15.0,253.0,228.63,182.28
2016,3,4,13,15,13.0,238.5,4.45,15.0,248.0,224.24,178.85
2016,3,4,13,30,13.0,234.0,4.4,15.0,243.0,219.86,175.48
2016,3,4,13,45,29.0,255.0,4.35,15.0,274.5,273.87,219.61
2016,3,4,14,0,45.0,276.0,4.3,15.0,306.0,311.23,250.03
2016,3,4,14,15,44.0,264.5,4.1,15.0,292.5,296.99,238.79
2016,3,4,14,30,43.0,253.0,3.9,15.0,279.0,282.82,227.78
2016,3,4,14,45,26.5,221.0,3.75,15.0,236.5,219.06,176.35
2016,3,4,15,0,10.0,189.0,3.6,15.0,194.0,174.37,139.85
2016,3,4,15,15,5.0,149.5,3.55,15.0,152.0,132.99,106.04
2016,3,4,15,30,0.0,110.0,3.5,15.0,110.0,93.08,72.98
2016,3,4,15,45,0.0,58.0,3.5,15.0,58.0,48.04,35.25
2016,3,4,16,0,0.0,6.0,3.5,15.0,6.0,4.94,0.0
2016,3,4,16,15,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,3,4,16,30,0.0,4.0,3.7,15.0,4.0,3.29,0.0
2016,3,4,16,45,0.0,3.5,3.8,15.0,3.5,2.87,0.0
2016,3,4,17,0,0.0,3.0,3.9,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.05,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.35,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,6.25,15.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,6.5,15.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,2.5,6.75,15.0,2.5,2.05,0.0
2016,3,5,8,0,0.0,3.0,7.0,15.0,3.0,2.46,0.0
2016,3,5,8,15,0.0,4.0,7.0,15.0,4.0,3.29,0.0
2016,3,5,8,30,0.0,5.0,7.0,15.0,5.0,4.11,0.0
2016,3,5,8,45,24.5,93.5,7.0,15.0,104.5,98.51,78.6
2016,3,5,9,0,49.0,182.0,7.0,15.0,204.0,205.97,168.68
2016,3,5,9,15,24.5,138.0,7.0,15.0,149.0,144.14,116.4
2016,3,5,9,30,0.0,94.0,7.0,15.0,94.0,78.43,60.52
2016,3,5,9,45,27.0,172.5,7.05,15.5,188.0,182.46,147.51
2016,3,5,10,0,54.0,251.0,7.1,16.0,282.0,288.8,234.2
2016,3,5,10,15,27.0,183.5,7.3,16.0,199.0,195.15,156.92
2016,3,5,10,30,0.0,116.0,7.5,16.0,116.0,97.62,75.59
2016,3,5,10,45,3.0,158.5,7.75,16.5,160.5,138.76,109.3
2016,3,5,11,0,6.0,201.0,8.0,17.0,205.0,181.24,143.63
2016,3,5,11,15,3.0,179.5,8.1,17.0,181.5,158.1,124.54
2016,3,5,11,30,0.0,158.0,8.2,17.0,158.0,135.3,105.75
2016,3,5,11,45,13.0,221.0,8.3,17.0,230.5,207.2,164.62
2016,3,5,12,0,26.0,284.0,8.4,17.0,303.0,281.95,225.06
2016,3,5,12,15,32.5,296.5,8.5,16.5,320.0,323.09,258.5
2016,3,5,12,30,39.0,309.0,8.6,16.0,337.0,343.42,275.44
2016,3,5,12,45,19.5,223.5,8.7,16.0,237.5,216.21,172.7
2016,3,5,13,0,0.0,138.0,8.8,16.0,138.0,117.19,91.26
2016,3,5,13,15,0.0,135.5,9.25,16.0,135.5,114.95,89.54
2016,3,5,13,30,0.0,133.0,9.7,16.0,133.0,112.72,87.8
2016,3,5,13,45,0.0,83.5,10.15,16.0,83.5,69.51,52.21
2016,3,5,14,0,0.0,34.0,10.6,16.0,34.0,28.2,17.91
2016,3,5,14,15,0.0,34.5,11.15,15.5,34.5,28.6,18.33
2016,3,5,14,30,0.0,35.0,11.7,15.0,35.0,29.0,18.75
2016,3,5,14,45,0.0,26.5,12.3,15.0,26.5,21.93,12.84
2016,3,5,15,0,0.0,18.0,12.9,15.0,18.0,14.88,6.92
2016,3,5,15,15,0.0,16.5,13.1,15.0,16.5,13.63,5.89
2016,3,5,15,30,0.0,15.0,13.3,15.0,15.0,12.38,4.86
2016,3,5,15,45,0.0,31.0,13.5,15.0,31.0,25.61,16.16
2016,3,5,16,0,0.0,47.0,13.7,15.0,47.0,38.87,27.52
2016,3,5,16,15,0.0,40.5,13.65,15.0,40.5,33.46,22.97
2016,3,5,16,30,0.0,34.0,13.6,15.0,34.0,28.06,18.38
2016,3,5,16,45,0.0,27.5,13.6,15.0,27.5,22.67,13.75
2016,3,5,17,0,0.0,21.0,13.6,15.0,21.0,17.29,9.07
2016,3,5,17,15,0.0,15.0,13.35,15.0,15.0,12.33,4.72
2016,3,5,17,30,0.0,9.0,13.1,15.0,9.0,7.39,0.37
2016,3,5,17,45,0.0,4.5,12.85,15.0,4.5,3.69,0.0
2016,3,5,18,0,0.0,0.0,12.6,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.2,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.1,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.45,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,9.8,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.0,4.8,12.5,22.0,22.26,0.0
2016,3,6,7,0,128.0,34.0,4.8,13.0,44.0,62.6,36.03
2016,3,6,7,15,242.5,50.0,4.95,13.0,87.0,120.7,86.48
2016,3,6,7,30,357.0,66.0,5.1,13.0,130.0,189.77,145.7
2016,3,6,7,45,431.0,77.5,5.25,13.0,179.5,253.26,202.47
2016,3,6,8,0,505.0,89.0,5.4,13.0,229.0,325.37,266.3
2016,3,6,8,15,557.5,97.0,5.45,13.0,279.0,395.82,327.91
2016,3,6,8,30,610.0,105.0,5.5,13.0,329.0,467.71,389.37
2016,3,6,8,45,646.0,111.0,5.6,13.5,377.0,531.91,442.46
2016,3,6,9,0,682.0,117.0,5.7,14.0,425.0,598.14,495.72
2016,3,6,9,15,708.5,122.0,5.65,14.0,469.0,658.22,543.33
2016,3,6,9,30,735.0,127.0,5.6,14.0,513.0,718.59,590.06
2016,3,6,9,45,757.0,129.0,5.6,14.0,552.5,772.0,629.73
2016,3,6,10,0,779.0,131.0,5.6,14.0,592.0,824.49,667.85
2016,3,6,10,15,613.5,191.0,5.5,14.0,566.5,773.1,626.01
2016,3,6,10,30,448.0,251.0,5.4,14.0,541.0,702.11,567.15
2016,3,6,10,45,642.0,193.5,5.35,14.0,626.0,844.66,678.51
2016,3,6,11,0,836.0,136.0,5.3,14.0,711.0,978.89,774.92
2016,3,6,11,15,715.0,183.0,5.35,14.0,683.5,937.64,743.73
2016,3,6,11,30,594.0,230.0,5.4,14.0,656.0,872.01,694.75
2016,3,6,11,45,487.0,275.0,5.45,14.0,627.5,820.69,653.89
2016,3,6,12,0,380.0,320.0,5.5,14.0,599.0,744.96,594.68
2016,3,6,12,15,257.5,339.5,5.65,14.0,529.0,643.32,514.98
2016,3,6,12,30,135.0,359.0,5.8,14.0,459.0,518.23,415.57
2016,3,6,12,45,222.5,346.5,5.95,14.0,509.0,592.17,476.64
2016,3,6,13,0,310.0,334.0,6.1,14.0,559.0,685.41,550.78
2016,3,6,13,15,305.5,329.5,6.25,14.0,547.5,671.12,540.17
2016,3,6,13,30,301.0,325.0,6.4,14.0,536.0,655.53,528.97
2016,3,6,13,45,241.0,320.5,6.55,14.0,486.0,566.05,459.2
2016,3,6,14,0,181.0,316.0,6.7,14.0,436.0,499.03,405.76
2016,3,6,14,15,187.0,301.0,6.8,14.0,420.0,482.16,393.53
2016,3,6,14,30,193.0,286.0,6.9,14.0,404.0,464.33,380.33
2016,3,6,14,45,141.0,266.0,7.05,14.0,349.5,392.09,321.78
2016,3,6,15,0,89.0,246.0,7.2,14.0,295.0,308.63,253.44
2016,3,6,15,15,63.5,219.0,7.3,13.5,253.0,257.58,211.92
2016,3,6,15,30,38.0,192.0,7.4,13.0,211.0,209.07,171.86
2016,3,6,15,45,19.0,160.0,7.5,13.0,169.5,152.94,124.79
2016,3,6,16,0,0.0,128.0,7.6,13.0,128.0,110.88,89.16
2016,3,6,16,15,0.0,110.5,7.65,13.0,110.5,95.22,76.06
2016,3,6,16,30,0.0,93.0,7.7,13.0,93.0,79.67,62.88
2016,3,6,16,45,0.0,74.5,7.8,13.0,74.5,63.28,48.8
2016,3,6,17,0,0.0,56.0,7.9,13.0,56.0,47.0,34.65
2016,3,6,17,15,0.0,40.0,7.95,12.5,40.0,33.13,22.51
2016,3,6,17,30,0.0,24.0,8.0,12.0,24.0,19.8,10.76
2016,3,6,17,45,0.0,12.0,8.1,12.0,12.0,9.87,0.56
2016,3,6,18,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,4.8,10.0,1.0,0.85,0.0
2016,3,7,7,0,0.0,2.0,5.0,10.0,2.0,1.64,0.0
2016,3,7,7,15,0.0,3.5,5.2,10.0,3.5,2.87,0.0
2016,3,7,7,30,0.0,5.0,5.4,10.0,5.0,4.1,0.0
2016,3,7,7,45,0.0,7.0,5.65,10.0,7.0,5.75,0.0
2016,3,7,8,0,0.0,9.0,5.9,10.0,9.0,7.4,0.81
2016,3,7,8,15,0.0,11.0,5.95,10.0,11.0,9.05,2.25
2016,3,7,8,30,0.0,13.0,6.0,10.0,13.0,10.71,3.68
2016,3,7,8,45,0.0,47.0,6.05,10.0,47.0,38.88,28.12
2016,3,7,9,0,0.0,81.0,6.1,10.0,81.0,67.25,52.47
2016,3,7,9,15,10.0,140.0,6.1,10.0,145.5,127.43,103.93
2016,3,7,9,30,20.0,199.0,6.1,10.0,210.0,191.21,157.64
2016,3,7,9,45,312.0,185.0,6.1,10.5,371.0,451.25,379.58
2016,3,7,10,0,604.0,171.0,6.1,11.0,532.0,720.2,596.93
2016,3,7,10,15,512.5,216.0,6.2,11.0,534.0,704.63,580.97
2016,3,7,10,30,421.0,261.0,6.3,11.0,536.0,687.44,564.47
2016,3,7,10,45,467.5,254.0,6.4,11.0,569.5,737.96,604.62
2016,3,7,11,0,514.0,247.0,6.5,11.0,603.0,788.54,644.29
2016,3,7,11,15,268.0,260.0,6.65,11.0,446.0,552.31,454.49
2016,3,7,11,30,22.0,273.0,6.8,11.0,289.0,266.16,216.28
2016,3,7,11,45,132.0,314.5,6.95,11.5,412.0,462.95,378.9
2016,3,7,12,0,242.0,356.0,7.1,12.0,535.0,622.25,506.35
2016,3,7,12,15,329.0,335.0,7.25,12.0,578.5,710.33,577.07
2016,3,7,12,30,416.0,314.0,7.4,12.0,622.0,775.35,629.97
2016,3,7,12,45,381.0,321.0,7.6,12.0,601.0,745.31,606.25
2016,3,7,13,0,346.0,328.0,7.8,12.0,580.0,713.92,581.66
2016,3,7,13,15,347.0,320.5,7.85,12.0,569.0,701.25,572.49
2016,3,7,13,30,348.0,313.0,7.9,12.0,558.0,686.95,562.02
2016,3,7,13,45,459.0,263.5,7.95,12.0,576.5,748.96,614.34
2016,3,7,14,0,570.0,214.0,8.0,12.0,595.0,785.44,646.68
2016,3,7,14,15,448.0,240.5,8.0,12.0,532.0,685.32,565.76
2016,3,7,14,30,326.0,267.0,8.0,12.0,469.0,574.5,475.7
2016,3,7,14,45,163.0,146.0,8.05,12.0,247.0,294.56,246.56
2016,3,7,15,0,0.0,25.0,8.1,12.0,25.0,20.68,12.0
2016,3,7,15,15,74.0,119.5,8.0,12.0,155.5,173.38,143.87
2016,3,7,15,30,148.0,214.0,7.9,12.0,286.0,321.09,268.41
2016,3,7,15,45,120.5,192.0,7.85,12.5,246.5,272.58,227.15
2016,3,7,16,0,93.0,170.0,7.8,13.0,207.0,216.48,179.59
2016,3,7,16,15,82.0,149.5,7.7,12.5,179.5,185.32,153.45
2016,3,7,16,30,71.0,129.0,7.6,12.0,152.0,155.44,127.99
2016,3,7,16,45,267.0,99.5,7.5,12.0,162.0,217.73,178.67
2016,3,7,17,0,463.0,70.0,7.4,12.0,172.0,250.06,198.96
2016,3,7,17,15,366.5,57.5,7.35,11.5,125.0,175.42,132.87
2016,3,7,17,30,270.0,45.0,7.3,11.0,78.0,115.8,80.74
2016,3,7,17,45,135.0,28.0,7.3,11.0,44.5,56.2,27.4
2016,3,7,18,0,0.0,11.0,7.3,11.0,11.0,9.39,0.0
2016,3,7,18,15,0.0,5.5,7.3,11.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,7.6,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,6.2,9.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,6,45,142.5,16.0,4.0,10.5,28.5,36.31,0.0
2016,3,8,7,0,285.0,32.0,4.0,11.0,57.0,94.11,57.2
2016,3,8,7,15,395.5,43.0,3.95,11.0,103.5,153.56,109.74
2016,3,8,7,30,506.0,54.0,3.9,11.0,150.0,226.96,174.26
2016,3,8,7,45,565.5,62.5,3.9,11.5,200.0,292.07,233.31
2016,3,8,8,0,625.0,71.0,3.9,12.0,250.0,363.62,296.6
2016,3,8,8,15,668.5,77.0,3.8,12.0,301.0,430.58,355.08
2016,3,8,8,30,712.0,83.0,3.7,12.0,352.0,501.14,414.62
2016,3,8,8,45,731.0,90.5,3.65,12.5,398.5,561.64,463.47
2016,3,8,9,0,750.0,98.0,3.6,13.0,445.0,622.32,510.7
2016,3,8,9,15,695.5,116.5,3.5,13.0,462.0,642.86,525.6
2016,3,8,9,30,641.0,135.0,3.4,13.0,479.0,655.84,534.16
2016,3,8,9,45,620.0,154.5,3.3,13.0,506.5,689.4,558.11
2016,3,8,10,0,599.0,174.0,3.2,13.0,534.0,718.78,578.22
2016,3,8,10,15,511.0,218.0,3.15,13.0,537.0,705.0,564.65
2016,3,8,10,30,423.0,262.0,3.1,13.0,540.0,689.77,549.96
2016,3,8,10,45,299.5,299.0,3.05,13.0,499.5,610.38,486.93
2016,3,8,11,0,176.0,336.0,3.0,13.0,459.0,521.15,415.63
2016,3,8,11,15,170.0,345.0,2.9,13.0,466.5,529.16,421.3
2016,3,8,11,30,164.0,354.0,2.8,13.0,474.0,536.24,425.74
2016,3,8,11,45,128.5,353.5,2.75,13.0,448.5,502.05,398.32
2016,3,8,12,0,93.0,353.0,2.7,13.0,423.0,444.94,353.65
2016,3,8,12,15,192.0,351.5,2.7,13.0,495.0,566.21,449.1
2016,3,8,12,30,291.0,350.0,2.7,13.0,567.0,687.03,540.32
2016,3,8,12,45,230.5,354.5,2.75,13.0,525.5,607.35,479.61
2016,3,8,13,0,170.0,359.0,2.8,13.0,484.0,549.29,435.08
2016,3,8,13,15,88.5,285.5,2.9,12.5,351.0,364.22,292.74
2016,3,8,13,30,7.0,212.0,3.0,12.0,218.0,192.07,153.68
2016,3,8,13,45,32.0,253.5,3.2,12.0,275.5,273.13,220.84
2016,3,8,14,0,57.0,295.0,3.4,12.0,333.0,340.42,275.49
2016,3,8,14,15,63.5,285.5,3.3,12.0,326.5,334.7,271.29
2016,3,8,14,30,70.0,276.0,3.2,12.0,320.0,328.49,266.95
2016,3,8,14,45,40.0,234.5,3.15,12.0,259.5,257.06,209.09
2016,3,8,15,0,10.0,193.0,3.1,12.0,199.0,177.2,143.41
2016,3,8,15,15,11.0,184.0,2.8,12.0,190.0,169.58,137.59
2016,3,8,15,30,12.0,175.0,2.5,12.0,181.0,161.96,131.59
2016,3,8,15,45,44.5,172.0,2.25,12.0,191.0,190.26,156.1
2016,3,8,16,0,77.0,169.0,2.0,12.0,201.0,205.3,169.07
2016,3,8,16,15,70.5,148.5,1.65,11.5,174.5,177.47,145.93
2016,3,8,16,30,64.0,128.0,1.3,11.0,148.0,150.43,123.18
2016,3,8,16,45,54.5,106.0,1.0,11.0,121.5,121.4,98.18
2016,3,8,17,0,45.0,84.0,0.7,11.0,95.0,93.62,73.96
2016,3,8,17,15,30.0,63.5,1.05,10.5,69.5,67.09,50.94
2016,3,8,17,30,15.0,43.0,1.4,10.0,44.0,42.5,29.52
2016,3,8,17,45,7.5,25.0,1.75,10.0,25.5,23.47,10.67
2016,3,8,18,0,0.0,7.0,2.1,10.0,7.0,5.97,0.0
2016,3,8,18,15,0.0,3.5,2.2,10.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,6,45,7.0,16.0,4.35,12.0,16.5,14.6,0.0
2016,3,9,7,0,14.0,32.0,4.4,12.0,33.0,31.4,18.88
2016,3,9,7,15,38.0,52.5,4.4,12.0,59.0,57.55,41.65
2016,3,9,7,30,62.0,73.0,4.4,12.0,85.0,91.72,71.29
2016,3,9,7,45,74.0,95.5,4.4,12.5,114.0,116.61,93.31
2016,3,9,8,0,86.0,118.0,4.4,13.0,143.0,155.23,126.61
2016,3,9,8,15,97.5,138.5,4.3,13.0,172.0,186.88,153.78
2016,3,9,8,30,109.0,159.0,4.2,13.0,201.0,219.9,181.65
2016,3,9,8,45,54.5,154.5,4.1,13.5,176.0,177.0,144.91
2016,3,9,9,0,0.0,150.0,4.0,14.0,151.0,130.05,104.21
2016,3,9,9,15,5.5,169.5,3.9,14.0,173.5,151.74,122.11
2016,3,9,9,30,11.0,189.0,3.8,14.0,196.0,174.08,140.33
2016,3,9,9,45,34.0,225.5,3.75,14.5,246.0,241.71,195.45
2016,3,9,10,0,57.0,262.0,3.7,15.0,296.0,300.68,242.42
2016,3,9,10,15,28.5,213.0,3.7,15.0,230.0,225.48,180.88
2016,3,9,10,30,0.0,164.0,3.7,15.0,164.0,140.78,110.98
2016,3,9,10,45,5.0,194.5,3.7,15.0,198.5,173.58,137.82
2016,3,9,11,0,10.0,225.0,3.7,15.0,233.0,207.15,164.87
2016,3,9,11,15,23.5,265.0,3.7,15.0,282.5,259.01,206.62
2016,3,9,11,30,37.0,305.0,3.7,15.0,332.0,333.88,265.81
2016,3,9,11,45,33.5,303.0,3.75,15.5,328.0,328.52,260.65
2016,3,9,12,0,30.0,301.0,3.8,16.0,324.0,323.01,255.67
2016,3,9,12,15,43.5,319.0,3.8,16.0,352.0,356.38,282.13
2016,3,9,12,30,57.0,337.0,3.8,16.0,380.0,389.85,308.4
2016,3,9,12,45,30.0,260.5,3.85,16.0,283.0,279.8,221.85
2016,3,9,13,0,3.0,184.0,3.9,16.0,186.0,161.83,127.07
2016,3,9,13,15,7.5,211.0,3.9,16.0,216.5,191.46,151.38
2016,3,9,13,30,12.0,238.0,3.9,16.0,247.0,221.53,175.72
2016,3,9,13,45,45.5,273.5,3.9,16.0,305.0,306.7,244.77
2016,3,9,14,0,79.0,309.0,3.9,16.0,363.0,375.36,299.68
2016,3,9,14,15,86.0,297.5,3.9,16.0,353.5,367.21,293.78
2016,3,9,14,30,93.0,286.0,3.9,16.0,344.0,358.45,287.66
2016,3,9,14,45,145.5,271.0,3.9,16.0,356.0,398.51,321.12
2016,3,9,15,0,198.0,256.0,3.9,16.0,368.0,417.19,337.53
2016,3,9,15,15,120.5,228.0,3.85,16.0,294.5,320.99,260.14
2016,3,9,15,30,43.0,200.0,3.8,16.0,221.0,219.32,177.14
2016,3,9,15,45,39.5,180.5,3.8,16.0,198.5,195.49,158.18
2016,3,9,16,0,36.0,161.0,3.8,16.0,176.0,172.14,139.22
2016,3,9,16,15,30.5,141.5,3.65,15.5,153.0,148.24,119.74
2016,3,9,16,30,25.0,122.0,3.5,15.0,130.0,125.09,100.59
2016,3,9,16,45,18.5,102.0,3.35,15.0,107.0,96.72,76.55
2016,3,9,17,0,12.0,82.0,3.2,15.0,84.0,75.5,58.34
2016,3,9,17,15,6.0,61.0,3.15,14.5,62.0,54.32,40.13
2016,3,9,17,30,0.0,40.0,3.1,14.0,40.0,33.95,22.55
2016,3,9,17,45,0.0,23.5,3.1,14.0,23.5,19.6,8.47
2016,3,9,18,0,0.0,7.0,3.1,14.0,7.0,5.97,0.0
2016,3,9,18,15,0.0,3.5,3.15,13.5,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,10,6,45,24.0,17.5,6.05,13.5,20.0,19.24,0.0
2016,3,10,7,0,48.0,35.0,6.2,14.0,40.0,43.46,27.32
2016,3,10,7,15,78.5,56.0,6.3,14.0,69.5,74.92,54.58
2016,3,10,7,30,109.0,77.0,6.4,14.0,99.0,110.3,85.42
2016,3,10,7,45,125.5,99.0,6.5,14.5,131.0,145.33,116.27
2016,3,10,8,0,142.0,121.0,6.6,15.0,163.0,182.41,148.46
2016,3,10,8,15,157.5,141.0,6.8,15.0,195.5,218.81,179.92
2016,3,10,8,30,173.0,161.0,7.0,15.0,228.0,256.91,212.35
2016,3,10,8,45,183.0,182.5,7.2,15.0,261.5,294.82,244.08
2016,3,10,9,0,193.0,204.0,7.4,15.0,295.0,333.56,276.05
2016,3,10,9,15,96.5,142.5,7.4,15.0,188.0,209.92,172.66
2016,3,10,9,30,0.0,81.0,7.4,15.0,81.0,67.29,51.06
2016,3,10,9,45,0.0,67.0,7.4,15.5,67.0,55.63,41.1
2016,3,10,10,0,0.0,53.0,7.4,16.0,53.0,43.98,31.19
2016,3,10,10,15,176.0,170.0,7.3,16.0,287.0,339.96,279.72
2016,3,10,10,30,352.0,287.0,7.2,16.0,521.0,633.73,513.59
2016,3,10,10,45,318.0,307.5,7.1,16.0,525.0,635.46,512.16
2016,3,10,11,0,284.0,328.0,7.0,16.0,529.0,634.13,509.21
2016,3,10,11,15,150.0,292.5,6.85,16.0,399.0,450.11,362.62
2016,3,10,11,30,16.0,257.0,6.7,16.0,269.0,243.64,193.91
2016,3,10,11,45,16.0,260.0,6.6,16.0,272.5,246.61,196.4
2016,3,10,12,0,16.0,263.0,6.5,16.0,276.0,249.56,198.65
2016,3,10,12,15,8.0,207.5,6.35,16.0,214.0,188.63,149.3
2016,3,10,12,30,0.0,152.0,6.2,16.0,152.0,129.6,101.08
2016,3,10,12,45,0.0,144.0,6.05,16.0,144.0,122.41,95.28
2016,3,10,13,0,0.0,136.0,5.9,16.0,136.0,115.27,89.49
2016,3,10,13,15,6.5,188.5,5.65,16.0,193.0,169.35,133.87
2016,3,10,13,30,13.0,241.0,5.4,16.0,250.0,225.14,179.15
2016,3,10,13,45,6.5,171.5,5.2,16.0,176.0,153.56,121.15
2016,3,10,14,0,0.0,102.0,5.0,16.0,102.0,85.25,65.15
2016,3,10,14,15,0.0,66.5,4.8,16.0,66.5,55.28,40.48
2016,3,10,14,30,0.0,31.0,4.6,16.0,31.0,25.69,15.89
2016,3,10,14,45,0.0,21.0,4.45,16.0,21.0,17.38,8.96
2016,3,10,15,0,0.0,11.0,4.3,16.0,11.0,9.09,2.01
2016,3,10,15,15,0.0,19.5,4.2,15.5,19.5,16.12,7.99
2016,3,10,15,30,0.0,28.0,4.1,15.0,28.0,23.14,14.03
2016,3,10,15,45,0.0,31.5,4.05,15.0,31.5,26.03,16.54
2016,3,10,16,0,0.0,35.0,4.0,15.0,35.0,28.91,19.06
2016,3,10,16,15,0.0,30.5,4.0,15.0,30.5,25.17,15.92
2016,3,10,16,30,0.0,26.0,4.0,15.0,26.0,21.43,12.75
2016,3,10,16,45,0.0,21.0,4.0,15.0,21.0,17.29,9.2
2016,3,10,17,0,0.0,16.0,4.0,15.0,16.0,13.16,5.61
2016,3,10,17,15,0.0,11.5,4.2,14.5,11.5,9.45,2.37
2016,3,10,17,30,0.0,7.0,4.4,14.0,7.0,5.74,0.0
2016,3,10,17,45,0.0,4.0,4.6,14.0,4.0,3.28,0.0
2016,3,10,18,0,0.0,1.0,4.8,14.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,9.4,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,10.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,10.75,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,10.8,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,10.85,13.0,4.5,3.69,0.0
2016,3,11,7,0,0.0,9.0,10.9,13.0,9.0,7.39,0.35
2016,3,11,7,15,0.0,16.0,10.5,13.0,16.0,13.16,5.47
2016,3,11,7,30,0.0,23.0,10.1,13.0,23.0,18.94,10.58
2016,3,11,7,45,0.0,30.0,9.75,13.0,30.0,24.74,15.67
2016,3,11,8,0,0.0,37.0,9.4,13.0,37.0,30.55,20.71
2016,3,11,8,15,0.0,44.5,9.25,13.0,44.5,36.78,26.05
2016,3,11,8,30,0.0,52.0,9.1,13.0,52.0,43.03,31.35
2016,3,11,8,45,14.0,118.0,8.95,13.0,124.5,109.01,87.72
2016,3,11,9,0,28.0,184.0,8.8,13.0,197.0,191.04,156.79
2016,3,11,9,15,14.0,98.0,8.55,13.0,104.5,96.96,77.13
2016,3,11,9,30,0.0,12.0,8.3,13.0,12.0,9.91,2.79
2016,3,11,9,45,0.0,51.0,8.05,13.5,51.0,42.29,30.18
2016,3,11,10,0,0.0,90.0,7.8,14.0,90.0,74.89,57.39
2016,3,11,10,15,5.0,155.0,7.75,14.0,158.5,136.87,109.02
2016,3,11,10,30,10.0,220.0,7.7,14.0,227.0,201.95,162.49
2016,3,11,10,45,9.5,222.0,7.7,14.0,229.0,203.39,163.36
2016,3,11,11,0,9.0,224.0,7.7,14.0,231.0,204.83,164.31
2016,3,11,11,15,149.5,286.0,7.7,14.0,397.0,441.91,360.44
2016,3,11,11,30,290.0,348.0,7.7,14.0,563.0,673.3,544.23
2016,3,11,11,45,165.0,334.5,7.7,14.0,457.0,515.22,416.96
2016,3,11,12,0,40.0,321.0,7.7,14.0,351.0,353.57,284.49
2016,3,11,12,15,28.5,294.5,7.75,14.0,316.0,313.48,252.23
2016,3,11,12,30,17.0,268.0,7.8,14.0,281.0,255.16,204.89
2016,3,11,12,45,20.5,277.5,7.9,14.0,293.5,267.9,215.47
2016,3,11,13,0,24.0,287.0,8.0,14.0,306.0,280.62,225.98
2016,3,11,13,15,16.0,252.5,8.15,13.5,265.0,238.98,192.5
2016,3,11,13,30,8.0,218.0,8.3,13.0,224.0,198.18,159.39
2016,3,11,13,45,151.0,265.0,8.5,13.0,369.0,415.41,341.72
2016,3,11,14,0,294.0,312.0,8.7,13.0,514.0,612.71,502.58
2016,3,11,14,15,327.0,290.0,8.65,12.5,505.0,608.14,501.14
2016,3,11,14,30,360.0,268.0,8.6,12.0,496.0,600.28,497.45
2016,3,11,14,45,180.0,175.5,8.6,12.0,289.5,338.07,282.41
2016,3,11,15,0,0.0,83.0,8.6,12.0,83.0,68.99,52.98
2016,3,11,15,15,0.0,102.5,8.55,12.0,102.5,85.83,67.48
2016,3,11,15,30,0.0,122.0,8.5,12.0,122.0,103.48,82.64
2016,3,11,15,45,0.0,79.0,8.5,12.0,79.0,65.58,50.6
2016,3,11,16,0,0.0,36.0,8.5,12.0,36.0,29.74,20.0
2016,3,11,16,15,0.0,31.5,8.45,11.5,31.5,26.0,16.87
2016,3,11,16,30,0.0,27.0,8.4,11.0,27.0,22.26,13.7
2016,3,11,16,45,0.0,22.0,8.4,11.0,22.0,18.12,10.1
2016,3,11,17,0,0.0,17.0,8.4,11.0,17.0,13.98,6.47
2016,3,11,17,15,0.0,12.5,8.35,11.0,12.5,10.27,3.17
2016,3,11,17,30,0.0,8.0,8.3,11.0,8.0,6.56,0.0
2016,3,11,17,45,0.0,4.5,8.25,11.0,4.5,3.69,0.0
2016,3,11,18,0,0.0,1.0,8.2,11.0,1.0,0.85,0.0
2016,3,11,18,15,0.0,0.5,8.2,11.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.5,5.05,11.5,16.5,13.61,1.1
2016,3,12,7,0,0.0,33.0,5.3,12.0,33.0,27.69,17.13
2016,3,12,7,15,8.5,55.0,5.6,12.0,57.0,49.27,35.91
2016,3,12,7,30,17.0,77.0,5.9,12.0,81.0,72.02,55.79
2016,3,12,7,45,29.0,99.5,6.2,12.0,108.0,102.42,82.16
2016,3,12,8,0,41.0,122.0,6.5,12.0,135.0,130.98,106.86
2016,3,12,8,15,52.5,142.0,6.7,12.0,161.5,158.27,130.3
2016,3,12,8,30,64.0,162.0,6.9,12.0,188.0,187.0,154.74
2016,3,12,8,45,76.5,184.5,7.1,12.5,219.0,220.31,182.48
2016,3,12,9,0,89.0,207.0,7.3,13.0,250.0,255.01,211.02
2016,3,12,9,15,53.5,206.0,7.4,13.0,232.5,232.04,190.84
2016,3,12,9,30,18.0,205.0,7.5,13.0,215.0,193.95,157.9
2016,3,12,9,45,9.0,162.0,7.65,13.0,167.0,146.42,117.87
2016,3,12,10,0,0.0,119.0,7.8,13.0,119.0,100.19,78.76
2016,3,12,10,15,0.5,147.0,7.8,13.0,147.5,125.61,99.82
2016,3,12,10,30,1.0,175.0,7.8,13.0,176.0,151.49,121.09
2016,3,12,10,45,6.0,203.5,7.8,13.0,208.0,182.49,146.66
2016,3,12,11,0,11.0,232.0,7.8,13.0,240.0,214.14,172.61
2016,3,12,11,15,33.5,282.5,7.8,13.0,307.5,304.13,246.45
2016,3,12,11,30,56.0,333.0,7.8,13.0,375.0,381.25,308.86
2016,3,12,11,45,28.0,214.5,7.8,13.0,235.5,229.25,185.23
2016,3,12,12,0,0.0,96.0,7.8,13.0,96.0,80.2,61.38
2016,3,12,12,15,5.0,165.0,7.8,13.0,168.5,146.33,116.38
2016,3,12,12,30,10.0,234.0,7.8,13.0,241.0,215.26,173.03
2016,3,12,12,45,5.0,166.5,7.85,13.5,170.0,147.65,117.21
2016,3,12,13,0,0.0,99.0,7.9,14.0,99.0,82.77,63.33
2016,3,12,13,15,6.0,169.0,7.9,14.0,173.5,150.8,119.84
2016,3,12,13,30,12.0,239.0,7.9,14.0,248.0,221.79,178.18
2016,3,12,13,45,6.0,196.0,7.9,14.0,200.5,175.48,140.24
2016,3,12,14,0,0.0,153.0,7.9,14.0,153.0,130.47,103.14
2016,3,12,14,15,0.0,154.0,7.8,14.0,154.0,131.45,104.14
2016,3,12,14,30,0.0,155.0,7.7,14.0,155.0,132.47,105.18
2016,3,12,14,45,0.0,113.0,7.65,14.0,113.0,94.9,74.14
2016,3,12,15,0,0.0,71.0,7.6,14.0,71.0,58.96,44.17
2016,3,12,15,15,0.0,110.5,7.45,14.0,110.5,92.88,72.86
2016,3,12,15,30,0.0,150.0,7.3,14.0,150.0,129.1,103.45
2016,3,12,15,45,71.5,165.0,7.15,14.0,195.0,198.22,163.06
2016,3,12,16,0,143.0,180.0,7.0,14.0,240.0,262.78,217.64
2016,3,12,16,15,125.5,160.5,6.9,13.5,208.5,225.46,186.42
2016,3,12,16,30,108.0,141.0,6.8,13.0,177.0,190.08,156.49
2016,3,12,16,45,89.5,118.5,6.7,13.0,145.0,153.24,124.67
2016,3,12,17,0,71.0,96.0,6.6,13.0,113.0,113.24,89.93
2016,3,12,17,15,49.5,73.0,6.45,13.0,83.5,80.87,61.73
2016,3,12,17,30,28.0,50.0,6.3,13.0,54.0,51.34,36.27
2016,3,12,17,45,14.0,29.5,6.15,13.0,31.5,28.37,15.66
2016,3,12,18,0,0.0,9.0,6.0,13.0,9.0,7.4,0.0
2016,3,12,18,15,0.0,4.5,6.0,13.0,4.5,3.84,0.0
2016,3,12,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,5.6,13.5,8.0,6.57,0.0
2016,3,13,7,0,0.0,16.0,5.8,14.0,16.0,13.16,5.17
2016,3,13,7,15,0.0,27.0,5.9,14.0,27.0,22.26,13.19
