Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,30,0.0,38.0,6.0,14.0,38.0,31.39,21.21
2016,3,13,7,45,0.0,50.5,6.1,14.0,50.5,41.78,30.25
2016,3,13,8,0,0.0,63.0,6.2,14.0,63.0,52.2,39.19
2016,3,13,8,15,0.0,75.0,6.25,14.0,75.0,62.42,47.85
2016,3,13,8,30,0.0,87.0,6.3,14.0,87.0,72.74,56.5
2016,3,13,8,45,0.0,95.0,6.35,14.0,95.0,79.57,62.11
2016,3,13,9,0,0.0,103.0,6.4,14.0,103.0,86.45,67.72
2016,3,13,9,15,0.0,91.5,6.45,14.0,91.5,76.19,58.88
2016,3,13,9,30,0.0,80.0,6.5,14.0,80.0,66.47,50.54
2016,3,13,9,45,0.0,96.0,6.55,14.0,96.0,80.01,61.76
2016,3,13,10,0,0.0,112.0,6.6,14.0,112.0,93.98,73.27
2016,3,13,10,15,0.0,138.0,6.6,14.0,138.0,117.02,92.23
2016,3,13,10,30,0.0,164.0,6.6,14.0,164.0,140.42,111.37
2016,3,13,10,45,6.5,204.0,6.6,14.0,209.0,183.27,146.6
2016,3,13,11,0,13.0,244.0,6.6,14.0,254.0,227.28,182.45
2016,3,13,11,15,7.5,209.0,6.6,14.0,215.0,188.98,150.89
2016,3,13,11,30,2.0,174.0,6.6,14.0,176.0,151.34,119.84
2016,3,13,11,45,1.0,153.5,6.6,14.0,154.5,131.83,103.76
2016,3,13,12,0,0.0,133.0,6.6,14.0,133.0,112.56,87.85
2016,3,13,12,15,6.0,190.0,6.6,14.0,194.5,170.06,135.25
2016,3,13,12,30,12.0,247.0,6.6,14.0,256.0,229.43,183.66
2016,3,13,12,45,9.5,230.0,6.65,14.0,237.0,210.77,168.44
2016,3,13,13,0,7.0,213.0,6.7,14.0,218.0,192.28,153.42
2016,3,13,13,15,3.5,162.5,6.65,14.0,165.0,142.38,112.62
2016,3,13,13,30,0.0,112.0,6.6,14.0,112.0,94.02,72.73
2016,3,13,13,45,8.0,179.0,6.6,14.0,184.5,161.57,128.88
2016,3,13,14,0,16.0,246.0,6.6,14.0,257.0,231.82,186.63
2016,3,13,14,15,8.0,206.0,6.5,14.0,211.5,186.47,149.51
2016,3,13,14,30,0.0,166.0,6.4,14.0,166.0,142.43,113.27
2016,3,13,14,45,0.0,116.0,6.3,14.0,116.0,97.53,76.27
2016,3,13,15,0,0.0,66.0,6.2,14.0,66.0,54.79,40.65
2016,3,13,15,15,33.5,141.0,6.1,14.0,158.0,152.36,123.54
2016,3,13,15,30,67.0,216.0,6.0,14.0,250.0,250.22,205.24
2016,3,13,15,45,33.5,132.0,5.95,14.0,149.0,140.75,114.07
2016,3,13,16,0,0.0,48.0,5.9,14.0,48.0,39.71,28.31
2016,3,13,16,15,0.0,42.0,5.85,14.0,42.0,34.71,24.14
2016,3,13,16,30,0.0,36.0,5.8,14.0,36.0,29.72,19.92
2016,3,13,16,45,0.0,29.5,5.75,14.0,29.5,24.33,15.29
2016,3,13,17,0,0.0,23.0,5.7,14.0,23.0,18.94,10.62
2016,3,13,17,15,0.0,17.0,5.55,14.0,17.0,13.98,6.27
2016,3,13,17,30,0.0,11.0,5.4,14.0,11.0,9.03,1.91
2016,3,13,17,45,0.0,6.5,5.3,14.0,6.5,5.33,0.0
2016,3,13,18,0,0.0,2.0,5.2,14.0,2.0,1.64,0.0
2016,3,13,18,15,0.0,1.0,5.05,13.5,1.0,0.85,0.0
2016,3,13,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,14,6,45,73.0,24.0,4.35,11.5,32.5,33.37,13.95
2016,3,14,7,0,146.0,48.0,4.4,12.0,65.0,77.16,52.38
2016,3,14,7,15,213.5,67.0,4.4,12.0,106.5,123.11,91.49
2016,3,14,7,30,281.0,86.0,4.4,12.0,148.0,177.74,139.11
2016,3,14,7,45,319.5,104.0,4.4,12.0,191.5,228.72,184.69
2016,3,14,8,0,358.0,122.0,4.4,12.0,235.0,292.25,240.11
2016,3,14,8,15,423.0,123.5,4.35,12.0,279.5,349.92,289.87
2016,3,14,8,30,488.0,125.0,4.3,12.0,324.0,413.83,343.98
2016,3,14,8,45,444.5,153.0,4.25,12.5,351.5,444.81,368.62
2016,3,14,9,0,401.0,181.0,4.2,13.0,379.0,469.95,387.46
2016,3,14,9,15,390.0,203.0,4.1,13.0,409.0,493.03,405.25
2016,3,14,9,30,379.0,225.0,4.0,13.0,439.0,527.11,430.99
2016,3,14,9,45,432.5,225.5,3.95,13.0,486.5,603.69,490.28
2016,3,14,10,0,486.0,226.0,3.9,13.0,534.0,668.75,539.73
2016,3,14,10,15,377.5,271.0,3.85,13.0,517.0,623.34,501.66
2016,3,14,10,30,269.0,316.0,3.8,13.0,500.0,586.77,470.12
2016,3,14,10,45,403.5,283.5,3.8,13.0,571.0,704.2,561.69
2016,3,14,11,0,538.0,251.0,3.8,13.0,642.0,811.38,642.8
2016,3,14,11,15,548.0,255.0,3.8,13.0,661.0,837.69,660.75
2016,3,14,11,30,558.0,259.0,3.8,13.0,680.0,861.81,677.65
2016,3,14,11,45,468.5,299.0,3.85,13.5,655.5,820.99,644.02
2016,3,14,12,0,379.0,339.0,3.9,14.0,631.0,757.49,594.63
2016,3,14,12,15,448.5,310.5,3.95,14.0,656.5,818.34,641.16
2016,3,14,12,30,518.0,282.0,4.0,14.0,682.0,858.77,672.23
2016,3,14,12,45,516.0,279.5,4.05,14.0,675.0,850.75,666.58
2016,3,14,13,0,514.0,277.0,4.1,14.0,668.0,840.18,659.51
2016,3,14,13,15,500.5,276.0,4.25,14.0,650.5,817.34,643.88
2016,3,14,13,30,487.0,275.0,4.4,14.0,633.0,792.5,627.04
2016,3,14,13,45,464.0,276.0,4.55,14.0,608.5,758.93,603.32
2016,3,14,14,0,441.0,277.0,4.7,14.0,584.0,724.23,578.47
2016,3,14,14,15,385.0,278.5,4.8,14.0,538.5,643.73,518.08
2016,3,14,14,30,329.0,280.0,4.9,14.0,493.0,583.01,471.5
2016,3,14,14,45,537.0,208.5,5.05,14.0,532.5,679.91,552.17
2016,3,14,15,0,745.0,137.0,5.2,14.0,572.0,749.6,610.09
2016,3,14,15,15,722.5,133.0,5.25,13.5,529.0,693.43,567.97
2016,3,14,15,30,700.0,129.0,5.3,13.0,486.0,636.95,525.09
2016,3,14,15,45,584.5,133.5,5.4,13.0,412.5,530.1,439.37
2016,3,14,16,0,469.0,138.0,5.5,13.0,339.0,428.26,355.93
2016,3,14,16,15,516.5,119.0,5.4,12.5,316.0,405.23,336.47
2016,3,14,16,30,564.0,100.0,5.3,12.0,293.0,380.46,313.65
2016,3,14,16,45,505.5,90.5,5.25,12.0,242.0,306.63,248.99
2016,3,14,17,0,447.0,81.0,5.2,12.0,191.0,243.79,192.69
2016,3,14,17,15,359.5,68.0,5.15,11.5,143.0,176.13,133.34
2016,3,14,17,30,272.0,55.0,5.1,11.0,95.0,119.39,84.33
2016,3,14,17,45,160.0,36.5,5.05,11.0,57.5,64.98,39.37
2016,3,14,18,0,48.0,18.0,5.0,11.0,20.0,21.1,0.0
2016,3,14,18,15,24.0,9.0,4.95,11.0,10.0,8.25,0.0
2016,3,14,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,3.4,9.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,3.4,10.0,12.0,12.17,0.0
2016,3,15,6,45,192.0,26.0,3.4,10.5,48.0,52.86,24.92
2016,3,15,7,0,337.0,41.0,3.4,11.0,84.0,111.68,73.58
2016,3,15,7,15,430.0,51.5,3.4,11.0,132.5,170.03,123.94
2016,3,15,7,30,523.0,62.0,3.4,11.0,181.0,239.94,185.69
2016,3,15,7,45,589.5,68.0,3.4,11.5,233.5,306.38,245.07
2016,3,15,8,0,656.0,74.0,3.4,12.0,286.0,379.94,309.18
2016,3,15,8,15,695.0,79.5,3.4,12.0,337.0,445.9,366.28
2016,3,15,8,30,734.0,85.0,3.4,12.0,388.0,514.85,424.05
2016,3,15,8,45,765.0,88.0,3.4,12.5,437.0,577.2,474.11
2016,3,15,9,0,796.0,91.0,3.4,13.0,486.0,642.13,524.48
2016,3,15,9,15,815.5,94.0,3.35,13.0,530.5,699.64,568.4
2016,3,15,9,30,835.0,97.0,3.3,13.0,575.0,756.42,609.1
2016,3,15,9,45,851.0,99.0,3.3,13.5,614.0,808.22,644.23
2016,3,15,10,0,867.0,101.0,3.3,14.0,653.0,858.33,677.54
2016,3,15,10,15,877.5,102.5,3.25,14.0,685.0,891.98,699.58
2016,3,15,10,30,888.0,104.0,3.2,14.0,717.0,931.38,725.64
2016,3,15,10,45,896.0,105.0,3.2,14.5,742.0,965.05,746.41
2016,3,15,11,0,904.0,106.0,3.2,15.0,767.0,995.53,764.86
2016,3,15,11,15,908.5,107.0,3.2,15.0,784.5,1019.21,780.05
2016,3,15,11,30,913.0,108.0,3.2,15.0,802.0,1039.24,792.86
2016,3,15,11,45,916.0,108.0,3.2,15.0,811.0,1052.89,801.48
2016,3,15,12,0,919.0,108.0,3.2,15.0,820.0,1062.64,807.66
2016,3,15,12,15,919.5,108.0,3.25,15.0,821.0,1065.91,810.11
2016,3,15,12,30,920.0,108.0,3.3,15.0,822.0,1065.18,810.09
2016,3,15,12,45,922.0,105.5,3.35,15.5,815.5,1059.21,805.2
2016,3,15,13,0,924.0,103.0,3.4,16.0,809.0,1049.21,797.79
2016,3,15,13,15,920.5,102.5,3.5,16.0,794.0,1032.01,787.55
2016,3,15,13,30,917.0,102.0,3.6,16.0,779.0,1011.04,774.81
2016,3,15,13,45,911.5,100.0,3.7,16.0,756.0,982.85,757.1
2016,3,15,14,0,906.0,98.0,3.8,16.0,733.0,951.24,736.94
2016,3,15,14,15,896.5,96.5,3.9,16.0,702.0,913.36,712.22
2016,3,15,14,30,887.0,95.0,4.0,16.0,671.0,872.67,685.26
2016,3,15,14,45,875.0,93.0,4.15,16.0,634.0,826.79,654.44
2016,3,15,15,0,863.0,91.0,4.3,16.0,597.0,785.64,626.75
2016,3,15,15,15,845.0,88.0,4.4,15.5,554.0,729.48,588.42
2016,3,15,15,30,827.0,85.0,4.5,15.0,511.0,672.28,547.18
2016,3,15,15,45,803.5,81.5,4.65,15.0,463.5,610.35,499.13
2016,3,15,16,0,780.0,78.0,4.8,15.0,416.0,548.61,449.6
2016,3,15,16,15,745.5,73.5,4.8,14.5,365.0,480.63,393.79
2016,3,15,16,30,711.0,69.0,4.8,14.0,314.0,414.83,337.81
2016,3,15,16,45,662.0,63.5,4.85,14.0,262.0,345.35,276.64
2016,3,15,17,0,613.0,58.0,4.9,14.0,210.0,279.96,217.51
2016,3,15,17,15,533.5,50.0,4.85,13.5,159.5,208.73,154.1
2016,3,15,17,30,454.0,42.0,4.8,13.0,109.0,147.03,99.57
2016,3,15,17,45,319.0,30.0,4.8,12.5,67.5,83.26,47.42
2016,3,15,18,0,184.0,18.0,4.8,12.0,26.0,34.5,0.0
2016,3,15,18,15,92.0,9.0,4.75,12.0,13.0,9.64,0.0
2016,3,15,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.0,1.35,11.0,7.0,0.0,0.0
2016,3,16,6,30,86.0,12.0,1.3,11.0,14.0,15.34,0.0
2016,3,16,6,45,236.5,26.0,1.3,11.5,52.0,60.26,30.06
2016,3,16,7,0,387.0,40.0,1.3,12.0,90.0,120.22,78.44
2016,3,16,7,15,477.0,49.0,1.35,12.0,139.5,179.54,129.46
2016,3,16,7,30,567.0,58.0,1.4,12.0,189.0,249.93,191.11
2016,3,16,7,45,625.0,64.5,1.45,12.5,242.0,316.22,249.6
2016,3,16,8,0,683.0,71.0,1.5,13.0,295.0,388.59,311.54
2016,3,16,8,15,721.0,75.5,1.6,13.0,346.5,453.55,366.71
2016,3,16,8,30,759.0,80.0,1.7,13.0,398.0,522.1,422.97
2016,3,16,8,45,787.5,83.5,1.85,13.5,447.5,586.08,473.45
2016,3,16,9,0,816.0,87.0,2.0,14.0,497.0,650.93,523.01
2016,3,16,9,15,835.5,90.0,2.05,14.5,541.5,709.3,565.68
2016,3,16,9,30,855.0,93.0,2.1,15.0,586.0,766.88,604.79
2016,3,16,9,45,870.0,95.0,2.2,15.5,625.0,818.63,639.38
2016,3,16,10,0,885.0,97.0,2.3,16.0,664.0,860.38,666.5
2016,3,16,10,15,895.0,98.5,2.35,16.0,696.5,902.52,694.57
2016,3,16,10,30,905.0,100.0,2.4,16.0,729.0,941.95,720.57
2016,3,16,10,45,912.5,101.5,2.45,16.0,754.5,976.1,742.87
2016,3,16,11,0,920.0,103.0,2.5,16.0,780.0,1006.97,762.98
2016,3,16,11,15,924.5,103.5,2.5,16.0,797.0,1030.34,777.57
2016,3,16,11,30,929.0,104.0,2.5,16.0,814.0,1049.99,789.8
2016,3,16,11,45,932.0,104.0,2.55,16.5,823.0,1063.74,797.34
2016,3,16,12,0,935.0,104.0,2.6,17.0,832.0,1073.53,802.43
2016,3,16,12,15,934.5,104.0,2.65,17.0,832.5,1075.75,804.24
2016,3,16,12,30,934.0,104.0,2.7,17.0,833.0,1073.9,803.6
2016,3,16,12,45,936.5,101.5,2.75,17.0,826.5,1068.26,800.65
2016,3,16,13,0,939.0,99.0,2.8,17.0,820.0,1058.53,795.16
2016,3,16,13,15,934.5,98.0,2.85,17.0,804.0,1039.51,783.62
2016,3,16,13,30,930.0,97.0,2.9,17.0,788.0,1016.69,769.66
2016,3,16,13,45,923.5,95.5,2.95,17.5,764.0,987.75,750.16
2016,3,16,14,0,917.0,94.0,3.0,18.0,740.0,955.39,728.38
2016,3,16,14,15,907.5,92.5,3.05,18.0,709.0,917.13,703.82
2016,3,16,14,30,898.0,91.0,3.1,18.0,678.0,876.02,677.06
2016,3,16,14,45,885.0,89.0,3.2,18.0,640.0,828.88,646.03
2016,3,16,15,0,872.0,87.0,3.3,18.0,602.0,779.64,613.0
2016,3,16,15,15,854.5,84.5,3.3,17.5,558.5,730.69,580.24
2016,3,16,15,30,837.0,82.0,3.3,17.0,515.0,673.96,539.88
2016,3,16,15,45,812.5,78.5,3.35,17.0,467.0,610.94,491.7
2016,3,16,16,0,788.0,75.0,3.4,17.0,419.0,548.21,442.23
2016,3,16,16,15,754.5,71.0,3.35,16.5,368.0,480.93,388.05
2016,3,16,16,30,721.0,67.0,3.3,16.0,317.0,415.69,333.55
2016,3,16,16,45,672.0,61.5,3.25,16.0,265.0,345.11,272.52
2016,3,16,17,0,623.0,56.0,3.2,16.0,213.0,279.66,214.26
2016,3,16,17,15,546.0,48.0,3.2,15.5,162.5,208.7,151.97
2016,3,16,17,30,469.0,40.0,3.2,15.0,112.0,146.98,98.03
2016,3,16,17,45,335.5,29.0,3.25,14.5,69.5,83.72,47.08
2016,3,16,18,0,202.0,18.0,3.3,14.0,27.0,35.54,0.0
2016,3,16,18,15,101.0,9.0,3.35,13.5,13.5,9.57,0.0
2016,3,16,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.5,2.7,12.0,9.0,0.0,0.0
2016,3,17,6,30,146.0,13.0,2.8,12.0,18.0,19.76,0.0
2016,3,17,6,45,295.0,25.5,2.95,12.5,58.0,67.01,33.91
2016,3,17,7,0,444.0,38.0,3.1,13.0,98.0,129.12,83.52
2016,3,17,7,15,529.5,46.0,3.05,13.0,149.0,189.88,136.43
2016,3,17,7,30,615.0,54.0,3.0,13.0,200.0,261.07,199.59
2016,3,17,7,45,668.5,60.0,2.95,13.5,253.0,327.61,259.1
2016,3,17,8,0,722.0,66.0,2.9,14.0,306.0,399.9,321.75
2016,3,17,8,15,758.0,70.5,2.75,14.5,358.5,466.83,378.01
2016,3,17,8,30,794.0,75.0,2.6,15.0,411.0,536.21,433.87
2016,3,17,8,45,819.5,78.0,2.5,15.5,460.5,599.57,483.02
2016,3,17,9,0,845.0,81.0,2.4,16.0,510.0,663.39,530.56
2016,3,17,9,15,863.5,84.0,2.35,16.0,555.0,722.32,573.67
2016,3,17,9,30,882.0,87.0,2.3,16.0,600.0,773.9,608.71
2016,3,17,9,45,895.0,89.0,2.25,16.5,639.0,824.33,641.14
2016,3,17,10,0,908.0,91.0,2.2,17.0,678.0,872.72,671.44
2016,3,17,10,15,917.5,93.0,2.1,17.5,710.5,915.71,696.93
2016,3,17,10,30,927.0,95.0,2.0,18.0,743.0,955.88,719.98
2016,3,17,10,45,933.5,96.0,1.95,18.5,768.0,989.08,738.58
2016,3,17,11,0,940.0,97.0,1.9,19.0,793.0,1018.86,754.78
2016,3,17,11,15,944.0,98.0,1.85,19.0,810.0,1042.61,768.4
2016,3,17,11,30,948.0,99.0,1.8,19.0,827.0,1062.54,779.61
2016,3,17,11,45,949.5,99.5,1.75,19.5,836.0,1075.47,784.93
2016,3,17,12,0,951.0,100.0,1.7,20.0,845.0,1084.34,787.83
2016,3,17,12,15,951.0,100.0,1.65,20.0,845.5,1087.03,788.48
2016,3,17,12,30,951.0,100.0,1.6,20.0,846.0,1085.59,786.75
2016,3,17,12,45,949.0,99.5,1.55,20.0,838.5,1077.45,781.0
2016,3,17,13,0,947.0,99.0,1.5,20.0,831.0,1065.25,772.93
2016,3,17,13,15,943.0,98.5,1.5,20.0,815.0,1047.09,762.13
2016,3,17,13,30,939.0,98.0,1.5,20.0,799.0,1025.08,749.03
2016,3,17,13,45,932.0,97.0,1.5,20.0,774.5,995.96,731.45
2016,3,17,14,0,925.0,96.0,1.5,20.0,750.0,963.41,711.68
2016,3,17,14,15,915.5,94.5,1.55,20.0,719.0,924.84,688.58
2016,3,17,14,30,906.0,93.0,1.6,20.0,688.0,883.4,663.29
2016,3,17,14,45,892.5,91.0,1.65,20.0,650.0,835.5,633.25
2016,3,17,15,0,879.0,89.0,1.7,20.0,612.0,785.52,601.28
2016,3,17,15,15,861.5,86.5,1.75,20.0,568.0,736.22,569.15
2016,3,17,15,30,844.0,84.0,1.8,20.0,524.0,679.11,529.47
2016,3,17,15,45,820.0,80.5,1.9,20.0,475.5,616.02,483.58
2016,3,17,16,0,796.0,77.0,2.0,20.0,427.0,553.15,436.07
2016,3,17,16,15,762.5,73.0,1.95,19.5,375.5,485.41,383.18
2016,3,17,16,30,729.0,69.0,1.9,19.0,324.0,419.7,329.84
2016,3,17,16,45,679.5,63.0,1.9,18.5,271.0,347.98,270.08
2016,3,17,17,0,630.0,57.0,1.9,18.0,218.0,281.42,212.62
2016,3,17,17,15,553.5,49.5,1.95,17.5,167.0,210.79,151.64
2016,3,17,17,30,477.0,42.0,2.0,17.0,116.0,149.28,98.63
2016,3,17,17,45,344.0,30.5,2.05,16.5,73.0,85.33,47.89
2016,3,17,18,0,211.0,19.0,2.1,16.0,30.0,36.69,0.92
2016,3,17,18,15,105.5,9.5,2.2,15.5,15.0,9.82,0.0
2016,3,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,6,15,77.0,7.5,3.15,11.0,10.5,6.4,0.0
2016,3,18,6,30,154.0,15.0,3.2,11.0,21.0,24.27,0.0
2016,3,18,6,45,294.5,28.0,3.25,11.5,61.5,69.21,36.7
2016,3,18,7,0,435.0,41.0,3.3,12.0,102.0,130.24,85.4
2016,3,18,7,15,519.5,49.5,3.2,12.0,152.5,190.78,138.24
2016,3,18,7,30,604.0,58.0,3.1,12.0,203.0,261.63,201.21
2016,3,18,7,45,302.0,59.5,3.05,12.0,132.0,182.77,146.26
2016,3,18,8,0,0.0,61.0,3.0,12.0,61.0,50.52,37.99
2016,3,18,8,15,20.0,115.0,3.0,12.0,123.5,112.95,91.38
2016,3,18,8,30,40.0,169.0,3.0,12.0,186.0,177.93,145.9
2016,3,18,8,45,49.5,192.0,3.0,12.5,216.0,208.43,170.63
2016,3,18,9,0,59.0,215.0,3.0,13.0,246.0,240.08,195.99
2016,3,18,9,15,45.0,223.5,3.0,13.0,248.0,241.06,195.99
2016,3,18,9,30,31.0,232.0,3.0,13.0,250.0,240.74,194.9
2016,3,18,9,45,63.0,265.5,3.0,13.0,306.0,301.92,244.56
2016,3,18,10,0,95.0,299.0,3.0,13.0,362.0,366.08,295.59
2016,3,18,10,15,117.0,318.5,2.95,13.0,399.0,425.97,342.02
2016,3,18,10,30,139.0,338.0,2.9,13.0,436.0,471.07,376.5
2016,3,18,10,45,106.0,341.0,2.9,13.5,417.5,429.3,342.2
2016,3,18,11,0,73.0,344.0,2.9,14.0,399.0,403.28,320.21
2016,3,18,11,15,166.5,357.5,2.85,14.0,485.5,530.56,419.88
2016,3,18,11,30,260.0,371.0,2.8,14.0,572.0,661.49,518.09
2016,3,18,11,45,291.0,368.5,2.75,14.0,596.0,693.6,541.01
2016,3,18,12,0,322.0,366.0,2.7,14.0,620.0,724.77,563.76
2016,3,18,12,15,433.0,324.5,2.65,14.0,666.0,812.72,629.09
2016,3,18,12,30,544.0,283.0,2.6,14.0,712.0,881.78,679.68
2016,3,18,12,45,721.0,205.0,2.6,14.5,768.0,982.06,750.14
2016,3,18,13,0,898.0,127.0,2.6,15.0,824.0,1045.35,790.74
2016,3,18,13,15,729.5,191.5,2.65,15.0,750.5,956.62,731.06
2016,3,18,13,30,561.0,256.0,2.7,15.0,677.0,839.08,648.88
2016,3,18,13,45,719.0,189.0,2.8,15.0,711.5,911.02,704.26
2016,3,18,14,0,877.0,122.0,2.9,15.0,746.0,956.69,737.07
2016,3,18,14,15,757.5,153.0,2.95,14.5,676.0,861.89,673.02
2016,3,18,14,30,638.0,184.0,3.0,14.0,606.0,764.57,605.52
2016,3,18,14,45,603.0,182.5,3.15,14.0,563.5,707.63,565.16
2016,3,18,15,0,568.0,181.0,3.3,14.0,521.0,644.78,519.19
2016,3,18,15,15,535.0,177.0,3.3,14.0,479.0,588.96,476.94
2016,3,18,15,30,502.0,173.0,3.3,14.0,437.0,534.42,434.77
2016,3,18,15,45,452.5,165.0,3.35,14.0,386.5,467.23,381.84
2016,3,18,16,0,403.0,157.0,3.4,14.0,336.0,403.96,330.9
2016,3,18,16,15,371.5,145.5,3.3,13.5,295.0,350.96,287.64
2016,3,18,16,30,340.0,134.0,3.2,13.0,254.0,292.42,238.84
2016,3,18,16,45,317.5,114.5,3.15,13.0,213.0,242.39,195.51
2016,3,18,17,0,295.0,95.0,3.1,13.0,172.0,194.81,153.35
2016,3,18,17,15,253.0,76.5,2.95,12.5,131.5,145.58,110.09
2016,3,18,17,30,211.0,58.0,2.8,12.0,91.0,101.65,71.7
2016,3,18,17,45,136.5,39.5,2.65,12.0,57.5,58.6,36.31
2016,3,18,18,0,62.0,21.0,2.5,12.0,24.0,24.25,2.16
2016,3,18,18,15,31.0,10.5,2.45,11.5,12.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.9,12.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,2.0,12.0,20.0,16.47,0.0
2016,3,19,6,45,148.0,33.5,2.15,12.0,55.0,54.21,31.52
2016,3,19,7,0,296.0,47.0,2.3,12.0,90.0,107.06,72.08
2016,3,19,7,15,355.5,61.5,2.35,12.0,134.0,157.45,116.01
2016,3,19,7,30,415.0,76.0,2.4,12.0,178.0,215.3,167.24
2016,3,19,7,45,465.5,85.0,2.5,12.5,224.5,271.33,216.8
2016,3,19,8,0,516.0,94.0,2.6,13.0,271.0,337.91,274.05
2016,3,19,8,15,546.0,104.5,2.6,13.0,318.0,396.5,324.0
2016,3,19,8,30,576.0,115.0,2.6,13.0,365.0,457.42,374.38
2016,3,19,8,45,444.0,163.0,2.65,13.5,369.0,452.81,369.82
2016,3,19,9,0,312.0,211.0,2.7,14.0,373.0,426.74,347.3
2016,3,19,9,15,427.0,199.0,2.75,14.0,440.5,526.78,427.0
2016,3,19,9,30,542.0,187.0,2.8,14.0,508.0,623.79,502.16
2016,3,19,9,45,692.0,145.5,2.85,14.5,582.0,733.68,584.97
2016,3,19,10,0,842.0,104.0,2.9,15.0,656.0,839.12,658.53
2016,3,19,10,15,852.5,106.0,2.9,15.0,687.5,881.28,686.3
2016,3,19,10,30,863.0,108.0,2.9,15.0,719.0,911.01,705.68
2016,3,19,10,45,870.0,109.5,2.95,15.0,743.5,943.3,727.29
2016,3,19,11,0,877.0,111.0,3.0,15.0,768.0,972.44,746.67
2016,3,19,11,15,700.5,196.5,2.95,15.0,729.0,929.06,715.32
2016,3,19,11,30,524.0,282.0,2.9,15.0,690.0,847.58,654.36
2016,3,19,11,45,451.5,316.5,2.9,15.0,671.0,816.99,630.96
2016,3,19,12,0,379.0,351.0,2.9,15.0,652.0,765.14,592.23
2016,3,19,12,15,433.5,327.5,2.85,15.0,671.5,815.16,629.19
2016,3,19,12,30,488.0,304.0,2.8,15.0,691.0,845.59,651.58
2016,3,19,12,45,422.5,327.5,2.8,15.0,660.5,799.92,617.36
2016,3,19,13,0,357.0,351.0,2.8,15.0,630.0,736.44,571.07
2016,3,19,13,15,399.0,328.0,2.8,15.0,633.5,746.91,580.83
2016,3,19,13,30,441.0,305.0,2.8,15.0,637.0,772.31,600.33
2016,3,19,13,45,301.0,325.0,2.8,15.0,549.0,632.75,496.19
2016,3,19,14,0,161.0,345.0,2.8,15.0,461.0,498.72,393.71
2016,3,19,14,15,159.0,329.5,2.8,15.0,440.0,474.78,376.84
2016,3,19,14,30,157.0,314.0,2.8,15.0,419.0,450.46,358.95
2016,3,19,14,45,261.0,280.0,2.85,15.0,442.5,507.55,406.14
2016,3,19,15,0,365.0,246.0,2.9,15.0,466.0,539.32,433.14
2016,3,19,15,15,378.5,223.5,2.95,14.5,437.5,507.76,410.49
2016,3,19,15,30,392.0,201.0,3.0,14.0,409.0,473.95,385.8
2016,3,19,15,45,306.0,194.0,3.15,14.0,347.5,391.85,320.31
2016,3,19,16,0,220.0,187.0,3.3,14.0,286.0,307.91,252.3
2016,3,19,16,15,113.0,156.0,3.3,13.5,206.5,209.04,171.05
2016,3,19,16,30,6.0,125.0,3.3,13.0,127.0,110.15,88.46
2016,3,19,16,45,3.0,106.0,3.3,13.0,107.0,91.85,73.15
2016,3,19,17,0,0.0,87.0,3.3,13.0,87.0,74.04,57.95
2016,3,19,17,15,0.0,67.0,3.1,12.5,67.0,56.61,42.91
2016,3,19,17,30,0.0,47.0,2.9,12.0,47.0,39.34,27.79
2016,3,19,17,45,0.0,30.0,2.7,12.0,30.0,24.87,14.8
2016,3,19,18,0,0.0,13.0,2.5,12.0,13.0,10.71,0.0
2016,3,19,18,15,0.0,6.5,2.4,12.0,6.5,5.55,0.0
2016,3,19,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.5,4.2,13.0,5.5,4.69,0.0
2016,3,20,6,30,0.0,11.0,4.4,13.0,11.0,9.05,0.0
2016,3,20,6,45,0.0,27.5,4.6,13.5,27.5,22.76,12.68
2016,3,20,7,0,0.0,44.0,4.8,14.0,44.0,36.75,25.26
2016,3,20,7,15,0.0,65.0,4.9,14.0,65.0,54.88,41.12
2016,3,20,7,30,0.0,86.0,5.0,14.0,86.0,73.19,57.01
2016,3,20,7,45,5.5,105.0,5.1,14.5,107.0,91.9,72.81
2016,3,20,8,0,11.0,124.0,5.2,15.0,128.0,111.39,89.06
2016,3,20,8,15,87.5,155.5,5.25,15.0,193.5,185.85,151.56
2016,3,20,8,30,164.0,187.0,5.3,15.0,259.0,273.6,224.61
2016,3,20,8,45,329.5,180.5,5.35,15.0,345.5,388.13,319.76
2016,3,20,9,0,495.0,174.0,5.4,15.0,432.0,522.81,429.22
2016,3,20,9,15,476.0,196.5,5.45,15.0,462.0,558.67,456.66
2016,3,20,9,30,457.0,219.0,5.5,15.0,492.0,591.31,481.31
2016,3,20,9,45,411.5,248.5,5.6,15.5,506.0,606.48,490.62
2016,3,20,10,0,366.0,278.0,5.7,16.0,520.0,601.93,484.82
2016,3,20,10,15,261.0,311.0,5.8,16.0,487.5,559.36,448.89
2016,3,20,10,30,156.0,344.0,5.9,16.0,455.0,491.15,392.86
2016,3,20,10,45,88.5,312.0,6.0,16.0,375.5,380.72,304.84
2016,3,20,11,0,21.0,280.0,6.1,16.0,296.0,267.54,212.79
2016,3,20,11,15,76.5,332.0,6.15,16.0,392.0,393.87,314.67
2016,3,20,11,30,132.0,384.0,6.2,16.0,488.0,526.09,418.23
2016,3,20,11,45,69.5,296.5,6.3,16.0,351.5,351.85,280.95
2016,3,20,12,0,7.0,209.0,6.4,16.0,215.0,187.8,148.1
2016,3,20,12,15,7.5,214.5,6.35,16.0,221.0,193.37,152.74
2016,3,20,12,30,8.0,220.0,6.3,16.0,227.0,198.93,157.23
2016,3,20,12,45,4.0,176.0,6.3,16.0,179.5,154.75,121.44
2016,3,20,13,0,0.0,132.0,6.3,16.0,132.0,111.56,86.22
2016,3,20,13,15,3.5,172.5,6.2,16.0,175.0,150.98,118.56
2016,3,20,13,30,7.0,213.0,6.1,16.0,218.0,191.17,151.3
2016,3,20,13,45,5.5,200.5,6.05,16.0,204.5,178.15,140.83
2016,3,20,14,0,4.0,188.0,6.0,16.0,191.0,165.26,130.52
2016,3,20,14,15,2.0,173.5,5.85,15.5,175.0,150.27,118.66
2016,3,20,14,30,0.0,159.0,5.7,15.0,159.0,135.49,106.91
2016,3,20,14,45,1.0,169.0,5.6,15.0,170.0,145.45,115.37
2016,3,20,15,0,2.0,179.0,5.5,15.0,181.0,155.51,123.93
2016,3,20,15,15,1.0,145.0,5.35,15.0,146.0,124.01,98.2
2016,3,20,15,30,0.0,111.0,5.2,15.0,111.0,93.18,72.8
2016,3,20,15,45,0.0,119.5,5.1,15.0,119.5,100.89,79.5
2016,3,20,16,0,0.0,128.0,5.0,15.0,128.0,108.84,86.4
2016,3,20,16,15,0.0,75.0,4.8,14.5,75.0,62.22,47.44
2016,3,20,16,30,0.0,22.0,4.6,14.0,22.0,18.13,9.95
2016,3,20,16,45,0.0,18.5,4.45,14.0,18.5,15.23,7.48
2016,3,20,17,0,0.0,15.0,4.3,14.0,15.0,12.34,4.97
2016,3,20,17,15,0.0,11.5,4.1,14.0,11.5,9.45,2.44
2016,3,20,17,30,0.0,8.0,3.9,14.0,8.0,6.56,0.0
2016,3,20,17,45,0.0,5.0,3.75,14.0,5.0,4.1,0.0
2016,3,20,18,0,0.0,2.0,3.6,14.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,3.5,14.0,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,6,15,23.0,10.5,4.15,12.0,11.5,8.96,0.0
2016,3,21,6,30,46.0,21.0,4.3,12.0,23.0,21.09,1.16
2016,3,21,6,45,138.5,40.0,4.5,12.5,59.0,56.18,34.23
2016,3,21,7,0,231.0,59.0,4.7,13.0,95.0,105.59,73.67
2016,3,21,7,15,294.0,75.5,4.9,13.0,139.0,154.74,115.93
2016,3,21,7,30,357.0,92.0,5.1,13.0,183.0,211.86,166.04
2016,3,21,7,45,429.5,95.5,5.3,13.5,230.0,267.64,214.95
2016,3,21,8,0,502.0,99.0,5.5,14.0,277.0,336.27,274.22
2016,3,21,8,15,419.0,134.0,5.6,14.0,297.5,356.36,293.43
2016,3,21,8,30,336.0,169.0,5.7,14.0,318.0,360.47,297.85
2016,3,21,8,45,435.5,166.0,5.85,14.0,381.0,449.82,372.04
2016,3,21,9,0,535.0,163.0,6.0,14.0,444.0,537.78,444.11
2016,3,21,9,15,530.5,180.0,6.1,14.0,478.5,580.32,477.66
2016,3,21,9,30,526.0,197.0,6.2,14.0,513.0,620.88,509.16
2016,3,21,9,45,446.5,238.5,6.3,14.5,519.0,624.0,508.32
2016,3,21,10,0,367.0,280.0,6.4,15.0,525.0,604.1,489.7
2016,3,21,10,15,265.5,313.0,6.5,15.0,494.5,564.55,455.89
2016,3,21,10,30,164.0,346.0,6.6,15.0,464.0,499.65,402.08
2016,3,21,10,45,98.0,326.5,6.75,15.0,397.5,404.18,325.28
2016,3,21,11,0,32.0,307.0,6.9,15.0,331.0,322.93,258.41
2016,3,21,11,15,24.0,290.5,7.0,15.0,309.0,280.5,224.24
2016,3,21,11,30,16.0,274.0,7.1,15.0,287.0,257.11,205.12
2016,3,21,11,45,14.5,267.0,7.2,15.0,279.0,249.12,198.6
2016,3,21,12,0,13.0,260.0,7.3,15.0,271.0,241.08,192.06
2016,3,21,12,15,13.0,260.5,7.25,15.0,271.5,241.58,192.43
2016,3,21,12,30,13.0,261.0,7.2,15.0,272.0,242.02,192.8
2016,3,21,12,45,6.5,174.0,7.2,15.0,179.5,155.4,122.58
2016,3,21,13,0,0.0,87.0,7.2,15.0,87.0,72.61,54.55
2016,3,21,13,15,0.0,85.0,7.1,15.0,85.0,70.91,53.22
2016,3,21,13,30,0.0,83.0,7.0,15.0,83.0,69.21,51.86
2016,3,21,13,45,0.0,90.0,6.9,15.0,90.0,75.05,56.76
2016,3,21,14,0,0.0,97.0,6.8,15.0,97.0,80.96,61.73
2016,3,21,14,15,0.0,73.0,6.7,15.0,73.0,60.75,45.07
2016,3,21,14,30,0.0,49.0,6.6,15.0,49.0,40.69,28.44
2016,3,21,14,45,0.0,60.5,6.55,15.0,60.5,50.25,36.51
2016,3,21,15,0,0.0,72.0,6.5,15.0,72.0,59.82,44.61
2016,3,21,15,15,0.0,47.5,6.4,14.5,47.5,39.37,27.62
2016,3,21,15,30,0.0,23.0,6.3,14.0,23.0,19.01,10.51
2016,3,21,15,45,5.0,91.0,6.25,14.0,93.5,78.89,61.44
2016,3,21,16,0,10.0,159.0,6.2,14.0,164.0,142.76,115.39
2016,3,21,16,15,5.0,117.0,6.0,13.5,119.5,101.76,81.22
2016,3,21,16,30,0.0,75.0,5.8,13.0,75.0,62.35,47.96
2016,3,21,16,45,0.0,63.5,5.65,13.0,63.5,52.62,39.71
2016,3,21,17,0,0.0,52.0,5.5,13.0,52.0,43.03,31.45
2016,3,21,17,15,0.0,40.0,5.3,13.0,40.0,33.05,22.74
2016,3,21,17,30,0.0,28.0,5.1,13.0,28.0,23.09,13.97
2016,3,21,17,45,0.0,18.0,4.9,13.0,18.0,14.82,6.57
2016,3,21,18,0,0.0,8.0,4.7,13.0,8.0,6.57,0.0
2016,3,21,18,15,0.0,4.0,4.75,12.5,4.0,3.41,0.0
2016,3,21,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,11.5,4.15,10.5,16.5,9.82,0.0
2016,3,22,6,30,159.0,23.0,4.3,11.0,33.0,31.38,6.84
2016,3,22,6,45,295.0,36.0,4.45,11.5,76.0,76.34,44.5
2016,3,22,7,0,431.0,49.0,4.6,12.0,119.0,136.85,92.0
2016,3,22,7,15,511.5,58.0,4.6,12.0,170.5,196.84,144.47
2016,3,22,7,30,592.0,67.0,4.6,12.0,222.0,266.58,206.64
2016,3,22,7,45,381.5,106.0,4.7,12.0,214.0,259.28,209.42
2016,3,22,8,0,171.0,145.0,4.8,12.0,206.0,214.24,176.04
2016,3,22,8,15,474.0,115.5,4.75,12.0,320.5,365.21,302.56
2016,3,22,8,30,777.0,86.0,4.7,12.0,435.0,537.86,444.68
2016,3,22,8,45,535.0,154.0,4.7,12.5,406.5,498.32,411.39
2016,3,22,9,0,293.0,222.0,4.7,13.0,378.0,423.68,348.37
2016,3,22,9,15,584.0,158.0,4.75,13.0,501.0,602.32,494.61
2016,3,22,9,30,875.0,94.0,4.8,13.0,624.0,781.22,633.96
2016,3,22,9,45,893.0,94.0,4.85,13.0,664.0,826.4,665.58
2016,3,22,10,0,911.0,94.0,4.9,13.0,704.0,876.38,701.24
2016,3,22,10,15,719.5,172.5,4.95,13.0,668.0,839.73,672.9
2016,3,22,10,30,528.0,251.0,5.0,13.0,632.0,764.48,612.9
2016,3,22,10,45,736.5,174.5,5.05,13.5,725.5,903.65,717.85
2016,3,22,11,0,945.0,98.0,5.1,14.0,819.0,1020.99,799.49
2016,3,22,11,15,948.5,99.0,5.1,14.0,835.5,1043.92,814.17
2016,3,22,11,30,952.0,100.0,5.1,14.0,852.0,1062.99,826.84
2016,3,22,11,45,953.5,100.5,5.2,14.0,860.5,1075.54,835.98
2016,3,22,12,0,955.0,101.0,5.3,14.0,869.0,1084.01,842.46
2016,3,22,12,15,955.0,101.0,5.4,14.0,869.5,1086.29,844.79
2016,3,22,12,30,955.0,101.0,5.5,14.0,870.0,1084.43,844.39
2016,3,22,12,45,951.0,101.5,5.6,14.0,861.0,1074.97,838.79
2016,3,22,13,0,947.0,102.0,5.7,14.0,852.0,1061.47,830.48
2016,3,22,13,15,943.0,101.0,5.8,14.0,836.0,1042.4,818.29
2016,3,22,13,30,939.0,100.0,5.9,14.0,820.0,1019.49,803.4
2016,3,22,13,45,932.5,99.0,6.05,14.0,795.5,990.52,784.44
2016,3,22,14,0,926.0,98.0,6.2,14.0,771.0,958.11,762.84
2016,3,22,14,15,917.0,96.5,6.25,13.5,739.5,919.7,737.52
2016,3,22,14,30,908.0,95.0,6.3,13.0,708.0,878.38,709.76
2016,3,22,14,45,896.0,93.0,6.35,13.0,670.0,831.42,676.09
2016,3,22,15,0,884.0,91.0,6.4,13.0,632.0,782.28,640.39
2016,3,22,15,15,867.5,88.0,6.35,13.0,588.0,732.57,603.51
2016,3,22,15,30,851.0,85.0,6.3,13.0,544.0,675.21,558.36
2016,3,22,15,45,828.5,82.0,6.25,13.0,495.5,613.26,508.07
2016,3,22,16,0,806.0,79.0,6.2,13.0,447.0,551.37,456.53
2016,3,22,16,15,774.5,75.0,6.1,13.0,395.5,484.27,399.27
2016,3,22,16,30,743.0,71.0,6.0,13.0,344.0,418.98,341.94
2016,3,22,16,45,697.5,65.5,5.95,13.0,290.5,348.91,279.41
2016,3,22,17,0,652.0,60.0,5.9,13.0,237.0,283.16,219.3
2016,3,22,17,15,579.0,53.0,5.7,12.5,184.5,213.3,156.5
2016,3,22,17,30,506.0,46.0,5.5,12.0,132.0,152.07,102.15
2016,3,22,17,45,383.0,35.0,5.35,12.0,87.0,89.42,51.69
2016,3,22,18,0,260.0,24.0,5.2,12.0,42.0,41.95,13.83
2016,3,22,18,15,130.0,12.0,5.15,11.5,21.0,10.76,0.0
2016,3,22,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,6,15,18.0,11.0,3.1,10.0,12.5,9.39,0.0
2016,3,23,6,30,36.0,22.0,3.1,10.0,25.0,21.42,6.33
2016,3,23,6,45,85.5,41.5,3.1,10.5,54.5,48.48,30.99
2016,3,23,7,0,135.0,61.0,3.1,11.0,84.0,84.97,61.1
2016,3,23,7,15,159.5,82.5,3.05,11.0,119.0,121.66,93.38
2016,3,23,7,30,184.0,104.0,3.0,11.0,154.0,161.62,128.71
2016,3,23,7,45,205.0,123.5,3.0,11.5,189.5,201.37,163.43
2016,3,23,8,0,226.0,143.0,3.0,12.0,225.0,243.59,199.57
2016,3,23,8,15,243.5,164.0,2.95,12.5,264.0,287.85,236.56
2016,3,23,8,30,261.0,185.0,2.9,13.0,303.0,333.83,274.01
2016,3,23,8,45,378.5,182.0,2.9,13.5,374.0,418.23,342.46
2016,3,23,9,0,496.0,179.0,2.9,14.0,445.0,527.14,428.05
