Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,15,555.0,174.0,2.8,14.0,494.5,590.65,476.81
2016,3,23,9,30,614.0,169.0,2.7,14.0,544.0,664.85,532.48
2016,3,23,9,45,528.5,215.5,2.65,14.5,552.5,665.22,528.7
2016,3,23,10,0,443.0,262.0,2.6,15.0,561.0,663.23,523.21
2016,3,23,10,15,682.5,182.5,2.5,15.0,667.0,816.97,638.66
2016,3,23,10,30,922.0,103.0,2.4,15.0,773.0,956.42,732.58
2016,3,23,10,45,639.5,222.0,2.35,15.5,694.0,860.74,661.71
2016,3,23,11,0,357.0,341.0,2.3,16.0,615.0,705.95,544.16
2016,3,23,11,15,651.5,223.0,2.4,16.0,736.0,904.39,692.79
2016,3,23,11,30,946.0,105.0,2.5,16.0,857.0,1061.43,797.34
2016,3,23,11,45,761.0,193.0,2.6,16.0,801.5,1002.05,756.75
2016,3,23,12,0,576.0,281.0,2.7,16.0,746.0,905.52,689.82
2016,3,23,12,15,762.0,194.0,2.85,16.0,810.5,1011.51,766.8
2016,3,23,12,30,948.0,107.0,3.0,16.0,875.0,1082.49,814.8
2016,3,23,12,45,817.5,165.5,3.2,16.0,823.5,1021.0,774.91
2016,3,23,13,0,687.0,224.0,3.4,16.0,772.0,952.28,730.34
2016,3,23,13,15,654.0,232.5,3.5,16.0,745.5,916.96,707.13
2016,3,23,13,30,621.0,241.0,3.6,16.0,719.0,879.32,681.28
2016,3,23,13,45,620.5,231.0,3.75,16.0,696.5,852.77,664.28
2016,3,23,14,0,620.0,221.0,3.9,16.0,674.0,823.46,644.98
2016,3,23,14,15,599.5,216.0,4.0,16.0,639.0,778.79,613.61
2016,3,23,14,30,579.0,211.0,4.1,16.0,604.0,727.13,576.84
2016,3,23,14,45,617.5,184.0,4.2,16.0,582.5,712.73,568.21
2016,3,23,15,0,656.0,157.0,4.3,16.0,561.0,686.57,550.55
2016,3,23,15,15,625.0,152.5,4.35,15.5,516.0,627.57,507.0
2016,3,23,15,30,594.0,148.0,4.4,15.0,471.0,569.37,463.07
2016,3,23,15,45,605.0,130.0,4.5,15.0,433.5,525.11,428.68
2016,3,23,16,0,616.0,112.0,4.6,15.0,396.0,478.0,390.74
2016,3,23,16,15,627.5,95.5,4.6,14.5,356.0,429.93,351.0
2016,3,23,16,30,639.0,79.0,4.6,14.0,316.0,379.16,307.27
2016,3,23,16,45,609.5,76.0,4.65,14.0,274.0,323.84,257.82
2016,3,23,17,0,580.0,73.0,4.7,14.0,232.0,270.82,209.12
2016,3,23,17,15,503.5,63.5,4.55,13.5,180.5,202.02,148.55
2016,3,23,17,30,427.0,54.0,4.4,13.0,129.0,142.46,96.84
2016,3,23,17,45,305.5,40.5,4.3,12.5,84.5,83.03,49.83
2016,3,23,18,0,184.0,27.0,4.2,12.0,40.0,37.69,14.37
2016,3,23,18,15,92.0,13.5,4.1,12.0,20.0,11.66,0.0
2016,3,23,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,4.95,11.0,18.0,10.67,0.0
2016,3,24,6,30,167.0,25.0,5.1,11.0,36.0,33.94,12.47
2016,3,24,6,45,280.5,39.0,5.3,11.5,78.5,75.28,44.79
2016,3,24,7,0,394.0,53.0,5.5,12.0,121.0,133.34,90.98
2016,3,24,7,15,469.0,63.0,5.5,12.0,171.0,190.55,141.05
2016,3,24,7,30,544.0,73.0,5.5,12.0,221.0,256.87,200.21
2016,3,24,7,45,589.0,81.5,5.5,12.5,272.5,318.94,256.06
2016,3,24,8,0,634.0,90.0,5.5,13.0,324.0,385.56,314.51
2016,3,24,8,15,670.0,96.0,5.5,13.0,375.0,449.27,369.86
2016,3,24,8,30,706.0,102.0,5.5,13.0,426.0,515.59,425.9
2016,3,24,8,45,712.5,114.0,5.5,13.5,470.5,572.34,471.76
2016,3,24,9,0,719.0,126.0,5.5,14.0,515.0,627.91,515.23
2016,3,24,9,15,739.5,130.5,5.4,14.0,559.0,684.25,559.06
2016,3,24,9,30,760.0,135.0,5.3,14.0,603.0,740.14,601.46
2016,3,24,9,45,765.0,144.0,5.25,14.5,639.0,787.66,634.79
2016,3,24,10,0,770.0,153.0,5.2,15.0,675.0,832.9,665.47
2016,3,24,10,15,782.0,155.0,5.1,15.0,706.5,874.27,693.89
2016,3,24,10,30,794.0,157.0,5.0,15.0,738.0,906.78,715.57
2016,3,24,10,45,817.0,151.0,4.95,15.5,766.0,945.1,740.23
2016,3,24,11,0,840.0,145.0,4.9,16.0,794.0,980.89,762.75
2016,3,24,11,15,846.0,146.5,4.85,16.0,811.0,1005.22,778.54
2016,3,24,11,30,852.0,148.0,4.8,16.0,828.0,1026.07,791.97
2016,3,24,11,45,851.5,150.5,4.8,16.0,836.5,1037.84,799.62
2016,3,24,12,0,851.0,153.0,4.8,16.0,845.0,1045.78,804.8
2016,3,24,12,15,670.5,232.5,4.85,16.0,777.5,957.5,743.27
2016,3,24,12,30,490.0,312.0,4.9,16.0,710.0,849.47,662.13
2016,3,24,12,45,690.0,221.0,4.95,16.0,776.0,958.98,746.66
2016,3,24,13,0,890.0,130.0,5.0,16.0,842.0,1031.51,797.81
2016,3,24,13,15,701.5,206.0,5.05,16.0,760.5,935.13,730.09
2016,3,24,13,30,513.0,282.0,5.1,16.0,679.0,811.1,637.83
2016,3,24,13,45,402.0,310.5,5.15,16.0,615.5,705.25,558.55
2016,3,24,14,0,291.0,339.0,5.2,16.0,552.0,622.21,494.15
2016,3,24,14,15,309.0,319.0,5.25,16.0,537.0,606.31,483.82
2016,3,24,14,30,327.0,299.0,5.3,16.0,522.0,588.11,471.33
2016,3,24,14,45,292.5,288.0,5.35,16.0,479.5,534.74,430.33
2016,3,24,15,0,258.0,277.0,5.4,16.0,437.0,483.16,390.29
2016,3,24,15,15,250.5,257.0,5.4,15.5,403.5,443.86,360.66
2016,3,24,15,30,243.0,237.0,5.4,15.0,370.0,404.64,330.5
2016,3,24,15,45,220.0,217.0,5.45,15.0,329.0,345.42,282.98
2016,3,24,16,0,197.0,197.0,5.5,15.0,288.0,300.07,245.93
2016,3,24,16,15,139.5,174.5,5.55,14.5,235.0,237.16,194.12
2016,3,24,16,30,82.0,152.0,5.6,14.0,182.0,173.84,141.5
2016,3,24,16,45,70.0,131.0,5.7,14.0,154.0,144.45,116.53
2016,3,24,17,0,58.0,110.0,5.8,14.0,126.0,116.63,92.61
2016,3,24,17,15,45.5,87.0,5.7,13.5,98.0,88.44,68.4
2016,3,24,17,30,33.0,64.0,5.6,13.0,70.0,62.12,45.73
2016,3,24,17,45,16.5,43.5,5.5,13.0,46.5,39.48,26.43
2016,3,24,18,0,0.0,23.0,5.4,13.0,23.0,18.99,7.51
2016,3,24,18,15,0.0,11.5,5.35,12.5,11.5,9.82,0.0
2016,3,24,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,4.7,11.0,21.5,11.95,0.0
2016,3,25,6,30,193.0,28.0,4.9,11.0,43.0,38.38,16.17
2016,3,25,6,45,304.5,42.5,5.1,11.5,86.5,81.46,49.07
2016,3,25,7,0,416.0,57.0,5.3,12.0,130.0,141.18,96.78
2016,3,25,7,15,490.0,66.5,5.4,12.0,181.5,199.17,147.66
2016,3,25,7,30,564.0,76.0,5.5,12.0,233.0,266.07,207.43
2016,3,25,7,45,619.0,81.5,5.6,12.5,286.0,330.33,265.04
2016,3,25,8,0,674.0,87.0,5.7,13.0,339.0,400.14,326.24
2016,3,25,8,15,449.0,141.0,5.8,13.0,319.0,376.95,310.96
2016,3,25,8,30,224.0,195.0,5.9,13.0,299.0,312.56,258.39
2016,3,25,8,45,513.0,148.0,6.0,13.5,419.5,477.61,395.84
2016,3,25,9,0,802.0,101.0,6.1,14.0,540.0,654.44,539.01
2016,3,25,9,15,820.0,104.0,6.05,14.0,583.5,710.67,582.77
2016,3,25,9,30,838.0,107.0,6.0,14.0,627.0,765.96,624.08
2016,3,25,9,45,853.0,108.5,5.95,14.5,665.5,815.98,658.96
2016,3,25,10,0,868.0,110.0,5.9,15.0,704.0,864.13,691.9
2016,3,25,10,15,877.5,112.0,5.8,15.0,735.5,896.64,713.94
2016,3,25,10,30,887.0,114.0,5.7,15.0,767.0,934.89,740.09
2016,3,25,10,45,893.0,116.0,5.65,15.0,791.0,966.94,761.82
2016,3,25,11,0,899.0,118.0,5.6,15.0,815.0,995.68,781.12
2016,3,25,11,15,903.5,119.0,5.5,15.0,832.0,1018.43,795.77
2016,3,25,11,30,908.0,120.0,5.4,15.0,849.0,1037.52,807.85
2016,3,25,11,45,910.0,120.5,5.35,15.5,857.5,1049.83,814.03
2016,3,25,12,0,912.0,121.0,5.3,16.0,866.0,1058.25,817.62
2016,3,25,12,15,912.0,121.0,5.25,16.0,866.0,1060.19,818.41
2016,3,25,12,30,912.0,121.0,5.2,16.0,866.0,1058.17,816.64
2016,3,25,12,45,917.5,116.0,5.2,16.0,859.5,1052.43,812.89
2016,3,25,13,0,923.0,111.0,5.2,16.0,853.0,1042.6,806.45
2016,3,25,13,15,919.0,110.5,5.25,16.0,837.0,1024.22,794.56
2016,3,25,13,30,915.0,110.0,5.3,16.0,821.0,1002.11,780.15
2016,3,25,13,45,909.0,108.0,5.35,16.0,796.5,972.93,760.74
2016,3,25,14,0,903.0,106.0,5.4,16.0,772.0,940.37,738.89
2016,3,25,14,15,894.0,104.5,5.5,16.0,740.5,902.53,713.39
2016,3,25,14,30,885.0,103.0,5.6,16.0,709.0,861.87,685.6
2016,3,25,14,45,872.0,100.5,5.75,16.0,671.0,814.36,652.63
2016,3,25,15,0,859.0,98.0,5.9,16.0,633.0,771.36,622.58
2016,3,25,15,15,842.0,95.5,6.0,15.5,589.0,716.43,583.6
2016,3,25,15,30,825.0,93.0,6.1,15.0,545.0,660.41,541.03
2016,3,25,15,45,796.5,91.0,6.25,15.0,496.0,597.1,490.46
2016,3,25,16,0,768.0,89.0,6.4,15.0,447.0,534.51,439.02
2016,3,25,16,15,735.0,84.0,6.45,14.5,395.5,468.3,383.79
2016,3,25,16,30,702.0,79.0,6.5,14.0,344.0,403.46,327.93
2016,3,25,16,45,646.5,74.5,6.6,14.0,290.0,333.02,265.66
2016,3,25,17,0,591.0,70.0,6.7,14.0,236.0,268.15,207.12
2016,3,25,17,15,518.0,61.5,6.6,13.5,185.0,200.95,147.4
2016,3,25,17,30,445.0,53.0,6.5,13.0,134.0,142.49,96.3
2016,3,25,17,45,320.5,41.0,6.45,12.5,89.0,83.44,49.86
2016,3,25,18,0,196.0,29.0,6.4,12.0,44.0,39.1,16.87
2016,3,25,18,15,98.0,14.5,6.35,12.0,22.0,12.38,0.0
2016,3,25,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,26,6,15,141.0,13.0,4.1,11.5,24.0,11.1,0.0
2016,3,26,6,30,282.0,26.0,4.2,12.0,48.0,43.73,18.42
2016,3,26,6,45,394.5,36.0,4.3,12.5,93.0,88.92,51.35
2016,3,26,7,0,507.0,46.0,4.4,13.0,138.0,148.66,98.99
2016,3,26,7,15,574.5,52.5,4.35,13.0,189.5,207.56,151.18
2016,3,26,7,30,642.0,59.0,4.3,13.0,241.0,274.38,211.22
2016,3,26,7,45,686.0,64.0,4.3,13.5,293.5,338.44,268.76
2016,3,26,8,0,730.0,69.0,4.3,14.0,346.0,406.28,327.97
2016,3,26,8,15,760.5,73.0,4.25,14.0,397.0,470.03,382.83
2016,3,26,8,30,791.0,77.0,4.2,14.0,448.0,535.52,437.36
2016,3,26,8,45,813.5,79.5,4.2,14.5,495.5,595.87,485.46
2016,3,26,9,0,836.0,82.0,4.2,15.0,543.0,656.31,532.06
2016,3,26,9,15,852.0,84.5,4.15,15.0,586.5,706.59,570.25
2016,3,26,9,30,868.0,87.0,4.1,15.0,630.0,760.23,608.44
2016,3,26,9,45,876.5,90.5,4.1,15.5,666.5,807.45,640.33
2016,3,26,10,0,885.0,94.0,4.1,16.0,703.0,852.28,670.03
2016,3,26,10,15,893.5,95.5,4.1,16.0,734.0,892.34,697.23
2016,3,26,10,30,902.0,97.0,4.1,16.0,765.0,929.54,722.26
2016,3,26,10,45,906.5,99.0,4.2,16.5,788.0,960.52,741.97
2016,3,26,11,0,911.0,101.0,4.3,17.0,811.0,988.06,759.28
2016,3,26,11,15,914.5,101.5,4.35,17.0,827.0,1009.43,773.49
2016,3,26,11,30,918.0,102.0,4.4,17.0,843.0,1027.08,785.44
2016,3,26,11,45,920.0,102.0,4.5,17.0,851.0,1038.86,794.0
2016,3,26,12,0,922.0,102.0,4.6,17.0,859.0,1046.72,800.06
2016,3,26,12,15,921.5,102.0,4.7,17.0,859.0,1048.09,801.84
2016,3,26,12,30,921.0,102.0,4.8,17.0,859.0,1045.47,801.04
2016,3,26,12,45,910.0,106.5,4.9,17.0,848.0,1033.24,793.72
2016,3,26,13,0,899.0,111.0,5.0,17.0,837.0,1017.24,783.91
2016,3,26,13,15,894.5,110.5,5.05,17.0,821.0,998.67,771.96
2016,3,26,13,30,890.0,110.0,5.1,17.0,805.0,976.49,757.53
2016,3,26,13,45,699.0,188.5,5.2,17.0,724.0,878.46,689.04
2016,3,26,14,0,508.0,267.0,5.3,17.0,643.0,758.04,598.63
2016,3,26,14,15,443.5,278.5,5.4,16.5,597.0,694.8,552.63
2016,3,26,14,30,379.0,290.0,5.5,16.0,551.0,619.44,496.45
2016,3,26,14,45,321.5,285.0,5.6,16.0,498.0,552.06,444.54
2016,3,26,15,0,264.0,280.0,5.7,16.0,445.0,488.15,394.47
2016,3,26,15,15,279.0,256.5,5.7,15.5,420.0,461.04,374.92
2016,3,26,15,30,294.0,233.0,5.7,15.0,395.0,431.88,353.11
2016,3,26,15,45,147.0,146.5,5.75,15.0,227.5,229.38,188.01
2016,3,26,16,0,0.0,60.0,5.8,15.0,60.0,49.72,36.53
2016,3,26,16,15,144.5,102.0,5.7,14.5,157.0,174.63,142.72
2016,3,26,16,30,289.0,144.0,5.6,14.0,254.0,270.04,220.51
2016,3,26,16,45,257.0,127.5,5.6,14.0,214.5,222.9,179.49
2016,3,26,17,0,225.0,111.0,5.6,14.0,175.0,179.42,141.44
2016,3,26,17,15,190.0,90.5,5.45,13.5,136.5,135.28,103.11
2016,3,26,17,30,155.0,70.0,5.3,13.0,98.0,95.69,69.03
2016,3,26,17,45,103.5,49.5,5.15,13.0,65.5,58.76,38.82
2016,3,26,18,0,52.0,29.0,5.0,13.0,33.0,28.16,13.6
2016,3,26,18,15,26.0,14.5,4.85,13.0,16.5,12.38,0.0
2016,3,26,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,15.0,4.25,12.0,25.0,12.8,0.0
2016,3,27,6,30,240.0,30.0,4.4,12.0,50.0,44.6,21.15
2016,3,27,6,45,353.5,42.0,4.55,12.0,95.5,89.1,53.55
2016,3,27,7,0,467.0,54.0,4.7,12.0,141.0,148.36,100.94
2016,3,27,7,15,538.0,62.0,4.7,12.0,193.0,207.29,152.91
2016,3,27,7,30,609.0,70.0,4.7,12.0,245.0,274.65,213.21
2016,3,27,7,45,304.5,90.5,4.7,12.5,178.0,213.41,171.9
2016,3,27,8,0,0.0,111.0,4.7,13.0,111.0,93.65,74.47
2016,3,27,8,15,7.5,141.0,4.8,13.0,144.5,123.89,99.92
2016,3,27,8,30,15.0,171.0,4.9,13.0,178.0,155.35,126.07
2016,3,27,8,45,16.0,186.5,5.0,13.0,195.0,170.56,138.38
2016,3,27,9,0,17.0,202.0,5.1,13.0,212.0,185.92,150.75
2016,3,27,9,15,10.5,195.5,5.25,13.0,202.0,175.81,141.89
2016,3,27,9,30,4.0,189.0,5.4,13.0,192.0,165.21,132.66
2016,3,27,9,45,12.5,223.0,5.55,13.5,232.0,203.14,163.48
2016,3,27,10,0,21.0,257.0,5.7,14.0,272.0,242.16,194.78
2016,3,27,10,15,25.5,277.0,5.8,14.0,296.0,265.42,213.32
2016,3,27,10,30,30.0,297.0,5.9,14.0,320.0,305.84,245.53
2016,3,27,10,45,23.5,287.0,6.0,14.0,305.5,274.17,219.67
2016,3,27,11,0,17.0,277.0,6.1,14.0,291.0,259.01,207.14
2016,3,27,11,15,35.0,319.5,6.1,14.0,348.0,336.23,269.21
2016,3,27,11,30,53.0,362.0,6.1,14.0,405.0,398.61,318.65
2016,3,27,11,45,55.5,368.5,6.15,14.0,414.5,408.57,326.3
2016,3,27,12,0,58.0,375.0,6.2,14.0,424.0,418.3,333.93
2016,3,27,12,15,77.5,387.5,6.2,14.0,452.5,451.2,360.28
2016,3,27,12,30,97.0,400.0,6.2,14.0,481.0,483.79,386.22
2016,3,27,12,45,153.0,400.5,6.25,14.0,526.0,559.43,446.59
2016,3,27,13,0,209.0,401.0,6.3,14.0,571.0,612.98,489.52
2016,3,27,13,15,297.5,372.5,6.4,14.0,609.5,684.19,546.87
2016,3,27,13,30,386.0,344.0,6.5,14.0,648.0,731.5,585.89
2016,3,27,13,45,337.0,344.5,6.6,14.0,604.0,676.06,543.03
2016,3,27,14,0,288.0,345.0,6.7,14.0,560.0,621.55,500.76
2016,3,27,14,15,397.5,294.0,6.8,14.0,577.0,653.16,529.51
2016,3,27,14,30,507.0,243.0,6.9,14.0,594.0,692.71,563.44
2016,3,27,14,45,498.5,232.0,7.0,14.0,561.5,652.64,532.9
2016,3,27,15,0,490.0,221.0,7.1,14.0,529.0,611.49,501.32
2016,3,27,15,15,480.0,207.5,7.15,13.5,492.0,565.94,466.56
2016,3,27,15,30,470.0,194.0,7.2,13.0,455.0,519.89,430.62
2016,3,27,15,45,381.0,192.0,7.25,13.0,391.5,425.57,353.22
2016,3,27,16,0,292.0,190.0,7.3,13.0,328.0,352.13,291.82
2016,3,27,16,15,415.0,146.5,7.25,12.5,318.5,361.66,299.62
2016,3,27,16,30,538.0,103.0,7.2,12.0,309.0,351.45,288.67
2016,3,27,16,45,458.5,103.0,7.15,12.0,260.5,281.53,227.31
2016,3,27,17,0,379.0,103.0,7.1,12.0,212.0,225.13,177.43
2016,3,27,17,15,325.0,86.5,7.1,12.0,166.5,169.23,127.89
2016,3,27,17,30,271.0,70.0,7.1,12.0,121.0,120.06,85.07
2016,3,27,17,45,186.0,51.5,7.1,12.0,81.5,70.16,45.01
2016,3,27,18,0,101.0,33.0,7.1,12.0,42.0,34.8,17.72
2016,3,27,18,15,50.5,16.5,7.15,11.5,21.0,14.08,0.0
2016,3,27,18,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,15.0,8.5,10.0,29.0,12.22,0.0
2016,3,28,6,30,307.0,30.0,8.6,10.0,58.0,48.88,23.15
2016,3,28,6,45,427.5,40.0,8.7,10.0,106.5,96.86,57.44
2016,3,28,7,0,548.0,50.0,8.8,10.0,155.0,160.4,108.93
2016,3,28,7,15,615.0,57.0,8.75,10.0,209.0,222.37,165.02
2016,3,28,7,30,682.0,64.0,8.7,10.0,263.0,292.16,229.23
2016,3,28,7,45,727.0,68.5,8.7,10.5,318.0,358.58,290.54
2016,3,28,8,0,772.0,73.0,8.7,11.0,373.0,428.81,353.79
2016,3,28,8,15,801.5,76.5,8.6,11.0,425.5,493.94,412.0
2016,3,28,8,30,831.0,80.0,8.5,11.0,478.0,560.57,469.87
2016,3,28,8,45,546.5,161.5,8.4,11.0,434.0,510.27,427.87
2016,3,28,9,0,262.0,243.0,8.3,11.0,390.0,420.51,350.63
2016,3,28,9,15,320.5,251.0,8.25,11.0,444.5,484.66,403.96
2016,3,28,9,30,379.0,259.0,8.2,11.0,499.0,553.26,460.02
2016,3,28,9,45,271.0,296.0,8.15,11.5,472.5,522.36,431.09
2016,3,28,10,0,163.0,333.0,8.1,12.0,446.0,466.62,382.21
2016,3,28,10,15,193.0,346.5,8.05,12.0,486.5,513.35,419.85
2016,3,28,10,30,223.0,360.0,8.0,12.0,527.0,561.36,458.02
2016,3,28,10,45,422.0,305.5,7.95,12.0,634.0,731.63,596.11
2016,3,28,11,0,621.0,251.0,7.9,12.0,741.0,882.84,716.13
2016,3,28,11,15,560.0,280.5,7.9,12.0,729.0,862.11,697.7
2016,3,28,11,30,499.0,310.0,7.9,12.0,717.0,841.37,679.75
2016,3,28,11,45,418.0,347.5,7.9,12.0,690.5,804.09,648.53
2016,3,28,12,0,337.0,385.0,7.9,12.0,664.0,748.01,603.14
2016,3,28,12,15,649.5,245.5,7.85,12.0,783.5,943.5,761.21
2016,3,28,12,30,962.0,106.0,7.8,12.0,903.0,1087.72,868.11
2016,3,28,12,45,944.0,114.5,7.75,12.5,890.0,1072.27,854.5
2016,3,28,13,0,926.0,123.0,7.7,13.0,877.0,1052.93,838.92
2016,3,28,13,15,921.0,122.0,7.65,13.0,859.5,1032.82,824.52
2016,3,28,13,30,916.0,121.0,7.6,13.0,842.0,1009.0,807.48
2016,3,28,13,45,730.0,189.5,7.6,13.0,753.0,904.55,730.32
2016,3,28,14,0,544.0,258.0,7.6,13.0,664.0,778.04,631.65
2016,3,28,14,15,713.5,186.0,7.5,13.0,695.5,839.73,683.58
2016,3,28,14,30,883.0,114.0,7.4,13.0,727.0,874.07,710.46
2016,3,28,14,45,868.0,112.0,7.35,13.0,688.0,824.65,673.75
2016,3,28,15,0,853.0,110.0,7.3,13.0,649.0,773.36,635.62
2016,3,28,15,15,834.5,107.0,7.2,12.5,604.0,716.98,593.1
2016,3,28,15,30,816.0,104.0,7.1,12.0,559.0,659.67,547.97
2016,3,28,15,45,791.0,100.0,7.0,12.0,510.0,596.82,496.27
2016,3,28,16,0,766.0,96.0,6.9,12.0,461.0,535.32,444.44
2016,3,28,16,15,583.0,113.0,6.7,12.0,372.5,416.22,344.27
2016,3,28,16,30,400.0,130.0,6.5,12.0,284.0,310.71,255.02
2016,3,28,16,45,502.5,101.5,6.35,12.0,266.5,295.16,237.55
2016,3,28,17,0,605.0,73.0,6.2,12.0,249.0,270.36,209.38
2016,3,28,17,15,533.0,64.5,6.05,11.5,196.5,203.01,149.2
2016,3,28,17,30,461.0,56.0,5.9,11.0,144.0,144.26,97.73
2016,3,28,17,45,347.5,44.0,5.75,11.0,98.0,86.35,51.83
2016,3,28,18,0,234.0,32.0,5.6,11.0,52.0,41.8,19.9
2016,3,28,18,15,117.0,16.0,5.5,11.0,26.0,13.66,0.0
2016,3,28,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,29,6,15,143.5,16.0,2.3,10.0,29.5,13.0,0.0
2016,3,29,6,30,287.0,32.0,2.3,10.0,59.0,49.33,24.66
2016,3,29,6,45,407.0,42.0,2.35,10.5,107.5,96.0,57.57
2016,3,29,7,0,527.0,52.0,2.4,11.0,156.0,158.15,107.06
2016,3,29,7,15,593.5,59.0,2.55,11.0,209.0,218.68,160.69
2016,3,29,7,30,660.0,66.0,2.7,11.0,262.0,286.95,221.88
2016,3,29,7,45,711.5,69.5,2.9,11.5,317.5,353.54,281.24
2016,3,29,8,0,763.0,73.0,3.1,12.0,373.0,424.68,342.97
2016,3,29,8,15,793.0,77.0,3.1,12.0,425.5,489.98,398.81
2016,3,29,8,30,823.0,81.0,3.1,12.0,478.0,556.88,454.12
2016,3,29,8,45,848.0,82.5,3.1,12.5,528.0,619.25,503.34
2016,3,29,9,0,873.0,84.0,3.1,13.0,578.0,677.35,547.79
2016,3,29,9,15,889.0,86.5,2.85,13.0,622.5,733.74,588.85
2016,3,29,9,30,905.0,89.0,2.6,13.0,667.0,788.81,625.83
2016,3,29,9,45,917.5,90.5,2.4,13.5,706.0,838.36,656.89
2016,3,29,10,0,930.0,92.0,2.2,14.0,745.0,885.68,685.4
2016,3,29,10,15,939.0,93.5,2.0,14.0,777.0,927.45,710.44
2016,3,29,10,30,948.0,95.0,1.8,14.0,809.0,966.24,732.74
2016,3,29,10,45,953.5,96.0,1.65,14.0,833.5,998.02,750.41
2016,3,29,11,0,959.0,97.0,1.5,14.0,858.0,1026.24,765.37
2016,3,29,11,15,963.0,98.0,1.6,14.0,874.0,1049.26,780.96
2016,3,29,11,30,967.0,99.0,1.7,14.0,890.0,1068.38,794.17
2016,3,29,11,45,967.5,99.5,1.8,14.0,898.0,1079.45,802.33
2016,3,29,12,0,968.0,100.0,1.9,14.0,906.0,1086.38,808.01
2016,3,29,12,15,968.0,100.0,2.1,14.0,905.5,1088.1,811.92
2016,3,29,12,30,968.0,100.0,2.3,14.0,905.0,1085.62,813.1
2016,3,29,12,45,965.0,100.0,2.55,14.0,896.0,1075.99,810.11
2016,3,29,13,0,962.0,100.0,2.8,14.0,887.0,1062.27,804.25
2016,3,29,13,15,957.5,99.5,2.95,14.0,870.0,1042.56,793.2
2016,3,29,13,30,953.0,99.0,3.1,14.0,853.0,1018.99,779.48
2016,3,29,13,45,944.5,99.0,3.3,14.0,827.0,988.53,761.31
2016,3,29,14,0,936.0,99.0,3.5,14.0,801.0,954.71,740.52
2016,3,29,14,15,927.0,97.0,3.6,14.0,769.0,915.16,714.72
2016,3,29,14,30,918.0,95.0,3.7,14.0,737.0,872.69,686.56
2016,3,29,14,45,902.5,94.5,3.8,14.0,697.5,824.0,653.5
2016,3,29,15,0,887.0,94.0,3.9,14.0,658.0,773.4,618.55
2016,3,29,15,15,870.5,91.5,3.95,14.0,613.0,718.38,579.29
2016,3,29,15,30,854.0,89.0,4.0,14.0,568.0,666.69,539.63
2016,3,29,15,45,828.5,86.5,4.05,14.0,518.5,603.4,489.96
2016,3,29,16,0,803.0,84.0,4.1,14.0,469.0,540.51,439.14
2016,3,29,16,15,772.0,80.0,4.1,13.5,416.5,474.14,384.61
2016,3,29,16,30,741.0,76.0,4.1,13.0,364.0,409.56,329.63
2016,3,29,16,45,695.5,70.5,4.1,13.0,310.0,339.97,268.48
2016,3,29,17,0,650.0,65.0,4.1,13.0,256.0,274.86,209.83
2016,3,29,17,15,582.5,58.0,3.9,12.5,203.0,207.58,150.01
2016,3,29,17,30,515.0,51.0,3.7,12.0,150.0,148.24,98.14
2016,3,29,17,45,404.0,40.0,3.55,11.5,103.0,88.37,51.06
2016,3,29,18,0,293.0,29.0,3.4,11.0,56.0,42.89,19.66
2016,3,29,18,15,146.5,14.5,3.35,10.5,28.0,11.8,0.0
2016,3,29,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,2.65,10.0,16.0,13.21,0.0
2016,3,30,6,30,0.0,32.0,2.7,10.0,32.0,26.33,15.83
2016,3,30,6,45,16.5,53.0,2.8,10.5,56.5,47.08,33.71
2016,3,30,7,0,33.0,74.0,2.9,11.0,81.0,70.03,53.22
2016,3,30,7,15,44.5,97.0,2.8,11.0,109.0,95.91,75.65
2016,3,30,7,30,56.0,120.0,2.7,11.0,137.0,123.55,99.5
2016,3,30,7,45,67.0,141.5,2.65,11.0,165.5,151.23,123.2
2016,3,30,8,0,78.0,163.0,2.6,11.0,194.0,180.36,147.84
2016,3,30,8,15,152.5,185.0,2.6,11.0,256.0,251.12,206.8
2016,3,30,8,30,227.0,207.0,2.6,11.0,318.0,323.53,266.45
2016,3,30,8,45,220.0,230.5,2.65,11.5,347.0,355.36,291.38
2016,3,30,9,0,213.0,254.0,2.7,12.0,376.0,386.12,314.97
2016,3,30,9,15,316.5,253.0,2.8,12.0,449.0,482.41,392.08
2016,3,30,9,30,420.0,252.0,2.9,12.0,522.0,589.04,475.09
2016,3,30,9,45,427.0,266.5,3.0,12.5,554.5,629.31,503.84
2016,3,30,10,0,434.0,281.0,3.1,13.0,587.0,668.6,531.79
2016,3,30,10,15,467.0,279.0,3.15,13.0,621.5,713.32,565.01
2016,3,30,10,30,500.0,277.0,3.2,13.0,656.0,758.02,597.83
2016,3,30,10,45,342.0,335.0,3.3,13.0,598.0,668.81,527.99
2016,3,30,11,0,184.0,393.0,3.4,13.0,540.0,569.62,449.74
2016,3,30,11,15,543.5,259.5,3.4,13.0,705.0,822.13,646.45
2016,3,30,11,30,903.0,126.0,3.4,13.0,870.0,1032.33,794.67
2016,3,30,11,45,704.0,223.0,3.45,13.0,806.0,966.71,747.39
2016,3,30,12,0,505.0,320.0,3.5,13.0,742.0,864.61,671.31
2016,3,30,12,15,708.0,222.5,3.5,13.0,814.0,976.23,755.59
2016,3,30,12,30,911.0,125.0,3.5,13.0,886.0,1053.18,807.78
2016,3,30,12,45,632.0,250.0,3.5,13.0,775.5,920.34,714.11
2016,3,30,13,0,353.0,375.0,3.5,13.0,665.0,742.76,580.39
2016,3,30,13,15,631.0,245.5,3.55,13.0,751.5,895.7,700.21
2016,3,30,13,30,909.0,116.0,3.6,13.0,838.0,993.29,769.81
2016,3,30,13,45,903.5,114.5,3.65,13.5,814.0,965.0,748.98
2016,3,30,14,0,898.0,113.0,3.7,14.0,790.0,933.34,726.87
2016,3,30,14,15,888.5,111.0,3.75,13.5,758.0,894.52,702.26
2016,3,30,14,30,879.0,109.0,3.8,13.0,726.0,852.95,675.38
2016,3,30,14,45,866.5,106.5,3.9,13.0,687.5,813.25,648.53
2016,3,30,15,0,854.0,104.0,4.0,13.0,649.0,763.42,613.77
2016,3,30,15,15,837.0,101.0,4.1,13.0,605.0,708.14,573.41
2016,3,30,15,30,820.0,98.0,4.2,13.0,561.0,651.81,530.35
2016,3,30,15,45,797.0,94.5,4.3,13.0,512.5,590.64,482.26
2016,3,30,16,0,774.0,91.0,4.4,13.0,464.0,529.69,432.79
2016,3,30,16,15,742.0,86.5,4.45,12.5,412.0,463.91,378.44
2016,3,30,16,30,710.0,82.0,4.5,12.0,360.0,400.18,323.88
2016,3,30,16,45,665.0,76.0,4.6,12.0,306.5,332.23,263.88
2016,3,30,17,0,620.0,70.0,4.7,12.0,253.0,268.65,206.38
2016,3,30,17,15,552.0,62.0,4.6,11.5,201.0,202.24,147.25
2016,3,30,17,30,484.0,54.0,4.5,11.0,149.0,143.91,96.27
2016,3,30,17,45,375.0,43.0,4.4,11.0,102.5,86.52,51.03
2016,3,30,18,0,266.0,32.0,4.3,11.0,56.0,43.26,21.22
2016,3,30,18,15,133.0,16.0,4.2,10.5,28.0,12.51,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.65,11.0,8.0,6.57,0.0
2016,3,31,6,30,0.0,16.0,2.7,11.0,16.0,13.17,5.16
2016,3,31,6,45,0.0,28.0,2.75,11.0,28.0,23.1,14.07
2016,3,31,7,0,0.0,40.0,2.8,11.0,40.0,33.06,22.94
2016,3,31,7,15,0.0,53.5,2.75,11.0,53.5,44.29,32.82
2016,3,31,7,30,0.0,67.0,2.7,11.0,67.0,55.6,42.64
2016,3,31,7,45,0.0,81.0,2.65,11.5,81.0,67.44,52.67
2016,3,31,8,0,0.0,95.0,2.6,12.0,95.0,79.37,62.59
2016,3,31,8,15,2.0,128.5,2.55,12.0,129.5,109.48,87.86
2016,3,31,8,30,4.0,162.0,2.5,12.0,164.0,140.31,113.37
2016,3,31,8,45,14.5,190.0,2.5,12.0,198.5,171.99,139.41
2016,3,31,9,0,25.0,218.0,2.5,12.0,233.0,205.02,166.29
2016,3,31,9,15,38.5,247.0,2.55,12.0,271.0,253.71,205.65
2016,3,31,9,30,52.0,276.0,2.6,12.0,309.0,294.43,238.07
2016,3,31,9,45,474.5,190.0,2.7,12.5,525.0,590.41,477.84
2016,3,31,10,0,897.0,104.0,2.8,13.0,741.0,869.19,683.2
2016,3,31,10,15,906.0,105.5,2.85,13.0,772.5,909.66,708.44
2016,3,31,10,30,915.0,107.0,2.9,13.0,804.0,947.24,733.68
2016,3,31,10,45,922.0,107.5,3.0,13.5,828.0,978.83,753.73
2016,3,31,11,0,929.0,108.0,3.1,14.0,852.0,1007.03,771.45
2016,3,31,11,15,933.0,108.5,3.15,14.0,868.0,1028.77,785.8
2016,3,31,11,30,937.0,109.0,3.2,14.0,884.0,1046.73,797.72
2016,3,31,11,45,940.0,109.0,3.3,14.0,892.5,1059.27,806.57
2016,3,31,12,0,943.0,109.0,3.4,14.0,901.0,1067.82,812.91
2016,3,31,12,15,943.0,109.0,3.55,14.0,900.5,1069.33,815.07
2016,3,31,12,30,943.0,109.0,3.7,14.0,900.0,1066.76,814.63
2016,3,31,12,45,946.5,105.0,3.85,14.0,892.5,1059.36,811.02
2016,3,31,13,0,950.0,101.0,4.0,14.0,885.0,1047.83,804.67
2016,3,31,13,15,946.5,100.5,4.15,14.0,868.5,1029.14,793.45
2016,3,31,13,30,943.0,100.0,4.3,14.0,852.0,1006.62,779.68
2016,3,31,13,45,936.5,99.0,4.45,14.0,827.0,977.08,761.39
2016,3,31,14,0,930.0,98.0,4.6,14.0,802.0,944.12,740.48
2016,3,31,14,15,921.5,96.5,4.65,14.0,770.5,905.66,714.59
2016,3,31,14,30,913.0,95.0,4.7,14.0,739.0,864.28,686.37
2016,3,31,14,45,901.0,93.0,4.8,14.0,700.0,816.93,653.74
2016,3,31,15,0,889.0,91.0,4.9,14.0,661.0,767.41,619.02
2016,3,31,15,15,873.5,89.0,4.95,13.5,617.0,713.56,580.94
2016,3,31,15,30,858.0,87.0,5.0,13.0,573.0,662.73,542.22
2016,3,31,15,45,429.0,103.0,5.05,13.0,346.0,377.97,312.95
2016,3,31,16,0,0.0,119.0,5.1,13.0,119.0,100.0,79.21
2016,3,31,16,15,0.0,106.0,5.05,13.0,106.0,88.8,70.19
2016,3,31,16,30,0.0,93.0,5.0,13.0,93.0,77.67,60.95
2016,3,31,16,45,333.5,78.5,5.0,13.0,178.5,205.78,164.34
2016,3,31,17,0,667.0,64.0,5.0,13.0,264.0,275.45,210.19
2016,3,31,17,15,603.5,57.5,4.85,12.5,211.0,208.92,150.36
2016,3,31,17,30,540.0,51.0,4.7,12.0,158.0,149.79,98.42
2016,3,31,17,45,431.0,41.0,4.55,12.0,110.0,89.98,51.46
2016,3,31,18,0,322.0,31.0,4.4,12.0,62.0,44.23,20.89
2016,3,31,18,15,161.0,15.5,4.25,11.5,31.0,12.6,0.0
2016,3,31,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,12.5,3.45,11.0,12.5,10.29,0.0
2016,4,1,6,30,0.0,25.0,3.5,11.0,25.0,20.64,11.41
2016,4,1,6,45,0.0,41.5,3.55,11.0,41.5,34.32,23.67
2016,4,1,7,0,0.0,58.0,3.6,11.0,58.0,48.12,35.92
2016,4,1,7,15,0.0,76.5,3.55,11.0,76.5,63.78,49.64
2016,4,1,7,30,0.0,95.0,3.5,11.0,95.0,79.6,63.29
2016,4,1,7,45,0.0,113.5,3.45,11.5,113.5,95.57,76.7
2016,4,1,8,0,0.0,132.0,3.4,12.0,132.0,111.66,89.96
2016,4,1,8,15,0.0,133.5,3.35,12.0,133.5,112.79,90.61
2016,4,1,8,30,0.0,135.0,3.3,12.0,135.0,113.95,91.28
2016,4,1,8,45,1.5,156.0,3.3,12.0,157.0,133.31,107.19
2016,4,1,9,0,3.0,177.0,3.3,12.0,179.0,152.99,123.21
2016,4,1,9,15,11.5,208.5,3.25,12.0,216.0,187.48,151.44
2016,4,1,9,30,20.0,240.0,3.2,12.0,253.0,223.08,180.25
2016,4,1,9,45,24.0,260.0,3.15,12.5,276.5,245.42,197.58
2016,4,1,10,0,28.0,280.0,3.1,13.0,300.0,282.34,226.34
2016,4,1,10,15,36.5,304.5,3.05,13.0,332.0,315.37,252.2
2016,4,1,10,30,45.0,329.0,3.0,13.0,364.0,349.08,278.36
2016,4,1,10,45,204.5,344.5,2.95,13.0,508.5,531.59,423.19
2016,4,1,11,0,364.0,360.0,2.9,13.0,653.0,722.49,566.57
2016,4,1,11,15,368.0,366.5,2.85,13.0,667.5,741.1,577.98
2016,4,1,11,30,372.0,373.0,2.8,13.0,682.0,758.07,589.47
2016,4,1,11,45,657.5,240.5,2.75,13.5,792.5,934.96,720.41
2016,4,1,12,0,943.0,108.0,2.7,14.0,903.0,1065.15,805.47
2016,4,1,12,15,943.0,108.0,2.7,14.0,902.5,1066.57,804.96
2016,4,1,12,30,943.0,108.0,2.7,14.0,902.0,1063.92,803.28
2016,4,1,12,45,943.0,106.5,2.75,14.0,894.0,1055.63,798.55
2016,4,1,13,0,943.0,105.0,2.8,14.0,886.0,1043.31,791.28
2016,4,1,13,15,939.0,104.0,2.9,14.0,869.0,1023.66,779.67
2016,4,1,13,30,935.0,103.0,3.0,14.0,852.0,1000.23,765.51
2016,4,1,13,45,930.5,101.0,3.1,14.0,827.5,971.62,747.75
2016,4,1,14,0,926.0,99.0,3.2,14.0,803.0,939.5,727.44
2016,4,1,14,15,917.5,97.5,3.3,14.0,771.5,901.14,702.55
2016,4,1,14,30,909.0,96.0,3.4,14.0,740.0,859.87,675.33
2016,4,1,14,45,897.5,94.0,3.5,14.0,701.5,813.06,643.71
2016,4,1,15,0,886.0,92.0,3.6,14.0,663.0,764.05,610.02
2016,4,1,15,15,870.5,89.5,3.7,14.0,619.0,709.81,571.35
2016,4,1,15,30,855.0,87.0,3.8,14.0,575.0,658.55,532.18
2016,4,1,15,45,833.0,84.0,3.9,14.0,526.0,596.92,483.91
2016,4,1,16,0,811.0,81.0,4.0,14.0,477.0,535.35,434.16
2016,4,1,16,15,782.0,77.5,4.0,13.5,425.0,470.27,380.52
2016,4,1,16,30,753.0,74.0,4.0,13.0,373.0,406.75,326.24
2016,4,1,16,45,710.0,69.0,4.05,13.0,319.0,338.51,266.13
2016,4,1,17,0,667.0,64.0,4.1,13.0,265.0,273.6,207.61
2016,4,1,17,15,604.5,57.5,3.95,12.5,212.5,207.48,148.66
2016,4,1,17,30,542.0,51.0,3.8,12.0,160.0,148.62,97.21
2016,4,1,17,45,437.0,41.0,3.7,11.5,112.0,89.4,50.95
2016,4,1,18,0,332.0,31.0,3.6,11.0,64.0,43.72,20.81
2016,4,1,18,15,166.0,15.5,3.5,11.0,32.0,12.56,0.0
2016,4,1,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,146.5,20.0,1.4,10.0,36.5,15.56,3.93
2016,4,2,6,30,293.0,40.0,1.3,10.0,73.0,54.91,30.08
2016,4,2,6,45,372.0,54.0,1.25,10.0,119.5,99.81,62.87
2016,4,2,7,0,451.0,68.0,1.2,10.0,166.0,157.62,110.31
2016,4,2,7,15,314.0,99.0,1.1,10.0,176.5,178.91,136.83
2016,4,2,7,30,177.0,130.0,1.0,10.0,187.0,175.57,140.32
2016,4,2,7,45,197.5,148.5,0.9,10.5,222.5,212.62,171.91
2016,4,2,8,0,218.0,167.0,0.8,11.0,258.0,258.94,210.11
2016,4,2,8,15,181.5,193.0,0.75,11.0,275.0,271.99,221.03
2016,4,2,8,30,145.0,219.0,0.7,11.0,292.0,287.78,233.4
2016,4,2,8,45,242.5,229.0,0.7,11.5,365.0,376.17,303.23
2016,4,2,9,0,340.0,239.0,0.7,12.0,438.0,464.88,370.86
2016,4,2,9,15,346.5,257.5,0.75,12.0,473.0,506.01,400.97
2016,4,2,9,30,353.0,276.0,0.8,12.0,508.0,546.8,430.76
