Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,45,581.5,212.0,0.9,12.5,619.0,696.37,542.65
2016,4,2,10,0,810.0,148.0,1.0,13.0,730.0,848.49,648.85
2016,4,2,10,15,820.0,150.5,1.15,13.0,761.0,888.77,675.26
2016,4,2,10,30,830.0,153.0,1.3,13.0,792.0,926.45,701.37
2016,4,2,10,45,842.5,151.5,1.45,13.5,816.5,959.59,723.1
2016,4,2,11,0,855.0,150.0,1.6,14.0,841.0,989.76,742.81
2016,4,2,11,15,859.0,151.0,1.75,14.0,856.5,1011.1,758.09
2016,4,2,11,30,863.0,152.0,1.9,14.0,872.0,1028.84,771.16
2016,4,2,11,45,872.0,148.0,2.05,14.5,881.5,1042.59,780.27
2016,4,2,12,0,881.0,144.0,2.2,15.0,891.0,1052.54,786.96
2016,4,2,12,15,880.5,144.0,2.35,15.0,890.0,1039.05,779.73
2016,4,2,12,30,880.0,144.0,2.5,15.0,889.0,1050.21,789.11
2016,4,2,12,45,885.0,139.0,2.65,15.0,881.5,1029.65,777.17
2016,4,2,13,0,890.0,134.0,2.8,15.0,874.0,1019.37,772.37
2016,4,2,13,15,676.5,224.5,2.9,15.0,781.0,913.66,701.59
2016,4,2,13,30,463.0,315.0,3.0,15.0,688.0,782.09,605.39
2016,4,2,13,45,658.5,225.0,3.15,15.0,738.0,864.53,671.59
2016,4,2,14,0,854.0,135.0,3.3,15.0,788.0,920.81,713.19
2016,4,2,14,15,691.5,188.5,3.3,15.0,703.5,813.31,637.19
2016,4,2,14,30,529.0,242.0,3.3,15.0,619.0,699.51,552.23
2016,4,2,14,45,540.5,223.0,3.35,15.0,590.5,666.41,529.59
2016,4,2,15,0,552.0,204.0,3.4,15.0,562.0,630.53,503.83
2016,4,2,15,15,377.5,230.0,3.4,14.5,467.5,494.01,398.31
2016,4,2,15,30,203.0,256.0,3.4,14.0,373.0,375.62,304.2
2016,4,2,15,45,190.0,238.5,3.4,14.0,340.5,339.16,275.58
2016,4,2,16,0,177.0,221.0,3.4,14.0,308.0,303.72,247.04
2016,4,2,16,15,170.5,197.0,3.4,13.5,273.5,266.41,216.97
2016,4,2,16,30,164.0,173.0,3.4,13.0,239.0,229.76,186.74
2016,4,2,16,45,149.5,150.0,3.4,13.0,203.5,191.88,154.59
2016,4,2,17,0,135.0,127.0,3.4,13.0,168.0,155.81,123.54
2016,4,2,17,15,115.5,103.5,3.3,12.5,134.0,120.05,92.87
2016,4,2,17,30,96.0,80.0,3.2,12.0,100.0,87.03,64.59
2016,4,2,17,45,65.0,58.0,3.15,12.0,69.5,56.92,39.68
2016,4,2,18,0,34.0,36.0,3.1,12.0,39.0,31.06,18.6
2016,4,2,18,15,17.0,18.0,3.0,12.0,19.5,14.81,0.0
2016,4,2,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,3,6,15,153.5,20.5,2.1,9.0,39.0,15.95,5.36
2016,4,3,6,30,307.0,41.0,2.1,9.0,78.0,58.43,32.8
2016,4,3,6,45,401.5,52.5,2.15,9.0,126.0,104.55,65.96
2016,4,3,7,0,496.0,64.0,2.2,9.0,174.0,162.85,113.58
2016,4,3,7,15,248.0,86.5,2.15,9.0,141.5,145.72,111.93
2016,4,3,7,30,0.0,109.0,2.1,9.0,109.0,91.54,73.93
2016,4,3,7,45,5.0,128.0,2.1,9.5,130.0,109.96,89.44
2016,4,3,8,0,10.0,147.0,2.1,10.0,151.0,129.1,105.24
2016,4,3,8,15,28.0,176.0,2.1,10.5,190.0,170.64,139.65
2016,4,3,8,30,46.0,205.0,2.1,11.0,229.0,209.82,171.55
2016,4,3,8,45,249.0,209.0,2.15,11.5,354.0,360.03,295.04
2016,4,3,9,0,452.0,213.0,2.2,12.0,479.0,524.76,424.91
2016,4,3,9,15,649.5,164.0,2.25,12.0,577.0,647.97,520.5
2016,4,3,9,30,847.0,115.0,2.3,12.0,675.0,775.3,616.12
2016,4,3,9,45,859.0,118.0,2.35,12.5,713.0,824.14,647.96
2016,4,3,10,0,871.0,121.0,2.4,13.0,751.0,870.85,678.54
2016,4,3,10,15,880.5,123.0,2.45,13.0,782.0,911.94,706.13
2016,4,3,10,30,890.0,125.0,2.5,13.0,813.0,939.86,724.5
2016,4,3,10,45,895.0,127.0,2.55,13.0,836.5,970.2,744.66
2016,4,3,11,0,900.0,129.0,2.6,13.0,860.0,997.15,762.48
2016,4,3,11,15,733.5,214.5,2.65,13.0,817.5,961.67,737.81
2016,4,3,11,30,567.0,300.0,2.7,13.0,775.0,890.15,685.2
2016,4,3,11,45,522.0,318.0,2.75,13.5,758.5,870.19,669.63
2016,4,3,12,0,477.0,336.0,2.8,14.0,742.0,846.74,651.13
2016,4,3,12,15,691.5,236.0,2.9,14.0,824.0,966.55,741.11
2016,4,3,12,30,906.0,136.0,3.0,14.0,906.0,1052.07,799.12
2016,4,3,12,45,899.0,138.5,3.15,14.0,896.0,1041.04,792.45
2016,4,3,13,0,892.0,141.0,3.3,14.0,886.0,1026.27,784.21
2016,4,3,13,15,887.5,140.0,3.4,14.0,869.0,1019.72,781.24
2016,4,3,13,30,883.0,139.0,3.5,14.0,852.0,996.12,766.52
2016,4,3,13,45,872.5,139.5,3.65,14.0,826.5,965.05,747.03
2016,4,3,14,0,862.0,140.0,3.8,14.0,801.0,930.9,725.21
2016,4,3,14,15,852.0,137.5,3.9,14.0,768.5,891.25,698.94
2016,4,3,14,30,842.0,135.0,4.0,14.0,736.0,848.99,670.51
2016,4,3,14,45,831.5,130.5,4.1,14.0,698.0,801.93,638.22
2016,4,3,15,0,821.0,126.0,4.2,14.0,660.0,752.81,603.57
2016,4,3,15,15,612.0,173.0,4.25,14.0,556.5,618.02,499.11
2016,4,3,15,30,403.0,220.0,4.3,14.0,453.0,489.95,397.6
2016,4,3,15,45,578.0,162.5,4.35,14.0,465.0,514.86,419.19
2016,4,3,16,0,753.0,105.0,4.4,14.0,477.0,524.71,426.18
2016,4,3,16,15,721.5,99.5,4.35,13.5,425.0,459.16,371.78
2016,4,3,16,30,690.0,94.0,4.3,13.0,373.0,395.63,317.61
2016,4,3,16,45,650.5,86.5,4.3,13.0,320.0,329.66,259.59
2016,4,3,17,0,611.0,79.0,4.3,13.0,267.0,267.47,203.65
2016,4,3,17,15,545.5,70.5,4.15,12.5,214.0,202.29,146.2
2016,4,3,17,30,480.0,62.0,4.0,12.0,161.0,144.89,96.71
2016,4,3,17,45,379.5,49.5,3.85,11.5,113.5,88.32,52.82
2016,4,3,18,0,279.0,37.0,3.7,11.0,66.0,43.13,22.61
2016,4,3,18,15,139.5,18.5,3.6,11.0,33.0,14.42,0.0
2016,4,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.5,5.4,11.5,3.5,0.0,0.0
2016,4,4,6,0,0.0,7.0,5.5,12.0,7.0,5.97,0.0
2016,4,4,6,15,42.5,26.0,5.6,12.0,31.5,20.86,9.61
2016,4,4,6,30,85.0,45.0,5.7,12.0,56.0,43.46,27.67
2016,4,4,6,45,119.0,67.0,5.8,12.0,90.0,73.53,51.69
2016,4,4,7,0,153.0,89.0,5.9,12.0,124.0,108.46,81.02
2016,4,4,7,15,173.5,111.5,5.85,12.0,160.5,144.93,112.98
2016,4,4,7,30,194.0,134.0,5.8,12.0,197.0,184.11,147.41
2016,4,4,7,45,218.5,151.5,5.75,12.5,234.5,228.6,185.69
2016,4,4,8,0,243.0,169.0,5.7,13.0,272.0,271.05,221.75
2016,4,4,8,15,519.0,135.0,5.8,13.0,389.5,402.47,330.99
2016,4,4,8,30,795.0,101.0,5.9,13.0,507.0,559.36,460.04
2016,4,4,8,45,654.0,147.5,6.0,13.5,502.5,564.7,463.71
2016,4,4,9,0,513.0,194.0,6.1,14.0,498.0,546.25,447.54
2016,4,4,9,15,694.0,153.0,6.1,14.0,596.0,667.96,545.83
2016,4,4,9,30,875.0,112.0,6.1,14.0,694.0,792.46,642.94
2016,4,4,9,45,887.0,114.5,6.15,14.0,732.5,841.8,678.48
2016,4,4,10,0,899.0,117.0,6.2,14.0,771.0,880.43,706.08
2016,4,4,10,15,908.0,118.5,6.05,14.0,802.5,920.6,733.7
2016,4,4,10,30,917.0,120.0,5.9,14.0,834.0,957.86,758.87
2016,4,4,10,45,922.0,122.0,5.8,14.5,857.5,988.81,778.06
2016,4,4,11,0,927.0,124.0,5.7,15.0,881.0,1016.27,794.58
2016,4,4,11,15,930.5,125.0,5.65,15.0,896.5,1037.63,808.59
2016,4,4,11,30,934.0,126.0,5.6,15.0,912.0,1055.2,820.0
2016,4,4,11,45,934.0,127.0,5.6,15.0,919.5,1065.41,826.73
2016,4,4,12,0,934.0,128.0,5.6,15.0,927.0,1071.62,830.83
2016,4,4,12,15,934.0,128.0,5.5,15.0,926.0,1072.79,830.76
2016,4,4,12,30,934.0,128.0,5.4,15.0,925.0,1069.94,828.03
2016,4,4,12,45,934.0,126.0,5.35,15.0,916.5,1061.05,821.66
2016,4,4,13,0,934.0,124.0,5.3,15.0,908.0,1048.17,812.68
2016,4,4,13,15,930.0,123.0,5.3,15.0,890.0,1028.51,799.48
2016,4,4,13,30,926.0,122.0,5.3,15.0,872.0,1005.1,783.75
2016,4,4,13,45,916.5,122.0,5.35,15.0,846.0,974.06,762.98
2016,4,4,14,0,907.0,122.0,5.4,15.0,820.0,939.82,739.87
2016,4,4,14,15,897.0,120.0,5.75,15.0,787.0,900.17,714.41
2016,4,4,14,30,887.0,118.0,6.1,15.0,754.0,866.01,692.42
2016,4,4,14,45,870.5,117.0,6.5,15.0,713.5,816.26,658.33
2016,4,4,15,0,854.0,116.0,6.9,15.0,673.0,764.76,622.11
2016,4,4,15,15,836.0,112.5,7.05,14.5,628.0,708.24,579.7
2016,4,4,15,30,818.0,109.0,7.2,14.0,583.0,650.8,535.25
2016,4,4,15,45,790.0,106.5,7.4,14.0,532.5,587.84,484.13
2016,4,4,16,0,762.0,104.0,7.6,14.0,482.0,526.38,432.81
2016,4,4,16,15,729.5,99.0,7.4,13.5,429.5,460.43,376.82
2016,4,4,16,30,697.0,94.0,7.2,13.0,377.0,396.6,321.1
2016,4,4,16,45,648.0,88.5,7.0,13.0,322.5,328.81,260.57
2016,4,4,17,0,599.0,83.0,6.8,13.0,268.0,265.87,203.52
2016,4,4,17,15,530.5,74.0,6.4,12.5,215.0,200.39,145.55
2016,4,4,17,30,462.0,65.0,6.0,12.0,162.0,143.12,96.19
2016,4,4,17,45,354.5,52.5,5.6,12.0,114.5,85.05,51.22
2016,4,4,18,0,247.0,40.0,5.2,12.0,67.0,43.4,23.89
2016,4,4,18,15,123.5,20.0,4.95,11.5,33.5,15.54,0.42
2016,4,4,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,2.75,10.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,2.7,11.0,14.0,10.24,0.0
2016,4,5,6,15,239.0,25.5,2.65,11.5,52.0,20.94,10.5
2016,4,5,6,30,392.0,39.0,2.6,12.0,90.0,62.3,32.91
2016,4,5,6,45,479.0,49.0,2.55,12.5,140.0,111.58,67.73
2016,4,5,7,0,566.0,59.0,2.5,13.0,190.0,171.93,116.76
2016,4,5,7,15,624.5,65.5,2.4,13.0,244.5,232.26,169.9
2016,4,5,7,30,683.0,72.0,2.3,13.0,299.0,299.2,229.19
2016,4,5,7,45,725.0,76.5,2.2,13.5,354.0,364.57,286.32
2016,4,5,8,0,767.0,81.0,2.1,14.0,409.0,432.93,344.07
2016,4,5,8,15,795.0,85.0,2.15,14.0,461.0,497.06,397.73
2016,4,5,8,30,823.0,89.0,2.2,14.0,513.0,562.49,450.69
2016,4,5,8,45,847.0,91.0,2.25,14.5,562.5,624.33,498.45
2016,4,5,9,0,871.0,93.0,2.3,15.0,612.0,686.24,544.7
2016,4,5,9,15,885.5,95.5,2.4,15.5,656.0,736.41,581.4
2016,4,5,9,30,900.0,98.0,2.5,16.0,700.0,789.54,617.47
2016,4,5,9,45,911.0,100.0,2.7,16.5,738.0,837.58,649.97
2016,4,5,10,0,922.0,102.0,2.9,17.0,776.0,883.25,680.52
2016,4,5,10,15,929.5,103.5,2.95,17.0,807.0,922.77,706.77
2016,4,5,10,30,937.0,105.0,3.0,17.0,838.0,959.21,730.83
2016,4,5,10,45,942.0,106.5,3.15,17.5,861.0,990.07,750.43
2016,4,5,11,0,947.0,108.0,3.3,18.0,884.0,1017.37,767.63
2016,4,5,11,15,950.0,109.0,3.3,18.0,900.0,1038.52,780.97
2016,4,5,11,30,953.0,110.0,3.3,18.0,916.0,1055.79,791.84
2016,4,5,11,45,954.5,110.0,3.35,18.5,923.0,1066.56,797.43
2016,4,5,12,0,956.0,110.0,3.4,19.0,930.0,1073.27,800.5
2016,4,5,12,15,956.0,110.0,3.35,19.0,929.0,1074.39,800.71
2016,4,5,12,30,956.0,110.0,3.3,19.0,928.0,1071.4,798.38
2016,4,5,12,45,955.0,108.5,3.3,19.0,919.0,1061.77,792.29
2016,4,5,13,0,954.0,107.0,3.3,19.0,910.0,1048.09,783.68
2016,4,5,13,15,950.0,106.5,3.3,19.0,892.5,1028.58,771.33
2016,4,5,13,30,946.0,106.0,3.3,19.0,875.0,1005.25,756.52
2016,4,5,13,45,940.0,104.5,3.3,19.5,850.0,975.38,735.93
2016,4,5,14,0,934.0,103.0,3.3,20.0,825.0,942.05,713.08
2016,4,5,14,15,925.0,101.5,3.3,20.0,792.5,902.91,687.55
2016,4,5,14,30,916.0,100.0,3.3,20.0,760.0,860.89,659.85
2016,4,5,14,45,903.5,98.5,3.35,20.0,720.5,813.51,628.39
2016,4,5,15,0,891.0,97.0,3.4,20.0,681.0,764.01,595.0
2016,4,5,15,15,875.5,94.0,3.45,19.5,636.5,709.07,557.14
2016,4,5,15,30,860.0,91.0,3.5,19.0,592.0,656.95,519.06
2016,4,5,15,45,837.0,88.5,3.6,19.0,542.0,595.12,471.64
2016,4,5,16,0,814.0,86.0,3.7,19.0,492.0,533.44,422.8
2016,4,5,16,15,784.5,82.0,3.7,18.5,439.5,467.66,369.7
2016,4,5,16,30,755.0,78.0,3.7,18.0,387.0,403.51,316.03
2016,4,5,16,45,712.0,73.0,3.7,17.5,332.5,335.55,257.82
2016,4,5,17,0,669.0,68.0,3.7,17.0,278.0,270.73,200.9
2016,4,5,17,15,607.0,61.0,3.55,16.5,224.5,204.69,143.27
2016,4,5,17,30,545.0,54.0,3.4,16.0,171.0,145.88,93.15
2016,4,5,17,45,443.5,44.5,3.25,15.5,122.0,88.27,49.57
2016,4,5,18,0,342.0,35.0,3.1,15.0,73.0,43.7,22.06
2016,4,5,18,15,171.0,17.5,2.95,14.5,36.5,14.1,1.03
2016,4,5,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,3.2,13.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,3.3,14.0,16.0,11.1,0.0
2016,4,6,6,15,240.5,27.0,3.4,14.5,54.5,22.22,11.86
2016,4,6,6,30,386.0,41.0,3.5,15.0,93.0,63.62,33.87
2016,4,6,6,45,475.0,50.5,3.6,15.5,143.0,112.33,67.86
2016,4,6,7,0,564.0,60.0,3.7,16.0,193.0,172.35,116.1
2016,4,6,7,15,621.5,67.0,3.65,16.0,247.5,232.73,168.95
2016,4,6,7,30,679.0,74.0,3.6,16.0,302.0,299.62,227.94
2016,4,6,7,45,717.5,79.0,3.55,16.5,356.0,363.32,283.72
2016,4,6,8,0,756.0,84.0,3.5,17.0,410.0,430.67,340.89
2016,4,6,8,15,784.0,88.5,3.45,17.5,462.5,494.63,393.63
2016,4,6,8,30,812.0,93.0,3.4,18.0,515.0,559.91,445.5
2016,4,6,8,45,832.0,96.5,3.4,18.5,563.5,620.24,491.96
2016,4,6,9,0,852.0,100.0,3.4,19.0,612.0,680.3,536.69
2016,4,6,9,15,867.0,102.5,3.4,19.5,655.5,735.17,576.24
2016,4,6,9,30,882.0,105.0,3.4,20.0,699.0,782.28,607.93
2016,4,6,9,45,891.5,108.5,3.45,20.5,736.5,829.83,639.12
2016,4,6,10,0,901.0,112.0,3.5,21.0,774.0,874.96,668.18
2016,4,6,10,15,908.5,113.5,3.4,21.0,804.5,913.68,692.89
2016,4,6,10,30,916.0,115.0,3.3,21.0,835.0,949.4,715.3
2016,4,6,10,45,919.0,117.5,3.25,21.5,857.5,978.79,732.2
2016,4,6,11,0,922.0,120.0,3.2,22.0,880.0,1004.59,746.63
2016,4,6,11,15,925.0,121.0,3.1,22.5,895.0,1025.19,757.13
2016,4,6,11,30,928.0,122.0,3.0,23.0,910.0,1042.0,765.13
2016,4,6,11,45,927.0,123.0,2.9,23.5,916.0,1051.0,768.08
2016,4,6,12,0,926.0,124.0,2.8,24.0,922.0,1056.02,768.58
2016,4,6,12,15,925.0,124.0,2.65,24.0,920.5,1056.04,766.98
2016,4,6,12,30,924.0,124.0,2.5,24.0,919.0,1052.09,762.95
2016,4,6,12,45,914.5,127.5,2.45,24.5,907.5,1039.36,753.06
2016,4,6,13,0,905.0,131.0,2.4,25.0,896.0,1022.87,741.01
2016,4,6,13,15,900.0,130.0,2.25,25.0,878.0,1002.63,727.07
2016,4,6,13,30,895.0,129.0,2.1,25.0,860.0,978.81,710.93
2016,4,6,13,45,886.5,128.0,1.95,25.0,834.0,948.35,690.59
2016,4,6,14,0,878.0,127.0,1.8,25.0,808.0,914.77,668.29
2016,4,6,14,15,716.5,182.5,1.7,25.0,724.0,820.28,606.23
2016,4,6,14,30,555.0,238.0,1.6,25.0,640.0,709.46,528.61
2016,4,6,14,45,528.0,233.0,1.5,25.5,599.0,659.21,493.3
2016,4,6,15,0,501.0,228.0,1.4,26.0,558.0,609.23,457.23
2016,4,6,15,15,583.0,184.0,1.3,26.0,543.5,602.63,453.77
2016,4,6,15,30,665.0,140.0,1.2,26.0,529.0,581.52,439.1
2016,4,6,15,45,702.0,123.0,1.1,26.0,503.0,549.55,415.1
2016,4,6,16,0,739.0,106.0,1.0,26.0,477.0,511.84,385.96
2016,4,6,16,15,663.0,104.0,0.85,25.5,410.5,429.63,323.81
2016,4,6,16,30,587.0,102.0,0.7,25.0,344.0,354.53,265.77
2016,4,6,16,45,525.0,100.5,0.55,24.5,294.5,292.52,216.27
2016,4,6,17,0,463.0,99.0,0.4,24.0,245.0,233.4,168.36
2016,4,6,17,15,410.5,85.5,0.35,23.5,197.5,176.82,122.38
2016,4,6,17,30,358.0,72.0,0.3,23.0,150.0,126.62,82.16
2016,4,6,17,45,281.0,56.0,0.3,22.5,107.0,78.41,46.71
2016,4,6,18,0,204.0,40.0,0.3,22.0,64.0,40.27,22.02
2016,4,6,18,15,102.0,20.0,0.45,21.5,32.0,15.48,2.56
2016,4,6,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.5,3.25,14.0,7.5,6.4,0.0
2016,4,7,6,0,0.0,15.0,3.3,14.0,15.0,12.33,0.0
2016,4,7,6,15,103.0,33.5,3.45,14.0,47.5,26.18,15.52
2016,4,7,6,30,206.0,52.0,3.6,14.0,80.0,58.62,36.16
2016,4,7,6,45,269.0,69.0,3.75,14.5,123.5,98.45,65.67
2016,4,7,7,0,332.0,86.0,3.9,15.0,167.0,146.48,104.6
2016,4,7,7,15,403.5,91.5,3.9,15.0,213.5,194.49,145.23
2016,4,7,7,30,475.0,97.0,3.9,15.0,260.0,250.78,193.83
2016,4,7,7,45,438.0,124.0,3.95,15.0,293.0,293.31,232.97
2016,4,7,8,0,401.0,151.0,4.0,15.0,326.0,330.84,266.38
2016,4,7,8,15,375.5,178.0,3.9,15.0,357.5,360.78,292.12
2016,4,7,8,30,350.0,205.0,3.8,15.0,389.0,395.02,320.08
2016,4,7,8,45,350.0,226.5,3.75,15.5,424.5,436.24,352.19
2016,4,7,9,0,350.0,248.0,3.7,16.0,460.0,476.72,382.8
2016,4,7,9,15,365.0,264.0,3.6,16.0,499.0,521.62,417.0
2016,4,7,9,30,380.0,280.0,3.5,16.0,538.0,566.84,450.77
2016,4,7,9,45,432.5,276.0,3.45,16.0,584.5,635.67,502.41
2016,4,7,10,0,485.0,272.0,3.4,16.0,631.0,694.72,546.03
2016,4,7,10,15,510.5,276.5,3.3,16.0,667.5,740.24,578.34
2016,4,7,10,30,536.0,281.0,3.2,16.0,704.0,785.24,609.81
2016,4,7,10,45,503.5,302.5,3.15,16.0,709.0,792.63,613.03
2016,4,7,11,0,471.0,324.0,3.1,16.0,714.0,796.14,613.75
2016,4,7,11,15,469.0,332.0,3.05,16.0,726.0,812.3,624.33
2016,4,7,11,30,467.0,340.0,3.0,16.0,738.0,826.06,633.11
2016,4,7,11,45,475.5,334.5,2.95,16.0,743.0,834.6,638.8
2016,4,7,12,0,484.0,329.0,2.9,16.0,748.0,840.72,642.88
2016,4,7,12,15,465.0,341.5,2.9,16.0,743.5,834.73,637.96
2016,4,7,12,30,446.0,354.0,2.9,16.0,739.0,826.17,631.42
2016,4,7,12,45,396.0,372.5,2.9,16.0,711.5,775.38,594.81
2016,4,7,13,0,346.0,391.0,2.9,16.0,684.0,740.26,568.96
2016,4,7,13,15,422.5,350.5,2.9,16.0,702.0,780.58,600.33
2016,4,7,13,30,499.0,310.0,2.9,16.0,720.0,802.24,618.02
2016,4,7,13,45,476.5,308.0,2.95,16.0,689.5,765.5,592.08
2016,4,7,14,0,454.0,306.0,3.0,16.0,659.0,727.71,565.56
2016,4,7,14,15,416.5,307.0,3.0,16.0,621.5,679.34,530.47
2016,4,7,14,30,379.0,308.0,3.0,16.0,584.0,619.12,486.5
2016,4,7,14,45,392.0,286.5,3.0,16.0,558.5,590.9,466.82
2016,4,7,15,0,405.0,265.0,3.0,16.0,533.0,560.43,444.89
2016,4,7,15,15,293.5,265.5,2.95,15.5,453.0,463.98,370.73
2016,4,7,15,30,182.0,266.0,2.9,15.0,373.0,366.62,294.57
2016,4,7,15,45,123.5,238.5,2.9,15.0,308.5,295.37,238.05
2016,4,7,16,0,65.0,211.0,2.9,15.0,244.0,222.38,179.22
2016,4,7,16,15,47.5,184.0,2.8,15.0,207.0,184.9,148.91
2016,4,7,16,30,30.0,157.0,2.7,15.0,170.0,149.72,120.16
2016,4,7,16,45,23.0,136.5,2.6,15.0,145.5,122.96,98.07
2016,4,7,17,0,16.0,116.0,2.5,15.0,121.0,101.67,80.37
2016,4,7,17,15,8.0,95.0,2.35,14.5,97.5,80.75,62.99
2016,4,7,17,30,0.0,74.0,2.2,14.0,74.0,61.05,46.45
2016,4,7,17,45,0.0,52.5,2.1,14.0,52.5,43.06,30.76
2016,4,7,18,0,0.0,31.0,2.0,14.0,31.0,25.54,15.36
2016,4,7,18,15,0.0,15.5,1.9,14.0,15.5,12.78,2.06
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.6,12.5,3.5,2.99,0.0
2016,4,8,6,0,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,8,6,15,0.0,22.5,1.6,13.0,22.5,18.57,9.73
2016,4,8,6,30,0.0,38.0,1.6,13.0,38.0,31.32,20.77
2016,4,8,6,45,0.0,57.5,1.65,13.5,57.5,47.38,34.82
2016,4,8,7,0,0.0,77.0,1.7,14.0,77.0,63.73,48.95
2016,4,8,7,15,2.0,97.5,1.6,14.0,98.5,81.67,64.21
2016,4,8,7,30,4.0,118.0,1.5,14.0,120.0,100.05,79.61
2016,4,8,7,45,2.0,114.5,1.45,14.0,115.5,96.6,76.55
2016,4,8,8,0,0.0,111.0,1.4,14.0,111.0,92.81,73.16
2016,4,8,8,15,10.5,153.0,1.35,14.0,158.5,134.46,107.58
2016,4,8,8,30,21.0,195.0,1.3,14.0,206.0,177.96,142.87
2016,4,8,8,45,79.5,237.0,1.3,14.5,284.5,261.34,209.84
2016,4,8,9,0,138.0,279.0,1.3,15.0,363.0,355.09,282.8
2016,4,8,9,15,73.5,246.5,1.3,15.0,291.5,274.62,218.38
2016,4,8,9,30,9.0,214.0,1.3,15.0,220.0,189.88,149.8
2016,4,8,9,45,6.0,196.0,1.3,15.0,200.5,171.83,135.3
2016,4,8,10,0,3.0,178.0,1.3,15.0,181.0,153.68,120.48
2016,4,8,10,15,59.0,281.0,1.3,15.0,328.5,308.39,243.95
2016,4,8,10,30,115.0,384.0,1.3,15.0,476.0,478.78,372.26
2016,4,8,10,45,70.5,353.5,1.35,15.0,410.5,394.56,307.13
2016,4,8,11,0,26.0,323.0,1.4,15.0,345.0,324.31,252.87
2016,4,8,11,15,22.5,312.5,1.45,15.0,331.5,294.79,230.47
2016,4,8,11,30,19.0,302.0,1.5,15.0,318.0,282.04,220.62
2016,4,8,11,45,23.0,321.5,1.55,15.0,341.5,304.26,237.89
2016,4,8,12,0,27.0,341.0,1.6,15.0,365.0,345.32,269.27
2016,4,8,12,15,39.0,364.5,1.65,15.0,399.0,380.76,296.36
2016,4,8,12,30,51.0,388.0,1.7,15.0,433.0,416.09,323.21
2016,4,8,12,45,37.5,356.0,1.75,15.0,389.0,370.06,288.22
2016,4,8,13,0,24.0,324.0,1.8,15.0,345.0,307.08,240.22
2016,4,8,13,15,24.0,317.5,1.85,15.0,338.0,300.59,235.73
2016,4,8,13,30,24.0,311.0,1.9,15.0,331.0,294.01,230.94
2016,4,8,13,45,31.5,321.0,2.0,15.0,346.5,325.69,256.05
2016,4,8,14,0,39.0,331.0,2.1,15.0,362.0,340.82,268.23
2016,4,8,14,15,39.0,317.0,2.1,15.0,347.0,325.29,256.58
2016,4,8,14,30,39.0,303.0,2.1,15.0,332.0,309.71,244.98
2016,4,8,14,45,41.5,290.0,2.15,15.0,319.5,296.99,235.68
2016,4,8,15,0,44.0,277.0,2.2,15.0,307.0,284.01,226.1
2016,4,8,15,15,32.5,248.0,2.15,15.0,269.0,245.9,196.14
2016,4,8,15,30,21.0,219.0,2.1,15.0,231.0,200.91,160.4
2016,4,8,15,45,10.5,163.0,2.1,15.0,169.0,143.98,114.48
2016,4,8,16,0,0.0,107.0,2.1,15.0,107.0,89.34,69.6
2016,4,8,16,15,0.0,108.5,2.0,14.5,108.5,90.65,71.14
2016,4,8,16,30,0.0,110.0,1.9,14.0,110.0,91.95,72.6
2016,4,8,16,45,0.0,94.5,1.85,14.0,94.5,78.73,61.64
2016,4,8,17,0,0.0,79.0,1.8,14.0,79.0,65.61,50.62
2016,4,8,17,15,0.0,63.5,1.7,14.0,63.5,52.61,39.53
2016,4,8,17,30,0.0,48.0,1.6,14.0,48.0,39.72,28.38
2016,4,8,17,45,0.0,34.0,1.5,14.0,34.0,28.08,18.18
2016,4,8,18,0,0.0,20.0,1.4,14.0,20.0,16.48,7.96
2016,4,8,18,15,0.0,10.0,1.3,14.0,10.0,8.22,0.0
2016,4,8,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.8,13.0,2.5,2.13,0.0
2016,4,9,6,0,0.0,5.0,1.8,13.0,5.0,4.1,0.0
2016,4,9,6,15,0.0,15.5,1.85,13.0,15.5,12.76,5.05
2016,4,9,6,30,0.0,26.0,1.9,13.0,26.0,21.44,12.49
2016,4,9,6,45,0.0,38.5,2.0,13.5,38.5,31.81,21.59
2016,4,9,7,0,0.0,51.0,2.1,14.0,51.0,42.21,30.62
2016,4,9,7,15,0.0,65.0,2.05,14.0,65.0,53.87,40.66
2016,4,9,7,30,0.0,79.0,2.0,14.0,79.0,65.61,50.6
2016,4,9,7,45,19.5,126.5,2.0,14.0,135.0,113.57,90.66
2016,4,9,8,0,39.0,174.0,2.0,14.0,191.0,169.9,137.13
2016,4,9,8,15,19.5,161.0,1.95,14.0,169.5,145.86,116.97
2016,4,9,8,30,0.0,148.0,1.9,14.0,148.0,124.71,99.07
2016,4,9,8,45,0.0,157.0,1.9,14.5,157.0,132.56,105.06
2016,4,9,9,0,0.0,166.0,1.9,15.0,166.0,140.44,110.96
2016,4,9,9,15,5.5,195.5,1.85,15.0,199.5,170.37,135.04
2016,4,9,9,30,11.0,225.0,1.8,15.0,233.0,201.1,159.43
2016,4,9,9,45,12.5,238.5,1.8,15.0,248.0,214.91,170.05
2016,4,9,10,0,14.0,252.0,1.8,15.0,263.0,228.86,180.79
2016,4,9,10,15,17.0,270.0,1.75,15.0,283.5,248.33,195.83
2016,4,9,10,30,20.0,288.0,1.7,15.0,304.0,268.05,210.94
2016,4,9,10,45,30.0,321.5,1.7,15.0,346.5,325.06,255.0
2016,4,9,11,0,40.0,355.0,1.7,15.0,389.0,368.74,288.05
2016,4,9,11,15,35.5,352.0,1.65,15.0,383.0,362.52,282.63
2016,4,9,11,30,31.0,349.0,1.6,15.0,377.0,355.95,277.25
2016,4,9,11,45,67.5,389.0,1.6,15.0,449.0,432.42,335.89
2016,4,9,12,0,104.0,429.0,1.6,15.0,521.0,509.62,393.3
2016,4,9,12,15,135.5,433.5,1.55,15.0,552.0,564.17,432.93
2016,4,9,12,30,167.0,438.0,1.5,15.0,583.0,599.04,458.21
2016,4,9,12,45,301.5,395.5,1.5,15.0,654.5,703.41,536.0
2016,4,9,13,0,436.0,353.0,1.5,15.0,726.0,801.25,606.39
2016,4,9,13,15,339.0,378.0,1.55,15.0,664.5,710.49,540.98
2016,4,9,13,30,242.0,403.0,1.6,15.0,603.0,620.46,476.29
2016,4,9,13,45,238.5,390.5,1.65,15.0,583.0,597.6,461.37
2016,4,9,14,0,235.0,378.0,1.7,15.0,563.0,573.94,445.13
2016,4,9,14,15,230.0,362.5,1.7,15.0,537.5,545.32,424.85
2016,4,9,14,30,225.0,347.0,1.7,15.0,512.0,516.23,404.06
2016,4,9,14,45,163.5,327.0,1.75,15.0,444.0,439.02,345.85
2016,4,9,15,0,102.0,307.0,1.8,15.0,376.0,354.57,281.11
2016,4,9,15,15,101.0,286.0,1.8,15.0,350.5,328.36,261.65
2016,4,9,15,30,100.0,265.0,1.8,15.0,325.0,302.14,241.62
2016,4,9,15,45,82.0,239.0,1.85,15.0,285.5,261.38,209.61
2016,4,9,16,0,64.0,213.0,1.9,15.0,246.0,222.64,178.84
2016,4,9,16,15,32.0,171.0,1.85,15.0,187.5,164.9,132.13
2016,4,9,16,30,0.0,129.0,1.8,15.0,129.0,108.2,85.75
2016,4,9,16,45,0.0,111.0,1.8,15.0,111.0,92.71,73.12
2016,4,9,17,0,0.0,93.0,1.8,15.0,93.0,77.35,60.33
2016,4,9,17,15,0.0,75.5,1.7,14.5,75.5,62.56,47.9
2016,4,9,17,30,0.0,58.0,1.6,14.0,58.0,47.93,35.37
2016,4,9,17,45,0.0,42.0,1.55,14.0,42.0,34.7,23.79
2016,4,9,18,0,0.0,26.0,1.5,14.0,26.0,21.46,12.12
2016,4,9,18,15,0.0,14.5,1.4,13.5,14.5,11.94,2.57
2016,4,9,18,30,0.0,3.0,1.3,13.0,3.0,2.56,0.0
2016,4,9,18,45,0.0,1.5,1.25,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,2.9,13.0,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,3.0,13.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,6.0,3.1,13.0,6.0,4.92,0.0
2016,4,10,6,30,0.0,10.0,3.2,13.0,10.0,8.21,1.3
2016,4,10,6,45,0.0,15.0,3.3,13.0,15.0,12.33,4.95
2016,4,10,7,0,0.0,20.0,3.4,13.0,20.0,16.46,8.58
2016,4,10,7,15,0.0,25.5,3.45,13.0,25.5,21.02,12.54
2016,4,10,7,30,0.0,31.0,3.5,13.0,31.0,25.58,16.45
2016,4,10,7,45,0.0,28.5,3.6,13.0,28.5,23.52,14.63
2016,4,10,8,0,0.0,26.0,3.7,13.0,26.0,21.47,12.8
2016,4,10,8,15,0.0,35.5,3.7,13.0,35.5,29.36,19.49
2016,4,10,8,30,0.0,45.0,3.7,13.0,45.0,37.27,26.14
2016,4,10,8,45,0.0,48.0,3.75,13.0,48.0,39.79,28.17
2016,4,10,9,0,0.0,51.0,3.8,13.0,51.0,42.32,30.21
2016,4,10,9,15,0.0,55.0,3.85,13.0,55.0,45.68,32.95
2016,4,10,9,30,0.0,59.0,3.9,13.0,59.0,49.05,35.68
2016,4,10,9,45,1.0,113.0,3.95,13.5,114.0,95.38,74.07
2016,4,10,10,0,2.0,167.0,4.0,14.0,169.0,143.08,112.89
2016,4,10,10,15,1.0,137.0,4.05,14.0,138.0,116.25,90.71
2016,4,10,10,30,0.0,107.0,4.1,14.0,107.0,89.65,68.75
2016,4,10,10,45,0.0,114.5,4.2,14.0,114.5,96.15,74.02
2016,4,10,11,0,0.0,122.0,4.3,14.0,122.0,102.66,79.28
2016,4,10,11,15,0.5,137.0,4.35,14.0,138.0,116.17,90.27
2016,4,10,11,30,1.0,152.0,4.4,14.0,154.0,129.76,101.3
2016,4,10,11,45,2.0,155.5,4.5,14.0,158.0,133.84,104.62
2016,4,10,12,0,3.0,159.0,4.6,14.0,162.0,137.92,107.96
2016,4,10,12,15,6.0,186.5,4.6,14.0,192.0,165.05,130.05
2016,4,10,12,30,9.0,214.0,4.6,14.0,222.0,192.35,152.16
2016,4,10,12,45,8.5,209.5,4.7,14.0,217.0,187.74,148.46
2016,4,10,13,0,8.0,205.0,4.8,14.0,212.0,183.09,144.8
2016,4,10,13,15,6.0,190.0,4.8,13.5,195.5,167.7,132.64
2016,4,10,13,30,4.0,175.0,4.8,13.0,179.0,152.42,120.51
2016,4,10,13,45,5.0,188.0,4.8,13.0,192.5,164.59,130.61
2016,4,10,14,0,6.0,201.0,4.8,13.0,206.0,176.73,140.68
2016,4,10,14,15,5.5,195.5,4.75,13.0,200.0,171.16,136.31
2016,4,10,14,30,5.0,190.0,4.7,13.0,194.0,165.62,132.0
2016,4,10,14,45,2.5,154.5,4.7,13.0,156.5,132.31,104.83
2016,4,10,15,0,0.0,119.0,4.7,13.0,119.0,99.65,77.96
2016,4,10,15,15,0.0,92.0,4.65,13.0,92.0,76.58,58.92
2016,4,10,15,30,0.0,65.0,4.6,13.0,65.0,53.97,40.08
2016,4,10,15,45,0.0,88.0,4.55,13.0,88.0,73.16,56.43
2016,4,10,16,0,0.0,111.0,4.5,13.0,111.0,92.72,73.11
2016,4,10,16,15,17.0,136.5,4.4,13.0,144.0,122.55,98.46
2016,4,10,16,30,34.0,162.0,4.3,13.0,177.0,154.83,125.53
2016,4,10,16,45,26.0,141.5,4.2,13.0,152.0,131.09,105.69
2016,4,10,17,0,18.0,121.0,4.1,13.0,127.0,106.01,84.66
2016,4,10,17,15,10.0,99.5,3.95,12.5,102.5,84.61,66.75
2016,4,10,17,30,2.0,78.0,3.8,12.0,78.0,64.44,49.71
2016,4,10,17,45,1.0,56.5,3.65,12.0,56.5,46.27,33.79
2016,4,10,18,0,0.0,35.0,3.5,12.0,35.0,28.69,18.29
2016,4,10,18,15,0.0,19.5,3.4,12.0,19.5,16.1,5.97
2016,4,10,18,30,0.0,4.0,3.3,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,3.2,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.5,11.0,1.05,11.5,13.0,9.39,0.0
2016,4,11,6,0,73.0,22.0,1.0,12.0,26.0,17.35,1.85
2016,4,11,6,15,177.5,40.0,1.05,12.0,64.0,31.02,20.93
2016,4,11,6,30,282.0,58.0,1.1,12.0,102.0,68.44,42.38
2016,4,11,6,45,364.5,70.0,1.15,12.5,150.0,111.59,73.14
2016,4,11,7,0,447.0,82.0,1.2,13.0,198.0,165.12,115.89
2016,4,11,7,15,223.5,95.0,1.3,13.0,153.0,145.29,110.51
2016,4,11,7,30,0.0,108.0,1.4,13.0,108.0,90.01,71.36
2016,4,11,7,45,0.0,96.0,1.5,13.0,96.0,79.93,62.75
2016,4,11,8,0,0.0,84.0,1.6,13.0,84.0,69.78,53.97
2016,4,11,8,15,15.5,146.5,1.65,13.0,155.0,131.02,105.17
2016,4,11,8,30,31.0,209.0,1.7,13.0,226.0,202.33,163.46
2016,4,11,8,45,16.0,190.5,1.8,13.5,199.5,171.53,137.4
2016,4,11,9,0,1.0,172.0,1.9,14.0,173.0,146.2,115.97
2016,4,11,9,15,20.0,228.5,1.9,14.0,243.0,209.76,167.61
2016,4,11,9,30,39.0,285.0,1.9,14.0,313.0,288.0,229.58
2016,4,11,9,45,178.5,312.5,1.95,14.0,447.0,440.12,350.18
2016,4,11,10,0,318.0,340.0,2.0,14.0,581.0,604.57,474.56
2016,4,11,10,15,168.0,311.5,2.05,14.0,439.0,445.33,351.69
2016,4,11,10,30,18.0,283.0,2.1,14.0,297.0,261.25,205.92
2016,4,11,10,45,171.0,337.0,2.15,14.5,481.0,484.85,382.43
2016,4,11,11,0,324.0,391.0,2.2,15.0,665.0,703.78,543.03
2016,4,11,11,15,228.5,411.5,2.2,15.0,606.5,623.0,480.55
2016,4,11,11,30,133.0,432.0,2.2,15.0,548.0,555.11,428.48
2016,4,11,11,45,108.5,427.5,2.25,15.0,522.5,510.07,395.29
2016,4,11,12,0,84.0,423.0,2.3,15.0,497.0,482.11,374.11
2016,4,11,12,15,484.0,277.5,2.3,15.0,701.5,783.55,605.17
2016,4,11,12,30,884.0,132.0,2.3,15.0,906.0,1010.57,762.14
2016,4,11,12,45,472.0,263.0,2.35,15.0,676.5,750.68,577.97
2016,4,11,13,0,60.0,394.0,2.4,15.0,447.0,427.17,331.65
2016,4,11,13,15,32.0,283.0,2.4,15.0,311.0,289.91,227.94
2016,4,11,13,30,4.0,172.0,2.4,15.0,175.0,149.75,116.82
2016,4,11,13,45,10.5,223.5,2.4,15.0,232.0,200.97,158.46
2016,4,11,14,0,17.0,275.0,2.4,15.0,289.0,252.66,199.62
2016,4,11,14,15,38.0,300.5,2.35,15.0,329.5,306.7,242.7
2016,4,11,14,30,59.0,326.0,2.3,15.0,370.0,346.47,274.2
2016,4,11,14,45,38.5,283.5,2.3,15.0,311.5,286.8,227.51
2016,4,11,15,0,18.0,241.0,2.3,15.0,253.0,219.81,174.6
2016,4,11,15,15,28.0,241.0,2.25,15.0,258.5,234.89,187.43
2016,4,11,15,30,38.0,241.0,2.2,15.0,264.0,239.28,191.43
2016,4,11,15,45,45.5,226.0,2.2,15.0,251.5,227.06,182.12
2016,4,11,16,0,53.0,211.0,2.2,15.0,239.0,214.03,172.0
2016,4,11,16,15,27.5,176.0,2.2,14.5,190.5,166.66,133.89
2016,4,11,16,30,2.0,141.0,2.2,14.0,142.0,119.15,95.23
2016,4,11,16,45,291.5,112.0,2.2,14.0,208.5,210.55,165.89
2016,4,11,17,0,581.0,83.0,2.2,14.0,275.0,249.05,186.01
2016,4,11,17,15,521.5,74.5,2.2,13.5,223.5,188.48,133.4
2016,4,11,17,30,462.0,66.0,2.2,13.0,172.0,134.95,88.49
2016,4,11,17,45,377.0,54.0,2.2,13.0,126.0,83.38,49.74
2016,4,11,18,0,292.0,42.0,2.2,13.0,80.0,41.0,23.63
2016,4,11,18,15,169.0,26.5,2.3,12.5,46.0,20.53,9.66
2016,4,11,18,30,46.0,11.0,2.4,12.0,12.0,9.39,0.0
2016,4,11,18,45,23.0,5.5,2.5,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,3.75,11.5,1.0,0.85,0.0
2016,4,12,6,0,0.0,2.0,3.9,12.0,2.0,1.64,0.0
2016,4,12,6,15,0.0,5.0,3.95,12.0,5.0,4.1,0.0
2016,4,12,6,30,0.0,8.0,4.0,12.0,8.0,6.56,0.0
2016,4,12,6,45,0.0,12.0,4.1,12.0,12.0,9.86,2.86
2016,4,12,7,0,0.0,16.0,4.2,12.0,16.0,13.16,5.77
2016,4,12,7,15,0.0,20.0,4.2,12.0,20.0,16.47,8.65
2016,4,12,7,30,0.0,24.0,4.2,12.0,24.0,19.79,11.5
2016,4,12,7,45,0.0,53.0,4.25,12.5,53.0,43.87,32.13
2016,4,12,8,0,0.0,82.0,4.3,13.0,82.0,68.09,52.56
2016,4,12,8,15,0.0,105.5,4.35,13.0,105.5,87.99,69.18
2016,4,12,8,30,0.0,129.0,4.4,13.0,129.0,108.1,85.8
2016,4,12,8,45,0.0,134.5,4.45,13.0,134.5,112.86,89.48
2016,4,12,9,0,0.0,140.0,4.5,13.0,140.0,117.64,93.18
2016,4,12,9,15,0.0,127.0,4.55,13.0,127.0,106.48,83.68
2016,4,12,9,30,0.0,114.0,4.6,13.0,114.0,95.38,74.28
2016,4,12,9,45,9.5,194.0,4.65,13.0,201.5,172.46,137.87
2016,4,12,10,0,19.0,274.0,4.7,13.0,289.0,252.37,202.47
2016,4,12,10,15,11.5,225.0,4.8,13.0,234.0,202.53,161.71
2016,4,12,10,30,4.0,176.0,4.9,13.0,179.0,152.96,121.06
2016,4,12,10,45,4.0,174.5,5.0,13.5,178.0,151.84,119.85
2016,4,12,11,0,4.0,173.0,5.1,14.0,177.0,150.7,118.6
2016,4,12,11,15,3.5,168.5,5.1,14.0,172.0,146.43,115.02
2016,4,12,11,30,3.0,164.0,5.1,14.0,167.0,142.13,111.44
2016,4,12,11,45,5.5,189.5,5.2,14.0,194.5,167.04,131.71
2016,4,12,12,0,8.0,215.0,5.3,14.0,222.0,192.14,152.03
2016,4,12,12,15,7.5,206.5,5.3,14.0,213.0,184.11,145.5
2016,4,12,12,30,7.0,198.0,5.3,14.0,204.0,176.04,139.0
2016,4,12,12,45,3.5,171.5,5.35,14.0,174.5,149.2,117.19
2016,4,12,13,0,0.0,145.0,5.4,14.0,145.0,122.63,95.49
2016,4,12,13,15,19.0,247.5,5.45,14.0,263.5,243.25,193.89
2016,4,12,13,30,38.0,350.0,5.5,14.0,382.0,359.32,286.42
