Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,111.0,368.5,5.6,14.0,457.5,457.58,365.77
2016,4,12,14,0,184.0,387.0,5.7,14.0,533.0,534.72,427.69
2016,4,12,14,15,181.5,373.0,5.75,14.0,512.5,511.34,409.92
2016,4,12,14,30,179.0,359.0,5.8,14.0,492.0,487.47,391.97
2016,4,12,14,45,266.5,322.0,5.9,14.0,508.0,522.0,421.76
2016,4,12,15,0,354.0,285.0,6.0,14.0,524.0,535.29,434.51
2016,4,12,15,15,399.0,252.5,6.0,14.0,505.5,515.77,420.21
2016,4,12,15,30,444.0,220.0,6.0,14.0,487.0,501.59,409.42
2016,4,12,15,45,376.5,214.0,6.05,14.0,428.0,421.78,344.82
2016,4,12,16,0,309.0,208.0,6.1,14.0,369.0,358.51,292.76
2016,4,12,16,15,278.0,189.5,6.0,13.5,323.0,307.23,250.46
2016,4,12,16,30,247.0,171.0,5.9,13.0,277.0,259.11,210.12
2016,4,12,16,45,212.5,156.0,5.8,13.0,238.5,216.3,173.49
2016,4,12,17,0,178.0,141.0,5.7,13.0,200.0,173.63,136.98
2016,4,12,17,15,153.5,118.0,5.55,12.5,162.5,135.21,104.14
2016,4,12,17,30,129.0,95.0,5.4,12.0,125.0,100.1,74.46
2016,4,12,17,45,96.0,72.0,5.25,12.0,91.5,67.73,48.23
2016,4,12,18,0,63.0,49.0,5.1,12.0,58.0,40.27,27.06
2016,4,12,18,15,31.5,28.5,5.0,12.0,33.0,22.67,11.72
2016,4,12,18,30,0.0,8.0,4.9,12.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,4.8,12.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.0,3.05,11.5,15.5,11.1,0.0
2016,4,13,6,0,88.0,26.0,3.1,12.0,31.0,20.38,7.27
2016,4,13,6,15,194.0,43.5,3.25,12.0,71.5,33.75,23.54
2016,4,13,6,30,300.0,61.0,3.4,12.0,112.0,71.96,44.82
2016,4,13,6,45,186.0,83.5,3.55,12.5,119.0,96.6,68.65
2016,4,13,7,0,72.0,106.0,3.7,13.0,126.0,103.02,79.63
2016,4,13,7,15,89.5,127.5,3.7,13.0,157.0,134.7,106.51
2016,4,13,7,30,107.0,149.0,3.7,13.0,188.0,166.53,133.49
2016,4,13,7,45,394.0,130.0,3.7,13.0,306.5,279.46,223.62
2016,4,13,8,0,681.0,111.0,3.7,13.0,425.0,420.12,337.54
2016,4,13,8,15,709.5,116.0,3.65,13.0,475.5,480.64,388.35
2016,4,13,8,30,738.0,121.0,3.6,13.0,526.0,542.65,439.19
2016,4,13,8,45,758.5,125.5,3.55,13.5,573.0,600.45,484.43
2016,4,13,9,0,779.0,130.0,3.5,14.0,620.0,658.21,528.18
2016,4,13,9,15,795.0,133.5,3.4,14.0,662.5,709.12,566.41
2016,4,13,9,30,811.0,137.0,3.3,14.0,705.0,760.72,604.13
2016,4,13,9,45,835.0,133.0,3.2,14.5,744.0,809.76,636.99
2016,4,13,10,0,859.0,129.0,3.1,15.0,783.0,857.42,667.73
2016,4,13,10,15,867.5,131.0,3.1,15.0,813.0,896.27,693.66
2016,4,13,10,30,876.0,133.0,3.1,15.0,843.0,921.78,710.21
2016,4,13,10,45,880.5,135.0,3.1,15.0,865.0,950.3,728.93
2016,4,13,11,0,885.0,137.0,3.1,15.0,887.0,975.47,745.29
2016,4,13,11,15,888.5,137.5,3.05,15.0,902.0,994.76,757.26
2016,4,13,11,30,892.0,138.0,3.0,15.0,917.0,1010.44,766.86
2016,4,13,11,45,892.5,139.0,3.0,15.0,923.0,1019.99,772.87
2016,4,13,12,0,893.0,140.0,3.0,15.0,929.0,1025.75,776.51
2016,4,13,12,15,892.5,140.0,3.0,15.0,928.0,1025.76,776.44
2016,4,13,12,30,892.0,140.0,3.0,15.0,927.0,1021.97,774.0
2016,4,13,12,45,888.5,140.5,3.05,15.0,917.0,1011.97,767.97
2016,4,13,13,0,885.0,141.0,3.1,15.0,907.0,998.27,759.59
2016,4,13,13,15,881.0,140.0,3.15,15.0,889.5,979.05,747.52
2016,4,13,13,30,877.0,139.0,3.2,15.0,872.0,956.32,733.12
2016,4,13,13,45,864.5,140.5,3.3,15.0,846.0,936.16,720.86
2016,4,13,14,0,852.0,142.0,3.4,15.0,820.0,901.38,698.28
2016,4,13,14,15,842.5,140.0,3.4,15.0,788.0,862.93,672.4
2016,4,13,14,30,833.0,138.0,3.4,15.0,756.0,821.92,644.51
2016,4,13,14,45,590.0,213.0,3.45,15.0,639.5,679.32,537.78
2016,4,13,15,0,347.0,288.0,3.5,15.0,523.0,531.67,423.53
2016,4,13,15,15,553.5,209.5,3.55,14.5,556.5,588.48,471.95
2016,4,13,15,30,760.0,131.0,3.6,14.0,590.0,617.64,496.76
2016,4,13,15,45,733.0,127.5,3.65,14.0,541.0,557.24,448.66
2016,4,13,16,0,706.0,124.0,3.7,14.0,492.0,497.69,400.39
2016,4,13,16,15,675.0,118.0,3.75,13.5,440.5,435.16,349.06
2016,4,13,16,30,644.0,112.0,3.8,13.0,389.0,374.73,297.8
2016,4,13,16,45,597.5,105.0,3.9,13.0,336.0,310.53,241.97
2016,4,13,17,0,551.0,98.0,4.0,13.0,283.0,251.02,189.37
2016,4,13,17,15,490.5,88.0,3.9,12.5,231.5,187.76,134.68
2016,4,13,17,30,430.0,78.0,3.8,12.0,180.0,135.22,90.65
2016,4,13,17,45,329.5,65.0,3.75,12.0,131.5,84.06,52.81
2016,4,13,18,0,229.0,52.0,3.7,12.0,83.0,45.69,29.35
2016,4,13,18,15,114.5,32.5,3.6,11.5,48.0,25.27,14.2
2016,4,13,18,30,0.0,13.0,3.5,11.0,13.0,11.1,0.0
2016,4,13,18,45,0.0,6.5,3.45,11.0,6.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,4.0,10.5,18.0,11.95,0.0
2016,4,14,6,0,117.0,28.0,4.1,11.0,36.0,21.93,9.62
2016,4,14,6,15,234.5,44.5,4.2,11.0,78.5,34.74,24.62
2016,4,14,6,30,352.0,61.0,4.3,11.0,121.0,75.55,46.24
2016,4,14,6,45,426.0,73.0,4.45,11.5,171.5,122.0,79.81
2016,4,14,7,0,500.0,85.0,4.6,12.0,222.0,180.72,127.97
2016,4,14,7,15,418.0,108.0,4.6,12.0,239.0,210.99,160.25
2016,4,14,7,30,336.0,131.0,4.6,12.0,256.0,228.9,180.92
2016,4,14,7,45,315.0,157.0,4.6,12.5,288.0,266.75,214.85
2016,4,14,8,0,294.0,183.0,4.6,13.0,320.0,301.93,245.25
2016,4,14,8,15,344.0,196.0,4.6,13.0,373.5,358.01,291.98
2016,4,14,8,30,394.0,209.0,4.6,13.0,427.0,427.76,348.92
2016,4,14,8,45,397.5,228.5,4.6,13.0,465.0,462.18,376.78
2016,4,14,9,0,401.0,248.0,4.6,13.0,503.0,504.88,410.52
2016,4,14,9,15,506.0,227.5,4.65,13.0,570.0,592.2,480.03
2016,4,14,9,30,611.0,207.0,4.7,13.0,637.0,681.17,549.57
2016,4,14,9,45,732.5,172.5,4.8,13.5,714.5,770.97,618.21
2016,4,14,10,0,854.0,138.0,4.9,14.0,792.0,861.03,683.53
2016,4,14,10,15,862.0,140.0,4.95,14.0,821.5,899.24,710.06
2016,4,14,10,30,870.0,142.0,5.0,14.0,851.0,934.59,734.73
2016,4,14,10,45,864.0,150.5,5.1,14.0,870.0,960.67,753.11
2016,4,14,11,0,858.0,159.0,5.2,14.0,889.0,982.85,768.82
2016,4,14,11,15,861.5,160.0,5.3,14.0,903.5,1002.71,783.0
2016,4,14,11,30,865.0,161.0,5.4,14.0,918.0,1018.94,794.72
2016,4,14,11,45,849.0,173.0,5.5,14.5,920.5,1023.39,796.7
2016,4,14,12,0,833.0,185.0,5.6,15.0,923.0,1023.62,795.88
2016,4,14,12,15,832.5,184.5,5.7,15.0,921.0,1023.09,796.2
2016,4,14,12,30,832.0,184.0,5.8,15.0,919.0,1018.82,794.0
2016,4,14,12,45,859.5,164.5,5.95,15.0,917.0,1019.35,795.68
2016,4,14,13,0,887.0,145.0,6.1,15.0,915.0,1001.76,784.46
2016,4,14,13,15,882.5,144.0,6.2,15.0,897.5,982.01,771.48
2016,4,14,13,30,878.0,143.0,6.3,15.0,880.0,970.73,764.67
2016,4,14,13,45,668.5,227.0,6.4,15.0,778.5,850.95,676.96
2016,4,14,14,0,459.0,311.0,6.5,15.0,677.0,724.36,578.07
2016,4,14,14,15,444.0,304.0,6.55,14.5,647.0,687.51,551.96
2016,4,14,14,30,429.0,297.0,6.6,14.0,617.0,649.85,524.49
2016,4,14,14,45,613.5,218.5,6.7,14.0,650.0,700.15,567.97
2016,4,14,15,0,798.0,140.0,6.8,14.0,683.0,725.18,590.93
2016,4,14,15,15,780.0,136.0,6.85,14.0,638.5,673.11,549.77
2016,4,14,15,30,762.0,132.0,6.9,14.0,594.0,617.68,505.41
2016,4,14,15,45,745.5,124.5,7.0,14.0,546.5,559.31,457.79
2016,4,14,16,0,729.0,117.0,7.1,14.0,499.0,500.77,408.74
2016,4,14,16,15,698.0,112.0,7.1,13.5,447.5,438.11,355.61
2016,4,14,16,30,667.0,107.0,7.1,13.0,396.0,377.48,302.73
2016,4,14,16,45,624.5,100.0,7.1,13.0,342.5,313.49,245.65
2016,4,14,17,0,582.0,93.0,7.1,13.0,289.0,253.66,191.62
2016,4,14,17,15,521.0,84.0,7.0,12.5,237.0,192.62,138.05
2016,4,14,17,30,460.0,75.0,6.9,12.0,185.0,136.06,90.27
2016,4,14,17,45,369.5,62.5,6.8,12.0,136.5,84.58,51.89
2016,4,14,18,0,279.0,50.0,6.7,12.0,88.0,44.58,28.1
2016,4,14,18,15,139.5,33.0,6.55,11.5,52.0,25.36,14.6
2016,4,14,18,30,0.0,16.0,6.4,11.0,16.0,13.66,0.0
2016,4,14,18,45,0.0,8.0,6.3,11.0,8.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,15,5,45,104.0,13.5,4.4,9.5,21.0,11.52,0.0
2016,4,15,6,0,208.0,27.0,4.4,10.0,42.0,21.01,9.96
2016,4,15,6,15,327.5,39.5,4.45,10.0,86.5,33.02,23.33
2016,4,15,6,30,447.0,52.0,4.5,10.0,131.0,76.9,44.23
2016,4,15,6,45,521.5,61.0,4.55,10.5,183.0,126.98,80.13
2016,4,15,7,0,596.0,70.0,4.6,11.0,235.0,186.34,129.21
2016,4,15,7,15,646.0,76.5,4.7,11.5,290.0,245.92,182.2
2016,4,15,7,30,696.0,83.0,4.8,12.0,345.0,310.9,240.38
2016,4,15,7,45,727.0,89.5,4.9,12.5,398.5,373.62,296.5
2016,4,15,8,0,758.0,96.0,5.0,13.0,452.0,438.74,353.22
2016,4,15,8,15,784.0,100.5,4.95,13.0,504.0,501.6,407.07
2016,4,15,8,30,810.0,105.0,4.9,13.0,556.0,564.99,459.8
2016,4,15,8,45,827.0,109.5,4.85,13.5,603.5,623.6,506.34
2016,4,15,9,0,844.0,114.0,4.8,14.0,651.0,681.62,550.91
2016,4,15,9,15,858.5,116.5,4.65,14.0,694.0,734.96,591.28
2016,4,15,9,30,873.0,119.0,4.5,14.0,737.0,786.83,629.03
2016,4,15,9,45,890.0,118.0,4.4,14.5,775.5,827.99,655.86
2016,4,15,10,0,907.0,117.0,4.3,15.0,814.0,873.86,685.64
2016,4,15,10,15,915.0,118.5,4.25,15.0,844.0,912.28,711.29
2016,4,15,10,30,923.0,120.0,4.2,15.0,874.0,947.7,734.9
2016,4,15,10,45,931.0,119.5,4.2,15.5,897.5,977.95,753.6
2016,4,15,11,0,939.0,119.0,4.2,16.0,921.0,1004.82,769.87
2016,4,15,11,15,942.0,120.0,4.3,16.0,936.0,1024.88,783.53
2016,4,15,11,30,945.0,121.0,4.4,16.0,951.0,1041.11,794.97
2016,4,15,11,45,947.0,120.5,4.55,16.0,957.5,1050.98,802.82
2016,4,15,12,0,949.0,120.0,4.7,16.0,964.0,1056.86,808.1
2016,4,15,12,15,948.5,119.5,4.85,16.0,962.0,1056.28,809.06
2016,4,15,12,30,948.0,119.0,5.0,16.0,960.0,1051.68,807.37
2016,4,15,12,45,948.5,117.0,5.15,16.0,951.0,1042.54,802.62
2016,4,15,13,0,949.0,115.0,5.3,16.0,942.0,1029.39,795.13
2016,4,15,13,15,944.5,114.0,5.4,16.0,923.5,1008.59,781.89
2016,4,15,13,30,940.0,113.0,5.5,16.0,905.0,984.07,766.04
2016,4,15,13,45,935.0,110.5,5.65,16.5,879.0,954.01,745.06
2016,4,15,14,0,930.0,108.0,5.8,17.0,853.0,920.52,721.54
2016,4,15,14,15,921.0,106.5,5.8,17.0,820.0,881.45,694.38
2016,4,15,14,30,912.0,105.0,5.8,17.0,787.0,839.57,665.02
2016,4,15,14,45,899.5,103.5,5.85,17.0,747.0,792.46,631.77
2016,4,15,15,0,887.0,102.0,5.9,17.0,707.0,743.3,596.33
2016,4,15,15,15,871.0,99.0,5.85,16.5,662.0,688.54,555.0
2016,4,15,15,30,855.0,96.0,5.8,16.0,617.0,636.16,514.3
2016,4,15,15,45,833.0,93.5,5.75,16.0,567.5,575.71,465.27
2016,4,15,16,0,811.0,91.0,5.7,16.0,518.0,515.37,415.06
2016,4,15,16,15,783.5,87.0,5.6,15.5,465.5,451.5,361.34
2016,4,15,16,30,756.0,83.0,5.5,15.0,413.0,389.08,307.2
2016,4,15,16,45,717.5,78.0,5.45,15.0,358.5,322.56,248.14
2016,4,15,17,0,679.0,73.0,5.4,15.0,304.0,260.52,192.1
2016,4,15,17,15,624.5,66.0,5.3,14.5,250.5,197.08,136.2
2016,4,15,17,30,570.0,59.0,5.2,14.0,197.0,139.88,87.8
2016,4,15,17,45,486.5,50.0,5.15,14.0,147.0,85.03,47.48
2016,4,15,18,0,403.0,41.0,5.1,14.0,97.0,40.78,23.71
2016,4,15,18,15,265.5,28.0,5.05,13.5,58.0,22.89,12.77
2016,4,15,18,30,128.0,15.0,5.0,13.0,19.0,12.23,0.0
2016,4,15,18,45,64.0,7.5,4.95,12.5,9.5,6.4,0.0
2016,4,15,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,120.0,13.5,1.4,11.5,22.5,11.52,0.0
2016,4,16,6,0,240.0,27.0,1.3,12.0,45.0,22.16,11.45
2016,4,16,6,15,351.5,39.0,1.3,12.5,90.0,32.63,22.88
2016,4,16,6,30,463.0,51.0,1.3,13.0,135.0,77.04,43.29
2016,4,16,6,45,532.5,59.5,1.3,13.5,186.5,126.97,78.51
2016,4,16,7,0,602.0,68.0,1.3,14.0,238.0,185.49,126.0
2016,4,16,7,15,649.5,74.5,1.3,14.0,292.0,244.66,177.58
2016,4,16,7,30,697.0,81.0,1.3,14.0,346.0,308.93,233.73
2016,4,16,7,45,728.0,87.0,1.3,14.5,399.5,371.09,287.21
2016,4,16,8,0,759.0,93.0,1.3,15.0,453.0,436.28,341.33
2016,4,16,8,15,784.0,97.5,1.35,15.5,504.5,498.05,391.2
2016,4,16,8,30,809.0,102.0,1.4,16.0,556.0,560.75,439.99
2016,4,16,8,45,825.0,106.5,1.5,16.5,603.0,618.56,483.84
2016,4,16,9,0,841.0,111.0,1.6,17.0,650.0,675.68,525.85
2016,4,16,9,15,855.5,114.0,1.6,17.0,692.5,729.25,564.39
2016,4,16,9,30,870.0,117.0,1.6,17.0,735.0,781.36,600.55
2016,4,16,9,45,878.0,120.5,1.65,17.5,771.5,827.13,629.78
2016,4,16,10,0,886.0,124.0,1.7,18.0,808.0,862.02,651.29
2016,4,16,10,15,894.0,126.0,1.75,18.0,838.0,900.15,676.17
2016,4,16,10,30,902.0,128.0,1.8,18.0,868.0,935.34,698.92
2016,4,16,10,45,911.5,126.5,1.85,18.5,891.5,965.39,716.87
2016,4,16,11,0,921.0,125.0,1.9,19.0,915.0,992.18,732.67
2016,4,16,11,15,924.0,125.5,1.95,19.0,929.0,1011.35,744.94
2016,4,16,11,30,927.0,126.0,2.0,19.0,943.0,1026.76,754.94
2016,4,16,11,45,935.5,122.0,2.05,19.5,951.5,1039.27,761.77
2016,4,16,12,0,944.0,118.0,2.1,20.0,960.0,1047.91,766.22
2016,4,16,12,15,943.5,117.5,2.15,20.0,958.0,1047.27,766.33
2016,4,16,12,30,943.0,117.0,2.2,20.0,956.0,1042.63,764.1
2016,4,16,12,45,942.5,115.5,2.25,20.0,946.5,1033.02,758.79
2016,4,16,13,0,942.0,114.0,2.3,20.0,937.0,1019.45,751.05
2016,4,16,13,15,937.5,113.5,2.35,20.0,919.0,999.23,739.05
2016,4,16,13,30,933.0,113.0,2.4,20.0,901.0,975.34,724.68
2016,4,16,13,45,927.0,111.5,2.5,20.0,875.5,945.55,706.83
2016,4,16,14,0,921.0,110.0,2.6,20.0,850.0,912.42,686.59
2016,4,16,14,15,912.5,108.0,2.65,20.0,817.0,873.56,661.81
2016,4,16,14,30,904.0,106.0,2.7,20.0,784.0,831.89,634.85
2016,4,16,14,45,894.0,103.5,2.8,20.0,745.5,786.02,604.9
2016,4,16,15,0,884.0,101.0,2.9,20.0,707.0,737.91,572.51
2016,4,16,15,15,869.0,98.5,2.95,19.5,662.5,684.5,534.67
2016,4,16,15,30,854.0,96.0,3.0,19.0,618.0,633.3,497.11
2016,4,16,15,45,834.5,92.5,3.05,19.0,569.0,573.38,450.89
2016,4,16,16,0,815.0,89.0,3.1,19.0,520.0,513.33,403.09
2016,4,16,16,15,789.0,85.0,3.05,18.5,468.0,450.04,351.7
2016,4,16,16,30,763.0,81.0,3.0,18.0,416.0,388.02,299.57
2016,4,16,16,45,720.5,77.5,3.0,18.0,361.5,322.55,243.05
2016,4,16,17,0,678.0,74.0,3.0,18.0,307.0,259.47,187.72
2016,4,16,17,15,625.0,67.5,2.8,17.0,253.5,197.01,134.06
2016,4,16,17,30,572.0,61.0,2.6,16.0,200.0,140.58,87.34
2016,4,16,17,45,472.5,53.0,2.4,15.5,149.0,85.33,48.15
2016,4,16,18,0,373.0,45.0,2.2,15.0,98.0,42.77,26.17
2016,4,16,18,15,248.0,30.5,2.1,15.0,59.5,24.98,14.62
2016,4,16,18,30,123.0,16.0,2.0,15.0,21.0,12.49,0.0
2016,4,16,18,45,61.5,8.0,1.9,15.0,10.5,6.83,0.0
2016,4,16,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.0,14.0,0.95,13.5,24.0,11.95,0.0
2016,4,17,6,0,234.0,28.0,1.0,14.0,48.0,22.91,12.45
2016,4,17,6,15,339.5,41.0,1.1,14.0,92.0,34.2,24.18
2016,4,17,6,30,445.0,54.0,1.2,14.0,136.0,78.24,44.81
2016,4,17,6,45,513.0,63.0,1.3,14.5,187.0,127.24,79.32
2016,4,17,7,0,581.0,72.0,1.4,15.0,238.0,184.65,125.73
2016,4,17,7,15,628.5,79.0,1.35,15.0,291.5,242.95,176.21
2016,4,17,7,30,676.0,86.0,1.3,15.0,345.0,306.38,231.23
2016,4,17,7,45,710.5,91.0,1.3,15.5,398.5,367.67,283.6
2016,4,17,8,0,745.0,96.0,1.3,16.0,452.0,431.74,336.56
2016,4,17,8,15,770.0,100.0,1.3,16.5,502.5,492.79,385.44
2016,4,17,8,30,795.0,104.0,1.3,17.0,553.0,554.16,432.74
2016,4,17,8,45,814.0,107.5,1.3,17.5,600.5,611.99,475.71
2016,4,17,9,0,833.0,111.0,1.3,18.0,648.0,669.43,516.88
2016,4,17,9,15,847.5,113.5,1.35,18.5,690.0,722.02,553.75
2016,4,17,9,30,862.0,116.0,1.4,19.0,732.0,773.16,588.31
2016,4,17,9,45,876.0,116.0,1.5,19.5,769.0,812.51,613.45
2016,4,17,10,0,890.0,116.0,1.6,20.0,806.0,856.15,641.36
2016,4,17,10,15,898.0,118.0,1.65,20.0,836.0,894.3,665.95
2016,4,17,10,30,906.0,120.0,1.7,20.0,866.0,929.5,688.52
2016,4,17,10,45,912.0,120.5,1.75,20.5,888.5,958.29,705.51
2016,4,17,11,0,918.0,121.0,1.8,21.0,911.0,983.69,720.3
2016,4,17,11,15,921.5,122.0,1.8,21.0,925.5,1003.69,732.36
2016,4,17,11,30,925.0,123.0,1.8,21.0,940.0,1019.95,742.15
2016,4,17,11,45,927.0,122.5,1.8,21.5,947.0,1029.5,746.34
2016,4,17,12,0,929.0,122.0,1.8,22.0,954.0,1035.15,748.24
2016,4,17,12,15,929.0,122.0,1.7,22.0,952.5,1035.43,746.89
2016,4,17,12,30,929.0,122.0,1.6,22.0,951.0,1031.78,743.19
2016,4,17,12,45,929.0,120.0,1.55,22.5,941.5,1022.24,735.28
2016,4,17,13,0,929.0,118.0,1.5,23.0,932.0,1008.79,725.12
2016,4,17,13,15,925.5,117.0,1.35,23.0,914.5,989.21,711.08
2016,4,17,13,30,922.0,116.0,1.2,23.0,897.0,965.95,694.82
2016,4,17,13,45,918.5,113.5,1.1,23.5,872.5,937.66,674.97
2016,4,17,14,0,915.0,111.0,1.0,24.0,848.0,905.92,653.07
2016,4,17,14,15,906.5,109.0,1.05,23.5,815.5,867.27,631.64
2016,4,17,14,30,898.0,107.0,1.1,23.0,783.0,825.83,608.02
2016,4,17,14,45,889.5,104.0,1.15,23.0,745.0,780.85,580.4
2016,4,17,15,0,881.0,101.0,1.2,23.0,707.0,733.53,550.23
2016,4,17,15,15,866.5,98.5,1.3,22.5,663.0,680.63,515.39
2016,4,17,15,30,852.0,96.0,1.4,22.0,619.0,629.85,480.46
2016,4,17,15,45,834.5,92.0,1.5,22.0,570.5,570.72,437.16
2016,4,17,16,0,817.0,88.0,1.6,22.0,522.0,511.27,391.89
2016,4,17,16,15,791.5,84.0,1.7,21.5,470.0,448.2,342.75
2016,4,17,16,30,766.0,80.0,1.8,21.0,418.0,386.35,292.45
2016,4,17,16,45,730.0,75.5,1.9,20.5,364.5,322.07,238.63
2016,4,17,17,0,694.0,71.0,2.0,20.0,311.0,259.34,184.78
2016,4,17,17,15,643.0,64.5,1.95,19.0,257.5,196.51,131.46
2016,4,17,17,30,592.0,58.0,1.9,18.0,204.0,139.44,84.75
2016,4,17,17,45,511.0,49.5,1.85,17.5,153.5,84.25,45.62
2016,4,17,18,0,430.0,41.0,1.8,17.0,103.0,39.29,23.09
2016,4,17,18,15,301.5,28.0,1.7,16.5,63.0,22.85,12.98
2016,4,17,18,30,173.0,15.0,1.6,16.0,23.0,12.19,0.0
2016,4,17,18,45,86.5,7.5,1.55,16.0,11.5,6.4,0.0
2016,4,17,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.35,15.0,26.0,11.78,0.0
2016,4,18,6,0,262.0,29.0,0.4,15.0,52.0,23.75,13.51
2016,4,18,6,15,369.0,41.0,0.5,15.0,98.0,34.29,24.25
2016,4,18,6,30,476.0,53.0,0.6,15.0,144.0,79.44,44.57
2016,4,18,6,45,544.5,62.0,0.75,15.5,196.0,130.42,80.18
2016,4,18,7,0,613.0,71.0,0.9,16.0,248.0,189.85,127.9
2016,4,18,7,15,659.5,77.5,0.95,16.0,302.5,249.35,179.14
2016,4,18,7,30,706.0,84.0,1.0,16.0,357.0,313.77,234.76
2016,4,18,7,45,738.0,89.0,1.1,16.5,411.0,375.77,287.65
2016,4,18,8,0,770.0,94.0,1.2,17.0,465.0,440.92,341.47
2016,4,18,8,15,794.0,98.0,1.25,17.0,516.5,502.13,391.14
2016,4,18,8,30,818.0,102.0,1.3,17.0,568.0,564.11,439.83
2016,4,18,8,45,838.5,104.5,1.4,17.5,616.0,622.92,484.18
2016,4,18,9,0,859.0,107.0,1.5,18.0,664.0,681.4,526.96
2016,4,18,9,15,872.5,109.5,1.55,18.5,706.0,734.34,564.15
2016,4,18,9,30,886.0,112.0,1.6,19.0,748.0,779.56,594.48
2016,4,18,9,45,901.0,111.5,1.7,19.5,786.0,826.39,624.81
2016,4,18,10,0,916.0,111.0,1.8,20.0,824.0,871.13,653.34
2016,4,18,10,15,923.0,112.5,1.85,20.5,853.5,908.68,676.24
2016,4,18,10,30,930.0,114.0,1.9,21.0,883.0,943.14,696.96
2016,4,18,10,45,935.5,114.5,2.0,21.5,905.0,971.98,714.48
2016,4,18,11,0,941.0,115.0,2.1,22.0,927.0,997.31,729.75
2016,4,18,11,15,944.0,115.5,2.1,22.0,941.5,1016.65,741.42
2016,4,18,11,30,947.0,116.0,2.1,22.0,956.0,1032.16,750.76
2016,4,18,11,45,947.0,117.0,2.15,22.0,962.0,1041.36,756.82
2016,4,18,12,0,947.0,118.0,2.2,22.0,968.0,1046.58,760.53
2016,4,18,12,15,946.0,118.0,2.15,22.0,966.0,1045.83,759.37
2016,4,18,12,30,945.0,118.0,2.1,22.0,964.0,1041.1,755.85
2016,4,18,12,45,937.0,120.5,2.1,22.0,952.0,1028.14,747.86
2016,4,18,13,0,929.0,123.0,2.1,22.0,940.0,1011.4,737.63
2016,4,18,13,15,924.5,122.5,2.1,22.0,922.0,991.35,725.38
2016,4,18,13,30,920.0,122.0,2.1,22.0,904.0,967.68,710.83
2016,4,18,13,45,906.5,124.5,2.1,22.0,876.5,935.46,690.7
2016,4,18,14,0,893.0,127.0,2.1,22.0,849.0,900.35,668.64
2016,4,18,14,15,793.0,161.5,2.1,21.5,784.0,831.44,624.79
2016,4,18,14,30,693.0,196.0,2.1,21.0,719.0,760.84,577.07
2016,4,18,14,45,762.5,161.5,2.15,21.0,710.5,749.73,571.76
2016,4,18,15,0,832.0,127.0,2.2,21.0,702.0,727.79,557.85
2016,4,18,15,15,815.5,124.0,2.25,20.5,657.5,674.31,520.47
2016,4,18,15,30,799.0,121.0,2.3,20.0,613.0,619.87,481.36
2016,4,18,15,45,772.0,118.5,2.35,20.0,563.5,559.91,435.85
2016,4,18,16,0,745.0,116.0,2.4,20.0,514.0,499.83,388.85
2016,4,18,16,15,536.5,141.5,2.45,19.5,413.5,380.47,296.57
2016,4,18,16,30,328.0,167.0,2.5,19.0,313.0,281.35,219.32
2016,4,18,16,45,293.5,153.5,2.55,18.5,271.5,235.7,181.99
2016,4,18,17,0,259.0,140.0,2.6,18.0,230.0,193.79,147.19
2016,4,18,17,15,235.5,118.5,2.6,17.5,190.0,151.46,111.73
2016,4,18,17,30,212.0,97.0,2.6,17.0,150.0,112.18,79.37
2016,4,18,17,45,173.0,76.0,2.65,16.5,112.5,75.31,51.24
2016,4,18,18,0,134.0,55.0,2.7,16.0,75.0,43.88,29.85
2016,4,18,18,15,67.0,36.0,2.65,15.5,46.0,28.32,17.7
2016,4,18,18,30,0.0,17.0,2.6,15.0,17.0,13.94,0.0
2016,4,18,18,45,0.0,8.5,2.6,14.5,8.5,7.26,0.0
2016,4,18,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,15.5,0.65,14.0,27.0,12.1,0.0
2016,4,19,6,0,245.0,31.0,0.6,14.0,54.0,25.37,15.21
2016,4,19,6,15,349.0,43.5,0.6,14.0,99.0,36.21,26.1
2016,4,19,6,30,453.0,56.0,0.6,14.0,144.0,80.25,46.31
2016,4,19,6,45,530.0,63.5,0.6,14.5,196.5,129.57,80.41
2016,4,19,7,0,607.0,71.0,0.6,15.0,249.0,188.37,127.17
2016,4,19,7,15,653.0,77.0,0.65,15.0,303.0,246.81,177.46
2016,4,19,7,30,699.0,83.0,0.7,15.0,357.0,310.1,232.07
2016,4,19,7,45,729.0,89.0,0.75,15.5,410.0,371.75,284.4
2016,4,19,8,0,759.0,95.0,0.8,16.0,463.0,436.38,337.4
2016,4,19,8,15,783.0,99.5,0.9,16.5,514.0,497.36,386.2
2016,4,19,8,30,807.0,104.0,1.0,17.0,565.0,559.13,433.97
2016,4,19,8,45,816.5,111.0,1.15,17.5,610.5,615.05,476.29
2016,4,19,9,0,826.0,118.0,1.3,18.0,656.0,669.67,516.45
2016,4,19,9,15,840.0,121.0,1.3,18.0,698.0,721.93,553.65
2016,4,19,9,30,854.0,124.0,1.3,18.0,740.0,772.73,588.84
2016,4,19,9,45,857.5,130.0,1.35,18.5,774.5,816.56,616.59
2016,4,19,10,0,861.0,136.0,1.4,19.0,809.0,857.61,642.11
2016,4,19,10,15,869.0,138.0,1.4,19.0,838.5,895.52,665.87
2016,4,19,10,30,877.0,140.0,1.4,19.0,868.0,930.55,687.57
2016,4,19,10,45,711.5,231.0,1.45,19.5,831.5,899.91,665.27
2016,4,19,11,0,546.0,322.0,1.5,20.0,795.0,846.5,625.0
2016,4,19,11,15,561.5,322.5,1.5,20.0,816.0,872.56,642.82
2016,4,19,11,30,577.0,323.0,1.5,20.0,837.0,896.37,658.19
2016,4,19,11,45,475.0,365.0,1.5,20.0,790.0,843.96,620.6
2016,4,19,12,0,373.0,407.0,1.5,20.0,743.0,774.15,571.94
2016,4,19,12,15,426.5,384.0,1.6,20.0,768.0,817.49,604.03
2016,4,19,12,30,480.0,361.0,1.7,20.0,793.0,845.33,624.73
2016,4,19,12,45,475.0,357.0,1.8,20.0,780.0,831.82,616.55
2016,4,19,13,0,470.0,353.0,1.9,20.0,767.0,815.98,607.15
2016,4,19,13,15,417.5,369.0,1.95,19.5,732.0,772.44,578.18
2016,4,19,13,30,365.0,385.0,2.0,19.0,697.0,716.74,540.74
2016,4,19,13,45,279.0,391.0,2.15,19.0,625.5,635.78,483.5
2016,4,19,14,0,193.0,397.0,2.3,19.0,554.0,543.98,417.1
2016,4,19,14,15,233.0,374.5,2.4,19.0,556.5,547.1,421.88
2016,4,19,14,30,273.0,352.0,2.5,19.0,559.0,559.28,432.37
2016,4,19,14,45,183.0,335.0,2.6,19.0,471.0,450.91,351.14
2016,4,19,15,0,93.0,318.0,2.7,19.0,383.0,351.25,274.87
2016,4,19,15,15,282.0,268.5,2.75,18.5,446.5,443.53,350.14
2016,4,19,15,30,471.0,219.0,2.8,18.0,510.0,505.96,399.77
2016,4,19,15,45,421.5,211.5,2.9,17.5,457.0,443.82,351.84
2016,4,19,16,0,372.0,204.0,3.0,17.0,404.0,378.22,300.82
2016,4,19,16,15,520.5,158.0,3.0,16.5,407.5,386.72,305.94
2016,4,19,16,30,669.0,112.0,3.0,16.0,411.0,373.91,291.2
2016,4,19,16,45,645.5,101.0,3.0,16.0,360.0,313.05,238.1
2016,4,19,17,0,622.0,90.0,3.0,16.0,309.0,254.12,185.88
2016,4,19,17,15,567.5,81.5,2.9,15.5,255.5,193.26,133.67
2016,4,19,17,30,513.0,73.0,2.8,15.0,202.0,138.75,88.84
2016,4,19,17,45,452.0,60.0,2.7,15.0,154.0,86.51,50.71
2016,4,19,18,0,391.0,47.0,2.6,15.0,106.0,42.06,31.07
2016,4,19,18,15,264.0,32.5,2.5,14.5,65.5,26.55,16.49
2016,4,19,18,30,137.0,18.0,2.4,14.0,25.0,14.04,0.0
2016,4,19,18,45,68.5,9.0,2.35,14.0,12.5,7.68,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,20,5,45,144.0,15.5,2.0,13.5,29.5,12.53,0.0
2016,4,20,6,0,288.0,31.0,2.1,14.0,59.0,25.37,15.42
2016,4,20,6,15,391.0,42.0,2.15,14.0,105.0,35.09,25.12
2016,4,20,6,30,494.0,53.0,2.2,14.0,151.0,80.41,45.04
2016,4,20,6,45,565.5,60.0,2.3,14.5,204.0,131.07,80.39
2016,4,20,7,0,637.0,67.0,2.4,15.0,257.0,190.44,128.5
2016,4,20,7,15,680.5,72.5,2.3,15.0,311.0,249.47,180.32
2016,4,20,7,30,724.0,78.0,2.2,15.0,365.0,314.48,237.48
2016,4,20,7,45,756.0,82.0,2.15,15.5,418.5,376.02,290.84
2016,4,20,8,0,788.0,86.0,2.1,16.0,472.0,439.91,344.44
2016,4,20,8,15,810.5,89.5,2.1,16.0,522.5,500.57,394.64
2016,4,20,8,30,833.0,93.0,2.1,16.0,573.0,561.8,443.64
2016,4,20,8,45,850.0,96.0,2.1,16.5,620.0,619.42,487.5
2016,4,20,9,0,867.0,99.0,2.1,17.0,667.0,672.43,526.59
2016,4,20,9,15,663.0,186.0,2.1,17.0,636.5,662.17,516.1
2016,4,20,9,30,459.0,273.0,2.1,17.0,606.0,618.41,480.78
2016,4,20,9,45,686.5,189.5,2.1,17.5,714.0,743.64,574.44
2016,4,20,10,0,914.0,106.0,2.1,18.0,822.0,861.64,655.41
2016,4,20,10,15,711.5,208.5,2.1,18.0,779.0,834.64,633.94
2016,4,20,10,30,509.0,311.0,2.1,18.0,736.0,772.5,585.88
2016,4,20,10,45,525.5,318.0,2.15,18.5,766.0,809.07,610.76
2016,4,20,11,0,542.0,325.0,2.2,19.0,796.0,844.03,633.35
2016,4,20,11,15,733.5,224.5,2.2,19.0,872.5,942.35,703.62
2016,4,20,11,30,925.0,124.0,2.2,19.0,949.0,1014.94,750.07
2016,4,20,11,45,918.5,129.0,2.2,19.0,953.5,1021.41,753.22
2016,4,20,12,0,912.0,134.0,2.2,19.0,958.0,1023.9,754.63
2016,4,20,12,15,911.5,134.0,2.2,19.0,956.0,1023.53,754.35
2016,4,20,12,30,911.0,134.0,2.2,19.0,954.0,1019.32,751.74
2016,4,20,12,45,908.5,133.5,2.25,19.0,943.5,1008.9,745.82
2016,4,20,13,0,906.0,133.0,2.3,19.0,933.0,994.73,737.57
2016,4,20,13,15,901.0,132.0,2.3,19.0,915.0,974.1,724.61
2016,4,20,13,30,896.0,131.0,2.3,19.0,897.0,949.95,709.41
2016,4,20,13,45,887.5,130.5,2.35,19.0,871.0,919.83,690.7
2016,4,20,14,0,879.0,130.0,2.4,19.0,845.0,886.65,669.83
2016,4,20,14,15,776.5,168.5,2.4,18.5,782.0,820.05,626.49
2016,4,20,14,30,674.0,207.0,2.4,18.0,719.0,752.07,578.93
2016,4,20,14,45,630.5,208.5,2.45,18.0,669.0,691.83,536.32
2016,4,20,15,0,587.0,210.0,2.5,18.0,619.0,632.7,493.49
2016,4,20,15,15,694.0,162.5,2.45,18.0,615.5,629.2,492.33
2016,4,20,15,30,801.0,115.0,2.4,18.0,612.0,611.12,479.06
2016,4,20,15,45,782.5,110.0,2.4,18.0,564.0,553.12,434.05
2016,4,20,16,0,764.0,105.0,2.4,18.0,516.0,495.05,387.83
2016,4,20,16,15,729.5,95.0,2.35,17.5,456.5,424.56,331.3
2016,4,20,16,30,695.0,85.0,2.3,17.0,397.0,356.92,275.22
2016,4,20,16,45,633.0,89.0,2.3,17.0,346.5,296.34,223.41
2016,4,20,17,0,571.0,93.0,2.3,17.0,296.0,241.73,176.24
2016,4,20,17,15,523.0,83.0,2.25,16.5,245.0,184.18,127.21
2016,4,20,17,30,475.0,73.0,2.2,16.0,194.0,132.24,84.72
2016,4,20,17,45,406.5,61.0,2.15,15.5,147.5,82.9,49.46
2016,4,20,18,0,338.0,49.0,2.1,15.0,101.0,40.39,29.66
2016,4,20,18,15,169.0,37.0,2.05,14.5,63.0,28.35,18.14
2016,4,20,18,30,0.0,25.0,2.0,14.0,25.0,19.71,0.0
2016,4,20,18,45,0.0,12.5,1.95,14.0,12.5,10.67,0.0
2016,4,20,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,1.2,14.5,16.0,13.21,0.0
2016,4,21,6,0,0.0,32.0,1.3,15.0,32.0,25.94,16.06
2016,4,21,6,15,19.5,53.0,1.45,15.0,57.0,41.79,30.92
2016,4,21,6,30,39.0,74.0,1.6,15.0,82.0,62.04,45.61
2016,4,21,6,45,51.5,97.0,1.75,15.0,110.5,85.91,65.18
2016,4,21,7,0,64.0,120.0,1.9,15.0,139.0,111.84,86.7
2016,4,21,7,15,76.5,141.5,1.95,15.0,169.0,138.43,108.87
2016,4,21,7,30,89.0,163.0,2.0,15.0,199.0,166.72,132.4
2016,4,21,7,45,165.0,184.0,2.15,15.5,261.5,225.13,179.14
2016,4,21,8,0,241.0,205.0,2.3,16.0,324.0,294.55,234.64
2016,4,21,8,15,236.5,229.5,2.4,16.0,356.0,330.66,263.9
2016,4,21,8,30,232.0,254.0,2.5,16.0,388.0,358.23,285.96
2016,4,21,8,45,274.5,268.5,2.6,16.0,440.0,419.69,334.25
2016,4,21,9,0,317.0,283.0,2.7,16.0,492.0,476.92,378.55
2016,4,21,9,15,555.5,212.5,2.75,16.0,606.0,605.56,479.25
2016,4,21,9,30,794.0,142.0,2.8,16.0,720.0,743.26,583.68
2016,4,21,9,45,694.0,199.0,2.85,16.5,721.5,757.15,589.44
2016,4,21,10,0,594.0,256.0,2.9,17.0,723.0,752.0,582.27
2016,4,21,10,15,565.0,280.5,2.9,17.0,738.5,772.56,595.74
2016,4,21,10,30,536.0,305.0,2.9,17.0,754.0,789.05,605.96
2016,4,21,10,45,696.5,226.5,2.95,17.0,824.0,878.62,672.67
2016,4,21,11,0,857.0,148.0,3.0,17.0,894.0,958.17,726.88
2016,4,21,11,15,860.5,148.5,3.0,17.0,908.5,976.89,738.35
2016,4,21,11,30,864.0,149.0,3.0,17.0,923.0,978.49,738.87
2016,4,21,11,45,871.0,146.0,3.05,17.0,930.5,989.76,746.63
2016,4,21,12,0,878.0,143.0,3.1,17.0,938.0,997.43,751.99
2016,4,21,12,15,658.0,259.0,3.15,17.0,854.5,921.44,699.49
2016,4,21,12,30,438.0,375.0,3.2,17.0,771.0,814.46,619.92
2016,4,21,12,45,450.5,366.5,3.3,17.0,769.5,813.75,621.33
2016,4,21,13,0,463.0,358.0,3.4,17.0,768.0,810.43,620.13
2016,4,21,13,15,684.0,236.0,3.5,17.0,828.5,892.72,685.06
2016,4,21,13,30,905.0,114.0,3.6,17.0,889.0,939.36,718.67
2016,4,21,13,45,905.0,109.0,3.7,17.0,865.5,912.08,700.69
2016,4,21,14,0,905.0,104.0,3.8,17.0,842.0,881.23,680.7
2016,4,21,14,15,498.5,230.0,3.85,17.0,634.5,649.68,510.41
2016,4,21,14,30,92.0,356.0,3.9,17.0,427.0,394.56,309.93
2016,4,21,14,45,138.5,342.0,3.95,17.0,442.0,422.48,333.84
2016,4,21,15,0,185.0,328.0,4.0,17.0,457.0,433.89,343.91
2016,4,21,15,15,95.5,260.0,4.0,17.0,326.5,292.53,232.88
2016,4,21,15,30,6.0,192.0,4.0,17.0,196.0,165.63,130.63
2016,4,21,15,45,45.0,212.5,4.0,17.0,237.0,210.34,167.76
2016,4,21,16,0,84.0,233.0,4.0,17.0,278.0,244.74,195.69
2016,4,21,16,15,50.0,197.0,4.0,16.5,223.5,191.98,153.42
2016,4,21,16,30,16.0,161.0,4.0,16.0,169.0,140.45,111.92
2016,4,21,16,45,11.5,142.0,4.0,16.0,147.5,121.58,96.6
2016,4,21,17,0,7.0,123.0,4.0,16.0,126.0,103.35,81.66
2016,4,21,17,15,3.5,103.5,3.9,15.5,105.0,85.62,67.08
2016,4,21,17,30,0.0,84.0,3.8,15.0,84.0,68.5,52.8
2016,4,21,17,45,0.0,64.0,3.75,15.0,64.0,51.97,38.5
2016,4,21,18,0,0.0,44.0,3.7,15.0,44.0,35.81,25.72
2016,4,21,18,15,0.0,27.5,3.6,14.5,27.5,22.72,13.51
2016,4,21,18,30,0.0,11.0,3.5,14.0,11.0,9.05,0.0
2016,4,21,18,45,0.0,5.5,3.45,14.0,5.5,4.69,0.0
2016,4,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.95,14.0,16.0,13.21,0.0
2016,4,22,6,0,0.0,32.0,6.0,14.0,32.0,26.03,16.32
2016,4,22,6,15,15.0,53.0,6.05,14.0,56.0,41.89,31.14
2016,4,22,6,30,30.0,74.0,6.1,14.0,80.0,61.44,45.63
2016,4,22,6,45,42.0,96.5,6.2,14.0,108.0,84.21,64.51
2016,4,22,7,0,54.0,119.0,6.3,14.0,136.0,108.95,85.24
2016,4,22,7,15,64.0,141.0,6.4,14.0,164.5,134.58,106.89
2016,4,22,7,30,74.0,163.0,6.5,14.0,193.0,161.66,129.73
2016,4,22,7,45,40.5,164.0,6.6,14.5,180.5,155.42,125.05
2016,4,22,8,0,7.0,165.0,6.7,15.0,168.0,141.1,113.0
2016,4,22,8,15,97.5,212.5,6.8,15.0,269.0,232.74,188.52
2016,4,22,8,30,188.0,260.0,6.9,15.0,370.0,338.83,275.19
2016,4,22,8,45,94.0,171.0,7.05,15.0,226.0,212.86,172.33
2016,4,22,9,0,0.0,82.0,7.2,15.0,82.0,68.24,51.39
2016,4,22,9,15,5.0,153.5,7.3,15.0,157.5,132.5,104.52
2016,4,22,9,30,10.0,225.0,7.4,15.0,233.0,198.63,158.37
2016,4,22,9,45,5.0,176.0,7.5,15.0,180.0,152.55,120.43
2016,4,22,10,0,0.0,127.0,7.6,15.0,127.0,106.59,82.5
2016,4,22,10,15,0.5,138.0,7.75,15.0,138.5,116.54,90.56
2016,4,22,10,30,1.0,149.0,7.9,15.0,150.0,126.55,98.64
2016,4,22,10,45,61.5,291.5,8.05,15.0,345.0,319.3,256.0
2016,4,22,11,0,122.0,434.0,8.2,15.0,540.0,529.96,422.15
2016,4,22,11,15,62.5,295.5,8.25,15.0,350.0,327.25,261.64
2016,4,22,11,30,3.0,157.0,8.3,15.0,160.0,135.8,105.84
