Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,11,45,7.0,201.0,8.4,15.0,208.0,178.08,140.33
2016,4,22,12,0,11.0,245.0,8.5,15.0,256.0,220.85,174.88
2016,4,22,12,15,10.0,229.5,8.4,14.5,239.5,206.15,163.29
2016,4,22,12,30,9.0,214.0,8.3,14.0,223.0,191.43,151.69
2016,4,22,12,45,13.5,259.0,8.25,14.0,271.5,235.43,187.41
2016,4,22,13,0,18.0,304.0,8.2,14.0,320.0,279.71,223.11
2016,4,22,13,15,441.5,223.0,8.05,14.0,602.5,648.44,527.48
2016,4,22,13,30,865.0,142.0,7.9,14.0,885.0,927.77,743.7
2016,4,22,13,45,855.0,143.0,7.8,14.0,860.0,909.29,729.24
2016,4,22,14,0,845.0,144.0,7.7,14.0,835.0,876.48,705.17
2016,4,22,14,15,837.5,142.0,7.65,14.0,804.5,840.04,678.54
2016,4,22,14,30,830.0,140.0,7.6,14.0,774.0,800.97,649.82
2016,4,22,14,45,831.0,131.5,7.6,14.0,739.5,759.44,618.64
2016,4,22,15,0,832.0,123.0,7.6,14.0,705.0,715.02,584.03
2016,4,22,15,15,632.5,178.5,7.55,14.0,605.5,600.11,490.52
2016,4,22,15,30,433.0,234.0,7.5,14.0,506.0,491.8,401.55
2016,4,22,15,45,609.0,167.5,7.45,14.0,517.0,507.67,414.74
2016,4,22,16,0,785.0,101.0,7.4,14.0,528.0,497.89,404.83
2016,4,22,16,15,392.5,113.5,7.2,13.5,327.0,285.14,231.08
2016,4,22,16,30,0.0,126.0,7.0,13.0,126.0,104.84,83.64
2016,4,22,16,45,0.0,104.0,6.85,13.0,104.0,86.27,68.23
2016,4,22,17,0,0.0,82.0,6.7,13.0,82.0,67.91,52.74
2016,4,22,17,15,272.5,76.0,6.45,13.0,147.0,122.8,88.25
2016,4,22,17,30,545.0,70.0,6.2,13.0,212.0,136.97,87.03
2016,4,22,17,45,451.5,61.5,5.95,13.0,161.0,84.72,50.39
2016,4,22,18,0,358.0,53.0,5.7,13.0,110.0,42.12,31.5
2016,4,22,18,15,234.0,38.5,5.5,12.5,70.0,29.65,19.62
2016,4,22,18,30,110.0,24.0,5.3,12.0,30.0,18.58,2.67
2016,4,22,18,45,55.0,12.0,5.15,12.0,15.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,19.0,3.85,11.5,33.0,14.78,1.49
2016,4,23,6,0,262.0,38.0,4.0,12.0,66.0,29.37,19.49
2016,4,23,6,15,361.0,49.5,4.05,12.0,111.5,40.92,30.63
2016,4,23,6,30,460.0,61.0,4.1,12.0,157.0,84.32,50.11
2016,4,23,6,45,523.0,69.5,4.2,12.5,208.5,132.85,84.61
2016,4,23,7,0,586.0,78.0,4.3,13.0,260.0,189.07,130.76
2016,4,23,7,15,630.5,84.5,4.2,13.0,312.5,246.03,181.09
2016,4,23,7,30,675.0,91.0,4.1,13.0,365.0,307.66,235.97
2016,4,23,7,45,503.0,142.0,4.1,13.5,362.0,326.95,258.97
2016,4,23,8,0,331.0,193.0,4.1,14.0,359.0,322.4,259.14
2016,4,23,8,15,557.5,151.0,4.1,14.0,464.0,430.16,346.65
2016,4,23,8,30,784.0,109.0,4.1,14.0,569.0,547.68,441.22
2016,4,23,8,45,799.5,113.5,4.2,14.0,614.0,603.21,485.94
2016,4,23,9,0,815.0,118.0,4.3,14.0,659.0,658.04,529.37
2016,4,23,9,15,828.5,120.5,4.3,14.0,700.0,708.52,568.16
2016,4,23,9,30,842.0,123.0,4.3,14.0,741.0,757.52,604.99
2016,4,23,9,45,862.5,119.0,4.35,14.5,778.5,796.68,631.82
2016,4,23,10,0,883.0,115.0,4.4,15.0,816.0,840.67,661.63
2016,4,23,10,15,890.0,116.5,4.4,15.0,844.5,876.65,686.29
2016,4,23,10,30,897.0,118.0,4.4,15.0,873.0,909.67,708.75
2016,4,23,10,45,900.0,120.0,4.45,15.0,894.0,936.45,727.13
2016,4,23,11,0,903.0,122.0,4.5,15.0,915.0,959.75,743.13
2016,4,23,11,15,906.0,123.0,4.4,15.0,928.5,978.53,754.72
2016,4,23,11,30,909.0,124.0,4.3,15.0,942.0,993.65,763.78
2016,4,23,11,45,653.0,260.5,4.25,15.5,850.5,910.91,702.59
2016,4,23,12,0,397.0,397.0,4.2,16.0,759.0,781.18,602.14
2016,4,23,12,15,652.0,262.0,4.25,16.0,854.0,914.43,705.15
2016,4,23,12,30,907.0,127.0,4.3,16.0,949.0,1002.1,766.91
2016,4,23,12,45,643.0,261.5,4.35,16.0,841.5,896.02,691.37
2016,4,23,13,0,379.0,396.0,4.4,16.0,734.0,750.99,581.57
2016,4,23,13,15,633.0,262.0,4.55,16.0,813.0,865.84,673.36
2016,4,23,13,30,887.0,128.0,4.7,16.0,892.0,932.13,723.53
2016,4,23,13,45,875.5,129.5,4.9,16.0,865.5,901.54,703.49
2016,4,23,14,0,864.0,131.0,5.1,16.0,839.0,868.1,681.74
2016,4,23,14,15,854.5,129.0,5.2,15.5,807.0,838.71,663.35
2016,4,23,14,30,845.0,127.0,5.3,15.0,775.0,797.6,636.01
2016,4,23,14,45,828.5,126.5,5.45,15.0,736.0,750.5,602.33
2016,4,23,15,0,812.0,126.0,5.6,15.0,697.0,701.89,565.66
2016,4,23,15,15,796.0,123.0,5.6,15.0,653.5,649.98,525.15
2016,4,23,15,30,780.0,120.0,5.6,15.0,610.0,597.15,482.98
2016,4,23,15,45,568.0,166.0,5.65,15.0,508.0,482.11,389.96
2016,4,23,16,0,356.0,212.0,5.7,15.0,406.0,372.58,300.92
2016,4,23,16,15,226.5,201.5,5.65,14.5,321.0,283.68,228.94
2016,4,23,16,30,97.0,191.0,5.6,14.0,236.0,199.75,161.03
2016,4,23,16,45,342.5,143.0,5.6,14.0,272.0,237.75,186.43
2016,4,23,17,0,588.0,95.0,5.6,14.0,308.0,243.79,180.34
2016,4,23,17,15,534.0,86.5,5.5,13.5,256.5,185.73,129.93
2016,4,23,17,30,480.0,78.0,5.4,13.0,205.0,133.97,87.33
2016,4,23,17,45,394.0,67.5,5.35,13.0,156.0,82.32,50.61
2016,4,23,18,0,308.0,57.0,5.3,13.0,107.0,44.03,33.22
2016,4,23,18,15,201.0,40.5,5.2,13.0,68.5,31.03,20.85
2016,4,23,18,30,94.0,24.0,5.1,13.0,30.0,18.88,4.17
2016,4,23,18,45,47.0,12.0,5.05,13.0,15.0,10.24,0.0
2016,4,23,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,5,45,49.5,23.0,6.45,12.0,28.5,18.5,4.95
2016,4,24,6,0,99.0,46.0,6.7,12.0,57.0,35.07,24.49
2016,4,24,6,15,166.0,66.5,6.7,12.0,97.0,50.56,39.17
2016,4,24,6,30,233.0,87.0,6.7,12.0,137.0,85.51,59.32
2016,4,24,6,45,296.0,103.0,6.7,12.5,184.5,125.24,88.47
2016,4,24,7,0,359.0,119.0,6.7,13.0,232.0,175.11,128.81
2016,4,24,7,15,441.0,116.5,6.65,13.0,280.0,220.67,166.98
2016,4,24,7,30,523.0,114.0,6.6,13.0,328.0,275.05,214.04
2016,4,24,7,45,465.5,146.5,6.6,13.0,356.0,316.0,252.76
2016,4,24,8,0,408.0,179.0,6.6,13.0,384.0,349.63,283.59
2016,4,24,8,15,574.0,158.0,6.6,13.0,478.5,443.77,361.8
2016,4,24,8,30,740.0,137.0,6.6,13.0,573.0,549.42,448.91
2016,4,24,8,45,774.5,134.5,6.6,13.5,622.5,608.05,496.37
2016,4,24,9,0,809.0,132.0,6.6,14.0,672.0,666.38,542.58
2016,4,24,9,15,823.5,135.0,6.55,14.0,713.5,717.8,583.05
2016,4,24,9,30,838.0,138.0,6.5,14.0,755.0,767.82,621.62
2016,4,24,9,45,856.0,136.0,6.5,14.5,792.5,814.01,654.91
2016,4,24,10,0,874.0,134.0,6.5,15.0,830.0,858.38,685.59
2016,4,24,10,15,881.5,135.5,6.55,15.0,859.0,885.83,705.0
2016,4,24,10,30,889.0,137.0,6.6,15.0,888.0,918.97,728.67
2016,4,24,10,45,892.0,139.5,6.7,15.5,909.0,945.9,746.56
2016,4,24,11,0,895.0,142.0,6.8,16.0,930.0,969.39,761.94
2016,4,24,11,15,898.0,143.0,7.05,16.0,943.5,987.94,776.02
2016,4,24,11,30,901.0,144.0,7.3,16.0,957.0,1002.87,787.6
2016,4,24,11,45,895.0,149.0,7.55,16.0,961.0,1009.21,793.06
2016,4,24,12,0,889.0,154.0,7.8,16.0,965.0,1011.7,795.86
2016,4,24,12,15,888.5,154.0,8.0,15.5,963.0,1011.15,797.86
2016,4,24,12,30,888.0,154.0,8.2,15.0,961.0,1006.88,797.23
2016,4,24,12,45,735.5,237.0,8.45,15.0,901.0,958.34,762.6
2016,4,24,13,0,583.0,320.0,8.7,15.0,841.0,881.26,702.04
2016,4,24,13,15,711.5,246.0,8.85,15.0,869.5,920.92,736.56
2016,4,24,13,30,840.0,172.0,9.0,15.0,898.0,941.41,753.66
2016,4,24,13,45,812.0,183.0,9.15,15.0,868.0,905.53,727.79
2016,4,24,14,0,784.0,194.0,9.3,15.0,838.0,874.4,705.57
2016,4,24,14,15,671.0,225.5,9.35,14.5,762.0,785.2,636.89
2016,4,24,14,30,558.0,257.0,9.4,14.0,686.0,695.97,567.01
2016,4,24,14,45,638.0,223.0,9.5,14.0,690.0,702.58,574.08
2016,4,24,15,0,718.0,189.0,9.6,14.0,694.0,696.99,570.93
2016,4,24,15,15,579.5,212.0,9.6,13.5,603.5,587.99,483.32
2016,4,24,15,30,441.0,235.0,9.6,13.0,513.0,494.51,406.93
2016,4,24,15,45,407.5,222.0,9.65,13.0,463.5,438.29,360.44
2016,4,24,16,0,374.0,209.0,9.7,13.0,414.0,377.6,309.69
2016,4,24,16,15,483.5,175.0,9.75,13.0,413.5,378.1,307.69
2016,4,24,16,30,593.0,141.0,9.8,13.0,413.0,358.38,286.68
2016,4,24,16,45,564.0,128.5,9.85,13.0,362.0,299.54,233.87
2016,4,24,17,0,535.0,116.0,9.9,13.0,311.0,243.43,183.13
2016,4,24,17,15,478.5,105.0,9.9,12.5,258.5,186.14,133.48
2016,4,24,17,30,422.0,94.0,9.9,12.0,206.0,135.44,91.76
2016,4,24,17,45,348.5,79.0,9.9,12.0,158.0,87.26,56.89
2016,4,24,18,0,275.0,64.0,9.9,12.0,110.0,48.38,37.22
2016,4,24,18,15,176.5,45.0,9.9,11.5,70.5,34.66,24.19
2016,4,24,18,30,78.0,26.0,9.9,11.0,31.0,20.32,6.22
2016,4,24,18,45,39.0,13.0,9.95,11.0,15.5,11.1,0.0
2016,4,24,19,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,4,25,5,45,184.0,18.0,5.8,9.5,39.0,14.43,3.68
2016,4,25,6,0,368.0,36.0,5.9,10.0,78.0,29.47,19.99
2016,4,25,6,15,463.0,45.0,6.0,10.0,126.5,37.48,27.89
2016,4,25,6,30,558.0,54.0,6.1,10.0,175.0,84.85,47.54
2016,4,25,6,45,621.0,60.0,6.2,10.5,229.0,137.22,84.71
2016,4,25,7,0,684.0,66.0,6.3,11.0,283.0,197.05,134.65
2016,4,25,7,15,724.5,71.0,6.3,11.0,338.0,259.22,190.89
2016,4,25,7,30,765.0,76.0,6.3,11.0,393.0,323.19,249.52
2016,4,25,7,45,793.5,80.0,6.3,11.5,446.5,385.28,305.92
2016,4,25,8,0,822.0,84.0,6.3,12.0,500.0,449.23,362.5
2016,4,25,8,15,843.5,87.5,6.2,12.0,551.5,510.72,416.17
2016,4,25,8,30,865.0,91.0,6.1,12.0,603.0,572.59,468.6
2016,4,25,8,45,880.0,94.0,6.05,12.5,650.0,627.29,513.14
2016,4,25,9,0,895.0,97.0,6.0,13.0,697.0,683.03,557.06
2016,4,25,9,15,907.0,99.5,6.0,13.0,739.5,734.91,598.04
2016,4,25,9,30,919.0,102.0,6.0,13.0,782.0,784.95,635.9
2016,4,25,9,45,924.5,105.5,6.05,13.5,817.0,828.82,666.56
2016,4,25,10,0,930.0,109.0,6.1,14.0,852.0,869.84,694.79
2016,4,25,10,15,936.5,110.5,6.15,14.0,881.5,906.72,721.1
2016,4,25,10,30,943.0,112.0,6.2,14.0,911.0,940.44,745.02
2016,4,25,10,45,947.0,113.5,6.3,14.0,932.5,968.59,765.16
2016,4,25,11,0,951.0,115.0,6.4,14.0,954.0,993.15,782.75
2016,4,25,11,15,953.0,116.0,6.45,14.0,967.5,1011.64,795.77
2016,4,25,11,30,955.0,117.0,6.5,14.0,981.0,1026.28,806.13
2016,4,25,11,45,954.0,118.5,6.6,14.0,986.0,1034.62,812.39
2016,4,25,12,0,953.0,120.0,6.7,14.0,991.0,1038.97,815.94
2016,4,25,12,15,952.0,119.5,6.75,14.0,989.0,1037.42,815.09
2016,4,25,12,30,951.0,119.0,6.8,14.0,987.0,1031.89,811.54
2016,4,25,12,45,943.0,122.0,6.85,14.5,975.0,1019.18,801.38
2016,4,25,13,0,935.0,125.0,6.9,15.0,963.0,1002.71,788.66
2016,4,25,13,15,931.0,124.0,6.95,15.0,944.5,982.47,774.82
2016,4,25,13,30,927.0,123.0,7.0,15.0,926.0,958.6,758.37
2016,4,25,13,45,921.0,121.5,7.05,15.0,900.0,929.0,737.72
2016,4,25,14,0,915.0,120.0,7.1,15.0,874.0,896.13,714.6
2016,4,25,14,15,906.0,118.5,7.15,15.0,841.0,857.73,687.25
2016,4,25,14,30,897.0,117.0,7.2,15.0,808.0,816.61,657.69
2016,4,25,14,45,885.0,115.0,7.25,15.0,769.0,770.32,623.95
2016,4,25,15,0,873.0,113.0,7.3,15.0,730.0,727.03,590.26
2016,4,25,15,15,857.5,110.0,7.35,14.5,685.0,672.91,548.47
2016,4,25,15,30,842.0,107.0,7.4,14.0,640.0,617.68,504.64
2016,4,25,15,45,821.5,104.0,7.45,14.0,591.0,558.9,455.83
2016,4,25,16,0,801.0,101.0,7.5,14.0,542.0,500.14,405.76
2016,4,25,16,15,774.0,97.0,7.5,13.5,489.5,437.94,352.28
2016,4,25,16,30,747.0,93.0,7.5,13.0,437.0,375.83,297.43
2016,4,25,16,45,709.0,88.0,7.5,13.0,383.0,312.07,239.84
2016,4,25,17,0,671.0,83.0,7.5,13.0,329.0,251.75,184.87
2016,4,25,17,15,619.5,76.0,7.35,12.5,275.5,190.8,131.15
2016,4,25,17,30,568.0,69.0,7.2,12.0,222.0,135.69,85.35
2016,4,25,17,45,486.5,60.5,7.1,12.0,171.0,83.39,48.95
2016,4,25,18,0,405.0,52.0,7.0,12.0,120.0,41.98,31.61
2016,4,25,18,15,285.5,38.5,6.75,11.5,78.0,29.79,20.1
2016,4,25,18,30,166.0,25.0,6.5,11.0,36.0,19.42,6.65
2016,4,25,18,45,83.0,12.5,6.3,11.0,18.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,5.15,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,3.5,9.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,3.5,10.0,8.0,6.83,0.0
2016,4,26,5,45,63.0,26.0,3.55,10.5,33.5,20.37,8.53
2016,4,26,6,0,126.0,44.0,3.6,11.0,59.0,33.9,23.87
2016,4,26,6,15,176.5,63.5,3.65,11.0,96.0,48.66,37.78
2016,4,26,6,30,227.0,83.0,3.7,11.0,133.0,81.95,56.79
2016,4,26,6,45,253.5,103.5,3.8,11.5,173.5,119.49,85.71
2016,4,26,7,0,280.0,124.0,3.9,12.0,214.0,160.56,119.91
2016,4,26,7,15,321.0,135.5,3.9,12.0,256.5,201.26,154.63
2016,4,26,7,30,362.0,147.0,3.9,12.0,299.0,250.77,197.26
2016,4,26,7,45,382.5,165.0,3.9,12.5,344.0,299.23,238.83
2016,4,26,8,0,403.0,183.0,3.9,13.0,389.0,349.57,281.09
2016,4,26,8,15,389.5,208.0,3.8,13.0,423.0,383.89,310.15
2016,4,26,8,30,376.0,233.0,3.7,13.0,457.0,422.4,341.51
2016,4,26,8,45,378.5,253.0,3.6,13.0,494.0,463.85,374.38
2016,4,26,9,0,381.0,273.0,3.5,13.0,531.0,504.69,405.98
2016,4,26,9,15,402.0,284.5,3.45,13.0,571.0,549.69,440.56
2016,4,26,9,30,423.0,296.0,3.4,13.0,611.0,605.85,482.75
2016,4,26,9,45,408.5,318.0,3.4,13.5,633.5,634.43,502.22
2016,4,26,10,0,394.0,340.0,3.4,14.0,656.0,649.62,511.76
2016,4,26,10,15,429.5,336.0,3.55,14.0,691.5,702.61,551.46
2016,4,26,10,30,465.0,332.0,3.7,14.0,727.0,744.83,582.96
2016,4,26,10,45,499.5,333.5,3.9,14.0,767.5,790.89,617.15
2016,4,26,11,0,534.0,335.0,4.1,14.0,808.0,836.17,650.55
2016,4,26,11,15,400.0,390.0,4.3,14.0,747.0,760.47,593.02
2016,4,26,11,30,266.0,445.0,4.5,14.0,686.0,693.6,541.31
2016,4,26,11,45,335.5,420.5,4.75,14.0,727.0,738.94,578.13
2016,4,26,12,0,405.0,396.0,5.0,14.0,768.0,796.1,622.65
2016,4,26,12,15,359.0,416.0,5.15,14.0,745.0,758.66,594.48
2016,4,26,12,30,313.0,436.0,5.3,14.0,722.0,732.38,574.51
2016,4,26,12,45,565.0,308.5,5.5,14.0,818.5,858.03,675.67
2016,4,26,13,0,817.0,181.0,5.7,14.0,915.0,956.97,752.42
2016,4,26,13,15,812.5,179.5,5.8,14.0,897.5,937.09,738.59
2016,4,26,13,30,808.0,178.0,5.9,14.0,880.0,913.95,723.04
2016,4,26,13,45,555.0,281.5,6.05,14.0,757.5,774.41,616.86
2016,4,26,14,0,302.0,385.0,6.2,14.0,635.0,628.99,501.62
2016,4,26,14,15,347.0,356.0,6.2,14.0,632.5,625.58,501.18
2016,4,26,14,30,392.0,327.0,6.2,14.0,630.0,617.95,496.85
2016,4,26,14,45,317.5,326.5,6.25,14.0,564.0,545.07,439.42
2016,4,26,15,0,243.0,326.0,6.3,14.0,498.0,467.05,377.54
2016,4,26,15,15,329.0,284.5,6.3,14.0,502.5,480.14,389.6
2016,4,26,15,30,415.0,243.0,6.3,14.0,507.0,483.2,392.69
2016,4,26,15,45,567.0,182.5,6.3,14.0,513.5,486.98,395.82
2016,4,26,16,0,719.0,122.0,6.3,14.0,520.0,477.51,386.18
2016,4,26,16,15,529.5,147.5,6.3,13.5,425.5,371.07,298.75
2016,4,26,16,30,340.0,173.0,6.3,13.0,331.0,282.93,226.67
2016,4,26,16,45,448.5,132.0,6.35,13.0,314.0,263.33,205.42
2016,4,26,17,0,557.0,91.0,6.4,13.0,297.0,228.36,168.88
2016,4,26,17,15,483.5,90.0,6.35,12.5,248.5,172.53,121.27
2016,4,26,17,30,410.0,89.0,6.3,12.0,200.0,128.05,85.92
2016,4,26,17,45,343.0,75.0,6.3,12.0,154.0,82.33,53.22
2016,4,26,18,0,276.0,61.0,6.3,12.0,108.0,46.01,35.22
2016,4,26,18,15,187.0,44.0,6.2,11.5,70.5,33.54,23.42
2016,4,26,18,30,98.0,27.0,6.1,11.0,33.0,21.15,8.6
2016,4,26,18,45,49.0,13.5,6.0,11.0,16.5,11.52,0.0
2016,4,26,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,3.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,27.0,10.0,3.6,11.0,11.0,8.54,0.0
2016,4,27,5,45,152.0,26.0,3.9,11.5,43.5,20.12,9.07
2016,4,27,6,0,277.0,42.0,4.2,12.0,76.0,32.34,22.49
2016,4,27,6,15,368.5,53.5,4.35,12.0,122.0,43.66,33.23
2016,4,27,6,30,460.0,65.0,4.5,12.0,168.0,86.76,52.41
2016,4,27,6,45,230.0,68.5,4.7,12.5,120.0,89.19,60.71
2016,4,27,7,0,0.0,72.0,4.9,13.0,72.0,59.56,45.64
2016,4,27,7,15,0.0,86.5,5.15,13.0,86.5,71.59,55.85
2016,4,27,7,30,0.0,101.0,5.4,13.0,101.0,83.72,65.99
2016,4,27,7,45,0.0,67.0,5.7,13.0,67.0,55.55,41.85
2016,4,27,8,0,0.0,33.0,6.0,13.0,33.0,27.29,17.66
2016,4,27,8,15,0.0,62.0,6.3,13.0,62.0,51.44,38.08
2016,4,27,8,30,0.0,91.0,6.6,13.0,91.0,75.7,58.38
2016,4,27,8,45,0.5,129.0,6.9,13.0,129.0,108.1,85.3
2016,4,27,9,0,1.0,167.0,7.2,13.0,167.0,140.94,112.31
2016,4,27,9,15,8.5,211.0,7.35,13.0,217.0,184.25,147.88
2016,4,27,9,30,16.0,255.0,7.5,13.0,267.0,228.73,184.08
2016,4,27,9,45,8.0,201.0,7.7,13.0,207.5,176.27,140.76
2016,4,27,10,0,0.0,147.0,7.9,13.0,148.0,123.66,97.15
2016,4,27,10,15,7.5,213.5,7.95,13.0,221.0,187.62,149.69
2016,4,27,10,30,15.0,280.0,8.0,13.0,294.0,253.1,202.79
2016,4,27,10,45,94.0,362.5,8.05,13.0,446.5,413.37,333.28
2016,4,27,11,0,173.0,445.0,8.1,13.0,599.0,582.4,467.03
2016,4,27,11,15,522.5,305.0,8.05,13.0,778.5,805.88,648.65
2016,4,27,11,30,872.0,165.0,8.0,13.0,958.0,1002.92,800.34
2016,4,27,11,45,869.5,168.5,8.0,13.0,963.5,1011.32,805.52
2016,4,27,12,0,867.0,172.0,8.0,13.0,969.0,1015.92,808.75
2016,4,27,12,15,867.0,172.0,8.0,13.0,967.5,1015.73,808.6
2016,4,27,12,30,867.0,172.0,8.0,13.0,966.0,1011.76,805.81
2016,4,27,12,45,571.0,305.0,8.0,13.0,826.0,858.41,687.55
2016,4,27,13,0,275.0,438.0,8.0,13.0,686.0,688.73,550.35
2016,4,27,13,15,321.0,414.5,8.0,13.0,698.5,701.75,562.57
2016,4,27,13,30,367.0,391.0,8.0,13.0,711.0,711.58,571.82
2016,4,27,13,45,262.0,399.5,8.05,13.0,624.5,617.74,497.14
2016,4,27,14,0,157.0,408.0,8.1,13.0,538.0,515.31,415.03
2016,4,27,14,15,78.5,280.5,8.1,13.0,345.5,313.4,253.77
2016,4,27,14,30,0.0,153.0,8.1,13.0,153.0,128.68,101.4
2016,4,27,14,45,2.5,172.5,8.15,13.0,174.5,147.11,116.99
2016,4,27,15,0,5.0,192.0,8.2,13.0,196.0,165.35,132.34
2016,4,27,15,15,124.0,238.0,8.15,13.0,317.5,296.54,242.54
2016,4,27,15,30,243.0,284.0,8.1,13.0,439.0,408.64,334.43
2016,4,27,15,45,217.5,263.5,8.1,13.0,394.5,353.74,289.38
2016,4,27,16,0,192.0,243.0,8.1,13.0,350.0,309.21,252.58
2016,4,27,16,15,96.0,172.5,8.05,12.5,226.0,193.69,157.47
2016,4,27,16,30,0.0,102.0,8.0,12.0,102.0,84.7,66.86
2016,4,27,16,45,0.0,94.0,8.0,12.0,94.0,77.93,61.34
2016,4,27,17,0,0.0,86.0,8.0,12.0,86.0,71.16,55.71
2016,4,27,17,15,0.0,72.0,7.95,12.0,72.0,59.54,45.82
2016,4,27,17,30,0.0,58.0,7.9,12.0,58.0,48.03,35.88
2016,4,27,17,45,0.0,44.5,7.85,12.0,44.5,36.8,26.06
2016,4,27,18,0,0.0,31.0,7.8,12.0,31.0,25.59,17.12
2016,4,27,18,15,0.0,20.5,7.75,11.5,20.5,16.89,9.03
2016,4,27,18,30,0.0,10.0,7.7,11.0,10.0,8.22,0.15
2016,4,27,18,45,0.0,5.0,7.65,11.0,5.0,4.27,0.0
2016,4,27,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.0,5.2,10.0,5.0,0.0,0.0
2016,4,28,5,30,0.0,10.0,5.4,10.0,10.0,8.54,0.0
2016,4,28,5,45,65.0,28.0,5.65,10.5,36.5,21.9,11.05
2016,4,28,6,0,130.0,46.0,5.9,11.0,63.0,35.4,25.33
2016,4,28,6,15,177.0,65.5,5.9,11.0,99.5,50.01,39.05
2016,4,28,6,30,224.0,85.0,5.9,11.0,136.0,82.97,57.89
2016,4,28,6,45,273.0,99.0,5.95,11.5,177.0,118.2,83.86
2016,4,28,7,0,322.0,113.0,6.0,12.0,218.0,161.48,119.15
2016,4,28,7,15,498.0,104.5,5.85,12.0,300.0,223.43,167.58
2016,4,28,7,30,674.0,96.0,5.7,12.0,382.0,308.8,238.27
2016,4,28,7,45,710.0,99.0,5.6,12.5,435.0,367.75,290.75
2016,4,28,8,0,746.0,102.0,5.5,13.0,488.0,429.51,344.42
2016,4,28,8,15,769.5,106.0,5.3,13.0,537.5,489.17,395.57
2016,4,28,8,30,793.0,110.0,5.1,13.0,587.0,548.53,444.97
2016,4,28,8,45,812.0,112.5,4.95,13.5,633.5,604.15,489.21
2016,4,28,9,0,831.0,115.0,4.8,14.0,680.0,659.34,531.61
2016,4,28,9,15,844.5,118.0,4.65,14.0,721.5,710.49,570.6
2016,4,28,9,30,858.0,121.0,4.5,14.0,763.0,760.12,607.36
2016,4,28,9,45,879.0,117.0,4.4,14.5,801.0,800.13,634.13
2016,4,28,10,0,900.0,113.0,4.3,15.0,839.0,844.58,663.25
2016,4,28,10,15,667.5,230.0,4.2,15.0,779.0,804.91,630.67
2016,4,28,10,30,435.0,347.0,4.1,15.0,719.0,729.61,569.52
2016,4,28,10,45,676.5,234.5,4.05,15.5,828.5,855.98,665.85
2016,4,28,11,0,918.0,122.0,4.0,16.0,938.0,963.83,739.86
2016,4,28,11,15,921.0,122.5,4.05,16.0,952.0,982.02,751.41
2016,4,28,11,30,924.0,123.0,4.1,16.0,966.0,996.52,761.21
2016,4,28,11,45,923.0,125.0,4.2,16.0,971.5,1004.91,767.24
2016,4,28,12,0,922.0,127.0,4.3,16.0,977.0,1009.46,770.8
2016,4,28,12,15,922.0,127.0,4.45,16.0,975.0,1009.23,771.96
2016,4,28,12,30,922.0,127.0,4.6,16.0,973.0,1005.18,770.68
2016,4,28,12,45,924.0,124.0,4.75,16.0,964.5,996.36,766.15
2016,4,28,13,0,926.0,121.0,4.9,16.0,956.0,983.66,758.97
2016,4,28,13,15,636.0,260.5,5.05,16.0,829.0,856.99,668.33
2016,4,28,13,30,346.0,400.0,5.2,16.0,702.0,700.0,547.5
2016,4,28,13,45,362.5,381.5,5.35,16.0,690.0,685.95,539.3
2016,4,28,14,0,379.0,363.0,5.5,16.0,678.0,669.56,528.55
2016,4,28,14,15,242.5,366.0,5.65,15.5,565.0,548.33,435.56
2016,4,28,14,30,106.0,369.0,5.8,15.0,452.0,412.62,329.11
2016,4,28,14,45,87.0,343.0,5.95,15.0,409.0,369.25,295.52
2016,4,28,15,0,68.0,317.0,6.1,15.0,366.0,327.41,262.58
2016,4,28,15,15,149.0,302.0,6.2,14.5,400.0,369.85,298.88
2016,4,28,15,30,230.0,287.0,6.3,14.0,434.0,394.63,320.33
2016,4,28,15,45,161.0,264.5,6.45,14.0,363.5,323.33,262.41
2016,4,28,16,0,92.0,242.0,6.6,14.0,293.0,253.11,205.19
2016,4,28,16,15,54.0,204.5,6.6,13.5,234.0,197.75,160.22
2016,4,28,16,30,16.0,167.0,6.6,13.0,175.0,144.57,116.77
2016,4,28,16,45,15.0,149.5,6.6,13.0,156.5,128.13,103.21
2016,4,28,17,0,14.0,132.0,6.6,13.0,138.0,111.87,89.62
2016,4,28,17,15,7.5,112.5,6.55,12.5,116.0,93.18,74.2
2016,4,28,17,30,1.0,93.0,6.5,12.0,94.0,75.48,59.43
2016,4,28,17,45,181.0,76.5,6.45,12.0,109.0,71.93,50.13
2016,4,28,18,0,361.0,60.0,6.4,12.0,124.0,45.66,34.98
2016,4,28,18,15,250.0,45.0,6.15,11.5,82.0,34.48,24.38
2016,4,28,18,30,139.0,30.0,5.9,11.0,40.0,23.14,11.32
2016,4,28,18,45,69.5,15.0,5.65,11.0,20.0,12.8,0.0
2016,4,28,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,3.25,11.0,2.0,1.71,0.0
2016,4,29,5,30,0.0,4.0,3.3,11.0,4.0,3.41,0.0
2016,4,29,5,45,0.0,17.5,3.35,11.0,17.5,14.43,5.67
2016,4,29,6,0,0.0,31.0,3.4,11.0,31.0,25.62,16.87
2016,4,29,6,15,0.0,49.5,3.45,11.0,49.5,40.32,30.49
2016,4,29,6,30,0.0,68.0,3.5,11.0,68.0,55.26,42.17
2016,4,29,6,45,0.0,88.5,3.6,11.0,88.5,72.05,56.78
2016,4,29,7,0,0.0,109.0,3.7,11.0,109.0,89.12,71.42
2016,4,29,7,15,26.5,139.0,3.75,11.0,150.5,122.25,98.58
2016,4,29,7,30,53.0,169.0,3.8,11.0,192.0,158.49,128.43
2016,4,29,7,45,68.0,194.5,3.9,11.5,227.5,190.25,154.5
2016,4,29,8,0,83.0,220.0,4.0,12.0,263.0,223.98,181.97
2016,4,29,8,15,213.5,232.5,4.1,12.0,358.0,310.91,252.93
2016,4,29,8,30,344.0,245.0,4.2,12.0,453.0,413.37,335.95
2016,4,29,8,45,378.0,258.0,4.3,12.0,502.5,465.49,377.86
2016,4,29,9,0,412.0,271.0,4.4,12.0,552.0,528.78,427.96
2016,4,29,9,15,583.0,222.5,4.4,12.0,646.5,624.68,504.68
2016,4,29,9,30,754.0,174.0,4.4,12.0,741.0,736.44,591.75
2016,4,29,9,45,566.0,263.0,4.4,12.0,699.5,701.92,561.44
2016,4,29,10,0,378.0,352.0,4.4,12.0,658.0,644.39,513.8
2016,4,29,10,15,607.5,255.5,4.5,12.0,767.0,776.22,618.29
2016,4,29,10,30,837.0,159.0,4.6,12.0,876.0,896.55,709.06
2016,4,29,10,45,487.0,302.0,4.75,12.5,722.0,745.71,591.15
2016,4,29,11,0,137.0,445.0,4.9,13.0,568.0,547.66,432.32
2016,4,29,11,15,136.5,452.0,5.2,13.0,576.0,557.41,440.91
2016,4,29,11,30,136.0,459.0,5.5,13.0,584.0,566.33,448.09
2016,4,29,11,45,185.0,460.0,5.8,13.5,631.0,615.37,486.51
2016,4,29,12,0,234.0,461.0,6.1,14.0,678.0,663.88,524.1
2016,4,29,12,15,198.0,463.0,6.2,14.0,646.5,631.57,498.75
2016,4,29,12,30,162.0,465.0,6.3,14.0,615.0,598.24,472.76
2016,4,29,12,45,146.0,458.0,6.4,14.0,592.0,574.39,454.58
2016,4,29,13,0,130.0,451.0,6.5,14.0,569.0,550.0,435.89
2016,4,29,13,15,142.0,443.0,6.55,14.0,569.5,549.71,436.49
2016,4,29,13,30,154.0,435.0,6.6,14.0,570.0,548.19,436.1
2016,4,29,13,45,107.5,406.0,6.65,14.0,499.0,461.62,368.4
2016,4,29,14,0,61.0,377.0,6.7,14.0,428.0,391.37,312.62
2016,4,29,14,15,51.0,352.0,6.75,14.0,393.5,356.91,285.7
2016,4,29,14,30,41.0,327.0,6.8,14.0,359.0,323.17,259.11
2016,4,29,14,45,42.0,312.0,6.85,14.0,343.5,307.44,247.04
2016,4,29,15,0,43.0,297.0,6.9,14.0,328.0,291.56,234.77
2016,4,29,15,15,63.5,291.0,6.95,14.0,333.5,296.08,239.24
2016,4,29,15,30,84.0,285.0,7.0,14.0,339.0,298.4,241.74
2016,4,29,15,45,46.5,235.0,7.05,14.0,264.5,228.32,184.67
2016,4,29,16,0,9.0,185.0,7.1,14.0,190.0,159.06,127.82
2016,4,29,16,15,4.5,122.5,7.15,13.5,125.0,103.83,82.29
2016,4,29,16,30,0.0,60.0,7.2,13.0,60.0,49.72,36.87
2016,4,29,16,45,0.0,85.5,7.3,13.0,85.5,70.92,55.11
2016,4,29,17,0,0.0,111.0,7.4,13.0,111.0,91.41,72.76
2016,4,29,17,15,0.0,93.5,7.4,12.5,93.5,76.75,60.48
2016,4,29,17,30,0.0,76.0,7.4,12.0,76.0,62.25,48.13
2016,4,29,17,45,160.0,71.0,7.45,12.0,99.5,66.2,46.02
2016,4,29,18,0,320.0,66.0,7.5,12.0,123.0,49.8,38.68
2016,4,29,18,15,216.5,49.0,7.45,11.5,82.0,37.31,26.9
2016,4,29,18,30,113.0,32.0,7.4,11.0,41.0,24.84,13.11
2016,4,29,18,45,56.5,16.0,7.4,11.0,20.5,13.66,0.0
2016,4,29,19,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,30,5,15,51.5,7.0,5.1,11.0,9.0,5.97,0.0
2016,4,30,5,30,103.0,14.0,5.1,11.0,18.0,11.95,0.0
2016,4,30,5,45,239.0,27.5,5.2,11.5,55.0,22.45,12.3
2016,4,30,6,0,375.0,41.0,5.3,12.0,92.0,33.33,23.56
2016,4,30,6,15,462.0,50.5,5.3,12.5,140.5,41.07,30.96
2016,4,30,6,30,549.0,60.0,5.3,13.0,189.0,87.89,50.2
2016,4,30,6,45,607.5,66.5,5.35,13.5,242.5,139.17,86.01
2016,4,30,7,0,666.0,73.0,5.4,14.0,296.0,197.34,133.75
2016,4,30,7,15,705.0,78.5,5.45,14.0,350.0,256.15,186.1
2016,4,30,7,30,744.0,84.0,5.5,14.0,404.0,320.64,244.03
2016,4,30,7,45,773.0,88.0,5.55,14.5,457.0,381.26,298.11
2016,4,30,8,0,802.0,92.0,5.6,15.0,510.0,443.79,352.5
2016,4,30,8,15,823.0,95.0,5.5,15.0,560.5,503.0,403.36
2016,4,30,8,30,844.0,98.0,5.4,15.0,611.0,562.54,453.0
2016,4,30,8,45,859.0,101.0,5.3,15.5,657.0,618.5,497.49
2016,4,30,9,0,874.0,104.0,5.2,16.0,703.0,669.91,537.14
2016,4,30,9,15,886.0,106.5,5.1,16.0,744.0,720.36,575.84
2016,4,30,9,30,898.0,109.0,5.0,16.0,785.0,769.01,612.04
2016,4,30,9,45,912.0,108.0,4.95,16.5,821.5,813.8,642.18
2016,4,30,10,0,926.0,107.0,4.9,17.0,858.0,856.4,670.27
2016,4,30,10,15,932.0,108.0,4.85,17.0,886.0,891.79,694.17
2016,4,30,10,30,938.0,109.0,4.8,17.0,914.0,924.03,715.68
2016,4,30,10,45,941.5,110.5,4.8,17.0,935.0,951.22,733.91
2016,4,30,11,0,945.0,112.0,4.8,17.0,956.0,974.83,749.66
2016,4,30,11,15,947.0,112.5,4.75,17.0,969.0,992.41,760.84
2016,4,30,11,30,949.0,113.0,4.7,17.0,982.0,1006.19,769.47
2016,4,30,11,45,949.5,113.0,4.7,17.5,987.5,1014.21,773.16
2016,4,30,12,0,950.0,113.0,4.7,18.0,993.0,1018.32,774.29
2016,4,30,12,15,949.0,113.0,4.7,18.0,990.0,1017.08,773.42
2016,4,30,12,30,948.0,113.0,4.7,18.0,987.0,1011.92,770.02
2016,4,30,12,45,942.5,114.5,4.7,18.0,975.5,1000.1,762.18
2016,4,30,13,0,937.0,116.0,4.7,18.0,964.0,984.53,751.88
2016,4,30,13,15,932.5,115.0,4.7,18.0,945.5,963.82,738.12
2016,4,30,13,30,928.0,114.0,4.7,18.0,927.0,939.53,721.92
2016,4,30,13,45,921.5,113.0,4.75,18.0,901.5,910.05,702.46
2016,4,30,14,0,915.0,112.0,4.8,18.0,876.0,877.37,680.65
2016,4,30,14,15,906.5,110.5,4.85,18.0,843.0,839.56,655.01
2016,4,30,14,30,898.0,109.0,4.9,18.0,810.0,799.04,627.19
2016,4,30,14,45,887.5,106.5,4.95,18.0,771.5,753.62,595.44
2016,4,30,15,0,877.0,104.0,5.0,18.0,733.0,706.09,559.85
2016,4,30,15,15,862.5,101.5,5.0,18.0,689.0,654.17,519.87
2016,4,30,15,30,848.0,99.0,5.0,18.0,645.0,603.64,479.89
2016,4,30,15,45,830.0,96.0,5.05,18.0,597.0,546.43,433.87
2016,4,30,16,0,812.0,93.0,5.1,18.0,549.0,488.98,386.32
2016,4,30,16,15,787.0,89.0,5.1,17.5,497.5,427.66,334.96
2016,4,30,16,30,762.0,85.0,5.1,17.0,446.0,367.53,283.03
2016,4,30,16,45,728.5,80.5,5.15,17.0,392.5,305.82,228.38
2016,4,30,17,0,695.0,76.0,5.2,17.0,339.0,244.74,173.94
2016,4,30,17,15,648.0,70.0,5.15,16.5,286.0,184.89,122.26
2016,4,30,17,30,601.0,64.0,5.1,16.0,233.0,130.21,78.09
2016,4,30,17,45,529.5,56.5,5.1,15.5,182.5,78.23,43.7
2016,4,30,18,0,458.0,49.0,5.1,15.0,132.0,39.26,28.98
2016,4,30,18,15,347.0,38.0,5.0,14.5,89.0,30.77,20.99
2016,4,30,18,30,236.0,27.0,4.9,14.0,46.0,22.14,11.31
2016,4,30,18,45,118.0,13.5,4.85,14.0,23.0,11.52,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,5,15,62.0,7.5,1.25,13.0,9.5,6.4,0.0
2016,5,1,5,30,124.0,15.0,1.2,13.0,19.0,11.73,0.0
2016,5,1,5,45,257.0,27.5,1.15,13.5,56.5,22.4,12.5
2016,5,1,6,0,390.0,40.0,1.1,14.0,94.0,32.43,22.7
2016,5,1,6,15,474.0,48.5,1.1,14.0,142.0,39.23,29.24
2016,5,1,6,30,558.0,57.0,1.1,14.0,190.0,85.65,47.82
2016,5,1,6,45,610.5,64.0,1.1,14.5,242.5,136.99,83.32
2016,5,1,7,0,663.0,71.0,1.1,15.0,295.0,194.45,129.77
2016,5,1,7,15,701.5,76.0,1.1,15.0,348.5,252.36,179.96
2016,5,1,7,30,740.0,81.0,1.1,15.0,402.0,315.89,235.14
2016,5,1,7,45,766.5,85.5,1.15,15.5,454.0,375.65,286.42
2016,5,1,8,0,793.0,90.0,1.2,16.0,506.0,437.06,337.49
2016,5,1,8,15,813.5,93.0,1.15,16.5,555.5,495.39,384.09
2016,5,1,8,30,834.0,96.0,1.1,17.0,605.0,554.02,429.0
2016,5,1,8,45,849.0,99.0,1.05,17.5,650.5,609.36,469.68
2016,5,1,9,0,864.0,102.0,1.0,18.0,696.0,660.32,505.74
2016,5,1,9,15,876.0,104.5,0.9,18.5,737.0,710.2,539.03
2016,5,1,9,30,888.0,107.0,0.8,19.0,778.0,758.33,569.56
2016,5,1,9,45,896.0,109.5,0.7,19.5,812.5,801.38,594.09
2016,5,1,10,0,904.0,112.0,0.6,20.0,847.0,841.87,616.23
2016,5,1,10,15,910.5,113.0,0.6,20.0,875.5,876.91,637.38
2016,5,1,10,30,917.0,114.0,0.6,20.0,904.0,908.9,656.49
2016,5,1,10,45,920.5,116.0,0.65,20.0,925.0,935.98,673.45
2016,5,1,11,0,924.0,118.0,0.7,20.0,946.0,959.56,688.31
2016,5,1,11,15,926.5,118.5,0.85,20.0,959.5,977.2,701.62
2016,5,1,11,30,929.0,119.0,1.0,20.0,973.0,991.13,712.7
2016,5,1,11,45,928.5,120.5,1.2,20.0,978.0,999.43,721.19
2016,5,1,12,0,928.0,122.0,1.4,20.0,983.0,1003.89,727.18
2016,5,1,12,15,927.5,121.5,1.55,20.0,980.5,1002.63,728.69
2016,5,1,12,30,927.0,121.0,1.7,20.0,978.0,997.55,727.76
2016,5,1,12,45,923.5,121.5,1.9,20.0,967.5,986.82,723.8
2016,5,1,13,0,920.0,122.0,2.1,20.0,957.0,972.37,717.26
2016,5,1,13,15,916.0,121.5,2.2,19.5,939.0,952.88,707.52
2016,5,1,13,30,912.0,121.0,2.3,19.0,921.0,929.87,695.35
2016,5,1,13,45,904.0,120.5,2.45,19.0,895.0,900.01,677.55
2016,5,1,14,0,896.0,120.0,2.6,19.0,869.0,867.08,657.41
2016,5,1,14,15,887.5,118.5,2.65,19.0,837.5,829.93,633.32
2016,5,1,14,30,879.0,117.0,2.7,19.0,806.0,790.12,607.13
2016,5,1,14,45,865.5,116.0,2.75,19.0,767.0,744.72,576.16
2016,5,1,15,0,852.0,115.0,2.8,19.0,728.0,702.23,545.32
2016,5,1,15,15,837.5,112.5,2.75,18.5,684.5,650.61,507.68
2016,5,1,15,30,823.0,110.0,2.7,18.0,641.0,597.85,468.12
2016,5,1,15,45,800.5,107.5,2.7,18.0,592.5,539.95,422.77
2016,5,1,16,0,778.0,105.0,2.7,18.0,544.0,482.33,376.3
2016,5,1,16,15,752.5,101.0,2.6,17.5,493.0,422.66,327.31
2016,5,1,16,30,727.0,97.0,2.5,17.0,442.0,362.69,276.66
2016,5,1,16,45,688.0,92.5,2.4,17.0,388.5,300.94,223.27
2016,5,1,17,0,649.0,88.0,2.3,17.0,335.0,242.76,172.47
2016,5,1,17,15,600.0,81.0,2.1,16.5,282.5,184.42,123.11
2016,5,1,17,30,551.0,74.0,1.9,16.0,230.0,131.61,81.18
2016,5,1,17,45,475.5,65.0,1.75,15.5,180.0,81.31,48.19
2016,5,1,18,0,400.0,56.0,1.6,15.0,130.0,44.81,33.91
2016,5,1,18,15,294.0,43.0,1.45,14.5,87.5,33.11,23.1
2016,5,1,18,30,188.0,30.0,1.3,14.0,45.0,23.22,12.53
2016,5,1,18,45,94.0,15.0,1.2,14.0,22.5,12.8,0.0
2016,5,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.25,11.5,4.5,3.84,0.0
2016,5,2,5,30,0.0,9.0,1.3,12.0,9.0,7.4,0.0
2016,5,2,5,45,0.0,26.0,1.4,12.5,26.0,21.39,11.98
2016,5,2,6,0,0.0,43.0,1.5,13.0,43.0,34.77,24.89
2016,5,2,6,15,7.0,64.0,1.5,13.0,66.0,50.9,39.73
2016,5,2,6,30,14.0,85.0,1.5,13.0,89.0,68.93,53.04
2016,5,2,6,45,24.0,106.0,1.55,13.0,113.5,88.62,69.33
2016,5,2,7,0,34.0,127.0,1.6,13.0,138.0,110.35,87.27
2016,5,2,7,15,135.0,151.0,1.55,13.0,208.0,161.56,126.61
2016,5,2,7,30,236.0,175.0,1.5,13.0,278.0,227.11,178.62
2016,5,2,7,45,127.0,182.5,1.5,13.5,238.5,205.62,163.9
2016,5,2,8,0,18.0,190.0,1.5,14.0,199.0,166.01,132.67
2016,5,2,8,15,166.5,223.0,1.45,14.0,324.0,278.19,222.8
2016,5,2,8,30,315.0,256.0,1.4,14.0,449.0,405.05,321.87
2016,5,2,8,45,489.0,216.5,1.4,14.5,541.5,499.86,394.42
2016,5,2,9,0,663.0,177.0,1.4,15.0,634.0,606.31,474.12
2016,5,2,9,15,533.0,244.5,1.3,15.0,626.0,606.86,471.3
2016,5,2,9,30,403.0,312.0,1.2,15.0,618.0,588.9,455.27
2016,5,2,9,45,627.5,223.0,1.2,15.5,724.0,712.09,546.38
2016,5,2,10,0,852.0,134.0,1.2,16.0,830.0,827.28,626.27
