Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,15,859.0,136.0,1.2,16.0,858.0,853.78,641.82
2016,5,2,10,30,866.0,138.0,1.2,16.0,886.0,885.62,661.96
2016,5,2,10,45,579.0,284.5,1.2,16.5,789.5,807.88,604.07
2016,5,2,11,0,292.0,431.0,1.2,17.0,693.0,685.29,512.37
2016,5,2,11,15,221.5,447.5,1.2,17.0,648.0,628.38,472.28
2016,5,2,11,30,151.0,464.0,1.2,17.0,603.0,582.18,438.15
2016,5,2,11,45,152.5,467.0,1.3,17.0,608.5,588.35,443.53
2016,5,2,12,0,154.0,470.0,1.4,17.0,614.0,593.56,447.77
2016,5,2,12,15,146.0,468.0,1.55,17.0,604.5,584.01,441.67
2016,5,2,12,30,138.0,466.0,1.7,17.0,595.0,573.51,434.94
2016,5,2,12,45,160.0,461.5,1.9,17.0,609.0,587.7,446.97
2016,5,2,13,0,182.0,457.0,2.1,17.0,623.0,600.45,457.76
2016,5,2,13,15,112.5,418.0,2.25,17.0,520.0,496.42,381.42
2016,5,2,13,30,43.0,379.0,2.4,17.0,417.0,380.8,294.63
2016,5,2,13,45,31.5,339.5,2.55,17.0,367.5,332.01,258.33
2016,5,2,14,0,20.0,300.0,2.7,17.0,318.0,273.34,213.45
2016,5,2,14,15,19.5,289.0,2.75,16.5,306.0,262.27,205.7
2016,5,2,14,30,19.0,278.0,2.8,16.0,294.0,251.19,197.76
2016,5,2,14,45,26.5,283.0,2.85,16.0,303.5,268.61,212.03
2016,5,2,15,0,34.0,288.0,2.9,16.0,313.0,276.08,218.4
2016,5,2,15,15,26.0,259.0,2.9,15.5,277.0,235.45,186.88
2016,5,2,15,30,18.0,230.0,2.9,15.0,241.0,204.09,162.48
2016,5,2,15,45,50.5,237.0,2.9,15.0,266.0,231.18,184.98
2016,5,2,16,0,83.0,244.0,2.9,15.0,291.0,248.71,199.21
2016,5,2,16,15,52.0,209.0,2.85,14.5,237.5,199.46,159.88
2016,5,2,16,30,21.0,174.0,2.8,14.0,184.0,151.73,121.6
2016,5,2,16,45,38.0,162.0,2.75,14.0,177.5,146.73,117.29
2016,5,2,17,0,55.0,150.0,2.7,14.0,171.0,137.04,108.58
2016,5,2,17,15,43.0,129.0,2.65,13.5,144.0,112.77,88.74
2016,5,2,17,30,31.0,108.0,2.6,13.0,117.0,90.23,70.37
2016,5,2,17,45,152.0,89.5,2.6,13.0,119.5,78.74,56.99
2016,5,2,18,0,273.0,71.0,2.6,13.0,122.0,53.09,41.54
2016,5,2,18,15,188.5,52.0,2.55,12.5,82.5,39.87,29.23
2016,5,2,18,30,104.0,33.0,2.5,12.0,43.0,25.65,14.89
2016,5,2,18,45,52.0,16.5,2.45,12.0,21.5,13.09,0.0
2016,5,2,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.65,11.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.6,11.0,11.0,9.06,0.0
2016,5,3,5,45,12.5,31.0,1.6,11.5,32.5,25.08,15.3
2016,5,3,6,0,25.0,51.0,1.6,12.0,54.0,40.16,29.77
2016,5,3,6,15,43.0,73.0,1.5,12.0,82.0,56.32,44.74
2016,5,3,6,30,61.0,95.0,1.4,12.0,110.0,78.75,59.98
2016,5,3,6,45,81.0,115.5,1.35,12.0,140.5,103.13,79.33
2016,5,3,7,0,101.0,136.0,1.3,12.0,171.0,131.56,102.54
2016,5,3,7,15,181.0,154.5,1.45,12.0,229.5,175.88,137.27
2016,5,3,7,30,261.0,173.0,1.6,12.0,288.0,232.9,183.35
2016,5,3,7,45,232.0,200.5,1.8,12.5,312.0,263.71,210.16
2016,5,3,8,0,203.0,228.0,2.0,13.0,336.0,286.17,229.28
2016,5,3,8,15,163.0,252.5,2.1,13.0,344.5,301.45,242.17
2016,5,3,8,30,123.0,277.0,2.2,13.0,353.0,312.32,250.78
2016,5,3,8,45,172.0,298.0,2.35,13.5,412.0,368.42,294.89
2016,5,3,9,0,221.0,319.0,2.5,14.0,471.0,429.01,341.73
2016,5,3,9,15,166.0,339.0,2.45,14.0,457.5,421.76,334.62
2016,5,3,9,30,111.0,359.0,2.4,14.0,444.0,399.3,315.89
2016,5,3,9,45,197.5,371.0,2.35,14.5,530.0,492.78,387.69
2016,5,3,10,0,284.0,383.0,2.3,15.0,616.0,593.34,461.99
2016,5,3,10,15,240.5,405.5,2.15,15.0,607.5,577.65,447.84
2016,5,3,10,30,197.0,428.0,2.0,15.0,599.0,570.02,440.12
2016,5,3,10,45,246.0,429.5,1.9,15.0,648.0,634.23,486.82
2016,5,3,11,0,295.0,431.0,1.8,15.0,697.0,686.68,523.83
2016,5,3,11,15,316.0,431.5,1.7,15.0,720.0,712.76,541.21
2016,5,3,11,30,337.0,432.0,1.6,15.0,743.0,737.77,557.84
2016,5,3,11,45,361.0,422.0,1.5,15.0,757.0,754.18,568.62
2016,5,3,12,0,385.0,412.0,1.4,15.0,771.0,768.92,578.21
2016,5,3,12,15,600.5,296.0,1.45,15.0,854.5,876.57,657.6
2016,5,3,12,30,816.0,180.0,1.5,15.0,938.0,958.04,714.22
2016,5,3,12,45,812.0,180.5,1.55,15.0,927.5,947.42,707.14
2016,5,3,13,0,808.0,181.0,1.6,15.0,917.0,933.4,699.02
2016,5,3,13,15,655.0,261.5,1.7,15.0,851.0,865.06,653.0
2016,5,3,13,30,502.0,342.0,1.8,15.0,785.0,787.28,597.64
2016,5,3,13,45,488.5,332.5,1.9,15.5,753.5,752.2,574.01
2016,5,3,14,0,475.0,323.0,2.0,16.0,722.0,715.76,548.61
2016,5,3,14,15,424.5,332.0,2.1,15.5,679.0,665.39,513.88
2016,5,3,14,30,374.0,341.0,2.2,15.0,636.0,607.35,473.01
2016,5,3,14,45,368.0,323.0,2.35,15.0,601.5,569.2,446.24
2016,5,3,15,0,362.0,305.0,2.5,15.0,567.0,530.4,418.19
2016,5,3,15,15,222.0,296.5,2.65,15.0,454.5,407.12,323.34
2016,5,3,15,30,82.0,288.0,2.8,15.0,342.0,297.9,237.28
2016,5,3,15,45,156.5,266.5,2.95,15.0,359.5,319.19,255.34
2016,5,3,16,0,231.0,245.0,3.1,15.0,377.0,325.25,259.94
2016,5,3,16,15,190.5,224.5,3.1,14.5,326.5,275.26,219.91
2016,5,3,16,30,150.0,204.0,3.1,14.0,276.0,229.62,183.23
2016,5,3,16,45,171.5,178.5,3.1,14.0,252.0,203.52,160.58
2016,5,3,17,0,193.0,153.0,3.1,14.0,228.0,175.01,135.18
2016,5,3,17,15,162.0,135.5,3.0,14.0,192.0,140.56,106.73
2016,5,3,17,30,131.0,118.0,2.9,14.0,156.0,109.84,82.23
2016,5,3,17,45,109.5,95.5,2.85,14.0,122.5,80.13,59.32
2016,5,3,18,0,88.0,73.0,2.8,14.0,89.0,55.29,43.33
2016,5,3,18,15,53.5,51.5,2.6,13.5,60.5,39.76,29.06
2016,5,3,18,30,19.0,30.0,2.4,13.0,32.0,24.21,13.93
2016,5,3,18,45,9.5,15.0,2.25,13.0,16.0,12.42,0.0
2016,5,3,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.55,12.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.5,12.0,13.0,10.71,0.0
2016,5,4,5,45,25.5,34.0,2.5,12.0,38.0,27.27,17.27
2016,5,4,6,0,51.0,55.0,2.5,12.0,63.0,42.34,31.72
2016,5,4,6,15,79.0,78.0,2.45,12.0,95.5,58.71,46.88
2016,5,4,6,30,107.0,101.0,2.4,12.0,128.0,85.74,64.36
2016,5,4,6,45,145.5,118.0,2.4,12.5,163.5,113.88,85.46
2016,5,4,7,0,184.0,135.0,2.4,13.0,199.0,146.74,111.52
2016,5,4,7,15,180.0,159.0,2.3,13.0,230.0,178.89,139.49
2016,5,4,7,30,176.0,183.0,2.2,13.0,261.0,210.73,166.94
2016,5,4,7,45,230.0,200.5,2.15,13.0,315.5,262.43,209.08
2016,5,4,8,0,284.0,218.0,2.1,13.0,370.0,316.95,253.31
2016,5,4,8,15,278.0,242.5,2.0,13.0,402.5,353.97,283.32
2016,5,4,8,30,272.0,267.0,1.9,13.0,435.0,389.98,311.73
2016,5,4,8,45,279.0,288.0,1.85,13.0,471.0,429.48,342.29
2016,5,4,9,0,286.0,309.0,1.8,13.0,507.0,469.06,372.24
2016,5,4,9,15,167.0,317.5,1.7,13.0,434.5,402.34,319.13
2016,5,4,9,30,48.0,326.0,1.6,13.0,362.0,323.0,255.37
2016,5,4,9,45,46.5,339.5,1.55,13.5,376.0,337.19,265.71
2016,5,4,10,0,45.0,353.0,1.5,14.0,390.0,351.14,275.29
2016,5,4,10,15,80.0,389.0,1.5,14.0,457.5,416.11,324.95
2016,5,4,10,30,115.0,425.0,1.5,14.0,525.0,496.11,384.34
2016,5,4,10,45,125.5,438.0,1.5,14.0,549.5,522.04,402.65
2016,5,4,11,0,136.0,451.0,1.5,14.0,574.0,547.82,421.13
2016,5,4,11,15,210.0,450.0,1.65,14.0,643.0,618.08,474.29
2016,5,4,11,30,284.0,449.0,1.8,14.0,712.0,703.37,536.74
2016,5,4,11,45,305.5,445.5,2.0,14.5,730.0,723.24,550.8
2016,5,4,12,0,327.0,442.0,2.2,15.0,748.0,741.64,564.37
2016,5,4,12,15,340.5,435.5,2.3,15.0,753.0,747.92,569.71
2016,5,4,12,30,354.0,429.0,2.4,15.0,758.0,752.29,573.84
2016,5,4,12,45,387.5,407.0,2.5,15.0,763.5,758.34,579.94
2016,5,4,13,0,421.0,385.0,2.6,15.0,769.0,773.66,592.33
2016,5,4,13,15,412.0,381.0,2.65,15.0,751.0,752.87,577.92
2016,5,4,13,30,403.0,377.0,2.7,15.0,733.0,730.38,562.51
2016,5,4,13,45,444.5,348.5,2.8,15.5,731.5,727.54,561.67
2016,5,4,14,0,486.0,320.0,2.9,16.0,730.0,720.48,557.54
2016,5,4,14,15,417.5,333.5,2.95,15.5,676.5,659.69,513.65
2016,5,4,14,30,349.0,347.0,3.0,15.0,623.0,592.69,464.83
2016,5,4,14,45,312.5,337.5,3.05,15.0,576.0,541.49,426.79
2016,5,4,15,0,276.0,328.0,3.1,15.0,529.0,492.14,389.49
2016,5,4,15,15,222.5,313.5,3.1,15.0,469.0,421.75,335.31
2016,5,4,15,30,169.0,299.0,3.1,15.0,409.0,364.69,290.74
2016,5,4,15,45,91.5,248.5,3.1,15.0,308.0,262.21,209.65
2016,5,4,16,0,14.0,198.0,3.1,15.0,207.0,171.88,137.02
2016,5,4,16,15,66.5,201.5,3.0,14.5,234.5,198.64,159.26
2016,5,4,16,30,119.0,205.0,2.9,14.0,262.0,218.69,174.89
2016,5,4,16,45,69.5,172.5,2.85,14.0,205.0,164.41,130.94
2016,5,4,17,0,20.0,140.0,2.8,14.0,148.0,119.27,94.92
2016,5,4,17,15,13.0,120.0,2.7,13.5,125.0,99.78,79.1
2016,5,4,17,30,6.0,100.0,2.6,13.0,102.0,81.34,63.95
2016,5,4,17,45,3.0,79.0,2.55,13.0,80.0,63.52,48.8
2016,5,4,18,0,0.0,58.0,2.5,13.0,58.0,46.61,35.87
2016,5,4,18,15,0.0,39.5,2.35,13.0,39.5,32.21,22.59
2016,5,4,18,30,0.0,21.0,2.2,13.0,21.0,17.33,8.53
2016,5,4,18,45,0.0,10.5,2.1,13.0,10.5,8.64,0.0
2016,5,4,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.9,12.0,3.0,2.56,0.0
2016,5,5,5,30,0.0,6.0,2.0,12.0,6.0,4.92,0.0
2016,5,5,5,45,0.0,15.5,2.1,12.5,15.5,12.76,5.14
2016,5,5,6,0,0.0,25.0,2.2,13.0,25.0,20.61,12.55
2016,5,5,6,15,0.0,37.0,2.25,13.0,37.0,30.56,21.71
2016,5,5,6,30,0.0,49.0,2.3,13.0,49.0,40.54,29.31
2016,5,5,6,45,0.0,62.0,2.35,13.0,62.0,51.37,38.68
2016,5,5,7,0,0.0,75.0,2.4,13.0,75.0,62.05,47.77
2016,5,5,7,15,27.0,126.0,2.4,13.0,138.0,111.35,88.48
2016,5,5,7,30,54.0,177.0,2.4,13.0,201.0,164.21,131.8
2016,5,5,7,45,66.5,202.0,2.45,13.5,235.5,194.46,156.19
2016,5,5,8,0,79.0,227.0,2.5,14.0,270.0,226.36,181.71
2016,5,5,8,15,46.0,218.5,2.45,14.0,244.0,208.98,167.56
2016,5,5,8,30,13.0,210.0,2.4,14.0,218.0,182.9,146.0
2016,5,5,8,45,38.5,257.5,2.4,14.5,283.5,245.7,196.16
2016,5,5,9,0,64.0,305.0,2.4,15.0,349.0,307.16,244.03
2016,5,5,9,15,144.5,333.5,2.35,15.0,441.5,400.78,317.29
2016,5,5,9,30,225.0,362.0,2.3,15.0,534.0,492.93,387.64
2016,5,5,9,45,148.5,370.5,2.3,15.0,486.0,453.45,355.52
2016,5,5,10,0,72.0,379.0,2.3,15.0,438.0,396.24,310.19
2016,5,5,10,15,136.0,404.5,2.3,15.0,521.0,488.45,381.12
2016,5,5,10,30,200.0,430.0,2.3,15.0,604.0,572.52,443.75
2016,5,5,10,45,159.0,439.0,2.3,15.5,579.5,551.52,425.57
2016,5,5,11,0,118.0,448.0,2.3,16.0,555.0,527.93,406.15
2016,5,5,11,15,168.5,456.5,2.3,16.0,611.5,585.29,449.28
2016,5,5,11,30,219.0,465.0,2.3,16.0,668.0,643.14,491.61
2016,5,5,11,45,303.5,439.0,2.35,16.0,722.0,713.81,543.83
2016,5,5,12,0,388.0,413.0,2.4,16.0,776.0,769.71,585.1
2016,5,5,12,15,306.0,440.0,2.4,16.0,726.0,718.44,546.36
2016,5,5,12,30,224.0,467.0,2.4,16.0,676.0,651.71,497.24
2016,5,5,12,45,344.5,420.0,2.4,16.0,737.5,729.51,556.52
2016,5,5,13,0,465.0,373.0,2.4,16.0,799.0,801.32,609.37
2016,5,5,13,15,381.0,397.0,2.4,16.0,742.0,727.31,555.26
2016,5,5,13,30,297.0,421.0,2.4,16.0,685.0,666.76,510.87
2016,5,5,13,45,234.0,418.5,2.4,16.0,622.5,589.1,454.36
2016,5,5,14,0,171.0,416.0,2.4,16.0,560.0,526.5,407.8
2016,5,5,14,15,147.5,398.0,2.4,16.0,519.0,483.73,376.38
2016,5,5,14,30,124.0,380.0,2.4,16.0,478.0,442.05,345.3
2016,5,5,14,45,157.0,361.5,2.4,16.0,479.5,441.57,346.31
2016,5,5,15,0,190.0,343.0,2.4,16.0,481.0,437.97,344.53
2016,5,5,15,15,105.0,290.0,2.35,15.5,366.0,326.54,258.63
2016,5,5,15,30,20.0,237.0,2.3,15.0,251.0,210.8,167.3
2016,5,5,15,45,163.5,236.0,2.25,15.0,331.0,295.16,236.1
2016,5,5,16,0,307.0,235.0,2.2,15.0,411.0,356.72,283.44
2016,5,5,16,15,238.5,220.0,2.2,15.0,349.5,294.96,233.74
2016,5,5,16,30,170.0,205.0,2.2,15.0,288.0,236.69,187.23
2016,5,5,16,45,239.5,173.5,2.2,15.0,275.5,221.92,172.63
2016,5,5,17,0,309.0,142.0,2.2,15.0,263.0,195.35,146.81
2016,5,5,17,15,405.5,113.0,2.25,14.5,247.0,168.95,119.44
2016,5,5,17,30,502.0,84.0,2.3,14.0,231.0,130.81,83.56
2016,5,5,17,45,434.0,73.5,2.35,14.0,182.5,80.92,50.27
2016,5,5,18,0,366.0,63.0,2.4,14.0,134.0,47.71,36.71
2016,5,5,18,15,272.0,49.0,2.25,13.5,93.0,37.4,27.11
2016,5,5,18,30,178.0,35.0,2.1,13.0,52.0,26.92,16.58
2016,5,5,18,45,89.0,17.5,2.0,13.0,26.0,13.59,0.0
2016,5,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,2.7,12.0,4.5,3.84,0.0
2016,5,6,5,30,0.0,9.0,2.7,12.0,9.0,7.4,0.0
2016,5,6,5,45,0.0,24.0,2.7,12.0,24.0,19.81,11.23
2016,5,6,6,0,0.0,39.0,2.7,12.0,39.0,32.09,22.78
2016,5,6,6,15,0.0,58.0,2.65,12.0,58.0,46.93,36.45
2016,5,6,6,30,0.0,77.0,2.6,12.0,77.0,62.26,48.1
2016,5,6,6,45,0.5,97.0,2.55,12.5,97.0,78.72,62.13
2016,5,6,7,0,1.0,117.0,2.5,13.0,117.0,95.51,76.16
2016,5,6,7,15,0.5,115.5,2.45,13.0,115.5,95.14,75.66
2016,5,6,7,30,0.0,114.0,2.4,13.0,114.0,94.28,74.71
2016,5,6,7,45,143.0,167.0,2.4,13.0,244.5,197.36,157.87
2016,5,6,8,0,286.0,220.0,2.4,13.0,375.0,318.24,254.73
2016,5,6,8,15,180.5,245.5,2.35,13.0,346.5,302.42,242.91
2016,5,6,8,30,75.0,271.0,2.3,13.0,318.0,273.48,219.55
2016,5,6,8,45,60.0,281.0,2.3,13.0,320.5,278.7,223.4
2016,5,6,9,0,45.0,291.0,2.3,13.0,323.0,282.23,225.6
2016,5,6,9,15,61.5,321.0,2.3,13.0,367.5,323.6,258.04
2016,5,6,9,30,78.0,351.0,2.3,13.0,412.0,366.53,291.19
2016,5,6,9,45,46.0,307.0,2.3,13.0,343.0,306.31,243.22
2016,5,6,10,0,14.0,263.0,2.3,13.0,274.0,234.72,185.93
2016,5,6,10,15,8.5,211.0,2.3,13.0,218.0,185.68,146.71
2016,5,6,10,30,3.0,159.0,2.3,13.0,162.0,136.61,106.96
2016,5,6,10,45,5.0,175.0,2.3,13.5,180.0,152.32,119.49
2016,5,6,11,0,7.0,191.0,2.3,14.0,198.0,168.15,131.91
2016,5,6,11,15,5.5,177.0,2.3,14.0,182.5,154.92,121.14
2016,5,6,11,30,4.0,163.0,2.3,14.0,167.0,141.62,110.37
2016,5,6,11,45,2.0,117.5,2.35,14.0,119.5,100.84,77.33
2016,5,6,12,0,0.0,72.0,2.4,14.0,72.0,60.36,44.23
2016,5,6,12,15,11.5,209.0,2.4,14.0,220.0,188.6,148.45
2016,5,6,12,30,23.0,346.0,2.4,14.0,368.0,320.09,251.45
2016,5,6,12,45,18.0,304.0,2.4,14.0,321.0,277.72,218.08
2016,5,6,13,0,13.0,262.0,2.4,14.0,274.0,235.7,185.3
2016,5,6,13,15,29.5,325.0,2.35,14.0,351.5,318.09,250.3
2016,5,6,13,30,46.0,388.0,2.3,14.0,429.0,389.9,305.49
2016,5,6,13,45,27.5,306.5,2.3,14.0,331.0,296.58,233.35
2016,5,6,14,0,9.0,225.0,2.3,14.0,233.0,198.11,155.95
2016,5,6,14,15,12.0,245.0,2.25,14.0,255.5,217.3,171.74
2016,5,6,14,30,15.0,265.0,2.2,14.0,278.0,236.21,186.97
2016,5,6,14,45,7.5,179.5,2.15,14.0,186.0,156.28,123.14
2016,5,6,15,0,0.0,94.0,2.1,14.0,94.0,78.38,59.67
2016,5,6,15,15,0.0,92.0,1.95,13.5,92.0,76.65,58.59
2016,5,6,15,30,0.0,90.0,1.8,13.0,90.0,74.93,57.43
2016,5,6,15,45,0.0,95.5,1.7,13.0,95.5,79.48,61.42
2016,5,6,16,0,0.0,101.0,1.6,13.0,101.0,84.02,65.4
2016,5,6,16,15,0.0,107.5,1.4,13.0,107.5,89.33,70.06
2016,5,6,16,30,0.0,114.0,1.2,13.0,114.0,94.52,74.63
2016,5,6,16,45,0.0,80.0,1.0,13.0,80.0,66.41,51.15
2016,5,6,17,0,0.0,46.0,0.8,13.0,46.0,38.04,27.14
2016,5,6,17,15,0.0,38.5,0.7,13.0,38.5,31.8,21.88
2016,5,6,17,30,0.0,31.0,0.6,13.0,31.0,25.57,16.53
2016,5,6,17,45,0.0,24.5,0.5,13.0,24.5,20.18,11.84
2016,5,6,18,0,0.0,18.0,0.4,13.0,18.0,14.81,7.66
2016,5,6,18,15,0.0,12.5,0.45,13.0,12.5,10.27,3.43
2016,5,6,18,30,0.0,7.0,0.5,13.0,7.0,5.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,13.0,3.5,2.87,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.65,12.0,3.5,2.99,0.0
2016,5,7,5,30,0.0,7.0,1.8,12.0,7.0,5.74,0.0
2016,5,7,5,45,0.0,17.0,2.0,12.5,17.0,13.99,6.32
2016,5,7,6,0,0.0,27.0,2.2,13.0,27.0,22.27,14.06
2016,5,7,6,15,0.0,40.0,2.25,13.0,40.0,33.06,23.97
2016,5,7,6,30,0.0,53.0,2.3,13.0,53.0,43.87,32.19
2016,5,7,6,45,0.0,67.0,2.35,13.0,67.0,55.37,42.11
2016,5,7,7,0,0.0,81.0,2.4,13.0,81.0,66.88,51.88
2016,5,7,7,15,0.0,101.5,2.45,13.0,101.5,83.74,66.05
2016,5,7,7,30,0.0,122.0,2.5,13.0,122.0,100.79,80.2
2016,5,7,7,45,29.5,172.5,2.6,13.0,188.5,155.86,125.35
2016,5,7,8,0,59.0,223.0,2.7,13.0,255.0,213.85,172.44
2016,5,7,8,15,205.0,238.0,2.75,13.0,364.0,307.34,247.57
2016,5,7,8,30,351.0,253.0,2.8,13.0,473.0,417.74,335.41
2016,5,7,8,45,224.5,287.0,2.9,13.5,431.5,387.04,310.1
2016,5,7,9,0,98.0,321.0,3.0,14.0,390.0,342.11,272.86
2016,5,7,9,15,83.0,333.5,2.95,14.0,394.0,348.98,277.74
2016,5,7,9,30,68.0,346.0,2.9,14.0,398.0,354.31,281.09
2016,5,7,9,45,37.5,275.0,2.9,14.5,304.5,270.55,214.31
2016,5,7,10,0,7.0,204.0,2.9,15.0,211.0,177.92,139.65
2016,5,7,10,15,3.5,158.0,2.85,15.0,161.5,135.93,105.82
2016,5,7,10,30,0.0,112.0,2.8,15.0,112.0,93.96,71.64
2016,5,7,10,45,0.0,115.5,2.75,15.0,115.5,97.02,74.09
2016,5,7,11,0,0.0,119.0,2.7,15.0,119.0,100.08,76.51
2016,5,7,11,15,0.0,125.5,2.65,15.0,125.5,105.7,81.0
2016,5,7,11,30,0.0,132.0,2.6,15.0,132.0,111.32,85.49
2016,5,7,11,45,1.0,141.5,2.6,15.5,143.0,120.43,92.68
2016,5,7,12,0,2.0,151.0,2.6,16.0,154.0,129.55,99.83
2016,5,7,12,15,1.0,120.5,2.55,16.0,122.0,102.49,78.02
2016,5,7,12,30,0.0,90.0,2.5,16.0,90.0,75.58,56.25
2016,5,7,12,45,9.0,201.5,2.5,16.0,210.0,179.44,140.01
2016,5,7,13,0,18.0,313.0,2.5,16.0,330.0,285.13,222.8
2016,5,7,13,15,68.5,375.5,2.45,16.0,437.0,399.51,311.51
2016,5,7,13,30,119.0,438.0,2.4,16.0,544.0,512.81,396.6
2016,5,7,13,45,64.5,336.5,2.4,16.0,394.0,355.14,277.22
2016,5,7,14,0,10.0,235.0,2.4,16.0,244.0,207.53,162.1
2016,5,7,14,15,40.0,298.0,2.4,16.0,330.5,295.02,232.07
2016,5,7,14,30,70.0,361.0,2.4,16.0,417.0,372.48,292.23
2016,5,7,14,45,38.0,281.5,2.4,16.0,312.5,273.85,215.56
2016,5,7,15,0,6.0,202.0,2.4,16.0,208.0,173.92,136.5
2016,5,7,15,15,9.0,210.5,2.35,15.5,218.0,182.48,144.19
2016,5,7,15,30,12.0,219.0,2.3,15.0,228.0,190.62,151.35
2016,5,7,15,45,28.5,226.0,2.3,15.0,243.5,208.61,166.29
2016,5,7,16,0,45.0,233.0,2.3,15.0,259.0,219.49,175.3
2016,5,7,16,15,28.0,200.0,2.25,15.0,216.0,180.53,144.07
2016,5,7,16,30,11.0,167.0,2.2,15.0,173.0,141.9,113.02
2016,5,7,16,45,17.0,155.5,2.2,15.0,163.5,132.84,105.71
2016,5,7,17,0,23.0,144.0,2.2,15.0,154.0,122.94,97.44
2016,5,7,17,15,16.5,124.0,2.1,14.5,130.5,103.38,81.59
2016,5,7,17,30,10.0,104.0,2.0,14.0,107.0,84.79,66.43
2016,5,7,17,45,5.0,83.5,1.95,14.0,85.0,66.97,51.5
2016,5,7,18,0,0.0,63.0,1.9,14.0,63.0,50.32,39.08
2016,5,7,18,15,0.0,44.0,1.85,13.5,44.0,35.64,25.66
2016,5,7,18,30,0.0,25.0,1.8,13.0,25.0,20.65,11.67
2016,5,7,18,45,0.0,12.5,1.75,13.0,12.5,10.3,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,8.5,1.2,12.0,8.5,7.26,0.0
2016,5,8,5,30,0.0,17.0,1.2,12.0,17.0,14.03,2.14
2016,5,8,5,45,13.0,36.5,1.25,12.5,38.5,29.29,19.5
2016,5,8,6,0,26.0,56.0,1.3,13.0,60.0,43.97,33.23
2016,5,8,6,15,42.5,77.5,1.3,13.0,87.5,59.72,47.72
2016,5,8,6,30,59.0,99.0,1.3,13.0,115.0,81.37,62.15
2016,5,8,6,45,75.0,120.5,1.35,13.5,145.0,105.63,81.25
2016,5,8,7,0,91.0,142.0,1.4,14.0,175.0,132.18,102.63
2016,5,8,7,15,59.5,155.5,1.4,14.0,178.5,142.63,112.75
2016,5,8,7,30,28.0,169.0,1.4,14.0,182.0,149.09,119.05
2016,5,8,7,45,143.5,198.0,1.45,14.5,275.0,222.57,176.62
2016,5,8,8,0,259.0,227.0,1.5,15.0,368.0,311.35,246.16
2016,5,8,8,15,195.5,255.5,1.5,15.0,367.5,317.12,251.31
2016,5,8,8,30,132.0,284.0,1.5,15.0,367.0,320.58,253.98
2016,5,8,8,45,141.5,306.5,1.5,15.0,401.5,354.95,280.52
2016,5,8,9,0,151.0,329.0,1.5,15.0,436.0,390.03,307.06
2016,5,8,9,15,150.0,349.0,1.5,15.0,460.0,416.38,326.47
2016,5,8,9,30,149.0,369.0,1.5,15.0,484.0,442.27,345.34
2016,5,8,9,45,103.0,369.0,1.55,15.0,450.0,405.14,316.25
2016,5,8,10,0,57.0,369.0,1.6,15.0,416.0,373.62,291.29
2016,5,8,10,15,67.5,391.0,1.65,15.0,449.0,405.5,315.52
2016,5,8,10,30,78.0,413.0,1.7,15.0,482.0,437.88,339.58
2016,5,8,10,45,231.5,406.0,1.8,15.5,615.5,593.73,457.11
2016,5,8,11,0,385.0,399.0,1.9,16.0,749.0,730.48,555.84
2016,5,8,11,15,203.0,367.5,2.0,16.0,552.5,542.94,417.75
2016,5,8,11,30,21.0,336.0,2.1,16.0,356.0,308.69,239.02
2016,5,8,11,45,180.5,389.0,2.25,16.0,559.0,534.69,414.57
2016,5,8,12,0,340.0,442.0,2.4,16.0,762.0,748.13,569.73
2016,5,8,12,15,295.0,453.0,2.45,16.0,730.5,716.43,544.75
2016,5,8,12,30,250.0,464.0,2.5,16.0,699.0,683.23,520.55
2016,5,8,12,45,559.5,301.0,2.65,16.0,818.0,824.02,630.16
2016,5,8,13,0,869.0,138.0,2.8,16.0,937.0,925.9,704.73
2016,5,8,13,15,459.5,266.5,2.85,16.0,688.5,683.35,529.22
2016,5,8,13,30,50.0,395.0,2.9,16.0,440.0,398.95,309.46
2016,5,8,13,45,38.5,361.0,3.0,16.0,395.0,355.45,277.69
2016,5,8,14,0,27.0,327.0,3.1,16.0,350.0,312.74,245.08
2016,5,8,14,15,142.5,350.5,3.15,16.0,465.0,433.84,341.62
2016,5,8,14,30,258.0,374.0,3.2,16.0,580.0,544.39,426.77
2016,5,8,14,45,182.0,357.5,3.25,16.0,499.5,453.32,356.75
2016,5,8,15,0,106.0,341.0,3.3,16.0,419.0,369.37,291.81
2016,5,8,15,15,87.5,314.0,3.35,15.5,376.0,327.48,260.16
2016,5,8,15,30,69.0,287.0,3.4,15.0,333.0,287.35,229.27
2016,5,8,15,45,54.5,258.5,3.45,15.0,293.0,249.97,199.81
2016,5,8,16,0,40.0,230.0,3.5,15.0,253.0,214.32,171.47
2016,5,8,16,15,29.0,203.0,3.55,15.0,219.0,183.25,146.61
2016,5,8,16,30,18.0,176.0,3.6,15.0,185.0,151.67,121.14
2016,5,8,16,45,17.0,158.5,3.7,15.0,166.5,135.17,107.78
2016,5,8,17,0,16.0,141.0,3.8,15.0,148.0,118.84,94.4
2016,5,8,17,15,10.5,121.5,3.85,14.5,126.0,100.36,79.4
2016,5,8,17,30,5.0,102.0,3.9,14.0,104.0,82.72,64.94
2016,5,8,17,45,225.0,78.5,3.95,14.0,124.5,72.78,50.04
2016,5,8,18,0,445.0,55.0,4.0,14.0,145.0,43.59,33.12
2016,5,8,18,15,350.0,44.5,3.9,13.5,102.5,35.76,25.78
2016,5,8,18,30,255.0,34.0,3.8,13.0,60.0,26.36,16.55
2016,5,8,18,45,127.5,17.0,3.7,13.0,30.0,13.25,0.0
2016,5,8,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,12.5,2.7,11.0,16.0,10.67,0.0
2016,5,9,5,30,106.0,25.0,2.7,11.0,32.0,19.68,6.39
2016,5,9,5,45,214.5,40.5,2.75,11.0,70.5,31.05,21.21
2016,5,9,6,0,323.0,56.0,2.8,11.0,109.0,42.64,32.34
2016,5,9,6,15,400.0,67.0,2.8,11.0,156.0,50.61,39.95
2016,5,9,6,30,477.0,78.0,2.8,11.0,203.0,94.53,59.59
2016,5,9,6,45,238.5,80.0,2.8,11.5,142.5,96.33,66.68
2016,5,9,7,0,0.0,82.0,2.8,12.0,82.0,67.69,52.74
2016,5,9,7,15,0.0,109.0,2.75,12.0,109.0,89.76,71.42
2016,5,9,7,30,0.0,136.0,2.7,12.0,136.0,112.12,90.03
2016,5,9,7,45,9.5,166.0,2.7,12.0,171.5,140.72,113.47
2016,5,9,8,0,19.0,196.0,2.7,12.0,207.0,170.74,137.91
2016,5,9,8,15,13.0,196.0,2.65,12.0,204.0,169.55,136.56
2016,5,9,8,30,7.0,196.0,2.6,12.0,201.0,167.53,134.52
2016,5,9,8,45,12.0,220.5,2.6,12.5,229.0,191.95,153.88
2016,5,9,9,0,17.0,245.0,2.6,13.0,257.0,217.01,173.49
2016,5,9,9,15,18.5,261.0,2.55,13.0,275.0,232.97,185.88
2016,5,9,9,30,20.0,277.0,2.5,13.0,293.0,249.07,198.33
2016,5,9,9,45,26.5,306.0,2.5,13.5,328.0,289.68,229.74
2016,5,9,10,0,33.0,335.0,2.5,14.0,363.0,323.09,255.0
2016,5,9,10,15,28.0,330.5,2.5,14.0,355.0,316.86,249.61
2016,5,9,10,30,23.0,326.0,2.5,14.0,347.0,298.73,235.16
2016,5,9,10,45,33.5,360.5,2.5,14.5,391.5,352.47,276.29
2016,5,9,11,0,44.0,395.0,2.5,15.0,436.0,395.44,308.28
2016,5,9,11,15,50.0,410.5,2.55,15.0,457.5,416.85,324.3
2016,5,9,11,30,56.0,426.0,2.6,15.0,479.0,438.16,340.31
2016,5,9,11,45,46.0,411.0,2.65,15.0,455.0,415.55,322.94
2016,5,9,12,0,36.0,396.0,2.7,15.0,431.0,392.45,305.34
2016,5,9,12,15,72.5,431.0,2.75,15.0,500.0,459.41,357.09
2016,5,9,12,30,109.0,466.0,2.8,15.0,569.0,525.86,407.26
2016,5,9,12,45,72.0,424.5,2.9,15.5,492.0,451.12,350.04
2016,5,9,13,0,35.0,383.0,3.0,16.0,415.0,377.15,293.18
2016,5,9,13,15,42.0,388.5,3.05,16.0,426.5,387.2,301.57
2016,5,9,13,30,49.0,394.0,3.1,16.0,438.0,396.66,309.21
2016,5,9,13,45,63.0,395.5,3.2,16.0,450.5,407.63,318.33
2016,5,9,14,0,77.0,397.0,3.3,16.0,463.0,417.49,326.6
2016,5,9,14,15,59.5,366.0,3.35,15.5,416.0,371.6,292.1
2016,5,9,14,30,42.0,335.0,3.4,15.0,369.0,326.99,258.27
2016,5,9,14,45,59.0,333.0,3.45,15.0,378.5,334.32,264.95
2016,5,9,15,0,76.0,331.0,3.5,15.0,388.0,339.96,270.06
2016,5,9,15,15,69.5,308.0,3.5,15.0,357.5,310.57,247.27
2016,5,9,15,30,63.0,285.0,3.5,15.0,327.0,281.79,224.86
2016,5,9,15,45,39.0,244.0,3.55,15.0,269.5,229.1,183.02
2016,5,9,16,0,15.0,203.0,3.6,15.0,212.0,176.02,140.44
2016,5,9,16,15,14.0,187.0,3.65,14.5,195.0,160.8,128.67
2016,5,9,16,30,13.0,171.0,3.7,14.0,178.0,145.73,116.8
2016,5,9,16,45,6.5,143.0,3.75,14.0,146.5,119.53,95.42
2016,5,9,17,0,0.0,115.0,3.8,14.0,115.0,94.42,74.81
2016,5,9,17,15,0.0,98.0,3.85,14.0,98.0,80.25,63.01
2016,5,9,17,30,0.0,81.0,3.9,14.0,81.0,66.22,51.16
2016,5,9,17,45,220.5,70.5,4.0,14.0,115.5,66.48,44.91
2016,5,9,18,0,441.0,60.0,4.1,14.0,150.0,47.68,36.77
2016,5,9,18,15,343.5,48.5,4.05,13.5,106.0,39.12,28.76
2016,5,9,18,30,246.0,37.0,4.0,13.0,62.0,28.58,18.54
2016,5,9,18,45,123.0,18.5,3.95,12.5,31.0,14.39,0.0
2016,5,9,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,57.5,13.0,2.15,11.0,17.0,11.1,0.0
2016,5,10,5,30,115.0,26.0,2.2,11.0,34.0,20.07,7.52
2016,5,10,5,45,229.0,40.5,2.25,11.5,73.0,31.09,21.28
2016,5,10,6,0,343.0,55.0,2.3,12.0,112.0,41.98,31.66
2016,5,10,6,15,171.5,67.0,2.25,12.0,95.5,50.88,40.06
2016,5,10,6,30,0.0,79.0,2.2,12.0,79.0,63.88,49.52
2016,5,10,6,45,0.0,98.5,2.2,12.0,98.5,79.84,63.23
2016,5,10,7,0,0.0,118.0,2.2,12.0,118.0,96.06,76.91
2016,5,10,7,15,0.0,131.0,2.15,12.0,131.5,107.31,86.2
2016,5,10,7,30,0.0,144.0,2.1,12.0,145.0,118.55,95.35
2016,5,10,7,45,1.5,155.5,2.05,12.5,157.0,129.13,103.61
2016,5,10,8,0,3.0,167.0,2.0,13.0,169.0,139.88,111.93
2016,5,10,8,15,4.5,180.0,1.9,13.0,183.0,152.04,121.55
2016,5,10,8,30,6.0,193.0,1.8,13.0,197.0,164.4,131.25
2016,5,10,8,45,13.0,223.5,1.75,13.5,233.0,194.98,155.42
2016,5,10,9,0,20.0,254.0,1.7,14.0,269.0,226.47,179.91
2016,5,10,9,15,19.0,262.0,1.7,14.0,276.5,234.03,185.43
2016,5,10,9,30,18.0,270.0,1.7,14.0,284.0,241.44,190.9
2016,5,10,9,45,20.0,288.0,1.7,14.5,304.5,259.67,204.54
2016,5,10,10,0,22.0,306.0,1.7,15.0,325.0,278.06,218.13
2016,5,10,10,15,38.0,349.5,1.65,15.0,383.0,342.12,267.33
2016,5,10,10,30,54.0,393.0,1.6,15.0,441.0,397.86,309.08
2016,5,10,10,45,58.0,407.0,1.6,15.5,459.5,416.64,321.99
2016,5,10,11,0,62.0,421.0,1.6,16.0,478.0,435.36,334.98
2016,5,10,11,15,69.0,433.5,1.6,16.0,498.0,455.21,349.48
2016,5,10,11,30,76.0,446.0,1.6,16.0,518.0,474.89,363.78
2016,5,10,11,45,73.5,446.5,1.65,16.5,516.0,474.07,362.38
2016,5,10,12,0,71.0,447.0,1.7,17.0,514.0,472.7,360.76
2016,5,10,12,15,88.5,456.5,1.8,17.0,540.0,497.89,379.99
2016,5,10,12,30,106.0,466.0,1.9,17.0,566.0,522.39,398.51
2016,5,10,12,45,143.5,465.0,2.05,17.0,599.0,568.1,433.08
2016,5,10,13,0,181.0,464.0,2.2,17.0,632.0,597.99,456.09
2016,5,10,13,15,175.5,455.0,2.3,17.0,615.0,580.25,443.67
2016,5,10,13,30,170.0,446.0,2.4,17.0,598.0,561.82,430.99
2016,5,10,13,45,262.0,415.5,2.55,17.0,642.5,616.34,473.92
2016,5,10,14,0,354.0,385.0,2.7,17.0,687.0,652.98,503.14
2016,5,10,14,15,308.0,380.0,2.75,17.0,635.5,598.67,463.11
2016,5,10,14,30,262.0,375.0,2.8,17.0,584.0,546.17,424.44
2016,5,10,14,45,197.5,361.0,2.9,17.0,514.0,465.83,364.3
2016,5,10,15,0,133.0,347.0,3.0,17.0,444.0,399.82,313.94
2016,5,10,15,15,154.5,325.5,3.05,16.5,432.5,385.55,304.54
2016,5,10,15,30,176.0,304.0,3.1,16.0,421.0,368.99,292.76
2016,5,10,15,45,154.5,281.0,3.15,16.0,378.5,326.38,259.41
2016,5,10,16,0,133.0,258.0,3.2,16.0,336.0,285.82,227.39
2016,5,10,16,15,98.5,230.0,3.25,15.5,285.0,233.93,186.44
2016,5,10,16,30,64.0,202.0,3.3,15.0,234.0,191.01,152.4
2016,5,10,16,45,39.5,172.0,3.4,15.0,191.0,153.77,122.44
2016,5,10,17,0,15.0,142.0,3.5,15.0,148.0,119.29,94.74
2016,5,10,17,15,9.5,122.5,3.45,14.5,126.5,100.9,79.87
2016,5,10,17,30,4.0,103.0,3.4,14.0,105.0,83.36,65.52
2016,5,10,17,45,2.0,83.0,3.4,14.0,84.0,66.55,51.28
2016,5,10,18,0,0.0,63.0,3.4,14.0,63.0,50.52,39.31
2016,5,10,18,15,0.0,45.0,3.25,13.5,45.0,36.52,26.52
2016,5,10,18,30,0.0,27.0,3.1,13.0,27.0,22.31,13.33
2016,5,10,18,45,0.0,13.5,3.0,13.0,13.5,11.12,0.0
2016,5,10,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,89.5,12.5,2.55,11.0,18.5,10.67,0.0
2016,5,11,5,30,179.0,25.0,2.6,11.0,37.0,19.44,7.78
2016,5,11,5,45,291.0,37.5,2.65,11.5,77.5,30.45,20.79
2016,5,11,6,0,403.0,50.0,2.7,12.0,118.0,40.18,30.09
2016,5,11,6,15,476.0,58.5,2.65,12.0,166.0,46.13,35.83
2016,5,11,6,30,549.0,67.0,2.6,12.0,214.0,89.14,52.52
2016,5,11,6,45,274.5,87.0,2.55,12.5,160.5,105.81,72.87
2016,5,11,7,0,0.0,107.0,2.5,13.0,107.0,87.48,69.32
2016,5,11,7,15,0.0,101.0,2.45,13.0,101.0,83.32,65.64
2016,5,11,7,30,0.0,95.0,2.4,13.0,95.0,78.74,61.54
2016,5,11,7,45,0.0,113.5,2.35,13.5,113.5,94.11,74.12
2016,5,11,8,0,0.0,132.0,2.3,14.0,132.0,109.62,86.59
2016,5,11,8,15,0.5,150.0,2.25,14.0,150.5,125.08,99.05
2016,5,11,8,30,1.0,168.0,2.2,14.0,169.0,140.71,111.54
2016,5,11,8,45,3.0,180.5,2.15,14.5,182.5,152.72,120.78
2016,5,11,9,0,5.0,193.0,2.1,15.0,196.0,164.98,130.16
2016,5,11,9,15,4.5,188.5,2.05,15.0,191.5,161.3,126.87
2016,5,11,9,30,4.0,184.0,2.0,15.0,187.0,157.52,123.57
2016,5,11,9,45,6.0,200.5,1.95,15.0,205.5,173.49,136.19
2016,5,11,10,0,8.0,217.0,1.9,15.0,224.0,189.67,148.87
2016,5,11,10,15,14.0,265.5,1.9,15.0,278.0,237.08,186.17
2016,5,11,10,30,20.0,314.0,1.9,15.0,332.0,285.28,223.45
2016,5,11,10,45,18.0,306.5,1.9,15.5,323.0,277.75,216.77
2016,5,11,11,0,16.0,299.0,1.9,16.0,314.0,270.01,210.21
2016,5,11,11,15,15.5,295.5,1.9,16.0,310.5,266.96,207.76
2016,5,11,11,30,15.0,292.0,1.9,16.0,307.0,263.79,205.22
2016,5,11,11,45,14.0,282.5,1.95,16.5,296.5,254.74,197.83
2016,5,11,12,0,13.0,273.0,2.0,17.0,286.0,245.57,190.4
2016,5,11,12,15,24.0,333.0,2.05,17.0,356.5,321.64,249.11
2016,5,11,12,30,35.0,393.0,2.1,17.0,427.0,387.42,298.7
2016,5,11,12,45,33.5,384.5,2.2,17.0,417.0,377.38,291.1
2016,5,11,13,0,32.0,376.0,2.3,17.0,407.0,367.1,283.68
2016,5,11,13,15,40.0,385.0,2.35,17.0,422.0,381.3,294.91
2016,5,11,13,30,48.0,394.0,2.4,17.0,437.0,394.87,305.58
2016,5,11,13,45,37.5,362.5,2.5,17.0,395.5,354.8,275.43
2016,5,11,14,0,27.0,331.0,2.6,17.0,354.0,315.41,245.66
2016,5,11,14,15,37.0,337.5,2.6,17.0,368.0,327.23,255.45
2016,5,11,14,30,47.0,344.0,2.6,17.0,382.0,338.08,264.3
2016,5,11,14,45,44.0,324.5,2.6,17.0,358.5,315.33,247.08
2016,5,11,15,0,41.0,305.0,2.6,17.0,335.0,292.81,230.06
2016,5,11,15,15,43.0,289.5,2.55,16.5,320.0,277.17,218.72
2016,5,11,15,30,45.0,274.0,2.5,16.0,305.0,261.29,207.03
2016,5,11,15,45,39.5,251.0,2.45,16.0,276.5,234.83,186.38
2016,5,11,16,0,34.0,228.0,2.4,16.0,248.0,209.09,166.15
2016,5,11,16,15,29.0,205.5,2.35,15.5,221.5,184.74,147.14
2016,5,11,16,30,24.0,183.0,2.3,15.0,195.0,159.23,126.94
2016,5,11,16,45,12.0,156.5,2.3,15.0,162.5,131.9,104.97
2016,5,11,17,0,0.0,130.0,2.3,15.0,130.0,106.27,84.34
2016,5,11,17,15,0.0,111.0,2.25,14.5,111.0,90.37,71.37
2016,5,11,17,30,0.0,92.0,2.2,14.0,92.0,74.65,58.3
2016,5,11,17,45,231.0,74.5,2.2,14.0,123.0,69.49,47.31
2016,5,11,18,0,462.0,57.0,2.2,14.0,154.0,45.12,34.55
2016,5,11,18,15,368.5,46.5,2.2,13.5,110.0,37.33,27.27
2016,5,11,18,30,275.0,36.0,2.2,13.0,66.0,29.38,19.44
2016,5,11,18,45,137.5,18.0,2.25,13.0,33.0,14.02,1.79
2016,5,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,61.5,13.5,3.1,11.0,18.0,11.52,0.0
2016,5,12,5,30,123.0,27.0,3.2,11.0,36.0,20.82,9.32
2016,5,12,5,45,220.0,42.5,3.3,11.5,74.5,32.52,22.64
2016,5,12,6,0,317.0,58.0,3.4,12.0,113.0,44.01,33.5
2016,5,12,6,15,158.5,58.5,3.35,12.0,86.0,44.93,34.76
2016,5,12,6,30,0.0,59.0,3.3,12.0,59.0,48.77,36.55
2016,5,12,6,45,0.0,73.5,3.25,12.0,73.5,60.57,46.73
2016,5,12,7,0,0.0,88.0,3.2,12.0,88.0,72.49,56.86
2016,5,12,7,15,0.0,86.5,3.1,12.0,86.5,71.62,55.94
2016,5,12,7,30,0.0,85.0,3.0,12.0,85.0,70.55,54.84
2016,5,12,7,45,0.0,101.5,2.95,12.5,101.5,84.23,66.1
2016,5,12,8,0,0.0,118.0,2.9,13.0,118.0,98.02,77.28
2016,5,12,8,15,0.0,140.0,2.85,13.0,140.0,116.49,92.37
2016,5,12,8,30,0.0,162.0,2.8,13.0,162.0,135.11,107.44
2016,5,12,8,45,2.0,173.0,2.75,13.0,174.5,145.78,115.88
2016,5,12,9,0,4.0,184.0,2.7,13.0,187.0,156.68,124.51
2016,5,12,9,15,6.5,203.0,2.65,13.0,208.0,174.94,139.08
2016,5,12,9,30,9.0,222.0,2.6,13.0,229.0,193.51,153.81
2016,5,12,9,45,10.0,230.0,2.6,13.5,238.5,201.76,159.86
2016,5,12,10,0,11.0,238.0,2.6,14.0,248.0,210.07,165.96
2016,5,12,10,15,23.5,301.0,2.55,14.0,322.0,285.39,225.42
2016,5,12,10,30,36.0,364.0,2.5,14.0,396.0,355.02,279.04
2016,5,12,10,45,43.0,385.5,2.45,14.5,425.0,382.71,299.21
2016,5,12,11,0,50.0,407.0,2.4,15.0,454.0,410.61,319.49
2016,5,12,11,15,44.5,403.5,2.35,15.0,445.5,403.91,313.87
2016,5,12,11,30,39.0,400.0,2.3,15.0,437.0,396.71,308.07
2016,5,12,11,45,50.5,420.0,2.3,15.0,468.0,426.76,330.93
2016,5,12,12,0,62.0,440.0,2.3,15.0,499.0,456.62,353.31
2016,5,12,12,15,68.0,444.5,2.35,15.0,509.0,466.36,360.69
2016,5,12,12,30,74.0,449.0,2.4,15.0,519.0,475.54,367.81
