Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,45,79.5,447.5,2.5,15.5,522.5,477.99,369.43
2016,5,12,13,0,85.0,446.0,2.6,16.0,526.0,479.81,370.64
2016,5,12,13,15,176.0,440.0,2.7,16.0,599.5,564.92,436.46
2016,5,12,13,30,267.0,434.0,2.8,16.0,673.0,644.17,496.31
2016,5,12,13,45,223.5,427.5,2.9,16.0,623.5,581.65,450.12
2016,5,12,14,0,180.0,421.0,3.0,16.0,574.0,532.21,413.61
2016,5,12,14,15,217.0,399.5,3.1,15.5,578.0,533.39,417.11
2016,5,12,14,30,254.0,378.0,3.2,15.0,582.0,540.93,424.85
2016,5,12,14,45,371.5,320.0,3.3,15.0,602.5,558.5,440.98
2016,5,12,15,0,489.0,262.0,3.4,15.0,623.0,574.81,455.22
2016,5,12,15,15,417.0,269.5,3.45,15.0,565.0,511.52,406.0
2016,5,12,15,30,345.0,277.0,3.5,15.0,507.0,446.79,355.5
2016,5,12,15,45,383.0,245.5,3.55,15.0,484.0,418.73,333.5
2016,5,12,16,0,421.0,214.0,3.6,15.0,461.0,391.85,311.16
2016,5,12,16,15,332.5,209.5,3.65,14.5,394.0,320.11,253.83
2016,5,12,16,30,244.0,205.0,3.7,14.0,327.0,262.89,208.05
2016,5,12,16,45,142.5,180.0,3.75,14.0,249.5,192.48,151.89
2016,5,12,17,0,41.0,155.0,3.8,14.0,172.0,135.94,108.01
2016,5,12,17,15,33.0,134.5,3.85,13.5,147.0,113.99,90.19
2016,5,12,17,30,25.0,114.0,3.9,13.0,122.0,93.27,73.29
2016,5,12,17,45,16.0,93.0,4.0,13.0,98.0,74.45,57.84
2016,5,12,18,0,7.0,72.0,4.1,13.0,74.0,56.94,45.21
2016,5,12,18,15,3.5,51.5,4.1,12.5,52.5,41.29,30.89
2016,5,12,18,30,0.0,31.0,4.1,12.0,31.0,25.43,16.21
2016,5,12,18,45,0.0,15.5,4.1,12.0,15.5,12.78,1.84
2016,5,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.35,11.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,3.4,11.0,9.0,7.39,0.0
2016,5,13,5,45,0.0,19.0,3.45,11.0,19.0,15.65,8.03
2016,5,13,6,0,0.0,29.0,3.5,11.0,29.0,23.92,15.77
2016,5,13,6,15,0.0,41.0,3.45,11.0,41.0,33.88,24.98
2016,5,13,6,30,0.0,53.0,3.4,11.0,53.0,43.87,32.47
2016,5,13,6,45,0.0,65.5,3.4,11.5,65.5,54.27,41.4
2016,5,13,7,0,0.0,78.0,3.4,12.0,78.0,64.52,50.03
2016,5,13,7,15,0.0,103.5,3.35,12.0,103.5,85.33,67.62
2016,5,13,7,30,0.0,129.0,3.3,12.0,129.0,106.37,85.16
2016,5,13,7,45,0.0,135.0,3.3,12.0,135.0,111.72,89.35
2016,5,13,8,0,0.0,141.0,3.3,12.0,141.0,117.02,93.47
2016,5,13,8,15,0.0,149.0,3.3,12.0,149.0,123.96,98.93
2016,5,13,8,30,0.0,157.0,3.3,12.0,157.0,130.9,104.38
2016,5,13,8,45,2.5,173.5,3.3,12.5,175.5,146.46,116.73
2016,5,13,9,0,5.0,190.0,3.3,13.0,194.0,162.34,129.23
2016,5,13,9,15,10.0,225.5,3.4,13.0,233.5,196.4,156.67
2016,5,13,9,30,15.0,261.0,3.5,13.0,273.0,231.18,184.41
2016,5,13,9,45,22.5,295.5,3.65,13.5,314.0,267.61,212.91
2016,5,13,10,0,30.0,330.0,3.8,14.0,355.0,314.84,249.52
2016,5,13,10,15,55.0,374.0,3.9,14.0,422.0,377.26,298.37
2016,5,13,10,30,80.0,418.0,4.0,14.0,489.0,441.46,347.88
2016,5,13,10,45,51.0,376.5,4.15,14.0,422.5,380.87,300.39
2016,5,13,11,0,22.0,335.0,4.3,14.0,356.0,306.77,242.1
2016,5,13,11,15,163.0,392.5,4.4,14.0,545.5,513.26,405.76
2016,5,13,11,30,304.0,450.0,4.5,14.0,735.0,711.0,555.23
2016,5,13,11,45,612.5,287.5,4.6,14.5,866.5,859.82,670.41
2016,5,13,12,0,921.0,125.0,4.7,15.0,998.0,975.16,753.54
2016,5,13,12,15,920.5,125.0,4.75,15.0,995.5,974.26,752.52
2016,5,13,12,30,920.0,125.0,4.8,15.0,993.0,969.67,749.84
2016,5,13,12,45,917.5,124.5,4.9,15.0,983.0,959.11,743.45
2016,5,13,13,0,915.0,124.0,5.0,15.0,973.0,944.93,734.58
2016,5,13,13,15,911.5,123.0,5.0,15.0,955.5,925.83,721.54
2016,5,13,13,30,908.0,122.0,5.0,15.0,938.0,903.25,706.09
2016,5,13,13,45,905.5,119.5,5.05,15.0,914.0,876.77,688.15
2016,5,13,14,0,903.0,117.0,5.1,15.0,890.0,846.96,667.75
2016,5,13,14,15,605.5,241.5,5.1,15.0,751.5,713.83,565.97
2016,5,13,14,30,308.0,366.0,5.1,15.0,613.0,569.07,451.14
2016,5,13,14,45,592.0,236.0,5.1,15.0,684.0,649.42,518.35
2016,5,13,15,0,876.0,106.0,5.1,15.0,755.0,685.16,549.2
2016,5,13,15,15,863.5,103.5,5.05,14.5,712.5,635.54,510.53
2016,5,13,15,30,851.0,101.0,5.0,14.0,670.0,584.53,470.08
2016,5,13,15,45,839.5,96.5,4.95,14.0,624.0,532.22,426.58
2016,5,13,16,0,828.0,92.0,4.9,14.0,578.0,477.08,379.63
2016,5,13,16,15,806.5,88.5,4.85,14.0,528.0,418.14,328.45
2016,5,13,16,30,785.0,85.0,4.8,14.0,478.0,359.95,276.65
2016,5,13,16,45,761.5,79.5,4.75,14.0,427.0,300.41,222.93
2016,5,13,17,0,738.0,74.0,4.7,14.0,376.0,242.48,170.41
2016,5,13,17,15,698.5,69.5,4.65,13.5,323.0,184.56,120.21
2016,5,13,17,30,659.0,65.0,4.6,13.0,270.0,127.55,74.81
2016,5,13,17,45,603.0,58.5,4.55,13.0,219.5,75.26,42.23
2016,5,13,18,0,547.0,52.0,4.5,13.0,169.0,41.41,31.41
2016,5,13,18,15,456.0,43.0,4.45,12.5,123.0,34.64,25.05
2016,5,13,18,30,365.0,34.0,4.4,12.0,77.0,27.78,18.29
2016,5,13,18,45,219.0,22.0,4.35,12.0,44.0,18.0,5.69
2016,5,13,19,0,73.0,10.0,4.3,12.0,11.0,8.54,0.0
2016,5,13,19,15,36.5,5.0,4.3,12.0,5.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.95,12.0,10.0,8.54,0.0
2016,5,14,5,30,0.0,20.0,3.1,12.0,20.0,16.51,6.87
2016,5,14,5,45,1.5,39.0,3.3,12.5,39.5,31.55,21.82
2016,5,14,6,0,3.0,58.0,3.5,13.0,59.0,46.23,35.38
2016,5,14,6,15,12.5,78.0,3.5,13.0,81.5,61.53,49.42
2016,5,14,6,30,22.0,98.0,3.5,13.0,104.0,78.25,60.86
2016,5,14,6,45,28.5,118.5,3.5,13.5,128.0,97.88,76.89
2016,5,14,7,0,35.0,139.0,3.5,14.0,152.0,118.64,93.83
2016,5,14,7,15,44.0,162.0,3.35,14.0,181.0,142.97,113.79
2016,5,14,7,30,53.0,185.0,3.2,14.0,210.0,168.66,134.81
2016,5,14,7,45,50.5,204.5,3.05,14.5,230.5,188.59,150.89
2016,5,14,8,0,48.0,224.0,2.9,15.0,251.0,208.29,166.47
2016,5,14,8,15,139.0,254.0,2.7,15.0,341.0,285.87,228.19
2016,5,14,8,30,230.0,284.0,2.5,15.0,431.0,369.11,293.57
2016,5,14,8,45,269.0,298.5,2.4,15.5,482.0,424.67,335.85
2016,5,14,9,0,308.0,313.0,2.3,16.0,533.0,477.45,375.32
2016,5,14,9,15,192.0,334.5,2.25,16.0,474.0,427.65,335.76
2016,5,14,9,30,76.0,356.0,2.2,16.0,415.0,365.88,286.42
2016,5,14,9,45,122.0,383.0,2.15,16.0,483.0,438.53,342.18
2016,5,14,10,0,168.0,410.0,2.1,16.0,551.0,505.25,391.86
2016,5,14,10,15,231.5,414.0,2.1,16.0,615.0,567.74,438.42
2016,5,14,10,30,295.0,418.0,2.1,16.0,679.0,644.11,494.03
2016,5,14,10,45,219.0,438.5,2.15,16.5,635.0,594.98,455.48
2016,5,14,11,0,143.0,459.0,2.2,17.0,591.0,552.87,422.37
2016,5,14,11,15,303.5,423.5,2.25,17.0,708.0,679.83,518.04
2016,5,14,11,30,464.0,388.0,2.3,17.0,825.0,808.47,610.69
2016,5,14,11,45,683.5,259.5,2.35,17.0,906.0,898.17,677.46
2016,5,14,12,0,903.0,131.0,2.4,17.0,987.0,962.08,721.27
2016,5,14,12,15,902.5,130.5,2.45,17.0,985.0,960.75,720.23
2016,5,14,12,30,902.0,130.0,2.5,17.0,983.0,955.8,717.53
2016,5,14,12,45,893.0,134.0,2.6,17.0,971.0,943.59,710.51
2016,5,14,13,0,884.0,138.0,2.7,17.0,959.0,927.97,701.26
2016,5,14,13,15,880.0,137.0,2.8,17.0,941.5,909.01,689.73
2016,5,14,13,30,876.0,136.0,2.9,17.0,924.0,886.72,675.89
2016,5,14,13,45,869.5,135.0,3.0,17.0,899.0,859.11,658.27
2016,5,14,14,0,863.0,134.0,3.1,17.0,874.0,828.53,638.45
2016,5,14,14,15,855.0,132.0,3.2,17.0,843.0,793.07,614.98
2016,5,14,14,30,847.0,130.0,3.3,17.0,812.0,761.42,593.45
2016,5,14,14,45,834.5,128.5,3.4,17.0,774.5,717.51,561.69
2016,5,14,15,0,822.0,127.0,3.5,17.0,737.0,671.85,527.9
2016,5,14,15,15,807.5,124.0,3.55,16.5,694.5,622.05,490.92
2016,5,14,15,30,793.0,121.0,3.6,16.0,652.0,571.22,452.0
2016,5,14,15,45,773.0,118.0,3.7,16.0,605.5,516.8,408.37
2016,5,14,16,0,753.0,115.0,3.8,16.0,559.0,462.47,363.53
2016,5,14,16,15,729.0,110.5,3.8,16.0,510.0,403.94,314.05
2016,5,14,16,30,705.0,106.0,3.8,16.0,461.0,347.77,265.26
2016,5,14,16,45,670.0,101.5,3.85,16.0,409.5,289.84,214.58
2016,5,14,17,0,635.0,97.0,3.9,16.0,358.0,234.97,166.36
2016,5,14,17,15,591.0,90.5,3.85,15.5,306.5,180.22,120.16
2016,5,14,17,30,547.0,84.0,3.8,15.0,255.0,130.28,81.32
2016,5,14,17,45,489.0,74.5,3.8,15.0,206.5,82.27,51.08
2016,5,14,18,0,431.0,65.0,3.8,15.0,158.0,51.38,39.97
2016,5,14,18,15,340.0,53.0,3.7,14.5,114.5,40.5,30.0
2016,5,14,18,30,249.0,41.0,3.6,14.0,71.0,31.53,21.41
2016,5,14,18,45,138.5,25.5,3.5,14.0,40.5,19.73,7.41
2016,5,14,19,0,28.0,10.0,3.4,14.0,10.0,8.54,0.0
2016,5,14,19,15,14.0,5.0,3.4,14.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,15.0,4.1,13.0,21.0,12.8,0.0
2016,5,15,5,30,141.0,30.0,4.2,13.0,42.0,23.11,12.15
2016,5,15,5,45,248.0,44.0,4.3,13.5,81.5,33.69,23.6
2016,5,15,6,0,355.0,58.0,4.4,14.0,121.0,44.14,33.41
2016,5,15,6,15,427.5,68.0,4.3,14.0,168.5,53.39,42.02
2016,5,15,6,30,500.0,78.0,4.2,14.0,216.0,93.04,57.58
2016,5,15,6,45,250.0,50.0,4.1,14.0,119.0,72.05,44.96
2016,5,15,7,0,0.0,22.0,4.0,14.0,22.0,18.14,9.95
2016,5,15,7,15,0.0,69.5,3.9,14.0,69.5,57.63,43.64
2016,5,15,7,30,0.0,117.0,3.8,14.0,117.0,96.63,76.36
2016,5,15,7,45,0.0,123.0,3.75,14.5,123.0,101.87,80.29
2016,5,15,8,0,0.0,129.0,3.7,15.0,129.0,107.08,84.17
2016,5,15,8,15,0.0,144.0,3.6,15.0,144.0,119.76,94.35
2016,5,15,8,30,0.0,159.0,3.5,15.0,159.0,132.52,104.52
2016,5,15,8,45,3.0,180.0,3.45,15.5,182.0,152.14,120.01
2016,5,15,9,0,6.0,201.0,3.4,16.0,205.0,172.17,135.68
2016,5,15,9,15,8.0,216.0,3.35,16.0,222.0,186.83,147.15
2016,5,15,9,30,10.0,231.0,3.3,16.0,239.0,201.7,158.75
2016,5,15,9,45,50.5,314.5,3.3,16.0,357.0,313.43,247.33
2016,5,15,10,0,91.0,398.0,3.3,16.0,475.0,423.42,331.9
2016,5,15,10,15,74.5,399.5,3.4,16.0,464.0,415.55,324.85
2016,5,15,10,30,58.0,401.0,3.5,16.0,453.0,406.32,317.21
2016,5,15,10,45,55.0,406.0,3.65,16.5,456.0,410.75,319.84
2016,5,15,11,0,52.0,411.0,3.8,17.0,459.0,414.74,322.09
2016,5,15,11,15,64.0,430.0,4.05,17.0,490.0,444.8,345.18
2016,5,15,11,30,76.0,449.0,4.3,17.0,521.0,474.89,368.25
2016,5,15,11,45,59.5,431.5,4.6,17.0,488.0,444.39,345.21
2016,5,15,12,0,43.0,414.0,4.9,17.0,455.0,413.25,321.61
2016,5,15,12,15,34.5,390.0,5.1,17.0,423.5,382.99,298.63
2016,5,15,12,30,26.0,366.0,5.3,17.0,392.0,352.54,275.29
2016,5,15,12,45,25.5,359.0,5.5,17.0,384.0,344.99,269.77
2016,5,15,13,0,25.0,352.0,5.7,17.0,376.0,337.22,264.03
2016,5,15,13,15,50.5,388.5,5.8,17.0,434.5,392.14,307.54
2016,5,15,13,30,76.0,425.0,5.9,17.0,493.0,445.77,349.56
2016,5,15,13,45,67.5,406.0,6.0,17.0,465.5,418.18,328.45
2016,5,15,14,0,59.0,387.0,6.1,17.0,438.0,390.84,307.61
2016,5,15,14,15,63.0,376.0,6.1,16.5,428.5,380.78,300.89
2016,5,15,14,30,67.0,365.0,6.1,16.0,419.0,370.21,293.69
2016,5,15,14,45,37.5,289.5,6.2,16.0,320.0,278.35,221.17
2016,5,15,15,0,8.0,214.0,6.3,16.0,221.0,184.97,146.19
2016,5,15,15,15,7.0,204.0,6.4,16.0,209.5,175.18,138.65
2016,5,15,15,30,6.0,194.0,6.5,16.0,198.0,165.48,131.08
2016,5,15,15,45,9.5,198.0,6.6,16.0,204.0,169.9,135.06
2016,5,15,16,0,13.0,202.0,6.7,16.0,210.0,173.75,138.55
2016,5,15,16,15,18.5,194.0,6.7,15.5,204.0,167.92,134.3
2016,5,15,16,30,24.0,186.0,6.7,15.0,198.0,161.32,129.28
2016,5,15,16,45,12.0,143.5,6.7,15.0,149.5,121.34,96.5
2016,5,15,17,0,0.0,101.0,6.7,15.0,101.0,83.22,65.09
2016,5,15,17,15,0.0,87.0,6.65,14.5,87.0,71.62,55.56
2016,5,15,17,30,0.0,73.0,6.6,14.0,73.0,60.11,45.95
2016,5,15,17,45,245.0,66.0,6.55,14.0,119.5,61.69,40.56
2016,5,15,18,0,490.0,59.0,6.5,14.0,166.0,46.65,35.95
2016,5,15,18,15,399.5,49.0,6.4,13.5,121.0,39.31,29.09
2016,5,15,18,30,309.0,39.0,6.3,13.0,76.0,31.83,21.8
2016,5,15,18,45,178.0,25.0,6.2,13.0,44.0,19.43,7.83
2016,5,15,19,0,47.0,11.0,6.1,13.0,12.0,9.39,0.0
2016,5,15,19,15,23.5,5.5,6.05,13.0,6.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,5,15,69.5,15.0,3.9,12.0,21.0,12.8,0.0
2016,5,16,5,30,139.0,30.0,3.9,12.0,42.0,23.09,12.5
2016,5,16,5,45,236.0,45.0,3.9,12.5,81.0,34.37,24.35
2016,5,16,6,0,333.0,60.0,3.9,13.0,120.0,45.46,34.75
2016,5,16,6,15,166.5,75.5,3.8,13.0,105.5,56.69,45.15
2016,5,16,6,30,0.0,91.0,3.7,13.0,91.0,72.82,56.98
2016,5,16,6,45,5.5,110.5,3.6,13.5,112.5,89.6,70.89
2016,5,16,7,0,11.0,130.0,3.5,14.0,134.0,107.28,85.29
2016,5,16,7,15,38.0,160.0,3.4,14.0,177.5,139.69,111.25
2016,5,16,7,30,65.0,190.0,3.3,14.0,221.0,175.91,140.44
2016,5,16,7,45,135.0,216.0,3.25,14.5,288.5,231.15,184.09
2016,5,16,8,0,205.0,242.0,3.2,15.0,356.0,292.2,232.46
2016,5,16,8,15,182.5,267.0,3.15,15.0,375.5,316.34,252.18
2016,5,16,8,30,160.0,292.0,3.1,15.0,395.0,337.97,269.33
2016,5,16,8,45,186.0,312.5,3.1,15.5,440.0,381.13,302.64
2016,5,16,9,0,212.0,333.0,3.1,16.0,485.0,426.4,337.02
2016,5,16,9,15,186.0,354.5,3.1,16.0,494.0,439.9,346.57
2016,5,16,9,30,160.0,376.0,3.1,16.0,503.0,450.74,353.95
2016,5,16,9,45,172.5,393.5,3.1,16.5,535.0,484.12,378.28
2016,5,16,10,0,185.0,411.0,3.1,17.0,567.0,517.84,402.42
2016,5,16,10,15,537.0,266.0,3.15,17.0,738.0,699.38,543.83
2016,5,16,10,30,889.0,121.0,3.2,17.0,909.0,864.52,664.62
2016,5,16,10,45,894.0,122.0,3.25,17.5,929.5,890.48,679.75
2016,5,16,11,0,899.0,123.0,3.3,18.0,950.0,913.18,693.69
2016,5,16,11,15,902.0,123.5,3.4,18.0,963.5,930.26,705.47
2016,5,16,11,30,905.0,124.0,3.5,18.0,977.0,943.83,714.97
2016,5,16,11,45,906.0,124.5,3.6,18.0,982.5,952.03,720.9
2016,5,16,12,0,907.0,125.0,3.7,18.0,988.0,956.61,724.51
2016,5,16,12,15,907.0,125.0,3.85,18.0,986.5,956.2,725.14
2016,5,16,12,30,907.0,125.0,4.0,18.0,985.0,952.17,723.4
2016,5,16,12,45,907.0,123.5,4.15,18.5,976.0,943.16,716.93
2016,5,16,13,0,907.0,122.0,4.3,19.0,967.0,930.52,708.05
2016,5,16,13,15,904.0,121.5,4.4,18.5,950.0,912.57,698.08
2016,5,16,13,30,901.0,121.0,4.5,18.0,933.0,891.17,685.87
2016,5,16,13,45,898.5,118.0,4.6,18.0,910.0,864.54,668.55
2016,5,16,14,0,896.0,115.0,4.7,18.0,887.0,834.63,648.77
2016,5,16,14,15,889.0,113.5,4.75,18.0,856.5,799.48,624.75
2016,5,16,14,30,882.0,112.0,4.8,18.0,826.0,761.63,598.59
2016,5,16,14,45,871.5,111.0,4.9,18.0,789.0,719.3,567.55
2016,5,16,15,0,861.0,110.0,5.0,18.0,752.0,674.94,534.04
2016,5,16,15,15,848.0,107.5,5.0,17.5,710.0,625.9,496.78
2016,5,16,15,30,835.0,105.0,5.0,17.0,668.0,577.56,458.9
2016,5,16,15,45,445.5,175.5,5.05,17.0,473.5,393.52,313.31
2016,5,16,16,0,56.0,246.0,5.1,17.0,279.0,233.24,185.41
2016,5,16,16,15,35.0,211.0,5.1,16.5,231.0,190.84,152.02
2016,5,16,16,30,14.0,176.0,5.1,16.0,183.0,149.69,119.16
2016,5,16,16,45,16.0,162.0,5.15,16.0,169.5,137.2,109.09
2016,5,16,17,0,18.0,148.0,5.2,16.0,156.0,124.44,98.61
2016,5,16,17,15,12.5,128.5,5.25,15.5,134.0,105.91,83.66
2016,5,16,17,30,7.0,109.0,5.3,15.0,112.0,88.21,69.27
2016,5,16,17,45,223.0,87.5,5.35,15.0,137.5,77.49,54.44
2016,5,16,18,0,439.0,66.0,5.4,15.0,163.0,52.09,40.63
2016,5,16,18,15,348.5,54.5,5.3,14.5,119.0,41.61,31.02
2016,5,16,18,30,258.0,43.0,5.2,14.0,75.0,33.03,22.81
2016,5,16,18,45,141.5,27.0,5.15,13.5,43.5,20.86,9.32
2016,5,16,19,0,25.0,11.0,5.1,13.0,12.0,9.39,0.0
2016,5,16,19,15,12.5,5.5,4.9,13.0,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,17,5,15,117.0,14.0,2.65,13.0,24.0,10.95,0.0
2016,5,17,5,30,234.0,28.0,2.7,13.0,48.0,22.89,12.53
2016,5,17,5,45,341.5,39.0,2.75,13.5,90.0,31.52,21.82
2016,5,17,6,0,449.0,50.0,2.8,14.0,132.0,39.99,29.81
2016,5,17,6,15,517.5,57.5,2.7,14.5,181.0,45.2,34.7
2016,5,17,6,30,586.0,65.0,2.6,15.0,230.0,86.58,49.39
2016,5,17,6,45,636.0,70.5,2.55,15.5,282.5,136.62,82.0
2016,5,17,7,0,686.0,76.0,2.5,16.0,335.0,192.27,126.05
2016,5,17,7,15,719.5,80.5,2.55,16.5,388.0,251.01,176.48
2016,5,17,7,30,753.0,85.0,2.6,17.0,441.0,309.75,227.71
2016,5,17,7,45,780.0,88.5,2.65,17.5,492.5,367.95,278.21
2016,5,17,8,0,807.0,92.0,2.7,18.0,544.0,427.75,328.78
2016,5,17,8,15,825.5,95.0,2.75,18.5,592.5,484.36,375.52
2016,5,17,8,30,844.0,98.0,2.8,19.0,641.0,541.01,420.77
2016,5,17,8,45,859.0,100.5,2.9,19.5,686.0,593.01,461.33
2016,5,17,9,0,874.0,103.0,3.0,20.0,731.0,645.21,500.81
2016,5,17,9,15,885.0,105.0,3.0,20.0,771.0,693.07,536.66
2016,5,17,9,30,896.0,107.0,3.0,20.0,811.0,739.09,570.34
2016,5,17,9,45,905.5,108.0,3.05,20.5,845.5,780.97,598.84
2016,5,17,10,0,915.0,109.0,3.1,21.0,880.0,820.41,624.33
2016,5,17,10,15,921.0,110.5,3.1,21.0,907.5,854.83,647.03
2016,5,17,10,30,927.0,112.0,3.1,21.0,935.0,886.2,667.54
2016,5,17,10,45,930.5,113.0,3.1,21.5,955.5,911.75,682.71
2016,5,17,11,0,934.0,114.0,3.1,22.0,976.0,933.83,695.52
2016,5,17,11,15,936.5,115.0,3.1,22.0,988.5,951.47,706.72
2016,5,17,11,30,939.0,116.0,3.1,22.0,1001.0,965.46,715.56
2016,5,17,11,45,938.5,117.0,3.15,22.0,1006.0,973.01,720.63
2016,5,17,12,0,938.0,118.0,3.2,22.0,1011.0,976.8,723.37
2016,5,17,12,15,937.5,117.5,3.25,22.0,1008.5,975.48,722.84
2016,5,17,12,30,937.0,117.0,3.3,22.0,1006.0,970.42,719.97
2016,5,17,12,45,936.0,116.0,3.4,22.0,996.0,960.71,714.47
2016,5,17,13,0,935.0,115.0,3.5,22.0,986.0,947.29,706.55
2016,5,17,13,15,931.5,114.0,3.6,22.0,968.5,928.0,694.71
2016,5,17,13,30,928.0,113.0,3.7,22.0,951.0,905.19,680.48
2016,5,17,13,45,921.5,112.5,3.8,22.0,925.5,876.93,662.46
2016,5,17,14,0,915.0,112.0,3.9,22.0,900.0,845.53,642.15
2016,5,17,14,15,907.5,110.5,3.95,22.0,869.0,809.47,618.19
2016,5,17,14,30,900.0,109.0,4.0,22.0,838.0,770.67,592.11
2016,5,17,14,45,889.5,107.0,4.1,22.0,800.5,726.81,560.9
2016,5,17,15,0,879.0,105.0,4.2,22.0,763.0,680.88,527.13
2016,5,17,15,15,866.5,103.0,4.25,21.5,720.0,631.91,491.03
2016,5,17,15,30,854.0,101.0,4.3,21.0,677.0,581.54,452.71
2016,5,17,15,45,837.5,98.0,4.4,21.0,630.0,528.1,410.21
2016,5,17,16,0,821.0,95.0,4.5,21.0,583.0,472.49,364.72
2016,5,17,16,15,799.0,91.5,4.5,20.5,533.0,414.08,316.2
2016,5,17,16,30,777.0,88.0,4.5,20.0,483.0,356.47,266.91
2016,5,17,16,45,747.0,84.0,4.55,19.5,431.0,297.19,215.49
2016,5,17,17,0,717.0,80.0,4.6,19.0,379.0,240.27,165.74
2016,5,17,17,15,677.0,75.0,4.5,18.5,326.5,180.31,115.16
2016,5,17,17,30,637.0,70.0,4.4,18.0,274.0,127.27,74.19
2016,5,17,17,45,575.5,63.5,4.35,17.5,223.0,76.38,43.65
2016,5,17,18,0,514.0,57.0,4.3,17.0,172.0,45.03,34.11
2016,5,17,18,15,427.0,47.5,4.1,16.5,126.5,38.03,27.67
2016,5,17,18,30,340.0,38.0,3.9,16.0,81.0,30.91,20.86
2016,5,17,18,45,205.5,25.0,3.75,15.5,47.5,20.39,9.31
2016,5,17,19,0,71.0,12.0,3.6,15.0,14.0,10.24,0.0
2016,5,17,19,15,35.5,6.0,3.4,15.0,7.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.5,15.0,2.1,13.0,24.0,11.69,0.0
2016,5,18,5,30,197.0,30.0,2.1,13.0,48.0,23.23,13.01
2016,5,18,5,45,298.5,42.5,2.15,13.5,88.5,32.74,22.93
2016,5,18,6,0,400.0,55.0,2.2,14.0,129.0,43.9,33.29
2016,5,18,6,15,468.5,64.0,2.0,14.0,177.0,50.1,39.15
2016,5,18,6,30,537.0,73.0,1.8,14.0,225.0,89.54,53.82
2016,5,18,6,45,586.0,79.5,1.65,14.5,276.0,137.26,84.98
2016,5,18,7,0,635.0,86.0,1.5,15.0,327.0,190.56,126.9
2016,5,18,7,15,669.5,91.0,1.4,15.5,378.5,244.31,172.61
2016,5,18,7,30,704.0,96.0,1.3,16.0,430.0,301.27,221.49
2016,5,18,7,45,732.0,100.0,1.2,16.5,480.5,357.89,269.54
2016,5,18,8,0,760.0,104.0,1.1,17.0,531.0,418.0,318.79
2016,5,18,8,15,478.5,197.5,1.15,17.0,475.0,405.85,314.33
2016,5,18,8,30,197.0,291.0,1.2,17.0,419.0,355.37,277.18
2016,5,18,8,45,284.0,295.0,1.25,17.5,492.5,427.08,331.99
2016,5,18,9,0,371.0,299.0,1.3,18.0,566.0,500.59,386.49
2016,5,18,9,15,394.5,307.0,1.4,18.0,605.0,542.29,417.33
2016,5,18,9,30,418.0,315.0,1.5,18.0,644.0,592.95,454.34
2016,5,18,9,45,646.5,218.0,1.6,18.5,751.5,698.26,532.78
2016,5,18,10,0,875.0,121.0,1.7,19.0,859.0,798.79,604.65
2016,5,18,10,15,569.5,275.0,1.8,19.0,761.5,732.9,553.61
2016,5,18,10,30,264.0,429.0,1.9,19.0,664.0,623.96,470.87
2016,5,18,10,45,578.0,279.0,2.05,19.5,808.0,776.59,586.1
2016,5,18,11,0,892.0,129.0,2.2,20.0,952.0,908.94,677.99
2016,5,18,11,15,895.0,129.5,2.3,20.0,965.0,925.87,688.47
2016,5,18,11,30,898.0,130.0,2.4,20.0,978.0,939.32,697.89
2016,5,18,11,45,589.5,297.5,2.5,20.0,856.0,839.35,627.7
2016,5,18,12,0,281.0,465.0,2.6,20.0,734.0,702.66,526.15
2016,5,18,12,15,588.5,298.5,2.6,19.5,859.0,841.47,633.08
2016,5,18,12,30,896.0,132.0,2.6,19.0,984.0,944.92,706.75
2016,5,18,12,45,896.0,130.5,2.65,19.0,974.5,936.08,700.49
2016,5,18,13,0,896.0,129.0,2.7,19.0,965.0,923.67,692.98
2016,5,18,13,15,610.5,275.0,2.8,19.0,840.0,811.81,614.5
2016,5,18,13,30,325.0,421.0,2.9,19.0,715.0,675.25,512.76
2016,5,18,13,45,603.5,271.5,3.0,19.0,799.0,772.11,590.09
2016,5,18,14,0,882.0,122.0,3.1,19.0,883.0,826.83,632.96
2016,5,18,14,15,874.0,120.5,3.25,18.5,852.5,791.49,610.48
2016,5,18,14,30,866.0,119.0,3.4,18.0,822.0,753.56,586.2
2016,5,18,14,45,855.0,117.5,3.6,18.0,784.5,711.16,555.86
2016,5,18,15,0,844.0,116.0,3.8,18.0,747.0,666.82,523.22
2016,5,18,15,15,830.5,113.5,3.95,17.5,705.5,621.38,489.49
2016,5,18,15,30,817.0,111.0,4.1,17.0,664.0,570.91,450.86
2016,5,18,15,45,794.0,110.0,4.25,17.0,616.5,516.06,406.81
2016,5,18,16,0,771.0,109.0,4.4,17.0,569.0,461.51,361.78
2016,5,18,16,15,748.0,105.0,4.45,16.5,520.0,404.91,314.27
2016,5,18,16,30,725.0,101.0,4.5,16.0,471.0,347.14,264.5
2016,5,18,16,45,376.0,127.5,4.6,16.0,318.5,220.66,166.97
2016,5,18,17,0,27.0,154.0,4.7,16.0,166.0,131.34,103.85
2016,5,18,17,15,21.5,134.5,4.75,15.5,143.0,111.97,88.3
2016,5,18,17,30,16.0,115.0,4.8,15.0,120.0,93.63,73.45
2016,5,18,17,45,240.5,89.0,4.85,15.0,144.0,79.13,55.46
2016,5,18,18,0,465.0,63.0,4.9,15.0,168.0,49.57,38.43
2016,5,18,18,15,378.5,52.5,4.9,14.5,123.5,41.96,31.38
2016,5,18,18,30,292.0,42.0,4.9,14.0,79.0,32.38,22.36
2016,5,18,18,45,169.0,27.5,4.9,14.0,46.5,21.29,10.42
2016,5,18,19,0,46.0,13.0,4.9,14.0,14.0,11.1,0.0
2016,5,18,19,15,23.0,6.5,4.9,13.5,7.0,5.55,0.0
2016,5,18,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,5,15,73.0,18.0,6.45,11.0,24.5,14.26,0.0
2016,5,19,5,30,146.0,36.0,6.7,11.0,49.0,27.91,17.09
2016,5,19,5,45,247.0,50.5,6.95,11.5,89.5,38.46,28.12
2016,5,19,6,0,348.0,65.0,7.2,12.0,130.0,49.13,38.19
2016,5,19,6,15,419.0,75.5,7.25,12.0,178.0,56.57,45.24
2016,5,19,6,30,490.0,86.0,7.3,12.0,226.0,94.35,60.09
2016,5,19,6,45,373.0,115.0,7.4,12.0,234.0,136.31,94.88
2016,5,19,7,0,256.0,144.0,7.5,12.0,242.0,163.22,122.83
2016,5,19,7,15,183.5,171.5,7.3,12.0,247.0,184.74,144.97
2016,5,19,7,30,111.0,199.0,7.1,12.0,252.0,198.33,159.48
2016,5,19,7,45,168.0,220.5,6.95,12.5,310.5,245.5,197.71
2016,5,19,8,0,225.0,242.0,6.8,13.0,369.0,299.02,241.32
2016,5,19,8,15,439.5,200.5,6.85,13.0,475.5,389.2,314.86
2016,5,19,8,30,654.0,159.0,6.9,13.0,582.0,494.52,401.45
2016,5,19,8,45,609.0,192.0,6.95,13.5,607.5,532.85,432.52
2016,5,19,9,0,564.0,225.0,7.0,14.0,633.0,561.58,455.01
2016,5,19,9,15,709.5,180.5,6.9,14.0,721.0,649.3,525.92
2016,5,19,9,30,855.0,136.0,6.8,14.0,809.0,739.09,597.45
2016,5,19,9,45,865.5,138.0,6.75,14.5,844.5,781.95,629.1
2016,5,19,10,0,876.0,140.0,6.7,15.0,880.0,814.83,652.12
2016,5,19,10,15,883.5,142.0,6.65,15.0,908.5,849.62,676.95
2016,5,19,10,30,891.0,144.0,6.6,15.0,937.0,881.55,699.51
2016,5,19,10,45,898.5,143.5,6.6,15.0,959.0,908.27,718.4
2016,5,19,11,0,906.0,143.0,6.6,15.0,981.0,931.82,734.97
2016,5,19,11,15,909.0,144.0,6.65,15.0,994.0,949.37,747.46
2016,5,19,11,30,912.0,145.0,6.7,15.0,1007.0,963.39,757.49
2016,5,19,11,45,911.5,146.0,6.75,15.0,1012.0,970.66,762.74
2016,5,19,12,0,911.0,147.0,6.8,15.0,1017.0,974.32,765.5
2016,5,19,12,15,910.5,146.5,6.85,15.0,1014.5,973.06,764.84
2016,5,19,12,30,910.0,146.0,6.9,15.0,1012.0,968.2,761.68
2016,5,19,12,45,916.0,140.0,7.0,15.0,1004.0,960.78,757.02
2016,5,19,13,0,922.0,134.0,7.1,15.0,996.0,949.52,749.65
2016,5,19,13,15,711.5,245.0,7.3,15.0,903.5,871.49,691.95
2016,5,19,13,30,501.0,356.0,7.5,15.0,811.0,774.68,614.98
2016,5,19,13,45,701.5,243.5,7.75,15.0,860.5,827.03,660.93
2016,5,19,14,0,902.0,131.0,8.0,15.0,910.0,849.42,681.6
2016,5,19,14,15,701.0,213.5,8.1,15.0,806.0,754.08,606.95
2016,5,19,14,30,500.0,296.0,8.2,15.0,702.0,650.59,523.58
2016,5,19,14,45,679.0,211.0,8.3,15.0,736.0,680.68,550.46
2016,5,19,15,0,858.0,126.0,8.4,15.0,770.0,688.02,558.39
2016,5,19,15,15,634.0,196.0,8.45,14.5,657.0,576.58,468.19
2016,5,19,15,30,410.0,266.0,8.5,14.0,544.0,474.63,385.06
2016,5,19,15,45,531.5,203.5,8.55,14.0,538.0,459.55,372.55
2016,5,19,16,0,653.0,141.0,8.6,14.0,532.0,434.11,349.5
2016,5,19,16,15,587.0,146.0,8.7,13.5,475.0,373.56,297.96
2016,5,19,16,30,521.0,151.0,8.8,13.0,418.0,315.17,247.9
2016,5,19,16,45,467.0,144.0,8.9,13.0,364.5,260.21,200.04
2016,5,19,17,0,413.0,137.0,9.0,13.0,311.0,210.75,157.38
2016,5,19,17,15,366.5,129.0,8.95,12.5,268.0,167.58,121.31
2016,5,19,17,30,320.0,121.0,8.9,12.0,225.0,129.52,91.85
2016,5,19,17,45,282.5,103.5,8.85,12.0,183.5,91.11,65.32
2016,5,19,18,0,245.0,86.0,8.8,12.0,142.0,64.18,51.98
2016,5,19,18,15,193.0,67.5,8.8,12.0,104.5,51.0,39.74
2016,5,19,18,30,141.0,49.0,8.8,12.0,67.0,37.52,27.06
2016,5,19,18,45,70.5,31.0,8.8,12.0,40.0,24.08,13.0
2016,5,19,19,0,0.0,13.0,8.8,12.0,13.0,11.1,0.0
2016,5,19,19,15,0.0,6.5,8.85,12.0,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,9.3,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,15,2.0,14.5,7.7,11.0,15.0,11.97,0.0
2016,5,20,5,30,4.0,29.0,7.7,11.0,30.0,23.57,13.7
2016,5,20,5,45,26.0,49.0,7.7,11.5,54.0,38.63,28.31
2016,5,20,6,0,48.0,69.0,7.7,12.0,78.0,53.49,42.09
2016,5,20,6,15,62.5,91.0,7.65,12.0,106.5,69.35,56.69
2016,5,20,6,30,77.0,113.0,7.6,12.0,135.0,91.47,70.79
2016,5,20,6,45,92.5,133.5,7.6,12.0,165.0,115.67,89.76
2016,5,20,7,0,108.0,154.0,7.6,12.0,195.0,142.92,112.09
2016,5,20,7,15,172.0,174.0,7.55,12.0,250.5,183.53,144.36
2016,5,20,7,30,236.0,194.0,7.5,12.0,306.0,233.77,185.61
2016,5,20,7,45,236.5,217.5,7.5,12.5,341.0,270.11,216.82
2016,5,20,8,0,237.0,241.0,7.5,13.0,376.0,306.38,247.37
2016,5,20,8,15,189.5,268.0,7.45,13.0,381.5,318.42,258.22
2016,5,20,8,30,142.0,295.0,7.4,13.0,387.0,329.08,267.04
2016,5,20,8,45,481.0,213.5,7.4,13.0,556.0,473.93,386.57
2016,5,20,9,0,820.0,132.0,7.4,13.0,725.0,637.49,520.02
2016,5,20,9,15,832.5,134.5,7.35,13.0,764.5,685.26,558.29
2016,5,20,9,30,845.0,137.0,7.3,13.0,804.0,731.47,594.88
2016,5,20,9,45,861.0,135.0,7.3,13.0,839.5,774.21,628.43
2016,5,20,10,0,877.0,133.0,7.3,13.0,875.0,807.86,653.8
2016,5,20,10,15,599.5,273.5,7.25,13.0,788.0,752.87,605.99
2016,5,20,10,30,322.0,414.0,7.2,13.0,701.0,656.39,524.92
2016,5,20,10,45,172.5,378.5,7.2,13.5,533.0,495.37,396.76
2016,5,20,11,0,23.0,343.0,7.2,14.0,365.0,313.6,249.01
2016,5,20,11,15,268.0,362.5,7.15,14.0,616.5,585.13,468.64
2016,5,20,11,30,513.0,382.0,7.1,14.0,868.0,838.66,664.2
2016,5,20,11,45,506.0,388.0,7.1,14.0,869.5,842.52,665.78
2016,5,20,12,0,499.0,394.0,7.1,14.0,871.0,843.77,666.39
2016,5,20,12,15,283.5,421.5,7.1,14.0,693.0,662.33,525.3
2016,5,20,12,30,68.0,449.0,7.1,14.0,515.0,465.98,368.76
2016,5,20,12,45,242.5,422.0,7.1,14.0,650.5,621.0,493.99
2016,5,20,13,0,417.0,395.0,7.1,14.0,786.0,755.98,600.28
2016,5,20,13,15,337.5,418.0,7.1,14.0,731.0,689.88,548.15
2016,5,20,13,30,258.0,441.0,7.1,14.0,676.0,634.65,504.32
2016,5,20,13,45,226.5,433.5,7.1,14.0,635.5,582.95,464.56
2016,5,20,14,0,195.0,426.0,7.1,14.0,595.0,542.69,433.18
2016,5,20,14,15,359.5,358.0,7.05,13.5,655.5,608.35,489.23
2016,5,20,14,30,524.0,290.0,7.0,13.0,716.0,661.81,534.63
2016,5,20,14,45,521.0,273.0,7.0,13.0,681.0,621.72,503.39
2016,5,20,15,0,518.0,256.0,7.0,13.0,646.0,580.21,470.83
2016,5,20,15,15,421.5,272.0,6.95,13.0,577.5,509.11,413.13
2016,5,20,15,30,325.0,288.0,6.9,13.0,509.0,439.11,356.11
2016,5,20,15,45,542.0,204.5,6.85,13.0,543.0,465.01,376.72
2016,5,20,16,0,759.0,121.0,6.8,13.0,577.0,463.93,372.58
2016,5,20,16,15,734.5,117.0,6.7,12.5,527.5,406.96,323.03
2016,5,20,16,30,710.0,113.0,6.6,12.0,478.0,351.18,273.46
2016,5,20,16,45,680.5,106.5,6.55,12.0,426.5,293.28,221.16
2016,5,20,17,0,651.0,100.0,6.5,12.0,375.0,237.82,171.05
2016,5,20,17,15,607.0,93.5,6.4,12.0,323.5,182.61,123.31
2016,5,20,17,30,563.0,87.0,6.3,12.0,272.0,132.16,83.5
2016,5,20,17,45,503.0,78.5,6.2,12.0,222.0,84.36,53.69
2016,5,20,18,0,443.0,70.0,6.1,12.0,172.0,55.12,43.89
2016,5,20,18,15,354.5,58.5,5.95,11.5,127.5,44.49,34.07
2016,5,20,18,30,266.0,47.0,5.8,11.0,83.0,35.98,25.9
2016,5,20,18,45,152.0,31.5,5.7,11.0,50.0,24.26,13.53
2016,5,20,19,0,38.0,16.0,5.6,11.0,17.0,13.66,0.0
2016,5,20,19,15,19.0,8.0,5.5,11.0,8.5,6.83,0.0
2016,5,20,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,21,5,15,85.5,17.5,3.3,12.0,25.5,13.58,0.0
2016,5,21,5,30,171.0,35.0,3.4,12.0,51.0,26.91,16.55
2016,5,21,5,45,260.5,49.5,3.55,12.0,91.0,37.74,27.54
2016,5,21,6,0,350.0,64.0,3.7,12.0,131.0,48.38,37.59
2016,5,21,6,15,417.5,74.5,3.75,12.0,178.0,55.81,44.59
2016,5,21,6,30,485.0,85.0,3.8,12.0,225.0,94.62,60.75
2016,5,21,6,45,527.0,95.0,3.85,12.5,274.0,140.97,91.68
2016,5,21,7,0,569.0,105.0,3.9,13.0,323.0,192.18,132.5
2016,5,21,7,15,501.0,131.5,3.95,13.0,344.0,231.97,171.14
2016,5,21,7,30,433.0,158.0,4.0,13.0,365.0,266.13,204.77
2016,5,21,7,45,278.0,203.0,4.1,13.0,341.5,272.62,216.15
2016,5,21,8,0,123.0,248.0,4.2,13.0,318.0,260.82,209.78
2016,5,21,8,15,160.0,270.5,4.3,13.0,369.5,306.23,246.64
2016,5,21,8,30,197.0,293.0,4.4,13.0,421.0,355.37,286.22
2016,5,21,8,45,478.5,222.0,4.5,13.0,561.5,478.89,386.2
2016,5,21,9,0,760.0,151.0,4.6,13.0,702.0,617.27,496.73
2016,5,21,9,15,558.0,246.5,4.6,13.0,663.0,601.87,482.48
2016,5,21,9,30,356.0,342.0,4.6,13.0,624.0,562.3,449.04
2016,5,21,9,45,581.0,252.5,4.6,13.0,734.5,675.98,539.9
2016,5,21,10,0,806.0,163.0,4.6,13.0,845.0,786.69,626.45
2016,5,21,10,15,608.5,268.0,4.55,13.0,792.5,753.95,596.72
2016,5,21,10,30,411.0,373.0,4.5,13.0,740.0,700.85,552.2
2016,5,21,10,45,624.0,269.0,4.45,13.5,840.0,802.69,631.29
2016,5,21,11,0,837.0,165.0,4.4,14.0,940.0,899.75,701.82
2016,5,21,11,15,840.5,165.5,4.35,14.0,953.0,916.84,712.45
2016,5,21,11,30,844.0,166.0,4.3,14.0,966.0,930.57,721.29
2016,5,21,11,45,846.0,166.0,4.3,14.0,971.5,939.06,726.96
2016,5,21,12,0,848.0,166.0,4.3,14.0,977.0,944.07,730.31
2016,5,21,12,15,847.5,165.5,4.3,14.0,975.0,942.83,729.41
2016,5,21,12,30,847.0,165.0,4.3,14.0,973.0,938.07,726.19
2016,5,21,12,45,615.5,287.5,4.3,14.0,872.0,843.0,655.76
2016,5,21,13,0,384.0,410.0,4.3,14.0,771.0,729.69,568.3
2016,5,21,13,15,423.0,387.0,4.3,14.0,777.5,744.21,580.69
2016,5,21,13,30,462.0,364.0,4.3,14.0,784.0,746.26,583.38
2016,5,21,13,45,370.0,387.5,4.35,14.0,718.0,668.78,524.98
2016,5,21,14,0,278.0,411.0,4.4,14.0,652.0,604.25,475.53
2016,5,21,14,15,244.0,401.0,4.35,14.0,607.5,557.87,440.43
2016,5,21,14,30,210.0,391.0,4.3,14.0,563.0,504.09,399.4
2016,5,21,14,45,124.5,349.5,4.3,14.0,450.0,398.09,316.85
2016,5,21,15,0,39.0,308.0,4.3,14.0,337.0,291.32,232.13
2016,5,21,15,15,174.0,300.0,4.25,14.0,420.0,369.5,296.41
2016,5,21,15,30,309.0,292.0,4.2,14.0,503.0,433.0,346.62
2016,5,21,15,45,308.5,270.0,4.2,14.0,468.5,395.4,316.28
2016,5,21,16,0,308.0,248.0,4.2,14.0,434.0,357.29,285.28
2016,5,21,16,15,333.0,220.0,4.15,13.5,405.5,324.1,257.66
2016,5,21,16,30,358.0,192.0,4.1,13.0,377.0,287.91,226.46
2016,5,21,16,45,509.0,142.5,4.1,13.0,375.0,270.26,205.26
2016,5,21,17,0,660.0,93.0,4.1,13.0,373.0,233.51,165.68
2016,5,21,17,15,619.5,87.0,4.1,13.0,322.5,178.94,118.8
2016,5,21,17,30,579.0,81.0,4.1,13.0,272.0,128.66,79.39
2016,5,21,17,45,522.5,73.0,4.1,13.0,222.5,80.55,49.73
2016,5,21,18,0,466.0,65.0,4.1,13.0,173.0,51.0,40.06
2016,5,21,18,15,383.5,54.5,3.9,12.5,129.0,43.45,33.06
2016,5,21,18,30,301.0,44.0,3.7,12.0,85.0,33.87,24.01
2016,5,21,18,45,183.0,29.5,3.55,12.0,51.5,22.81,12.59
2016,5,21,19,0,65.0,15.0,3.4,12.0,18.0,12.01,0.0
2016,5,21,19,15,32.5,7.5,3.35,12.0,9.0,6.4,0.0
2016,5,21,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,17.5,2.5,11.0,27.0,13.6,0.0
2016,5,22,5,30,201.0,35.0,2.6,11.0,54.0,26.99,16.84
2016,5,22,5,45,295.0,48.0,2.75,11.5,95.0,36.76,26.78
2016,5,22,6,0,389.0,61.0,2.9,12.0,136.0,46.4,35.86
2016,5,22,6,15,287.0,87.5,2.85,12.0,151.5,64.1,52.02
2016,5,22,6,30,185.0,114.0,2.8,12.0,167.0,96.1,71.39
2016,5,22,6,45,212.0,131.0,2.8,12.5,203.5,127.4,94.02
2016,5,22,7,0,239.0,148.0,2.8,13.0,240.0,161.94,121.39
2016,5,22,7,15,186.0,175.0,2.75,13.0,253.0,186.99,145.24
2016,5,22,7,30,133.0,202.0,2.7,13.0,266.0,206.31,163.69
2016,5,22,7,45,243.5,211.0,2.7,13.0,343.5,266.27,210.98
2016,5,22,8,0,354.0,220.0,2.7,13.0,421.0,336.0,266.76
2016,5,22,8,15,271.0,257.0,2.7,13.0,419.0,350.54,279.95
2016,5,22,8,30,188.0,294.0,2.7,13.0,417.0,351.02,280.82
2016,5,22,8,45,496.5,213.0,2.7,13.5,566.5,480.26,383.37
2016,5,22,9,0,805.0,132.0,2.7,14.0,716.0,625.49,495.59
2016,5,22,9,15,817.0,134.5,2.75,14.0,754.5,672.17,530.8
2016,5,22,9,30,829.0,137.0,2.8,14.0,793.0,717.29,564.78
