Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,45,854.0,129.0,2.85,14.5,830.0,754.21,591.61
2016,5,22,10,0,879.0,121.0,2.9,15.0,867.0,795.57,619.8
2016,5,22,10,15,885.0,122.5,2.95,15.0,894.0,828.71,642.5
2016,5,22,10,30,891.0,124.0,3.0,15.0,921.0,858.92,663.13
2016,5,22,10,45,894.0,126.0,3.1,15.0,940.0,883.96,680.44
2016,5,22,11,0,897.0,128.0,3.2,15.0,959.0,905.67,695.51
2016,5,22,11,15,899.5,128.5,3.25,15.0,972.0,922.19,706.71
2016,5,22,11,30,902.0,129.0,3.3,15.0,985.0,935.22,715.61
2016,5,22,11,45,900.5,130.5,3.35,15.0,989.5,942.01,720.33
2016,5,22,12,0,899.0,132.0,3.4,15.0,994.0,945.22,722.73
2016,5,22,12,15,898.5,132.0,3.5,15.0,991.5,944.46,722.87
2016,5,22,12,30,898.0,132.0,3.6,15.0,989.0,940.16,720.67
2016,5,22,12,45,894.0,132.5,3.75,15.0,978.5,929.64,714.55
2016,5,22,13,0,890.0,133.0,3.9,15.0,968.0,915.67,706.08
2016,5,22,13,15,886.0,132.0,4.0,15.0,951.0,896.98,694.02
2016,5,22,13,30,882.0,131.0,4.1,15.0,934.0,874.96,679.61
2016,5,22,13,45,874.0,131.5,4.2,15.0,909.0,847.77,661.47
2016,5,22,14,0,866.0,132.0,4.3,15.0,884.0,817.68,641.3
2016,5,22,14,15,858.0,130.0,4.35,15.0,853.0,782.66,617.19
2016,5,22,14,30,850.0,128.0,4.4,15.0,822.0,745.11,590.28
2016,5,22,14,45,617.5,220.0,4.45,15.0,712.5,642.95,510.04
2016,5,22,15,0,385.0,312.0,4.5,15.0,603.0,533.28,423.55
2016,5,22,15,15,336.0,305.0,4.55,14.5,548.5,477.61,381.26
2016,5,22,15,30,287.0,298.0,4.6,14.0,494.0,425.31,340.67
2016,5,22,15,45,303.5,272.0,4.65,14.0,467.0,394.04,315.8
2016,5,22,16,0,320.0,246.0,4.7,14.0,440.0,360.63,288.4
2016,5,22,16,15,345.5,218.5,4.7,13.5,411.5,327.47,260.66
2016,5,22,16,30,371.0,191.0,4.7,13.0,383.0,291.23,229.25
2016,5,22,16,45,516.0,142.0,4.75,13.0,379.0,271.48,206.35
2016,5,22,17,0,661.0,93.0,4.8,13.0,375.0,233.35,165.73
2016,5,22,17,15,621.0,87.0,4.8,13.0,324.0,178.89,118.81
2016,5,22,17,30,581.0,81.0,4.8,13.0,273.0,128.64,79.36
2016,5,22,17,45,531.5,72.0,4.8,13.0,224.5,79.99,49.07
2016,5,22,18,0,482.0,63.0,4.8,13.0,176.0,49.38,38.63
2016,5,22,18,15,402.0,53.0,4.65,12.5,131.5,42.2,31.96
2016,5,22,18,30,322.0,43.0,4.5,12.0,87.0,34.85,24.9
2016,5,22,18,45,209.5,29.5,4.35,12.0,53.5,22.88,12.85
2016,5,22,19,0,97.0,16.0,4.2,12.0,20.0,12.46,0.0
2016,5,22,19,15,48.5,8.0,4.1,12.0,10.0,6.83,0.0
2016,5,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,5,15,47.5,17.0,3.2,12.0,22.0,13.56,0.0
2016,5,23,5,30,95.0,34.0,3.3,12.0,44.0,26.46,16.42
2016,5,23,5,45,148.0,52.5,3.45,12.5,77.0,40.16,29.66
2016,5,23,6,0,201.0,71.0,3.6,13.0,110.0,53.58,42.07
2016,5,23,6,15,238.0,89.0,3.6,13.0,148.5,66.25,53.73
2016,5,23,6,30,275.0,107.0,3.6,13.0,187.0,96.17,68.53
2016,5,23,6,45,315.5,119.5,3.6,13.0,228.5,130.97,92.39
2016,5,23,7,0,356.0,132.0,3.6,13.0,270.0,171.1,124.03
2016,5,23,7,15,507.0,121.0,3.6,13.0,348.0,223.49,163.71
2016,5,23,7,30,658.0,110.0,3.6,13.0,426.0,294.82,221.48
2016,5,23,7,45,356.5,171.5,3.65,13.5,345.5,277.06,217.48
2016,5,23,8,0,55.0,233.0,3.7,14.0,265.0,216.6,173.57
2016,5,23,8,15,188.0,253.0,3.7,14.0,373.5,303.89,243.46
2016,5,23,8,30,321.0,273.0,3.7,14.0,482.0,406.38,324.81
2016,5,23,8,45,555.0,202.5,3.7,14.0,593.5,503.07,402.08
2016,5,23,9,0,789.0,132.0,3.7,14.0,705.0,614.36,490.09
2016,5,23,9,15,801.0,134.5,3.7,14.0,743.5,660.29,525.44
2016,5,23,9,30,813.0,137.0,3.7,14.0,782.0,704.71,559.23
2016,5,23,9,45,832.0,133.5,3.75,14.5,817.0,746.89,590.01
2016,5,23,10,0,851.0,130.0,3.8,15.0,852.0,780.62,613.53
2016,5,23,10,15,574.5,276.0,3.75,15.0,770.5,730.91,571.21
2016,5,23,10,30,298.0,422.0,3.7,15.0,689.0,640.77,498.24
2016,5,23,10,45,282.0,437.0,3.7,15.0,694.0,650.01,504.77
2016,5,23,11,0,266.0,452.0,3.7,15.0,699.0,657.29,509.27
2016,5,23,11,15,575.0,292.0,3.65,15.0,835.5,801.34,621.75
2016,5,23,11,30,884.0,132.0,3.6,15.0,972.0,920.17,708.08
2016,5,23,11,45,888.0,130.5,3.55,15.0,978.0,929.13,712.83
2016,5,23,12,0,892.0,129.0,3.5,15.0,984.0,934.64,716.16
2016,5,23,12,15,891.5,129.5,3.45,15.0,982.5,934.35,715.59
2016,5,23,12,30,891.0,130.0,3.4,15.0,981.0,930.56,712.75
2016,5,23,12,45,859.0,149.5,3.4,15.0,963.5,911.69,699.9
2016,5,23,13,0,827.0,169.0,3.4,15.0,946.0,902.99,694.32
2016,5,23,13,15,823.0,168.0,3.4,15.0,929.0,884.7,682.03
2016,5,23,13,30,819.0,167.0,3.4,15.0,912.0,863.25,667.61
2016,5,23,13,45,619.0,261.5,3.45,15.0,816.5,769.94,598.43
2016,5,23,14,0,419.0,356.0,3.5,15.0,721.0,673.73,524.83
2016,5,23,14,15,406.5,349.0,3.55,15.0,693.0,641.91,502.22
2016,5,23,14,30,394.0,342.0,3.6,15.0,665.0,601.58,472.73
2016,5,23,14,45,599.5,237.0,3.7,15.0,703.0,644.3,508.79
2016,5,23,15,0,805.0,132.0,3.8,15.0,741.0,655.01,519.54
2016,5,23,15,15,575.5,208.5,3.9,15.0,631.5,548.55,435.64
2016,5,23,15,30,346.0,285.0,4.0,15.0,522.0,446.5,354.92
2016,5,23,15,45,303.0,272.0,4.1,15.0,469.5,393.3,313.11
2016,5,23,16,0,260.0,259.0,4.2,15.0,417.0,343.69,273.51
2016,5,23,16,15,139.0,222.0,4.3,14.5,305.5,243.9,194.57
2016,5,23,16,30,18.0,185.0,4.4,14.0,194.0,157.99,126.56
2016,5,23,16,45,9.0,120.5,4.5,14.0,125.0,101.9,80.43
2016,5,23,17,0,0.0,56.0,4.6,14.0,56.0,46.37,34.0
2016,5,23,17,15,0.0,48.5,4.6,13.5,48.5,40.11,28.84
2016,5,23,17,30,0.0,41.0,4.6,13.0,41.0,33.87,23.6
2016,5,23,17,45,231.5,53.5,4.7,13.0,108.0,50.76,32.0
2016,5,23,18,0,463.0,66.0,4.8,13.0,175.0,51.65,40.67
2016,5,23,18,15,383.0,55.5,4.75,13.0,131.0,44.15,33.63
2016,5,23,18,30,303.0,45.0,4.7,13.0,87.0,34.6,24.61
2016,5,23,18,45,192.0,30.5,4.7,13.0,53.5,23.58,13.53
2016,5,23,19,0,81.0,16.0,4.7,13.0,20.0,12.43,0.0
2016,5,23,19,15,40.5,8.0,4.65,12.5,10.0,6.83,0.0
2016,5,23,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.5,17.0,3.7,12.0,28.5,13.23,0.0
2016,5,24,5,30,229.0,34.0,3.8,12.0,57.0,26.3,16.37
2016,5,24,5,45,327.5,45.0,3.9,12.5,98.5,36.28,26.27
2016,5,24,6,0,426.0,56.0,4.0,13.0,140.0,44.53,34.06
2016,5,24,6,15,213.0,67.0,4.0,13.0,109.0,51.28,40.39
2016,5,24,6,30,0.0,78.0,4.0,13.0,78.0,63.43,48.98
2016,5,24,6,45,0.0,95.0,4.0,13.0,95.0,77.29,60.79
2016,5,24,7,0,0.0,112.0,4.0,13.0,112.0,91.32,72.56
2016,5,24,7,15,17.5,148.0,4.0,13.0,156.5,124.49,99.64
2016,5,24,7,30,35.0,184.0,4.0,13.0,201.0,160.87,129.26
2016,5,24,7,45,80.5,217.0,4.0,13.0,261.5,207.24,166.46
2016,5,24,8,0,126.0,250.0,4.0,13.0,322.0,262.52,211.02
2016,5,24,8,15,100.5,267.0,4.0,13.0,328.0,270.34,217.57
2016,5,24,8,30,75.0,284.0,4.0,13.0,334.0,278.66,224.14
2016,5,24,8,45,140.0,311.0,4.0,13.5,411.0,349.42,280.26
2016,5,24,9,0,205.0,338.0,4.0,14.0,488.0,421.28,336.32
2016,5,24,9,15,192.5,359.0,4.0,14.0,506.0,442.92,352.49
2016,5,24,9,30,180.0,380.0,4.0,14.0,524.0,463.03,367.39
2016,5,24,9,45,135.0,391.0,4.0,14.5,501.5,449.13,354.8
2016,5,24,10,0,90.0,402.0,4.0,15.0,479.0,422.04,332.11
2016,5,24,10,15,141.0,422.5,4.0,15.0,547.5,495.28,388.76
2016,5,24,10,30,192.0,443.0,4.0,15.0,616.0,561.55,439.02
2016,5,24,10,45,298.5,419.0,4.0,15.0,694.0,646.69,504.25
2016,5,24,11,0,405.0,395.0,4.0,15.0,772.0,733.75,569.58
2016,5,24,11,15,651.0,264.5,4.0,15.0,879.0,842.94,654.11
2016,5,24,11,30,897.0,134.0,4.0,15.0,986.0,931.98,718.29
2016,5,24,11,45,900.5,132.5,4.05,15.0,992.0,940.6,723.71
2016,5,24,12,0,904.0,131.0,4.1,15.0,998.0,945.72,727.4
2016,5,24,12,15,903.5,131.0,4.1,15.0,996.0,945.01,726.87
2016,5,24,12,30,903.0,131.0,4.1,15.0,994.0,940.76,724.02
2016,5,24,12,45,898.5,132.0,4.15,15.0,983.5,930.28,717.21
2016,5,24,13,0,894.0,133.0,4.2,15.0,973.0,916.35,708.1
2016,5,24,13,15,890.0,132.0,4.25,15.0,956.0,897.7,695.68
2016,5,24,13,30,886.0,131.0,4.3,15.0,939.0,875.71,681.14
2016,5,24,13,45,882.5,128.5,4.35,15.0,915.5,849.57,663.62
2016,5,24,14,0,879.0,126.0,4.4,15.0,892.0,820.28,643.75
2016,5,24,14,15,630.0,237.5,4.45,15.0,777.0,715.6,563.97
2016,5,24,14,30,381.0,349.0,4.5,15.0,662.0,597.63,471.66
2016,5,24,14,45,282.5,353.5,4.55,15.0,580.0,516.62,409.4
2016,5,24,15,0,184.0,358.0,4.6,15.0,498.0,434.95,345.6
2016,5,24,15,15,218.5,332.0,4.65,15.0,489.0,422.51,336.89
2016,5,24,15,30,253.0,306.0,4.7,15.0,480.0,412.2,329.1
2016,5,24,15,45,130.0,247.5,4.8,15.0,336.5,279.99,224.08
2016,5,24,16,0,7.0,189.0,4.9,15.0,193.0,159.82,127.13
2016,5,24,16,15,111.0,204.0,4.9,14.5,262.0,217.84,174.29
2016,5,24,16,30,215.0,219.0,4.9,14.0,331.0,256.71,203.71
2016,5,24,16,45,112.5,183.0,4.95,14.0,241.0,183.5,145.24
2016,5,24,17,0,10.0,147.0,5.0,14.0,151.0,121.67,97.18
2016,5,24,17,15,5.0,128.5,5.0,13.5,131.0,104.63,83.48
2016,5,24,17,30,0.0,110.0,5.0,13.0,111.0,88.34,70.2
2016,5,24,17,45,250.5,86.0,5.0,13.0,146.5,77.09,54.04
2016,5,24,18,0,501.0,62.0,5.0,13.0,182.0,48.56,37.91
2016,5,24,18,15,420.5,53.0,4.9,12.5,137.0,42.16,31.96
2016,5,24,18,30,340.0,44.0,4.8,12.0,92.0,35.65,25.68
2016,5,24,18,45,170.0,33.0,4.75,12.0,57.0,25.4,15.25
2016,5,24,19,0,0.0,22.0,4.7,12.0,22.0,17.46,0.0
2016,5,24,19,15,0.0,11.0,4.6,12.0,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,118.5,17.0,3.1,12.0,29.0,13.24,0.0
2016,5,25,5,30,237.0,34.0,3.2,12.0,58.0,26.32,16.48
2016,5,25,5,45,330.5,45.5,3.3,12.5,99.0,36.68,26.65
2016,5,25,6,0,424.0,57.0,3.4,13.0,140.0,45.32,34.78
2016,5,25,6,15,212.0,62.5,3.4,13.0,104.0,45.74,35.45
2016,5,25,6,30,0.0,68.0,3.4,13.0,68.0,55.9,42.55
2016,5,25,6,45,0.0,82.0,3.4,13.0,82.0,67.32,52.28
2016,5,25,7,0,0.0,96.0,3.4,13.0,96.0,78.84,61.96
2016,5,25,7,15,0.0,88.0,3.45,13.0,88.0,72.86,56.69
2016,5,25,7,30,0.0,80.0,3.5,13.0,80.0,66.42,51.04
2016,5,25,7,45,1.0,124.5,3.55,13.5,125.5,103.34,81.75
2016,5,25,8,0,2.0,169.0,3.6,14.0,171.0,140.52,112.09
2016,5,25,8,15,2.5,173.5,3.7,14.0,175.5,145.08,115.46
2016,5,25,8,30,3.0,178.0,3.8,14.0,180.0,149.62,118.86
2016,5,25,8,45,6.0,198.5,3.9,14.0,202.5,168.93,134.35
2016,5,25,9,0,9.0,219.0,4.0,14.0,225.0,188.65,150.06
2016,5,25,9,15,13.0,246.0,4.05,14.0,256.0,214.89,170.94
2016,5,25,9,30,17.0,273.0,4.1,14.0,287.0,241.63,192.07
2016,5,25,9,45,11.5,230.0,4.2,14.0,239.5,202.0,160.0
2016,5,25,10,0,6.0,187.0,4.3,14.0,192.0,161.84,127.42
2016,5,25,10,15,5.5,180.0,4.3,14.0,185.0,155.86,122.47
2016,5,25,10,30,5.0,173.0,4.3,14.0,178.0,149.81,117.44
2016,5,25,10,45,7.5,198.0,4.35,14.5,205.0,173.57,136.32
2016,5,25,11,0,10.0,223.0,4.4,15.0,232.0,197.52,155.16
2016,5,25,11,15,28.5,321.5,4.4,15.0,349.0,310.1,244.3
2016,5,25,11,30,47.0,420.0,4.4,15.0,466.0,417.5,327.06
2016,5,25,11,45,44.0,417.5,4.4,15.0,460.5,413.32,323.33
2016,5,25,12,0,41.0,415.0,4.4,15.0,455.0,408.69,319.68
2016,5,25,12,15,74.5,444.5,4.45,15.0,516.5,466.17,364.52
2016,5,25,12,30,108.0,474.0,4.5,15.0,578.0,523.01,408.19
2016,5,25,12,45,69.0,425.5,4.6,15.0,492.0,442.0,346.11
2016,5,25,13,0,30.0,377.0,4.7,15.0,406.0,361.79,283.95
2016,5,25,13,15,36.0,384.5,4.85,15.0,418.5,372.56,292.99
2016,5,25,13,30,42.0,392.0,5.0,15.0,431.0,382.79,301.4
2016,5,25,13,45,45.0,385.5,5.15,15.0,426.0,377.28,297.62
2016,5,25,14,0,48.0,379.0,5.3,15.0,421.0,371.37,293.57
2016,5,25,14,15,38.0,348.0,5.4,15.0,380.5,333.31,264.04
2016,5,25,14,30,28.0,317.0,5.5,15.0,340.0,296.06,234.95
2016,5,25,14,45,56.5,331.5,5.65,15.0,375.5,326.02,259.75
2016,5,25,15,0,85.0,346.0,5.8,15.0,411.0,353.19,282.03
2016,5,25,15,15,104.0,330.5,5.9,15.0,405.5,345.63,276.65
2016,5,25,15,30,123.0,315.0,6.0,15.0,400.0,341.61,273.89
2016,5,25,15,45,70.0,265.0,6.1,15.0,313.0,259.17,207.83
2016,5,25,16,0,17.0,215.0,6.2,15.0,226.0,185.67,148.49
2016,5,25,16,15,8.5,146.5,6.25,14.5,152.0,124.67,98.88
2016,5,25,16,30,0.0,78.0,6.3,14.0,78.0,64.77,49.27
2016,5,25,16,45,0.0,88.5,6.35,14.0,88.5,73.43,56.79
2016,5,25,17,0,0.0,99.0,6.4,14.0,99.0,81.65,63.95
2016,5,25,17,15,0.0,86.0,6.35,13.5,86.0,70.91,55.12
2016,5,25,17,30,0.0,73.0,6.3,13.0,73.0,60.26,46.23
2016,5,25,17,45,252.0,68.5,6.3,13.0,129.0,62.66,41.66
2016,5,25,18,0,504.0,64.0,6.3,13.0,185.0,50.15,39.34
2016,5,25,18,15,422.5,54.5,6.2,12.5,140.0,43.37,33.04
2016,5,25,18,30,341.0,45.0,6.1,12.0,95.0,36.46,26.41
2016,5,25,18,45,214.0,32.0,6.1,12.0,59.5,24.76,14.86
2016,5,25,19,0,87.0,19.0,6.1,12.0,24.0,14.74,0.0
2016,5,25,19,15,43.5,9.5,6.05,12.0,12.0,8.11,0.0
2016,5,25,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,82.0,19.5,4.1,12.0,28.0,15.5,0.0
2016,5,26,5,30,164.0,39.0,4.1,12.0,56.0,29.86,19.51
2016,5,26,5,45,255.5,53.0,4.1,12.5,96.0,40.24,29.79
2016,5,26,6,0,347.0,67.0,4.1,13.0,136.0,50.46,39.34
2016,5,26,6,15,173.5,64.5,4.05,13.0,99.0,49.27,38.6
2016,5,26,6,30,0.0,62.0,4.0,13.0,62.0,51.31,38.6
2016,5,26,6,45,0.0,75.5,4.0,13.0,75.5,62.27,47.96
2016,5,26,7,0,0.0,89.0,4.0,13.0,89.0,73.33,57.28
2016,5,26,7,15,7.5,129.5,3.95,13.0,133.0,107.62,85.82
2016,5,26,7,30,15.0,170.0,3.9,13.0,177.0,143.16,115.07
2016,5,26,7,45,16.5,187.0,3.85,13.5,195.5,159.2,127.8
2016,5,26,8,0,18.0,204.0,3.8,14.0,214.0,175.45,140.57
2016,5,26,8,15,18.0,218.0,3.75,14.0,229.5,188.75,151.09
2016,5,26,8,30,18.0,232.0,3.7,14.0,245.0,202.03,161.5
2016,5,26,8,45,37.0,272.5,3.65,14.5,299.5,252.57,201.56
2016,5,26,9,0,56.0,313.0,3.6,15.0,354.0,302.03,240.06
2016,5,26,9,15,56.5,330.5,3.5,15.0,374.0,321.57,254.84
2016,5,26,9,30,57.0,348.0,3.4,15.0,394.0,341.07,269.54
2016,5,26,9,45,47.0,350.0,3.35,15.5,389.0,339.13,266.87
2016,5,26,10,0,37.0,352.0,3.3,16.0,384.0,336.19,263.49
2016,5,26,10,15,52.5,383.0,3.2,16.0,430.0,378.58,295.98
2016,5,26,10,30,68.0,414.0,3.1,16.0,476.0,421.94,328.65
2016,5,26,10,45,86.0,435.0,3.05,16.0,514.5,459.0,356.44
2016,5,26,11,0,104.0,456.0,3.0,16.0,553.0,496.54,384.34
2016,5,26,11,15,212.0,453.0,3.0,16.0,654.0,603.0,465.21
2016,5,26,11,30,320.0,450.0,3.0,16.0,755.0,711.03,544.71
2016,5,26,11,45,332.0,442.0,3.0,16.5,760.0,717.84,548.1
2016,5,26,12,0,344.0,434.0,3.0,17.0,765.0,722.99,551.03
2016,5,26,12,15,207.5,443.5,3.1,17.0,643.5,597.28,458.08
2016,5,26,12,30,71.0,453.0,3.2,17.0,522.0,469.91,361.53
2016,5,26,12,45,66.0,443.5,3.3,17.0,506.5,455.58,351.61
2016,5,26,13,0,61.0,434.0,3.4,17.0,491.0,440.91,340.88
2016,5,26,13,15,123.0,444.5,3.6,17.0,557.5,513.39,397.26
2016,5,26,13,30,185.0,455.0,3.8,17.0,624.0,570.82,441.54
2016,5,26,13,45,193.5,441.5,4.05,17.0,614.5,559.22,433.78
2016,5,26,14,0,202.0,428.0,4.3,17.0,605.0,546.36,425.42
2016,5,26,14,15,212.0,410.5,4.55,16.5,590.5,529.79,415.14
2016,5,26,14,30,222.0,393.0,4.8,16.0,576.0,511.83,403.52
2016,5,26,14,45,138.5,360.5,5.05,16.0,473.0,415.28,328.84
2016,5,26,15,0,55.0,328.0,5.3,16.0,370.0,317.95,252.19
2016,5,26,15,15,56.5,311.5,5.45,15.5,352.5,300.53,239.54
2016,5,26,15,30,58.0,295.0,5.6,15.0,335.0,282.88,226.36
2016,5,26,15,45,47.5,267.5,5.75,15.0,299.0,249.74,200.05
2016,5,26,16,0,37.0,240.0,5.9,15.0,263.0,217.87,174.6
2016,5,26,16,15,33.0,218.5,5.95,14.5,238.0,194.85,156.43
2016,5,26,16,30,29.0,197.0,6.0,14.0,213.0,172.42,138.54
2016,5,26,16,45,33.0,180.5,6.05,14.0,197.0,156.82,125.67
2016,5,26,17,0,37.0,164.0,6.1,14.0,181.0,140.78,112.24
2016,5,26,17,15,295.5,129.0,6.05,13.5,231.5,153.6,111.92
2016,5,26,17,30,554.0,94.0,6.0,13.0,282.0,135.8,86.68
2016,5,26,17,45,491.0,86.0,6.0,13.0,232.0,89.14,58.0
2016,5,26,18,0,428.0,78.0,6.0,13.0,182.0,58.34,46.65
2016,5,26,18,15,346.0,66.0,5.85,12.5,137.0,49.77,38.76
2016,5,26,18,30,264.0,54.0,5.7,12.0,92.0,41.06,30.48
2016,5,26,18,45,157.5,37.0,5.6,12.0,57.5,28.36,17.99
2016,5,26,19,0,51.0,20.0,5.5,12.0,23.0,15.78,0.0
2016,5,26,19,15,25.5,10.0,5.35,12.0,11.5,8.54,0.0
2016,5,26,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,27,5,15,70.5,20.5,2.6,12.0,28.0,16.23,0.01
2016,5,27,5,30,141.0,41.0,2.5,12.0,56.0,31.59,21.06
2016,5,27,5,45,234.5,56.5,2.4,12.0,97.0,42.72,32.08
2016,5,27,6,0,328.0,72.0,2.3,12.0,138.0,53.95,42.65
2016,5,27,6,15,272.0,95.0,2.15,12.0,160.0,70.46,57.73
2016,5,27,6,30,216.0,118.0,2.0,12.0,182.0,99.13,73.38
2016,5,27,6,45,262.5,129.5,1.85,12.5,222.5,130.43,94.35
2016,5,27,7,0,309.0,141.0,1.7,13.0,263.0,166.93,122.1
2016,5,27,7,15,478.0,132.0,1.55,13.0,350.0,222.56,162.79
2016,5,27,7,30,647.0,123.0,1.4,13.0,437.0,298.85,222.52
2016,5,27,7,45,682.5,125.5,1.3,13.5,488.0,353.21,268.57
2016,5,27,8,0,718.0,128.0,1.2,14.0,539.0,410.24,315.71
2016,5,27,8,15,738.5,132.0,1.1,14.5,586.5,464.06,358.98
2016,5,27,8,30,759.0,136.0,1.0,15.0,634.0,518.32,400.86
2016,5,27,8,45,781.0,136.5,0.9,15.5,678.5,570.58,439.58
2016,5,27,9,0,803.0,137.0,0.8,16.0,723.0,622.06,476.13
2016,5,27,9,15,815.0,139.5,0.75,16.0,761.5,668.46,509.06
2016,5,27,9,30,827.0,142.0,0.7,16.0,800.0,713.31,539.92
2016,5,27,9,45,851.0,135.5,0.7,16.5,837.0,756.75,568.91
2016,5,27,10,0,875.0,129.0,0.7,17.0,874.0,792.21,591.4
2016,5,27,10,15,881.0,130.5,0.75,17.0,901.0,825.12,612.83
2016,5,27,10,30,887.0,132.0,0.8,17.0,928.0,855.12,632.3
2016,5,27,10,45,893.5,131.5,0.9,17.5,948.5,880.74,648.55
2016,5,27,11,0,900.0,131.0,1.0,18.0,969.0,903.21,662.76
2016,5,27,11,15,902.5,131.5,1.25,18.0,982.0,919.77,676.81
2016,5,27,11,30,905.0,132.0,1.5,18.0,995.0,932.86,688.45
2016,5,27,11,45,906.0,132.5,1.75,18.5,1000.0,941.1,695.46
2016,5,27,12,0,907.0,133.0,2.0,19.0,1005.0,945.8,699.99
2016,5,27,12,15,906.5,132.5,2.25,19.0,1003.0,944.74,701.92
2016,5,27,12,30,906.0,132.0,2.5,19.0,1001.0,940.14,701.38
2016,5,27,12,45,902.5,133.0,2.8,19.0,991.0,930.66,697.84
2016,5,27,13,0,899.0,134.0,3.1,19.0,981.0,917.71,691.73
2016,5,27,13,15,895.5,133.0,3.3,19.0,964.0,899.57,681.21
2016,5,27,13,30,892.0,132.0,3.5,19.0,947.0,878.08,668.26
2016,5,27,13,45,885.0,131.5,3.7,19.0,922.5,850.9,651.19
2016,5,27,14,0,878.0,131.0,3.9,19.0,898.0,820.74,631.82
2016,5,27,14,15,870.5,129.0,4.0,19.0,868.0,786.07,608.58
2016,5,27,14,30,863.0,127.0,4.1,19.0,838.0,748.8,582.38
2016,5,27,14,45,853.0,125.0,4.2,19.0,801.5,707.41,552.07
2016,5,27,15,0,843.0,123.0,4.3,19.0,765.0,667.91,522.37
2016,5,27,15,15,830.0,120.5,4.3,18.5,723.5,619.63,486.16
2016,5,27,15,30,817.0,118.0,4.3,18.0,682.0,570.11,447.95
2016,5,27,15,45,800.5,114.5,4.35,18.0,636.5,516.95,405.11
2016,5,27,16,0,784.0,111.0,4.4,18.0,591.0,463.45,360.78
2016,5,27,16,15,762.5,107.0,4.4,17.5,542.0,407.47,313.83
2016,5,27,16,30,741.0,103.0,4.4,17.0,493.0,349.92,264.39
2016,5,27,16,45,712.0,98.5,4.4,17.0,442.5,292.81,214.11
2016,5,27,17,0,683.0,94.0,4.4,17.0,392.0,237.93,165.72
2016,5,27,17,15,644.5,88.5,4.35,16.5,340.5,183.15,119.52
2016,5,27,17,30,606.0,83.0,4.3,16.0,289.0,132.33,80.41
2016,5,27,17,45,550.0,75.5,4.25,16.0,239.0,83.31,50.8
2016,5,27,18,0,494.0,68.0,4.2,16.0,189.0,53.22,41.59
2016,5,27,18,15,414.5,58.0,4.05,15.5,143.5,46.15,35.13
2016,5,27,18,30,335.0,48.0,3.9,15.0,98.0,36.92,26.54
2016,5,27,18,45,219.0,34.0,3.8,14.5,62.0,26.27,16.19
2016,5,27,19,0,103.0,20.0,3.7,14.0,26.0,15.52,0.0
2016,5,27,19,15,51.5,10.0,3.6,14.0,13.0,8.54,0.0
2016,5,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,28,5,15,99.0,19.0,2.35,13.0,29.0,14.73,0.1
2016,5,28,5,30,198.0,38.0,2.4,13.0,58.0,29.19,19.01
2016,5,28,5,45,294.0,50.5,2.5,13.5,99.5,38.55,28.24
2016,5,28,6,0,390.0,63.0,2.6,14.0,141.0,47.79,36.86
2016,5,28,6,15,454.5,72.5,2.55,14.0,188.5,56.47,44.87
2016,5,28,6,30,519.0,82.0,2.5,14.0,236.0,89.75,56.45
2016,5,28,6,45,569.0,88.0,2.45,14.5,287.0,135.2,84.52
2016,5,28,7,0,619.0,94.0,2.4,15.0,338.0,186.34,123.86
2016,5,28,7,15,653.5,100.0,2.4,15.5,389.0,239.24,168.61
2016,5,28,7,30,688.0,106.0,2.4,16.0,440.0,295.37,217.05
2016,5,28,7,45,679.0,116.0,2.4,16.5,475.0,342.75,259.29
2016,5,28,8,0,670.0,126.0,2.4,17.0,510.0,388.01,298.59
2016,5,28,8,15,660.5,144.5,2.35,17.5,550.0,438.27,340.05
2016,5,28,8,30,651.0,163.0,2.3,18.0,590.0,486.16,378.03
2016,5,28,8,45,733.5,144.5,2.3,18.5,656.0,549.91,427.13
2016,5,28,9,0,816.0,126.0,2.3,19.0,722.0,618.6,478.69
2016,5,28,9,15,828.0,128.5,2.25,19.0,761.0,665.45,513.31
2016,5,28,9,30,840.0,131.0,2.2,19.0,800.0,710.73,546.03
2016,5,28,9,45,848.5,133.5,2.2,19.5,833.5,751.66,574.12
2016,5,28,10,0,857.0,136.0,2.2,20.0,867.0,783.26,594.99
2016,5,28,10,15,863.5,138.0,2.2,20.0,894.0,816.43,616.8
2016,5,28,10,30,870.0,140.0,2.2,20.0,921.0,846.79,636.53
2016,5,28,10,45,874.0,141.5,2.25,20.5,941.5,871.65,651.66
2016,5,28,11,0,878.0,143.0,2.3,21.0,962.0,893.31,664.65
2016,5,28,11,15,881.0,144.0,2.4,21.0,975.0,910.38,676.32
2016,5,28,11,30,884.0,145.0,2.5,21.0,988.0,924.07,685.86
2016,5,28,11,45,885.0,145.5,2.6,21.0,993.5,932.14,691.76
2016,5,28,12,0,886.0,146.0,2.7,21.0,999.0,936.77,695.52
2016,5,28,12,15,885.5,146.0,2.8,20.5,997.0,936.18,697.24
2016,5,28,12,30,885.0,146.0,2.9,20.0,995.0,932.16,696.78
2016,5,28,12,45,877.0,149.5,3.05,20.0,984.0,921.03,690.63
2016,5,28,13,0,869.0,153.0,3.2,20.0,973.0,906.61,682.29
2016,5,28,13,15,865.0,152.0,3.3,20.0,956.0,888.63,671.18
2016,5,28,13,30,861.0,151.0,3.4,20.0,939.0,867.42,657.83
2016,5,28,13,45,855.0,149.5,3.5,20.0,915.0,850.51,647.44
2016,5,28,14,0,849.0,148.0,3.6,20.0,891.0,820.28,627.65
2016,5,28,14,15,841.0,146.0,3.65,19.5,861.0,785.27,604.94
2016,5,28,14,30,833.0,144.0,3.7,19.0,831.0,747.76,579.26
2016,5,28,14,45,823.0,141.0,3.8,19.0,794.5,705.69,548.75
2016,5,28,15,0,813.0,138.0,3.9,19.0,758.0,661.71,516.12
2016,5,28,15,15,799.5,135.0,3.9,19.0,717.0,613.96,479.57
2016,5,28,15,30,786.0,132.0,3.9,19.0,676.0,565.09,441.28
2016,5,28,15,45,717.0,139.5,3.9,19.0,610.0,495.95,386.66
2016,5,28,16,0,648.0,147.0,3.9,19.0,544.0,431.93,335.13
2016,5,28,16,15,677.5,131.0,3.85,18.5,516.0,392.38,301.29
2016,5,28,16,30,707.0,115.0,3.8,18.0,488.0,348.41,262.29
2016,5,28,16,45,523.5,136.0,3.8,18.0,397.0,267.11,197.85
2016,5,28,17,0,340.0,157.0,3.8,18.0,306.0,206.1,151.97
2016,5,28,17,15,454.5,123.5,3.7,17.5,295.5,176.53,121.77
2016,5,28,17,30,569.0,90.0,3.6,17.0,285.0,134.01,82.99
2016,5,28,17,45,514.0,81.5,3.5,16.5,235.5,86.48,54.26
2016,5,28,18,0,459.0,73.0,3.4,16.0,186.0,57.04,44.96
2016,5,28,18,15,380.0,62.0,3.2,15.5,141.0,47.03,35.92
2016,5,28,18,30,301.0,51.0,3.0,15.0,96.0,38.97,28.37
2016,5,28,18,45,194.0,36.0,2.9,15.0,60.5,27.69,17.44
2016,5,28,19,0,87.0,21.0,2.8,15.0,25.0,16.61,0.0
2016,5,28,19,15,43.5,10.5,2.75,14.5,12.5,8.96,0.0
2016,5,28,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,2.1,12.0,30.5,14.74,0.68
2016,5,29,5,30,221.0,38.0,2.1,12.0,61.0,29.26,19.22
2016,5,29,5,45,318.5,49.5,2.1,12.5,103.0,37.92,27.83
2016,5,29,6,0,416.0,61.0,2.1,13.0,145.0,48.5,37.66
2016,5,29,6,15,208.0,62.5,2.0,13.0,104.5,45.65,35.4
2016,5,29,6,30,0.0,64.0,1.9,13.0,64.0,52.88,39.97
2016,5,29,6,45,0.0,78.0,1.8,13.5,78.0,64.23,49.54
2016,5,29,7,0,0.0,92.0,1.7,14.0,92.0,75.7,59.03
2016,5,29,7,15,6.0,129.5,1.65,14.0,132.5,107.21,85.05
2016,5,29,7,30,12.0,167.0,1.6,14.0,173.0,139.77,111.58
2016,5,29,7,45,38.0,203.5,1.55,14.5,224.5,180.73,143.93
2016,5,29,8,0,64.0,240.0,1.5,15.0,276.0,224.64,178.33
2016,5,29,8,15,154.0,265.0,1.55,15.0,363.5,295.5,233.79
2016,5,29,8,30,244.0,290.0,1.6,15.0,451.0,377.27,297.24
2016,5,29,8,45,536.0,207.5,1.7,15.5,591.0,490.67,384.93
2016,5,29,9,0,828.0,125.0,1.8,16.0,731.0,623.61,485.7
2016,5,29,9,15,839.5,127.5,1.85,16.0,770.0,670.62,520.44
2016,5,29,9,30,851.0,130.0,1.9,16.0,809.0,715.98,553.92
2016,5,29,9,45,855.0,135.0,2.0,16.5,841.0,756.37,582.41
2016,5,29,10,0,859.0,140.0,2.1,17.0,873.0,786.87,603.48
2016,5,29,10,15,865.5,141.5,2.15,17.0,900.0,819.65,625.62
2016,5,29,10,30,872.0,143.0,2.2,17.0,927.0,849.62,645.69
2016,5,29,10,45,874.5,146.0,2.3,17.0,947.0,874.55,662.74
2016,5,29,11,0,877.0,149.0,2.4,17.0,967.0,896.2,677.62
2016,5,29,11,15,880.0,150.0,2.45,17.0,980.0,913.25,689.02
2016,5,29,11,30,883.0,151.0,2.5,17.0,993.0,926.93,698.25
2016,5,29,11,45,881.0,153.0,2.55,17.0,997.5,933.58,702.85
2016,5,29,12,0,879.0,155.0,2.6,17.0,1002.0,936.78,705.28
2016,5,29,12,15,879.0,155.0,2.65,17.0,1000.5,936.68,705.62
2016,5,29,12,30,879.0,155.0,2.7,17.0,999.0,933.18,703.78
2016,5,29,12,45,872.0,157.5,2.75,17.5,988.0,922.15,695.65
2016,5,29,13,0,865.0,160.0,2.8,18.0,977.0,907.85,685.43
2016,5,29,13,15,644.0,269.5,2.9,18.0,872.0,822.47,624.98
2016,5,29,13,30,423.0,379.0,3.0,18.0,767.0,718.8,547.97
2016,5,29,13,45,282.0,404.5,3.1,18.0,661.0,606.08,465.46
2016,5,29,14,0,141.0,430.0,3.2,18.0,555.0,498.7,384.49
2016,5,29,14,15,151.0,415.0,3.3,17.5,544.0,486.28,377.29
2016,5,29,14,30,161.0,400.0,3.4,17.0,533.0,472.63,368.57
2016,5,29,14,45,123.5,374.5,3.5,17.0,474.5,416.14,325.73
2016,5,29,15,0,86.0,349.0,3.6,17.0,416.0,355.47,279.28
2016,5,29,15,15,65.5,317.5,3.6,17.0,367.0,310.51,244.66
2016,5,29,15,30,45.0,286.0,3.6,17.0,318.0,267.59,211.26
2016,5,29,15,45,35.5,257.5,3.65,17.0,281.5,234.95,185.81
2016,5,29,16,0,26.0,229.0,3.7,17.0,245.0,201.02,159.07
2016,5,29,16,15,43.0,222.5,3.7,16.5,246.5,201.81,160.19
2016,5,29,16,30,60.0,216.0,3.7,16.0,248.0,197.9,157.11
2016,5,29,16,45,165.5,192.5,3.75,16.0,268.0,205.53,160.24
2016,5,29,17,0,271.0,169.0,3.8,16.0,288.0,199.44,150.39
2016,5,29,17,15,243.0,153.5,3.85,15.5,250.0,162.84,120.65
2016,5,29,17,30,215.0,138.0,3.9,15.0,212.0,129.37,94.84
2016,5,29,17,45,338.0,106.5,4.0,15.0,201.0,94.37,65.83
2016,5,29,18,0,461.0,75.0,4.1,15.0,190.0,58.64,46.57
2016,5,29,18,15,380.5,64.0,4.1,14.5,144.5,48.47,37.35
2016,5,29,18,30,300.0,53.0,4.1,14.0,99.0,40.43,29.78
2016,5,29,18,45,191.0,37.5,4.1,13.5,63.0,28.8,18.58
2016,5,29,19,0,82.0,22.0,4.1,13.0,27.0,17.35,0.91
2016,5,29,19,15,41.0,11.0,4.05,13.0,13.5,9.39,0.0
2016,5,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,120.5,19.0,1.9,11.5,31.5,14.76,1.16
2016,5,30,5,30,241.0,38.0,1.9,12.0,63.0,29.32,19.32
2016,5,30,5,45,340.0,49.0,1.95,12.5,106.0,37.64,27.6
2016,5,30,6,0,439.0,60.0,2.0,13.0,149.0,47.75,37.01
2016,5,30,6,15,503.5,68.0,1.95,13.0,197.5,53.05,42.02
2016,5,30,6,30,568.0,76.0,1.9,13.0,246.0,86.06,52.63
2016,5,30,6,45,284.0,96.5,1.85,13.5,181.5,106.71,73.2
2016,5,30,7,0,0.0,117.0,1.8,14.0,117.0,95.12,75.35
2016,5,30,7,15,3.0,138.0,1.8,14.0,139.5,113.13,90.08
2016,5,30,7,30,6.0,159.0,1.8,14.0,162.0,131.69,105.09
2016,5,30,7,45,12.5,182.0,1.8,14.5,189.0,153.58,122.39
2016,5,30,8,0,19.0,205.0,1.8,15.0,216.0,176.38,140.26
2016,5,30,8,15,104.0,251.0,1.85,15.0,319.0,260.98,207.32
2016,5,30,8,30,189.0,297.0,1.9,15.0,422.0,350.0,276.83
2016,5,30,8,45,520.0,206.5,1.95,15.5,580.0,479.97,377.81
2016,5,30,9,0,851.0,116.0,2.0,16.0,738.0,627.83,490.05
2016,5,30,9,15,525.0,248.5,2.05,16.0,639.0,572.27,445.8
2016,5,30,9,30,199.0,381.0,2.1,16.0,540.0,473.44,368.09
2016,5,30,9,45,540.5,254.5,2.15,16.5,711.0,635.17,493.49
2016,5,30,10,0,882.0,128.0,2.2,17.0,882.0,792.49,609.3
2016,5,30,10,15,888.5,129.5,2.2,17.0,909.0,825.97,630.33
2016,5,30,10,30,895.0,131.0,2.2,17.0,936.0,856.57,650.39
2016,5,30,10,45,525.0,299.0,2.25,17.5,774.0,733.37,558.02
2016,5,30,11,0,155.0,467.0,2.3,18.0,612.0,559.46,424.8
2016,5,30,11,15,157.0,474.5,2.3,18.0,623.0,571.92,434.72
2016,5,30,11,30,159.0,482.0,2.3,18.0,634.0,583.53,442.82
2016,5,30,11,45,275.5,451.0,2.3,18.0,716.0,672.13,508.84
2016,5,30,12,0,392.0,420.0,2.3,18.0,798.0,749.71,565.36
2016,5,30,12,15,416.5,412.0,2.3,18.0,813.0,773.28,581.45
2016,5,30,12,30,441.0,404.0,2.3,18.0,828.0,785.99,590.63
2016,5,30,12,45,674.0,268.5,2.35,18.0,909.5,867.27,653.08
2016,5,30,13,0,907.0,133.0,2.4,18.0,991.0,920.38,691.07
2016,5,30,13,15,903.5,132.5,2.45,18.0,974.0,902.73,679.49
2016,5,30,13,30,900.0,132.0,2.5,18.0,957.0,881.7,666.3
2016,5,30,13,45,895.5,130.0,2.6,18.5,933.0,855.24,648.52
2016,5,30,14,0,891.0,128.0,2.7,19.0,909.0,825.64,628.51
2016,5,30,14,15,883.5,126.5,2.8,18.5,878.5,791.22,607.31
2016,5,30,14,30,876.0,125.0,2.9,18.0,848.0,754.15,583.05
2016,5,30,14,45,867.0,122.0,3.0,18.0,812.0,712.3,553.03
2016,5,30,15,0,858.0,119.0,3.1,18.0,776.0,668.31,520.67
2016,5,30,15,15,845.5,116.5,3.1,18.0,734.0,623.53,486.38
2016,5,30,15,30,833.0,114.0,3.1,18.0,692.0,573.82,447.57
2016,5,30,15,45,501.0,194.5,3.15,18.0,536.0,430.59,336.75
2016,5,30,16,0,169.0,275.0,3.2,18.0,380.0,309.56,242.89
2016,5,30,16,15,464.0,187.5,3.15,17.5,441.5,350.9,272.2
2016,5,30,16,30,759.0,100.0,3.1,17.0,503.0,355.2,267.0
2016,5,30,16,45,408.5,137.0,3.1,17.0,351.0,234.64,175.52
2016,5,30,17,0,58.0,174.0,3.1,17.0,199.0,152.97,119.68
2016,5,30,17,15,343.0,127.0,3.0,16.5,248.0,160.24,113.63
2016,5,30,17,30,628.0,80.0,2.9,16.0,297.0,132.31,79.32
2016,5,30,17,45,575.0,73.0,2.85,16.0,247.0,82.64,49.41
2016,5,30,18,0,522.0,66.0,2.8,16.0,197.0,51.59,40.17
2016,5,30,18,15,444.0,57.0,2.7,15.5,150.5,45.27,34.41
2016,5,30,18,30,366.0,48.0,2.6,15.0,104.0,38.85,28.32
2016,5,30,18,45,250.0,35.0,2.55,14.5,67.0,27.09,17.17
2016,5,30,19,0,134.0,22.0,2.5,14.0,30.0,17.09,1.84
2016,5,30,19,15,67.0,11.0,2.5,14.0,15.0,9.39,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.5,18.5,2.05,12.0,32.5,14.4,1.36
2016,5,31,5,30,263.0,37.0,2.1,12.0,65.0,28.63,18.77
2016,5,31,5,45,356.5,48.0,2.15,12.5,108.0,38.74,28.58
2016,5,31,6,0,450.0,59.0,2.2,13.0,151.0,46.94,36.29
2016,5,31,6,15,514.5,66.5,2.1,13.5,199.5,51.88,40.89
2016,5,31,6,30,579.0,74.0,2.0,14.0,248.0,84.3,50.89
2016,5,31,6,45,624.0,80.0,1.9,14.5,299.5,132.55,80.08
2016,5,31,7,0,669.0,86.0,1.8,15.0,351.0,185.78,120.91
2016,5,31,7,15,424.5,145.0,1.75,15.0,322.0,217.66,159.35
2016,5,31,7,30,180.0,204.0,1.7,15.0,293.0,218.58,170.09
2016,5,31,7,45,174.0,228.5,1.7,15.5,321.5,249.22,195.42
2016,5,31,8,0,168.0,253.0,1.7,16.0,350.0,279.2,219.49
2016,5,31,8,15,114.0,266.5,1.75,16.0,335.0,277.82,219.16
2016,5,31,8,30,60.0,280.0,1.8,16.0,320.0,265.9,209.84
2016,5,31,8,45,74.0,306.5,1.85,16.5,359.0,300.75,236.54
2016,5,31,9,0,88.0,333.0,1.9,17.0,398.0,337.01,263.79
2016,5,31,9,15,92.0,353.0,1.9,17.0,424.0,362.5,282.82
2016,5,31,9,30,96.0,373.0,1.9,17.0,450.0,388.15,301.83
2016,5,31,9,45,495.5,247.0,1.95,17.5,667.5,595.05,461.94
2016,5,31,10,0,895.0,121.0,2.0,18.0,885.0,794.8,607.47
2016,5,31,10,15,901.0,122.5,2.0,18.0,912.5,828.28,627.82
2016,5,31,10,30,907.0,124.0,2.0,18.0,940.0,858.82,647.62
2016,5,31,10,45,536.5,296.0,2.05,18.5,782.0,739.25,558.79
2016,5,31,11,0,166.0,468.0,2.1,19.0,624.0,569.22,429.57
2016,5,31,11,15,234.5,463.0,2.1,19.0,685.5,628.46,474.45
2016,5,31,11,30,303.0,458.0,2.1,19.0,747.0,698.94,524.74
2016,5,31,11,45,614.0,292.5,2.1,19.5,883.0,839.76,628.13
2016,5,31,12,0,925.0,127.0,2.1,20.0,1019.0,951.49,703.17
2016,5,31,12,15,925.0,127.0,2.15,20.0,1017.5,951.46,702.5
2016,5,31,12,30,925.0,127.0,2.2,20.0,1016.0,947.84,700.74
2016,5,31,12,45,565.5,300.5,2.25,20.0,843.0,798.11,596.77
2016,5,31,13,0,206.0,474.0,2.3,20.0,670.0,613.52,460.58
2016,5,31,13,15,341.5,421.5,2.4,20.0,738.5,687.35,518.08
2016,5,31,13,30,477.0,369.0,2.5,20.0,807.0,753.82,567.67
2016,5,31,13,45,409.5,385.0,2.6,20.0,754.5,698.89,528.11
2016,5,31,14,0,342.0,401.0,2.7,20.0,702.0,638.85,485.3
2016,5,31,14,15,620.5,258.0,2.8,20.0,780.0,720.34,550.31
2016,5,31,14,30,899.0,115.0,2.9,20.0,858.0,761.19,584.47
2016,5,31,14,45,889.0,113.5,3.0,20.0,821.5,719.2,553.97
2016,5,31,15,0,879.0,112.0,3.1,20.0,785.0,675.11,521.76
2016,5,31,15,15,867.5,109.5,3.15,20.0,743.5,627.35,485.79
2016,5,31,15,30,856.0,107.0,3.2,20.0,702.0,578.09,447.69
2016,5,31,15,45,839.5,104.5,3.25,20.0,656.0,525.9,406.22
2016,5,31,16,0,823.0,102.0,3.3,20.0,610.0,471.69,361.99
2016,5,31,16,15,599.0,149.0,3.25,19.5,503.0,375.82,287.35
2016,5,31,16,30,375.0,196.0,3.2,19.0,396.0,294.56,225.14
2016,5,31,16,45,551.0,141.5,3.2,19.0,402.5,279.14,205.57
2016,5,31,17,0,727.0,87.0,3.2,19.0,409.0,241.8,165.42
2016,5,31,17,15,690.0,82.0,3.15,18.5,356.5,185.4,118.19
2016,5,31,17,30,653.0,77.0,3.1,18.0,304.0,132.69,77.93
2016,5,31,17,45,600.0,70.5,3.05,17.5,253.0,81.97,47.83
2016,5,31,18,0,547.0,64.0,3.0,17.0,202.0,50.1,38.7
2016,5,31,18,15,469.0,55.5,2.95,16.5,155.0,44.11,33.26
2016,5,31,18,30,391.0,47.0,2.9,16.0,108.0,38.02,27.51
2016,5,31,18,45,271.5,35.0,2.85,15.5,70.0,28.59,18.41
2016,5,31,19,0,152.0,23.0,2.8,15.0,32.0,17.88,3.08
2016,5,31,19,15,76.0,11.5,2.75,14.5,16.0,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,1,5,15,134.5,19.0,2.9,13.0,33.5,14.78,1.85
2016,6,1,5,30,269.0,38.0,3.0,13.0,67.0,29.4,19.35
2016,6,1,5,45,363.5,49.0,3.15,13.5,110.5,39.62,29.22
2016,6,1,6,0,458.0,60.0,3.3,14.0,154.0,47.8,36.9
2016,6,1,6,15,523.0,68.0,3.2,14.0,203.5,53.14,41.92
