Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,30,588.0,76.0,3.1,14.0,253.0,85.65,52.08
2016,6,1,6,45,310.0,111.5,3.05,14.5,206.5,119.97,83.09
2016,6,1,7,0,32.0,147.0,3.0,15.0,160.0,122.36,96.48
2016,6,1,7,15,26.0,161.0,2.9,15.0,172.5,135.86,107.8
2016,6,1,7,30,20.0,175.0,2.8,15.0,185.0,148.19,117.98
2016,6,1,7,45,23.5,195.5,2.75,15.5,208.0,168.0,133.64
2016,6,1,8,0,27.0,216.0,2.7,16.0,231.0,189.98,150.87
2016,6,1,8,15,27.5,233.0,2.65,16.0,250.0,207.27,164.43
2016,6,1,8,30,28.0,250.0,2.6,16.0,269.0,224.65,177.95
2016,6,1,8,45,45.0,285.0,2.6,16.5,317.5,266.39,210.33
2016,6,1,9,0,62.0,320.0,2.6,17.0,366.0,310.09,243.71
2016,6,1,9,15,130.0,350.5,2.55,17.0,452.5,391.13,306.41
2016,6,1,9,30,198.0,381.0,2.5,17.0,539.0,471.67,367.44
2016,6,1,9,45,551.5,252.5,2.5,17.5,718.0,639.29,496.25
2016,6,1,10,0,905.0,124.0,2.5,18.0,897.0,803.69,616.85
2016,6,1,10,15,685.5,240.5,2.5,18.0,837.0,776.65,592.42
2016,6,1,10,30,466.0,357.0,2.5,18.0,777.0,720.11,547.77
2016,6,1,10,45,693.5,244.5,2.5,18.0,884.5,824.96,626.76
2016,6,1,11,0,921.0,132.0,2.5,18.0,992.0,915.27,689.29
2016,6,1,11,15,924.0,132.5,2.5,18.0,1005.5,932.66,699.72
2016,6,1,11,30,927.0,133.0,2.5,18.0,1019.0,946.53,708.54
2016,6,1,11,45,742.0,251.5,2.55,18.5,963.0,916.62,686.44
2016,6,1,12,0,557.0,370.0,2.6,19.0,907.0,860.5,642.62
2016,6,1,12,15,447.5,409.5,2.65,19.0,841.0,797.11,597.54
2016,6,1,12,30,338.0,449.0,2.7,19.0,775.0,724.49,545.37
2016,6,1,12,45,339.5,444.0,2.8,19.0,768.5,717.69,541.84
2016,6,1,13,0,341.0,439.0,2.9,19.0,762.0,709.13,536.56
2016,6,1,13,15,458.0,384.5,2.95,18.5,810.5,761.85,578.07
2016,6,1,13,30,575.0,330.0,3.0,18.0,859.0,800.8,609.31
2016,6,1,13,45,579.0,316.0,3.05,18.0,837.0,776.01,592.32
2016,6,1,14,0,583.0,302.0,3.1,18.0,815.0,748.7,573.83
2016,6,1,14,15,570.0,293.0,3.1,18.0,780.0,710.53,546.79
2016,6,1,14,30,557.0,284.0,3.1,18.0,745.0,671.1,518.52
2016,6,1,14,45,421.0,315.5,3.1,18.0,655.5,581.36,451.01
2016,6,1,15,0,285.0,347.0,3.1,18.0,566.0,494.16,384.65
2016,6,1,15,15,347.0,310.0,3.05,17.5,562.0,483.94,378.69
2016,6,1,15,30,409.0,273.0,3.0,17.0,558.0,473.13,371.06
2016,6,1,15,45,524.5,212.0,2.95,17.0,552.5,456.76,357.79
2016,6,1,16,0,640.0,151.0,2.9,17.0,547.0,430.67,335.19
2016,6,1,16,15,409.5,190.0,2.85,17.0,435.5,330.87,256.93
2016,6,1,16,30,179.0,229.0,2.8,17.0,324.0,251.03,196.05
2016,6,1,16,45,131.0,204.5,2.75,17.0,270.5,204.61,159.41
2016,6,1,17,0,83.0,180.0,2.7,17.0,217.0,163.14,127.0
2016,6,1,17,15,73.0,159.5,2.65,16.5,189.0,138.36,107.26
2016,6,1,17,30,63.0,139.0,2.6,16.0,161.0,114.91,88.77
2016,6,1,17,45,55.0,117.0,2.6,15.5,134.0,92.04,71.11
2016,6,1,18,0,47.0,95.0,2.6,15.0,107.0,72.35,58.7
2016,6,1,18,15,34.0,74.5,2.55,14.5,82.0,57.53,45.4
2016,6,1,18,30,21.0,54.0,2.5,14.0,57.0,42.47,31.67
2016,6,1,18,45,10.5,35.5,2.5,14.0,37.0,28.52,18.57
2016,6,1,19,0,0.0,17.0,2.5,14.0,17.0,14.03,1.85
2016,6,1,19,15,0.0,8.5,2.45,13.5,8.5,7.26,0.0
2016,6,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,2,5,15,143.5,18.5,2.1,12.0,34.5,14.42,1.97
2016,6,2,5,30,287.0,37.0,2.1,12.0,69.0,30.38,20.33
2016,6,2,5,45,384.5,47.5,2.15,12.5,113.0,38.38,28.28
2016,6,2,6,0,482.0,58.0,2.2,13.0,157.0,46.24,35.68
2016,6,2,6,15,270.0,87.0,2.15,13.0,145.5,65.26,52.9
2016,6,2,6,30,58.0,116.0,2.1,13.0,134.0,91.37,71.24
2016,6,2,6,45,68.0,136.5,2.05,13.5,161.5,113.57,88.33
2016,6,2,7,0,78.0,157.0,2.0,14.0,189.0,137.21,107.1
2016,6,2,7,15,52.0,168.5,1.9,14.0,191.0,147.31,116.52
2016,6,2,7,30,26.0,180.0,1.8,14.0,193.0,153.75,122.61
2016,6,2,7,45,37.0,206.5,1.75,14.5,227.0,182.19,145.13
2016,6,2,8,0,48.0,233.0,1.7,15.0,261.0,211.87,168.36
2016,6,2,8,15,31.0,227.0,1.65,15.5,246.0,203.79,161.4
2016,6,2,8,30,14.0,221.0,1.6,16.0,231.0,190.42,150.13
2016,6,2,8,45,26.0,258.5,1.55,16.5,277.5,233.42,183.6
2016,6,2,9,0,38.0,296.0,1.5,17.0,324.0,275.08,215.25
2016,6,2,9,15,29.5,292.5,1.5,17.0,315.5,269.74,210.5
2016,6,2,9,30,21.0,289.0,1.5,17.0,307.0,257.26,200.4
2016,6,2,9,45,461.0,208.0,1.5,17.5,602.5,537.16,418.96
2016,6,2,10,0,901.0,127.0,1.5,18.0,898.0,802.04,608.63
2016,6,2,10,15,646.5,255.5,1.45,18.0,818.0,758.02,570.32
2016,6,2,10,30,392.0,384.0,1.4,18.0,738.0,674.43,506.93
2016,6,2,10,45,286.5,426.0,1.4,18.5,687.5,635.53,476.99
2016,6,2,11,0,181.0,468.0,1.4,19.0,637.0,580.96,435.32
2016,6,2,11,15,554.0,300.5,1.4,19.0,828.5,778.75,581.91
2016,6,2,11,30,927.0,133.0,1.4,19.0,1020.0,945.33,694.22
2016,6,2,11,45,928.0,133.5,1.45,19.5,1026.0,953.89,696.85
2016,6,2,12,0,929.0,134.0,1.5,20.0,1032.0,958.85,699.23
2016,6,2,12,15,571.0,308.5,1.55,20.0,860.5,815.75,601.9
2016,6,2,12,30,213.0,483.0,1.6,20.0,689.0,633.01,469.93
2016,6,2,12,45,264.0,465.5,1.65,20.0,718.0,669.98,498.8
2016,6,2,13,0,315.0,448.0,1.7,20.0,747.0,694.04,516.87
2016,6,2,13,15,259.0,452.5,1.8,20.0,695.0,643.65,481.32
2016,6,2,13,30,203.0,457.0,1.9,20.0,643.0,584.24,439.51
2016,6,2,13,45,564.0,287.0,2.05,20.0,787.0,737.35,557.25
2016,6,2,14,0,925.0,117.0,2.2,20.0,931.0,840.35,633.5
2016,6,2,14,15,562.0,258.5,2.3,20.0,748.0,675.54,513.83
2016,6,2,14,30,199.0,400.0,2.4,20.0,565.0,498.64,380.94
2016,6,2,14,45,223.5,377.5,2.5,20.0,555.5,485.77,373.52
2016,6,2,15,0,248.0,355.0,2.6,20.0,546.0,476.98,367.81
2016,6,2,15,15,287.5,325.5,2.65,19.5,535.0,461.31,357.47
2016,6,2,15,30,327.0,296.0,2.7,19.0,524.0,441.52,343.46
2016,6,2,15,45,366.5,264.0,2.8,19.0,504.0,415.33,323.26
2016,6,2,16,0,406.0,232.0,2.9,19.0,484.0,389.1,301.98
2016,6,2,16,15,224.5,221.5,2.9,18.5,359.0,278.9,217.16
2016,6,2,16,30,43.0,211.0,2.9,18.0,234.0,187.91,147.78
2016,6,2,16,45,54.0,194.5,2.95,18.0,220.5,173.38,136.02
2016,6,2,17,0,65.0,178.0,3.0,18.0,207.0,157.54,122.73
2016,6,2,17,15,366.5,127.0,2.95,17.5,259.0,164.27,115.44
2016,6,2,17,30,668.0,76.0,2.9,17.0,311.0,133.83,78.5
2016,6,2,17,45,618.0,69.5,2.85,17.0,259.5,82.41,47.63
2016,6,2,18,0,568.0,63.0,2.8,17.0,208.0,49.36,38.06
2016,6,2,18,15,492.0,55.0,2.7,16.5,160.5,43.72,32.95
2016,6,2,18,30,416.0,47.0,2.6,16.0,113.0,38.02,27.56
2016,6,2,18,45,299.5,35.0,2.55,15.5,74.0,28.56,18.53
2016,6,2,19,0,183.0,23.0,2.5,15.0,35.0,17.93,4.57
2016,6,2,19,15,91.5,11.5,2.4,14.5,17.5,9.82,0.0
2016,6,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,5,15,149.0,18.0,1.25,13.0,34.5,14.44,2.2
2016,6,3,5,30,298.0,36.0,1.2,13.0,69.0,29.5,19.54
2016,6,3,5,45,391.0,46.0,1.2,13.5,112.5,37.09,27.07
2016,6,3,6,0,484.0,56.0,1.2,14.0,156.0,44.55,34.07
2016,6,3,6,15,546.0,63.5,1.1,14.0,205.5,49.64,38.84
2016,6,3,6,30,608.0,71.0,1.0,14.0,255.0,81.16,48.28
2016,6,3,6,45,651.5,76.5,0.9,14.5,306.5,130.32,77.14
2016,6,3,7,0,695.0,82.0,0.8,15.0,358.0,184.24,117.92
2016,6,3,7,15,726.0,86.5,0.8,15.5,409.5,238.97,163.71
2016,6,3,7,30,757.0,91.0,0.8,16.0,461.0,299.14,214.95
2016,6,3,7,45,781.0,94.5,0.8,16.5,512.0,355.31,262.78
2016,6,3,8,0,805.0,98.0,0.8,17.0,563.0,412.75,310.42
2016,6,3,8,15,823.0,101.0,0.8,17.5,610.5,468.02,354.94
2016,6,3,8,30,841.0,104.0,0.8,18.0,658.0,523.3,397.84
2016,6,3,8,45,742.0,151.0,0.85,18.5,664.0,553.45,420.96
2016,6,3,9,0,643.0,198.0,0.9,19.0,670.0,572.62,434.82
2016,6,3,9,15,606.5,230.0,0.9,19.5,694.0,607.36,458.69
2016,6,3,9,30,570.0,262.0,0.9,20.0,718.0,634.96,476.58
2016,6,3,9,45,479.0,312.0,0.95,20.5,706.5,637.3,476.05
2016,6,3,10,0,388.0,362.0,1.0,21.0,695.0,623.73,464.47
2016,6,3,10,15,658.5,236.0,1.05,21.5,821.0,749.34,555.19
2016,6,3,10,30,929.0,110.0,1.1,22.0,947.0,860.3,629.32
2016,6,3,10,45,708.5,244.0,1.2,22.5,890.5,834.75,608.91
2016,6,3,11,0,488.0,378.0,1.3,23.0,834.0,779.94,567.54
2016,6,3,11,15,714.0,246.0,1.45,23.0,923.5,868.96,634.0
2016,6,3,11,30,940.0,114.0,1.6,23.0,1013.0,938.87,681.1
2016,6,3,11,45,940.0,114.5,1.75,23.0,1018.5,946.72,687.03
2016,6,3,12,0,940.0,115.0,1.9,23.0,1024.0,950.9,691.33
2016,6,3,12,15,939.5,115.5,2.05,23.0,1022.0,951.0,693.03
2016,6,3,12,30,939.0,116.0,2.2,23.0,1020.0,947.45,692.4
2016,6,3,12,45,927.0,122.0,2.35,23.0,1008.0,935.02,685.98
2016,6,3,13,0,915.0,128.0,2.5,23.0,996.0,919.17,677.31
2016,6,3,13,15,912.0,127.0,2.6,23.0,979.0,901.61,667.03
2016,6,3,13,30,909.0,126.0,2.7,23.0,962.0,880.63,654.41
2016,6,3,13,45,904.0,124.5,2.85,23.0,938.5,854.24,638.41
2016,6,3,14,0,899.0,123.0,3.0,23.0,915.0,824.72,620.09
2016,6,3,14,15,892.0,121.5,3.05,22.5,884.5,790.7,599.04
2016,6,3,14,30,885.0,120.0,3.1,22.0,854.0,753.98,575.07
2016,6,3,14,45,619.5,224.5,3.15,22.0,728.0,640.17,489.62
2016,6,3,15,0,354.0,329.0,3.2,22.0,602.0,522.3,400.35
2016,6,3,15,15,597.5,220.0,3.2,22.0,650.5,565.81,435.25
2016,6,3,15,30,841.0,111.0,3.2,22.0,699.0,574.27,441.56
2016,6,3,15,45,702.0,144.5,3.25,22.0,613.5,491.07,377.03
2016,6,3,16,0,563.0,178.0,3.3,22.0,528.0,415.13,317.87
2016,6,3,16,15,302.0,194.0,3.25,21.5,380.5,287.21,220.47
2016,6,3,16,30,41.0,210.0,3.2,21.0,233.0,186.41,144.98
2016,6,3,16,45,160.0,190.5,3.2,21.0,264.5,202.23,154.52
2016,6,3,17,0,279.0,171.0,3.2,21.0,296.0,202.68,149.61
2016,6,3,17,15,458.0,125.0,3.1,20.5,300.0,178.41,121.57
2016,6,3,17,30,637.0,79.0,3.0,20.0,304.0,133.03,78.17
2016,6,3,17,45,586.5,72.5,2.95,20.0,254.0,83.45,48.64
2016,6,3,18,0,536.0,66.0,2.9,20.0,204.0,51.47,39.42
2016,6,3,18,15,461.5,57.0,2.7,19.0,157.5,45.14,33.84
2016,6,3,18,30,387.0,48.0,2.5,18.0,111.0,38.69,27.92
2016,6,3,18,45,276.5,36.0,2.35,17.5,73.0,29.32,19.05
2016,6,3,19,0,166.0,24.0,2.2,17.0,35.0,18.66,5.5
2016,6,3,19,15,83.0,12.0,2.15,16.5,17.5,10.24,0.0
2016,6,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.5,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.4,15.0,5.0,4.27,0.0
2016,6,4,5,15,26.0,21.5,0.5,15.0,24.0,17.37,3.96
2016,6,4,5,30,52.0,38.0,0.6,15.0,43.0,29.96,19.79
2016,6,4,5,45,79.5,57.5,0.75,15.5,71.0,44.34,33.17
2016,6,4,6,0,107.0,77.0,0.9,16.0,99.0,58.46,45.98
2016,6,4,6,15,125.5,98.0,1.0,16.0,131.0,73.17,59.21
2016,6,4,6,30,144.0,119.0,1.1,16.0,163.0,95.56,71.77
2016,6,4,6,45,161.5,138.5,1.2,16.0,196.5,123.82,91.96
2016,6,4,7,0,179.0,158.0,1.3,16.0,230.0,154.32,115.73
2016,6,4,7,15,124.0,179.0,1.3,16.0,232.0,171.68,132.51
2016,6,4,7,30,69.0,200.0,1.3,16.0,234.0,181.37,142.53
2016,6,4,7,45,133.0,225.5,1.3,16.5,299.5,231.51,181.1
2016,6,4,8,0,197.0,251.0,1.3,17.0,365.0,287.58,224.24
2016,6,4,8,15,185.0,275.5,1.25,17.0,389.5,315.62,246.36
2016,6,4,8,30,173.0,300.0,1.2,17.0,414.0,342.26,266.89
2016,6,4,8,45,121.5,312.5,1.2,17.0,395.5,335.92,261.79
2016,6,4,9,0,70.0,325.0,1.2,17.0,377.0,318.4,247.81
2016,6,4,9,15,60.5,335.0,1.2,17.0,382.0,325.75,253.05
2016,6,4,9,30,51.0,345.0,1.2,17.0,387.0,332.05,257.27
2016,6,4,9,45,114.0,381.5,1.2,17.5,478.5,420.52,323.62
2016,6,4,10,0,177.0,418.0,1.2,18.0,570.0,505.93,385.35
2016,6,4,10,15,131.0,423.5,1.2,18.0,538.0,482.67,366.61
2016,6,4,10,30,85.0,429.0,1.2,18.0,506.0,446.31,339.07
2016,6,4,10,45,88.0,441.0,1.3,18.0,522.0,462.91,351.6
2016,6,4,11,0,91.0,453.0,1.4,18.0,538.0,479.24,363.53
2016,6,4,11,15,97.5,462.5,1.4,18.5,555.0,495.98,374.73
2016,6,4,11,30,104.0,472.0,1.4,19.0,572.0,512.37,385.6
2016,6,4,11,45,107.0,476.5,1.45,19.5,580.0,520.59,390.79
2016,6,4,12,0,110.0,481.0,1.5,20.0,588.0,528.15,395.6
2016,6,4,12,15,114.0,481.0,1.5,20.0,592.0,543.27,406.26
2016,6,4,12,30,118.0,481.0,1.5,20.0,596.0,545.97,408.2
2016,6,4,12,45,209.5,467.0,1.55,20.5,668.0,612.03,456.63
2016,6,4,13,0,301.0,453.0,1.6,21.0,740.0,685.3,508.3
2016,6,4,13,15,219.0,455.5,1.6,21.0,662.5,601.45,448.14
2016,6,4,13,30,137.0,458.0,1.6,21.0,585.0,529.44,396.31
2016,6,4,13,45,498.5,296.5,1.65,21.0,739.5,691.74,520.24
2016,6,4,14,0,860.0,135.0,1.7,21.0,894.0,804.15,602.55
2016,6,4,14,15,664.5,224.5,1.75,21.0,798.5,722.23,542.71
2016,6,4,14,30,469.0,314.0,1.8,21.0,703.0,632.48,477.28
2016,6,4,14,45,276.5,333.0,1.85,21.0,559.5,489.91,373.47
2016,6,4,15,0,84.0,352.0,1.9,21.0,416.0,355.75,272.54
2016,6,4,15,15,134.0,337.5,1.9,20.5,434.0,373.49,287.94
2016,6,4,15,30,184.0,323.0,1.9,20.0,452.0,379.76,293.57
2016,6,4,15,45,277.0,283.5,1.95,20.0,463.0,386.27,298.59
2016,6,4,16,0,370.0,244.0,2.0,20.0,474.0,378.14,291.26
2016,6,4,16,15,209.0,229.5,2.0,19.5,357.5,276.32,213.67
2016,6,4,16,30,48.0,215.0,2.0,19.0,241.0,192.72,150.57
2016,6,4,16,45,36.0,189.0,2.05,19.0,207.5,163.96,128.14
2016,6,4,17,0,24.0,163.0,2.1,19.0,174.0,137.21,107.09
2016,6,4,17,15,19.5,144.0,2.1,18.5,152.0,118.91,92.73
2016,6,4,17,30,15.0,125.0,2.1,18.0,130.0,101.28,78.79
2016,6,4,17,45,272.0,95.0,2.1,17.5,166.5,85.13,58.9
2016,6,4,18,0,529.0,65.0,2.1,17.0,203.0,50.56,39.13
2016,6,4,18,15,457.0,56.5,2.1,16.5,156.5,44.65,33.79
2016,6,4,18,30,385.0,48.0,2.1,16.0,110.0,38.63,28.13
2016,6,4,18,45,279.5,35.5,2.15,15.5,72.5,28.83,18.87
2016,6,4,19,0,174.0,23.0,2.2,15.0,35.0,17.91,5.63
2016,6,4,19,15,87.0,11.5,2.2,14.5,17.5,9.82,0.0
2016,6,4,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,23.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,6,5,5,0,47.0,8.0,1.7,13.0,9.0,6.83,0.0
2016,6,5,5,15,171.0,21.5,1.75,13.0,38.5,16.76,3.86
2016,6,5,5,30,295.0,35.0,1.8,13.0,68.0,28.56,18.76
2016,6,5,5,45,386.5,45.5,1.9,13.5,111.5,36.61,26.64
2016,6,5,6,0,478.0,56.0,2.0,14.0,155.0,44.49,34.0
2016,6,5,6,15,538.5,63.5,1.95,14.0,204.0,49.56,38.75
2016,6,5,6,30,599.0,71.0,1.9,14.0,253.0,79.31,47.55
2016,6,5,6,45,299.5,95.0,1.9,14.5,186.0,104.7,70.8
2016,6,5,7,0,0.0,119.0,1.9,15.0,119.0,96.58,76.27
2016,6,5,7,15,0.0,112.0,1.9,15.0,112.0,91.98,72.2
2016,6,5,7,30,0.0,105.0,1.9,15.0,105.0,86.81,67.65
2016,6,5,7,45,10.5,156.5,1.9,15.5,162.5,132.25,104.6
2016,6,5,8,0,21.0,208.0,1.9,16.0,220.0,179.19,142.02
2016,6,5,8,15,97.0,254.0,1.95,16.0,317.0,254.94,201.71
2016,6,5,8,30,173.0,300.0,2.0,16.0,414.0,341.87,269.44
2016,6,5,8,45,268.0,303.0,2.05,16.5,493.5,412.74,323.62
2016,6,5,9,0,363.0,306.0,2.1,17.0,573.0,487.22,379.94
2016,6,5,9,15,622.5,210.0,2.2,17.0,696.5,598.54,465.94
2016,6,5,9,30,882.0,114.0,2.3,17.0,820.0,709.36,550.42
2016,6,5,9,45,484.5,258.5,2.45,17.5,649.0,593.04,459.74
2016,6,5,10,0,87.0,403.0,2.6,18.0,478.0,416.47,321.23
2016,6,5,10,15,100.5,422.0,2.65,18.0,511.0,448.09,345.73
2016,6,5,10,30,114.0,441.0,2.7,18.0,544.0,489.78,376.45
2016,6,5,10,45,141.5,455.0,2.75,18.0,585.5,529.73,406.05
2016,6,5,11,0,169.0,469.0,2.8,18.0,627.0,570.2,435.8
2016,6,5,11,15,172.0,476.0,2.8,18.0,639.0,583.3,444.89
2016,6,5,11,30,175.0,483.0,2.8,18.0,651.0,595.54,453.51
2016,6,5,11,45,555.5,300.5,2.8,18.0,837.0,789.94,601.96
2016,6,5,12,0,936.0,118.0,2.8,18.0,1023.0,948.04,713.14
2016,6,5,12,15,935.5,118.0,2.8,18.0,1022.0,947.78,711.47
2016,6,5,12,30,935.0,118.0,2.8,18.0,1021.0,943.9,708.96
2016,6,5,12,45,927.5,122.0,2.8,18.0,1010.0,933.79,702.37
2016,6,5,13,0,920.0,126.0,2.8,18.0,999.0,920.21,693.57
2016,6,5,13,15,626.5,276.0,2.85,18.0,866.5,807.63,613.63
2016,6,5,13,30,333.0,426.0,2.9,18.0,734.0,673.08,512.61
2016,6,5,13,45,619.5,273.5,3.0,18.5,827.0,769.9,588.91
2016,6,5,14,0,906.0,121.0,3.1,19.0,920.0,827.38,632.74
2016,6,5,14,15,527.0,262.0,3.15,19.0,723.5,648.91,500.21
2016,6,5,14,30,148.0,403.0,3.2,19.0,527.0,463.88,357.72
2016,6,5,14,45,115.0,377.5,3.25,19.0,471.0,411.25,318.93
2016,6,5,15,0,82.0,352.0,3.3,19.0,415.0,354.35,275.81
2016,6,5,15,15,129.0,338.0,3.35,18.5,431.5,370.79,290.07
2016,6,5,15,30,176.0,324.0,3.4,18.0,448.0,376.06,295.13
2016,6,5,15,45,147.5,301.0,3.45,18.0,400.0,331.05,260.15
2016,6,5,16,0,119.0,278.0,3.5,18.0,352.0,288.7,227.13
2016,6,5,16,15,64.5,228.5,3.45,17.5,268.5,214.85,169.43
2016,6,5,16,30,10.0,179.0,3.4,17.0,185.0,150.21,118.62
2016,6,5,16,45,5.0,148.0,3.35,17.0,151.0,122.66,96.56
2016,6,5,17,0,0.0,117.0,3.3,17.0,117.0,95.99,74.97
2016,6,5,17,15,0.0,102.5,3.25,16.5,102.5,83.96,65.32
2016,6,5,17,30,0.0,88.0,3.2,16.0,88.0,72.03,55.58
2016,6,5,17,45,0.0,73.5,3.15,16.0,73.5,60.22,45.67
2016,6,5,18,0,0.0,59.0,3.1,16.0,59.0,48.59,37.56
2016,6,5,18,15,0.0,45.5,3.05,15.5,45.5,37.64,27.75
2016,6,5,18,30,0.0,32.0,3.0,15.0,32.0,26.42,17.58
2016,6,5,18,45,0.0,21.0,2.95,15.0,21.0,17.31,9.14
2016,6,5,19,0,0.0,10.0,2.9,15.0,10.0,8.22,0.0
2016,6,5,19,15,0.0,5.0,2.9,14.5,5.0,4.27,0.0
2016,6,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,4,45,25.5,4.5,3.25,13.0,5.0,0.0,0.0
2016,6,6,5,0,51.0,9.0,3.4,13.0,10.0,7.68,0.0
2016,6,6,5,15,174.0,21.5,3.45,13.0,39.0,16.77,3.99
2016,6,6,5,30,297.0,34.0,3.5,13.0,68.0,27.67,17.99
2016,6,6,5,45,385.5,43.5,3.55,13.5,110.0,34.89,25.1
2016,6,6,6,0,474.0,53.0,3.6,14.0,152.0,41.97,31.74
2016,6,6,6,15,532.0,60.0,3.6,14.0,199.5,46.71,36.2
2016,6,6,6,30,590.0,67.0,3.6,14.0,247.0,75.03,44.45
2016,6,6,6,45,630.5,73.0,3.6,14.5,296.5,122.92,72.35
2016,6,6,7,0,671.0,79.0,3.6,15.0,346.0,175.22,112.26
2016,6,6,7,15,391.0,142.5,3.55,15.0,303.5,204.41,150.13
2016,6,6,7,30,111.0,206.0,3.5,15.0,261.0,198.65,156.57
2016,6,6,7,45,84.5,222.5,3.45,15.5,267.0,210.23,166.71
2016,6,6,8,0,58.0,239.0,3.4,16.0,273.0,219.96,174.71
2016,6,6,8,15,65.0,262.5,3.35,16.0,303.5,247.37,196.47
2016,6,6,8,30,72.0,286.0,3.3,16.0,334.0,275.6,218.64
2016,6,6,8,45,83.0,310.5,3.3,16.5,369.0,307.59,243.16
2016,6,6,9,0,94.0,335.0,3.3,17.0,404.0,340.65,268.17
2016,6,6,9,15,152.0,358.0,3.25,17.0,476.5,409.59,321.51
2016,6,6,9,30,210.0,381.0,3.2,17.0,549.0,477.37,373.13
2016,6,6,9,45,542.5,247.0,3.2,17.0,705.5,625.95,489.67
2016,6,6,10,0,875.0,113.0,3.2,17.0,862.0,765.51,596.03
2016,6,6,10,15,881.0,114.5,3.15,17.0,888.5,798.41,617.44
2016,6,6,10,30,887.0,116.0,3.1,17.0,915.0,828.47,637.45
2016,6,6,10,45,891.5,116.5,3.05,17.5,935.5,853.4,652.53
2016,6,6,11,0,896.0,117.0,3.0,18.0,956.0,875.14,665.32
2016,6,6,11,15,898.5,118.0,2.95,18.0,969.0,892.29,676.18
2016,6,6,11,30,901.0,119.0,2.9,18.0,982.0,906.03,684.76
2016,6,6,11,45,658.5,266.0,2.85,18.0,899.0,850.52,643.88
2016,6,6,12,0,416.0,413.0,2.8,18.0,816.0,768.24,580.04
2016,6,6,12,15,285.0,450.5,2.75,18.0,726.5,677.4,513.41
2016,6,6,12,30,154.0,488.0,2.7,18.0,637.0,583.54,443.22
2016,6,6,12,45,518.0,309.5,2.7,18.0,803.0,760.53,580.15
2016,6,6,13,0,882.0,131.0,2.7,18.0,969.0,890.97,674.43
2016,6,6,13,15,879.0,130.0,2.7,18.0,953.0,874.11,662.1
2016,6,6,13,30,876.0,129.0,2.7,18.0,937.0,853.96,648.88
2016,6,6,13,45,871.0,128.0,2.7,18.0,914.0,828.98,632.34
2016,6,6,14,0,866.0,127.0,2.7,18.0,891.0,800.98,613.69
2016,6,6,14,15,604.0,248.5,2.7,18.0,773.0,696.87,535.88
2016,6,6,14,30,342.0,370.0,2.7,18.0,655.0,581.75,448.09
2016,6,6,14,45,285.5,365.5,2.75,18.0,596.5,523.77,405.57
2016,6,6,15,0,229.0,361.0,2.8,18.0,538.0,462.59,359.75
2016,6,6,15,15,518.5,238.0,2.8,17.5,610.5,530.46,414.98
2016,6,6,15,30,808.0,115.0,2.8,17.0,683.0,559.4,437.81
2016,6,6,15,45,460.5,196.5,2.85,17.0,516.0,410.76,322.17
2016,6,6,16,0,113.0,278.0,2.9,17.0,349.0,285.93,225.16
2016,6,6,16,15,79.5,246.5,2.9,16.5,294.5,235.22,185.96
2016,6,6,16,30,46.0,215.0,2.9,16.0,240.0,192.0,152.2
2016,6,6,16,45,52.0,197.0,2.95,16.0,222.5,174.7,138.14
2016,6,6,17,0,58.0,179.0,3.0,16.0,205.0,156.74,123.24
2016,6,6,17,15,52.0,158.0,3.05,15.5,179.5,133.89,104.9
2016,6,6,17,30,46.0,137.0,3.1,15.0,154.0,111.97,87.39
2016,6,6,17,45,39.5,116.0,3.2,15.0,128.5,91.04,70.81
2016,6,6,18,0,33.0,95.0,3.3,15.0,103.0,72.57,58.94
2016,6,6,18,15,21.5,75.0,3.35,14.5,80.0,58.07,45.95
2016,6,6,18,30,10.0,55.0,3.4,14.0,57.0,43.84,32.98
2016,6,6,18,45,5.0,37.0,3.45,14.0,38.0,29.9,20.0
2016,6,6,19,0,0.0,19.0,3.5,14.0,19.0,15.69,4.95
2016,6,6,19,15,0.0,9.5,3.6,14.0,9.5,8.11,0.0
2016,6,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,18.0,4.5,3.1,13.5,5.0,0.0,0.0
2016,6,7,5,0,36.0,9.0,3.1,14.0,10.0,7.68,0.0
2016,6,7,5,15,150.5,23.0,3.05,14.0,38.5,17.87,4.71
2016,6,7,5,30,265.0,37.0,3.0,14.0,67.0,28.62,18.72
2016,6,7,5,45,356.5,47.0,2.95,14.0,108.5,37.74,27.56
2016,6,7,6,0,448.0,57.0,2.9,14.0,150.0,45.12,34.54
2016,6,7,6,15,508.5,65.0,2.85,14.0,198.0,50.52,39.59
2016,6,7,6,30,569.0,73.0,2.8,14.0,246.0,78.2,47.94
2016,6,7,6,45,291.5,106.0,2.8,14.5,195.5,111.25,76.78
2016,6,7,7,0,14.0,139.0,2.8,15.0,145.0,113.91,90.2
2016,6,7,7,15,7.0,138.0,2.75,15.0,141.0,113.84,90.2
2016,6,7,7,30,0.0,137.0,2.7,15.0,137.0,112.39,88.97
2016,6,7,7,45,2.0,155.0,2.7,15.5,156.0,128.12,101.43
2016,6,7,8,0,4.0,173.0,2.7,16.0,175.0,144.2,114.02
2016,6,7,8,15,5.5,186.5,2.7,16.0,190.0,156.7,123.82
2016,6,7,8,30,7.0,200.0,2.7,16.0,205.0,169.4,133.74
2016,6,7,8,45,10.0,219.0,2.7,16.5,226.5,187.65,147.8
2016,6,7,9,0,13.0,238.0,2.7,17.0,248.0,206.28,162.01
2016,6,7,9,15,18.5,267.5,2.8,17.0,282.0,235.67,184.98
2016,6,7,9,30,24.0,297.0,2.9,17.0,316.0,265.68,208.24
2016,6,7,9,45,100.0,357.5,3.0,17.5,442.5,380.67,297.64
2016,6,7,10,0,176.0,418.0,3.1,18.0,569.0,503.88,390.19
2016,6,7,10,15,255.0,416.0,3.15,18.0,642.0,579.76,446.92
2016,6,7,10,30,334.0,414.0,3.2,18.0,715.0,650.95,499.72
2016,6,7,10,45,339.5,422.0,3.3,18.0,734.0,672.72,515.14
2016,6,7,11,0,345.0,430.0,3.4,18.0,753.0,693.23,529.9
2016,6,7,11,15,332.5,441.5,3.4,18.0,756.5,699.95,534.0
2016,6,7,11,30,320.0,453.0,3.4,18.0,760.0,704.74,536.8
2016,6,7,11,45,360.0,435.5,3.4,18.0,783.0,727.82,554.24
2016,6,7,12,0,400.0,418.0,3.4,18.0,806.0,749.46,570.47
2016,6,7,12,15,437.5,411.5,3.4,18.0,835.0,785.62,596.42
2016,6,7,12,30,475.0,405.0,3.4,18.0,864.0,811.13,614.83
2016,6,7,12,45,478.5,398.0,3.4,18.0,857.0,803.59,609.64
2016,6,7,13,0,482.0,391.0,3.4,18.0,850.0,793.64,603.02
2016,6,7,13,15,385.0,416.0,3.4,18.0,778.5,715.85,546.24
2016,6,7,13,30,288.0,441.0,3.4,18.0,707.0,648.31,496.17
2016,6,7,13,45,318.5,420.0,3.4,18.0,707.5,645.39,495.54
2016,6,7,14,0,349.0,399.0,3.4,18.0,708.0,639.68,492.43
2016,6,7,14,15,239.0,400.5,3.35,17.5,609.0,545.2,422.12
2016,6,7,14,30,129.0,402.0,3.3,17.0,510.0,449.02,349.5
2016,6,7,14,45,129.0,383.5,3.3,17.0,488.0,425.62,332.58
2016,6,7,15,0,129.0,365.0,3.3,17.0,466.0,401.84,314.89
2016,6,7,15,15,83.0,323.5,3.3,17.0,387.5,325.0,255.59
2016,6,7,15,30,37.0,282.0,3.3,17.0,309.0,258.99,204.07
2016,6,7,15,45,26.0,248.5,3.3,17.0,267.0,219.04,172.87
2016,6,7,16,0,15.0,215.0,3.3,17.0,225.0,184.41,145.58
2016,6,7,16,15,15.5,202.5,3.3,16.5,212.0,172.78,136.83
2016,6,7,16,30,16.0,190.0,3.3,16.0,199.0,161.04,127.84
2016,6,7,16,45,8.0,163.0,3.35,16.0,167.5,135.37,107.3
2016,6,7,17,0,0.0,136.0,3.4,16.0,136.0,110.89,87.65
2016,6,7,17,15,0.0,116.5,3.45,15.5,116.5,94.81,74.67
2016,6,7,17,30,0.0,97.0,3.5,15.0,97.0,78.93,61.62
2016,6,7,17,45,0.0,81.0,3.55,15.0,81.0,65.89,50.66
2016,6,7,18,0,0.0,65.0,3.6,15.0,65.0,53.1,41.72
2016,6,7,18,15,168.0,60.0,3.55,14.5,88.5,46.01,35.31
2016,6,7,18,30,336.0,55.0,3.5,14.0,112.0,41.95,31.34
2016,6,7,18,45,235.0,41.0,3.5,14.0,74.5,31.47,21.39
2016,6,7,19,0,134.0,27.0,3.5,14.0,37.0,20.86,8.8
2016,6,7,19,15,67.0,13.5,3.5,14.0,18.5,11.52,0.0
2016,6,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,4,45,33.5,5.0,3.95,13.0,5.5,0.0,0.0
2016,6,8,5,0,67.0,10.0,4.0,13.0,11.0,8.54,0.0
2016,6,8,5,15,199.0,22.5,4.0,13.0,41.5,18.46,5.19
2016,6,8,5,30,331.0,35.0,4.0,13.0,72.0,28.65,18.84
2016,6,8,5,45,418.5,43.5,4.05,13.5,115.0,35.03,25.23
2016,6,8,6,0,506.0,52.0,4.1,14.0,158.0,41.34,31.18
2016,6,8,6,15,253.0,53.5,4.1,14.0,106.5,39.57,29.82
2016,6,8,6,30,0.0,55.0,4.1,14.0,55.0,45.52,33.5
2016,6,8,6,45,0.0,66.0,4.15,14.0,66.0,54.7,41.3
2016,6,8,7,0,0.0,77.0,4.2,14.0,77.0,63.82,48.95
2016,6,8,7,15,21.0,133.5,4.25,14.0,144.0,113.32,89.7
2016,6,8,7,30,42.0,190.0,4.3,14.0,211.0,165.6,132.35
2016,6,8,7,45,36.0,204.5,4.35,14.0,224.0,179.55,143.85
2016,6,8,8,0,30.0,219.0,4.4,14.0,237.0,192.75,154.58
2016,6,8,8,15,16.5,198.0,4.45,14.0,208.0,170.94,136.59
2016,6,8,8,30,3.0,177.0,4.5,14.0,179.0,148.43,117.9
2016,6,8,8,45,5.0,190.0,4.6,14.5,194.0,160.84,127.56
2016,6,8,9,0,7.0,203.0,4.7,15.0,209.0,173.47,137.31
2016,6,8,9,15,61.5,291.0,4.75,15.0,340.5,287.85,229.52
2016,6,8,9,30,116.0,379.0,4.8,15.0,472.0,411.51,326.64
2016,6,8,9,45,113.5,395.5,4.85,15.5,489.5,430.96,340.34
2016,6,8,10,0,111.0,412.0,4.9,16.0,507.0,449.84,353.77
2016,6,8,10,15,89.0,414.0,4.95,16.0,492.0,431.23,338.77
2016,6,8,10,30,67.0,416.0,5.0,16.0,477.0,419.16,328.77
2016,6,8,10,45,185.0,430.0,5.05,16.0,602.5,542.27,425.34
2016,6,8,11,0,303.0,444.0,5.1,16.0,728.0,669.64,522.35
2016,6,8,11,15,391.0,421.0,5.1,16.0,792.5,731.41,569.25
2016,6,8,11,30,479.0,398.0,5.1,16.0,857.0,802.45,622.4
2016,6,8,11,45,366.5,438.0,5.2,16.0,791.0,735.31,570.9
2016,6,8,12,0,254.0,478.0,5.3,16.0,725.0,673.67,523.13
2016,6,8,12,15,353.0,442.5,5.3,16.0,784.5,729.64,567.36
2016,6,8,12,30,452.0,407.0,5.3,16.0,844.0,791.97,615.03
2016,6,8,12,45,412.0,414.5,5.35,16.0,809.5,758.9,590.06
2016,6,8,13,0,372.0,422.0,5.4,16.0,775.0,717.08,559.09
2016,6,8,13,15,344.0,427.0,5.35,16.0,750.0,690.52,538.97
2016,6,8,13,30,316.0,432.0,5.3,16.0,725.0,663.23,518.19
2016,6,8,13,45,461.0,362.0,5.3,16.0,776.5,717.13,562.04
2016,6,8,14,0,606.0,292.0,5.3,16.0,828.0,754.99,593.16
2016,6,8,14,15,582.0,289.0,5.2,16.0,790.0,713.24,561.41
2016,6,8,14,30,558.0,286.0,5.1,16.0,752.0,671.14,529.46
2016,6,8,14,45,684.0,212.5,5.1,16.0,759.5,672.36,532.63
2016,6,8,15,0,810.0,139.0,5.1,16.0,767.0,656.81,522.26
2016,6,8,15,15,740.5,156.5,5.05,15.5,707.0,595.14,474.17
2016,6,8,15,30,671.0,174.0,5.0,15.0,647.0,536.1,427.48
2016,6,8,15,45,557.0,199.5,4.95,15.0,575.0,461.88,367.57
2016,6,8,16,0,443.0,225.0,4.9,15.0,503.0,399.83,317.05
2016,6,8,16,15,304.0,229.5,4.9,15.0,413.5,316.97,250.76
2016,6,8,16,30,165.0,234.0,4.9,15.0,324.0,249.99,197.97
2016,6,8,16,45,92.0,198.0,4.9,15.0,247.0,187.07,147.98
2016,6,8,17,0,19.0,162.0,4.9,15.0,170.0,135.37,107.72
2016,6,8,17,15,185.0,141.0,4.9,14.5,208.0,144.03,108.15
2016,6,8,17,30,351.0,120.0,4.9,14.0,246.0,131.91,91.43
2016,6,8,17,45,312.0,107.5,4.9,14.0,207.0,95.04,66.8
2016,6,8,18,0,273.0,95.0,4.9,14.0,168.0,70.62,57.47
2016,6,8,18,15,234.5,77.5,4.8,14.0,130.5,58.37,46.33
2016,6,8,18,30,196.0,60.0,4.7,14.0,93.0,45.81,34.73
2016,6,8,18,45,137.5,43.0,4.6,14.0,62.5,33.23,22.92
2016,6,8,19,0,79.0,26.0,4.5,14.0,32.0,20.43,8.81
2016,6,8,19,15,39.5,13.0,4.45,14.0,16.0,11.1,0.0
2016,6,8,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,14.5,5.0,4.5,13.0,5.0,0.0,0.0
2016,6,9,5,0,29.0,10.0,4.6,13.0,10.0,8.54,0.0
2016,6,9,5,15,139.0,25.0,4.7,13.0,39.0,19.37,5.79
2016,6,9,5,30,249.0,40.0,4.8,13.0,68.0,30.82,20.68
2016,6,9,5,45,341.0,50.5,4.95,13.5,110.0,38.72,28.46
2016,6,9,6,0,433.0,61.0,5.1,14.0,152.0,48.38,37.42
2016,6,9,6,15,495.0,69.5,5.05,14.0,199.5,54.05,42.73
2016,6,9,6,30,557.0,78.0,5.0,14.0,247.0,80.37,50.67
2016,6,9,6,45,281.0,105.5,4.95,14.0,191.0,110.13,76.61
2016,6,9,7,0,5.0,133.0,4.9,14.0,135.0,107.9,86.01
2016,6,9,7,15,17.5,158.0,4.85,14.0,166.5,131.45,105.02
2016,6,9,7,30,30.0,183.0,4.8,14.0,198.0,156.81,125.49
2016,6,9,7,45,19.0,183.5,4.75,14.5,193.5,156.48,125.04
2016,6,9,8,0,8.0,184.0,4.7,15.0,189.0,154.59,123.15
2016,6,9,8,15,15.5,212.5,4.7,15.0,222.5,182.25,145.4
2016,6,9,8,30,23.0,241.0,4.7,15.0,256.0,210.92,168.29
2016,6,9,8,45,53.5,286.0,4.7,15.0,325.0,270.49,215.94
2016,6,9,9,0,84.0,331.0,4.7,15.0,394.0,330.68,263.52
2016,6,9,9,15,119.0,357.0,4.7,15.0,450.5,386.86,307.58
2016,6,9,9,30,154.0,383.0,4.7,15.0,507.0,440.18,349.02
2016,6,9,9,45,144.0,399.5,4.7,15.5,519.0,455.76,359.66
2016,6,9,10,0,134.0,416.0,4.7,16.0,531.0,470.14,369.33
2016,6,9,10,15,509.5,273.0,4.7,16.0,730.0,658.68,519.92
2016,6,9,10,30,885.0,130.0,4.7,16.0,929.0,836.35,654.9
2016,6,9,10,45,604.0,287.0,4.7,16.0,837.5,779.84,607.93
2016,6,9,11,0,323.0,444.0,4.7,16.0,746.0,686.06,532.21
2016,6,9,11,15,193.5,445.0,4.7,16.0,627.0,572.4,445.74
2016,6,9,11,30,64.0,446.0,4.7,16.0,508.0,452.33,352.15
2016,6,9,11,45,66.5,446.5,4.75,16.5,511.0,456.08,354.8
2016,6,9,12,0,69.0,447.0,4.8,17.0,514.0,459.35,356.7
2016,6,9,12,15,93.5,464.5,4.9,16.5,555.0,497.16,386.74
2016,6,9,12,30,118.0,482.0,5.0,16.0,596.0,545.39,424.34
2016,6,9,12,45,83.0,451.5,5.1,16.0,531.5,474.26,370.12
2016,6,9,13,0,48.0,421.0,5.2,16.0,467.0,414.58,324.17
2016,6,9,13,15,44.0,407.0,5.25,16.0,449.0,396.93,310.93
2016,6,9,13,30,40.0,393.0,5.3,16.0,431.0,379.19,297.47
2016,6,9,13,45,54.5,400.5,5.4,16.0,450.0,395.6,310.92
2016,6,9,14,0,69.0,408.0,5.5,16.0,469.0,410.87,323.39
2016,6,9,14,15,54.5,378.0,5.55,16.0,425.0,369.9,291.7
2016,6,9,14,30,40.0,348.0,5.6,16.0,381.0,329.92,260.65
2016,6,9,14,45,27.5,303.5,5.65,16.0,326.0,279.89,221.49
2016,6,9,15,0,15.0,259.0,5.7,16.0,271.0,226.44,179.17
2016,6,9,15,15,18.0,256.5,5.75,15.5,270.0,224.88,178.7
2016,6,9,15,30,21.0,254.0,5.8,15.0,269.0,222.91,177.82
2016,6,9,15,45,14.5,225.0,5.85,15.0,235.5,193.9,154.63
2016,6,9,16,0,8.0,196.0,5.9,15.0,202.0,165.73,132.01
2016,6,9,16,15,4.0,164.5,5.9,15.0,167.5,137.43,109.12
2016,6,9,16,30,0.0,133.0,5.9,15.0,133.0,109.82,86.62
2016,6,9,16,45,0.0,125.5,5.95,15.0,125.5,103.33,81.52
2016,6,9,17,0,0.0,118.0,6.0,15.0,118.0,96.81,76.32
2016,6,9,17,15,134.0,125.0,5.95,14.5,173.5,124.04,93.74
2016,6,9,17,30,268.0,132.0,5.9,14.0,229.0,132.04,95.18
2016,6,9,17,45,239.5,115.5,5.9,14.0,192.0,98.38,71.65
2016,6,9,18,0,211.0,99.0,5.9,14.0,155.0,72.74,59.36
2016,6,9,18,15,183.5,80.0,5.85,13.5,121.0,59.71,47.62
2016,6,9,18,30,156.0,61.0,5.8,13.0,87.0,46.3,35.32
2016,6,9,18,45,109.5,43.5,5.75,13.0,59.0,33.49,23.27
2016,6,9,19,0,63.0,26.0,5.7,13.0,31.0,20.41,9.11
2016,6,9,19,15,31.5,13.0,5.6,13.0,15.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,36.5,5.0,4.35,12.5,5.5,0.0,0.0
2016,6,10,5,0,73.0,10.0,4.5,13.0,11.0,8.54,0.0
2016,6,10,5,15,204.5,21.5,4.7,13.0,41.5,17.57,4.76
2016,6,10,5,30,336.0,33.0,4.9,13.0,72.0,26.91,17.34
2016,6,10,5,45,419.0,42.0,5.1,13.5,114.0,33.76,24.1
2016,6,10,6,0,502.0,51.0,5.3,14.0,156.0,40.49,30.42
2016,6,10,6,15,559.0,57.5,5.4,14.0,204.0,44.94,34.6
2016,6,10,6,30,616.0,64.0,5.5,14.0,252.0,70.97,41.66
2016,6,10,6,45,653.5,69.5,5.6,14.5,301.5,119.43,68.93
2016,6,10,7,0,691.0,75.0,5.7,15.0,351.0,175.27,111.61
2016,6,10,7,15,434.0,140.0,5.7,15.0,321.5,209.67,153.09
2016,6,10,7,30,177.0,205.0,5.7,15.0,292.0,215.24,168.61
2016,6,10,7,45,108.0,216.0,5.75,15.5,271.0,214.2,170.02
2016,6,10,8,0,39.0,227.0,5.8,16.0,250.0,202.43,161.43
2016,6,10,8,15,38.0,244.0,5.8,16.0,267.5,219.79,175.34
2016,6,10,8,30,37.0,261.0,5.8,16.0,285.0,237.04,188.98
2016,6,10,8,45,53.5,293.0,5.8,16.5,331.0,276.2,219.71
2016,6,10,9,0,70.0,325.0,5.8,17.0,377.0,317.19,251.53
2016,6,10,9,15,67.0,340.5,5.8,17.0,392.0,333.41,263.87
2016,6,10,9,30,64.0,356.0,5.8,17.0,407.0,349.21,275.82
2016,6,10,9,45,150.0,383.5,5.85,17.0,510.0,445.87,352.19
2016,6,10,10,0,236.0,411.0,5.9,17.0,613.0,541.25,426.32
2016,6,10,10,15,322.0,393.5,5.95,17.0,679.0,610.34,480.06
2016,6,10,10,30,408.0,376.0,6.0,17.0,745.0,682.71,535.78
2016,6,10,10,45,663.5,244.0,6.05,17.0,858.5,791.12,622.42
2016,6,10,11,0,919.0,112.0,6.1,17.0,972.0,886.61,694.27
2016,6,10,11,15,922.5,112.5,6.1,17.0,986.5,904.7,706.48
2016,6,10,11,30,926.0,113.0,6.1,17.0,1001.0,919.32,716.62
2016,6,10,11,45,928.0,113.5,6.2,17.0,1008.0,929.1,723.88
2016,6,10,12,0,930.0,114.0,6.3,17.0,1015.0,935.31,728.7
2016,6,10,12,15,931.0,114.0,6.3,17.0,1014.5,936.61,729.6
2016,6,10,12,30,932.0,114.0,6.3,17.0,1014.0,934.34,728.05
2016,6,10,12,45,916.5,123.5,6.35,17.0,1002.0,922.38,719.89
2016,6,10,13,0,901.0,133.0,6.4,17.0,990.0,907.06,709.4
2016,6,10,13,15,898.0,132.0,6.4,17.0,974.5,890.16,697.6
2016,6,10,13,30,895.0,131.0,6.4,17.0,959.0,869.89,683.39
2016,6,10,13,45,891.0,129.5,6.45,17.0,936.5,845.08,666.1
2016,6,10,14,0,887.0,128.0,6.5,17.0,914.0,817.14,646.47
2016,6,10,14,15,880.5,126.5,6.55,17.0,884.5,784.31,623.13
2016,6,10,14,30,874.0,125.0,6.6,17.0,855.0,748.78,596.6
2016,6,10,14,45,865.5,122.5,6.65,17.0,820.0,708.49,565.62
2016,6,10,15,0,857.0,120.0,6.7,17.0,785.0,666.03,532.35
2016,6,10,15,15,845.0,117.5,6.75,16.5,744.0,622.18,498.15
2016,6,10,15,30,833.0,115.0,6.8,16.0,703.0,573.44,459.23
2016,6,10,15,45,817.5,112.0,6.85,16.0,658.5,521.36,415.76
2016,6,10,16,0,802.0,109.0,6.9,16.0,614.0,468.76,370.77
2016,6,10,16,15,782.0,105.5,6.9,15.5,565.5,413.68,323.31
2016,6,10,16,30,762.0,102.0,6.9,15.0,517.0,359.13,275.11
2016,6,10,16,45,734.0,98.0,6.95,15.0,466.5,299.79,222.01
2016,6,10,17,0,706.0,94.0,7.0,15.0,416.0,244.92,172.69
2016,6,10,17,15,670.0,89.0,6.9,14.5,365.0,190.13,125.52
2016,6,10,17,30,634.0,84.0,6.8,14.0,314.0,138.89,85.1
2016,6,10,17,45,580.0,78.0,6.7,14.0,263.5,89.7,54.44
2016,6,10,18,0,526.0,72.0,6.6,14.0,213.0,55.89,44.38
2016,6,10,18,15,453.5,63.0,6.35,13.5,166.0,49.75,38.78
2016,6,10,18,30,381.0,54.0,6.1,13.0,119.0,43.49,32.86
2016,6,10,18,45,272.5,41.5,5.9,13.0,80.5,31.96,21.99
2016,6,10,19,0,164.0,29.0,5.7,13.0,42.0,22.43,10.83
2016,6,10,19,15,82.0,14.5,5.5,13.0,21.0,12.38,0.0
2016,6,10,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,4,45,11.0,4.5,2.9,12.0,5.0,0.0,0.0
2016,6,11,5,0,22.0,9.0,2.9,12.0,10.0,7.68,0.0
2016,6,11,5,15,128.5,25.0,2.95,12.0,38.5,19.35,5.89
2016,6,11,5,30,235.0,41.0,3.0,12.0,67.0,31.52,21.4
2016,6,11,5,45,333.5,51.5,3.05,12.5,110.0,39.42,29.22
2016,6,11,6,0,432.0,62.0,3.1,13.0,153.0,49.23,38.34
2016,6,11,6,15,494.0,70.5,3.05,13.5,201.0,54.87,43.55
2016,6,11,6,30,556.0,79.0,3.0,14.0,249.0,79.84,50.82
