Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,45,606.5,84.0,3.0,14.5,300.5,125.69,76.13
2016,6,11,7,0,657.0,89.0,3.0,15.0,352.0,177.19,114.29
2016,6,11,7,15,689.0,94.0,3.0,15.5,402.5,230.0,158.63
2016,6,11,7,30,721.0,99.0,3.0,16.0,453.0,285.69,206.96
2016,6,11,7,45,747.0,103.0,3.0,16.5,503.0,343.69,257.33
2016,6,11,8,0,773.0,107.0,3.0,17.0,553.0,400.26,305.72
2016,6,11,8,15,791.0,110.0,2.9,17.5,600.0,453.7,350.39
2016,6,11,8,30,809.0,113.0,2.8,18.0,647.0,507.24,393.64
2016,6,11,8,45,824.0,115.5,2.75,18.5,690.5,558.52,433.87
2016,6,11,9,0,839.0,118.0,2.7,19.0,734.0,609.03,472.17
2016,6,11,9,15,849.5,120.5,2.6,19.0,772.5,652.33,504.82
2016,6,11,9,30,860.0,123.0,2.5,19.0,811.0,696.4,537.04
2016,6,11,9,45,867.0,125.5,2.45,19.5,843.5,736.04,564.43
2016,6,11,10,0,874.0,128.0,2.4,20.0,876.0,773.26,589.4
2016,6,11,10,15,880.0,129.5,2.4,20.0,903.0,806.22,611.24
2016,6,11,10,30,886.0,131.0,2.4,20.0,930.0,836.35,630.97
2016,6,11,10,45,889.0,132.5,2.4,20.5,950.0,861.01,645.68
2016,6,11,11,0,892.0,134.0,2.4,21.0,970.0,882.41,658.15
2016,6,11,11,15,895.0,134.5,2.45,21.0,983.5,899.63,669.51
2016,6,11,11,30,898.0,135.0,2.5,21.0,997.0,913.46,678.71
2016,6,11,11,45,898.0,136.0,2.6,21.5,1002.5,921.66,683.37
2016,6,11,12,0,898.0,137.0,2.7,22.0,1008.0,926.39,685.84
2016,6,11,12,15,897.5,137.0,2.9,22.0,1006.5,926.4,687.36
2016,6,11,12,30,897.0,137.0,3.1,22.0,1005.0,922.98,686.62
2016,6,11,12,45,903.5,131.5,3.35,22.0,998.5,917.53,684.84
2016,6,11,13,0,910.0,126.0,3.6,22.0,992.0,908.39,680.52
2016,6,11,13,15,906.5,125.0,3.75,21.5,976.0,890.96,671.22
2016,6,11,13,30,903.0,124.0,3.9,21.0,960.0,870.16,659.55
2016,6,11,13,45,752.5,209.5,4.1,21.0,894.5,818.86,624.07
2016,6,11,14,0,602.0,295.0,4.3,21.0,829.0,753.69,575.49
2016,6,11,14,15,737.5,209.0,4.35,21.0,841.5,761.41,584.59
2016,6,11,14,30,873.0,123.0,4.4,21.0,854.0,746.3,576.85
2016,6,11,14,45,860.0,123.0,4.45,21.0,817.5,705.22,546.61
2016,6,11,15,0,847.0,123.0,4.5,21.0,781.0,665.99,517.09
2016,6,11,15,15,834.5,120.5,4.5,20.5,740.5,618.8,481.86
2016,6,11,15,30,822.0,118.0,4.5,20.0,700.0,570.29,444.61
2016,6,11,15,45,801.5,117.0,4.55,20.0,654.0,518.03,402.7
2016,6,11,16,0,781.0,116.0,4.6,20.0,608.0,465.74,359.64
2016,6,11,16,15,760.5,112.0,4.55,19.5,560.5,411.1,314.11
2016,6,11,16,30,740.0,108.0,4.5,19.0,513.0,354.6,265.96
2016,6,11,16,45,710.0,104.5,4.5,18.5,462.0,298.72,217.67
2016,6,11,17,0,680.0,101.0,4.5,18.0,411.0,245.11,171.08
2016,6,11,17,15,644.0,95.0,4.45,17.5,360.5,190.93,125.46
2016,6,11,17,30,608.0,89.0,4.4,17.0,310.0,140.37,86.23
2016,6,11,17,45,557.5,81.5,4.35,16.5,260.5,91.68,55.99
2016,6,11,18,0,507.0,74.0,4.3,16.0,211.0,57.32,45.28
2016,6,11,18,15,437.5,64.5,4.1,15.5,165.0,50.86,39.46
2016,6,11,18,30,368.0,55.0,3.9,15.0,119.0,42.07,31.37
2016,6,11,18,45,268.0,42.0,3.75,15.0,80.5,32.31,22.14
2016,6,11,19,0,168.0,29.0,3.6,15.0,42.0,22.44,10.95
2016,6,11,19,15,84.0,14.5,3.45,14.5,21.0,12.38,0.0
2016,6,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,45,5.5,4.5,3.5,12.5,4.5,0.0,0.0
2016,6,12,5,0,11.0,9.0,3.5,13.0,9.0,7.68,0.0
2016,6,12,5,15,102.0,26.5,3.55,13.0,37.5,20.73,6.64
2016,6,12,5,30,193.0,44.0,3.6,13.0,66.0,33.63,23.09
2016,6,12,5,45,289.0,56.5,3.7,13.5,108.0,42.89,32.13
2016,6,12,6,0,385.0,69.0,3.8,14.0,150.0,52.03,40.66
2016,6,12,6,15,449.0,79.0,3.8,14.0,197.5,59.04,47.17
2016,6,12,6,30,513.0,89.0,3.8,14.0,245.0,85.72,57.02
2016,6,12,6,45,569.0,94.0,3.8,14.5,296.5,129.43,80.96
2016,6,12,7,0,625.0,99.0,3.8,15.0,348.0,179.58,117.78
2016,6,12,7,15,658.5,104.5,3.7,15.0,399.0,231.33,161.34
2016,6,12,7,30,692.0,110.0,3.6,15.0,450.0,286.2,209.25
2016,6,12,7,45,723.5,112.0,3.55,15.5,500.5,340.22,256.41
2016,6,12,8,0,755.0,114.0,3.5,16.0,551.0,396.41,304.61
2016,6,12,8,15,774.0,118.0,3.4,16.0,598.0,452.43,352.22
2016,6,12,8,30,793.0,122.0,3.3,16.0,645.0,506.54,397.06
2016,6,12,8,45,811.0,123.0,3.25,16.5,689.0,557.39,437.49
2016,6,12,9,0,829.0,124.0,3.2,17.0,733.0,607.75,476.29
2016,6,12,9,15,840.5,126.5,3.2,17.0,772.0,654.63,512.41
2016,6,12,9,30,852.0,129.0,3.2,17.0,811.0,699.92,546.52
2016,6,12,9,45,869.5,125.5,3.2,17.5,846.5,736.97,573.2
2016,6,12,10,0,887.0,122.0,3.2,18.0,882.0,776.84,601.05
2016,6,12,10,15,893.5,123.0,3.25,18.0,909.0,810.18,623.87
2016,6,12,10,30,900.0,124.0,3.3,18.0,936.0,840.67,644.64
2016,6,12,10,45,904.5,124.5,3.35,18.0,956.5,866.07,661.82
2016,6,12,11,0,909.0,125.0,3.4,18.0,977.0,888.24,676.79
2016,6,12,11,15,911.5,126.0,3.5,18.0,990.5,905.8,688.94
2016,6,12,11,30,914.0,127.0,3.6,18.0,1004.0,919.9,698.81
2016,6,12,11,45,914.5,127.5,3.7,18.0,1009.5,928.3,704.87
2016,6,12,12,0,915.0,128.0,3.8,18.0,1015.0,933.19,708.64
2016,6,12,12,15,914.5,128.0,3.85,18.0,1013.5,933.26,708.93
2016,6,12,12,30,914.0,128.0,3.9,18.0,1012.0,929.83,706.94
2016,6,12,12,45,909.5,129.0,3.95,18.0,1002.0,920.25,700.82
2016,6,12,13,0,905.0,130.0,4.0,18.0,992.0,907.24,692.43
2016,6,12,13,15,901.5,129.0,3.95,18.0,976.0,889.96,680.62
2016,6,12,13,30,898.0,128.0,3.9,18.0,960.0,869.32,666.54
2016,6,12,13,45,892.0,127.5,3.9,18.0,936.5,843.82,649.33
2016,6,12,14,0,886.0,127.0,3.9,18.0,913.0,815.28,629.96
2016,6,12,14,15,879.0,125.0,3.85,18.0,883.0,781.78,606.77
2016,6,12,14,30,872.0,123.0,3.8,18.0,853.0,745.62,580.61
2016,6,12,14,45,861.5,121.5,3.75,18.0,817.5,705.03,550.33
2016,6,12,15,0,851.0,120.0,3.7,18.0,782.0,662.42,517.99
2016,6,12,15,15,838.5,117.5,3.6,17.5,741.5,618.62,484.78
2016,6,12,15,30,826.0,115.0,3.5,17.0,701.0,570.0,447.08
2016,6,12,15,45,809.0,112.5,3.45,17.0,655.5,518.03,405.1
2016,6,12,16,0,792.0,110.0,3.4,17.0,610.0,465.71,361.73
2016,6,12,16,15,772.0,106.5,3.3,17.0,562.0,411.21,315.5
2016,6,12,16,30,752.0,103.0,3.2,17.0,514.0,357.26,268.66
2016,6,12,16,45,724.0,99.0,3.15,17.0,464.0,298.51,217.53
2016,6,12,17,0,696.0,95.0,3.1,17.0,414.0,244.23,169.92
2016,6,12,17,15,660.5,89.5,3.0,16.5,363.0,189.71,123.93
2016,6,12,17,30,625.0,84.0,2.9,16.0,312.0,138.69,84.25
2016,6,12,17,45,575.5,77.5,2.85,16.0,262.5,89.87,53.85
2016,6,12,18,0,526.0,71.0,2.8,16.0,213.0,55.0,43.23
2016,6,12,18,15,457.0,62.0,2.75,15.5,167.0,48.85,37.71
2016,6,12,18,30,388.0,53.0,2.7,15.0,121.0,42.56,31.83
2016,6,12,18,45,287.5,40.5,2.65,15.0,82.0,31.26,21.27
2016,6,12,19,0,187.0,28.0,2.6,15.0,43.0,21.72,10.62
2016,6,12,19,15,93.5,14.0,2.6,14.5,21.5,11.95,0.0
2016,6,12,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,18.5,5.0,3.5,12.5,5.0,0.0,0.0
2016,6,13,5,0,37.0,10.0,3.6,13.0,10.0,8.54,0.0
2016,6,13,5,15,148.0,24.0,3.55,13.0,39.0,18.63,5.34
2016,6,13,5,30,259.0,38.0,3.5,13.0,68.0,29.35,19.44
2016,6,13,5,45,355.0,48.0,3.45,13.0,110.0,38.59,28.42
2016,6,13,6,0,451.0,58.0,3.4,13.0,152.0,45.98,35.45
2016,6,13,6,15,225.5,61.5,3.35,13.0,108.5,45.01,34.82
2016,6,13,6,30,0.0,65.0,3.3,13.0,65.0,53.67,40.64
2016,6,13,6,45,0.0,78.0,3.3,13.5,78.0,64.22,49.52
2016,6,13,7,0,0.0,91.0,3.3,14.0,91.0,74.86,58.32
2016,6,13,7,15,0.0,117.5,3.45,14.0,117.5,96.23,76.14
2016,6,13,7,30,0.0,144.0,3.6,14.0,144.0,117.84,93.94
2016,6,13,7,45,0.0,129.5,3.8,14.5,129.5,106.87,84.31
2016,6,13,8,0,0.0,115.0,4.0,15.0,115.0,95.38,74.35
2016,6,13,8,15,3.5,156.5,4.15,15.0,158.5,131.17,103.65
2016,6,13,8,30,7.0,198.0,4.3,15.0,202.0,167.59,133.1
2016,6,13,8,45,12.0,226.0,4.45,15.0,234.5,194.32,154.46
2016,6,13,9,0,17.0,254.0,4.6,15.0,267.0,221.72,176.24
2016,6,13,9,15,40.0,304.5,4.7,15.0,336.5,285.22,226.86
2016,6,13,9,30,63.0,355.0,4.8,15.0,406.0,347.22,275.61
2016,6,13,9,45,117.5,386.0,4.9,15.5,485.5,424.27,335.57
2016,6,13,10,0,172.0,417.0,5.0,16.0,565.0,498.04,392.04
2016,6,13,10,15,95.0,363.0,5.1,16.0,445.5,398.82,314.35
2016,6,13,10,30,18.0,309.0,5.2,16.0,326.0,276.05,216.87
2016,6,13,10,45,41.0,370.5,5.35,16.0,409.0,358.99,282.33
2016,6,13,11,0,64.0,432.0,5.5,16.0,492.0,435.46,341.49
2016,6,13,11,15,61.5,436.0,5.65,16.0,494.5,438.93,343.86
2016,6,13,11,30,59.0,440.0,5.8,16.0,497.0,441.92,346.09
2016,6,13,11,45,60.0,444.0,5.95,16.0,502.0,447.51,350.47
2016,6,13,12,0,61.0,448.0,6.1,16.0,507.0,452.64,354.52
2016,6,13,12,15,121.0,468.0,6.15,16.0,585.0,535.4,419.33
2016,6,13,12,30,181.0,488.0,6.2,16.0,663.0,605.65,473.74
2016,6,13,12,45,134.5,474.0,6.3,16.0,603.5,550.25,430.85
2016,6,13,13,0,88.0,460.0,6.4,16.0,544.0,484.15,379.77
2016,6,13,13,15,102.0,457.5,6.4,16.0,554.0,491.46,386.12
2016,6,13,13,30,116.0,455.0,6.4,16.0,564.0,507.59,398.96
2016,6,13,13,45,79.5,417.0,6.45,16.0,490.5,430.23,339.06
2016,6,13,14,0,43.0,379.0,6.5,16.0,417.0,364.53,287.6
2016,6,13,14,15,213.0,366.5,6.55,15.5,546.5,495.07,394.33
2016,6,13,14,30,383.0,354.0,6.6,15.0,676.0,596.37,476.11
2016,6,13,14,45,461.0,307.0,6.7,15.0,677.5,599.26,479.62
2016,6,13,15,0,539.0,260.0,6.8,15.0,679.0,587.74,471.85
2016,6,13,15,15,430.0,281.0,6.8,15.0,604.5,513.89,412.49
2016,6,13,15,30,321.0,302.0,6.8,15.0,530.0,442.62,355.08
2016,6,13,15,45,253.0,292.0,6.8,15.0,464.5,381.09,305.59
2016,6,13,16,0,185.0,282.0,6.8,15.0,399.0,321.9,257.85
2016,6,13,16,15,211.5,255.5,6.8,14.5,379.5,298.36,238.5
2016,6,13,16,30,238.0,229.0,6.8,14.0,360.0,273.94,217.53
2016,6,13,16,45,486.0,157.0,6.8,14.0,391.0,274.62,209.57
2016,6,13,17,0,734.0,85.0,6.8,14.0,422.0,248.27,175.17
2016,6,13,17,15,700.5,80.5,6.8,14.0,371.0,189.79,124.17
2016,6,13,17,30,667.0,76.0,6.8,14.0,320.0,137.57,82.41
2016,6,13,17,45,621.5,70.0,6.85,14.0,270.0,86.93,50.34
2016,6,13,18,0,576.0,64.0,6.9,14.0,220.0,49.79,38.94
2016,6,13,18,15,508.0,56.5,6.8,13.5,173.0,44.61,34.23
2016,6,13,18,30,440.0,49.0,6.7,13.0,126.0,39.36,29.25
2016,6,13,18,45,327.5,39.0,6.65,13.0,86.0,31.69,21.83
2016,6,13,19,0,215.0,29.0,6.6,13.0,46.0,22.54,11.5
2016,6,13,19,15,107.5,14.5,6.6,13.0,23.0,12.38,0.0
2016,6,13,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,14,4,45,15.0,5.0,5.45,12.0,5.0,0.0,0.0
2016,6,14,5,0,30.0,10.0,5.5,12.0,10.0,8.54,0.0
2016,6,14,5,15,144.5,24.5,5.5,12.0,39.0,19.0,5.52
2016,6,14,5,30,259.0,39.0,5.5,12.0,68.0,30.1,20.14
2016,6,14,5,45,361.5,48.0,5.5,12.5,110.5,38.63,28.49
2016,6,14,6,0,464.0,57.0,5.5,13.0,153.0,45.23,34.76
2016,6,14,6,15,524.5,64.0,5.5,13.0,201.0,49.85,39.14
2016,6,14,6,30,585.0,71.0,5.5,13.0,249.0,72.64,45.22
2016,6,14,6,45,634.5,75.0,5.5,13.5,300.0,119.1,70.14
2016,6,14,7,0,684.0,79.0,5.5,14.0,351.0,171.0,108.67
2016,6,14,7,15,714.5,83.0,5.55,14.0,401.5,227.15,156.71
2016,6,14,7,30,745.0,87.0,5.6,14.0,452.0,282.42,206.15
2016,6,14,7,45,769.0,90.0,5.7,14.5,501.5,337.03,255.31
2016,6,14,8,0,793.0,93.0,5.8,15.0,551.0,392.97,304.92
2016,6,14,8,15,810.5,96.0,5.8,15.0,598.0,447.08,352.63
2016,6,14,8,30,828.0,99.0,5.8,15.0,645.0,501.22,399.23
2016,6,14,8,45,842.0,101.0,5.8,15.0,688.0,551.36,441.58
2016,6,14,9,0,856.0,103.0,5.8,15.0,731.0,600.81,482.35
2016,6,14,9,15,866.0,105.0,5.8,15.0,769.5,646.57,519.32
2016,6,14,9,30,876.0,107.0,5.8,15.0,808.0,690.54,554.13
2016,6,14,9,45,886.0,107.5,5.8,15.5,841.5,731.16,584.64
2016,6,14,10,0,896.0,108.0,5.8,16.0,875.0,769.54,612.27
2016,6,14,10,15,716.5,221.5,5.85,16.0,847.5,772.2,610.51
2016,6,14,10,30,537.0,335.0,5.9,16.0,820.0,748.63,588.65
2016,6,14,10,45,727.0,223.5,5.95,16.0,895.5,822.59,648.46
2016,6,14,11,0,917.0,112.0,6.0,16.0,971.0,882.25,693.13
2016,6,14,11,15,919.5,112.5,6.05,16.0,984.5,899.62,705.28
2016,6,14,11,30,922.0,113.0,6.1,16.0,998.0,913.5,715.18
2016,6,14,11,45,922.5,113.5,6.2,16.0,1004.0,922.11,721.63
2016,6,14,12,0,923.0,114.0,6.3,16.0,1010.0,927.15,725.63
2016,6,14,12,15,923.0,114.0,6.4,16.0,1009.0,927.77,726.53
2016,6,14,12,30,923.0,114.0,6.5,16.0,1008.0,924.84,724.99
2016,6,14,12,45,922.5,113.0,6.65,16.0,999.5,917.04,720.22
2016,6,14,13,0,922.0,112.0,6.8,16.0,991.0,905.66,712.92
2016,6,14,13,15,746.0,223.5,6.9,15.5,927.0,859.43,680.26
2016,6,14,13,30,570.0,335.0,7.0,15.0,863.0,795.85,629.92
2016,6,14,13,45,536.0,337.0,7.15,15.0,824.0,755.09,599.57
2016,6,14,14,0,502.0,339.0,7.3,15.0,785.0,713.66,568.29
2016,6,14,14,15,697.5,222.5,7.3,15.0,820.0,743.38,595.68
2016,6,14,14,30,893.0,106.0,7.3,15.0,855.0,745.82,601.65
2016,6,14,14,45,681.5,195.0,7.3,15.0,752.5,655.36,527.73
2016,6,14,15,0,470.0,284.0,7.3,15.0,650.0,564.05,453.17
2016,6,14,15,15,436.0,282.5,7.3,14.5,608.0,518.86,417.9
2016,6,14,15,30,402.0,281.0,7.3,14.0,566.0,475.16,383.18
2016,6,14,15,45,465.5,237.5,7.3,14.0,547.0,448.39,361.16
2016,6,14,16,0,529.0,194.0,7.3,14.0,528.0,414.27,331.88
2016,6,14,16,15,568.5,164.0,7.35,14.0,498.0,377.52,299.08
2016,6,14,16,30,608.0,134.0,7.4,14.0,468.0,332.08,257.78
2016,6,14,16,45,558.5,133.0,7.45,14.0,417.0,279.68,211.83
2016,6,14,17,0,509.0,132.0,7.5,14.0,366.0,228.99,167.82
2016,6,14,17,15,589.0,103.0,7.5,13.5,343.0,189.13,128.85
2016,6,14,17,30,669.0,74.0,7.5,13.0,320.0,136.7,81.89
2016,6,14,17,45,614.0,70.0,7.5,13.0,269.0,87.0,50.64
2016,6,14,18,0,559.0,66.0,7.5,13.0,218.0,51.2,40.37
2016,6,14,18,15,490.5,58.5,7.4,12.5,171.5,46.1,35.71
2016,6,14,18,30,422.0,51.0,7.3,12.0,125.0,40.94,30.78
2016,6,14,18,45,310.0,40.5,7.2,12.0,85.5,32.91,23.01
2016,6,14,19,0,198.0,30.0,7.1,12.0,46.0,23.26,12.26
2016,6,14,19,15,99.0,15.0,7.0,12.0,23.0,12.8,0.0
2016,6,14,19,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,5.2,12.0,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,5.3,12.0,11.0,9.39,0.0
2016,6,15,5,15,147.5,24.0,5.4,12.0,40.5,18.63,5.2
2016,6,15,5,30,295.0,37.0,5.5,12.0,70.0,30.33,20.32
2016,6,15,5,45,390.0,45.5,5.65,12.5,112.5,36.62,26.71
2016,6,15,6,0,485.0,54.0,5.8,13.0,155.0,42.88,32.66
2016,6,15,6,15,544.0,61.0,5.8,13.0,203.0,47.61,37.13
2016,6,15,6,30,603.0,68.0,5.8,13.0,251.0,70.28,43.17
2016,6,15,6,45,647.5,72.5,5.85,13.5,301.5,117.66,68.51
2016,6,15,7,0,692.0,77.0,5.9,14.0,352.0,169.88,107.41
2016,6,15,7,15,722.0,81.0,5.95,14.0,402.5,226.28,155.71
2016,6,15,7,30,752.0,85.0,6.0,14.0,453.0,281.8,205.48
2016,6,15,7,45,778.0,87.0,6.1,14.5,503.0,336.54,254.84
2016,6,15,8,0,804.0,89.0,6.2,15.0,553.0,392.79,304.86
2016,6,15,8,15,821.0,91.5,6.25,15.0,599.5,446.77,352.75
2016,6,15,8,30,838.0,94.0,6.3,15.0,646.0,500.67,399.47
2016,6,15,8,45,854.0,95.0,6.35,15.0,690.0,551.68,442.85
2016,6,15,9,0,870.0,96.0,6.4,15.0,734.0,601.93,484.63
2016,6,15,9,15,559.0,234.5,6.4,15.0,652.5,569.01,456.85
2016,6,15,9,30,248.0,373.0,6.4,15.0,571.0,499.3,398.26
2016,6,15,9,45,576.0,238.0,6.45,15.0,724.0,635.85,510.23
2016,6,15,10,0,904.0,103.0,6.5,15.0,877.0,770.25,618.07
2016,6,15,10,15,910.0,104.0,6.5,15.0,904.0,803.83,641.98
2016,6,15,10,30,916.0,105.0,6.5,15.0,931.0,834.5,664.02
2016,6,15,10,45,920.5,106.0,6.5,15.5,952.0,860.87,681.51
2016,6,15,11,0,925.0,107.0,6.5,16.0,973.0,883.97,696.53
2016,6,15,11,15,927.5,107.5,6.5,16.0,987.0,901.53,708.83
2016,6,15,11,30,930.0,108.0,6.5,16.0,1001.0,915.57,718.66
2016,6,15,11,45,932.5,107.5,6.5,16.0,1007.5,925.17,725.33
2016,6,15,12,0,935.0,107.0,6.5,16.0,1014.0,931.19,729.54
2016,6,15,12,15,935.0,107.0,6.45,16.0,1013.5,931.87,729.73
2016,6,15,12,30,935.0,107.0,6.4,16.0,1013.0,928.96,727.45
2016,6,15,12,45,926.5,112.0,6.35,16.0,1002.5,919.47,720.53
2016,6,15,13,0,918.0,117.0,6.3,16.0,992.0,906.54,711.23
2016,6,15,13,15,915.0,116.0,6.2,16.0,976.5,889.61,698.88
2016,6,15,13,30,912.0,115.0,6.1,16.0,961.0,869.26,684.13
2016,6,15,13,45,911.0,112.0,6.05,16.0,939.5,845.4,667.09
2016,6,15,14,0,910.0,109.0,6.0,16.0,918.0,818.17,647.6
2016,6,15,14,15,903.5,107.5,5.9,16.0,888.5,784.92,623.43
2016,6,15,14,30,897.0,106.0,5.8,16.0,859.0,748.9,596.78
2016,6,15,14,45,892.5,102.0,5.75,16.0,825.0,709.4,566.28
2016,6,15,15,0,888.0,98.0,5.7,16.0,791.0,667.36,533.26
2016,6,15,15,15,877.5,96.0,5.65,15.5,750.5,621.18,497.24
2016,6,15,15,30,867.0,94.0,5.6,15.0,710.0,573.38,458.97
2016,6,15,15,45,856.5,90.5,5.55,15.0,666.5,522.85,416.65
2016,6,15,16,0,846.0,87.0,5.5,15.0,623.0,471.21,372.31
2016,6,15,16,15,828.0,84.0,5.4,15.0,575.0,416.1,324.06
2016,6,15,16,30,810.0,81.0,5.3,15.0,527.0,359.32,273.44
2016,6,15,16,45,789.0,77.0,5.2,15.0,477.0,302.52,222.1
2016,6,15,17,0,768.0,73.0,5.1,15.0,427.0,246.85,171.66
2016,6,15,17,15,736.5,69.0,4.9,14.5,376.0,190.74,122.92
2016,6,15,17,30,705.0,65.0,4.7,14.0,325.0,137.54,80.49
2016,6,15,17,45,663.5,60.0,4.55,14.0,275.0,86.11,47.96
2016,6,15,18,0,622.0,55.0,4.4,14.0,225.0,43.15,33.03
2016,6,15,18,15,557.5,49.0,4.15,13.5,177.5,38.87,29.14
2016,6,15,18,30,493.0,43.0,3.9,13.0,130.0,34.57,25.06
2016,6,15,18,45,395.0,34.0,3.7,13.0,90.0,27.58,18.34
2016,6,15,19,0,297.0,25.0,3.5,13.0,50.0,20.49,10.23
2016,6,15,19,15,148.5,12.5,3.35,12.5,25.0,10.67,0.0
2016,6,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,4,45,25.0,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,16,5,0,50.0,10.0,1.8,13.0,11.0,8.54,0.0
2016,6,16,5,15,173.5,22.5,1.85,13.0,39.5,17.53,4.42
2016,6,16,5,30,297.0,35.0,1.9,13.0,68.0,28.57,18.76
2016,6,16,5,45,387.0,44.0,1.95,13.5,110.0,35.34,25.51
2016,6,16,6,0,477.0,53.0,2.0,14.0,152.0,42.01,31.8
2016,6,16,6,15,535.5,59.5,1.9,14.0,199.0,46.37,35.91
2016,6,16,6,30,594.0,66.0,1.8,14.0,246.0,67.78,41.36
2016,6,16,6,45,636.5,71.0,1.7,14.5,296.0,114.75,66.18
2016,6,16,7,0,679.0,76.0,1.6,15.0,346.0,166.34,104.01
2016,6,16,7,15,709.0,80.0,1.55,15.0,396.0,221.92,150.56
2016,6,16,7,30,739.0,84.0,1.5,15.0,446.0,276.65,198.24
2016,6,16,7,45,762.5,87.0,1.45,15.5,495.0,330.7,245.28
2016,6,16,8,0,786.0,90.0,1.4,16.0,544.0,386.03,292.34
2016,6,16,8,15,803.5,93.0,1.45,16.0,590.0,439.73,337.77
2016,6,16,8,30,821.0,96.0,1.5,16.0,636.0,493.4,381.92
2016,6,16,8,45,835.5,97.5,1.55,16.5,679.0,543.26,421.23
2016,6,16,9,0,850.0,99.0,1.6,17.0,722.0,592.26,458.68
2016,6,16,9,15,860.5,101.0,1.7,17.0,760.5,638.09,493.94
2016,6,16,9,30,871.0,103.0,1.8,17.0,799.0,682.21,527.22
2016,6,16,9,45,888.0,98.5,1.9,17.0,834.0,723.06,557.73
2016,6,16,10,0,905.0,94.0,2.0,17.0,869.0,762.12,585.62
2016,6,16,10,15,910.5,95.0,2.1,17.0,896.0,795.38,608.51
2016,6,16,10,30,916.0,96.0,2.2,17.0,923.0,825.72,629.35
2016,6,16,10,45,921.0,96.5,2.35,17.5,943.5,852.1,646.66
2016,6,16,11,0,926.0,97.0,2.5,18.0,964.0,875.25,661.73
2016,6,16,11,15,928.0,97.5,2.65,18.0,977.0,892.46,674.04
2016,6,16,11,30,930.0,98.0,2.8,18.0,990.0,906.15,684.05
2016,6,16,11,45,931.5,97.5,2.95,18.0,996.5,914.93,690.81
2016,6,16,12,0,933.0,97.0,3.1,18.0,1003.0,920.12,695.24
2016,6,16,12,15,933.0,97.0,3.2,18.0,1002.0,920.85,696.38
2016,6,16,12,30,933.0,97.0,3.3,18.0,1001.0,917.99,695.17
2016,6,16,12,45,931.5,97.0,3.4,18.0,992.5,910.2,690.68
2016,6,16,13,0,930.0,97.0,3.5,18.0,984.0,898.84,683.81
2016,6,16,13,15,927.0,96.5,3.5,18.0,968.5,882.18,672.74
2016,6,16,13,30,924.0,96.0,3.5,18.0,953.0,862.07,659.34
2016,6,16,13,45,921.5,94.0,3.55,18.0,931.0,837.59,643.19
2016,6,16,14,0,919.0,92.0,3.6,18.0,909.0,809.82,624.66
2016,6,16,14,15,913.5,90.5,3.6,18.0,880.5,777.07,602.28
2016,6,16,14,30,908.0,89.0,3.6,18.0,852.0,741.48,577.73
2016,6,16,14,45,901.0,87.5,3.6,18.0,817.5,702.2,548.77
2016,6,16,15,0,894.0,86.0,3.6,18.0,783.0,660.55,517.25
2016,6,16,15,15,883.5,84.0,3.55,18.0,743.5,614.19,481.31
2016,6,16,15,30,873.0,82.0,3.5,18.0,704.0,566.2,443.26
2016,6,16,15,45,860.5,80.0,3.5,18.0,660.0,515.83,402.45
2016,6,16,16,0,848.0,78.0,3.5,18.0,616.0,464.52,359.72
2016,6,16,16,15,831.0,75.5,3.45,17.5,568.5,410.26,314.02
2016,6,16,16,30,814.0,73.0,3.4,17.0,521.0,356.07,267.03
2016,6,16,16,45,791.5,70.5,3.35,17.0,472.0,298.03,215.67
2016,6,16,17,0,769.0,68.0,3.3,17.0,423.0,243.28,166.8
2016,6,16,17,15,739.0,64.5,3.15,16.5,372.5,187.88,119.19
2016,6,16,17,30,709.0,61.0,3.0,16.0,322.0,135.19,77.53
2016,6,16,17,45,667.0,56.5,2.95,16.0,272.5,83.93,45.39
2016,6,16,18,0,625.0,52.0,2.9,16.0,223.0,44.44,33.91
2016,6,16,18,15,563.5,46.0,2.7,15.5,176.5,36.54,26.85
2016,6,16,18,30,502.0,40.0,2.5,15.0,130.0,32.15,22.73
2016,6,16,18,45,404.0,32.0,2.35,15.0,90.0,25.91,16.75
2016,6,16,19,0,306.0,24.0,2.2,15.0,50.0,19.62,9.55
2016,6,16,19,15,153.0,12.0,2.1,15.0,25.0,10.24,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,4,45,47.5,4.5,2.25,14.0,5.5,0.0,0.0
2016,6,17,5,0,95.0,9.0,2.4,14.0,11.0,7.68,0.0
2016,6,17,5,15,227.0,19.5,2.45,14.0,40.5,15.89,3.3
2016,6,17,5,30,359.0,30.0,2.5,14.0,70.0,24.42,15.13
2016,6,17,5,45,441.5,37.5,2.6,14.5,112.0,30.15,20.84
2016,6,17,6,0,524.0,45.0,2.7,15.0,154.0,35.82,26.17
2016,6,17,6,15,262.0,72.0,2.7,15.0,126.5,52.72,41.38
2016,6,17,6,30,0.0,99.0,2.7,15.0,99.0,78.47,61.34
2016,6,17,6,45,4.5,116.5,2.7,15.5,118.5,93.41,73.54
2016,6,17,7,0,9.0,134.0,2.7,16.0,138.0,109.04,86.04
2016,6,17,7,15,42.5,167.0,2.7,16.0,188.0,142.5,112.15
2016,6,17,7,30,76.0,200.0,2.7,16.0,238.0,181.43,142.83
2016,6,17,7,45,143.5,224.0,2.7,16.5,304.0,230.63,180.79
2016,6,17,8,0,211.0,248.0,2.7,17.0,370.0,286.42,224.23
2016,6,17,8,15,267.5,260.5,2.75,17.0,428.0,338.58,265.45
2016,6,17,8,30,324.0,273.0,2.8,17.0,486.0,393.48,308.68
2016,6,17,8,45,240.5,307.5,2.85,17.5,471.5,396.73,310.93
2016,6,17,9,0,157.0,342.0,2.9,18.0,457.0,386.39,302.0
2016,6,17,9,15,160.5,362.0,2.95,18.0,485.0,415.22,323.93
2016,6,17,9,30,164.0,382.0,3.0,18.0,513.0,443.94,345.38
2016,6,17,9,45,105.0,374.5,3.05,18.0,460.0,397.27,308.97
2016,6,17,10,0,46.0,367.0,3.1,18.0,407.0,352.34,273.51
2016,6,17,10,15,53.5,388.0,3.15,18.0,435.5,379.43,294.14
2016,6,17,10,30,61.0,409.0,3.2,18.0,464.0,406.86,314.66
2016,6,17,10,45,50.5,403.5,3.25,18.5,449.5,396.0,305.36
2016,6,17,11,0,40.0,398.0,3.3,19.0,435.0,384.29,295.59
2016,6,17,11,15,112.0,440.0,3.3,19.0,547.0,496.22,380.67
2016,6,17,11,30,184.0,482.0,3.3,19.0,659.0,599.21,456.63
2016,6,17,11,45,119.0,460.5,3.35,19.0,575.0,525.21,400.82
2016,6,17,12,0,54.0,439.0,3.4,19.0,491.0,437.97,335.15
2016,6,17,12,15,54.0,438.5,3.4,19.0,490.5,437.62,335.24
2016,6,17,12,30,54.0,438.0,3.4,19.0,490.0,436.78,334.65
2016,6,17,12,45,41.5,407.5,3.45,19.0,447.5,397.33,305.09
2016,6,17,13,0,29.0,377.0,3.5,19.0,405.0,357.93,275.44
2016,6,17,13,15,17.0,271.0,3.5,19.0,287.5,244.17,188.57
2016,6,17,13,30,5.0,165.0,3.5,19.0,170.0,143.06,109.45
2016,6,17,13,45,10.0,225.5,3.5,19.0,235.0,198.3,153.37
2016,6,17,14,0,15.0,286.0,3.5,19.0,300.0,253.34,196.41
2016,6,17,14,15,41.0,333.0,3.6,18.5,368.5,319.92,248.99
2016,6,17,14,30,67.0,380.0,3.7,18.0,437.0,377.1,293.86
2016,6,17,14,45,65.0,362.0,3.8,18.0,415.5,355.99,277.94
2016,6,17,15,0,63.0,344.0,3.9,18.0,394.0,334.9,262.16
2016,6,17,15,15,69.5,329.5,4.05,17.5,382.0,321.94,253.18
2016,6,17,15,30,76.0,315.0,4.2,17.0,370.0,308.21,243.42
2016,6,17,15,45,63.5,288.5,4.35,17.0,332.0,274.14,216.91
2016,6,17,16,0,51.0,262.0,4.5,17.0,294.0,241.42,191.29
2016,6,17,16,15,28.5,217.5,4.65,16.5,235.5,191.71,152.15
2016,6,17,16,30,6.0,173.0,4.8,16.0,177.0,144.13,114.3
2016,6,17,16,45,3.0,146.5,4.95,16.0,148.5,121.0,95.66
2016,6,17,17,0,0.0,120.0,5.1,16.0,120.0,98.45,77.32
2016,6,17,17,15,0.0,88.0,5.1,15.5,88.0,72.67,56.05
2016,6,17,17,30,0.0,56.0,5.1,15.0,56.0,46.35,33.98
2016,6,17,17,45,0.0,47.5,5.15,15.0,47.5,39.27,28.0
2016,6,17,18,0,0.0,39.0,5.2,15.0,39.0,32.21,23.15
2016,6,17,18,15,0.0,30.5,5.05,14.5,30.5,25.15,16.81
2016,6,17,18,30,0.0,22.0,4.9,14.0,22.0,18.12,10.41
2016,6,17,18,45,0.0,15.0,4.8,14.0,15.0,12.33,5.05
2016,6,17,19,0,0.0,8.0,4.7,14.0,8.0,6.57,0.0
2016,6,17,19,15,0.0,4.0,4.5,14.0,4.0,3.28,0.0
2016,6,17,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,43.0,4.5,2.3,12.5,5.5,0.0,0.0
2016,6,18,5,0,86.0,9.0,2.4,13.0,11.0,7.68,0.0
2016,6,18,5,15,222.0,20.0,2.45,13.0,41.0,16.32,3.41
2016,6,18,5,30,358.0,31.0,2.5,13.0,71.0,25.29,15.93
2016,6,18,5,45,445.5,39.0,2.65,13.5,114.0,31.42,22.05
2016,6,18,6,0,533.0,47.0,2.8,14.0,157.0,37.49,27.77
2016,6,18,6,15,590.5,52.5,2.8,14.0,205.5,41.33,31.4
2016,6,18,6,30,648.0,58.0,2.8,14.0,254.0,65.85,39.42
2016,6,18,6,45,688.5,62.5,2.8,14.5,305.0,114.93,64.54
2016,6,18,7,0,729.0,67.0,2.8,15.0,356.0,168.39,103.72
2016,6,18,7,15,758.5,71.0,2.8,15.0,408.0,223.2,150.05
2016,6,18,7,30,788.0,75.0,2.8,15.0,460.0,280.52,200.66
2016,6,18,7,45,810.0,78.0,2.8,15.5,510.0,336.72,250.48
2016,6,18,8,0,832.0,81.0,2.8,16.0,560.0,395.53,301.45
2016,6,18,8,15,849.5,83.5,2.8,16.0,608.0,450.52,348.81
2016,6,18,8,30,867.0,86.0,2.8,16.0,656.0,505.43,394.78
2016,6,18,8,45,880.5,88.0,2.8,16.5,700.5,557.4,436.4
2016,6,18,9,0,894.0,90.0,2.8,17.0,745.0,608.33,475.87
2016,6,18,9,15,904.5,92.0,2.8,17.0,785.0,656.1,512.72
2016,6,18,9,30,915.0,94.0,2.8,17.0,825.0,702.06,547.31
2016,6,18,9,45,921.0,97.0,2.85,17.5,858.5,743.71,577.15
2016,6,18,10,0,927.0,100.0,2.9,18.0,892.0,782.75,603.66
2016,6,18,10,15,933.0,101.0,2.95,18.0,920.5,817.16,627.09
2016,6,18,10,30,939.0,102.0,3.0,18.0,949.0,848.59,648.37
2016,6,18,10,45,944.5,102.5,3.05,18.5,970.5,876.03,665.56
2016,6,18,11,0,950.0,103.0,3.1,19.0,992.0,900.15,680.44
2016,6,18,11,15,953.0,103.5,3.2,19.0,1006.5,918.71,693.16
2016,6,18,11,30,956.0,104.0,3.3,19.0,1021.0,933.67,703.54
2016,6,18,11,45,957.5,104.0,3.45,19.0,1028.0,943.22,710.69
2016,6,18,12,0,959.0,104.0,3.6,19.0,1035.0,949.09,715.46
2016,6,18,12,15,959.0,104.0,3.7,19.0,1034.0,949.95,716.61
2016,6,18,12,30,959.0,104.0,3.8,19.0,1033.0,947.12,715.36
2016,6,18,12,45,959.5,102.0,3.95,19.5,1025.0,939.21,709.68
2016,6,18,13,0,960.0,100.0,4.1,20.0,1017.0,927.57,701.52
2016,6,18,13,15,958.0,99.5,4.1,20.0,1001.5,911.43,690.88
2016,6,18,13,30,956.0,99.0,4.1,20.0,986.0,891.68,677.81
2016,6,18,13,45,951.0,99.0,4.2,20.0,963.0,866.42,661.41
2016,6,18,14,0,946.0,99.0,4.3,20.0,940.0,837.88,642.65
2016,6,18,14,15,940.5,97.5,4.3,20.0,911.0,804.44,619.9
2016,6,18,14,30,935.0,96.0,4.3,20.0,882.0,768.06,594.92
2016,6,18,14,45,926.0,95.5,4.35,20.0,846.5,727.43,565.21
2016,6,18,15,0,917.0,95.0,4.4,20.0,811.0,684.5,533.09
2016,6,18,15,15,906.5,93.0,4.45,19.5,770.5,637.22,497.92
2016,6,18,15,30,896.0,91.0,4.5,19.0,730.0,588.23,460.3
2016,6,18,15,45,880.0,90.0,4.55,19.0,684.0,535.88,418.03
2016,6,18,16,0,864.0,89.0,4.6,19.0,638.0,482.85,373.99
2016,6,18,16,15,846.5,86.0,4.6,19.0,589.5,427.05,326.47
2016,6,18,16,30,829.0,83.0,4.6,19.0,541.0,369.56,276.45
2016,6,18,16,45,804.5,80.0,4.6,19.0,490.0,311.55,225.28
2016,6,18,17,0,780.0,77.0,4.6,19.0,439.0,255.03,175.17
2016,6,18,17,15,748.0,73.0,4.6,18.5,387.0,198.06,126.54
2016,6,18,17,30,716.0,69.0,4.6,18.0,335.0,144.05,83.99
2016,6,18,17,45,673.0,64.0,4.6,17.5,284.0,91.77,51.11
2016,6,18,18,0,630.0,59.0,4.6,17.0,233.0,46.23,35.33
2016,6,18,18,15,565.0,52.0,4.5,16.5,184.5,41.25,30.88
2016,6,18,18,30,500.0,45.0,4.4,16.0,136.0,36.2,26.18
2016,6,18,18,45,401.0,36.0,4.35,16.0,94.5,29.25,19.55
2016,6,18,19,0,302.0,27.0,4.3,16.0,53.0,22.21,11.66
2016,6,18,19,15,151.0,13.5,4.2,15.5,26.5,10.93,0.0
2016,6,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,4,45,39.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,6,19,5,0,79.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,6,19,5,15,219.0,21.5,2.4,14.0,42.0,17.66,3.89
2016,6,19,5,30,359.0,33.0,2.4,14.0,73.0,27.06,17.33
2016,6,19,5,45,447.0,41.0,2.4,14.5,116.5,33.12,23.43
2016,6,19,6,0,535.0,49.0,2.4,15.0,160.0,39.14,29.1
2016,6,19,6,15,592.0,55.5,2.35,15.0,208.5,43.69,33.36
2016,6,19,6,30,649.0,62.0,2.3,15.0,257.0,64.61,38.52
2016,6,19,6,45,688.5,66.5,2.3,15.5,308.0,117.67,66.69
2016,6,19,7,0,728.0,71.0,2.3,16.0,359.0,170.99,105.42
2016,6,19,7,15,756.5,75.0,2.35,16.5,410.5,225.56,150.95
2016,6,19,7,30,785.0,79.0,2.4,17.0,462.0,282.54,200.48
2016,6,19,7,45,805.5,82.0,2.45,17.5,511.5,338.14,249.33
2016,6,19,8,0,826.0,85.0,2.5,18.0,561.0,394.63,298.03
2016,6,19,8,15,724.5,128.0,2.5,18.0,571.0,432.83,332.9
2016,6,19,8,30,623.0,171.0,2.5,18.0,581.0,460.64,357.51
2016,6,19,8,45,752.5,133.5,2.55,18.5,661.5,530.41,411.98
2016,6,19,9,0,882.0,96.0,2.6,19.0,742.0,606.2,470.01
2016,6,19,9,15,892.0,98.0,2.6,19.5,781.0,653.18,504.76
2016,6,19,9,30,902.0,100.0,2.6,20.0,820.0,698.34,537.32
2016,6,19,9,45,917.5,97.0,2.6,20.5,855.5,740.74,567.18
2016,6,19,10,0,933.0,94.0,2.6,21.0,891.0,781.18,594.0
2016,6,19,10,15,938.5,95.0,2.6,21.0,919.0,815.44,616.61
2016,6,19,10,30,944.0,96.0,2.6,21.0,947.0,846.68,637.05
2016,6,19,10,45,944.5,99.0,2.65,21.5,967.0,872.49,652.83
2016,6,19,11,0,945.0,102.0,2.7,22.0,987.0,894.75,666.2
2016,6,19,11,15,947.0,102.5,2.85,22.0,1000.5,912.42,678.57
2016,6,19,11,30,949.0,103.0,3.0,22.0,1014.0,926.49,688.63
2016,6,19,11,45,945.5,106.5,3.2,22.0,1019.0,934.79,695.28
2016,6,19,12,0,942.0,110.0,3.4,22.0,1024.0,939.37,699.51
2016,6,19,12,15,942.0,110.0,3.6,22.0,1023.5,940.26,701.33
2016,6,19,12,30,942.0,110.0,3.8,22.0,1023.0,937.54,700.77
2016,6,19,12,45,936.0,113.0,4.0,22.0,1013.0,928.61,696.04
2016,6,19,13,0,930.0,116.0,4.2,22.0,1003.0,916.16,688.94
2016,6,19,13,15,927.0,115.0,4.35,21.5,988.0,899.27,679.84
2016,6,19,13,30,924.0,114.0,4.5,21.0,973.0,878.91,668.54
2016,6,19,13,45,924.0,110.5,4.65,21.0,951.5,855.34,653.76
2016,6,19,14,0,924.0,107.0,4.8,21.0,930.0,828.31,636.4
2016,6,19,14,15,918.0,106.0,4.9,21.0,901.0,795.66,614.57
2016,6,19,14,30,912.0,105.0,5.0,21.0,872.0,760.16,590.27
2016,6,19,14,45,906.0,102.5,5.1,21.0,837.5,720.63,561.3
2016,6,19,15,0,900.0,100.0,5.2,21.0,803.0,678.62,529.78
2016,6,19,15,15,889.5,98.0,5.2,20.5,763.0,632.08,494.67
2016,6,19,15,30,879.0,96.0,5.2,20.0,723.0,583.86,457.26
2016,6,19,15,45,865.5,93.5,5.25,20.0,678.0,532.25,415.38
2016,6,19,16,0,852.0,91.0,5.3,20.0,633.0,479.75,371.62
2016,6,19,16,15,834.0,88.5,5.3,19.5,585.0,423.74,324.51
2016,6,19,16,30,816.0,86.0,5.3,19.0,537.0,368.34,276.55
2016,6,19,16,45,791.0,83.0,5.35,19.0,486.5,310.88,225.72
2016,6,19,17,0,766.0,80.0,5.4,19.0,436.0,254.97,176.03
2016,6,19,17,15,734.5,76.0,5.35,18.5,384.5,198.86,127.97
2016,6,19,17,30,703.0,72.0,5.3,18.0,333.0,145.68,85.91
2016,6,19,17,45,658.0,67.0,5.25,18.0,282.0,90.03,49.8
2016,6,19,18,0,613.0,62.0,5.2,18.0,231.0,48.39,37.09
2016,6,19,18,15,548.0,55.0,5.05,17.5,183.0,43.52,32.74
2016,6,19,18,30,483.0,48.0,4.9,17.0,135.0,38.6,28.15
2016,6,19,18,45,385.0,38.0,4.8,16.5,94.0,30.89,20.92
2016,6,19,19,0,287.0,28.0,4.7,16.0,53.0,23.05,12.38
2016,6,19,19,15,143.5,14.0,4.65,15.5,26.5,11.35,0.0
2016,6,19,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,20,4,45,35.0,5.0,4.0,12.5,5.5,0.0,0.0
2016,6,20,5,0,70.0,10.0,4.1,13.0,11.0,8.54,0.0
2016,6,20,5,15,214.5,22.0,4.2,13.0,42.5,18.12,3.89
2016,6,20,5,30,359.0,34.0,4.3,13.0,74.0,27.96,18.12
2016,6,20,5,45,456.5,41.5,4.4,13.5,118.5,33.6,23.93
2016,6,20,6,0,554.0,49.0,4.5,14.0,163.0,39.27,29.31
2016,6,20,6,15,612.0,55.0,4.5,14.5,213.0,43.46,33.21
2016,6,20,6,30,670.0,61.0,4.5,15.0,263.0,67.83,41.27
2016,6,20,6,45,713.0,65.0,4.5,15.5,315.5,117.99,66.2
2016,6,20,7,0,756.0,69.0,4.5,16.0,368.0,172.84,106.03
2016,6,20,7,15,784.0,72.5,4.5,16.0,420.0,228.49,153.13
2016,6,20,7,30,812.0,76.0,4.5,16.0,472.0,286.45,204.59
2016,6,20,7,45,834.0,78.5,4.5,16.5,523.0,343.58,255.56
2016,6,20,8,0,856.0,81.0,4.5,17.0,574.0,403.29,307.77
2016,6,20,8,15,872.0,83.5,4.45,17.0,621.5,458.92,356.15
2016,6,20,8,30,888.0,86.0,4.4,17.0,669.0,514.29,402.97
2016,6,20,8,45,901.0,88.0,4.35,17.5,713.5,567.06,445.61
2016,6,20,9,0,914.0,90.0,4.3,18.0,758.0,618.72,485.95
2016,6,20,9,15,923.0,91.5,4.3,18.0,797.5,666.03,523.0
2016,6,20,9,30,932.0,93.0,4.3,18.0,837.0,711.36,557.67
2016,6,20,9,45,926.5,101.5,4.3,18.5,867.0,750.69,585.82
2016,6,20,10,0,921.0,110.0,4.3,19.0,897.0,786.48,610.35
2016,6,20,10,15,926.5,111.5,4.35,19.0,924.5,820.86,634.13
2016,6,20,10,30,932.0,113.0,4.4,19.0,952.0,852.25,655.77
2016,6,20,10,45,936.5,113.5,4.45,19.0,973.0,878.77,673.96
2016,6,20,11,0,941.0,114.0,4.5,19.0,994.0,901.97,689.85
2016,6,20,11,15,943.0,114.5,4.55,19.0,1008.0,919.6,701.92
2016,6,20,11,30,945.0,115.0,4.6,19.0,1022.0,933.64,711.6
2016,6,20,11,45,947.5,114.0,4.65,19.0,1028.5,943.18,718.27
2016,6,20,12,0,950.0,113.0,4.7,19.0,1035.0,949.09,722.56
2016,6,20,12,15,949.5,113.0,4.8,19.0,1034.0,949.6,723.61
2016,6,20,12,30,949.0,113.0,4.9,19.0,1033.0,946.47,722.25
2016,6,20,12,45,950.5,110.5,5.05,19.0,1025.5,939.21,718.46
2016,6,20,13,0,952.0,108.0,5.2,19.0,1018.0,928.23,712.11
2016,6,20,13,15,949.5,107.5,5.3,19.0,1002.0,911.91,701.69
2016,6,20,13,30,947.0,107.0,5.4,19.0,986.0,892.03,688.77
2016,6,20,13,45,941.5,107.0,5.55,19.0,963.0,866.68,672.18
2016,6,20,14,0,936.0,107.0,5.7,19.0,940.0,838.09,653.13
2016,6,20,14,15,930.0,105.5,5.75,19.0,911.0,804.68,629.97
2016,6,20,14,30,924.0,104.0,5.8,19.0,882.0,768.37,604.42
2016,6,20,14,45,913.5,104.0,5.9,19.0,846.0,727.63,573.85
2016,6,20,15,0,903.0,104.0,6.0,19.0,810.0,684.71,540.97
2016,6,20,15,15,892.5,102.0,6.0,18.5,769.5,638.06,505.21
2016,6,20,15,30,882.0,100.0,6.0,18.0,729.0,589.72,467.11
2016,6,20,15,45,622.5,175.5,6.05,18.0,606.0,481.37,380.33
2016,6,20,16,0,363.0,251.0,6.1,18.0,483.0,382.95,301.92
2016,6,20,16,15,589.0,170.5,6.05,17.5,512.0,393.84,307.14
2016,6,20,16,30,815.0,90.0,6.0,17.0,541.0,372.25,282.52
2016,6,20,16,45,509.5,139.5,5.95,17.0,412.5,270.26,202.94
2016,6,20,17,0,204.0,189.0,5.9,17.0,284.0,200.7,153.81
2016,6,20,17,15,232.5,163.0,5.8,16.5,259.5,170.91,127.58
2016,6,20,17,30,261.0,137.0,5.7,16.0,235.0,137.45,99.0
2016,6,20,17,45,237.5,120.0,5.6,16.0,199.0,103.97,75.03
2016,6,20,18,0,214.0,103.0,5.5,16.0,163.0,75.42,61.27
2016,6,20,18,15,189.0,84.0,5.4,15.5,129.0,62.49,49.77
2016,6,20,18,30,164.0,65.0,5.3,15.0,95.0,49.18,37.69
2016,6,20,18,45,125.0,47.5,5.25,15.0,66.0,36.46,25.87
2016,6,20,19,0,86.0,30.0,5.2,15.0,37.0,23.46,12.83
2016,6,20,19,15,43.0,15.0,5.1,14.5,18.5,11.99,0.0
2016,6,20,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
