Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,21,4,45,30.0,5.0,3.05,12.5,5.5,0.0,0.0
2016,6,21,5,0,60.0,10.0,3.1,13.0,11.0,8.54,0.0
2016,6,21,5,15,199.0,22.0,3.15,13.0,41.0,18.11,3.57
2016,6,21,5,30,338.0,34.0,3.2,13.0,71.0,27.91,18.07
2016,6,21,5,45,435.5,42.0,3.25,13.5,115.0,33.95,24.23
2016,6,21,6,0,533.0,50.0,3.3,14.0,159.0,39.97,29.95
2016,6,21,6,15,591.0,56.0,3.25,14.5,208.0,44.1,33.79
2016,6,21,6,30,649.0,62.0,3.2,15.0,257.0,63.41,38.18
2016,6,21,6,45,694.0,65.5,3.2,15.5,308.5,116.08,65.42
2016,6,21,7,0,739.0,69.0,3.2,16.0,360.0,169.64,103.97
2016,6,21,7,15,767.0,72.5,3.2,16.0,411.5,224.29,149.96
2016,6,21,7,30,795.0,76.0,3.2,16.0,463.0,281.26,200.23
2016,6,21,7,45,817.5,78.0,3.2,16.5,513.0,337.14,249.77
2016,6,21,8,0,840.0,80.0,3.2,17.0,563.0,395.71,300.6
2016,6,21,8,15,855.5,82.5,3.15,17.0,610.0,450.29,347.67
2016,6,21,8,30,871.0,85.0,3.1,17.0,657.0,504.59,393.17
2016,6,21,8,45,883.5,87.0,3.1,17.5,700.5,556.28,434.65
2016,6,21,9,0,896.0,89.0,3.1,18.0,744.0,606.86,473.92
2016,6,21,9,15,905.0,90.5,3.1,18.5,782.5,653.42,509.01
2016,6,21,9,30,914.0,92.0,3.1,19.0,821.0,698.04,541.65
2016,6,21,9,45,915.0,97.0,3.1,19.5,853.0,738.11,570.0
2016,6,21,10,0,916.0,102.0,3.1,20.0,885.0,775.22,594.93
2016,6,21,10,15,921.5,103.0,3.1,20.0,912.0,809.03,617.62
2016,6,21,10,30,927.0,104.0,3.1,20.0,939.0,839.89,638.14
2016,6,21,10,45,929.0,106.0,3.15,20.5,959.5,865.67,654.13
2016,6,21,11,0,931.0,108.0,3.2,21.0,980.0,888.03,667.76
2016,6,21,11,15,933.5,108.5,3.25,21.0,993.5,905.99,679.7
2016,6,21,11,30,936.0,109.0,3.3,21.0,1007.0,920.41,689.33
2016,6,21,11,45,936.0,110.0,3.4,21.0,1013.0,929.51,695.8
2016,6,21,12,0,936.0,111.0,3.5,21.0,1019.0,934.99,699.95
2016,6,21,12,15,936.0,111.0,3.65,21.0,1018.0,935.99,701.49
2016,6,21,12,30,936.0,111.0,3.8,21.0,1017.0,933.38,700.68
2016,6,21,12,45,933.0,111.5,3.95,21.0,1008.5,925.0,696.01
2016,6,21,13,0,930.0,112.0,4.1,21.0,1000.0,913.06,688.97
2016,6,21,13,15,927.0,111.5,4.25,21.0,984.5,896.7,678.91
2016,6,21,13,30,924.0,111.0,4.4,21.0,969.0,876.88,666.42
2016,6,21,13,45,919.5,110.0,4.6,21.0,946.5,852.0,651.09
2016,6,21,14,0,915.0,109.0,4.8,21.0,924.0,823.91,633.27
2016,6,21,14,15,909.0,107.5,4.95,20.5,895.0,791.16,612.8
2016,6,21,14,30,903.0,106.0,5.1,20.0,866.0,755.59,589.71
2016,6,21,14,45,894.5,104.5,5.25,20.0,831.5,715.66,560.4
2016,6,21,15,0,886.0,103.0,5.4,20.0,797.0,673.46,528.67
2016,6,21,15,15,875.5,101.0,5.5,19.5,757.0,627.56,494.09
2016,6,21,15,30,865.0,99.0,5.6,19.0,717.0,580.01,457.16
2016,6,21,15,45,850.0,97.0,5.7,19.0,672.5,528.77,415.35
2016,6,21,16,0,835.0,95.0,5.8,19.0,628.0,476.54,371.59
2016,6,21,16,15,817.5,92.5,5.8,18.5,580.5,422.03,325.37
2016,6,21,16,30,800.0,90.0,5.8,18.0,533.0,367.66,277.99
2016,6,21,16,45,775.0,86.5,5.8,17.5,483.0,310.6,227.68
2016,6,21,17,0,750.0,83.0,5.8,17.0,433.0,255.12,178.4
2016,6,21,17,15,718.0,79.0,5.75,16.5,382.0,199.8,130.6
2016,6,21,17,30,686.0,75.0,5.7,16.0,331.0,143.74,85.63
2016,6,21,17,45,638.0,70.0,5.7,16.0,280.0,92.4,52.44
2016,6,21,18,0,590.0,65.0,5.7,16.0,229.0,50.51,39.28
2016,6,21,18,15,524.5,57.5,5.55,15.5,181.5,45.35,34.64
2016,6,21,18,30,459.0,50.0,5.4,15.0,134.0,40.12,29.74
2016,6,21,18,45,358.0,40.0,5.3,14.5,93.5,32.49,22.51
2016,6,21,19,0,257.0,30.0,5.2,14.0,53.0,24.73,13.96
2016,6,21,19,15,128.5,15.0,5.1,14.0,26.5,12.19,0.0
2016,6,21,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,174.0,17.0,5.7,12.0,36.0,13.67,1.05
2016,6,22,5,30,348.0,34.0,5.9,12.0,72.0,27.97,18.14
2016,6,22,5,45,435.0,43.0,6.1,12.5,115.5,34.82,25.07
2016,6,22,6,0,522.0,52.0,6.3,13.0,159.0,41.57,31.46
2016,6,22,6,15,582.0,58.5,6.25,13.0,208.0,46.03,35.69
2016,6,22,6,30,642.0,65.0,6.2,13.0,257.0,64.96,40.27
2016,6,22,6,45,321.0,88.0,6.2,13.5,184.0,95.21,63.18
2016,6,22,7,0,0.0,111.0,6.2,14.0,111.0,90.23,71.38
2016,6,22,7,15,0.0,128.0,6.15,14.0,128.0,104.3,83.04
2016,6,22,7,30,0.0,145.0,6.1,14.0,145.0,118.51,94.67
2016,6,22,7,45,3.0,162.0,6.1,14.5,164.0,133.79,106.81
2016,6,22,8,0,6.0,179.0,6.1,15.0,183.0,149.51,119.21
2016,6,22,8,15,5.0,180.5,6.0,15.0,184.0,151.31,120.35
2016,6,22,8,30,4.0,182.0,5.9,15.0,185.0,152.85,121.29
2016,6,22,8,45,5.5,194.5,5.8,15.5,198.5,164.62,130.35
2016,6,22,9,0,7.0,207.0,5.7,16.0,212.0,176.57,139.48
2016,6,22,9,15,8.0,216.0,5.6,16.0,222.0,185.44,146.35
2016,6,22,9,30,9.0,225.0,5.5,16.0,232.0,194.38,153.26
2016,6,22,9,45,10.0,232.0,5.45,16.0,240.5,201.7,158.89
2016,6,22,10,0,11.0,239.0,5.4,16.0,249.0,209.07,164.56
2016,6,22,10,15,84.5,342.0,5.35,16.0,418.5,362.38,286.97
2016,6,22,10,30,158.0,445.0,5.3,16.0,588.0,524.92,412.24
2016,6,22,10,45,99.5,422.5,5.25,16.5,513.5,453.02,354.78
2016,6,22,11,0,41.0,400.0,5.2,17.0,439.0,386.82,301.83
2016,6,22,11,15,501.5,250.5,5.15,17.0,731.0,680.59,536.38
2016,6,22,11,30,962.0,101.0,5.1,17.0,1023.0,935.81,723.82
2016,6,22,11,45,730.5,249.5,5.05,17.0,953.0,893.36,690.52
2016,6,22,12,0,499.0,398.0,5.0,17.0,883.0,824.48,634.55
2016,6,22,12,15,257.5,352.5,5.0,17.0,603.5,560.86,438.28
2016,6,22,12,30,16.0,307.0,5.0,17.0,324.0,275.6,214.58
2016,6,22,12,45,61.0,388.5,5.0,17.0,447.5,397.29,310.51
2016,6,22,13,0,106.0,470.0,5.0,17.0,571.0,508.81,395.66
2016,6,22,13,15,181.5,460.5,5.0,17.0,630.5,572.16,444.91
2016,6,22,13,30,257.0,451.0,5.0,17.0,690.0,630.61,490.0
2016,6,22,13,45,294.5,428.5,5.05,17.0,696.0,633.11,493.04
2016,6,22,14,0,332.0,406.0,5.1,17.0,702.0,632.61,494.0
2016,6,22,14,15,332.5,391.0,5.1,16.5,679.5,607.48,476.5
2016,6,22,14,30,333.0,376.0,5.1,16.0,657.0,581.09,457.9
2016,6,22,14,45,453.5,313.0,5.1,16.0,678.0,601.34,475.59
2016,6,22,15,0,574.0,250.0,5.1,16.0,699.0,604.43,479.47
2016,6,22,15,15,355.0,290.0,5.1,16.0,563.5,472.45,375.56
2016,6,22,15,30,136.0,330.0,5.1,16.0,428.0,359.67,285.67
2016,6,22,15,45,149.5,308.0,5.1,16.0,409.5,338.81,269.6
2016,6,22,16,0,163.0,286.0,5.1,16.0,391.0,316.43,251.68
2016,6,22,16,15,153.5,263.0,5.1,15.5,355.5,282.27,224.55
2016,6,22,16,30,144.0,240.0,5.1,15.0,320.0,249.04,197.8
2016,6,22,16,45,94.0,210.0,5.2,15.0,260.5,198.06,157.01
2016,6,22,17,0,44.0,180.0,5.3,15.0,201.0,155.17,123.2
2016,6,22,17,15,23.5,151.5,5.4,14.5,162.5,125.92,100.05
2016,6,22,17,30,3.0,123.0,5.5,14.0,124.0,99.04,78.75
2016,6,22,17,45,1.5,104.5,5.6,14.0,105.0,83.5,65.8
2016,6,22,18,0,0.0,86.0,5.7,14.0,86.0,68.44,55.58
2016,6,22,18,15,232.0,68.5,5.7,13.5,111.0,50.39,39.41
2016,6,22,18,30,464.0,51.0,5.7,13.0,136.0,40.97,30.75
2016,6,22,18,45,360.0,41.0,5.7,13.0,95.0,33.35,23.42
2016,6,22,19,0,256.0,31.0,5.7,13.0,54.0,25.62,14.78
2016,6,22,19,15,128.0,15.5,5.7,13.0,27.0,12.12,0.0
2016,6,22,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,16.0,5.75,12.0,36.0,12.85,0.34
2016,6,23,5,30,374.0,32.0,5.8,12.0,72.0,26.31,16.7
2016,6,23,5,45,468.5,39.5,5.9,12.5,116.5,32.03,22.6
2016,6,23,6,0,563.0,47.0,6.0,13.0,161.0,37.75,28.05
2016,6,23,6,15,620.0,52.5,5.95,13.0,210.5,41.62,31.75
2016,6,23,6,30,677.0,58.0,5.9,13.0,260.0,63.76,39.04
2016,6,23,6,45,720.5,61.5,5.9,13.5,312.5,113.88,63.35
2016,6,23,7,0,764.0,65.0,5.9,14.0,365.0,168.73,103.22
2016,6,23,7,15,792.0,68.5,5.75,14.0,417.0,224.79,151.08
2016,6,23,7,30,820.0,72.0,5.6,14.0,469.0,283.16,203.51
2016,6,23,7,45,843.0,74.0,5.45,14.5,520.0,342.84,257.22
2016,6,23,8,0,866.0,76.0,5.3,15.0,571.0,400.83,308.77
2016,6,23,8,15,881.0,78.0,5.15,15.0,619.0,456.13,357.62
2016,6,23,8,30,896.0,80.0,5.0,15.0,667.0,511.05,404.76
2016,6,23,8,45,909.0,81.5,4.85,15.5,711.5,563.81,447.93
2016,6,23,9,0,922.0,83.0,4.7,16.0,756.0,615.44,488.69
2016,6,23,9,15,930.0,84.5,4.6,16.0,794.5,662.57,525.82
2016,6,23,9,30,938.0,86.0,4.5,16.0,833.0,707.63,560.37
2016,6,23,9,45,939.5,90.0,4.4,16.5,865.0,748.16,589.43
2016,6,23,10,0,941.0,94.0,4.3,17.0,897.0,785.7,614.53
2016,6,23,10,15,945.0,95.5,4.3,17.0,923.5,819.72,637.97
2016,6,23,10,30,949.0,97.0,4.3,17.0,950.0,850.61,659.07
2016,6,23,10,45,951.0,97.5,4.3,17.5,970.0,875.68,674.68
2016,6,23,11,0,953.0,98.0,4.3,18.0,990.0,897.28,687.9
2016,6,23,11,15,954.0,98.5,4.4,18.0,1002.5,914.45,699.97
2016,6,23,11,30,955.0,99.0,4.5,18.0,1015.0,927.98,709.71
2016,6,23,11,45,956.0,98.0,4.6,18.0,1020.5,936.45,716.06
2016,6,23,12,0,957.0,97.0,4.7,18.0,1026.0,941.24,719.97
2016,6,23,12,15,956.0,97.0,4.85,18.0,1024.5,941.48,721.2
2016,6,23,12,30,955.0,97.0,5.0,18.0,1023.0,938.03,719.94
2016,6,23,12,45,951.5,98.0,5.15,18.0,1013.5,929.63,715.26
2016,6,23,13,0,948.0,99.0,5.3,18.0,1004.0,917.6,708.06
2016,6,23,13,15,945.0,98.0,5.45,18.0,988.5,900.58,697.32
2016,6,23,13,30,942.0,97.0,5.6,18.0,973.0,880.03,684.02
2016,6,23,13,45,939.5,95.5,5.75,18.0,951.0,855.96,668.11
2016,6,23,14,0,937.0,94.0,5.9,18.0,929.0,828.52,649.65
2016,6,23,14,15,931.0,93.0,6.0,17.5,900.5,795.64,628.04
2016,6,23,14,30,925.0,92.0,6.1,17.0,872.0,759.87,604.03
2016,6,23,14,45,920.5,89.0,6.2,17.0,838.0,720.57,574.53
2016,6,23,15,0,916.0,86.0,6.3,17.0,804.0,678.63,542.02
2016,6,23,15,15,905.5,84.5,6.3,17.0,763.5,632.02,504.82
2016,6,23,15,30,895.0,83.0,6.3,17.0,723.0,583.7,465.41
2016,6,23,15,45,883.0,80.5,6.35,17.0,678.5,532.23,422.63
2016,6,23,16,0,871.0,78.0,6.4,17.0,634.0,479.7,377.83
2016,6,23,16,15,854.0,75.5,6.35,16.5,586.0,424.34,330.11
2016,6,23,16,30,837.0,73.0,6.3,16.0,538.0,368.97,281.1
2016,6,23,16,45,812.5,71.0,6.3,16.0,487.0,312.05,229.61
2016,6,23,17,0,788.0,69.0,6.3,16.0,436.0,253.54,176.76
2016,6,23,17,15,758.5,65.5,6.2,15.5,385.0,197.01,127.23
2016,6,23,17,30,729.0,62.0,6.1,15.0,334.0,143.1,83.49
2016,6,23,17,45,683.0,58.0,6.05,15.0,283.0,90.58,49.23
2016,6,23,18,0,637.0,54.0,6.0,15.0,232.0,46.13,35.54
2016,6,23,18,15,575.5,48.5,5.85,14.5,184.5,38.5,28.7
2016,6,23,18,30,514.0,43.0,5.7,14.0,137.0,34.58,24.98
2016,6,23,18,45,410.5,35.0,5.6,14.0,95.5,28.38,19.01
2016,6,23,19,0,307.0,27.0,5.5,14.0,54.0,22.16,12.0
2016,6,23,19,15,153.5,13.5,5.4,14.0,27.0,10.9,0.0
2016,6,23,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,24,5,15,195.5,15.0,4.95,13.0,36.0,12.03,0.0
2016,6,24,5,30,391.0,30.0,5.1,13.0,72.0,24.64,15.18
2016,6,24,5,45,477.5,38.0,5.35,13.5,116.0,30.83,21.44
2016,6,24,6,0,564.0,46.0,5.6,14.0,160.0,36.96,27.23
2016,6,24,6,15,326.0,80.0,5.55,14.0,150.5,58.94,47.05
2016,6,24,6,30,88.0,114.0,5.5,14.0,141.0,86.77,67.36
2016,6,24,6,45,95.0,135.0,5.5,14.0,169.0,111.15,85.52
2016,6,24,7,0,102.0,156.0,5.5,14.0,197.0,136.68,105.94
2016,6,24,7,15,73.5,172.0,5.35,14.0,203.5,152.05,119.98
2016,6,24,7,30,45.0,188.0,5.2,14.0,210.0,163.52,130.6
2016,6,24,7,45,75.0,217.5,5.1,14.5,258.5,200.9,160.32
2016,6,24,8,0,105.0,247.0,5.0,15.0,307.0,242.0,193.04
2016,6,24,8,15,250.0,249.5,4.9,15.0,408.5,320.56,255.18
2016,6,24,8,30,395.0,252.0,4.8,15.0,510.0,408.53,325.19
2016,6,24,8,45,650.0,173.5,4.75,15.5,632.5,508.45,404.39
2016,6,24,9,0,905.0,95.0,4.7,16.0,755.0,616.21,489.26
2016,6,24,9,15,614.5,223.0,4.6,16.0,682.0,593.17,469.5
2016,6,24,9,30,324.0,351.0,4.5,16.0,609.0,529.14,417.14
2016,6,24,9,45,632.0,226.0,4.4,16.5,756.0,661.85,521.39
2016,6,24,10,0,940.0,101.0,4.3,17.0,903.0,791.19,619.08
2016,6,24,10,15,945.5,102.5,4.2,17.0,931.0,826.37,642.28
2016,6,24,10,30,951.0,104.0,4.1,17.0,959.0,858.52,663.76
2016,6,24,10,45,953.0,105.5,4.1,17.5,979.5,884.59,680.01
2016,6,24,11,0,955.0,107.0,4.1,18.0,1000.0,907.17,693.77
2016,6,24,11,15,957.5,107.5,4.1,18.0,1014.0,925.7,706.04
2016,6,24,11,30,960.0,108.0,4.1,18.0,1028.0,940.6,715.87
2016,6,24,11,45,959.5,109.0,4.2,18.0,1034.5,949.65,722.31
2016,6,24,12,0,959.0,110.0,4.3,18.0,1041.0,954.98,726.32
2016,6,24,12,15,959.0,110.0,4.45,18.0,1040.0,956.15,728.16
2016,6,24,12,30,959.0,110.0,4.6,18.0,1039.0,953.64,727.72
2016,6,24,12,45,952.5,113.0,4.75,18.5,1029.5,944.41,721.27
2016,6,24,13,0,946.0,116.0,4.9,19.0,1020.0,931.6,712.38
2016,6,24,13,15,943.5,115.0,5.05,19.0,1004.0,915.15,702.34
2016,6,24,13,30,941.0,114.0,5.2,19.0,988.0,895.13,689.75
2016,6,24,13,45,937.0,112.5,5.35,19.0,965.5,869.97,673.41
2016,6,24,14,0,933.0,111.0,5.5,19.0,943.0,841.5,654.57
2016,6,24,14,15,927.0,109.5,5.5,18.5,914.0,808.34,632.69
2016,6,24,14,30,921.0,108.0,5.5,18.0,885.0,772.28,608.35
2016,6,24,14,45,913.0,106.5,5.55,18.0,850.0,732.13,578.17
2016,6,24,15,0,905.0,105.0,5.6,18.0,815.0,689.61,545.57
2016,6,24,15,15,894.5,103.0,5.55,18.0,774.5,642.97,508.79
2016,6,24,15,30,884.0,101.0,5.5,18.0,734.0,594.62,469.86
2016,6,24,15,45,869.5,99.0,5.5,18.0,688.5,542.75,427.35
2016,6,24,16,0,855.0,97.0,5.5,18.0,643.0,489.91,382.94
2016,6,24,16,15,837.0,94.0,5.45,17.5,594.5,433.69,335.31
2016,6,24,16,30,819.0,91.0,5.4,17.0,546.0,377.62,286.5
2016,6,24,16,45,793.5,88.0,5.35,17.0,495.0,319.75,234.95
2016,6,24,17,0,768.0,85.0,5.3,17.0,444.0,263.46,184.57
2016,6,24,17,15,735.5,80.5,5.2,16.5,391.5,206.47,135.36
2016,6,24,17,30,703.0,76.0,5.1,16.0,339.0,148.76,88.9
2016,6,24,17,45,655.5,71.0,5.1,15.5,287.5,96.29,54.61
2016,6,24,18,0,608.0,66.0,5.1,15.0,236.0,51.41,40.24
2016,6,24,18,15,540.5,58.5,4.85,14.5,187.0,46.24,35.59
2016,6,24,18,30,473.0,51.0,4.6,14.0,138.0,41.0,30.67
2016,6,24,18,45,369.0,41.0,4.45,14.0,96.5,33.37,23.35
2016,6,24,19,0,265.0,31.0,4.3,14.0,55.0,25.62,14.79
2016,6,24,19,15,132.5,15.5,4.1,14.0,27.5,12.62,0.0
2016,6,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,17.0,2.8,13.0,34.5,13.7,0.0
2016,6,25,5,30,325.0,34.0,2.8,13.0,69.0,27.98,17.97
2016,6,25,5,45,422.0,43.0,2.85,13.5,112.5,34.84,24.97
2016,6,25,6,0,519.0,52.0,2.9,14.0,156.0,41.63,31.39
2016,6,25,6,15,579.0,58.5,2.8,14.0,205.0,46.07,35.61
2016,6,25,6,30,639.0,65.0,2.7,14.0,254.0,63.29,39.68
2016,6,25,6,45,683.0,69.5,2.65,14.5,306.0,112.47,63.5
2016,6,25,7,0,727.0,74.0,2.6,15.0,358.0,169.88,105.04
2016,6,25,7,15,757.0,78.0,2.6,15.5,410.0,224.71,150.61
2016,6,25,7,30,787.0,82.0,2.6,16.0,462.0,282.16,200.57
2016,6,25,7,45,811.0,84.5,2.65,16.5,513.0,338.65,250.3
2016,6,25,8,0,835.0,87.0,2.7,17.0,564.0,396.43,300.29
2016,6,25,8,15,852.0,89.5,2.7,17.0,612.0,452.96,348.67
2016,6,25,8,30,869.0,92.0,2.7,17.0,660.0,507.98,394.55
2016,6,25,8,45,883.0,94.0,2.75,17.5,704.5,560.56,436.61
2016,6,25,9,0,897.0,96.0,2.8,18.0,749.0,612.16,476.59
2016,6,25,9,15,907.0,98.0,2.8,18.0,789.0,660.04,513.38
2016,6,25,9,30,917.0,100.0,2.8,18.0,829.0,706.06,547.9
2016,6,25,9,45,919.5,104.0,2.85,18.5,861.5,746.55,576.74
2016,6,25,10,0,922.0,108.0,2.9,19.0,894.0,784.18,602.47
2016,6,25,10,15,928.0,109.5,2.95,19.0,922.5,819.23,626.25
2016,6,25,10,30,934.0,111.0,3.0,19.0,951.0,851.32,647.87
2016,6,25,10,45,938.0,111.5,3.05,19.5,972.0,877.75,664.28
2016,6,25,11,0,942.0,112.0,3.1,20.0,993.0,900.84,678.37
2016,6,25,11,15,945.0,113.0,3.2,20.0,1007.5,920.07,691.49
2016,6,25,11,30,948.0,114.0,3.3,20.0,1022.0,935.73,702.3
2016,6,25,11,45,948.5,114.5,3.4,20.0,1028.5,945.14,708.97
2016,6,25,12,0,949.0,115.0,3.5,20.0,1035.0,950.89,713.31
2016,6,25,12,15,949.0,115.0,3.65,20.0,1034.5,952.11,715.03
2016,6,25,12,30,949.0,115.0,3.8,20.0,1034.0,949.67,714.37
2016,6,25,12,45,949.5,113.0,3.95,20.0,1026.5,942.25,710.38
2016,6,25,13,0,950.0,111.0,4.1,20.0,1019.0,931.12,703.92
2016,6,25,13,15,947.0,110.5,4.2,20.0,1003.5,914.66,693.57
2016,6,25,13,30,944.0,110.0,4.3,20.0,988.0,894.64,680.78
2016,6,25,13,45,939.0,109.5,4.4,20.0,965.0,869.54,664.49
2016,6,25,14,0,934.0,109.0,4.5,20.0,942.0,841.16,646.05
2016,6,25,14,15,928.0,107.5,4.55,20.0,912.5,808.0,623.75
2016,6,25,14,30,922.0,106.0,4.6,20.0,883.0,771.94,599.18
2016,6,25,14,45,913.5,104.5,4.7,20.0,848.0,731.44,569.71
2016,6,25,15,0,905.0,103.0,4.8,20.0,813.0,688.6,537.79
2016,6,25,15,15,894.0,101.0,4.8,19.5,772.0,641.68,502.6
2016,6,25,15,30,883.0,99.0,4.8,19.0,731.0,593.1,465.1
2016,6,25,15,45,869.0,96.5,4.8,19.0,686.0,541.11,423.0
2016,6,25,16,0,855.0,94.0,4.8,19.0,641.0,488.26,379.07
2016,6,25,16,15,837.0,91.0,4.8,18.5,592.5,431.82,331.81
2016,6,25,16,30,819.0,88.0,4.8,18.0,544.0,375.77,283.48
2016,6,25,16,45,795.0,85.0,4.85,18.0,493.0,318.37,232.7
2016,6,25,17,0,771.0,82.0,4.9,18.0,442.0,262.37,182.82
2016,6,25,17,15,739.0,77.5,4.85,17.5,390.0,205.29,133.7
2016,6,25,17,30,707.0,73.0,4.8,17.0,338.0,151.18,90.32
2016,6,25,17,45,661.5,68.0,4.8,17.0,286.5,95.0,52.78
2016,6,25,18,0,616.0,63.0,4.8,17.0,235.0,49.12,37.89
2016,6,25,18,15,550.5,56.0,4.7,16.5,187.0,44.28,33.56
2016,6,25,18,30,485.0,49.0,4.6,16.0,139.0,39.37,28.98
2016,6,25,18,45,381.0,39.5,4.55,15.5,97.0,32.1,22.11
2016,6,25,19,0,277.0,30.0,4.5,15.0,55.0,24.74,14.04
2016,6,25,19,15,138.5,15.0,4.45,14.5,27.5,12.18,0.0
2016,6,25,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,167.5,16.0,3.5,13.0,33.5,12.86,0.0
2016,6,26,5,30,335.0,32.0,3.5,13.0,67.0,26.27,16.47
2016,6,26,5,45,426.0,40.5,3.5,13.5,110.0,32.75,23.12
2016,6,26,6,0,517.0,49.0,3.5,14.0,153.0,39.17,29.2
2016,6,26,6,15,575.5,55.5,3.4,14.0,201.5,43.7,33.48
2016,6,26,6,30,634.0,62.0,3.3,14.0,250.0,60.35,37.57
2016,6,26,6,45,333.0,103.0,3.2,14.5,203.5,106.24,71.94
2016,6,26,7,0,32.0,144.0,3.1,15.0,157.0,118.27,93.11
2016,6,26,7,15,82.5,173.0,3.05,15.0,211.5,154.47,120.89
2016,6,26,7,30,133.0,202.0,3.0,15.0,266.0,198.02,155.09
2016,6,26,7,45,138.0,225.5,2.95,15.5,298.5,228.73,180.08
2016,6,26,8,0,143.0,249.0,2.9,16.0,331.0,260.06,205.22
2016,6,26,8,15,109.0,266.0,2.9,16.5,331.5,266.9,210.91
2016,6,26,8,30,75.0,283.0,2.9,17.0,332.0,272.33,214.92
2016,6,26,8,45,169.0,304.5,2.9,17.5,425.0,350.34,275.54
2016,6,26,9,0,263.0,326.0,2.9,18.0,518.0,438.47,342.79
2016,6,26,9,15,201.5,352.0,2.9,18.0,503.5,431.36,336.46
2016,6,26,9,30,140.0,378.0,2.9,18.0,489.0,423.91,329.74
2016,6,26,9,45,228.0,382.5,2.9,18.5,573.0,497.35,385.39
2016,6,26,10,0,316.0,387.0,2.9,19.0,657.0,583.97,449.13
2016,6,26,10,15,219.0,413.0,2.95,19.0,603.5,536.97,412.39
2016,6,26,10,30,122.0,439.0,3.0,19.0,550.0,491.17,376.48
2016,6,26,10,45,170.0,450.5,3.05,19.5,608.0,545.69,416.87
2016,6,26,11,0,218.0,462.0,3.1,20.0,666.0,601.61,457.15
2016,6,26,11,15,577.0,284.0,3.2,20.0,834.5,774.85,589.53
2016,6,26,11,30,936.0,106.0,3.3,20.0,1003.0,918.39,691.73
2016,6,26,11,45,604.0,289.5,3.4,20.0,870.0,817.97,618.41
2016,6,26,12,0,272.0,473.0,3.5,20.0,737.0,683.38,515.74
2016,6,26,12,15,308.0,459.5,3.6,20.0,758.5,703.66,532.28
2016,6,26,12,30,344.0,446.0,3.7,20.0,780.0,722.18,546.62
2016,6,26,12,45,297.0,457.5,3.85,20.5,744.0,688.34,520.89
2016,6,26,13,0,250.0,469.0,4.0,21.0,708.0,653.62,494.68
2016,6,26,13,15,327.5,430.0,4.15,20.5,738.0,679.58,517.21
2016,6,26,13,30,405.0,391.0,4.3,20.0,768.0,709.57,542.1
2016,6,26,13,45,451.0,367.0,4.5,20.0,777.0,715.13,548.11
2016,6,26,14,0,497.0,343.0,4.7,20.0,786.0,716.54,551.18
2016,6,26,14,15,688.5,228.5,4.8,20.0,821.0,746.53,577.82
2016,6,26,14,30,880.0,114.0,4.9,20.0,856.0,749.5,584.39
2016,6,26,14,45,564.5,238.5,5.05,20.0,707.0,618.01,482.37
2016,6,26,15,0,249.0,363.0,5.2,20.0,558.0,485.7,378.5
2016,6,26,15,15,228.0,345.5,5.2,19.5,517.5,438.43,343.48
2016,6,26,15,30,207.0,328.0,5.2,19.0,477.0,398.78,313.48
2016,6,26,15,45,507.0,215.5,5.25,19.0,548.0,456.26,358.87
2016,6,26,16,0,807.0,103.0,5.3,19.0,619.0,474.8,370.23
2016,6,26,16,15,788.0,99.5,5.25,18.5,571.5,420.14,324.05
2016,6,26,16,30,769.0,96.0,5.2,18.0,524.0,365.84,277.14
2016,6,26,16,45,743.5,92.5,5.2,18.0,474.5,310.22,227.98
2016,6,26,17,0,718.0,89.0,5.2,18.0,425.0,253.19,177.52
2016,6,26,17,15,685.5,84.0,5.05,17.5,375.0,198.22,130.27
2016,6,26,17,30,653.0,79.0,4.9,17.0,325.0,146.3,88.6
2016,6,26,17,45,608.5,73.0,4.8,17.0,275.0,96.09,55.26
2016,6,26,18,0,564.0,67.0,4.7,17.0,225.0,51.81,40.27
2016,6,26,18,15,499.5,59.5,4.6,16.5,178.5,46.76,35.75
2016,6,26,18,30,435.0,52.0,4.5,16.0,132.0,41.63,30.96
2016,6,26,18,45,341.0,41.0,4.45,15.5,92.0,33.24,23.09
2016,6,26,19,0,247.0,30.0,4.4,15.0,52.0,24.66,13.99
2016,6,26,19,15,123.5,15.0,4.35,14.5,26.0,11.72,0.0
2016,6,26,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,27,5,15,175.0,15.0,3.65,13.0,33.5,12.03,0.0
2016,6,27,5,30,350.0,30.0,3.6,13.0,67.0,24.58,15.01
2016,6,27,5,45,438.0,38.5,3.55,13.5,109.5,31.14,21.7
2016,6,27,6,0,526.0,47.0,3.5,14.0,152.0,37.61,27.81
2016,6,27,6,15,276.0,76.5,3.35,14.0,133.0,56.15,44.56
2016,6,27,6,30,26.0,106.0,3.2,14.0,114.0,81.6,63.89
2016,6,27,6,45,31.5,125.5,3.1,14.5,137.0,100.16,78.5
2016,6,27,7,0,37.0,145.0,3.0,15.0,160.0,119.65,94.04
2016,6,27,7,15,38.0,165.0,2.95,15.0,182.0,139.45,110.27
2016,6,27,7,30,39.0,185.0,2.9,15.0,204.0,159.54,126.7
2016,6,27,7,45,102.5,216.5,2.85,15.5,273.5,208.75,164.85
2016,6,27,8,0,166.0,248.0,2.8,16.0,343.0,267.84,211.07
2016,6,27,8,15,123.5,266.0,2.85,16.5,340.5,276.2,218.12
2016,6,27,8,30,81.0,284.0,2.9,17.0,338.0,276.01,217.79
2016,6,27,8,45,182.5,302.5,3.0,17.5,433.0,355.8,279.93
2016,6,27,9,0,284.0,321.0,3.1,18.0,528.0,446.34,349.26
2016,6,27,9,15,201.0,348.0,3.15,18.0,498.5,427.68,334.09
2016,6,27,9,30,118.0,375.0,3.2,18.0,469.0,406.84,316.96
2016,6,27,9,45,296.5,348.0,3.25,18.5,597.5,522.54,406.38
2016,6,27,10,0,475.0,321.0,3.3,19.0,726.0,651.1,502.21
2016,6,27,10,15,369.5,375.5,3.35,19.5,696.5,627.56,481.37
2016,6,27,10,30,264.0,430.0,3.4,20.0,667.0,604.76,461.46
2016,6,27,10,45,585.0,276.0,3.5,20.5,818.0,750.02,572.6
2016,6,27,11,0,906.0,122.0,3.6,21.0,969.0,879.87,665.47
2016,6,27,11,15,909.0,122.5,3.65,21.0,983.0,898.12,676.88
2016,6,27,11,30,912.0,123.0,3.7,21.0,997.0,912.95,686.83
2016,6,27,11,45,645.5,274.5,3.8,21.0,895.5,841.88,635.54
2016,6,27,12,0,379.0,426.0,3.9,21.0,794.0,735.89,555.12
2016,6,27,12,15,647.0,275.0,4.05,21.0,902.0,848.54,642.5
2016,6,27,12,30,915.0,124.0,4.2,21.0,1010.0,928.55,700.23
2016,6,27,12,45,672.5,261.0,4.35,21.5,910.0,852.18,644.53
2016,6,27,13,0,430.0,398.0,4.5,22.0,810.0,754.69,569.86
2016,6,27,13,15,672.5,257.0,4.6,21.5,888.5,830.3,632.01
2016,6,27,13,30,915.0,116.0,4.7,21.0,967.0,877.19,669.11
2016,6,27,13,45,646.5,250.5,4.85,21.0,844.5,773.75,593.77
2016,6,27,14,0,378.0,385.0,5.0,21.0,722.0,652.02,500.84
2016,6,27,14,15,637.0,247.5,5.05,21.0,794.0,724.73,560.33
2016,6,27,14,30,896.0,110.0,5.1,21.0,866.0,758.32,589.75
2016,6,27,14,45,888.5,108.0,5.15,21.0,831.5,719.04,560.38
2016,6,27,15,0,881.0,106.0,5.2,21.0,797.0,677.41,529.0
2016,6,27,15,15,870.5,104.0,5.25,20.5,757.0,631.81,494.86
2016,6,27,15,30,860.0,102.0,5.3,20.0,717.0,584.57,458.42
2016,6,27,15,45,847.0,99.0,5.35,20.0,673.0,533.74,417.27
2016,6,27,16,0,834.0,96.0,5.4,20.0,629.0,481.86,374.15
2016,6,27,16,15,816.0,93.0,5.45,19.5,581.5,426.71,327.97
2016,6,27,16,30,798.0,90.0,5.5,19.0,534.0,371.76,280.59
2016,6,27,16,45,776.0,86.0,5.55,19.0,484.0,315.18,230.51
2016,6,27,17,0,754.0,82.0,5.6,19.0,434.0,259.83,181.18
2016,6,27,17,15,722.5,77.5,5.55,18.5,383.5,203.77,132.91
2016,6,27,17,30,691.0,73.0,5.5,18.0,333.0,147.05,87.23
2016,6,27,17,45,648.5,67.5,5.5,17.5,282.5,95.13,52.82
2016,6,27,18,0,606.0,62.0,5.5,17.0,232.0,48.26,37.13
2016,6,27,18,15,542.5,55.0,5.35,16.5,184.5,43.41,32.79
2016,6,27,18,30,479.0,48.0,5.2,16.0,137.0,38.5,28.21
2016,6,27,18,45,381.5,38.5,5.1,15.5,96.0,31.23,21.36
2016,6,27,19,0,284.0,29.0,5.0,15.0,55.0,23.86,13.35
2016,6,27,19,15,142.0,14.5,4.85,15.0,27.5,11.75,0.0
2016,6,27,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,16.5,3.65,13.0,31.5,13.29,0.0
2016,6,28,5,30,290.0,33.0,3.6,13.0,63.0,27.09,17.04
2016,6,28,5,45,380.0,43.0,3.6,13.5,104.5,34.75,24.84
2016,6,28,6,0,470.0,53.0,3.6,14.0,146.0,42.27,31.92
2016,6,28,6,15,531.0,60.0,3.5,14.0,193.5,47.01,36.43
2016,6,28,6,30,592.0,67.0,3.4,14.0,241.0,62.33,40.42
2016,6,28,6,45,296.0,93.5,3.3,14.5,180.5,95.62,64.51
2016,6,28,7,0,0.0,120.0,3.2,15.0,120.0,96.94,76.7
2016,6,28,7,15,9.5,145.5,3.15,15.0,150.5,119.6,95.01
2016,6,28,7,30,19.0,171.0,3.1,15.0,181.0,143.67,114.36
2016,6,28,7,45,31.5,198.5,3.05,15.5,216.0,172.12,136.88
2016,6,28,8,0,44.0,226.0,3.0,16.0,251.0,202.38,160.69
2016,6,28,8,15,41.0,242.0,2.95,16.0,267.0,218.4,173.35
2016,6,28,8,30,38.0,258.0,2.9,16.0,283.0,234.08,185.58
2016,6,28,8,45,58.5,291.0,2.9,16.5,332.5,276.0,218.11
2016,6,28,9,0,79.0,324.0,2.9,17.0,382.0,320.17,251.92
2016,6,28,9,15,74.5,340.0,2.85,17.0,396.5,336.4,263.92
2016,6,28,9,30,70.0,356.0,2.8,17.0,411.0,352.05,275.44
2016,6,28,9,45,258.5,343.0,2.8,17.5,561.0,491.69,383.7
2016,6,28,10,0,447.0,330.0,2.8,18.0,711.0,638.29,492.78
2016,6,28,10,15,254.5,369.0,2.85,18.0,588.0,533.83,412.27
2016,6,28,10,30,62.0,408.0,2.9,18.0,465.0,406.83,313.66
2016,6,28,10,45,82.5,431.5,3.0,18.5,508.5,447.49,344.33
2016,6,28,11,0,103.0,455.0,3.1,19.0,552.0,488.85,374.46
2016,6,28,11,15,127.0,468.0,3.2,19.0,589.0,534.6,408.31
2016,6,28,11,30,151.0,481.0,3.3,19.0,626.0,570.17,434.59
2016,6,28,11,45,248.5,463.0,3.4,19.5,703.5,652.14,495.31
2016,6,28,12,0,346.0,445.0,3.5,20.0,781.0,724.22,547.71
2016,6,28,12,15,636.0,281.0,3.6,20.0,897.0,844.49,639.85
2016,6,28,12,30,926.0,117.0,3.7,20.0,1013.0,932.72,703.07
2016,6,28,12,45,917.0,121.5,3.85,20.0,1003.0,922.99,696.77
2016,6,28,13,0,908.0,126.0,4.0,20.0,993.0,909.85,688.89
2016,6,28,13,15,574.0,290.5,4.1,19.5,835.5,775.8,592.96
2016,6,28,13,30,240.0,455.0,4.2,19.0,678.0,612.54,469.19
2016,6,28,13,45,232.5,444.5,4.3,19.0,656.5,589.96,453.9
2016,6,28,14,0,225.0,434.0,4.4,19.0,635.0,566.73,437.38
2016,6,28,14,15,245.5,414.5,4.4,19.0,627.5,564.44,436.5
2016,6,28,14,30,266.0,395.0,4.4,19.0,620.0,551.41,427.58
2016,6,28,14,45,241.0,382.0,4.45,19.0,579.0,510.27,396.88
2016,6,28,15,0,216.0,369.0,4.5,19.0,538.0,463.67,361.89
2016,6,28,15,15,166.5,349.0,4.45,18.5,475.5,404.64,317.16
2016,6,28,15,30,117.0,329.0,4.4,18.0,413.0,349.52,274.94
2016,6,28,15,45,224.5,295.0,4.4,18.0,443.5,368.33,290.28
2016,6,28,16,0,332.0,261.0,4.4,18.0,474.0,380.14,298.56
2016,6,28,16,15,310.0,243.5,4.35,17.5,430.0,335.95,263.21
2016,6,28,16,30,288.0,226.0,4.3,17.0,386.0,293.57,228.92
2016,6,28,16,45,516.5,155.5,4.3,17.0,410.0,289.84,218.27
2016,6,28,17,0,745.0,85.0,4.3,17.0,434.0,261.06,183.44
2016,6,28,17,15,394.0,113.0,4.3,16.5,296.0,166.19,116.66
2016,6,28,17,30,43.0,141.0,4.3,16.0,158.0,116.18,90.61
2016,6,28,17,45,36.0,121.0,4.35,15.5,134.0,95.99,74.71
2016,6,28,18,0,29.0,101.0,4.4,15.0,110.0,76.96,62.88
2016,6,28,18,15,246.0,75.5,4.4,14.5,123.0,57.24,45.34
2016,6,28,18,30,463.0,50.0,4.4,14.0,136.0,40.08,29.86
2016,6,28,18,45,362.5,40.0,4.4,14.0,95.0,32.45,22.57
2016,6,28,19,0,262.0,30.0,4.4,14.0,54.0,24.7,14.09
2016,6,28,19,15,131.0,15.0,4.35,13.5,27.0,12.17,0.0
2016,6,28,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,171.5,15.5,4.35,12.0,33.0,12.49,0.0
2016,6,29,5,30,343.0,31.0,4.4,12.0,66.0,25.5,15.72
2016,6,29,5,45,436.0,39.5,4.5,12.5,109.5,32.03,22.53
2016,6,29,6,0,529.0,48.0,4.6,13.0,153.0,38.5,28.69
2016,6,29,6,15,264.5,52.5,4.55,13.0,105.0,39.07,29.46
2016,6,29,6,30,0.0,57.0,4.5,13.0,57.0,47.2,35.07
2016,6,29,6,45,0.0,69.0,4.5,13.5,69.0,57.11,43.47
2016,6,29,7,0,0.0,81.0,4.5,14.0,81.0,66.9,51.61
2016,6,29,7,15,0.0,100.0,4.45,14.0,100.0,82.32,64.5
2016,6,29,7,30,0.0,119.0,4.4,14.0,119.0,97.89,77.37
2016,6,29,7,45,0.0,140.0,4.4,14.5,140.0,115.22,91.39
2016,6,29,8,0,0.0,161.0,4.4,15.0,161.0,132.71,105.35
2016,6,29,8,15,1.0,167.0,4.35,15.0,168.0,138.56,109.8
2016,6,29,8,30,2.0,173.0,4.3,15.0,175.0,144.47,114.31
2016,6,29,8,45,3.0,177.0,4.3,15.5,180.0,148.8,117.31
2016,6,29,9,0,4.0,181.0,4.3,16.0,185.0,153.18,120.37
2016,6,29,9,15,7.0,204.0,4.25,16.0,210.5,174.77,137.56
2016,6,29,9,30,10.0,227.0,4.2,16.0,236.0,196.74,154.92
2016,6,29,9,45,16.5,269.5,4.2,16.0,284.0,238.04,187.57
2016,6,29,10,0,23.0,312.0,4.2,16.0,332.0,280.11,220.45
2016,6,29,10,15,41.0,358.0,4.2,16.0,395.0,343.39,269.73
2016,6,29,10,30,59.0,404.0,4.2,16.0,458.0,400.97,313.89
2016,6,29,10,45,77.0,428.0,4.2,16.5,499.5,439.95,342.87
2016,6,29,11,0,95.0,452.0,4.2,17.0,541.0,479.55,372.02
2016,6,29,11,15,184.0,458.0,4.2,17.0,633.5,574.69,444.77
2016,6,29,11,30,273.0,464.0,4.2,17.0,726.0,671.25,516.81
2016,6,29,11,45,244.5,474.0,4.25,17.0,710.0,658.82,506.52
2016,6,29,12,0,216.0,484.0,4.3,17.0,694.0,634.51,488.33
2016,6,29,12,15,296.5,455.0,4.35,16.5,743.0,690.41,532.51
2016,6,29,12,30,377.0,426.0,4.4,16.0,792.0,734.4,567.58
2016,6,29,12,45,656.5,273.0,4.45,16.0,903.0,849.84,658.17
2016,6,29,13,0,936.0,120.0,4.5,16.0,1014.0,929.62,716.99
2016,6,29,13,15,558.0,291.5,4.5,16.0,822.0,763.61,593.75
2016,6,29,13,30,180.0,463.0,4.5,16.0,630.0,569.89,442.58
2016,6,29,13,45,205.5,448.0,4.55,16.0,634.5,571.46,445.72
2016,6,29,14,0,231.0,433.0,4.6,16.0,639.0,570.95,446.41
2016,6,29,14,15,338.0,380.0,4.6,16.0,671.0,604.81,474.51
2016,6,29,14,30,445.0,327.0,4.6,16.0,703.0,630.32,495.69
2016,6,29,14,45,293.0,349.5,4.6,16.0,593.0,518.5,408.98
2016,6,29,15,0,141.0,372.0,4.6,16.0,483.0,417.71,329.76
2016,6,29,15,15,185.5,349.0,4.6,15.5,486.5,416.54,330.64
2016,6,29,15,30,230.0,326.0,4.6,15.0,490.0,411.12,327.45
2016,6,29,15,45,137.0,292.5,4.65,15.0,389.0,321.35,256.39
2016,6,29,16,0,44.0,259.0,4.7,15.0,288.0,236.85,189.11
2016,6,29,16,15,44.0,239.5,4.7,14.5,266.5,216.69,173.51
2016,6,29,16,30,44.0,220.0,4.7,14.0,245.0,196.58,157.6
2016,6,29,16,45,25.5,187.0,4.75,14.0,201.0,160.04,128.13
2016,6,29,17,0,7.0,154.0,4.8,14.0,157.0,126.95,101.48
2016,6,29,17,15,5.0,138.5,4.8,13.5,141.0,112.94,90.29
2016,6,29,17,30,3.0,123.0,4.8,13.0,125.0,99.21,79.17
2016,6,29,17,45,1.5,105.0,4.8,13.0,106.0,84.01,66.47
2016,6,29,18,0,0.0,87.0,4.8,13.0,87.0,69.2,56.47
2016,6,29,18,15,237.5,69.0,4.7,12.5,113.0,50.76,39.92
2016,6,29,18,30,475.0,51.0,4.6,12.0,139.0,40.99,30.93
2016,6,29,18,45,374.5,41.0,4.6,12.0,97.5,33.37,23.58
2016,6,29,19,0,274.0,31.0,4.6,12.0,56.0,25.64,14.98
2016,6,29,19,15,137.0,15.5,4.55,12.0,28.0,12.63,0.0
2016,6,29,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,5,15,136.0,17.0,4.05,12.0,31.0,13.27,0.0
2016,6,30,5,30,272.0,34.0,4.0,12.0,62.0,28.02,17.74
2016,6,30,5,45,369.5,44.5,4.0,12.5,104.0,36.09,26.08
2016,6,30,6,0,467.0,55.0,4.0,13.0,146.0,44.02,33.58
2016,6,30,6,15,233.5,63.5,3.8,13.0,109.0,46.67,36.26
2016,6,30,6,30,0.0,72.0,3.6,13.0,72.0,58.73,44.96
2016,6,30,6,45,0.0,87.0,3.45,13.5,87.0,70.91,55.25
2016,6,30,7,0,0.0,102.0,3.3,14.0,102.0,83.23,65.45
2016,6,30,7,15,0.0,121.5,3.1,14.0,121.5,99.17,78.66
2016,6,30,7,30,0.0,141.0,2.9,14.0,141.0,115.29,91.86
2016,6,30,7,45,3.0,159.5,2.75,14.5,161.5,131.74,104.88
2016,6,30,8,0,6.0,178.0,2.6,15.0,182.0,148.65,118.15
2016,6,30,8,15,8.5,193.5,2.5,15.0,199.0,163.35,129.74
2016,6,30,8,30,11.0,209.0,2.4,15.0,216.0,178.37,141.51
2016,6,30,8,45,29.5,256.0,2.3,15.5,277.0,231.55,183.45
2016,6,30,9,0,48.0,303.0,2.2,16.0,338.0,284.7,224.47
2016,6,30,9,15,98.0,340.0,2.2,16.0,416.0,351.05,275.96
2016,6,30,9,30,148.0,377.0,2.2,16.0,494.0,428.6,335.04
2016,6,30,9,45,520.0,250.5,2.25,16.5,687.5,602.2,469.62
2016,6,30,10,0,892.0,124.0,2.3,17.0,881.0,776.6,599.14
2016,6,30,10,15,551.0,281.5,2.35,17.0,754.0,693.23,532.38
2016,6,30,10,30,210.0,439.0,2.4,17.0,627.0,561.62,430.54
2016,6,30,10,45,562.0,284.0,2.45,17.5,804.0,738.77,566.06
2016,6,30,11,0,914.0,129.0,2.5,18.0,981.0,893.75,675.58
2016,6,30,11,15,917.0,129.5,2.6,18.0,996.0,912.3,687.08
2016,6,30,11,30,920.0,130.0,2.7,18.0,1011.0,927.4,697.61
2016,6,30,11,45,922.0,130.0,2.85,18.0,1018.5,937.67,705.39
2016,6,30,12,0,924.0,130.0,3.0,18.0,1026.0,944.4,710.88
2016,6,30,12,15,672.5,269.5,3.1,18.0,921.5,868.03,657.27
2016,6,30,12,30,421.0,409.0,3.2,18.0,817.0,767.01,581.31
2016,6,30,12,45,660.5,276.0,3.35,18.0,909.5,856.65,652.07
2016,6,30,13,0,900.0,143.0,3.5,18.0,1002.0,919.05,698.18
2016,6,30,13,15,674.5,260.5,3.6,18.0,899.0,837.16,639.35
2016,6,30,13,30,449.0,378.0,3.7,18.0,796.0,737.41,564.24
2016,6,30,13,45,434.5,371.0,3.85,18.0,767.5,707.41,543.92
2016,6,30,14,0,420.0,364.0,4.0,18.0,739.0,676.2,522.01
2016,6,30,14,15,643.5,250.0,4.05,18.0,803.0,734.09,569.37
2016,6,30,14,30,867.0,136.0,4.1,18.0,867.0,762.74,594.35
2016,6,30,14,45,684.0,206.0,4.15,18.0,768.0,675.33,526.96
2016,6,30,15,0,501.0,276.0,4.2,18.0,669.0,584.31,456.87
2016,6,30,15,15,662.0,201.0,4.2,18.0,692.5,597.17,468.23
2016,6,30,15,30,823.0,126.0,4.2,18.0,716.0,589.9,462.64
2016,6,30,15,45,523.0,204.5,4.25,18.0,571.0,457.86,359.41
2016,6,30,16,0,223.0,283.0,4.3,18.0,426.0,344.25,270.57
2016,6,30,16,15,485.0,198.0,4.3,17.5,477.5,376.55,293.57
2016,6,30,16,30,747.0,113.0,4.3,17.0,529.0,373.95,284.54
2016,6,30,16,45,438.0,154.0,4.3,17.0,392.5,265.87,201.16
2016,6,30,17,0,129.0,195.0,4.3,17.0,256.0,189.19,146.89
2016,6,30,17,15,373.0,144.0,4.25,16.5,290.5,187.18,134.95
2016,6,30,17,30,617.0,93.0,4.2,16.0,325.0,155.92,98.33
2016,6,30,17,45,565.0,86.5,4.2,15.5,274.5,106.56,65.14
2016,6,30,18,0,513.0,80.0,4.2,15.0,224.0,63.26,50.75
2016,6,30,18,15,443.0,70.5,4.15,14.5,177.0,55.51,43.82
2016,6,30,18,30,373.0,61.0,4.1,14.0,130.0,46.4,35.43
2016,6,30,18,45,270.5,48.0,4.1,14.0,90.0,36.73,26.27
2016,6,30,19,0,168.0,35.0,4.1,14.0,50.0,26.94,15.86
2016,6,30,19,15,84.0,17.5,4.1,13.5,25.0,13.6,0.0
2016,6,30,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
