Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,112.5,17.5,3.35,12.0,29.0,13.62,0.0
2016,7,1,5,30,225.0,35.0,3.4,12.0,58.0,27.05,16.85
2016,7,1,5,45,323.0,46.5,3.45,12.5,99.0,35.77,25.78
2016,7,1,6,0,421.0,58.0,3.5,13.0,140.0,46.36,35.65
2016,7,1,6,15,486.5,66.5,3.45,13.0,187.5,52.11,41.11
2016,7,1,6,30,552.0,75.0,3.4,13.0,235.0,66.71,45.57
2016,7,1,6,45,276.0,81.5,3.4,13.5,161.5,84.55,56.24
2016,7,1,7,0,0.0,88.0,3.4,14.0,88.0,72.38,56.25
2016,7,1,7,15,0.0,97.5,3.35,14.0,97.5,80.33,62.81
2016,7,1,7,30,0.0,107.0,3.3,14.0,107.0,88.3,69.3
2016,7,1,7,45,0.0,128.5,3.25,14.5,128.5,105.97,83.66
2016,7,1,8,0,0.0,150.0,3.2,15.0,150.0,123.81,97.94
2016,7,1,8,15,0.0,153.5,3.1,15.0,153.5,127.11,100.31
2016,7,1,8,30,0.0,157.0,3.0,15.0,157.0,130.34,102.64
2016,7,1,8,45,5.0,189.0,2.95,15.5,192.5,159.81,126.11
2016,7,1,9,0,10.0,221.0,2.9,16.0,228.0,189.98,149.81
2016,7,1,9,15,16.0,254.5,2.85,16.0,267.0,222.71,175.56
2016,7,1,9,30,22.0,288.0,2.8,16.0,306.0,256.18,201.63
2016,7,1,9,45,30.0,318.5,2.75,16.0,344.0,295.94,232.35
2016,7,1,10,0,38.0,349.0,2.7,16.0,382.0,330.85,258.98
2016,7,1,10,15,33.5,350.0,2.7,16.0,379.5,330.73,258.36
2016,7,1,10,30,29.0,351.0,2.7,16.0,377.0,330.1,257.49
2016,7,1,10,45,260.5,362.0,2.75,16.5,604.5,550.79,428.72
2016,7,1,11,0,492.0,373.0,2.8,17.0,832.0,771.84,589.49
2016,7,1,11,15,286.0,415.0,2.85,17.0,683.0,633.88,485.46
2016,7,1,11,30,80.0,457.0,2.9,17.0,534.0,476.19,365.61
2016,7,1,11,45,115.5,472.5,2.95,17.0,584.5,534.33,410.1
2016,7,1,12,0,151.0,488.0,3.0,17.0,635.0,581.1,444.83
2016,7,1,12,15,176.0,487.0,3.1,17.0,658.0,602.85,461.31
2016,7,1,12,30,201.0,486.0,3.2,17.0,681.0,623.44,477.08
2016,7,1,12,45,243.0,473.0,3.3,17.0,706.5,656.84,502.52
2016,7,1,13,0,285.0,460.0,3.4,17.0,732.0,678.01,519.14
2016,7,1,13,15,241.0,461.0,3.5,17.0,688.5,635.65,487.9
2016,7,1,13,30,197.0,462.0,3.6,17.0,645.0,583.97,449.98
2016,7,1,13,45,324.5,407.5,3.7,17.0,700.5,642.43,496.83
2016,7,1,14,0,452.0,353.0,3.8,17.0,756.0,692.77,536.49
2016,7,1,14,15,320.5,380.5,3.85,17.0,662.0,593.02,460.95
2016,7,1,14,30,189.0,408.0,3.9,17.0,568.0,500.3,389.94
2016,7,1,14,45,224.5,384.5,3.95,17.0,566.5,495.17,387.57
2016,7,1,15,0,260.0,361.0,4.0,17.0,565.0,493.37,386.99
2016,7,1,15,15,184.5,344.5,4.0,16.5,485.5,412.86,325.46
2016,7,1,15,30,109.0,328.0,4.0,16.0,406.0,339.71,268.93
2016,7,1,15,45,131.0,308.0,4.0,16.0,396.0,331.57,262.99
2016,7,1,16,0,153.0,288.0,4.0,16.0,386.0,315.8,250.49
2016,7,1,16,15,458.0,195.0,3.95,16.0,456.5,363.49,285.09
2016,7,1,16,30,763.0,102.0,3.9,16.0,527.0,373.38,284.69
2016,7,1,16,45,434.5,148.0,3.85,16.0,385.5,260.54,197.58
2016,7,1,17,0,106.0,194.0,3.8,16.0,244.0,182.93,143.03
2016,7,1,17,15,374.0,139.0,3.75,15.5,284.5,184.04,132.79
2016,7,1,17,30,642.0,84.0,3.7,15.0,325.0,152.61,94.77
2016,7,1,17,45,595.0,77.5,3.65,15.0,275.0,102.11,60.27
2016,7,1,18,0,548.0,71.0,3.6,15.0,225.0,56.98,45.18
2016,7,1,18,15,481.0,62.5,3.55,14.5,178.0,49.1,38.13
2016,7,1,18,30,414.0,54.0,3.5,14.0,131.0,43.23,32.64
2016,7,1,18,45,312.0,43.0,3.45,14.0,91.0,33.18,23.2
2016,7,1,19,0,210.0,32.0,3.4,14.0,51.0,24.78,14.11
2016,7,1,19,15,105.0,16.0,3.3,13.5,25.5,12.47,0.0
2016,7,1,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,123.5,16.0,2.75,13.0,28.5,12.48,0.0
2016,7,2,5,30,247.0,32.0,2.9,13.0,57.0,24.86,14.87
2016,7,2,5,45,339.0,43.5,3.05,13.0,97.5,35.18,25.19
2016,7,2,6,0,431.0,55.0,3.2,13.0,138.0,43.91,33.47
2016,7,2,6,15,494.5,63.0,3.2,13.0,185.0,49.34,38.64
2016,7,2,6,30,558.0,71.0,3.2,13.0,232.0,63.37,42.86
2016,7,2,6,45,279.0,79.5,3.25,13.5,160.0,83.17,55.0
2016,7,2,7,0,0.0,88.0,3.3,14.0,88.0,72.37,56.24
2016,7,2,7,15,0.0,109.5,3.3,14.0,109.5,89.78,70.79
2016,7,2,7,30,0.0,131.0,3.3,14.0,131.0,107.39,85.31
2016,7,2,7,45,7.0,161.5,3.3,14.5,165.5,134.59,107.23
2016,7,2,8,0,14.0,192.0,3.3,15.0,200.0,162.88,129.8
2016,7,2,8,15,20.0,217.0,3.3,15.0,229.5,187.34,149.3
2016,7,2,8,30,26.0,242.0,3.3,15.0,259.0,212.6,169.33
2016,7,2,8,45,420.5,182.5,3.3,15.5,485.5,390.52,311.37
2016,7,2,9,0,815.0,123.0,3.3,16.0,712.0,590.5,466.1
2016,7,2,9,15,827.0,125.5,3.25,16.0,751.5,637.75,501.92
2016,7,2,9,30,839.0,128.0,3.2,16.0,791.0,683.56,536.6
2016,7,2,9,45,842.5,133.5,3.2,16.5,823.5,724.5,565.96
2016,7,2,10,0,846.0,139.0,3.2,17.0,856.0,762.9,592.77
2016,7,2,10,15,853.0,140.5,3.2,17.0,884.5,790.08,612.06
2016,7,2,10,30,860.0,142.0,3.2,17.0,913.0,821.22,633.21
2016,7,2,10,45,863.5,144.5,3.2,17.5,934.0,847.51,649.59
2016,7,2,11,0,867.0,147.0,3.2,18.0,955.0,870.67,663.73
2016,7,2,11,15,683.0,267.5,3.2,18.0,910.0,853.97,649.16
2016,7,2,11,30,499.0,388.0,3.2,18.0,865.0,810.14,613.45
2016,7,2,11,45,686.5,270.0,3.2,18.0,931.0,876.74,665.25
2016,7,2,12,0,874.0,152.0,3.2,18.0,997.0,920.16,696.39
2016,7,2,12,15,874.0,152.0,3.2,18.0,997.0,921.58,696.95
2016,7,2,12,30,874.0,152.0,3.2,18.0,997.0,919.66,695.68
2016,7,2,12,45,882.0,145.0,3.25,18.0,992.5,915.56,693.39
2016,7,2,13,0,890.0,138.0,3.3,18.0,988.0,907.82,688.71
2016,7,2,13,15,887.0,137.5,3.3,18.0,973.0,892.53,678.61
2016,7,2,13,30,884.0,137.0,3.3,18.0,958.0,873.89,666.3
2016,7,2,13,45,878.0,136.0,3.3,18.0,935.5,849.09,649.74
2016,7,2,14,0,872.0,135.0,3.3,18.0,913.0,821.26,631.06
2016,7,2,14,15,709.5,214.5,3.3,17.5,834.5,754.99,583.05
2016,7,2,14,30,547.0,294.0,3.3,17.0,756.0,678.46,525.9
2016,7,2,14,45,436.0,319.0,3.3,17.0,678.0,600.08,467.12
2016,7,2,15,0,325.0,344.0,3.3,17.0,600.0,521.85,407.64
2016,7,2,15,15,245.5,338.0,3.25,17.0,525.5,451.11,353.59
2016,7,2,15,30,166.0,332.0,3.2,17.0,451.0,380.99,299.42
2016,7,2,15,45,141.0,309.0,3.15,17.0,405.5,337.91,266.18
2016,7,2,16,0,116.0,286.0,3.1,17.0,360.0,297.08,234.32
2016,7,2,16,15,174.0,260.5,3.05,16.5,362.0,291.5,229.84
2016,7,2,16,30,232.0,235.0,3.0,16.0,364.0,279.71,219.22
2016,7,2,16,45,120.0,195.0,2.95,16.0,261.5,197.78,154.97
2016,7,2,17,0,8.0,155.0,2.9,16.0,159.0,128.07,101.36
2016,7,2,17,15,5.5,139.0,2.85,15.5,142.0,113.49,89.91
2016,7,2,17,30,3.0,123.0,2.8,15.0,125.0,99.27,78.53
2016,7,2,17,45,1.5,104.5,2.75,15.0,105.5,83.69,65.64
2016,7,2,18,0,0.0,86.0,2.7,15.0,86.0,68.52,55.41
2016,7,2,18,15,201.0,70.5,2.6,14.5,107.5,53.54,42.07
2016,7,2,18,30,402.0,55.0,2.5,14.0,129.0,44.03,33.36
2016,7,2,18,45,309.5,42.5,2.45,14.0,89.5,32.79,22.87
2016,7,2,19,0,217.0,30.0,2.4,14.0,50.0,23.28,12.9
2016,7,2,19,15,108.5,15.0,2.35,13.5,25.0,11.7,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,5,15,126.0,16.0,2.8,12.0,28.0,12.49,0.0
2016,7,3,5,30,252.0,32.0,2.9,12.0,56.0,26.3,16.02
2016,7,3,5,45,345.5,43.0,3.0,12.5,97.0,34.82,24.91
2016,7,3,6,0,439.0,54.0,3.1,13.0,138.0,43.15,32.79
2016,7,3,6,15,502.5,62.0,3.05,13.5,185.5,48.63,37.92
2016,7,3,6,30,566.0,70.0,3.0,14.0,233.0,62.48,42.04
2016,7,3,6,45,329.0,110.5,3.0,14.5,210.0,110.05,75.63
2016,7,3,7,0,92.0,151.0,3.0,15.0,187.0,131.38,101.4
2016,7,3,7,15,80.5,171.5,2.95,15.0,206.0,152.56,119.4
2016,7,3,7,30,69.0,192.0,2.9,15.0,225.0,172.5,136.36
2016,7,3,7,45,416.5,147.5,2.9,15.5,379.0,259.15,197.92
2016,7,3,8,0,764.0,103.0,2.9,16.0,533.0,382.06,291.79
2016,7,3,8,15,783.0,106.5,2.85,16.0,580.5,436.25,338.0
2016,7,3,8,30,802.0,110.0,2.8,16.0,628.0,490.75,383.45
2016,7,3,8,45,815.5,113.0,2.8,16.5,671.5,541.92,424.42
2016,7,3,9,0,829.0,116.0,2.8,17.0,715.0,592.27,463.46
2016,7,3,9,15,840.5,118.5,2.8,17.0,754.5,639.85,500.18
2016,7,3,9,30,852.0,121.0,2.8,17.0,794.0,681.94,532.09
2016,7,3,9,45,879.0,112.5,2.8,17.0,833.0,726.46,565.34
2016,7,3,10,0,906.0,104.0,2.8,17.0,872.0,769.86,596.63
2016,7,3,10,15,912.0,105.5,2.75,17.0,900.0,804.88,619.95
2016,7,3,10,30,918.0,107.0,2.7,17.0,928.0,837.0,641.09
2016,7,3,10,45,921.5,108.0,2.7,17.5,949.5,863.56,657.37
2016,7,3,11,0,925.0,109.0,2.7,18.0,971.0,886.81,671.3
2016,7,3,11,15,928.0,110.0,2.7,18.0,985.5,906.23,683.88
2016,7,3,11,30,931.0,111.0,2.7,18.0,1000.0,922.13,694.15
2016,7,3,11,45,931.5,111.5,2.75,18.0,1007.0,931.83,700.72
2016,7,3,12,0,932.0,112.0,2.8,18.0,1014.0,937.9,704.99
2016,7,3,12,15,932.0,112.0,2.8,18.0,1013.5,939.48,705.96
2016,7,3,12,30,932.0,112.0,2.8,18.0,1013.0,937.45,704.63
2016,7,3,12,45,916.0,121.0,2.85,18.0,1001.0,925.71,697.26
2016,7,3,13,0,900.0,130.0,2.9,18.0,989.0,910.57,687.72
2016,7,3,13,15,896.5,129.5,2.9,18.0,974.0,894.71,677.38
2016,7,3,13,30,893.0,129.0,2.9,18.0,959.0,875.5,664.78
2016,7,3,13,45,889.0,127.0,2.95,18.0,937.0,851.26,649.09
2016,7,3,14,0,885.0,125.0,3.0,18.0,915.0,823.86,631.15
2016,7,3,14,15,878.0,123.5,3.0,18.0,886.0,791.56,609.39
2016,7,3,14,30,871.0,122.0,3.0,18.0,857.0,756.54,585.25
2016,7,3,14,45,863.0,119.5,3.05,18.0,822.5,717.42,557.02
2016,7,3,15,0,855.0,117.0,3.1,18.0,788.0,676.03,526.5
2016,7,3,15,15,843.5,114.5,3.1,17.5,748.0,630.45,492.86
2016,7,3,15,30,832.0,112.0,3.1,17.0,708.0,585.33,458.51
2016,7,3,15,45,818.0,108.5,3.1,17.0,664.0,533.94,417.59
2016,7,3,16,0,804.0,105.0,3.1,17.0,620.0,481.82,374.95
2016,7,3,16,15,785.0,101.5,3.1,16.5,572.5,427.14,329.76
2016,7,3,16,30,766.0,98.0,3.1,16.0,525.0,372.81,283.45
2016,7,3,16,45,742.0,93.5,3.15,16.0,475.5,316.68,234.29
2016,7,3,17,0,718.0,89.0,3.2,16.0,426.0,259.06,183.48
2016,7,3,17,15,685.0,84.5,3.2,15.5,375.0,204.08,136.08
2016,7,3,17,30,652.0,80.0,3.2,15.0,324.0,152.19,93.85
2016,7,3,17,45,607.5,73.5,3.2,15.0,274.5,101.19,58.69
2016,7,3,18,0,563.0,67.0,3.2,15.0,225.0,55.23,43.63
2016,7,3,18,15,498.5,59.0,3.1,14.5,178.0,46.37,35.71
2016,7,3,18,30,434.0,51.0,3.0,14.0,131.0,40.8,30.5
2016,7,3,18,45,339.5,40.0,2.9,14.0,91.0,32.4,22.52
2016,7,3,19,0,245.0,29.0,2.8,14.0,51.0,23.79,13.25
2016,7,3,19,15,122.5,14.5,2.75,13.5,25.5,11.75,0.0
2016,7,3,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,14.5,3.2,13.0,28.5,11.7,0.0
2016,7,4,5,30,296.0,29.0,3.3,13.0,57.0,23.79,13.77
2016,7,4,5,45,394.5,38.0,3.45,13.5,99.0,30.75,21.22
2016,7,4,6,0,493.0,47.0,3.6,14.0,141.0,37.64,27.76
2016,7,4,6,15,554.5,53.5,3.55,14.0,188.5,42.2,32.1
2016,7,4,6,30,616.0,60.0,3.5,14.0,236.0,55.42,35.71
2016,7,4,6,45,407.0,104.0,3.45,14.5,229.5,111.51,73.98
2016,7,4,7,0,198.0,148.0,3.4,15.0,223.0,143.86,107.12
2016,7,4,7,15,482.5,112.5,3.3,15.0,331.5,189.46,133.31
2016,7,4,7,30,767.0,77.0,3.2,15.0,440.0,269.65,192.1
2016,7,4,7,45,791.0,80.0,3.15,15.5,490.5,325.68,241.76
2016,7,4,8,0,815.0,83.0,3.1,16.0,541.0,383.08,291.82
2016,7,4,8,15,832.5,85.5,3.05,16.0,589.0,439.15,340.26
2016,7,4,8,30,850.0,88.0,3.0,16.0,637.0,493.78,386.24
2016,7,4,8,45,864.0,90.0,2.95,16.5,681.0,545.84,428.1
2016,7,4,9,0,878.0,92.0,2.9,17.0,725.0,596.99,467.85
2016,7,4,9,15,888.5,94.0,2.9,17.0,765.0,644.81,504.96
2016,7,4,9,30,899.0,96.0,2.9,17.0,805.0,690.9,539.84
2016,7,4,9,45,889.0,108.0,2.9,17.5,835.0,729.76,567.28
2016,7,4,10,0,879.0,120.0,2.9,18.0,865.0,764.78,591.26
2016,7,4,10,15,886.0,121.5,2.9,18.0,893.0,799.75,614.99
2016,7,4,10,30,893.0,123.0,2.9,18.0,921.0,831.97,636.56
2016,7,4,10,45,895.5,125.5,2.9,18.0,942.0,858.44,654.05
2016,7,4,11,0,898.0,128.0,2.9,18.0,963.0,881.64,669.28
2016,7,4,11,15,901.0,129.0,2.9,18.0,978.0,900.59,681.62
2016,7,4,11,30,904.0,130.0,2.9,18.0,993.0,916.12,691.71
2016,7,4,11,45,903.5,131.5,2.9,18.0,999.5,925.55,697.72
2016,7,4,12,0,903.0,133.0,2.9,18.0,1006.0,931.45,701.49
2016,7,4,12,15,903.0,133.0,2.85,18.0,1006.0,933.01,702.06
2016,7,4,12,30,903.0,133.0,2.8,18.0,1006.0,931.1,700.41
2016,7,4,12,45,912.0,125.5,2.8,18.0,1001.5,927.11,697.89
2016,7,4,13,0,921.0,118.0,2.8,18.0,997.0,919.33,692.91
2016,7,4,13,15,918.0,117.5,2.8,18.0,982.0,903.6,682.65
2016,7,4,13,30,915.0,117.0,2.8,18.0,967.0,884.42,670.13
2016,7,4,13,45,910.0,116.0,2.8,18.0,944.5,859.76,653.89
2016,7,4,14,0,905.0,115.0,2.8,18.0,922.0,831.91,635.45
2016,7,4,14,15,898.0,114.0,2.8,18.0,893.0,799.47,613.74
2016,7,4,14,30,891.0,113.0,2.8,18.0,864.0,764.26,589.95
2016,7,4,14,45,881.5,111.5,2.8,18.0,829.0,724.27,561.02
2016,7,4,15,0,872.0,110.0,2.8,18.0,794.0,682.08,529.85
2016,7,4,15,15,860.5,108.0,2.8,17.5,754.0,636.23,496.2
2016,7,4,15,30,849.0,106.0,2.8,17.0,714.0,588.81,460.35
2016,7,4,15,45,611.0,178.0,2.85,17.0,601.5,487.74,381.54
2016,7,4,16,0,373.0,250.0,2.9,17.0,489.0,393.6,308.17
2016,7,4,16,15,291.0,243.5,2.9,16.5,421.5,330.93,259.45
2016,7,4,16,30,209.0,237.0,2.9,16.0,354.0,273.62,214.67
2016,7,4,16,45,466.5,162.5,2.95,16.0,390.5,284.06,215.57
2016,7,4,17,0,724.0,88.0,3.0,16.0,427.0,263.57,187.0
2016,7,4,17,15,380.0,113.5,3.0,15.5,290.0,166.94,118.3
2016,7,4,17,30,36.0,139.0,3.0,15.0,153.0,114.39,89.67
2016,7,4,17,45,28.5,119.0,3.05,15.0,129.0,94.55,73.8
2016,7,4,18,0,21.0,99.0,3.1,15.0,105.0,75.94,61.96
2016,7,4,18,15,225.0,75.0,3.05,14.5,117.5,56.75,44.9
2016,7,4,18,30,429.0,51.0,3.0,14.0,130.0,40.79,30.48
2016,7,4,18,45,330.0,40.5,3.0,14.0,90.0,32.81,22.86
2016,7,4,19,0,231.0,30.0,3.0,14.0,50.0,23.32,12.82
2016,7,4,19,15,115.5,15.0,3.0,13.5,25.0,11.71,0.0
2016,7,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,5,15,132.0,15.5,3.25,13.0,27.5,12.58,0.0
2016,7,5,5,30,264.0,31.0,3.3,13.0,55.0,25.54,15.05
2016,7,5,5,45,369.0,40.0,3.35,13.0,96.5,32.41,22.69
2016,7,5,6,0,474.0,49.0,3.4,13.0,138.0,39.23,29.28
2016,7,5,6,15,537.5,56.0,3.35,13.0,186.0,44.11,33.94
2016,7,5,6,30,601.0,63.0,3.3,13.0,234.0,57.21,37.72
2016,7,5,6,45,319.0,102.0,3.3,13.5,195.0,102.77,70.22
2016,7,5,7,0,37.0,141.0,3.3,14.0,156.0,116.47,91.8
2016,7,5,7,15,34.0,158.5,3.25,14.0,173.5,133.64,106.12
2016,7,5,7,30,31.0,176.0,3.2,14.0,191.0,150.53,120.13
2016,7,5,7,45,15.5,166.5,3.15,14.5,174.0,141.26,112.48
2016,7,5,8,0,0.0,157.0,3.1,15.0,157.0,129.49,102.6
2016,7,5,8,15,2.5,172.5,3.05,15.0,174.0,143.72,113.94
2016,7,5,8,30,5.0,188.0,3.0,15.0,191.0,158.29,125.46
2016,7,5,8,45,5.0,189.0,3.0,15.5,192.5,159.85,126.14
2016,7,5,9,0,5.0,190.0,3.0,16.0,194.0,161.31,126.79
2016,7,5,9,15,8.5,216.0,3.05,16.0,222.5,185.84,146.26
2016,7,5,9,30,12.0,242.0,3.1,16.0,251.0,210.83,165.92
2016,7,5,9,45,12.0,246.0,3.2,16.5,255.5,215.11,168.7
2016,7,5,10,0,12.0,250.0,3.3,17.0,260.0,219.32,171.49
2016,7,5,10,15,18.0,290.5,3.4,17.0,306.5,259.34,202.79
2016,7,5,10,30,24.0,331.0,3.5,17.0,353.0,308.76,240.96
2016,7,5,10,45,19.5,309.0,3.6,17.0,327.5,278.31,217.02
2016,7,5,11,0,15.0,287.0,3.7,17.0,302.0,256.27,199.74
2016,7,5,11,15,14.5,283.0,3.8,17.0,297.5,252.93,197.1
2016,7,5,11,30,14.0,279.0,3.9,17.0,293.0,249.47,194.34
2016,7,5,11,45,16.5,305.5,4.0,17.0,322.0,274.99,214.23
2016,7,5,12,0,19.0,332.0,4.1,17.0,351.0,300.53,233.98
2016,7,5,12,15,34.0,381.0,4.1,17.0,414.5,369.09,286.91
2016,7,5,12,30,49.0,430.0,4.1,17.0,478.0,426.97,330.9
2016,7,5,12,45,77.0,449.0,4.2,17.0,523.5,468.42,362.88
2016,7,5,13,0,105.0,468.0,4.3,17.0,569.0,508.85,394.0
2016,7,5,13,15,127.5,465.0,4.35,17.0,585.0,533.89,413.34
2016,7,5,13,30,150.0,462.0,4.4,17.0,601.0,546.23,423.36
2016,7,5,13,45,142.5,449.5,4.45,17.0,579.5,523.77,406.84
2016,7,5,14,0,135.0,437.0,4.5,17.0,558.0,500.99,390.13
2016,7,5,14,15,124.5,420.0,4.55,17.0,529.0,471.76,368.41
2016,7,5,14,30,114.0,403.0,4.6,17.0,500.0,442.7,346.69
2016,7,5,14,45,130.5,387.5,4.7,17.0,494.0,434.09,341.07
2016,7,5,15,0,147.0,372.0,4.8,17.0,488.0,423.79,333.94
2016,7,5,15,15,176.0,350.5,4.85,16.5,482.0,414.32,328.01
2016,7,5,15,30,205.0,329.0,4.9,16.0,476.0,401.93,319.44
2016,7,5,15,45,137.5,301.5,5.0,16.0,397.5,330.91,263.39
2016,7,5,16,0,70.0,274.0,5.1,16.0,319.0,262.38,209.04
2016,7,5,16,15,38.5,226.0,5.15,15.5,250.5,204.26,162.99
2016,7,5,16,30,7.0,178.0,5.2,15.0,182.0,148.95,118.72
2016,7,5,16,45,3.5,157.0,5.3,15.0,159.0,129.82,103.35
2016,7,5,17,0,0.0,136.0,5.4,15.0,136.0,111.26,88.33
2016,7,5,17,15,0.0,113.5,5.45,14.5,113.5,92.82,73.28
2016,7,5,17,30,0.0,91.0,5.5,14.0,91.0,74.61,58.19
2016,7,5,17,45,0.0,77.0,5.6,14.0,77.0,63.16,48.54
2016,7,5,18,0,0.0,63.0,5.7,14.0,63.0,51.83,40.79
2016,7,5,18,15,237.5,56.0,5.6,13.5,99.5,41.5,31.5
2016,7,5,18,30,475.0,49.0,5.5,13.0,136.0,39.37,29.33
2016,7,5,18,45,366.0,39.5,5.45,13.0,94.5,32.1,22.31
2016,7,5,19,0,257.0,30.0,5.4,13.0,53.0,24.77,13.94
2016,7,5,19,15,128.5,15.0,5.35,13.0,26.5,12.22,0.0
2016,7,5,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,6,5,15,119.0,15.5,5.05,13.0,26.5,12.1,0.0
2016,7,6,5,30,238.0,31.0,5.0,13.0,53.0,24.09,13.72
2016,7,6,5,45,338.0,41.5,5.0,13.0,93.5,33.64,23.71
2016,7,6,6,0,438.0,52.0,5.0,13.0,134.0,41.61,31.35
2016,7,6,6,15,502.5,59.5,4.9,13.0,180.5,46.74,36.27
2016,7,6,6,30,567.0,67.0,4.8,13.0,227.0,59.48,40.14
2016,7,6,6,45,283.5,65.5,4.75,13.5,145.5,72.7,46.03
2016,7,6,7,0,0.0,64.0,4.7,14.0,64.0,53.03,39.81
2016,7,6,7,15,0.0,84.0,4.6,14.0,84.0,69.55,53.73
2016,7,6,7,30,0.0,104.0,4.5,14.0,104.0,85.87,67.32
2016,7,6,7,45,0.0,114.5,4.4,14.5,114.5,94.66,74.3
2016,7,6,8,0,0.0,125.0,4.3,15.0,125.0,103.5,81.24
2016,7,6,8,15,1.5,150.5,4.2,15.0,151.5,125.31,98.97
2016,7,6,8,30,3.0,176.0,4.1,15.0,178.0,147.47,116.81
2016,7,6,8,45,2.5,173.5,4.1,15.0,175.5,145.68,115.01
2016,7,6,9,0,2.0,171.0,4.1,15.0,173.0,143.74,113.15
2016,7,6,9,15,10.5,224.0,4.05,15.0,233.0,193.82,153.51
2016,7,6,9,30,19.0,277.0,4.0,15.0,293.0,245.09,194.2
2016,7,6,9,45,39.0,326.5,3.95,15.5,359.5,309.71,244.63
2016,7,6,10,0,59.0,376.0,3.9,16.0,426.0,370.72,291.24
2016,7,6,10,15,44.5,365.0,3.9,16.0,403.5,353.09,276.85
2016,7,6,10,30,30.0,354.0,3.9,16.0,381.0,334.16,261.65
2016,7,6,10,45,145.0,402.0,3.95,16.0,536.5,484.07,378.96
2016,7,6,11,0,260.0,450.0,4.0,16.0,692.0,638.83,495.35
2016,7,6,11,15,137.0,362.5,4.05,16.0,490.5,449.95,351.99
2016,7,6,11,30,14.0,275.0,4.1,16.0,289.0,246.05,192.06
2016,7,6,11,45,44.5,367.0,4.2,16.5,410.0,365.15,285.23
2016,7,6,12,0,75.0,459.0,4.3,17.0,531.0,477.02,369.58
2016,7,6,12,15,146.5,470.5,4.45,16.5,612.0,563.52,436.73
2016,7,6,12,30,218.0,482.0,4.6,16.0,693.0,637.17,493.92
2016,7,6,12,45,124.5,432.0,4.75,16.0,552.0,507.01,395.27
2016,7,6,13,0,31.0,382.0,4.9,16.0,411.0,365.96,286.0
2016,7,6,13,15,38.0,392.5,5.05,16.0,428.0,380.37,297.96
2016,7,6,13,30,45.0,403.0,5.2,16.0,445.0,394.21,309.1
2016,7,6,13,45,37.5,377.5,5.4,16.0,412.0,363.08,285.28
2016,7,6,14,0,30.0,352.0,5.6,16.0,379.0,332.28,261.64
2016,7,6,14,15,29.5,340.5,5.65,16.0,366.5,319.71,252.17
2016,7,6,14,30,29.0,329.0,5.7,16.0,354.0,307.07,242.6
2016,7,6,14,45,19.5,280.5,5.8,16.0,297.5,249.64,197.39
2016,7,6,15,0,10.0,232.0,5.9,16.0,241.0,201.04,158.76
2016,7,6,15,15,11.0,231.5,5.85,15.5,240.5,200.38,158.87
2016,7,6,15,30,12.0,231.0,5.8,15.0,240.0,199.51,158.79
2016,7,6,15,45,8.5,209.0,5.8,15.0,215.5,178.24,141.81
2016,7,6,16,0,5.0,187.0,5.8,15.0,191.0,157.44,125.16
2016,7,6,16,15,2.5,169.5,5.7,14.5,171.5,141.24,112.41
2016,7,6,16,30,0.0,152.0,5.6,14.0,152.0,125.41,99.86
2016,7,6,16,45,0.0,146.0,5.6,14.0,146.0,119.97,95.66
2016,7,6,17,0,0.0,140.0,5.6,14.0,140.0,114.42,91.34
2016,7,6,17,15,40.5,143.5,5.5,13.5,158.5,123.52,97.76
2016,7,6,17,30,81.0,147.0,5.4,13.0,177.0,126.36,98.67
2016,7,6,17,45,72.5,126.0,5.35,13.0,150.0,102.73,79.77
2016,7,6,18,0,64.0,105.0,5.3,13.0,123.0,80.45,66.49
2016,7,6,18,15,258.5,76.5,5.2,13.0,126.5,56.3,44.76
2016,7,6,18,30,453.0,48.0,5.1,13.0,130.0,38.43,28.49
2016,7,6,18,45,356.5,38.0,5.0,13.0,90.5,30.78,21.16
2016,7,6,19,0,260.0,28.0,4.9,13.0,51.0,22.99,12.46
2016,7,6,19,15,130.0,14.0,4.8,13.0,25.5,11.35,0.0
2016,7,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,4.25,13.0,26.5,10.91,0.0
2016,7,7,5,30,296.0,27.0,4.2,13.0,53.0,22.15,12.01
2016,7,7,5,45,393.5,35.0,4.2,13.5,94.0,28.31,19.01
2016,7,7,6,0,491.0,43.0,4.2,14.0,135.0,34.45,24.89
2016,7,7,6,15,552.5,49.5,4.15,14.0,182.0,39.12,29.34
2016,7,7,6,30,614.0,56.0,4.1,14.0,229.0,51.65,32.99
2016,7,7,6,45,310.0,91.0,4.1,14.0,178.5,93.78,62.88
2016,7,7,7,0,6.0,126.0,4.1,14.0,128.0,102.09,81.16
2016,7,7,7,15,28.5,155.0,4.1,14.0,168.5,129.94,103.37
2016,7,7,7,30,51.0,184.0,4.1,14.0,209.0,161.81,128.94
2016,7,7,7,45,31.0,185.5,4.1,14.5,201.0,161.89,129.25
2016,7,7,8,0,11.0,187.0,4.1,15.0,193.0,157.79,125.8
2016,7,7,8,15,132.0,232.5,4.1,15.0,317.0,253.26,202.07
2016,7,7,8,30,253.0,278.0,4.1,15.0,441.0,362.13,288.4
2016,7,7,8,45,211.0,305.0,4.2,15.5,447.5,373.71,297.17
2016,7,7,9,0,169.0,332.0,4.3,16.0,454.0,385.09,305.38
2016,7,7,9,15,528.0,211.5,4.4,16.0,621.0,527.55,420.18
2016,7,7,9,30,887.0,91.0,4.5,16.0,788.0,679.49,540.29
2016,7,7,9,45,888.5,96.5,4.6,16.0,820.5,720.26,571.2
2016,7,7,10,0,890.0,102.0,4.7,16.0,853.0,758.2,599.47
2016,7,7,10,15,560.0,267.5,4.75,16.0,745.5,692.35,544.58
2016,7,7,10,30,230.0,433.0,4.8,16.0,638.0,574.34,449.12
2016,7,7,10,45,275.5,432.5,4.9,16.0,684.0,628.7,491.15
2016,7,7,11,0,321.0,432.0,5.0,16.0,730.0,674.73,526.14
2016,7,7,11,15,213.0,450.0,5.0,16.0,649.5,595.09,464.15
2016,7,7,11,30,105.0,468.0,5.0,16.0,569.0,509.6,397.17
2016,7,7,11,45,110.5,466.0,5.0,16.0,573.0,526.01,409.82
2016,7,7,12,0,116.0,464.0,5.0,16.0,577.0,530.35,413.14
2016,7,7,12,15,80.5,443.5,5.0,16.0,522.0,468.24,365.39
2016,7,7,12,30,45.0,423.0,5.0,16.0,467.0,417.46,325.87
2016,7,7,12,45,46.0,421.0,5.0,16.0,466.0,415.87,324.91
2016,7,7,13,0,47.0,419.0,5.0,16.0,465.0,413.87,323.53
2016,7,7,13,15,46.0,410.5,4.95,16.0,455.0,403.84,315.94
2016,7,7,13,30,45.0,402.0,4.9,16.0,445.0,393.55,308.19
2016,7,7,13,45,38.5,380.0,4.9,16.0,416.0,366.36,287.37
2016,7,7,14,0,32.0,358.0,4.9,16.0,387.0,339.42,266.69
2016,7,7,14,15,34.0,350.5,4.9,16.0,380.5,332.23,261.5
2016,7,7,14,30,36.0,343.0,4.9,16.0,374.0,324.74,256.04
2016,7,7,14,45,34.0,326.0,4.95,16.0,354.0,305.82,241.58
2016,7,7,15,0,32.0,309.0,5.0,16.0,334.0,287.03,227.18
2016,7,7,15,15,100.0,320.0,5.05,15.5,393.0,335.73,267.55
2016,7,7,15,30,168.0,331.0,5.1,15.0,452.0,383.29,306.21
2016,7,7,15,45,85.5,253.5,5.15,15.0,315.0,259.24,207.33
2016,7,7,16,0,3.0,176.0,5.2,15.0,178.0,147.46,116.83
2016,7,7,16,15,1.5,158.0,5.2,14.5,159.0,131.44,104.29
2016,7,7,16,30,0.0,140.0,5.2,14.0,140.0,115.7,91.76
2016,7,7,16,45,0.0,119.5,5.25,14.0,119.5,98.69,77.85
2016,7,7,17,0,0.0,99.0,5.3,14.0,99.0,81.84,63.93
2016,7,7,17,15,0.0,87.5,5.25,13.5,87.5,72.32,56.2
2016,7,7,17,30,0.0,76.0,5.2,13.0,76.0,62.87,48.41
2016,7,7,17,45,0.0,64.5,5.2,13.0,64.5,53.45,40.42
2016,7,7,18,0,0.0,53.0,5.2,13.0,53.0,43.87,32.18
2016,7,7,18,15,240.0,49.0,5.1,13.0,92.5,36.54,27.13
2016,7,7,18,30,480.0,45.0,5.0,13.0,132.0,36.09,26.42
2016,7,7,18,45,386.5,35.5,4.95,13.0,92.0,28.77,19.4
2016,7,7,19,0,293.0,26.0,4.9,13.0,52.0,21.32,11.06
2016,7,7,19,15,146.5,13.0,4.85,12.5,26.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,155.0,12.5,4.2,13.0,26.5,10.07,0.0
2016,7,8,5,30,310.0,25.0,4.2,13.0,53.0,20.47,10.5
2016,7,8,5,45,407.5,32.5,4.25,13.5,93.0,26.3,17.23
2016,7,8,6,0,505.0,40.0,4.3,14.0,133.0,32.11,22.81
2016,7,8,6,15,564.0,46.0,4.2,14.0,179.5,39.68,29.83
2016,7,8,6,30,623.0,52.0,4.1,14.0,226.0,52.05,33.39
2016,7,8,6,45,344.5,99.0,4.05,14.5,198.5,102.43,68.8
2016,7,8,7,0,66.0,146.0,4.0,15.0,171.0,123.99,96.51
2016,7,8,7,15,411.5,107.0,3.85,15.0,297.0,170.71,120.91
2016,7,8,7,30,757.0,68.0,3.7,15.0,423.0,258.87,184.0
2016,7,8,7,45,556.0,140.0,3.6,15.0,416.5,300.55,228.28
2016,7,8,8,0,355.0,212.0,3.5,15.0,410.0,312.42,244.8
2016,7,8,8,15,595.5,145.0,3.45,15.0,511.5,388.91,305.34
2016,7,8,8,30,836.0,78.0,3.4,15.0,613.0,478.61,377.46
2016,7,8,8,45,578.0,192.0,3.4,15.5,574.5,486.63,384.77
2016,7,8,9,0,320.0,306.0,3.4,16.0,536.0,455.98,359.83
2016,7,8,9,15,602.0,194.5,3.45,16.0,656.5,562.68,445.15
2016,7,8,9,30,884.0,83.0,3.5,16.0,777.0,670.5,530.28
2016,7,8,9,45,891.5,84.5,3.55,16.5,811.0,711.71,560.15
2016,7,8,10,0,899.0,86.0,3.6,17.0,845.0,750.55,586.86
2016,7,8,10,15,905.0,87.0,3.6,17.0,872.5,785.19,610.75
2016,7,8,10,30,911.0,88.0,3.6,17.0,900.0,816.99,632.48
2016,7,8,10,45,915.5,89.0,3.65,17.5,921.5,844.54,650.15
2016,7,8,11,0,920.0,90.0,3.7,18.0,943.0,868.85,665.48
2016,7,8,11,15,689.0,242.0,3.7,18.0,886.5,841.11,643.87
2016,7,8,11,30,458.0,394.0,3.7,18.0,830.0,783.61,596.75
2016,7,8,11,45,693.5,242.5,3.75,18.0,909.0,863.53,660.35
2016,7,8,12,0,929.0,91.0,3.8,18.0,988.0,920.88,700.83
2016,7,8,12,15,929.0,91.0,3.85,18.0,988.0,922.67,701.86
2016,7,8,12,30,929.0,91.0,3.9,18.0,988.0,920.82,700.9
2016,7,8,12,45,920.5,96.5,4.0,18.0,979.0,912.9,696.13
2016,7,8,13,0,912.0,102.0,4.1,18.0,970.0,901.48,689.03
2016,7,8,13,15,622.5,266.0,4.2,18.0,854.5,804.82,618.9
2016,7,8,13,30,333.0,430.0,4.3,18.0,739.0,683.55,525.11
2016,7,8,13,45,615.5,264.5,4.4,18.0,818.5,770.28,596.6
2016,7,8,14,0,898.0,99.0,4.5,18.0,898.0,816.46,634.13
2016,7,8,14,15,892.0,98.0,4.6,17.5,870.5,784.99,613.69
2016,7,8,14,30,886.0,97.0,4.7,17.0,843.0,750.71,591.37
2016,7,8,14,45,656.0,200.5,4.8,17.0,741.0,658.88,519.79
2016,7,8,15,0,426.0,304.0,4.9,17.0,639.0,565.1,445.58
2016,7,8,15,15,638.0,197.0,4.9,17.0,668.5,586.67,464.89
2016,7,8,15,30,850.0,90.0,4.9,17.0,698.0,579.43,460.24
2016,7,8,15,45,837.5,87.0,4.95,17.0,654.5,529.2,419.2
2016,7,8,16,0,825.0,84.0,5.0,17.0,611.0,478.01,376.39
2016,7,8,16,15,587.0,148.0,4.9,16.5,508.5,387.24,303.48
2016,7,8,16,30,349.0,212.0,4.8,16.0,406.0,309.77,242.59
2016,7,8,16,45,549.0,142.0,4.75,16.0,413.5,296.15,224.61
2016,7,8,17,0,749.0,72.0,4.7,16.0,421.0,259.45,184.12
2016,7,8,17,15,719.0,68.0,4.6,15.5,371.0,203.94,135.3
2016,7,8,17,30,689.0,64.0,4.5,15.0,321.0,151.13,91.41
2016,7,8,17,45,649.0,59.0,4.45,15.0,272.0,99.64,55.09
2016,7,8,18,0,609.0,54.0,4.4,15.0,223.0,49.0,31.34
2016,7,8,18,15,547.0,48.0,4.35,14.5,176.5,37.97,28.22
2016,7,8,18,30,485.0,42.0,4.3,14.0,130.0,33.67,24.16
2016,7,8,18,45,392.0,33.5,4.25,14.0,90.5,27.11,17.87
2016,7,8,19,0,299.0,25.0,4.2,14.0,51.0,20.48,10.25
2016,7,8,19,15,149.5,12.5,4.15,14.0,25.5,10.67,0.0
2016,7,8,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,5,15,164.0,11.5,1.65,14.0,26.0,9.82,0.0
2016,7,9,5,30,328.0,23.0,1.7,14.0,52.0,18.81,9.0
2016,7,9,5,45,421.0,30.5,1.75,14.5,92.0,24.71,15.79
2016,7,9,6,0,514.0,38.0,1.8,15.0,132.0,33.25,23.73
2016,7,9,6,15,573.0,43.5,1.9,15.5,178.5,37.63,27.84
2016,7,9,6,30,632.0,49.0,2.0,16.0,225.0,49.58,31.06
2016,7,9,6,45,320.5,88.0,2.1,16.5,178.0,92.33,60.65
2016,7,9,7,0,9.0,127.0,2.2,17.0,131.0,103.22,80.94
2016,7,9,7,15,9.5,142.0,2.25,17.0,146.5,116.77,91.94
2016,7,9,7,30,10.0,157.0,2.3,17.0,162.0,130.38,102.88
2016,7,9,7,45,25.5,187.5,2.4,17.5,201.5,161.07,127.04
2016,7,9,8,0,41.0,218.0,2.5,18.0,241.0,195.23,153.81
2016,7,9,8,15,65.5,249.0,2.6,18.0,289.5,235.02,185.09
2016,7,9,8,30,90.0,280.0,2.7,18.0,338.0,277.75,218.54
2016,7,9,8,45,174.5,300.0,2.8,18.0,421.5,350.67,275.45
2016,7,9,9,0,259.0,320.0,2.9,18.0,505.0,433.03,338.99
2016,7,9,9,15,314.0,325.0,2.95,18.0,562.0,486.42,379.78
2016,7,9,9,30,369.0,330.0,3.0,18.0,619.0,543.46,423.02
2016,7,9,9,45,631.0,210.5,3.15,18.5,730.5,651.28,506.49
2016,7,9,10,0,893.0,91.0,3.3,19.0,842.0,751.51,582.3
2016,7,9,10,15,899.0,92.0,3.35,19.0,870.5,786.02,605.6
2016,7,9,10,30,905.0,93.0,3.4,19.0,899.0,817.7,627.24
2016,7,9,10,45,911.5,92.5,3.5,19.0,921.0,845.39,646.31
2016,7,9,11,0,918.0,92.0,3.6,19.0,943.0,869.96,663.22
2016,7,9,11,15,921.0,92.5,3.65,19.0,958.0,889.17,676.18
2016,7,9,11,30,924.0,93.0,3.7,19.0,973.0,904.91,686.83
2016,7,9,11,45,928.0,91.5,3.8,19.0,981.0,916.11,694.75
2016,7,9,12,0,932.0,90.0,3.9,19.0,989.0,923.75,700.33
2016,7,9,12,15,932.5,90.0,4.0,19.0,989.5,926.02,702.35
2016,7,9,12,30,933.0,90.0,4.1,19.0,990.0,924.65,701.97
2016,7,9,12,45,930.5,91.0,4.25,19.0,982.5,917.88,698.23
2016,7,9,13,0,928.0,92.0,4.4,19.0,975.0,907.49,692.17
2016,7,9,13,15,925.5,91.5,4.55,19.0,960.5,892.14,683.0
2016,7,9,13,30,923.0,91.0,4.7,19.0,946.0,873.27,671.33
2016,7,9,13,45,588.5,258.5,4.85,19.0,799.5,743.9,576.39
2016,7,9,14,0,254.0,426.0,5.0,19.0,653.0,597.45,461.98
2016,7,9,14,15,200.0,416.5,5.1,18.5,591.5,528.61,411.64
2016,7,9,14,30,146.0,407.0,5.2,18.0,530.0,471.49,368.8
2016,7,9,14,45,172.5,388.0,5.3,18.0,527.5,465.72,365.65
2016,7,9,15,0,199.0,369.0,5.4,18.0,525.0,457.45,360.21
2016,7,9,15,15,136.0,342.0,5.5,17.5,446.5,384.05,303.64
2016,7,9,15,30,73.0,315.0,5.6,17.0,368.0,310.19,246.0
2016,7,9,15,45,147.5,298.0,5.75,17.0,395.5,334.76,266.37
2016,7,9,16,0,222.0,281.0,5.9,17.0,423.0,345.99,275.1
2016,7,9,16,15,191.0,260.5,5.95,16.5,376.0,301.31,239.5
2016,7,9,16,30,160.0,240.0,6.0,16.0,329.0,259.68,206.17
2016,7,9,16,45,471.5,153.0,6.1,16.0,379.5,281.39,215.51
2016,7,9,17,0,783.0,66.0,6.2,16.0,430.0,263.81,187.27
2016,7,9,17,15,756.5,62.5,6.15,15.5,380.5,207.46,137.08
2016,7,9,17,30,730.0,59.0,6.1,15.0,331.0,153.34,91.59
2016,7,9,17,45,686.5,56.0,6.1,15.0,281.0,100.78,54.54
2016,7,9,18,0,643.0,53.0,6.1,15.0,231.0,53.03,34.07
2016,7,9,18,15,584.0,47.0,5.95,14.5,183.5,40.73,30.66
2016,7,9,18,30,525.0,41.0,5.8,14.0,136.0,33.08,23.62
2016,7,9,18,45,418.5,33.5,5.7,14.0,94.5,27.23,17.94
2016,7,9,19,0,312.0,26.0,5.6,14.0,53.0,21.42,10.85
2016,7,9,19,15,156.0,13.0,5.45,13.5,26.5,11.1,0.0
2016,7,9,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,145.0,13.5,5.3,13.0,25.5,11.52,0.0
2016,7,10,5,30,290.0,27.0,5.4,13.0,51.0,22.27,11.47
2016,7,10,5,45,393.0,35.5,5.55,13.5,92.5,28.86,19.38
2016,7,10,6,0,496.0,44.0,5.7,14.0,134.0,35.4,25.67
2016,7,10,6,15,560.0,50.5,5.7,14.0,182.0,40.06,30.13
2016,7,10,6,30,624.0,57.0,5.7,14.0,230.0,52.24,33.71
2016,7,10,6,45,669.0,61.5,5.7,14.5,281.0,104.12,58.17
2016,7,10,7,0,714.0,66.0,5.7,15.0,332.0,157.22,95.6
2016,7,10,7,15,745.0,70.0,5.65,15.0,383.5,211.86,141.5
2016,7,10,7,30,776.0,74.0,5.6,15.0,435.0,269.31,192.62
2016,7,10,7,45,530.5,149.5,5.6,15.5,409.0,297.41,227.21
2016,7,10,8,0,285.0,225.0,5.6,16.0,383.0,297.18,234.3
2016,7,10,8,15,293.5,245.5,5.5,16.0,421.0,336.55,267.17
2016,7,10,8,30,302.0,266.0,5.4,16.0,459.0,376.4,299.78
2016,7,10,8,45,597.0,176.0,5.35,16.5,591.5,483.74,385.36
2016,7,10,9,0,892.0,86.0,5.3,17.0,724.0,601.6,478.9
2016,7,10,9,15,903.0,88.0,5.2,17.0,764.5,650.74,517.59
2016,7,10,9,30,914.0,90.0,5.1,17.0,805.0,698.15,554.21
2016,7,10,9,45,534.0,248.5,5.1,17.5,670.5,614.02,484.58
2016,7,10,10,0,154.0,407.0,5.1,18.0,536.0,477.74,373.29
2016,7,10,10,15,189.0,419.5,5.15,18.0,583.5,523.17,408.61
2016,7,10,10,30,224.0,432.0,5.2,18.0,631.0,570.0,444.14
2016,7,10,10,45,176.0,444.5,5.3,18.5,603.5,549.28,426.4
2016,7,10,11,0,128.0,457.0,5.4,19.0,576.0,525.49,406.51
2016,7,10,11,15,207.5,456.5,5.5,19.0,652.5,597.71,462.51
2016,7,10,11,30,287.0,456.0,5.6,19.0,729.0,682.01,526.23
2016,7,10,11,45,622.5,278.0,5.7,19.0,876.5,834.11,646.18
2016,7,10,12,0,958.0,100.0,5.8,19.0,1024.0,957.49,736.78
2016,7,10,12,15,958.5,100.0,5.85,19.0,1024.0,959.85,738.02
2016,7,10,12,30,959.0,100.0,5.9,19.0,1024.0,958.45,737.37
2016,7,10,12,45,954.5,102.0,5.95,19.0,1016.0,950.68,732.34
2016,7,10,13,0,950.0,104.0,6.0,19.0,1008.0,939.24,724.81
2016,7,10,13,15,947.5,103.5,5.95,19.0,993.0,923.62,713.86
2016,7,10,13,30,945.0,103.0,5.9,19.0,978.0,904.39,700.41
2016,7,10,13,45,943.0,101.0,5.9,19.0,957.0,880.65,684.06
2016,7,10,14,0,941.0,99.0,5.9,19.0,936.0,853.44,665.22
2016,7,10,14,15,935.5,98.0,5.85,19.0,907.5,821.1,642.39
2016,7,10,14,30,930.0,97.0,5.8,19.0,879.0,785.76,617.31
2016,7,10,14,45,923.5,94.5,5.8,19.0,844.5,745.49,588.1
2016,7,10,15,0,917.0,92.0,5.8,19.0,810.0,702.66,555.36
2016,7,10,15,15,907.5,90.5,5.7,19.0,770.0,656.55,519.1
2016,7,10,15,30,898.0,89.0,5.6,19.0,730.0,608.56,480.62
2016,7,10,15,45,885.5,86.5,5.6,19.0,685.5,556.43,438.27
2016,7,10,16,0,873.0,84.0,5.6,19.0,641.0,503.23,393.91
2016,7,10,16,15,856.5,81.5,5.55,18.5,592.5,447.49,346.96
2016,7,10,16,30,840.0,79.0,5.5,18.0,544.0,391.62,298.51
2016,7,10,16,45,817.5,76.0,5.5,18.0,493.5,331.57,245.23
2016,7,10,17,0,795.0,73.0,5.5,18.0,443.0,274.12,193.57
2016,7,10,17,15,765.0,69.0,5.4,17.5,391.0,215.74,142.39
2016,7,10,17,30,735.0,65.0,5.3,17.0,339.0,160.03,96.13
2016,7,10,17,45,691.0,60.5,5.25,17.0,287.0,105.69,57.87
2016,7,10,18,0,647.0,56.0,5.2,17.0,235.0,56.28,36.08
2016,7,10,18,15,583.0,50.0,5.1,16.5,186.0,39.82,29.6
2016,7,10,18,30,519.0,44.0,5.0,16.0,137.0,35.53,25.56
2016,7,10,18,45,412.0,35.5,4.9,15.5,94.5,28.94,19.27
2016,7,10,19,0,305.0,27.0,4.8,15.0,52.0,22.32,11.34
2016,7,10,19,15,152.5,13.5,4.75,14.5,26.0,11.52,0.0
2016,7,10,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
