Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,140.5,13.0,2.25,13.0,24.5,11.1,0.0
2016,7,11,5,30,281.0,26.0,2.2,13.0,49.0,21.41,10.58
2016,7,11,5,45,383.5,35.0,2.15,13.5,90.0,28.43,19.02
2016,7,11,6,0,486.0,44.0,2.1,14.0,131.0,35.39,25.69
2016,7,11,6,15,550.0,50.5,2.0,14.5,178.5,40.03,30.08
2016,7,11,6,30,614.0,57.0,1.9,15.0,226.0,52.0,33.54
2016,7,11,6,45,659.0,62.0,1.85,15.5,277.0,103.74,57.91
2016,7,11,7,0,704.0,67.0,1.8,16.0,328.0,156.72,94.83
2016,7,11,7,15,735.0,71.0,1.85,16.0,379.0,210.83,139.52
2016,7,11,7,30,766.0,75.0,1.9,16.0,430.0,267.76,189.16
2016,7,11,7,45,439.0,156.5,1.95,16.5,365.0,274.33,207.89
2016,7,11,8,0,112.0,238.0,2.0,17.0,300.0,240.48,188.9
2016,7,11,8,15,78.0,247.5,2.05,17.0,292.5,239.37,188.74
2016,7,11,8,30,44.0,257.0,2.1,17.0,285.0,236.96,186.87
2016,7,11,8,45,50.5,280.5,2.15,17.5,315.0,264.07,207.59
2016,7,11,9,0,57.0,304.0,2.2,18.0,345.0,291.91,228.54
2016,7,11,9,15,56.5,321.5,2.3,18.0,364.5,310.88,242.85
2016,7,11,9,30,56.0,339.0,2.4,18.0,384.0,329.73,256.99
2016,7,11,9,45,474.0,223.5,2.55,18.5,621.0,550.02,430.03
2016,7,11,10,0,892.0,108.0,2.7,19.0,858.0,768.04,591.94
2016,7,11,10,15,491.0,265.0,2.8,19.0,680.5,637.72,491.01
2016,7,11,10,30,90.0,422.0,2.9,19.0,503.0,444.26,340.74
2016,7,11,10,45,68.0,412.0,3.05,19.0,474.0,420.58,323.46
2016,7,11,11,0,46.0,402.0,3.2,19.0,445.0,395.37,304.07
2016,7,11,11,15,88.5,438.0,3.3,19.0,522.0,466.82,358.53
2016,7,11,11,30,131.0,474.0,3.4,19.0,599.0,551.03,420.98
2016,7,11,11,45,154.0,479.5,3.55,19.5,627.5,578.85,440.79
2016,7,11,12,0,177.0,485.0,3.7,20.0,656.0,606.07,460.33
2016,7,11,12,15,164.0,484.5,3.85,20.0,643.0,594.51,451.85
2016,7,11,12,30,151.0,484.0,4.0,20.0,630.0,581.88,442.75
2016,7,11,12,45,136.0,478.0,4.2,20.0,608.5,561.52,428.12
2016,7,11,13,0,121.0,472.0,4.4,20.0,587.0,540.5,413.06
2016,7,11,13,15,527.0,288.5,4.55,19.5,777.5,744.29,574.38
2016,7,11,13,30,933.0,105.0,4.7,19.0,968.0,897.42,689.35
2016,7,11,13,45,500.5,256.5,4.9,19.0,718.5,669.05,520.95
2016,7,11,14,0,68.0,408.0,5.1,19.0,469.0,414.13,321.01
2016,7,11,14,15,64.0,391.0,5.2,19.0,447.0,392.46,305.56
2016,7,11,14,30,60.0,374.0,5.3,19.0,425.0,370.86,289.42
2016,7,11,14,45,185.0,360.5,5.4,19.0,507.5,451.59,354.47
2016,7,11,15,0,310.0,347.0,5.5,19.0,590.0,520.59,408.95
2016,7,11,15,15,220.0,338.0,5.55,18.5,506.0,433.9,342.11
2016,7,11,15,30,130.0,329.0,5.6,18.0,422.0,361.42,285.71
2016,7,11,15,45,159.5,307.0,5.65,18.0,413.5,349.44,276.81
2016,7,11,16,0,189.0,285.0,5.7,18.0,405.0,334.34,264.8
2016,7,11,16,15,159.0,262.0,5.7,17.5,358.0,289.62,229.49
2016,7,11,16,30,129.0,239.0,5.7,17.0,311.0,247.99,196.44
2016,7,11,16,45,77.0,204.0,5.7,17.0,246.0,191.36,151.24
2016,7,11,17,0,25.0,169.0,5.7,17.0,181.0,143.7,113.66
2016,7,11,17,15,12.5,139.5,5.7,16.5,145.5,115.51,91.16
2016,7,11,17,30,0.0,110.0,5.7,16.0,110.0,89.2,70.03
2016,7,11,17,45,0.0,93.0,5.7,16.0,93.0,75.19,58.33
2016,7,11,18,0,0.0,76.0,5.7,16.0,76.0,61.37,46.6
2016,7,11,18,15,252.0,60.5,5.6,15.5,105.5,44.87,34.19
2016,7,11,18,30,504.0,45.0,5.5,15.0,135.0,36.3,26.33
2016,7,11,18,45,400.0,36.0,5.45,14.5,93.0,29.35,19.68
2016,7,11,19,0,296.0,27.0,5.4,14.0,51.0,22.33,11.24
2016,7,11,19,15,148.0,13.5,5.3,14.0,25.5,11.52,0.0
2016,7,11,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,12,5,15,158.5,12.0,4.95,13.0,25.0,10.24,0.0
2016,7,12,5,30,317.0,24.0,5.0,13.0,50.0,19.76,9.03
2016,7,12,5,45,417.5,32.0,5.1,13.5,91.0,26.05,16.88
2016,7,12,6,0,518.0,40.0,5.2,14.0,132.0,32.3,22.91
2016,7,12,6,15,580.0,46.0,5.1,14.0,179.5,39.92,29.99
2016,7,12,6,30,642.0,52.0,5.0,14.0,227.0,52.1,33.55
2016,7,12,6,45,330.0,91.0,4.95,14.5,182.0,95.38,63.45
2016,7,12,7,0,18.0,130.0,4.9,15.0,137.0,106.65,84.2
2016,7,12,7,15,22.5,150.0,4.85,15.0,160.0,125.44,99.58
2016,7,12,7,30,27.0,170.0,4.8,15.0,183.0,145.1,115.61
2016,7,12,7,45,34.0,193.5,4.8,15.0,211.5,169.35,135.3
2016,7,12,8,0,41.0,217.0,4.8,15.0,240.0,194.67,155.76
2016,7,12,8,15,40.5,235.0,4.75,15.0,259.0,213.28,170.69
2016,7,12,8,30,40.0,253.0,4.7,15.0,278.0,231.85,185.44
2016,7,12,8,45,89.5,291.0,4.7,15.5,353.0,293.73,234.52
2016,7,12,9,0,139.0,329.0,4.7,16.0,428.0,366.56,291.53
2016,7,12,9,15,122.0,346.5,4.65,16.0,437.0,380.01,301.37
2016,7,12,9,30,105.0,364.0,4.6,16.0,446.0,384.35,304.1
2016,7,12,9,45,82.0,368.5,4.6,16.5,434.5,377.91,297.79
2016,7,12,10,0,59.0,373.0,4.6,17.0,423.0,369.34,289.77
2016,7,12,10,15,500.5,232.5,4.55,17.0,675.5,619.66,489.96
2016,7,12,10,30,942.0,92.0,4.5,17.0,928.0,849.2,661.18
2016,7,12,10,45,708.0,231.5,4.45,17.0,868.5,821.46,636.99
2016,7,12,11,0,474.0,371.0,4.4,17.0,809.0,762.42,588.13
2016,7,12,11,15,716.0,233.0,4.35,17.0,907.0,860.47,664.59
2016,7,12,11,30,958.0,95.0,4.3,17.0,1005.0,940.17,720.16
2016,7,12,11,45,960.5,95.0,4.25,17.0,1013.5,951.92,727.2
2016,7,12,12,0,963.0,95.0,4.2,17.0,1022.0,959.93,732.22
2016,7,12,12,15,964.0,95.0,4.2,17.0,1023.0,962.82,734.1
2016,7,12,12,30,965.0,95.0,4.2,17.0,1024.0,961.92,733.5
2016,7,12,12,45,957.0,100.0,4.25,17.0,1015.0,953.82,728.35
2016,7,12,13,0,949.0,105.0,4.3,17.0,1006.0,942.05,720.78
2016,7,12,13,15,947.0,104.0,4.4,17.0,991.5,926.44,711.12
2016,7,12,13,30,945.0,103.0,4.5,17.0,977.0,907.19,699.0
2016,7,12,13,45,942.0,102.0,4.6,17.5,956.0,883.55,682.42
2016,7,12,14,0,939.0,101.0,4.7,18.0,935.0,856.48,663.39
2016,7,12,14,15,933.5,99.5,4.8,17.5,906.5,823.71,642.7
2016,7,12,14,30,928.0,98.0,4.9,17.0,878.0,787.94,619.55
2016,7,12,14,45,921.0,96.5,5.0,17.0,843.5,748.28,591.51
2016,7,12,15,0,914.0,95.0,5.1,17.0,809.0,706.09,559.78
2016,7,12,15,15,904.0,93.0,5.1,17.0,768.5,659.25,523.36
2016,7,12,15,30,894.0,91.0,5.1,17.0,728.0,610.59,484.67
2016,7,12,15,45,881.5,88.5,5.1,17.0,683.5,558.56,442.36
2016,7,12,16,0,869.0,86.0,5.1,17.0,639.0,505.44,398.02
2016,7,12,16,15,852.0,83.0,5.05,17.0,590.5,449.12,349.86
2016,7,12,16,30,835.0,80.0,5.0,17.0,542.0,392.74,300.4
2016,7,12,16,45,813.5,76.5,4.95,17.0,491.0,332.78,247.15
2016,7,12,17,0,792.0,73.0,4.9,17.0,440.0,275.23,195.31
2016,7,12,17,15,761.0,69.5,4.8,16.5,388.0,217.12,144.25
2016,7,12,17,30,730.0,66.0,4.7,16.0,336.0,161.78,98.1
2016,7,12,17,45,688.0,61.0,4.6,16.0,284.5,107.3,59.24
2016,7,12,18,0,646.0,56.0,4.5,16.0,233.0,57.53,36.47
2016,7,12,18,15,581.0,49.5,4.35,15.5,184.0,39.45,29.39
2016,7,12,18,30,516.0,43.0,4.2,15.0,135.0,34.73,24.96
2016,7,12,18,45,411.0,34.5,4.1,14.5,93.0,28.13,18.62
2016,7,12,19,0,306.0,26.0,4.0,14.0,51.0,21.49,10.43
2016,7,12,19,15,153.0,13.0,4.0,14.0,25.5,11.1,0.0
2016,7,12,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,5,15,150.5,12.5,3.25,13.0,24.5,10.67,0.0
2016,7,13,5,30,301.0,25.0,3.2,13.0,49.0,20.66,9.36
2016,7,13,5,45,406.0,34.0,3.15,13.5,90.5,27.75,18.34
2016,7,13,6,0,511.0,43.0,3.1,14.0,132.0,34.77,25.09
2016,7,13,6,15,576.5,49.0,2.9,14.0,181.0,39.08,29.26
2016,7,13,6,30,642.0,55.0,2.7,14.0,230.0,54.66,35.77
2016,7,13,6,45,323.0,88.5,2.55,14.5,177.0,93.03,61.67
2016,7,13,7,0,4.0,122.0,2.4,15.0,124.0,98.73,78.07
2016,7,13,7,15,12.5,143.5,2.3,15.0,149.5,118.5,94.03
2016,7,13,7,30,21.0,165.0,2.2,15.0,175.0,139.49,110.88
2016,7,13,7,45,37.5,194.0,2.1,15.5,214.0,170.93,135.75
2016,7,13,8,0,54.0,223.0,2.0,16.0,253.0,204.42,162.05
2016,7,13,8,15,82.5,252.0,2.0,16.5,302.5,245.23,193.84
2016,7,13,8,30,111.0,281.0,2.0,17.0,352.0,289.31,227.9
2016,7,13,8,45,226.0,289.5,2.0,17.5,446.0,370.29,290.34
2016,7,13,9,0,341.0,298.0,2.0,18.0,540.0,463.29,360.71
2016,7,13,9,15,299.0,328.0,2.0,18.0,549.5,481.47,373.47
2016,7,13,9,30,257.0,358.0,2.0,18.0,559.0,495.33,382.93
2016,7,13,9,45,581.0,234.5,2.0,18.5,714.5,639.87,492.98
2016,7,13,10,0,905.0,111.0,2.0,19.0,870.0,782.21,596.59
2016,7,13,10,15,544.5,273.0,2.1,19.0,734.0,687.85,523.67
2016,7,13,10,30,184.0,435.0,2.2,19.0,598.0,542.15,412.32
2016,7,13,10,45,213.5,442.5,2.3,19.5,636.5,580.08,440.53
2016,7,13,11,0,243.0,450.0,2.4,20.0,675.0,628.79,474.77
2016,7,13,11,15,588.0,284.0,2.5,20.0,839.0,795.71,600.62
2016,7,13,11,30,933.0,118.0,2.6,20.0,1003.0,940.48,701.64
2016,7,13,11,45,569.5,299.5,2.75,20.0,841.5,808.76,607.86
2016,7,13,12,0,206.0,481.0,2.9,20.0,680.0,629.71,474.28
2016,7,13,12,15,201.0,481.5,3.1,20.0,675.5,626.33,473.53
2016,7,13,12,30,196.0,482.0,3.3,20.0,671.0,621.71,470.78
2016,7,13,12,45,183.5,479.0,3.5,20.5,655.0,606.03,459.03
2016,7,13,13,0,171.0,476.0,3.7,21.0,639.0,589.45,446.64
2016,7,13,13,15,552.0,294.5,3.85,20.5,807.5,773.73,590.35
2016,7,13,13,30,933.0,113.0,4.0,20.0,976.0,907.6,689.49
2016,7,13,13,45,575.0,272.5,4.2,20.0,800.5,749.46,574.52
2016,7,13,14,0,217.0,432.0,4.4,20.0,625.0,566.52,434.99
2016,7,13,14,15,289.0,399.5,4.45,20.0,647.5,594.07,458.14
2016,7,13,14,30,361.0,367.0,4.5,20.0,670.0,606.63,469.21
2016,7,13,14,45,445.0,315.5,4.6,20.0,674.0,613.01,475.97
2016,7,13,15,0,529.0,264.0,4.7,20.0,678.0,604.14,471.1
2016,7,13,15,15,480.0,266.0,4.7,20.0,626.5,549.62,429.38
2016,7,13,15,30,431.0,268.0,4.7,20.0,575.0,497.61,389.22
2016,7,13,15,45,262.0,273.5,4.75,20.0,456.5,382.06,299.52
2016,7,13,16,0,93.0,279.0,4.8,20.0,338.0,279.48,219.22
2016,7,13,16,15,203.5,248.5,4.75,19.5,365.0,298.68,234.26
2016,7,13,16,30,314.0,218.0,4.7,19.0,392.0,304.44,236.65
2016,7,13,16,45,536.5,150.5,4.7,19.0,413.0,303.04,228.35
2016,7,13,17,0,759.0,83.0,4.7,19.0,434.0,276.37,195.88
2016,7,13,17,15,726.0,78.5,4.6,18.5,382.0,218.72,145.88
2016,7,13,17,30,693.0,74.0,4.5,18.0,330.0,160.75,98.09
2016,7,13,17,45,645.5,68.5,4.4,18.0,278.5,107.12,60.06
2016,7,13,18,0,598.0,63.0,4.3,18.0,227.0,58.85,37.4
2016,7,13,18,15,529.5,56.0,4.2,17.5,178.5,44.36,33.45
2016,7,13,18,30,461.0,49.0,4.1,17.0,130.0,39.51,28.89
2016,7,13,18,45,353.0,38.5,4.0,16.5,89.0,31.42,21.23
2016,7,13,19,0,245.0,28.0,3.9,16.0,48.0,23.19,11.33
2016,7,13,19,15,122.5,14.0,3.85,15.5,24.0,11.95,0.0
2016,7,13,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,130.0,13.0,2.2,13.5,23.0,11.1,0.0
2016,7,14,5,30,260.0,26.0,2.1,14.0,46.0,21.52,9.53
2016,7,14,5,45,371.5,35.5,2.05,14.5,87.5,28.97,19.27
2016,7,14,6,0,483.0,45.0,2.0,15.0,129.0,36.35,26.36
2016,7,14,6,15,551.0,52.0,1.9,15.0,177.5,41.36,31.16
2016,7,14,6,30,619.0,59.0,1.8,15.0,226.0,53.71,34.99
2016,7,14,6,45,343.0,100.0,1.75,15.5,196.0,103.26,69.25
2016,7,14,7,0,67.0,141.0,1.7,16.0,166.0,120.57,93.1
2016,7,14,7,15,70.0,163.0,1.7,16.0,192.5,144.29,112.49
2016,7,14,7,30,73.0,185.0,1.7,16.0,219.0,168.6,132.38
2016,7,14,7,45,84.0,209.5,1.7,16.5,252.5,197.9,155.69
2016,7,14,8,0,95.0,234.0,1.7,17.0,286.0,228.66,179.9
2016,7,14,8,15,109.0,258.0,1.7,17.0,323.5,261.63,205.89
2016,7,14,8,30,123.0,282.0,1.7,17.0,361.0,300.48,236.18
2016,7,14,8,45,114.5,302.5,1.75,17.5,380.0,322.25,252.42
2016,7,14,9,0,106.0,323.0,1.8,18.0,399.0,337.09,263.08
2016,7,14,9,15,121.0,345.5,1.8,18.0,436.5,379.21,294.9
2016,7,14,9,30,136.0,368.0,1.8,18.0,474.0,416.5,322.6
2016,7,14,9,45,532.5,234.0,1.85,18.5,676.0,606.01,468.12
2016,7,14,10,0,929.0,100.0,1.9,19.0,878.0,790.92,602.2
2016,7,14,10,15,935.5,101.5,1.95,19.0,907.5,827.78,625.27
2016,7,14,10,30,942.0,103.0,2.0,19.0,937.0,861.69,647.65
2016,7,14,10,45,532.0,278.5,2.1,19.5,752.0,717.48,542.51
2016,7,14,11,0,122.0,454.0,2.2,20.0,567.0,519.64,392.25
2016,7,14,11,15,539.0,280.0,2.35,20.0,790.0,750.74,568.95
2016,7,14,11,30,956.0,106.0,2.5,20.0,1013.0,951.24,708.41
2016,7,14,11,45,957.0,107.0,2.65,20.5,1020.5,962.62,713.72
2016,7,14,12,0,958.0,108.0,2.8,21.0,1028.0,970.23,718.43
2016,7,14,12,15,534.5,291.5,2.9,20.5,805.0,776.5,584.81
2016,7,14,12,30,111.0,475.0,3.0,20.0,582.0,527.07,398.83
2016,7,14,12,45,116.0,472.5,3.2,20.0,584.0,540.34,410.39
2016,7,14,13,0,121.0,470.0,3.4,20.0,586.0,540.38,411.08
2016,7,14,13,15,306.5,418.5,3.45,20.0,703.5,662.89,504.93
2016,7,14,13,30,492.0,367.0,3.5,20.0,821.0,777.16,589.61
2016,7,14,13,45,323.0,401.5,3.6,20.0,697.0,645.43,492.41
2016,7,14,14,0,154.0,436.0,3.7,20.0,573.0,519.99,398.3
2016,7,14,14,15,279.5,389.5,3.75,19.5,628.0,578.59,446.2
2016,7,14,14,30,405.0,343.0,3.8,19.0,683.0,627.06,485.13
2016,7,14,14,45,249.0,351.5,3.85,19.0,557.5,498.69,387.67
2016,7,14,15,0,93.0,360.0,3.9,19.0,432.0,373.9,291.31
2016,7,14,15,15,172.5,339.5,3.9,19.0,465.5,407.06,318.58
2016,7,14,15,30,252.0,319.0,3.9,19.0,499.0,431.39,337.84
2016,7,14,15,45,178.0,300.0,3.95,19.0,423.0,354.84,278.41
2016,7,14,16,0,104.0,281.0,4.0,19.0,347.0,286.76,225.35
2016,7,14,16,15,76.0,250.5,4.0,18.5,297.0,241.88,190.59
2016,7,14,16,30,48.0,220.0,4.0,18.0,247.0,200.28,158.11
2016,7,14,16,45,24.0,181.0,4.05,18.0,195.0,155.78,122.76
2016,7,14,17,0,0.0,142.0,4.1,18.0,143.0,116.14,91.26
2016,7,14,17,15,4.0,133.5,4.1,17.5,135.5,109.25,85.9
2016,7,14,17,30,8.0,125.0,4.1,17.0,128.0,101.67,79.79
2016,7,14,17,45,293.0,95.5,4.1,16.5,175.5,97.58,65.78
2016,7,14,18,0,578.0,66.0,4.1,16.0,223.0,61.38,39.74
2016,7,14,18,15,507.0,58.0,4.0,15.5,175.0,45.89,35.08
2016,7,14,18,30,436.0,50.0,3.9,15.0,127.0,40.28,29.8
2016,7,14,18,45,332.5,39.0,3.8,15.0,86.5,31.82,21.69
2016,7,14,19,0,229.0,28.0,3.7,15.0,46.0,23.2,11.13
2016,7,14,19,15,114.5,14.0,3.6,14.5,23.0,11.95,0.0
2016,7,14,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,3.0,13.0,4.0,3.41,0.0
2016,7,15,5,30,0.0,8.0,3.1,13.0,8.0,6.57,0.0
2016,7,15,5,45,0.0,15.5,3.25,13.5,15.5,12.75,5.34
2016,7,15,6,0,0.0,23.0,3.4,14.0,23.0,18.95,11.1
2016,7,15,6,15,0.0,32.0,3.3,14.0,32.0,26.4,17.95
2016,7,15,6,30,0.0,41.0,3.2,14.0,41.0,33.87,23.49
2016,7,15,6,45,0.0,50.5,3.15,14.5,50.5,41.77,30.23
2016,7,15,7,0,0.0,60.0,3.1,15.0,60.0,49.69,36.86
2016,7,15,7,15,0.0,97.5,3.0,15.0,97.5,80.24,62.59
2016,7,15,7,30,0.0,135.0,2.9,15.0,135.0,110.55,87.72
2016,7,15,7,45,4.5,157.0,2.8,15.5,159.5,130.31,103.45
2016,7,15,8,0,9.0,179.0,2.7,16.0,184.0,150.78,119.6
2016,7,15,8,15,9.0,189.0,2.7,16.0,194.5,160.18,126.89
2016,7,15,8,30,9.0,199.0,2.7,16.0,205.0,169.53,134.12
2016,7,15,8,45,45.5,257.0,2.7,16.5,289.5,242.23,191.83
2016,7,15,9,0,82.0,315.0,2.7,17.0,374.0,316.6,249.51
2016,7,15,9,15,173.0,335.5,2.7,17.0,467.5,403.51,317.05
2016,7,15,9,30,264.0,356.0,2.7,17.0,561.0,499.39,390.05
2016,7,15,9,45,248.0,377.0,2.7,17.5,576.5,520.01,403.61
2016,7,15,10,0,232.0,398.0,2.7,18.0,592.0,529.97,409.54
2016,7,15,10,15,339.0,374.0,2.7,18.0,668.5,610.68,470.5
2016,7,15,10,30,446.0,350.0,2.7,18.0,745.0,696.95,533.86
2016,7,15,10,45,696.5,226.0,2.75,18.5,860.0,810.31,618.15
2016,7,15,11,0,947.0,102.0,2.8,19.0,975.0,910.78,686.64
2016,7,15,11,15,950.0,102.5,2.8,19.0,990.5,930.81,698.81
2016,7,15,11,30,953.0,103.0,2.8,19.0,1006.0,947.22,709.3
2016,7,15,11,45,955.5,103.0,2.85,19.0,1014.0,959.04,717.22
2016,7,15,12,0,958.0,103.0,2.9,19.0,1022.0,967.12,722.77
2016,7,15,12,15,958.0,103.0,2.95,19.0,1022.5,969.18,724.43
2016,7,15,12,30,958.0,103.0,3.0,19.0,1023.0,967.46,723.72
2016,7,15,12,45,948.0,109.0,3.05,19.0,1013.5,958.51,718.27
2016,7,15,13,0,938.0,115.0,3.1,19.0,1004.0,945.93,710.52
2016,7,15,13,15,935.0,114.0,3.1,19.0,989.0,929.63,699.96
2016,7,15,13,30,932.0,113.0,3.1,19.0,974.0,909.76,687.04
2016,7,15,13,45,927.0,112.0,3.1,19.0,951.5,884.73,670.63
2016,7,15,14,0,922.0,111.0,3.1,19.0,929.0,856.4,651.95
2016,7,15,14,15,915.5,110.0,3.1,18.5,900.0,823.76,631.41
2016,7,15,14,30,909.0,109.0,3.1,18.0,871.0,788.21,608.62
2016,7,15,14,45,898.0,108.5,3.1,18.0,835.0,747.2,579.84
2016,7,15,15,0,887.0,108.0,3.1,18.0,799.0,704.01,548.02
2016,7,15,15,15,582.0,211.5,3.1,18.0,655.5,571.83,446.46
2016,7,15,15,30,277.0,315.0,3.1,18.0,512.0,443.25,346.57
2016,7,15,15,45,278.0,292.5,3.1,18.0,479.5,408.0,319.96
2016,7,15,16,0,279.0,270.0,3.1,18.0,447.0,372.12,291.87
2016,7,15,16,15,260.0,250.0,3.15,17.5,405.0,329.07,258.23
2016,7,15,16,30,241.0,230.0,3.2,17.0,363.0,287.66,225.28
2016,7,15,16,45,482.5,160.5,3.25,17.0,394.0,295.35,224.57
2016,7,15,17,0,724.0,91.0,3.3,17.0,425.0,273.16,195.5
2016,7,15,17,15,688.5,86.0,3.35,16.5,373.0,216.0,146.1
2016,7,15,17,30,653.0,81.0,3.4,16.0,321.0,162.25,101.73
2016,7,15,17,45,594.5,76.5,3.45,16.0,269.0,110.64,65.16
2016,7,15,18,0,536.0,72.0,3.5,16.0,217.0,65.82,43.66
2016,7,15,18,15,463.0,63.0,3.45,15.5,169.5,49.8,38.52
2016,7,15,18,30,390.0,54.0,3.4,15.0,122.0,43.56,32.66
2016,7,15,18,45,283.5,41.5,3.35,14.5,82.5,32.01,21.87
2016,7,15,19,0,177.0,29.0,3.3,14.0,43.0,22.47,10.35
2016,7,15,19,15,88.5,14.5,3.25,14.0,21.5,12.38,0.0
2016,7,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,5.5,3.4,14.0,5.5,4.69,0.0
2016,7,16,5,30,0.0,11.0,3.4,14.0,11.0,9.04,0.28
2016,7,16,5,45,0.0,22.0,3.45,14.0,22.0,18.14,9.92
2016,7,16,6,0,0.0,33.0,3.5,14.0,33.0,27.26,18.41
2016,7,16,6,15,0.0,46.5,3.4,14.0,46.5,38.48,28.69
2016,7,16,6,30,0.0,60.0,3.3,14.0,60.0,49.39,36.77
2016,7,16,6,45,0.0,73.5,3.2,14.5,73.5,60.36,46.08
2016,7,16,7,0,0.0,87.0,3.1,15.0,87.0,71.43,55.31
2016,7,16,7,15,0.0,110.5,3.0,15.0,110.5,90.48,71.2
2016,7,16,7,30,0.0,134.0,2.9,15.0,134.0,109.77,87.07
2016,7,16,7,45,0.5,147.5,2.85,15.5,148.0,121.45,96.24
2016,7,16,8,0,1.0,161.0,2.8,16.0,162.0,133.23,105.39
2016,7,16,8,15,6.0,183.0,2.75,16.0,187.5,154.01,121.95
2016,7,16,8,30,11.0,205.0,2.7,16.0,213.0,175.49,138.96
2016,7,16,8,45,20.5,238.5,2.7,16.5,253.5,209.6,165.7
2016,7,16,9,0,30.0,272.0,2.7,17.0,294.0,249.83,196.89
2016,7,16,9,15,28.0,283.0,2.7,17.0,304.5,260.78,204.99
2016,7,16,9,30,26.0,294.0,2.7,17.0,315.0,271.47,212.93
2016,7,16,9,45,22.0,291.0,2.75,17.5,309.5,261.16,204.1
2016,7,16,10,0,18.0,288.0,2.8,18.0,304.0,256.9,200.08
2016,7,16,10,15,19.5,302.0,2.85,18.0,319.5,271.19,210.97
2016,7,16,10,30,21.0,316.0,2.9,18.0,335.0,285.54,221.83
2016,7,16,10,45,29.0,350.0,2.95,18.0,377.0,333.42,258.47
2016,7,16,11,0,37.0,384.0,3.0,18.0,419.0,372.69,288.08
2016,7,16,11,15,45.5,405.0,3.05,18.0,448.5,400.85,309.22
2016,7,16,11,30,54.0,426.0,3.1,18.0,478.0,429.11,330.37
2016,7,16,11,45,147.5,450.0,3.2,18.0,591.5,548.92,421.53
2016,7,16,12,0,241.0,474.0,3.3,18.0,705.0,657.0,501.56
2016,7,16,12,15,275.0,465.0,3.35,18.0,729.0,691.86,526.75
2016,7,16,12,30,309.0,456.0,3.4,18.0,753.0,713.61,543.14
2016,7,16,12,45,361.5,427.0,3.5,18.0,772.0,731.59,557.87
2016,7,16,13,0,414.0,398.0,3.6,18.0,791.0,756.65,577.42
2016,7,16,13,15,461.0,380.0,3.6,18.0,810.5,774.62,591.28
2016,7,16,13,30,508.0,362.0,3.6,18.0,830.0,788.9,602.51
2016,7,16,13,45,330.0,398.5,3.65,18.0,700.5,650.4,500.12
2016,7,16,14,0,152.0,435.0,3.7,18.0,571.0,518.73,400.38
2016,7,16,14,15,186.5,418.0,3.75,18.0,578.5,523.81,406.08
2016,7,16,14,30,221.0,401.0,3.8,18.0,586.0,526.07,408.94
2016,7,16,14,45,123.5,347.5,3.85,18.0,450.5,399.15,312.07
2016,7,16,15,0,26.0,294.0,3.9,18.0,315.0,271.73,212.61
2016,7,16,15,15,25.5,279.0,3.95,17.5,298.5,250.29,196.85
2016,7,16,15,30,25.0,264.0,4.0,17.0,282.0,235.48,185.91
2016,7,16,15,45,25.5,250.5,4.05,17.0,268.0,222.48,175.95
2016,7,16,16,0,26.0,237.0,4.1,17.0,254.0,209.38,165.84
2016,7,16,16,15,16.5,206.5,4.1,17.0,217.5,177.93,140.86
2016,7,16,16,30,7.0,176.0,4.1,17.0,181.0,147.76,116.8
2016,7,16,16,45,13.5,170.0,4.2,17.0,177.5,143.75,113.75
2016,7,16,17,0,20.0,164.0,4.3,17.0,174.0,138.77,109.71
2016,7,16,17,15,10.0,139.5,4.3,16.5,144.5,115.14,90.91
2016,7,16,17,30,0.0,115.0,4.3,16.0,115.0,93.01,73.21
2016,7,16,17,45,0.0,96.5,4.3,15.5,96.5,77.75,60.59
2016,7,16,18,0,0.0,78.0,4.3,15.0,78.0,62.72,47.92
2016,7,16,18,15,227.5,63.0,4.2,14.5,102.5,46.59,35.82
2016,7,16,18,30,455.0,48.0,4.1,14.0,127.0,38.76,28.55
2016,7,16,18,45,346.0,37.5,4.1,14.0,86.0,30.65,20.7
2016,7,16,19,0,237.0,27.0,4.1,14.0,45.0,22.4,9.92
2016,7,16,19,15,118.5,13.5,4.1,14.0,22.5,11.52,0.0
2016,7,16,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,17,5,15,141.5,11.5,4.45,13.0,21.5,9.82,0.0
2016,7,17,5,30,283.0,23.0,4.5,13.0,43.0,19.03,6.27
2016,7,17,5,45,397.0,31.5,4.6,13.5,84.0,25.75,16.4
2016,7,17,6,0,511.0,40.0,4.7,14.0,125.0,32.44,22.94
2016,7,17,6,15,577.5,46.0,4.65,14.0,173.5,40.08,30.09
2016,7,17,6,30,644.0,52.0,4.6,14.0,222.0,52.55,33.75
2016,7,17,6,45,322.0,68.0,4.6,14.5,153.0,78.03,48.97
2016,7,17,7,0,0.0,84.0,4.6,15.0,84.0,69.08,53.32
2016,7,17,7,15,8.5,122.0,4.55,15.0,126.0,101.16,79.87
2016,7,17,7,30,17.0,160.0,4.5,15.0,168.0,134.65,107.33
2016,7,17,7,45,9.5,162.0,4.45,15.5,166.5,135.95,108.13
2016,7,17,8,0,2.0,164.0,4.4,16.0,165.0,136.07,107.85
2016,7,17,8,15,8.0,188.0,4.4,16.0,193.0,159.01,126.26
2016,7,17,8,30,14.0,212.0,4.4,16.0,221.0,182.78,145.22
2016,7,17,8,45,18.0,234.5,4.45,16.5,247.0,205.0,162.52
2016,7,17,9,0,22.0,257.0,4.5,17.0,273.0,227.74,180.06
2016,7,17,9,15,46.5,302.0,4.55,17.0,337.5,289.03,228.57
2016,7,17,9,30,71.0,347.0,4.6,17.0,402.0,348.24,274.78
2016,7,17,9,45,61.5,355.0,4.65,17.0,404.0,352.92,277.77
2016,7,17,10,0,52.0,363.0,4.7,17.0,406.0,356.6,280.08
2016,7,17,10,15,87.5,396.5,4.7,17.0,472.5,417.39,327.33
2016,7,17,10,30,123.0,430.0,4.7,17.0,539.0,490.72,383.24
2016,7,17,10,45,139.0,443.5,4.75,17.0,570.0,521.45,406.27
2016,7,17,11,0,155.0,457.0,4.8,17.0,601.0,552.29,429.44
2016,7,17,11,15,212.5,457.5,4.8,17.0,657.5,607.4,471.59
2016,7,17,11,30,270.0,458.0,4.8,17.0,714.0,674.61,521.9
2016,7,17,11,45,284.5,458.0,4.8,17.0,729.5,691.58,534.2
2016,7,17,12,0,299.0,458.0,4.8,17.0,745.0,707.21,545.76
2016,7,17,12,15,367.0,429.5,4.9,17.0,781.5,743.52,574.45
2016,7,17,12,30,435.0,401.0,5.0,17.0,818.0,787.95,608.57
2016,7,17,12,45,445.5,395.5,5.1,17.0,820.0,789.29,610.15
2016,7,17,13,0,456.0,390.0,5.2,17.0,822.0,788.19,610.23
2016,7,17,13,15,270.0,414.5,5.3,17.0,669.5,630.08,490.81
2016,7,17,13,30,84.0,439.0,5.4,17.0,517.0,463.93,361.91
2016,7,17,13,45,153.0,434.5,5.5,17.0,572.0,525.6,411.47
2016,7,17,14,0,222.0,430.0,5.6,17.0,627.0,571.62,448.17
2016,7,17,14,15,178.0,416.5,5.65,16.5,571.0,516.49,406.53
2016,7,17,14,30,134.0,403.0,5.7,16.0,515.0,463.37,366.17
2016,7,17,14,45,122.0,383.0,5.8,16.0,482.0,429.84,340.68
2016,7,17,15,0,110.0,363.0,5.9,16.0,449.0,389.14,309.34
2016,7,17,15,15,144.5,345.0,5.95,16.0,451.5,395.72,315.47
2016,7,17,15,30,179.0,327.0,6.0,16.0,454.0,391.18,312.5
2016,7,17,15,45,93.0,260.0,6.1,16.0,326.0,271.15,216.79
2016,7,17,16,0,7.0,193.0,6.2,16.0,198.0,163.79,129.92
2016,7,17,16,15,4.0,176.5,6.2,15.5,179.5,147.95,117.61
2016,7,17,16,30,1.0,160.0,6.2,15.0,161.0,132.52,105.46
2016,7,17,16,45,0.5,142.0,6.25,15.0,142.5,117.12,93.0
2016,7,17,17,0,0.0,124.0,6.3,15.0,124.0,101.91,80.6
2016,7,17,17,15,0.0,103.0,6.2,14.5,103.0,84.64,66.44
2016,7,17,17,30,0.0,82.0,6.1,14.0,82.0,67.56,52.23
2016,7,17,17,45,294.5,71.5,6.1,14.0,150.5,80.75,51.97
2016,7,17,18,0,589.0,61.0,6.1,14.0,219.0,59.32,37.15
2016,7,17,18,15,520.0,53.5,6.0,13.5,171.0,42.42,32.24
2016,7,17,18,30,451.0,46.0,5.9,13.0,123.0,37.09,27.17
2016,7,17,18,45,339.0,36.0,5.8,13.0,83.0,29.35,19.62
2016,7,17,19,0,227.0,26.0,5.7,13.0,43.0,21.52,8.92
2016,7,17,19,15,113.5,13.0,5.65,13.0,21.5,11.1,0.0
2016,7,17,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,11.5,4.1,13.0,19.5,9.82,0.0
2016,7,18,5,30,244.0,23.0,4.1,13.0,39.0,19.0,5.55
2016,7,18,5,45,360.0,31.5,4.1,13.5,79.0,25.66,16.28
2016,7,18,6,0,476.0,40.0,4.1,14.0,119.0,32.31,22.81
2016,7,18,6,15,543.0,46.5,4.05,14.0,166.0,37.05,27.39
2016,7,18,6,30,610.0,53.0,4.0,14.0,213.0,49.41,31.25
2016,7,18,6,45,305.0,80.0,3.95,14.0,160.0,85.87,56.35
2016,7,18,7,0,0.0,107.0,3.9,14.0,107.0,86.81,68.57
2016,7,18,7,15,8.0,133.0,3.85,14.0,136.5,109.57,87.25
2016,7,18,7,30,16.0,159.0,3.8,14.0,166.0,133.63,106.86
2016,7,18,7,45,13.5,170.0,3.8,14.5,177.0,143.64,114.77
2016,7,18,8,0,11.0,181.0,3.8,15.0,188.0,153.26,122.23
2016,7,18,8,15,5.5,173.0,3.75,15.0,176.5,145.67,115.72
2016,7,18,8,30,0.0,165.0,3.7,15.0,165.0,137.15,108.42
2016,7,18,8,45,4.5,188.5,3.7,15.5,192.0,159.48,126.13
2016,7,18,9,0,9.0,212.0,3.7,16.0,219.0,182.42,144.12
2016,7,18,9,15,25.0,265.0,3.7,16.0,284.5,243.66,192.91
2016,7,18,9,30,41.0,318.0,3.7,16.0,350.0,302.96,239.36
2016,7,18,9,45,33.5,317.0,3.75,16.5,344.0,299.68,235.73
2016,7,18,10,0,26.0,316.0,3.8,17.0,338.0,295.57,231.62
2016,7,18,10,15,110.5,373.5,3.85,17.0,471.0,425.06,333.0
2016,7,18,10,30,195.0,431.0,3.9,17.0,604.0,550.44,428.08
2016,7,18,10,45,122.5,418.0,3.95,17.0,527.5,485.14,376.96
2016,7,18,11,0,50.0,405.0,4.0,17.0,451.0,403.65,313.59
2016,7,18,11,15,198.5,418.0,4.05,17.0,605.0,559.66,435.05
2016,7,18,11,30,347.0,431.0,4.1,17.0,759.0,719.24,554.0
2016,7,18,11,45,317.5,445.5,4.15,17.0,748.0,710.74,546.11
2016,7,18,12,0,288.0,460.0,4.2,17.0,737.0,700.09,537.65
2016,7,18,12,15,232.5,470.5,4.25,17.0,694.0,648.45,499.08
2016,7,18,12,30,177.0,481.0,4.3,17.0,651.0,607.23,467.85
2016,7,18,12,45,113.0,449.5,4.35,17.5,558.0,518.9,400.73
2016,7,18,13,0,49.0,418.0,4.4,18.0,465.0,418.17,323.37
2016,7,18,13,15,240.0,397.0,4.4,18.0,619.0,588.57,456.73
2016,7,18,13,30,431.0,376.0,4.4,18.0,773.0,737.58,568.83
2016,7,18,13,45,300.0,405.0,4.45,18.0,678.5,633.15,489.68
2016,7,18,14,0,169.0,434.0,4.5,18.0,584.0,532.94,413.24
2016,7,18,14,15,174.0,418.5,4.5,17.5,568.5,515.83,402.15
2016,7,18,14,30,179.0,403.0,4.5,17.0,553.0,497.74,389.85
2016,7,18,14,45,215.0,380.5,4.5,17.0,553.0,494.64,388.7
2016,7,18,15,0,251.0,358.0,4.5,17.0,553.0,496.0,390.56
2016,7,18,15,15,357.0,305.0,4.5,17.0,566.5,503.07,397.72
2016,7,18,15,30,463.0,252.0,4.5,17.0,580.0,507.44,401.76
2016,7,18,15,45,668.5,161.5,4.5,17.0,601.0,518.38,410.32
2016,7,18,16,0,874.0,71.0,4.5,17.0,622.0,500.95,394.61
2016,7,18,16,15,858.0,69.0,4.55,17.0,574.5,445.46,347.32
2016,7,18,16,30,842.0,67.0,4.6,17.0,527.0,389.8,298.64
2016,7,18,16,45,821.5,64.0,4.65,17.0,477.0,331.84,247.02
2016,7,18,17,0,801.0,61.0,4.7,17.0,427.0,274.79,195.44
2016,7,18,17,15,772.0,58.0,4.75,16.5,376.0,214.25,142.01
2016,7,18,17,30,743.0,55.0,4.8,16.0,325.0,158.66,94.99
2016,7,18,17,45,701.0,51.0,4.9,15.5,274.0,103.86,55.17
2016,7,18,18,0,659.0,47.0,5.0,15.0,223.0,53.7,30.94
2016,7,18,18,15,596.0,42.0,4.95,14.5,175.0,36.68,27.01
2016,7,18,18,30,533.0,37.0,4.9,14.0,127.0,32.68,23.17
2016,7,18,18,45,424.5,29.0,4.85,14.0,85.5,25.78,16.44
2016,7,18,19,0,316.0,21.0,4.8,14.0,44.0,17.29,5.61
2016,7,18,19,15,158.0,10.5,4.65,14.0,22.0,8.96,0.0
2016,7,18,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,10.0,3.25,13.0,20.5,8.54,0.0
2016,7,19,5,30,308.0,20.0,3.3,13.0,41.0,16.5,3.35
2016,7,19,5,45,418.0,28.0,3.4,13.0,81.5,24.94,15.65
2016,7,19,6,0,528.0,36.0,3.5,13.0,122.0,31.86,22.5
2016,7,19,6,15,593.0,41.5,3.45,13.0,170.0,36.32,26.85
2016,7,19,6,30,658.0,47.0,3.4,13.0,218.0,49.0,30.47
2016,7,19,6,45,329.0,64.5,3.4,13.5,150.0,76.29,47.36
2016,7,19,7,0,0.0,82.0,3.4,14.0,82.0,67.49,52.18
2016,7,19,7,15,0.0,102.5,3.4,14.0,102.5,84.18,66.19
2016,7,19,7,30,0.0,123.0,3.4,14.0,123.0,101.06,80.16
2016,7,19,7,45,4.5,150.5,3.45,14.5,153.5,125.19,99.72
2016,7,19,8,0,9.0,178.0,3.5,15.0,184.0,150.12,119.69
2016,7,19,8,15,15.5,202.5,3.55,15.0,212.5,174.21,139.0
2016,7,19,8,30,22.0,227.0,3.6,15.0,241.0,199.19,158.92
2016,7,19,8,45,32.5,257.0,3.65,15.5,279.0,235.99,187.87
2016,7,19,9,0,43.0,287.0,3.7,16.0,317.0,270.86,214.9
2016,7,19,9,15,97.0,326.0,3.75,16.0,399.5,342.16,271.26
2016,7,19,9,30,151.0,365.0,3.8,16.0,482.0,426.23,336.53
2016,7,19,9,45,249.0,365.0,3.85,16.5,568.0,512.87,402.98
2016,7,19,10,0,347.0,365.0,3.9,17.0,654.0,598.08,467.14
2016,7,19,10,15,638.0,230.0,3.95,17.0,783.5,731.18,570.94
2016,7,19,10,30,929.0,95.0,4.0,17.0,913.0,850.18,658.74
2016,7,19,10,45,932.0,96.5,4.05,17.0,935.0,878.03,677.14
2016,7,19,11,0,935.0,98.0,4.1,17.0,957.0,902.48,693.78
2016,7,19,11,15,938.0,98.5,4.1,17.0,972.0,922.48,707.09
2016,7,19,11,30,941.0,99.0,4.1,17.0,987.0,938.89,717.97
2016,7,19,11,45,943.5,98.5,4.2,17.0,995.0,950.26,726.01
2016,7,19,12,0,946.0,98.0,4.3,17.0,1003.0,957.93,731.61
2016,7,19,12,15,946.0,98.0,4.35,17.0,1003.5,960.05,733.29
2016,7,19,12,30,946.0,98.0,4.4,17.0,1004.0,958.4,732.61
2016,7,19,12,45,942.0,100.0,4.45,17.5,996.0,951.26,726.84
2016,7,19,13,0,938.0,102.0,4.5,18.0,988.0,940.43,718.65
2016,7,19,13,15,935.0,101.5,4.55,18.0,973.0,924.52,708.41
2016,7,19,13,30,932.0,101.0,4.6,18.0,958.0,905.02,695.72
2016,7,19,13,45,931.5,98.0,4.7,18.0,937.0,881.77,680.74
2016,7,19,14,0,931.0,95.0,4.8,18.0,916.0,854.98,663.17
2016,7,19,14,15,925.0,93.5,4.85,18.0,887.5,821.86,640.63
2016,7,19,14,30,919.0,92.0,4.9,18.0,859.0,785.77,615.8
2016,7,19,14,45,913.5,89.5,5.0,18.0,825.0,746.31,588.51
2016,7,19,15,0,908.0,87.0,5.1,18.0,791.0,704.22,557.23
2016,7,19,15,15,897.5,85.5,5.1,17.5,751.0,657.47,522.08
2016,7,19,15,30,887.0,84.0,5.1,17.0,711.0,608.95,484.56
2016,7,19,15,45,876.0,81.0,5.2,17.0,667.0,557.23,442.8
2016,7,19,16,0,865.0,78.0,5.3,17.0,623.0,504.29,398.81
2016,7,19,16,15,848.5,75.5,5.3,16.5,575.0,448.45,351.7
2016,7,19,16,30,832.0,73.0,5.3,16.0,527.0,392.51,303.03
2016,7,19,16,45,811.5,69.5,5.35,16.0,477.0,334.51,251.04
2016,7,19,17,0,791.0,66.0,5.4,16.0,427.0,275.1,197.24
2016,7,19,17,15,761.0,62.5,5.35,15.5,375.5,216.76,145.32
2016,7,19,17,30,731.0,59.0,5.3,15.0,324.0,161.09,98.0
2016,7,19,17,45,689.5,54.5,5.25,15.0,273.0,106.47,57.85
2016,7,19,18,0,648.0,50.0,5.2,15.0,222.0,56.49,33.16
2016,7,19,18,15,583.0,44.0,5.05,14.5,173.5,38.35,28.49
2016,7,19,18,30,518.0,38.0,4.9,14.0,125.0,33.54,23.91
2016,7,19,18,45,410.5,30.0,4.75,14.0,84.0,24.51,15.31
2016,7,19,19,0,303.0,22.0,4.6,14.0,43.0,18.18,5.68
2016,7,19,19,15,151.5,11.0,4.5,14.0,21.5,9.39,0.0
2016,7,19,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,9.5,3.35,13.0,19.5,8.11,0.0
2016,7,20,5,30,307.0,19.0,3.5,13.0,39.0,17.07,2.77
2016,7,20,5,45,416.5,27.5,3.65,13.5,79.5,24.51,15.17
2016,7,20,6,0,526.0,36.0,3.8,14.0,120.0,31.89,22.4
2016,7,20,6,15,591.5,41.5,3.75,14.0,168.0,36.34,26.74
2016,7,20,6,30,657.0,47.0,3.7,14.0,216.0,49.24,30.4
2016,7,20,6,45,328.5,72.0,3.7,14.5,156.5,82.14,52.12
2016,7,20,7,0,0.0,97.0,3.7,15.0,97.0,79.14,61.83
2016,7,20,7,15,0.0,111.0,3.65,15.0,111.0,90.86,71.56
2016,7,20,7,30,0.0,125.0,3.6,15.0,125.0,102.65,81.2
2016,7,20,7,45,6.0,154.0,3.55,15.5,157.0,128.5,102.06
2016,7,20,8,0,12.0,183.0,3.5,16.0,189.0,155.35,123.48
2016,7,20,8,15,446.5,127.0,3.45,16.0,405.0,314.56,248.53
2016,7,20,8,30,881.0,71.0,3.4,16.0,621.0,500.77,394.54
2016,7,20,8,45,522.5,197.0,3.4,16.5,529.5,464.81,367.42
2016,7,20,9,0,164.0,323.0,3.4,17.0,438.0,379.13,298.84
2016,7,20,9,15,151.5,343.0,3.4,17.0,454.5,398.76,313.95
2016,7,20,9,30,139.0,363.0,3.4,17.0,471.0,416.94,327.29
2016,7,20,9,45,533.0,226.5,3.4,17.5,665.5,605.42,475.65
2016,7,20,10,0,927.0,90.0,3.4,18.0,860.0,787.23,611.33
2016,7,20,10,15,630.5,244.0,3.45,18.0,776.0,738.96,570.92
2016,7,20,10,30,334.0,398.0,3.5,18.0,692.0,645.03,496.46
2016,7,20,10,45,643.0,245.0,3.55,18.0,828.5,789.26,608.32
2016,7,20,11,0,952.0,92.0,3.6,18.0,965.0,912.94,696.43
2016,7,20,11,15,626.5,269.5,3.65,18.0,848.0,825.57,631.53
2016,7,20,11,30,301.0,447.0,3.7,18.0,731.0,695.07,530.5
2016,7,20,11,45,265.0,460.5,3.8,18.5,712.0,679.29,518.15
2016,7,20,12,0,229.0,474.0,3.9,19.0,693.0,649.43,495.14
2016,7,20,12,15,597.0,283.0,4.0,19.0,853.5,834.2,637.65
2016,7,20,12,30,965.0,92.0,4.1,19.0,1014.0,971.72,735.33
2016,7,20,12,45,963.5,92.0,4.25,19.0,1007.0,964.84,730.58
2016,7,20,13,0,962.0,92.0,4.4,19.0,1000.0,954.14,724.42
2016,7,20,13,15,589.5,272.0,4.5,19.0,826.0,796.71,612.0
2016,7,20,13,30,217.0,452.0,4.6,19.0,652.0,603.87,464.13
2016,7,20,13,45,307.0,411.0,4.75,19.0,686.0,646.47,499.38
2016,7,20,14,0,397.0,370.0,4.9,19.0,720.0,681.55,527.81
2016,7,20,14,15,316.0,383.0,5.0,18.5,656.0,606.69,472.42
2016,7,20,14,30,235.0,396.0,5.1,18.0,592.0,535.04,418.77
2016,7,20,14,45,224.0,379.5,5.25,18.0,560.0,501.6,394.14
2016,7,20,15,0,213.0,363.0,5.4,18.0,528.0,468.27,369.13
2016,7,20,15,15,154.0,340.5,5.45,18.0,457.0,399.47,315.6
2016,7,20,15,30,95.0,318.0,5.5,18.0,386.0,329.06,260.36
2016,7,20,15,45,155.5,297.5,5.6,18.0,399.5,343.51,272.6
2016,7,20,16,0,216.0,277.0,5.7,18.0,413.0,345.29,273.98
2016,7,20,16,15,295.5,239.0,5.7,17.5,409.0,338.48,268.01
2016,7,20,16,30,375.0,201.0,5.7,17.0,405.0,318.04,249.66
2016,7,20,16,45,586.0,134.5,5.75,17.0,417.5,314.8,239.88
2016,7,20,17,0,797.0,68.0,5.8,17.0,430.0,279.41,200.13
2016,7,20,17,15,766.0,64.5,5.8,16.5,378.0,220.39,147.75
2016,7,20,17,30,735.0,61.0,5.8,16.0,326.0,164.14,100.06
2016,7,20,17,45,690.5,56.5,5.8,16.0,274.0,108.89,59.52
2016,7,20,18,0,646.0,52.0,5.8,16.0,222.0,58.66,34.61
2016,7,20,18,15,579.5,46.0,5.65,15.5,173.5,40.12,29.91
2016,7,20,18,30,513.0,40.0,5.5,15.0,125.0,32.48,22.84
2016,7,20,18,45,403.0,31.0,5.4,14.5,83.5,25.37,15.95
2016,7,20,19,0,293.0,22.0,5.3,14.0,42.0,18.2,5.07
