Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,19,15,146.5,11.0,5.2,14.0,21.0,9.39,0.0
2016,7,20,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,147.0,10.0,3.95,13.0,19.0,8.54,0.0
2016,7,21,5,30,294.0,20.0,4.1,13.0,38.0,16.56,1.47
2016,7,21,5,45,406.5,28.0,4.35,13.5,78.5,22.94,13.76
2016,7,21,6,0,519.0,36.0,4.6,14.0,119.0,31.9,22.37
2016,7,21,6,15,585.5,42.0,4.6,14.0,167.0,36.77,27.1
2016,7,21,6,30,652.0,48.0,4.6,14.0,215.0,50.3,31.15
2016,7,21,6,45,329.5,83.5,4.6,14.5,168.5,91.14,59.7
2016,7,21,7,0,7.0,119.0,4.6,15.0,122.0,96.84,76.48
2016,7,21,7,15,56.0,151.0,4.5,15.0,176.0,133.04,104.64
2016,7,21,7,30,105.0,183.0,4.4,15.0,230.0,177.83,140.21
2016,7,21,7,45,171.5,203.5,4.3,15.5,291.0,224.73,177.12
2016,7,21,8,0,238.0,224.0,4.2,16.0,352.0,282.46,223.1
2016,7,21,8,15,557.5,148.5,4.1,16.0,485.0,382.24,301.07
2016,7,21,8,30,877.0,73.0,4.0,16.0,618.0,501.67,396.06
2016,7,21,8,45,890.5,74.5,3.9,16.5,663.0,555.45,439.41
2016,7,21,9,0,904.0,76.0,3.8,17.0,708.0,608.26,480.75
2016,7,21,9,15,914.0,77.5,3.75,17.0,748.5,657.6,519.22
2016,7,21,9,30,924.0,79.0,3.7,17.0,789.0,705.12,555.31
2016,7,21,9,45,931.5,80.5,3.7,17.5,824.5,748.77,586.36
2016,7,21,10,0,939.0,82.0,3.7,18.0,860.0,789.92,613.64
2016,7,21,10,15,945.0,83.0,3.75,18.0,889.5,826.69,638.91
2016,7,21,10,30,951.0,84.0,3.8,18.0,919.0,860.46,661.95
2016,7,21,10,45,956.5,84.0,3.9,18.0,942.0,889.64,681.98
2016,7,21,11,0,962.0,84.0,4.0,18.0,965.0,915.47,699.69
2016,7,21,11,15,965.0,84.5,4.1,18.0,980.5,936.07,713.84
2016,7,21,11,30,968.0,85.0,4.2,18.0,996.0,952.98,725.52
2016,7,21,11,45,970.5,85.0,4.35,18.5,1004.5,965.18,732.89
2016,7,21,12,0,973.0,85.0,4.5,19.0,1013.0,973.54,738.23
2016,7,21,12,15,973.5,85.0,4.65,19.0,1014.0,976.21,741.21
2016,7,21,12,30,974.0,85.0,4.8,19.0,1015.0,974.98,741.61
2016,7,21,12,45,965.0,90.5,4.95,19.0,1006.0,966.52,737.08
2016,7,21,13,0,956.0,96.0,5.1,19.0,997.0,954.3,730.0
2016,7,21,13,15,954.0,95.5,5.1,18.5,982.5,938.98,721.15
2016,7,21,13,30,952.0,95.0,5.1,18.0,968.0,919.96,709.73
2016,7,21,13,45,952.0,91.5,5.15,18.0,947.5,896.13,693.86
2016,7,21,14,0,952.0,88.0,5.2,18.0,927.0,868.65,675.36
2016,7,21,14,15,946.5,87.0,5.15,18.0,898.5,835.7,652.3
2016,7,21,14,30,941.0,86.0,5.1,18.0,870.0,799.67,626.96
2016,7,21,14,45,751.5,167.0,5.1,18.0,776.5,709.85,559.15
2016,7,21,15,0,562.0,248.0,5.1,18.0,683.0,621.29,489.67
2016,7,21,15,15,534.5,240.5,5.05,18.0,637.0,570.28,450.68
2016,7,21,15,30,507.0,233.0,5.0,18.0,591.0,520.03,411.49
2016,7,21,15,45,701.0,151.5,5.0,18.0,611.5,530.51,419.68
2016,7,21,16,0,895.0,70.0,5.0,18.0,632.0,513.83,404.46
2016,7,21,16,15,878.5,68.0,5.0,17.5,583.0,456.8,356.54
2016,7,21,16,30,862.0,66.0,5.0,17.0,534.0,399.6,307.05
2016,7,21,16,45,841.0,63.5,5.05,17.0,483.0,340.57,254.35
2016,7,21,17,0,820.0,61.0,5.1,17.0,432.0,282.46,201.66
2016,7,21,17,15,790.5,57.5,5.1,16.5,379.5,222.85,148.71
2016,7,21,17,30,761.0,54.0,5.1,16.0,327.0,162.6,97.56
2016,7,21,17,45,718.0,50.5,5.1,16.0,275.0,106.77,56.52
2016,7,21,18,0,675.0,47.0,5.1,16.0,223.0,55.69,31.38
2016,7,21,18,15,610.5,41.5,4.95,15.5,174.0,36.41,26.63
2016,7,21,18,30,546.0,36.0,4.8,15.0,125.0,31.94,22.35
2016,7,21,18,45,433.0,28.0,4.7,14.5,83.5,24.98,15.57
2016,7,21,19,0,320.0,20.0,4.6,14.0,42.0,18.02,4.22
2016,7,21,19,15,160.0,10.0,4.5,14.0,21.0,8.54,0.0
2016,7,21,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,9.5,3.75,13.0,18.5,8.11,0.0
2016,7,22,5,30,298.0,19.0,3.9,13.0,37.0,15.72,0.0
2016,7,22,5,45,410.5,27.5,4.05,13.5,77.5,24.58,15.06
2016,7,22,6,0,523.0,36.0,4.2,14.0,118.0,31.96,22.4
2016,7,22,6,15,591.0,41.5,4.1,14.0,166.5,36.4,26.76
2016,7,22,6,30,659.0,47.0,4.0,14.0,215.0,49.93,30.55
2016,7,22,6,45,367.0,91.5,3.95,14.5,188.5,100.5,66.14
2016,7,22,7,0,75.0,136.0,3.9,15.0,162.0,118.49,91.6
2016,7,22,7,15,75.0,157.5,3.8,15.5,187.5,141.86,110.92
2016,7,22,7,30,75.0,179.0,3.7,16.0,213.0,165.44,130.36
2016,7,22,7,45,59.0,194.5,3.65,16.5,223.0,179.23,141.98
2016,7,22,8,0,43.0,210.0,3.6,17.0,233.0,191.08,151.58
2016,7,22,8,15,36.0,222.5,3.55,17.0,243.5,202.51,160.66
2016,7,22,8,30,29.0,235.0,3.5,17.0,254.0,213.07,168.84
2016,7,22,8,45,64.5,275.0,3.5,17.5,319.5,269.16,212.91
2016,7,22,9,0,100.0,315.0,3.5,18.0,385.0,329.24,259.39
2016,7,22,9,15,201.0,328.0,3.5,18.0,479.0,418.1,328.77
2016,7,22,9,30,302.0,341.0,3.5,18.0,573.0,516.77,404.3
2016,7,22,9,45,241.0,370.0,3.55,18.5,560.5,513.91,399.72
2016,7,22,10,0,180.0,399.0,3.6,19.0,548.0,496.42,384.49
2016,7,22,10,15,127.5,403.0,3.65,19.0,510.5,467.07,361.28
2016,7,22,10,30,75.0,407.0,3.7,19.0,473.0,422.77,326.64
2016,7,22,10,45,279.5,384.0,3.75,19.0,638.5,599.33,462.89
2016,7,22,11,0,484.0,361.0,3.8,19.0,804.0,773.58,591.4
2016,7,22,11,15,367.0,410.5,3.9,19.0,749.5,715.84,546.58
2016,7,22,11,30,250.0,460.0,4.0,19.0,695.0,663.55,506.19
2016,7,22,11,45,206.5,469.5,4.1,19.5,665.0,624.55,476.5
2016,7,22,12,0,163.0,479.0,4.2,20.0,635.0,595.63,453.71
2016,7,22,12,15,152.5,478.0,4.3,20.0,624.5,585.71,446.55
2016,7,22,12,30,142.0,477.0,4.4,20.0,614.0,574.75,438.66
2016,7,22,12,45,145.5,473.5,4.55,20.0,612.5,573.28,438.29
2016,7,22,13,0,149.0,470.0,4.7,20.0,611.0,570.81,437.15
2016,7,22,13,15,151.0,462.5,4.85,20.0,603.0,562.32,431.62
2016,7,22,13,30,153.0,455.0,5.0,20.0,595.0,552.91,425.41
2016,7,22,13,45,315.0,396.5,5.15,20.0,677.0,642.01,496.22
2016,7,22,14,0,477.0,338.0,5.3,20.0,759.0,721.45,558.37
2016,7,22,14,15,513.0,312.0,5.35,19.5,751.0,710.19,552.19
2016,7,22,14,30,549.0,286.0,5.4,19.0,743.0,694.7,543.07
2016,7,22,14,45,730.5,189.0,5.5,19.0,769.5,719.4,565.38
2016,7,22,15,0,912.0,92.0,5.6,19.0,796.0,715.96,566.06
2016,7,22,15,15,901.5,90.5,5.6,19.0,755.5,668.84,529.47
2016,7,22,15,30,891.0,89.0,5.6,19.0,715.0,619.92,490.83
2016,7,22,15,45,874.0,88.0,5.65,19.0,669.5,566.37,447.73
2016,7,22,16,0,857.0,87.0,5.7,19.0,624.0,512.16,402.92
2016,7,22,16,15,839.0,84.5,5.65,18.5,575.0,455.76,355.71
2016,7,22,16,30,821.0,82.0,5.6,18.0,526.0,398.52,306.41
2016,7,22,16,45,793.0,79.5,5.6,18.0,474.0,338.64,253.49
2016,7,22,17,0,765.0,77.0,5.6,18.0,422.0,280.59,201.48
2016,7,22,17,15,731.5,73.0,5.5,17.5,370.0,222.18,150.14
2016,7,22,17,30,698.0,69.0,5.4,17.0,318.0,166.92,103.6
2016,7,22,17,45,644.5,64.5,5.35,16.5,266.0,109.42,61.45
2016,7,22,18,0,591.0,60.0,5.3,16.0,214.0,61.1,37.0
2016,7,22,18,15,518.0,52.5,5.15,15.5,165.5,41.82,31.39
2016,7,22,18,30,445.0,45.0,5.0,15.0,117.0,36.47,26.29
2016,7,22,18,45,323.0,34.5,4.9,15.0,77.0,28.26,18.22
2016,7,22,19,0,201.0,24.0,4.8,15.0,37.0,19.95,4.23
2016,7,22,19,15,100.5,12.0,4.7,15.0,18.5,10.24,0.0
2016,7,22,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,5,15,90.5,10.5,3.1,13.5,16.0,8.96,0.0
2016,7,23,5,30,181.0,21.0,3.1,14.0,32.0,17.38,0.0
2016,7,23,5,45,304.5,32.0,3.1,14.5,70.5,26.2,16.25
2016,7,23,6,0,428.0,43.0,3.1,15.0,109.0,34.89,24.83
2016,7,23,6,15,503.0,51.0,2.95,15.0,157.0,40.69,30.43
2016,7,23,6,30,578.0,59.0,2.8,15.0,205.0,55.04,35.37
2016,7,23,6,45,631.5,64.0,2.65,15.5,256.5,102.64,57.54
2016,7,23,7,0,685.0,69.0,2.5,16.0,308.0,156.41,95.61
2016,7,23,7,15,719.5,73.5,2.5,16.5,360.0,214.56,143.78
2016,7,23,7,30,754.0,78.0,2.5,17.0,412.0,272.92,194.37
2016,7,23,7,45,782.0,80.5,2.5,17.5,464.0,330.37,244.73
2016,7,23,8,0,810.0,83.0,2.5,18.0,516.0,389.71,295.75
2016,7,23,8,15,828.5,86.0,2.55,18.0,565.0,446.94,344.62
2016,7,23,8,30,847.0,89.0,2.6,18.0,614.0,503.98,391.97
2016,7,23,8,45,861.5,91.5,2.65,18.5,659.5,558.0,434.9
2016,7,23,9,0,876.0,94.0,2.7,19.0,705.0,611.2,475.8
2016,7,23,9,15,887.0,96.0,2.8,19.0,745.5,660.6,513.86
2016,7,23,9,30,898.0,98.0,2.9,19.0,786.0,708.31,549.84
2016,7,23,9,45,909.0,98.0,3.0,19.5,822.0,752.2,581.29
2016,7,23,10,0,920.0,98.0,3.1,20.0,858.0,793.89,608.97
2016,7,23,10,15,581.0,259.5,3.2,20.0,746.0,717.57,549.59
2016,7,23,10,30,242.0,421.0,3.3,20.0,634.0,593.91,453.29
2016,7,23,10,45,583.0,267.0,3.45,20.5,796.0,762.54,582.58
2016,7,23,11,0,924.0,113.0,3.6,21.0,958.0,913.47,689.19
2016,7,23,11,15,664.0,255.5,3.75,21.0,868.0,850.68,643.24
2016,7,23,11,30,404.0,398.0,3.9,21.0,778.0,755.53,570.64
2016,7,23,11,45,270.0,437.0,4.05,21.0,692.5,665.2,504.23
2016,7,23,12,0,136.0,476.0,4.2,21.0,607.0,568.97,431.78
2016,7,23,12,15,278.5,438.0,4.35,21.0,704.5,677.24,514.76
2016,7,23,12,30,421.0,400.0,4.5,21.0,802.0,782.13,592.91
2016,7,23,12,45,674.0,259.5,4.65,21.0,896.5,882.65,670.87
2016,7,23,13,0,927.0,119.0,4.8,21.0,991.0,953.24,721.99
2016,7,23,13,15,544.5,287.0,4.9,21.0,797.5,773.16,591.96
2016,7,23,13,30,162.0,455.0,5.0,21.0,604.0,561.49,429.55
2016,7,23,13,45,537.5,285.5,5.1,21.0,761.0,740.99,571.96
2016,7,23,14,0,913.0,116.0,5.2,21.0,918.0,866.39,666.84
2016,7,23,14,15,623.0,243.0,5.2,20.5,782.5,739.28,572.89
2016,7,23,14,30,333.0,370.0,5.2,20.0,647.0,597.83,464.26
2016,7,23,14,45,612.5,238.0,5.25,20.0,720.0,679.4,531.19
2016,7,23,15,0,892.0,106.0,5.3,20.0,793.0,716.85,563.26
2016,7,23,15,15,881.0,104.0,5.3,20.0,752.5,669.68,526.81
2016,7,23,15,30,870.0,102.0,5.3,20.0,712.0,620.79,488.58
2016,7,23,15,45,859.0,98.0,5.3,20.0,668.0,568.61,446.89
2016,7,23,16,0,848.0,94.0,5.3,20.0,624.0,515.92,403.61
2016,7,23,16,15,829.5,91.0,5.2,19.5,575.0,458.48,355.97
2016,7,23,16,30,811.0,88.0,5.1,19.0,526.0,401.22,307.07
2016,7,23,16,45,786.0,84.5,5.1,18.5,474.5,341.81,255.43
2016,7,23,17,0,761.0,81.0,5.1,18.0,423.0,283.93,204.18
2016,7,23,17,15,726.5,76.5,5.05,17.5,370.5,224.96,152.56
2016,7,23,17,30,692.0,72.0,5.0,17.0,318.0,166.12,103.16
2016,7,23,17,45,638.5,67.0,5.0,17.0,265.5,111.49,63.19
2016,7,23,18,0,585.0,62.0,5.0,17.0,213.0,63.01,38.32
2016,7,23,18,15,509.5,54.5,4.9,16.5,164.5,43.48,32.7
2016,7,23,18,30,434.0,47.0,4.8,16.0,116.0,38.21,27.66
2016,7,23,18,45,308.5,35.5,4.7,15.5,76.0,29.18,18.86
2016,7,23,19,0,183.0,24.0,4.6,15.0,36.0,18.71,2.47
2016,7,23,19,15,91.5,12.0,4.5,15.0,18.0,10.24,0.0
2016,7,23,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,24,5,15,73.0,10.5,3.1,13.5,14.5,8.96,0.0
2016,7,24,5,30,146.0,21.0,3.1,14.0,29.0,16.36,0.0
2016,7,24,5,45,266.5,33.5,3.15,14.5,67.0,27.5,17.2
2016,7,24,6,0,387.0,46.0,3.2,15.0,105.0,37.38,26.97
2016,7,24,6,15,465.5,55.0,3.05,15.0,152.5,43.86,33.21
2016,7,24,6,30,544.0,64.0,2.9,15.0,200.0,58.81,38.69
2016,7,24,6,45,290.0,96.0,2.8,15.5,170.5,98.17,66.72
2016,7,24,7,0,36.0,128.0,2.7,16.0,141.0,107.25,83.54
2016,7,24,7,15,23.0,139.0,2.65,16.0,148.0,117.36,92.43
2016,7,24,7,30,10.0,150.0,2.6,16.0,155.0,125.18,99.22
2016,7,24,7,45,21.0,176.0,2.6,16.5,187.5,151.15,119.85
2016,7,24,8,0,32.0,202.0,2.6,17.0,220.0,180.72,143.22
2016,7,24,8,15,53.0,233.5,2.6,17.0,265.5,219.43,173.9
2016,7,24,8,30,74.0,265.0,2.6,17.0,311.0,260.79,206.48
2016,7,24,8,45,89.0,290.5,2.65,17.5,349.5,296.24,233.71
2016,7,24,9,0,104.0,316.0,2.7,18.0,388.0,333.23,261.8
2016,7,24,9,15,155.0,337.5,2.7,18.0,452.5,398.38,312.0
2016,7,24,9,30,206.0,359.0,2.7,18.0,517.0,461.1,359.62
2016,7,24,9,45,140.5,368.5,2.75,18.5,478.5,433.21,336.38
2016,7,24,10,0,75.0,378.0,2.8,19.0,440.0,389.9,301.63
2016,7,24,10,15,84.0,397.0,2.85,19.0,469.0,418.12,322.92
2016,7,24,10,30,93.0,416.0,2.9,19.0,498.0,446.68,344.04
2016,7,24,10,45,160.5,431.5,3.0,19.5,577.0,533.29,408.6
2016,7,24,11,0,228.0,447.0,3.1,20.0,656.0,611.34,465.41
2016,7,24,11,15,235.5,454.0,3.2,20.0,672.5,630.18,478.68
2016,7,24,11,30,243.0,461.0,3.3,20.0,689.0,660.32,500.17
2016,7,24,11,45,240.5,465.5,3.4,20.0,693.0,653.52,495.41
2016,7,24,12,0,238.0,470.0,3.5,20.0,697.0,657.58,498.47
2016,7,24,12,15,571.5,303.0,3.65,20.0,847.0,834.45,633.14
2016,7,24,12,30,905.0,136.0,3.8,20.0,997.0,964.55,726.03
2016,7,24,12,45,545.5,303.0,4.0,20.0,821.0,805.55,612.13
2016,7,24,13,0,186.0,470.0,4.2,20.0,645.0,605.72,461.14
2016,7,24,13,15,178.0,462.5,4.35,20.0,627.5,587.83,449.52
2016,7,24,13,30,170.0,455.0,4.5,20.0,610.0,569.23,436.53
2016,7,24,13,45,210.0,438.0,4.65,20.0,625.0,582.03,447.88
2016,7,24,14,0,250.0,421.0,4.8,20.0,640.0,602.81,464.77
2016,7,24,14,15,177.0,407.0,4.85,20.0,560.0,512.1,396.5
2016,7,24,14,30,104.0,393.0,4.9,20.0,480.0,426.14,330.94
2016,7,24,14,45,167.5,375.5,5.0,20.0,508.0,460.12,358.85
2016,7,24,15,0,231.0,358.0,5.1,20.0,536.0,478.93,374.6
2016,7,24,15,15,155.5,334.5,5.1,19.5,451.5,397.47,312.08
2016,7,24,15,30,80.0,311.0,5.1,19.0,367.0,315.57,248.5
2016,7,24,15,45,89.0,292.5,5.1,19.0,351.5,298.88,235.93
2016,7,24,16,0,98.0,274.0,5.1,19.0,336.0,281.17,222.17
2016,7,24,16,15,59.5,234.0,5.05,18.5,271.0,223.43,176.74
2016,7,24,16,30,21.0,194.0,5.0,18.0,206.0,168.25,133.07
2016,7,24,16,45,32.5,183.0,4.95,18.0,199.0,162.37,128.33
2016,7,24,17,0,44.0,172.0,4.9,18.0,192.0,152.81,120.25
2016,7,24,17,15,38.0,152.0,4.85,17.5,167.5,131.08,102.76
2016,7,24,17,30,32.0,132.0,4.8,17.0,143.0,110.24,85.95
2016,7,24,17,45,294.0,97.5,4.75,16.5,174.0,102.73,69.63
2016,7,24,18,0,556.0,63.0,4.7,16.0,205.0,63.43,39.1
2016,7,24,18,15,480.5,54.5,4.6,15.5,157.5,43.37,32.72
2016,7,24,18,30,405.0,46.0,4.5,15.0,110.0,37.28,26.94
2016,7,24,18,45,293.0,34.0,4.45,15.0,71.5,27.86,17.7
2016,7,24,19,0,181.0,22.0,4.4,15.0,33.0,17.18,0.51
2016,7,24,19,15,90.5,11.0,4.3,14.5,16.5,9.39,0.0
2016,7,24,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,82.5,9.5,3.05,13.0,14.0,8.11,0.0
2016,7,25,5,30,165.0,19.0,3.1,13.0,28.0,15.65,0.0
2016,7,25,5,45,286.0,31.0,3.15,13.5,66.0,25.39,15.4
2016,7,25,6,0,407.0,43.0,3.2,14.0,104.0,34.93,24.91
2016,7,25,6,15,484.5,51.5,3.05,14.0,152.0,41.12,30.9
2016,7,25,6,30,562.0,60.0,2.9,14.0,200.0,56.38,36.33
2016,7,25,6,45,319.5,96.5,2.8,14.5,180.0,101.34,68.49
2016,7,25,7,0,77.0,133.0,2.7,15.0,160.0,116.87,90.11
2016,7,25,7,15,42.5,140.0,2.6,15.0,155.5,122.34,96.15
2016,7,25,7,30,8.0,147.0,2.5,15.0,151.0,122.32,97.29
2016,7,25,7,45,9.0,161.5,2.45,15.5,166.0,135.68,107.86
2016,7,25,8,0,10.0,176.0,2.4,16.0,181.0,149.17,118.36
2016,7,25,8,15,9.5,186.0,2.4,16.5,191.5,158.41,125.32
2016,7,25,8,30,9.0,196.0,2.4,17.0,202.0,167.56,132.12
2016,7,25,8,45,10.0,208.0,2.45,17.5,214.5,179.12,140.8
2016,7,25,9,0,11.0,220.0,2.5,18.0,227.0,190.78,149.48
2016,7,25,9,15,15.5,246.0,2.5,18.0,257.0,216.68,169.69
2016,7,25,9,30,20.0,272.0,2.5,18.0,287.0,243.13,190.13
2016,7,25,9,45,40.0,319.0,2.5,18.5,351.5,308.01,239.96
2016,7,25,10,0,60.0,366.0,2.5,19.0,416.0,368.13,285.02
2016,7,25,10,15,155.0,392.0,2.55,19.0,526.0,480.75,370.87
2016,7,25,10,30,250.0,418.0,2.6,19.0,636.0,599.7,458.69
2016,7,25,10,45,276.0,423.0,2.65,19.0,670.0,635.21,483.85
2016,7,25,11,0,302.0,428.0,2.7,19.0,704.0,670.67,509.34
2016,7,25,11,15,258.5,446.5,2.7,19.0,685.5,656.64,497.69
2016,7,25,11,30,215.0,465.0,2.7,19.0,667.0,627.57,475.79
2016,7,25,11,45,222.0,468.0,2.75,19.5,678.0,639.96,484.11
2016,7,25,12,0,229.0,471.0,2.8,20.0,689.0,651.23,491.35
2016,7,25,12,15,577.0,298.0,2.85,20.0,847.0,836.78,630.75
2016,7,25,12,30,925.0,125.0,2.9,20.0,1005.0,974.89,726.68
2016,7,25,12,45,550.5,297.5,2.95,20.0,820.0,806.44,607.59
2016,7,25,13,0,176.0,470.0,3.0,20.0,635.0,597.57,451.66
2016,7,25,13,15,162.5,461.5,3.05,20.0,612.5,573.98,435.96
2016,7,25,13,30,149.0,453.0,3.1,20.0,590.0,549.93,418.74
2016,7,25,13,45,531.5,284.5,3.2,20.0,753.5,737.72,564.44
2016,7,25,14,0,914.0,116.0,3.3,20.0,917.0,870.57,662.03
2016,7,25,14,15,907.5,115.0,3.35,20.0,888.0,837.75,639.27
2016,7,25,14,30,901.0,114.0,3.4,20.0,859.0,802.01,615.59
2016,7,25,14,45,895.5,110.0,3.45,20.0,824.5,761.5,588.21
2016,7,25,15,0,890.0,106.0,3.5,20.0,790.0,718.37,557.03
2016,7,25,15,15,621.0,197.5,3.45,19.5,662.5,596.13,464.26
2016,7,25,15,30,352.0,289.0,3.4,19.0,535.0,472.92,369.64
2016,7,25,15,45,373.0,262.5,3.4,19.0,508.0,441.34,345.88
2016,7,25,16,0,394.0,236.0,3.4,19.0,481.0,407.01,318.78
2016,7,25,16,15,391.5,215.0,3.35,18.5,442.0,369.21,288.62
2016,7,25,16,30,389.0,194.0,3.3,18.0,403.0,325.19,252.76
2016,7,25,16,45,197.0,170.0,3.25,18.0,275.5,211.88,164.3
2016,7,25,17,0,5.0,146.0,3.2,18.0,148.0,120.92,95.02
2016,7,25,17,15,2.5,128.5,3.15,17.5,129.5,105.24,82.67
2016,7,25,17,30,0.0,111.0,3.1,17.0,111.0,89.97,70.4
2016,7,25,17,45,301.5,84.0,3.05,17.0,160.5,93.49,61.37
2016,7,25,18,0,603.0,57.0,3.0,17.0,210.0,60.38,35.39
2016,7,25,18,15,529.0,49.5,2.9,16.5,161.5,39.59,29.26
2016,7,25,18,30,455.0,42.0,2.8,16.0,113.0,34.14,24.08
2016,7,25,18,45,334.5,31.5,2.75,15.5,73.0,25.84,15.89
2016,7,25,19,0,214.0,21.0,2.7,15.0,33.0,17.43,0.0
2016,7,25,19,15,107.0,10.5,2.6,15.0,16.5,8.96,0.0
2016,7,25,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,5,15,80.5,9.0,0.75,14.0,13.0,7.68,0.0
2016,7,26,5,30,161.0,18.0,0.8,14.0,26.0,14.8,0.0
2016,7,26,5,45,277.5,30.5,0.85,14.5,63.5,24.99,14.89
2016,7,26,6,0,394.0,43.0,0.9,15.0,101.0,34.94,24.84
2016,7,26,6,15,470.5,52.0,0.85,15.0,148.0,41.52,31.16
2016,7,26,6,30,547.0,61.0,0.8,15.0,195.0,57.34,36.92
2016,7,26,6,45,596.5,68.0,0.8,15.5,246.0,104.62,60.16
2016,7,26,7,0,646.0,75.0,0.8,16.0,297.0,157.71,98.02
2016,7,26,7,15,682.5,80.0,0.8,16.5,349.0,211.93,142.38
2016,7,26,7,30,719.0,85.0,0.8,17.0,401.0,269.76,191.54
2016,7,26,7,45,744.0,90.0,0.85,18.0,451.5,329.36,242.04
2016,7,26,8,0,769.0,95.0,0.9,19.0,502.0,388.08,290.64
2016,7,26,8,15,789.5,98.5,0.9,19.0,551.0,444.8,337.22
2016,7,26,8,30,810.0,102.0,0.9,19.0,600.0,502.03,382.69
2016,7,26,8,45,605.0,187.0,0.95,19.5,574.5,510.44,389.78
2016,7,26,9,0,400.0,272.0,1.0,20.0,549.0,484.52,370.11
2016,7,26,9,15,631.0,193.5,1.05,20.5,660.5,595.98,453.11
2016,7,26,9,30,862.0,115.0,1.1,21.0,772.0,703.9,530.76
2016,7,26,9,45,631.5,226.5,1.15,21.5,720.0,683.43,511.41
2016,7,26,10,0,401.0,338.0,1.2,22.0,668.0,630.42,470.04
2016,7,26,10,15,648.5,229.5,1.3,22.0,785.5,748.71,557.56
2016,7,26,10,30,896.0,121.0,1.4,22.0,903.0,858.59,633.16
2016,7,26,10,45,684.5,241.5,1.5,22.5,847.5,830.24,610.6
2016,7,26,11,0,473.0,362.0,1.6,23.0,792.0,770.51,565.43
2016,7,26,11,15,473.0,371.5,1.75,23.0,808.0,789.78,579.9
2016,7,26,11,30,473.0,381.0,1.9,23.0,824.0,806.82,592.05
2016,7,26,11,45,690.5,256.0,2.1,23.0,908.0,898.81,660.57
2016,7,26,12,0,908.0,131.0,2.3,23.0,992.0,966.08,706.63
2016,7,26,12,15,908.0,131.0,2.4,23.0,992.5,968.15,708.23
2016,7,26,12,30,908.0,131.0,2.5,23.0,993.0,966.59,708.2
2016,7,26,12,45,629.5,278.5,2.65,23.0,874.0,864.19,639.34
2016,7,26,13,0,351.0,426.0,2.8,23.0,755.0,728.21,541.15
2016,7,26,13,15,625.5,276.5,2.9,23.0,851.5,841.83,628.14
2016,7,26,13,30,900.0,127.0,3.0,23.0,948.0,913.3,679.4
2016,7,26,13,45,895.5,125.5,3.1,23.0,926.0,888.6,663.41
2016,7,26,14,0,891.0,124.0,3.2,23.0,904.0,860.64,645.92
2016,7,26,14,15,884.0,122.5,3.2,22.5,875.0,827.58,625.42
2016,7,26,14,30,877.0,121.0,3.2,22.0,846.0,791.7,602.78
2016,7,26,14,45,868.5,118.5,3.25,22.0,810.5,751.2,575.35
2016,7,26,15,0,860.0,116.0,3.3,22.0,775.0,708.39,544.65
2016,7,26,15,15,848.0,113.5,3.25,22.0,734.5,664.93,512.26
2016,7,26,15,30,836.0,111.0,3.2,22.0,694.0,615.39,474.76
2016,7,26,15,45,820.5,108.0,3.2,22.0,648.5,562.18,433.74
2016,7,26,16,0,805.0,105.0,3.2,22.0,603.0,508.33,391.05
2016,7,26,16,15,560.0,157.5,3.15,21.5,490.5,400.13,307.7
2016,7,26,16,30,315.0,210.0,3.1,21.0,378.0,305.93,235.68
2016,7,26,16,45,511.5,149.5,3.05,21.0,390.5,303.85,228.22
2016,7,26,17,0,708.0,89.0,3.0,21.0,403.0,276.4,196.82
2016,7,26,17,15,671.5,83.5,2.9,20.5,351.0,218.55,147.36
2016,7,26,17,30,635.0,78.0,2.8,20.0,299.0,164.3,102.69
2016,7,26,17,45,580.5,71.5,2.7,19.5,248.0,111.45,64.48
2016,7,26,18,0,526.0,65.0,2.6,19.0,197.0,65.01,40.04
2016,7,26,18,15,451.5,55.0,2.5,18.5,150.0,43.76,32.62
2016,7,26,18,30,377.0,45.0,2.4,18.0,103.0,36.45,25.82
2016,7,26,18,45,262.5,32.0,2.3,17.5,65.0,26.14,15.85
2016,7,26,19,0,148.0,19.0,2.2,17.0,27.0,14.83,0.0
2016,7,26,19,15,74.0,9.5,2.1,16.5,13.5,8.11,0.0
2016,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,7.5,1.2,15.0,9.5,6.4,0.0
2016,7,27,5,30,79.0,15.0,1.2,15.0,19.0,11.66,0.0
2016,7,27,5,45,172.0,31.0,1.25,15.5,52.5,23.9,13.74
2016,7,27,6,0,265.0,47.0,1.3,16.0,86.0,35.91,25.51
2016,7,27,6,15,335.5,60.0,1.25,16.0,129.0,45.39,34.38
2016,7,27,6,30,406.0,73.0,1.2,16.0,172.0,62.33,42.38
2016,7,27,6,45,464.0,82.0,1.2,16.5,220.5,103.4,63.91
2016,7,27,7,0,522.0,91.0,1.2,17.0,269.0,153.69,99.97
2016,7,27,7,15,325.5,135.0,1.2,17.5,252.0,179.45,130.23
2016,7,27,7,30,129.0,179.0,1.2,18.0,235.0,182.67,140.93
2016,7,27,7,45,400.0,147.0,1.3,18.5,352.0,261.58,198.06
2016,7,27,8,0,671.0,115.0,1.4,19.0,469.0,367.75,278.69
2016,7,27,8,15,693.5,120.0,1.4,19.0,516.5,422.03,323.24
2016,7,27,8,30,716.0,125.0,1.4,19.0,564.0,477.27,367.53
2016,7,27,8,45,736.5,128.0,1.45,19.5,609.0,530.2,408.32
2016,7,27,9,0,757.0,131.0,1.5,20.0,654.0,582.99,447.78
2016,7,27,9,15,771.0,134.0,1.55,20.0,694.0,631.15,483.66
2016,7,27,9,30,785.0,137.0,1.6,20.0,734.0,678.2,517.95
2016,7,27,9,45,460.5,266.0,1.65,20.5,620.5,593.24,451.85
2016,7,27,10,0,136.0,395.0,1.7,21.0,507.0,463.09,351.26
2016,7,27,10,15,465.0,279.0,1.8,21.0,680.5,646.39,491.19
2016,7,27,10,30,794.0,163.0,1.9,21.0,854.0,824.36,618.95
2016,7,27,10,45,456.0,304.5,2.0,21.5,704.0,692.83,520.02
2016,7,27,11,0,118.0,446.0,2.1,22.0,554.0,517.38,387.78
2016,7,27,11,15,165.0,455.0,2.2,22.0,608.5,571.27,428.63
2016,7,27,11,30,212.0,464.0,2.3,22.0,663.0,625.83,468.1
2016,7,27,11,45,521.5,313.0,2.4,22.0,806.0,796.78,595.06
2016,7,27,12,0,831.0,162.0,2.5,22.0,949.0,938.51,694.15
2016,7,27,12,15,831.0,162.0,2.6,22.0,949.5,940.5,694.93
2016,7,27,12,30,831.0,162.0,2.7,22.0,950.0,938.99,694.8
2016,7,27,12,45,586.0,296.5,2.8,22.0,850.5,841.89,627.08
2016,7,27,13,0,341.0,431.0,2.9,22.0,751.0,725.09,541.49
2016,7,27,13,15,590.5,289.0,2.95,22.0,831.5,823.21,617.47
2016,7,27,13,30,840.0,147.0,3.0,22.0,912.0,880.54,660.05
2016,7,27,13,45,838.5,143.0,3.15,22.0,891.0,857.48,645.37
2016,7,27,14,0,837.0,139.0,3.3,22.0,870.0,831.22,628.99
2016,7,27,14,15,663.0,221.0,3.3,21.5,788.0,757.2,576.72
2016,7,27,14,30,489.0,303.0,3.3,21.0,706.0,670.6,512.95
2016,7,27,14,45,650.0,214.5,3.35,21.0,726.0,691.34,531.96
2016,7,27,15,0,811.0,126.0,3.4,21.0,746.0,690.29,534.01
2016,7,27,15,15,797.5,123.0,3.35,20.5,706.0,642.78,499.28
2016,7,27,15,30,784.0,120.0,3.3,20.0,666.0,594.01,462.95
2016,7,27,15,45,526.5,191.5,3.3,20.0,547.5,472.72,369.05
2016,7,27,16,0,269.0,263.0,3.3,20.0,429.0,369.2,288.33
2016,7,27,16,15,218.0,246.0,3.25,19.5,373.5,309.54,242.28
2016,7,27,16,30,167.0,229.0,3.2,19.0,318.0,260.46,203.92
2016,7,27,16,45,422.0,158.0,3.15,19.0,352.5,281.69,214.71
2016,7,27,17,0,677.0,87.0,3.1,19.0,387.0,266.86,191.95
2016,7,27,17,15,640.0,82.0,3.05,18.5,336.5,211.13,143.89
2016,7,27,17,30,603.0,77.0,3.0,18.0,286.0,159.08,100.67
2016,7,27,17,45,559.5,68.5,2.95,18.0,237.5,107.48,62.36
2016,7,27,18,0,516.0,60.0,2.9,18.0,189.0,60.99,36.86
2016,7,27,18,15,442.5,51.5,2.8,17.5,143.5,40.86,30.21
2016,7,27,18,30,369.0,43.0,2.7,17.0,98.0,34.75,24.43
2016,7,27,18,45,264.0,30.5,2.65,16.5,62.5,24.89,14.75
2016,7,27,19,0,159.0,18.0,2.6,16.0,27.0,14.75,0.0
2016,7,27,19,15,79.5,9.0,2.5,16.0,13.5,7.68,0.0
2016,7,27,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,82.5,8.0,1.7,13.0,11.5,6.83,0.0
2016,7,28,5,30,165.0,16.0,1.7,13.0,23.0,13.12,0.0
2016,7,28,5,45,281.0,27.0,1.7,13.5,59.0,22.03,12.18
2016,7,28,6,0,397.0,38.0,1.7,14.0,95.0,30.77,21.22
2016,7,28,6,15,471.5,46.0,1.65,14.0,140.5,36.67,26.94
2016,7,28,6,30,546.0,54.0,1.6,14.0,186.0,52.68,32.5
2016,7,28,6,45,596.0,60.0,1.6,14.5,235.5,99.21,55.7
2016,7,28,7,0,646.0,66.0,1.6,15.0,285.0,151.56,93.59
2016,7,28,7,15,403.0,121.5,1.55,15.5,266.0,187.04,134.58
2016,7,28,7,30,160.0,177.0,1.5,16.0,247.0,189.77,147.0
2016,7,28,7,45,147.0,201.0,1.45,16.5,271.5,217.21,170.03
2016,7,28,8,0,134.0,225.0,1.4,17.0,296.0,243.21,191.13
2016,7,28,8,15,127.5,248.0,1.45,17.0,320.5,269.82,212.48
2016,7,28,8,30,121.0,271.0,1.5,17.0,345.0,295.68,232.78
2016,7,28,8,45,129.5,294.0,1.55,17.5,378.5,328.98,258.01
2016,7,28,9,0,138.0,317.0,1.6,18.0,412.0,362.99,283.33
2016,7,28,9,15,182.0,335.0,1.7,18.0,468.5,415.96,323.75
2016,7,28,9,30,226.0,353.0,1.8,18.0,525.0,472.4,366.22
2016,7,28,9,45,201.0,374.0,1.9,18.5,532.0,484.57,373.7
2016,7,28,10,0,176.0,395.0,2.0,19.0,539.0,494.26,379.41
2016,7,28,10,15,532.0,249.0,2.1,19.0,707.5,673.27,517.1
2016,7,28,10,30,888.0,103.0,2.2,19.0,876.0,838.74,635.86
2016,7,28,10,45,889.0,106.5,2.3,19.5,896.5,866.1,651.86
2016,7,28,11,0,890.0,110.0,2.4,20.0,917.0,890.06,666.82
2016,7,28,11,15,650.0,251.5,2.45,20.0,846.5,843.04,632.85
2016,7,28,11,30,410.0,393.0,2.5,20.0,776.0,763.47,572.04
2016,7,28,11,45,435.5,371.5,2.65,20.0,781.5,773.23,581.12
2016,7,28,12,0,461.0,350.0,2.8,20.0,787.0,780.77,587.98
2016,7,28,12,15,429.0,378.5,2.85,20.0,785.0,778.41,585.36
2016,7,28,12,30,397.0,407.0,2.9,20.0,783.0,762.52,573.68
2016,7,28,12,45,270.5,437.0,2.95,20.0,692.0,671.74,507.2
2016,7,28,13,0,144.0,467.0,3.0,20.0,601.0,568.4,430.75
2016,7,28,13,15,509.5,292.5,3.0,20.0,757.0,754.33,574.55
2016,7,28,13,30,875.0,118.0,3.0,20.0,913.0,886.73,670.0
2016,7,28,13,45,869.0,117.5,3.05,20.0,891.0,862.1,652.9
2016,7,28,14,0,863.0,117.0,3.1,20.0,869.0,834.4,634.92
2016,7,28,14,15,856.0,115.5,3.1,19.5,840.5,802.03,614.48
2016,7,28,14,30,849.0,114.0,3.1,19.0,812.0,766.96,591.94
2016,7,28,14,45,840.5,111.5,3.1,19.0,778.0,727.34,564.64
2016,7,28,15,0,832.0,109.0,3.1,19.0,744.0,685.5,534.0
2016,7,28,15,15,819.5,106.5,3.1,19.0,704.5,639.08,499.29
2016,7,28,15,30,807.0,104.0,3.1,19.0,665.0,593.87,464.57
2016,7,28,15,45,793.5,100.5,3.1,19.0,621.0,542.58,424.42
2016,7,28,16,0,780.0,97.0,3.1,19.0,577.0,490.54,382.55
2016,7,28,16,15,517.0,157.5,3.05,18.5,465.5,378.6,295.14
2016,7,28,16,30,254.0,218.0,3.0,18.0,354.0,289.83,226.62
2016,7,28,16,45,155.5,195.5,3.0,18.0,276.0,217.19,169.57
2016,7,28,17,0,57.0,173.0,3.0,18.0,198.0,157.75,123.62
2016,7,28,17,15,338.0,122.0,3.0,17.5,241.0,176.99,128.64
2016,7,28,17,30,619.0,71.0,3.0,17.0,284.0,157.02,98.73
2016,7,28,17,45,570.0,64.5,3.0,17.0,235.0,105.59,60.56
2016,7,28,18,0,521.0,58.0,3.0,17.0,186.0,59.87,35.83
2016,7,28,18,15,448.0,49.5,2.85,16.5,141.0,39.3,28.96
2016,7,28,18,30,375.0,41.0,2.7,16.0,96.0,33.13,23.1
2016,7,28,18,45,265.0,29.0,2.55,16.0,60.5,23.64,13.61
2016,7,28,19,0,155.0,17.0,2.4,16.0,25.0,13.91,0.0
2016,7,28,19,15,77.5,8.5,2.25,15.5,12.5,7.26,0.0
2016,7,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,5,15,49.5,7.0,2.1,14.0,9.5,5.97,0.0
2016,7,29,5,30,99.0,14.0,2.1,14.0,19.0,10.92,0.0
2016,7,29,5,45,199.5,28.5,2.15,14.5,52.0,22.1,11.95
2016,7,29,6,0,300.0,43.0,2.2,15.0,85.0,33.12,23.1
2016,7,29,6,15,374.0,54.0,2.15,15.0,128.5,42.89,32.26
2016,7,29,6,30,448.0,65.0,2.1,15.0,172.0,59.92,39.46
2016,7,29,6,45,504.5,72.5,2.05,15.5,220.5,102.34,61.58
2016,7,29,7,0,561.0,80.0,2.0,16.0,269.0,151.57,97.08
2016,7,29,7,15,365.5,128.0,1.95,16.0,259.5,185.01,134.39
2016,7,29,7,30,170.0,176.0,1.9,16.0,250.0,192.05,148.8
2016,7,29,7,45,439.0,137.0,1.9,16.5,359.5,267.49,204.21
2016,7,29,8,0,708.0,98.0,1.9,17.0,469.0,368.87,282.57
2016,7,29,8,15,454.0,183.5,1.95,17.5,430.0,370.15,288.53
2016,7,29,8,30,200.0,269.0,2.0,18.0,391.0,333.67,261.74
2016,7,29,8,45,498.5,187.5,2.05,18.5,523.0,452.11,354.17
2016,7,29,9,0,797.0,106.0,2.1,19.0,655.0,586.19,456.33
2016,7,29,9,15,810.0,108.5,2.1,19.0,695.0,635.02,492.51
2016,7,29,9,30,823.0,111.0,2.1,19.0,735.0,678.21,524.43
2016,7,29,9,45,487.0,252.5,2.15,19.5,626.5,602.78,463.79
2016,7,29,10,0,151.0,394.0,2.2,20.0,518.0,475.09,363.38
2016,7,29,10,15,503.5,256.5,2.25,20.0,690.0,658.97,505.44
2016,7,29,10,30,856.0,119.0,2.3,20.0,862.0,829.11,627.8
2016,7,29,10,45,866.0,117.5,2.4,20.0,885.5,858.64,646.5
2016,7,29,11,0,876.0,116.0,2.5,20.0,909.0,885.3,664.55
2016,7,29,11,15,879.5,116.5,2.55,20.0,924.5,904.97,677.51
2016,7,29,11,30,883.0,117.0,2.6,20.0,940.0,921.26,688.31
2016,7,29,11,45,611.5,277.5,2.65,20.5,849.5,851.2,637.09
2016,7,29,12,0,340.0,438.0,2.7,21.0,759.0,740.16,552.7
2016,7,29,12,15,616.0,276.5,2.75,21.0,859.0,860.58,644.49
2016,7,29,12,30,892.0,115.0,2.8,21.0,959.0,942.89,701.73
2016,7,29,12,45,613.5,274.5,2.9,21.0,853.0,851.09,637.44
2016,7,29,13,0,335.0,434.0,3.0,21.0,747.0,725.0,543.85
2016,7,29,13,15,282.0,439.5,3.05,20.5,700.0,676.55,510.81
2016,7,29,13,30,229.0,445.0,3.1,20.0,653.0,615.94,468.12
2016,7,29,13,45,196.5,436.0,3.2,20.0,611.5,573.05,437.38
2016,7,29,14,0,164.0,427.0,3.3,20.0,570.0,530.81,406.61
2016,7,29,14,15,515.5,266.0,3.3,20.0,694.0,679.67,524.17
2016,7,29,14,30,867.0,105.0,3.3,20.0,818.0,773.85,596.52
2016,7,29,14,45,608.5,215.5,3.3,20.0,705.0,664.71,513.73
2016,7,29,15,0,350.0,326.0,3.3,20.0,592.0,545.03,421.89
2016,7,29,15,15,351.0,306.0,3.25,19.5,561.0,509.88,397.15
2016,7,29,15,30,352.0,286.0,3.2,19.0,530.0,473.71,370.64
2016,7,29,15,45,212.0,274.5,3.2,19.0,418.5,359.59,282.42
2016,7,29,16,0,72.0,263.0,3.2,19.0,307.0,260.45,204.8
2016,7,29,16,15,414.5,174.5,3.15,18.5,396.5,348.19,273.14
2016,7,29,16,30,757.0,86.0,3.1,18.0,486.0,383.99,294.62
2016,7,29,16,45,391.5,123.0,3.1,18.0,329.0,243.12,185.37
2016,7,29,17,0,26.0,160.0,3.1,18.0,172.0,139.04,109.27
2016,7,29,17,15,21.5,140.5,3.05,17.5,149.5,118.77,93.16
2016,7,29,17,30,17.0,121.0,3.0,17.0,127.0,100.2,78.19
2016,7,29,17,45,269.5,89.5,2.95,17.0,156.5,95.9,64.53
2016,7,29,18,0,522.0,58.0,2.9,17.0,186.0,60.25,35.99
2016,7,29,18,15,448.0,49.5,2.7,16.5,140.5,39.37,29.0
2016,7,29,18,30,374.0,41.0,2.5,16.0,95.0,33.2,23.13
2016,7,29,18,45,259.5,29.0,2.4,16.0,59.0,23.7,13.46
2016,7,29,19,0,145.0,17.0,2.3,16.0,23.0,13.96,0.0
2016,7,29,19,15,72.5,8.5,2.15,15.5,11.5,7.26,0.0
2016,7,29,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,5,15,75.5,7.0,1.95,14.0,10.5,5.97,0.0
2016,7,30,5,30,151.0,14.0,2.0,14.0,21.0,11.95,0.0
2016,7,30,5,45,271.5,25.5,2.15,14.0,56.5,20.81,10.72
2016,7,30,6,0,392.0,37.0,2.3,14.0,92.0,30.01,20.47
2016,7,30,6,15,469.0,45.5,2.3,14.5,137.5,36.35,26.55
2016,7,30,6,30,546.0,54.0,2.3,15.0,183.0,53.84,32.65
2016,7,30,6,45,596.5,60.0,2.3,15.5,233.0,100.62,56.43
2016,7,30,7,0,647.0,66.0,2.3,16.0,283.0,153.3,94.78
2016,7,30,7,15,683.0,71.0,2.25,16.0,334.0,210.3,142.63
2016,7,30,7,30,719.0,76.0,2.2,16.0,385.0,268.01,193.13
2016,7,30,7,45,744.5,80.0,2.2,16.5,435.5,324.61,242.9
2016,7,30,8,0,770.0,84.0,2.2,17.0,486.0,382.91,293.06
2016,7,30,8,15,533.0,168.5,2.2,17.0,459.5,393.26,306.98
2016,7,30,8,30,296.0,253.0,2.2,17.0,433.0,373.97,294.29
2016,7,30,8,45,267.0,280.5,2.25,17.5,452.0,400.34,314.64
2016,7,30,9,0,238.0,308.0,2.3,18.0,471.0,416.15,326.03
2016,7,30,9,15,550.0,204.5,2.35,18.5,612.0,559.11,436.85
2016,7,30,9,30,862.0,101.0,2.4,19.0,753.0,697.29,540.95
2016,7,30,9,45,593.5,233.0,2.5,19.5,692.0,667.54,513.4
2016,7,30,10,0,325.0,365.0,2.6,20.0,631.0,592.74,453.6
2016,7,30,10,15,616.0,232.0,2.65,20.0,758.0,731.51,559.92
2016,7,30,10,30,907.0,99.0,2.7,20.0,885.0,854.28,647.38
2016,7,30,10,45,661.5,237.0,2.8,20.0,818.0,813.52,616.26
2016,7,30,11,0,416.0,375.0,2.9,20.0,751.0,738.15,557.84
2016,7,30,11,15,412.5,383.5,2.95,20.0,762.0,752.47,568.24
2016,7,30,11,30,409.0,392.0,3.0,20.0,773.0,764.64,576.48
2016,7,30,11,45,329.5,428.0,3.05,20.0,736.5,719.55,542.89
2016,7,30,12,0,250.0,464.0,3.1,20.0,700.0,682.59,514.85
2016,7,30,12,15,201.5,469.0,3.1,20.0,659.5,629.61,476.33
2016,7,30,12,30,153.0,474.0,3.1,20.0,619.0,588.83,446.05
2016,7,30,12,45,150.0,470.0,3.1,20.0,611.0,580.83,440.56
2016,7,30,13,0,147.0,466.0,3.1,20.0,603.0,571.92,434.26
2016,7,30,13,15,522.5,290.5,3.05,20.0,766.5,767.03,584.05
2016,7,30,13,30,898.0,115.0,3.0,20.0,930.0,907.67,684.31
2016,7,30,13,45,610.0,256.0,3.0,20.0,804.0,788.68,598.69
2016,7,30,14,0,322.0,397.0,3.0,20.0,678.0,646.78,492.23
2016,7,30,14,15,602.0,252.5,2.95,19.5,754.5,741.1,568.24
2016,7,30,14,30,882.0,108.0,2.9,19.0,831.0,789.73,607.59
2016,7,30,14,45,483.0,227.0,2.9,19.0,621.0,580.31,451.19
2016,7,30,15,0,84.0,346.0,2.9,19.0,411.0,361.99,281.24
2016,7,30,15,15,95.0,329.5,2.85,18.5,399.0,349.25,273.39
2016,7,30,15,30,106.0,313.0,2.8,18.0,387.0,335.31,263.62
