Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,45,87.5,286.5,2.8,18.0,345.0,295.04,232.46
2016,7,30,16,0,69.0,260.0,2.8,18.0,303.0,256.69,202.59
2016,7,30,16,15,58.0,234.5,2.85,17.5,269.0,224.65,177.83
2016,7,30,16,30,47.0,209.0,2.9,17.0,235.0,194.0,153.85
2016,7,30,16,45,27.0,177.0,2.95,17.0,191.5,156.53,123.95
2016,7,30,17,0,7.0,145.0,3.0,17.0,148.0,120.84,95.4
2016,7,30,17,15,3.5,127.0,3.0,16.5,128.5,104.36,82.27
2016,7,30,17,30,0.0,109.0,3.0,16.0,109.0,88.42,69.4
2016,7,30,17,45,298.0,80.0,3.05,16.0,152.0,91.56,59.97
2016,7,30,18,0,596.0,51.0,3.1,16.0,195.0,57.24,32.12
2016,7,30,18,15,522.5,43.5,3.05,15.5,147.5,34.92,25.19
2016,7,30,18,30,449.0,36.0,3.0,15.0,100.0,29.31,19.81
2016,7,30,18,45,330.5,25.5,2.95,15.0,62.5,20.88,11.05
2016,7,30,19,0,212.0,15.0,2.9,15.0,25.0,12.32,0.0
2016,7,30,19,15,106.0,7.5,2.8,15.0,12.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,5,15,73.0,7.0,2.45,13.0,9.5,5.97,0.0
2016,7,31,5,30,146.0,14.0,2.5,13.0,19.0,11.95,0.0
2016,7,31,5,45,263.5,26.0,2.65,13.5,54.5,21.29,10.85
2016,7,31,6,0,381.0,38.0,2.8,14.0,90.0,30.89,21.18
2016,7,31,6,15,458.5,47.0,2.75,14.0,136.0,37.59,27.68
2016,7,31,6,30,536.0,56.0,2.7,14.0,182.0,55.84,34.31
2016,7,31,6,45,268.0,81.5,2.65,14.5,144.5,87.96,58.83
2016,7,31,7,0,0.0,107.0,2.6,15.0,107.0,86.76,68.29
2016,7,31,7,15,0.0,120.0,2.45,15.5,120.0,98.01,77.46
2016,7,31,7,30,0.0,133.0,2.3,16.0,133.0,109.23,86.41
2016,7,31,7,45,12.5,162.0,2.2,16.5,169.0,137.58,109.02
2016,7,31,8,0,25.0,191.0,2.1,17.0,205.0,167.71,132.84
2016,7,31,8,15,21.5,202.5,2.0,17.0,215.0,177.88,140.72
2016,7,31,8,30,18.0,214.0,1.9,17.0,225.0,187.59,148.14
2016,7,31,8,45,19.0,229.0,1.85,17.5,241.5,202.31,159.2
2016,7,31,9,0,20.0,244.0,1.8,18.0,258.0,217.14,170.19
2016,7,31,9,15,23.0,264.5,1.8,18.0,281.5,238.08,186.25
2016,7,31,9,30,26.0,285.0,1.8,18.0,305.0,267.14,208.45
2016,7,31,9,45,46.0,326.0,1.8,18.5,363.0,320.76,249.1
2016,7,31,10,0,66.0,367.0,1.8,19.0,421.0,376.33,290.3
2016,7,31,10,15,449.5,256.0,1.8,19.0,643.5,618.16,476.11
2016,7,31,10,30,833.0,145.0,1.8,19.0,866.0,846.91,638.64
2016,7,31,10,45,837.5,147.5,1.8,19.0,888.0,875.79,654.96
2016,7,31,11,0,842.0,150.0,1.8,19.0,910.0,901.58,671.27
2016,7,31,11,15,845.5,151.0,1.85,19.0,925.5,909.63,676.4
2016,7,31,11,30,849.0,152.0,1.9,19.0,941.0,925.87,687.25
2016,7,31,11,45,851.5,152.5,1.95,19.5,949.0,937.4,693.65
2016,7,31,12,0,854.0,153.0,2.0,20.0,957.0,945.52,697.94
2016,7,31,12,15,854.0,153.0,2.05,20.0,957.0,947.44,699.61
2016,7,31,12,30,854.0,153.0,2.1,20.0,957.0,945.9,699.17
2016,7,31,12,45,877.0,136.5,2.2,20.0,957.0,947.45,701.42
2016,7,31,13,0,900.0,120.0,2.3,20.0,957.0,944.64,700.83
2016,7,31,13,15,896.5,119.5,2.35,19.5,942.0,928.46,692.3
2016,7,31,13,30,893.0,119.0,2.4,19.0,927.0,908.81,681.53
2016,7,31,13,45,888.5,117.5,2.5,19.0,904.5,883.97,666.36
2016,7,31,14,0,884.0,116.0,2.6,19.0,882.0,855.9,648.88
2016,7,31,14,15,876.5,114.5,2.65,19.0,853.0,822.31,627.07
2016,7,31,14,30,869.0,113.0,2.7,19.0,824.0,785.96,603.16
2016,7,31,14,45,861.0,110.5,2.8,19.0,789.5,745.75,576.53
2016,7,31,15,0,853.0,108.0,2.9,19.0,755.0,703.21,546.32
2016,7,31,15,15,840.5,106.0,2.95,18.5,714.0,656.1,512.52
2016,7,31,15,30,828.0,104.0,3.0,18.0,673.0,610.29,478.55
2016,7,31,15,45,529.0,185.0,3.1,18.0,539.5,472.15,371.52
2016,7,31,16,0,230.0,266.0,3.2,18.0,406.0,349.01,275.04
2016,7,31,16,15,226.0,244.0,3.2,17.5,372.5,313.45,247.49
2016,7,31,16,30,222.0,222.0,3.2,17.0,339.0,278.06,219.09
2016,7,31,16,45,141.0,196.5,3.25,17.0,268.0,214.09,168.29
2016,7,31,17,0,60.0,171.0,3.3,17.0,197.0,157.47,123.92
2016,7,31,17,15,54.5,149.5,3.25,16.5,171.0,133.48,104.47
2016,7,31,17,30,49.0,128.0,3.2,16.0,145.0,110.37,85.6
2016,7,31,17,45,301.0,91.0,3.15,15.5,166.0,100.57,67.52
2016,7,31,18,0,553.0,54.0,3.1,15.0,187.0,58.62,34.07
2016,7,31,18,15,476.5,46.0,3.0,14.5,140.5,36.78,26.91
2016,7,31,18,30,400.0,38.0,2.9,14.0,94.0,30.88,21.22
2016,7,31,18,45,285.0,26.5,2.85,14.0,58.0,21.7,11.5
2016,7,31,19,0,170.0,15.0,2.8,14.0,22.0,12.8,0.0
2016,7,31,19,15,85.0,7.5,2.7,14.0,11.0,6.4,0.0
2016,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,6.5,2.05,14.0,9.5,0.0,0.0
2016,8,1,5,30,171.0,13.0,2.1,14.0,19.0,11.1,0.0
2016,8,1,5,45,298.5,23.5,2.15,14.0,54.5,19.23,8.94
2016,8,1,6,0,426.0,34.0,2.2,14.0,90.0,27.7,18.38
2016,8,1,6,15,502.5,41.0,2.15,14.0,136.0,32.94,23.56
2016,8,1,6,30,579.0,48.0,2.1,14.0,182.0,51.15,29.33
2016,8,1,6,45,289.5,57.0,2.1,14.5,124.0,71.32,43.8
2016,8,1,7,0,0.0,66.0,2.1,15.0,66.0,54.69,41.15
2016,8,1,7,15,0.0,93.5,2.05,15.0,93.5,77.03,59.99
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,99.62,78.74
2016,8,1,7,45,3.0,144.0,2.0,15.5,146.0,119.87,95.02
2016,8,1,8,0,6.0,167.0,2.0,16.0,171.0,140.68,111.55
2016,8,1,8,15,41.5,213.0,1.95,16.0,238.5,199.12,158.41
2016,8,1,8,30,77.0,259.0,1.9,16.0,306.0,259.88,206.44
2016,8,1,8,45,144.0,284.5,1.85,16.5,380.0,331.07,261.68
2016,8,1,9,0,211.0,310.0,1.8,17.0,454.0,403.26,316.6
2016,8,1,9,15,550.5,197.0,1.85,17.0,604.5,555.56,435.25
2016,8,1,9,30,890.0,84.0,1.9,17.0,755.0,703.69,547.59
2016,8,1,9,45,889.5,91.0,2.0,17.5,788.0,746.19,575.9
2016,8,1,10,0,889.0,98.0,2.1,18.0,821.0,785.61,601.85
2016,8,1,10,15,895.5,99.0,2.2,18.0,850.0,821.7,626.44
2016,8,1,10,30,902.0,100.0,2.3,18.0,879.0,854.92,649.0
2016,8,1,10,45,908.0,100.5,2.4,18.5,902.0,884.2,667.57
2016,8,1,11,0,914.0,101.0,2.5,19.0,925.0,910.26,683.92
2016,8,1,11,15,917.0,101.5,2.55,19.0,940.5,930.27,697.08
2016,8,1,11,30,920.0,102.0,2.6,19.0,956.0,946.71,707.96
2016,8,1,11,45,922.5,102.0,2.7,19.0,964.5,958.56,716.33
2016,8,1,12,0,925.0,102.0,2.8,19.0,973.0,966.71,722.36
2016,8,1,12,15,925.5,102.0,2.9,19.0,973.5,969.25,724.77
2016,8,1,12,30,926.0,102.0,3.0,19.0,974.0,968.02,724.8
2016,8,1,12,45,696.0,239.5,3.1,19.0,892.0,900.49,679.49
2016,8,1,13,0,466.0,377.0,3.2,19.0,810.0,807.07,609.66
2016,8,1,13,15,693.0,238.0,3.3,19.0,870.0,877.74,666.74
2016,8,1,13,30,920.0,99.0,3.4,19.0,930.0,915.46,694.1
2016,8,1,13,45,918.0,96.5,3.5,19.0,909.0,891.1,678.24
2016,8,1,14,0,916.0,94.0,3.6,19.0,888.0,863.28,660.37
2016,8,1,14,15,910.0,93.0,3.65,18.5,859.0,830.35,639.75
2016,8,1,14,30,904.0,92.0,3.7,18.0,830.0,794.47,616.81
2016,8,1,14,45,898.0,89.5,3.8,18.0,796.0,754.35,589.59
2016,8,1,15,0,892.0,87.0,3.9,18.0,762.0,711.66,559.42
2016,8,1,15,15,881.5,85.5,3.9,17.5,721.5,664.64,524.86
2016,8,1,15,30,871.0,84.0,3.9,17.0,681.0,615.86,487.94
2016,8,1,15,45,857.0,81.5,3.95,17.0,636.5,562.66,445.76
2016,8,1,16,0,843.0,79.0,4.0,17.0,592.0,508.58,401.62
2016,8,1,16,15,825.0,76.5,3.95,16.5,543.5,452.09,354.76
2016,8,1,16,30,807.0,74.0,3.9,16.0,495.0,395.05,305.92
2016,8,1,16,45,780.5,71.5,3.9,16.0,444.0,335.6,253.46
2016,8,1,17,0,754.0,69.0,3.9,16.0,393.0,277.86,201.57
2016,8,1,17,15,720.0,65.0,3.85,15.5,341.5,219.12,149.6
2016,8,1,17,30,686.0,61.0,3.8,15.0,290.0,163.64,102.19
2016,8,1,17,45,633.0,56.0,3.8,15.0,239.0,109.02,61.2
2016,8,1,18,0,580.0,51.0,3.8,15.0,188.0,57.36,32.36
2016,8,1,18,15,503.0,43.5,3.7,14.5,141.5,34.93,25.25
2016,8,1,18,30,426.0,36.0,3.6,14.0,95.0,29.34,19.83
2016,8,1,18,45,296.5,25.5,3.5,14.0,58.0,20.92,10.56
2016,8,1,19,0,167.0,15.0,3.4,14.0,21.0,12.8,0.0
2016,8,1,19,15,83.5,7.5,3.35,14.0,10.5,6.4,0.0
2016,8,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,66.5,7.0,2.8,13.0,9.0,0.0,0.0
2016,8,2,5,30,133.0,14.0,2.9,13.0,18.0,11.95,0.0
2016,8,2,5,45,270.0,25.0,3.0,13.5,54.0,20.54,9.58
2016,8,2,6,0,407.0,36.0,3.1,14.0,90.0,29.39,19.78
2016,8,2,6,15,489.0,44.0,3.05,14.0,137.0,35.38,25.67
2016,8,2,6,30,571.0,52.0,3.0,14.0,184.0,54.89,32.24
2016,8,2,6,45,285.5,65.5,3.0,14.5,131.5,78.05,49.61
2016,8,2,7,0,0.0,79.0,3.0,15.0,79.0,65.01,49.91
2016,8,2,7,15,6.5,113.0,2.95,15.0,115.5,93.92,73.98
2016,8,2,7,30,13.0,147.0,2.9,15.0,152.0,124.07,98.79
2016,8,2,7,45,17.0,167.0,2.9,15.5,175.0,143.29,114.16
2016,8,2,8,0,21.0,187.0,2.9,16.0,198.0,163.09,129.85
2016,8,2,8,15,73.5,226.5,2.85,16.0,270.5,225.13,179.56
2016,8,2,8,30,126.0,266.0,2.8,16.0,343.0,296.57,236.24
2016,8,2,8,45,254.5,268.5,2.8,16.5,437.5,385.59,306.0
2016,8,2,9,0,383.0,271.0,2.8,17.0,532.0,480.72,379.32
2016,8,2,9,15,275.0,312.5,2.75,17.0,505.5,468.37,368.14
2016,8,2,9,30,167.0,354.0,2.7,17.0,479.0,436.71,342.11
2016,8,2,9,45,541.0,227.0,2.7,17.5,661.5,628.51,491.55
2016,8,2,10,0,915.0,100.0,2.7,18.0,844.0,809.44,623.82
2016,8,2,10,15,653.0,232.0,2.7,18.0,772.5,766.29,588.07
2016,8,2,10,30,391.0,364.0,2.7,18.0,701.0,676.01,517.9
2016,8,2,10,45,264.5,404.0,2.75,18.5,635.0,617.05,472.08
2016,8,2,11,0,138.0,444.0,2.8,19.0,569.0,538.07,410.79
2016,8,2,11,15,230.0,438.0,2.8,19.0,650.0,619.33,472.34
2016,8,2,11,30,322.0,432.0,2.8,19.0,731.0,715.98,542.37
2016,8,2,11,45,336.0,430.5,2.85,19.0,744.5,731.99,553.36
2016,8,2,12,0,350.0,429.0,2.9,19.0,758.0,746.44,563.86
2016,8,2,12,15,227.5,445.0,2.95,19.0,659.0,634.16,481.65
2016,8,2,12,30,105.0,461.0,3.0,19.0,560.0,519.76,396.29
2016,8,2,12,45,295.0,416.5,3.05,19.0,691.0,681.04,518.95
2016,8,2,13,0,485.0,372.0,3.1,19.0,822.0,821.54,621.34
2016,8,2,13,15,318.5,409.0,3.15,19.0,703.0,685.61,521.53
2016,8,2,13,30,152.0,446.0,3.2,19.0,584.0,552.76,422.56
2016,8,2,13,45,315.5,388.0,3.3,19.0,664.0,646.84,496.7
2016,8,2,14,0,479.0,330.0,3.4,19.0,744.0,730.88,560.81
2016,8,2,14,15,365.0,356.0,3.45,19.0,665.5,634.94,489.41
2016,8,2,14,30,251.0,382.0,3.5,19.0,587.0,556.04,429.99
2016,8,2,14,45,208.0,369.0,3.6,19.0,533.5,490.41,381.48
2016,8,2,15,0,165.0,356.0,3.7,19.0,480.0,438.02,341.99
2016,8,2,15,15,210.0,330.0,3.8,18.5,479.0,434.53,341.43
2016,8,2,15,30,255.0,304.0,3.9,18.0,478.0,434.27,342.65
2016,8,2,15,45,247.5,283.0,4.0,18.0,442.5,395.86,312.96
2016,8,2,16,0,240.0,262.0,4.1,18.0,407.0,357.72,283.08
2016,8,2,16,15,213.0,241.5,4.15,18.0,362.0,306.46,242.35
2016,8,2,16,30,186.0,221.0,4.2,18.0,317.0,263.83,208.04
2016,8,2,16,45,455.5,150.5,4.3,18.0,354.0,290.48,223.07
2016,8,2,17,0,725.0,80.0,4.4,18.0,391.0,280.46,203.49
2016,8,2,17,15,686.5,75.5,4.4,17.5,338.5,219.23,150.08
2016,8,2,17,30,648.0,71.0,4.4,17.0,286.0,164.08,103.54
2016,8,2,17,45,585.0,65.5,4.45,16.5,234.0,109.87,63.47
2016,8,2,18,0,522.0,60.0,4.5,16.0,182.0,63.16,38.09
2016,8,2,18,15,437.5,50.5,4.45,15.5,135.5,40.49,29.98
2016,8,2,18,30,353.0,41.0,4.4,15.0,89.0,33.49,23.24
2016,8,2,18,45,219.0,28.0,4.35,15.0,53.5,21.79,10.75
2016,8,2,19,0,85.0,15.0,4.3,15.0,18.0,12.8,0.0
2016,8,2,19,15,42.5,7.5,4.2,15.0,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.5,6.5,2.5,13.5,8.0,0.0,0.0
2016,8,3,5,30,95.0,13.0,2.5,14.0,16.0,11.1,0.0
2016,8,3,5,45,234.0,25.5,2.55,14.5,51.0,20.97,9.39
2016,8,3,6,0,373.0,38.0,2.6,15.0,86.0,31.07,21.09
2016,8,3,6,15,458.5,47.0,2.45,15.0,133.0,37.78,27.66
2016,8,3,6,30,544.0,56.0,2.3,15.0,180.0,58.16,34.94
2016,8,3,6,45,272.0,73.0,2.15,15.5,135.0,83.14,54.18
2016,8,3,7,0,0.0,90.0,2.0,16.0,90.0,73.64,56.98
2016,8,3,7,15,82.5,130.5,1.9,16.0,165.5,126.18,97.53
2016,8,3,7,30,165.0,171.0,1.8,16.0,241.0,188.82,146.72
2016,8,3,7,45,105.0,187.0,1.7,16.5,233.5,194.36,153.06
2016,8,3,8,0,45.0,203.0,1.6,17.0,226.0,188.69,149.28
2016,8,3,8,15,36.0,214.0,1.6,17.0,233.5,198.01,156.67
2016,8,3,8,30,27.0,225.0,1.6,17.0,241.0,206.19,162.88
2016,8,3,8,45,48.5,260.5,1.65,17.5,292.5,251.65,198.25
2016,8,3,9,0,70.0,296.0,1.7,18.0,344.0,299.69,234.97
2016,8,3,9,15,55.0,301.5,1.8,18.0,341.0,299.44,234.13
2016,8,3,9,30,40.0,307.0,1.9,18.0,338.0,297.58,232.16
2016,8,3,9,45,476.5,204.5,2.0,18.5,590.5,557.32,435.89
2016,8,3,10,0,913.0,102.0,2.1,19.0,843.0,811.79,619.67
2016,8,3,10,15,690.0,216.5,2.2,19.0,788.0,783.74,595.57
2016,8,3,10,30,467.0,331.0,2.3,19.0,733.0,721.89,547.84
2016,8,3,10,45,443.0,350.5,2.45,19.0,740.0,733.74,556.56
2016,8,3,11,0,419.0,370.0,2.6,19.0,747.0,742.45,562.39
2016,8,3,11,15,676.5,242.0,2.75,19.0,862.5,869.22,657.72
2016,8,3,11,30,934.0,114.0,2.9,19.0,978.0,975.14,730.28
2016,8,3,11,45,709.0,247.5,3.05,19.0,906.5,923.33,694.71
2016,8,3,12,0,484.0,381.0,3.2,19.0,835.0,840.03,632.46
2016,8,3,12,15,467.0,383.5,3.3,19.0,821.5,827.75,624.78
2016,8,3,12,30,450.0,386.0,3.4,19.0,808.0,812.98,614.81
2016,8,3,12,45,425.0,390.0,3.55,19.0,786.0,789.88,599.03
2016,8,3,13,0,400.0,394.0,3.7,19.0,764.0,764.88,581.82
2016,8,3,13,15,407.5,380.0,3.85,19.0,752.0,751.67,573.81
2016,8,3,13,30,415.0,366.0,4.0,19.0,740.0,736.18,564.03
2016,8,3,13,45,662.0,241.5,4.15,19.0,820.5,826.81,635.94
2016,8,3,14,0,909.0,117.0,4.3,19.0,901.0,882.84,678.18
2016,8,3,14,15,634.5,234.5,4.35,18.5,773.0,757.19,587.38
2016,8,3,14,30,360.0,352.0,4.4,18.0,645.0,613.87,478.65
2016,8,3,14,45,295.5,350.0,4.5,18.0,583.5,548.5,429.96
2016,8,3,15,0,231.0,348.0,4.6,18.0,522.0,477.53,375.94
2016,8,3,15,15,188.0,330.5,4.6,17.5,467.0,421.29,333.32
2016,8,3,15,30,145.0,313.0,4.6,17.0,412.0,368.39,292.62
2016,8,3,15,45,148.5,290.5,4.7,17.0,386.0,340.88,271.49
2016,8,3,16,0,152.0,268.0,4.8,17.0,360.0,312.83,249.45
2016,8,3,16,15,91.0,231.5,4.8,16.5,285.5,238.13,190.11
2016,8,3,16,30,30.0,195.0,4.8,16.0,211.0,176.4,140.88
2016,8,3,16,45,15.5,165.5,4.8,16.0,174.0,141.81,112.92
2016,8,3,17,0,1.0,136.0,4.8,16.0,137.0,112.08,88.88
2016,8,3,17,15,0.5,118.0,4.75,15.5,118.5,96.68,76.4
2016,8,3,17,30,0.0,100.0,4.7,15.0,100.0,81.47,63.86
2016,8,3,17,45,277.5,78.0,4.7,15.0,142.0,89.05,58.87
2016,8,3,18,0,555.0,56.0,4.7,15.0,184.0,61.19,35.87
2016,8,3,18,15,471.5,47.5,4.6,14.5,136.5,38.22,28.09
2016,8,3,18,30,388.0,39.0,4.5,14.0,89.0,31.96,21.96
2016,8,3,18,45,249.0,26.5,4.4,14.0,53.0,21.86,10.34
2016,8,3,19,0,110.0,14.0,4.3,14.0,17.0,11.95,0.0
2016,8,3,19,15,55.0,7.0,4.2,14.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.0,3.45,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,12.0,3.5,13.0,15.0,10.24,0.0
2016,8,4,5,45,239.0,24.0,3.55,13.5,50.0,19.7,8.02
2016,8,4,6,0,382.0,36.0,3.6,14.0,85.0,29.43,19.7
2016,8,4,6,15,466.5,45.0,3.55,14.0,131.5,36.21,26.35
2016,8,4,6,30,551.0,54.0,3.5,14.0,178.0,57.5,34.0
2016,8,4,6,45,275.5,53.0,3.45,14.5,115.0,68.26,41.57
2016,8,4,7,0,0.0,52.0,3.4,15.0,52.0,43.02,31.21
2016,8,4,7,15,0.0,71.5,3.4,15.0,71.5,59.29,45.01
2016,8,4,7,30,0.0,91.0,3.4,15.0,91.0,75.35,58.43
2016,8,4,7,45,0.0,110.0,3.4,15.5,110.0,91.14,71.33
2016,8,4,8,0,0.0,129.0,3.4,16.0,129.0,107.08,84.17
2016,8,4,8,15,9.0,170.0,3.45,16.0,175.5,145.59,115.52
2016,8,4,8,30,18.0,211.0,3.5,16.0,222.0,185.55,147.7
2016,8,4,8,45,35.0,247.5,3.6,16.0,270.5,233.1,185.72
2016,8,4,9,0,52.0,284.0,3.7,16.0,319.0,278.58,221.67
2016,8,4,9,15,46.0,295.0,3.75,16.0,328.0,288.16,228.68
2016,8,4,9,30,40.0,306.0,3.8,16.0,337.0,297.07,235.17
2016,8,4,9,45,70.0,343.5,3.85,16.5,399.5,356.08,280.96
2016,8,4,10,0,100.0,381.0,3.9,17.0,462.0,417.68,327.82
2016,8,4,10,15,183.5,393.5,3.95,17.0,549.0,513.08,401.5
2016,8,4,10,30,267.0,406.0,4.0,17.0,636.0,614.21,477.75
2016,8,4,10,45,300.5,408.5,4.05,17.0,673.5,654.84,507.62
2016,8,4,11,0,334.0,411.0,4.1,17.0,711.0,695.68,537.73
2016,8,4,11,15,625.5,262.0,4.15,17.0,835.5,843.41,651.59
2016,8,4,11,30,917.0,113.0,4.2,17.0,960.0,960.71,735.03
2016,8,4,11,45,916.5,115.0,4.3,17.0,967.0,971.63,741.96
2016,8,4,12,0,916.0,117.0,4.4,17.0,974.0,978.8,747.42
2016,8,4,12,15,916.0,117.0,4.4,17.0,974.0,980.79,748.68
2016,8,4,12,30,916.0,117.0,4.4,17.0,974.0,979.03,747.51
2016,8,4,12,45,576.5,285.5,4.4,17.0,823.5,837.13,645.02
2016,8,4,13,0,237.0,454.0,4.4,17.0,673.0,647.9,499.93
2016,8,4,13,15,272.0,437.0,4.4,17.0,684.5,672.52,519.96
2016,8,4,13,30,307.0,420.0,4.4,17.0,696.0,680.78,527.16
2016,8,4,13,45,176.5,395.0,4.4,17.0,553.0,522.79,407.95
2016,8,4,14,0,46.0,370.0,4.4,17.0,410.0,370.98,290.03
2016,8,4,14,15,90.0,379.5,4.4,17.0,454.0,413.05,324.33
2016,8,4,14,30,134.0,389.0,4.4,17.0,498.0,462.82,363.46
2016,8,4,14,45,118.0,368.0,4.4,17.0,461.0,424.58,334.19
2016,8,4,15,0,102.0,347.0,4.4,17.0,424.0,377.84,298.46
2016,8,4,15,15,58.5,288.5,4.45,16.5,332.5,290.78,230.79
2016,8,4,15,30,15.0,230.0,4.5,16.0,241.0,202.77,160.88
2016,8,4,15,45,20.0,227.0,4.55,16.0,240.0,201.82,160.68
2016,8,4,16,0,25.0,224.0,4.6,16.0,239.0,200.21,159.76
2016,8,4,16,15,12.5,156.5,4.6,15.5,164.0,135.97,107.84
2016,8,4,16,30,0.0,89.0,4.6,15.0,89.0,73.95,56.81
2016,8,4,16,45,0.0,82.5,4.65,15.0,82.5,68.5,52.46
2016,8,4,17,0,0.0,76.0,4.7,15.0,76.0,63.06,48.04
2016,8,4,17,15,0.0,65.5,4.65,14.5,65.5,54.28,40.81
2016,8,4,17,30,0.0,55.0,4.6,14.0,55.0,45.52,33.48
2016,8,4,17,45,283.0,53.5,4.6,14.0,118.0,70.54,43.12
2016,8,4,18,0,566.0,52.0,4.6,14.0,181.0,58.51,33.43
2016,8,4,18,15,483.5,43.5,4.5,13.5,134.0,35.02,25.35
2016,8,4,18,30,401.0,35.0,4.4,13.0,87.0,28.6,19.09
2016,8,4,18,45,263.0,23.5,4.35,13.0,51.5,19.29,7.93
2016,8,4,19,0,125.0,12.0,4.3,13.0,16.0,10.24,0.0
2016,8,4,19,15,62.5,6.0,4.3,13.0,8.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,5,5,15,41.5,5.5,3.5,14.0,6.5,0.0,0.0
2016,8,5,5,30,83.0,11.0,3.5,14.0,13.0,9.39,0.0
2016,8,5,5,45,218.5,24.5,3.5,14.0,47.0,20.17,7.7
2016,8,5,6,0,354.0,38.0,3.5,14.0,81.0,31.16,21.12
2016,8,5,6,15,440.5,47.5,3.4,14.0,127.5,38.25,28.13
2016,8,5,6,30,527.0,57.0,3.3,14.0,174.0,60.07,36.21
2016,8,5,6,45,309.0,90.5,3.25,14.5,164.0,101.2,68.05
2016,8,5,7,0,91.0,124.0,3.2,15.0,154.0,114.8,87.85
2016,8,5,7,15,59.0,139.0,3.1,15.0,159.5,126.62,99.3
2016,8,5,7,30,27.0,154.0,3.0,15.0,165.0,135.17,107.62
2016,8,5,7,45,13.5,146.5,2.9,15.5,152.0,125.65,99.7
2016,8,5,8,0,0.0,139.0,2.8,16.0,139.0,115.39,90.98
2016,8,5,8,15,3.5,162.5,2.65,16.0,164.5,136.9,108.33
2016,8,5,8,30,7.0,186.0,2.5,16.0,190.0,158.99,125.96
2016,8,5,8,45,5.5,183.5,2.45,16.0,187.0,156.76,123.74
2016,8,5,9,0,4.0,181.0,2.4,16.0,184.0,154.26,121.38
2016,8,5,9,15,6.0,195.5,2.35,16.0,200.0,168.37,132.49
2016,8,5,9,30,8.0,210.0,2.3,16.0,216.0,182.73,143.7
2016,8,5,9,45,6.5,197.0,2.3,16.5,202.0,170.98,133.74
2016,8,5,10,0,5.0,184.0,2.3,17.0,188.0,159.06,123.76
2016,8,5,10,15,7.0,199.5,2.3,17.0,205.0,174.39,135.85
2016,8,5,10,30,9.0,215.0,2.3,17.0,222.0,189.9,147.97
2016,8,5,10,45,11.5,244.5,2.3,17.5,254.5,218.21,169.77
2016,8,5,11,0,14.0,274.0,2.3,18.0,287.0,246.82,191.49
2016,8,5,11,15,14.5,281.0,2.35,18.0,295.0,253.93,196.81
2016,8,5,11,30,15.0,288.0,2.4,18.0,303.0,260.98,202.16
2016,8,5,11,45,14.0,279.0,2.5,18.5,293.0,252.37,195.09
2016,8,5,12,0,13.0,270.0,2.6,19.0,283.0,243.65,188.01
2016,8,5,12,15,20.5,317.5,2.7,19.0,337.5,292.95,226.15
2016,8,5,12,30,28.0,365.0,2.8,19.0,392.0,357.9,275.49
2016,8,5,12,45,42.0,390.5,2.95,19.0,430.0,394.7,303.55
2016,8,5,13,0,56.0,416.0,3.1,19.0,468.0,431.01,331.2
2016,8,5,13,15,63.5,416.0,3.3,19.0,474.0,436.38,335.76
2016,8,5,13,30,71.0,416.0,3.5,19.0,480.0,441.1,340.0
2016,8,5,13,45,96.5,416.0,3.7,19.0,501.0,460.71,355.96
2016,8,5,14,0,122.0,416.0,3.9,19.0,522.0,491.15,379.81
2016,8,5,14,15,86.5,382.5,4.0,18.5,456.5,413.57,321.84
2016,8,5,14,30,51.0,349.0,4.1,18.0,391.0,350.85,274.35
2016,8,5,14,45,65.5,343.5,4.25,18.0,395.0,353.51,277.49
2016,8,5,15,0,80.0,338.0,4.4,18.0,399.0,354.75,279.32
2016,8,5,15,15,110.0,324.0,4.4,17.5,402.0,356.92,282.49
2016,8,5,15,30,140.0,310.0,4.4,17.0,405.0,363.85,289.11
2016,8,5,15,45,134.5,290.0,4.45,17.0,376.0,333.68,265.6
2016,8,5,16,0,129.0,270.0,4.5,17.0,347.0,303.83,242.14
2016,8,5,16,15,415.0,190.0,4.45,16.5,408.0,366.82,291.6
2016,8,5,16,30,701.0,110.0,4.4,16.0,469.0,388.18,303.2
2016,8,5,16,45,660.0,107.0,4.4,16.0,416.5,328.1,250.91
2016,8,5,17,0,619.0,104.0,4.4,16.0,364.0,271.61,201.28
2016,8,5,17,15,575.0,96.5,4.35,15.5,312.5,214.53,151.9
2016,8,5,17,30,531.0,89.0,4.3,15.0,261.0,162.24,108.03
2016,8,5,17,45,465.0,80.0,4.3,15.0,211.0,109.1,67.99
2016,8,5,18,0,399.0,71.0,4.3,15.0,161.0,66.52,43.17
2016,8,5,18,15,314.0,58.0,4.2,14.5,117.0,44.02,33.1
2016,8,5,18,30,229.0,45.0,4.1,14.0,73.0,34.45,23.93
2016,8,5,18,45,128.5,27.5,4.1,14.0,42.0,21.24,8.43
2016,8,5,19,0,28.0,10.0,4.1,14.0,11.0,8.54,0.0
2016,8,5,19,15,14.0,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,20.5,5.0,3.9,13.0,5.5,0.0,0.0
2016,8,6,5,30,41.0,10.0,3.9,13.0,11.0,8.54,0.0
2016,8,6,5,45,162.0,25.5,3.95,13.5,43.0,19.79,6.74
2016,8,6,6,0,283.0,41.0,4.0,14.0,75.0,31.66,21.47
2016,8,6,6,15,371.5,52.0,3.95,14.0,120.0,41.87,31.27
2016,8,6,6,30,460.0,63.0,3.9,14.0,165.0,63.84,40.26
2016,8,6,6,45,516.5,72.0,3.9,14.0,214.5,109.18,66.37
2016,8,6,7,0,573.0,81.0,3.9,14.0,264.0,161.43,105.96
2016,8,6,7,15,286.5,73.5,3.9,14.0,165.0,128.16,92.08
2016,8,6,7,30,0.0,66.0,3.9,14.0,66.0,54.7,41.12
2016,8,6,7,45,0.0,91.5,3.9,14.5,91.5,75.93,58.86
2016,8,6,8,0,0.0,117.0,3.9,15.0,117.0,97.18,76.3
2016,8,6,8,15,0.0,120.5,3.95,15.0,120.5,100.27,78.58
2016,8,6,8,30,0.0,124.0,4.0,15.0,124.0,103.33,80.87
2016,8,6,8,45,0.0,139.5,4.05,15.5,139.5,116.51,91.31
2016,8,6,9,0,0.0,155.0,4.1,16.0,155.0,129.78,101.71
2016,8,6,9,15,3.0,175.0,4.1,16.0,177.5,148.94,117.07
2016,8,6,9,30,6.0,195.0,4.1,16.0,200.0,168.5,132.67
2016,8,6,9,45,8.0,212.0,4.2,16.5,218.5,185.09,145.51
2016,8,6,10,0,10.0,229.0,4.3,17.0,237.0,201.91,158.45
2016,8,6,10,15,10.0,231.5,4.3,17.0,240.5,204.65,160.37
2016,8,6,10,30,10.0,234.0,4.3,17.0,244.0,207.35,162.31
2016,8,6,10,45,12.5,256.5,4.35,17.0,268.5,229.7,179.87
2016,8,6,11,0,15.0,279.0,4.4,17.0,293.0,252.25,197.48
2016,8,6,11,15,19.5,312.0,4.4,17.0,330.0,286.13,223.87
2016,8,6,11,30,24.0,345.0,4.4,17.0,367.0,320.3,250.27
2016,8,6,11,45,29.5,365.0,4.45,17.0,392.5,359.25,280.26
2016,8,6,12,0,35.0,385.0,4.5,17.0,418.0,383.87,299.12
2016,8,6,12,15,36.0,384.5,4.5,17.0,418.5,384.51,299.56
2016,8,6,12,30,37.0,384.0,4.5,17.0,419.0,384.81,299.85
2016,8,6,12,45,196.5,399.5,4.5,17.0,581.5,563.42,439.81
2016,8,6,13,0,356.0,415.0,4.5,17.0,744.0,737.02,569.98
2016,8,6,13,15,254.5,429.0,4.5,17.0,662.0,651.52,504.4
2016,8,6,13,30,153.0,443.0,4.5,17.0,580.0,554.41,430.58
2016,8,6,13,45,310.0,386.5,4.55,17.0,654.5,645.38,503.43
2016,8,6,14,0,467.0,330.0,4.6,17.0,729.0,726.38,566.7
2016,8,6,14,15,266.5,346.0,4.7,17.0,572.5,550.18,432.39
2016,8,6,14,30,66.0,362.0,4.8,17.0,416.0,375.03,294.92
2016,8,6,14,45,52.5,333.0,4.95,17.0,375.0,334.67,264.29
2016,8,6,15,0,39.0,304.0,5.1,17.0,334.0,295.49,233.87
2016,8,6,15,15,37.5,286.0,5.2,16.5,313.0,275.43,218.94
2016,8,6,15,30,36.0,268.0,5.3,16.0,292.0,255.52,203.91
2016,8,6,15,45,46.0,257.0,5.45,16.0,286.0,248.41,198.79
2016,8,6,16,0,56.0,246.0,5.6,16.0,280.0,240.15,192.54
2016,8,6,16,15,40.0,216.5,5.7,16.0,240.0,202.93,162.58
2016,8,6,16,30,24.0,187.0,5.8,16.0,200.0,164.86,131.77
2016,8,6,16,45,20.0,167.0,5.9,16.0,177.0,144.78,115.5
2016,8,6,17,0,16.0,147.0,6.0,16.0,154.0,125.27,99.56
2016,8,6,17,15,11.5,128.0,6.05,15.5,132.5,107.05,84.77
2016,8,6,17,30,7.0,109.0,6.1,15.0,111.0,89.51,70.38
2016,8,6,17,45,260.5,83.5,6.15,14.5,141.5,92.34,62.43
2016,8,6,18,0,514.0,58.0,6.2,14.0,172.0,62.23,37.43
2016,8,6,18,15,424.0,48.5,6.2,14.0,125.5,39.12,28.81
2016,8,6,18,30,334.0,39.0,6.2,14.0,79.0,32.08,21.79
2016,8,6,18,45,195.0,25.0,6.2,14.0,45.5,19.48,6.27
2016,8,6,19,0,56.0,11.0,6.2,14.0,12.0,9.39,0.0
2016,8,6,19,15,28.0,5.5,6.15,13.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,39.0,5.0,5.25,13.0,6.0,0.0,0.0
2016,8,7,5,30,78.0,10.0,5.3,13.0,12.0,8.54,0.0
2016,8,7,5,45,227.5,22.5,5.35,13.5,46.0,18.53,5.11
2016,8,7,6,0,377.0,35.0,5.4,14.0,80.0,28.74,18.89
2016,8,7,6,15,466.5,43.5,5.3,14.0,127.0,35.13,25.3
2016,8,7,6,30,556.0,52.0,5.2,14.0,174.0,58.55,33.55
2016,8,7,6,45,615.5,58.0,5.15,14.5,226.0,107.76,60.89
2016,8,7,7,0,675.0,64.0,5.1,15.0,278.0,164.05,103.41
2016,8,7,7,15,372.5,114.0,5.0,15.0,236.0,181.86,133.38
2016,8,7,7,30,70.0,164.0,4.9,15.0,194.0,155.72,123.62
2016,8,7,7,45,44.5,172.5,4.8,15.5,192.0,159.95,127.71
2016,8,7,8,0,19.0,181.0,4.7,16.0,190.0,157.93,126.03
2016,8,7,8,15,47.0,217.0,4.6,16.0,243.5,206.7,165.5
2016,8,7,8,30,75.0,253.0,4.5,16.0,297.0,256.14,205.15
2016,8,7,8,45,481.5,170.0,4.45,16.0,490.5,437.86,352.31
2016,8,7,9,0,888.0,87.0,4.4,16.0,684.0,635.7,508.36
2016,8,7,9,15,637.5,197.0,4.3,16.0,639.0,621.86,494.2
2016,8,7,9,30,387.0,307.0,4.2,16.0,594.0,562.24,445.1
2016,8,7,9,45,653.0,203.0,4.15,16.5,716.0,697.97,550.85
2016,8,7,10,0,919.0,99.0,4.1,17.0,838.0,821.8,641.9
2016,8,7,10,15,926.0,100.5,4.05,17.0,868.0,860.02,667.17
2016,8,7,10,30,933.0,102.0,4.0,17.0,898.0,895.27,690.7
2016,8,7,10,45,940.0,101.5,3.95,17.5,922.0,925.42,709.18
2016,8,7,11,0,947.0,101.0,3.9,18.0,946.0,952.25,725.23
2016,8,7,11,15,950.0,101.5,3.85,18.0,961.5,972.93,738.37
2016,8,7,11,30,953.0,102.0,3.8,18.0,977.0,989.87,749.03
2016,8,7,11,45,956.5,101.5,3.8,18.0,986.0,1002.49,757.16
2016,8,7,12,0,960.0,101.0,3.8,18.0,995.0,1011.24,762.81
2016,8,7,12,15,960.5,101.0,3.8,18.0,995.0,1013.72,764.35
2016,8,7,12,30,961.0,101.0,3.8,18.0,995.0,1012.23,763.39
2016,8,7,12,45,960.5,100.0,3.85,18.0,988.0,1004.86,758.93
2016,8,7,13,0,960.0,99.0,3.9,18.0,981.0,993.55,751.94
2016,8,7,13,15,957.5,98.5,3.95,18.0,965.5,977.0,741.47
2016,8,7,13,30,955.0,98.0,4.0,18.0,950.0,956.67,728.47
2016,8,7,13,45,951.5,96.5,4.1,18.0,927.5,930.79,711.94
2016,8,7,14,0,948.0,95.0,4.2,18.0,905.0,901.36,692.89
2016,8,7,14,15,942.0,94.0,4.3,18.0,875.0,867.0,670.22
2016,8,7,14,30,936.0,93.0,4.4,18.0,845.0,829.54,645.38
2016,8,7,14,45,927.0,91.5,4.5,18.0,808.5,786.47,616.25
2016,8,7,15,0,918.0,90.0,4.6,18.0,772.0,740.94,584.56
2016,8,7,15,15,906.5,88.5,4.6,17.5,730.0,691.54,548.23
2016,8,7,15,30,895.0,87.0,4.6,17.0,688.0,640.4,509.5
2016,8,7,15,45,878.5,85.0,4.65,17.0,641.0,584.48,465.14
2016,8,7,16,0,862.0,83.0,4.7,17.0,594.0,527.86,418.89
2016,8,7,16,15,842.0,80.0,4.65,17.0,544.0,468.29,368.72
2016,8,7,16,30,822.0,77.0,4.6,17.0,494.0,408.76,317.17
2016,8,7,16,45,792.0,74.5,4.55,17.0,440.5,346.57,262.4
2016,8,7,17,0,762.0,72.0,4.5,17.0,387.0,286.5,208.55
2016,8,7,17,15,723.5,67.5,4.45,16.5,333.5,225.16,154.47
2016,8,7,17,30,685.0,63.0,4.4,16.0,280.0,167.7,105.41
2016,8,7,17,45,624.5,57.5,4.35,16.0,227.5,108.51,60.65
2016,8,7,18,0,564.0,52.0,4.3,16.0,175.0,59.08,33.41
2016,8,7,18,15,473.5,43.5,4.2,15.5,127.5,35.2,25.18
2016,8,7,18,30,383.0,35.0,4.1,15.0,80.0,28.8,18.81
2016,8,7,18,45,228.0,22.5,4.1,14.5,45.5,18.57,4.48
2016,8,7,19,0,73.0,10.0,4.1,14.0,11.0,8.54,0.0
2016,8,7,19,15,36.5,5.0,4.05,14.0,5.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,4.15,13.5,38.5,12.83,1.11
2016,8,8,6,0,385.0,32.0,4.3,14.0,77.0,26.21,16.67
2016,8,8,6,15,473.0,40.0,4.2,14.0,123.5,32.29,22.79
2016,8,8,6,30,561.0,48.0,4.1,14.0,170.0,56.33,31.13
2016,8,8,6,45,614.0,54.5,4.0,14.5,220.5,105.71,59.03
2016,8,8,7,0,667.0,61.0,3.9,15.0,271.0,163.87,103.52
2016,8,8,7,15,333.5,82.5,3.8,15.0,187.5,147.64,106.3
2016,8,8,7,30,0.0,104.0,3.7,15.0,104.0,85.98,67.35
2016,8,8,7,45,2.0,131.5,3.65,15.5,132.5,109.59,86.75
2016,8,8,8,0,4.0,159.0,3.6,16.0,161.0,133.74,106.21
2016,8,8,8,15,2.5,162.5,3.55,16.0,164.0,136.63,108.23
2016,8,8,8,30,1.0,166.0,3.5,16.0,167.0,139.26,110.03
2016,8,8,8,45,9.5,201.0,3.5,16.5,208.0,174.14,137.9
2016,8,8,9,0,18.0,236.0,3.5,17.0,249.0,210.23,166.31
2016,8,8,9,15,89.0,292.5,3.55,17.0,358.0,315.95,250.72
2016,8,8,9,30,160.0,349.0,3.6,17.0,467.0,432.38,341.18
2016,8,8,9,45,139.5,365.5,3.7,17.5,472.5,441.0,345.93
2016,8,8,10,0,119.0,382.0,3.8,18.0,478.0,447.59,349.42
2016,8,8,10,15,145.5,399.5,3.9,18.0,521.0,491.59,382.88
2016,8,8,10,30,172.0,417.0,4.0,18.0,564.0,536.76,416.79
2016,8,8,10,45,230.0,419.5,4.15,18.5,621.5,596.02,461.04
2016,8,8,11,0,288.0,422.0,4.3,19.0,679.0,670.78,515.65
2016,8,8,11,15,611.5,264.0,4.45,19.0,820.5,840.21,646.17
2016,8,8,11,30,935.0,106.0,4.6,19.0,962.0,979.31,745.37
2016,8,8,11,45,606.0,277.5,4.8,19.0,834.5,864.69,663.04
2016,8,8,12,0,277.0,449.0,5.0,19.0,707.0,705.5,540.99
2016,8,8,12,15,353.5,417.0,5.15,18.5,746.5,747.9,576.51
2016,8,8,12,30,430.0,385.0,5.3,18.0,786.0,801.4,618.8
2016,8,8,12,45,683.0,245.5,5.5,18.0,875.0,907.37,703.18
2016,8,8,13,0,936.0,106.0,5.7,18.0,964.0,980.14,756.48
2016,8,8,13,15,933.5,105.5,5.8,18.0,949.0,963.88,745.62
2016,8,8,13,30,931.0,105.0,5.9,18.0,934.0,943.93,732.65
2016,8,8,13,45,927.5,103.5,6.0,18.0,911.5,918.52,715.77
2016,8,8,14,0,924.0,102.0,6.1,18.0,889.0,889.65,696.34
2016,8,8,14,15,917.5,100.5,6.1,18.0,859.5,855.02,672.14
2016,8,8,14,30,911.0,99.0,6.1,18.0,830.0,817.41,645.66
2016,8,8,14,45,902.5,97.5,6.2,18.0,794.0,775.53,616.23
2016,8,8,15,0,894.0,96.0,6.3,18.0,758.0,731.23,584.11
2016,8,8,15,15,882.0,94.0,6.3,17.5,716.0,681.94,546.94
2016,8,8,15,30,870.0,92.0,6.3,17.0,674.0,631.02,507.5
2016,8,8,15,45,854.5,89.0,6.3,17.0,627.5,575.8,462.66
2016,8,8,16,0,839.0,86.0,6.3,17.0,581.0,519.84,416.05
2016,8,8,16,15,443.5,143.0,6.2,16.5,402.5,340.43,272.2
2016,8,8,16,30,48.0,200.0,6.1,16.0,224.0,188.8,151.19
2016,8,8,16,45,24.0,158.0,6.05,16.0,170.0,138.92,110.61
2016,8,8,17,0,0.0,116.0,6.0,16.0,116.0,95.75,75.37
2016,8,8,17,15,0.0,99.5,5.9,15.5,99.5,81.88,64.03
2016,8,8,17,30,0.0,83.0,5.8,15.0,83.0,68.14,52.58
2016,8,8,17,45,280.5,66.0,5.75,15.0,126.5,80.92,51.77
2016,8,8,18,0,561.0,49.0,5.7,15.0,170.0,56.67,31.51
2016,8,8,18,15,470.0,41.0,5.6,14.5,123.0,33.16,23.46
2016,8,8,18,30,379.0,33.0,5.5,14.0,76.0,27.12,17.34
2016,8,8,18,45,189.5,16.5,5.4,14.0,38.0,13.28,0.45
2016,8,8,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,5,45,186.5,16.5,3.65,14.0,37.5,13.28,0.47
2016,8,9,6,0,373.0,33.0,3.7,14.0,75.0,27.1,17.35
2016,8,9,6,15,463.0,41.0,3.45,14.0,121.0,33.13,23.51
2016,8,9,6,30,553.0,49.0,3.2,14.0,167.0,57.83,32.12
2016,8,9,6,45,604.0,56.0,3.0,14.5,217.5,107.09,60.44
2016,8,9,7,0,655.0,63.0,2.8,15.0,268.0,162.42,102.75
2016,8,9,7,15,327.5,97.0,2.5,15.0,200.0,159.36,116.18
2016,8,9,7,30,0.0,131.0,2.2,15.0,132.0,107.96,85.69
2016,8,9,7,45,0.0,125.5,1.9,15.5,126.0,104.0,82.01
2016,8,9,8,0,0.0,120.0,1.6,16.0,120.0,99.73,78.01
2016,8,9,8,15,0.0,141.0,1.4,16.0,141.0,117.49,92.34
2016,8,9,8,30,0.0,162.0,1.2,16.0,162.0,135.42,106.57
2016,8,9,8,45,4.5,184.5,1.0,16.5,187.5,157.33,123.62
2016,8,9,9,0,9.0,207.0,0.8,17.0,213.0,179.87,140.84
2016,8,9,9,15,10.0,219.0,0.8,17.0,226.5,191.57,149.67
2016,8,9,9,30,11.0,231.0,0.8,17.0,240.0,203.38,158.59
2016,8,9,9,45,12.5,241.5,0.8,17.5,251.5,214.36,166.52
2016,8,9,10,0,14.0,252.0,0.8,18.0,263.0,225.44,174.48
2016,8,9,10,15,469.0,174.5,0.95,18.0,573.0,574.66,445.74
2016,8,9,10,30,924.0,97.0,1.1,18.0,883.0,887.18,660.88
2016,8,9,10,45,929.0,97.5,1.25,18.5,905.5,916.36,676.12
2016,8,9,11,0,934.0,98.0,1.4,19.0,928.0,942.15,692.85
2016,8,9,11,15,937.0,99.0,1.6,19.0,943.5,963.08,708.45
2016,8,9,11,30,940.0,100.0,1.8,19.0,959.0,980.31,721.68
2016,8,9,11,45,940.0,101.0,2.0,19.5,966.5,990.95,729.25
2016,8,9,12,0,940.0,102.0,2.2,20.0,974.0,997.71,734.31
2016,8,9,12,15,940.0,102.0,2.35,20.0,974.0,999.6,737.07
2016,8,9,12,30,940.0,102.0,2.5,20.0,974.0,997.6,737.36
2016,8,9,12,45,932.5,105.5,2.7,20.0,964.5,988.08,733.23
2016,8,9,13,0,925.0,109.0,2.9,20.0,955.0,974.82,726.58
2016,8,9,13,15,922.0,108.5,3.0,20.0,939.5,958.2,716.81
2016,8,9,13,30,919.0,108.0,3.1,20.0,924.0,937.93,704.6
2016,8,9,13,45,914.0,107.0,3.25,20.0,901.0,911.89,688.76
2016,8,9,14,0,909.0,106.0,3.4,20.0,878.0,882.52,670.5
2016,8,9,14,15,902.0,104.5,3.45,19.5,848.5,847.84,649.02
2016,8,9,14,30,895.0,103.0,3.5,19.0,819.0,810.27,625.26
2016,8,9,14,45,673.0,189.0,3.6,19.0,713.5,702.86,546.71
2016,8,9,15,0,451.0,275.0,3.7,19.0,608.0,590.46,460.95
2016,8,9,15,15,651.0,185.5,3.7,19.0,636.0,623.07,488.75
2016,8,9,15,30,851.0,96.0,3.7,19.0,664.0,624.26,491.19
2016,8,9,15,45,834.0,94.0,3.7,19.0,618.0,572.11,449.95
2016,8,9,16,0,817.0,92.0,3.7,19.0,572.0,516.54,405.26
2016,8,9,16,15,795.5,88.5,3.65,18.5,522.5,457.25,357.01
2016,8,9,16,30,774.0,85.0,3.6,18.0,473.0,398.57,307.65
2016,8,9,16,45,743.0,81.5,3.55,18.0,421.0,337.55,254.67
2016,8,9,17,0,712.0,78.0,3.5,18.0,369.0,278.88,202.78
2016,8,9,17,15,671.5,73.0,3.55,17.5,316.5,217.1,149.14
