Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,30,631.0,68.0,3.6,17.0,264.0,161.52,102.17
2016,8,9,17,45,563.5,62.0,3.65,16.5,212.5,106.93,61.6
2016,8,9,18,0,496.0,56.0,3.7,16.0,161.0,60.52,35.83
2016,8,9,18,15,402.5,46.0,3.7,15.5,115.5,37.19,26.84
2016,8,9,18,30,309.0,36.0,3.7,15.0,70.0,29.67,19.28
2016,8,9,18,45,154.5,18.0,3.7,15.0,35.0,14.59,0.0
2016,8,9,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,154.0,17.0,3.05,13.5,34.5,13.69,0.0
2016,8,10,6,0,308.0,34.0,3.1,14.0,69.0,27.84,17.89
2016,8,10,6,15,400.0,44.5,3.0,14.0,113.5,35.86,25.88
2016,8,10,6,30,492.0,55.0,2.9,14.0,158.0,61.59,36.18
2016,8,10,6,45,550.5,62.5,2.8,14.5,208.5,108.38,63.61
2016,8,10,7,0,609.0,70.0,2.7,15.0,259.0,162.27,104.69
2016,8,10,7,15,304.5,81.5,2.55,15.0,176.0,141.79,102.57
2016,8,10,7,30,0.0,93.0,2.4,15.0,93.0,77.01,59.79
2016,8,10,7,45,0.0,117.0,2.25,15.5,117.0,97.02,76.27
2016,8,10,8,0,0.0,141.0,2.1,16.0,141.0,117.25,92.57
2016,8,10,8,15,0.5,153.5,2.05,16.0,154.0,128.26,101.25
2016,8,10,8,30,1.0,166.0,2.0,16.0,167.0,139.37,109.97
2016,8,10,8,45,5.5,188.5,1.95,16.5,192.5,161.39,127.26
2016,8,10,9,0,10.0,211.0,1.9,17.0,218.0,184.03,144.82
2016,8,10,9,15,14.5,236.5,1.9,17.0,247.5,209.84,165.0
2016,8,10,9,30,19.0,262.0,1.9,17.0,277.0,236.23,185.44
2016,8,10,9,45,27.0,292.5,1.95,17.5,314.5,280.03,218.94
2016,8,10,10,0,35.0,323.0,2.0,18.0,352.0,316.4,246.16
2016,8,10,10,15,138.0,365.0,2.1,18.0,482.0,454.92,352.92
2016,8,10,10,30,241.0,407.0,2.2,18.0,612.0,588.02,451.69
2016,8,10,10,45,361.5,376.5,2.3,18.5,693.0,686.18,523.09
2016,8,10,11,0,482.0,346.0,2.4,19.0,774.0,788.67,595.83
2016,8,10,11,15,398.5,387.0,2.45,19.0,745.0,748.42,565.04
2016,8,10,11,30,315.0,428.0,2.5,19.0,716.0,717.2,541.14
2016,8,10,11,45,224.5,444.5,2.65,19.5,650.5,637.07,482.26
2016,8,10,12,0,134.0,461.0,2.8,20.0,585.0,569.11,431.0
2016,8,10,12,15,152.5,462.5,2.9,20.0,603.5,588.59,446.22
2016,8,10,12,30,171.0,464.0,3.0,20.0,622.0,607.06,460.22
2016,8,10,12,45,153.5,458.5,3.15,20.0,600.0,583.64,443.38
2016,8,10,13,0,136.0,453.0,3.3,20.0,578.0,559.56,426.17
2016,8,10,13,15,524.5,283.5,3.45,19.5,750.5,779.0,596.57
2016,8,10,13,30,913.0,114.0,3.6,19.0,923.0,940.17,713.78
2016,8,10,13,45,688.5,220.0,3.75,19.0,821.0,841.55,644.68
2016,8,10,14,0,464.0,326.0,3.9,19.0,719.0,725.73,558.34
2016,8,10,14,15,330.5,353.5,4.0,18.5,629.0,613.62,476.4
2016,8,10,14,30,197.0,381.0,4.1,18.0,539.0,509.32,397.69
2016,8,10,14,45,126.0,348.5,4.2,18.0,447.5,416.65,327.06
2016,8,10,15,0,55.0,316.0,4.3,18.0,356.0,319.28,251.28
2016,8,10,15,15,44.0,288.0,4.25,18.0,319.0,282.92,223.25
2016,8,10,15,30,33.0,260.0,4.2,18.0,282.0,247.75,195.78
2016,8,10,15,45,26.0,234.0,4.2,18.0,250.5,212.0,167.68
2016,8,10,16,0,19.0,208.0,4.2,18.0,219.0,184.3,145.79
2016,8,10,16,15,13.0,185.5,4.1,17.5,192.5,160.95,127.47
2016,8,10,16,30,7.0,163.0,4.0,17.0,166.0,138.41,109.64
2016,8,10,16,45,3.5,131.0,3.95,17.0,132.5,109.77,86.36
2016,8,10,17,0,0.0,99.0,3.9,17.0,99.0,81.91,63.49
2016,8,10,17,15,0.0,85.0,3.8,16.5,85.0,70.2,53.94
2016,8,10,17,30,0.0,71.0,3.7,16.0,71.0,58.59,44.29
2016,8,10,17,45,256.5,61.5,3.65,15.5,115.0,75.32,47.88
2016,8,10,18,0,513.0,52.0,3.6,15.0,159.0,57.87,33.37
2016,8,10,18,15,419.5,42.5,3.5,14.5,113.5,34.37,24.45
2016,8,10,18,30,326.0,33.0,3.4,14.0,68.0,27.15,17.08
2016,8,10,18,45,163.0,16.5,3.3,14.0,34.0,13.36,0.0
2016,8,10,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,5,45,117.0,17.5,2.0,13.5,30.0,13.62,0.0
2016,8,11,6,0,234.0,35.0,2.2,14.0,60.0,27.05,17.12
2016,8,11,6,15,320.0,48.5,2.25,14.0,103.5,37.18,27.02
2016,8,11,6,30,406.0,62.0,2.3,14.0,147.0,65.22,40.78
2016,8,11,6,45,457.5,74.0,2.4,14.5,195.0,109.84,68.59
2016,8,11,7,0,509.0,86.0,2.5,15.0,243.0,160.87,107.93
2016,8,11,7,15,254.5,84.5,2.45,15.0,163.0,133.76,97.84
2016,8,11,7,30,0.0,83.0,2.4,15.0,83.0,68.81,52.89
2016,8,11,7,45,0.0,98.5,2.35,15.5,98.5,81.74,63.52
2016,8,11,8,0,0.0,114.0,2.3,16.0,114.0,94.77,74.0
2016,8,11,8,15,6.0,155.5,2.25,16.0,159.0,132.55,104.86
2016,8,11,8,30,12.0,197.0,2.2,16.0,204.0,171.49,136.19
2016,8,11,8,45,10.5,203.0,2.2,16.5,209.5,176.75,139.71
2016,8,11,9,0,9.0,209.0,2.2,17.0,215.0,181.8,143.11
2016,8,11,9,15,55.0,274.0,2.2,17.0,314.0,278.04,219.69
2016,8,11,9,30,101.0,339.0,2.2,17.0,413.0,373.82,293.69
2016,8,11,9,45,94.0,354.0,2.2,17.5,426.0,387.77,302.69
2016,8,11,10,0,87.0,369.0,2.2,18.0,439.0,400.92,311.36
2016,8,11,10,15,108.5,390.0,2.2,18.0,480.0,442.44,342.49
2016,8,11,10,30,130.0,411.0,2.2,18.0,521.0,498.43,383.66
2016,8,11,10,45,288.5,382.0,2.25,18.5,635.0,628.84,481.17
2016,8,11,11,0,447.0,353.0,2.3,19.0,749.0,765.37,578.87
2016,8,11,11,15,667.0,244.0,2.35,19.0,846.0,878.65,661.42
2016,8,11,11,30,887.0,135.0,2.4,19.0,943.0,968.87,722.02
2016,8,11,11,45,889.0,135.5,2.45,19.5,951.0,980.29,727.48
2016,8,11,12,0,891.0,136.0,2.5,20.0,959.0,988.05,731.42
2016,8,11,12,15,891.5,136.0,2.55,20.0,959.5,990.24,733.22
2016,8,11,12,30,892.0,136.0,2.6,20.0,960.0,988.73,732.75
2016,8,11,12,45,895.5,132.5,2.7,20.0,953.5,983.08,730.16
2016,8,11,13,0,899.0,129.0,2.8,20.0,947.0,973.65,725.14
2016,8,11,13,15,895.5,128.5,2.85,20.0,931.5,956.81,714.84
2016,8,11,13,30,892.0,128.0,2.9,20.0,916.0,936.44,702.25
2016,8,11,13,45,599.0,258.5,3.0,20.0,782.0,800.43,607.52
2016,8,11,14,0,306.0,389.0,3.1,20.0,648.0,639.91,488.28
2016,8,11,14,15,339.5,365.0,3.15,19.5,642.5,632.98,486.71
2016,8,11,14,30,373.0,341.0,3.2,19.0,637.0,622.68,481.6
2016,8,11,14,45,363.0,325.5,3.25,19.0,602.5,584.16,453.84
2016,8,11,15,0,353.0,310.0,3.3,19.0,568.0,545.23,425.51
2016,8,11,15,15,359.0,288.5,3.3,19.0,538.0,511.16,400.52
2016,8,11,15,30,365.0,267.0,3.3,19.0,508.0,475.61,373.88
2016,8,11,15,45,295.5,259.0,3.35,19.0,445.5,408.04,321.56
2016,8,11,16,0,226.0,251.0,3.4,19.0,383.0,339.98,268.37
2016,8,11,16,15,485.0,172.5,3.4,18.5,422.5,387.73,304.98
2016,8,11,16,30,744.0,94.0,3.4,18.0,462.0,396.26,306.48
2016,8,11,16,45,394.0,123.5,3.4,17.5,316.5,251.0,193.22
2016,8,11,17,0,44.0,153.0,3.4,17.0,171.0,140.13,110.4
2016,8,11,17,15,37.0,132.5,3.35,16.5,146.0,117.48,92.07
2016,8,11,17,30,30.0,112.0,3.3,16.0,121.0,95.9,74.37
2016,8,11,17,45,251.0,83.5,3.3,16.0,136.5,91.92,61.92
2016,8,11,18,0,472.0,55.0,3.3,16.0,152.0,59.17,35.09
2016,8,11,18,15,379.5,44.0,3.15,15.5,107.5,35.59,25.35
2016,8,11,18,30,287.0,33.0,3.0,15.0,63.0,27.15,16.79
2016,8,11,18,45,143.5,16.5,2.9,15.0,31.5,13.4,0.0
2016,8,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,163.5,16.0,1.9,13.5,33.0,12.93,0.0
2016,8,12,6,0,327.0,32.0,2.0,14.0,66.0,26.28,16.36
2016,8,12,6,15,420.0,41.5,1.95,14.0,111.5,33.53,23.8
2016,8,12,6,30,513.0,51.0,1.9,14.0,157.0,60.96,34.35
2016,8,12,6,45,575.5,58.0,1.85,14.5,208.5,109.32,63.04
2016,8,12,7,0,638.0,65.0,1.8,15.0,260.0,165.26,105.83
2016,8,12,7,15,378.0,114.0,1.8,15.0,235.5,187.73,137.75
2016,8,12,7,30,118.0,163.0,1.8,15.0,211.0,173.31,136.34
2016,8,12,7,45,121.5,186.5,1.8,15.5,241.5,203.85,161.64
2016,8,12,8,0,125.0,210.0,1.8,16.0,272.0,234.9,186.73
2016,8,12,8,15,146.0,233.5,1.8,16.5,313.5,274.55,218.03
2016,8,12,8,30,167.0,257.0,1.8,17.0,355.0,316.46,250.58
2016,8,12,8,45,146.0,279.0,1.85,17.5,369.5,335.08,264.29
2016,8,12,9,0,125.0,301.0,1.9,18.0,384.0,351.37,275.84
2016,8,12,9,15,504.0,199.5,1.9,18.0,565.0,539.09,423.1
2016,8,12,9,30,883.0,98.0,1.9,18.0,746.0,734.19,568.74
2016,8,12,9,45,536.0,239.0,1.95,18.5,638.5,648.16,498.96
2016,8,12,10,0,189.0,380.0,2.0,19.0,531.0,504.57,387.22
2016,8,12,10,15,125.5,380.5,2.1,19.0,482.5,461.03,354.61
2016,8,12,10,30,62.0,381.0,2.2,19.0,434.0,399.12,307.08
2016,8,12,10,45,79.0,402.5,2.3,19.5,471.5,437.19,335.39
2016,8,12,11,0,96.0,424.0,2.4,20.0,509.0,475.88,363.36
2016,8,12,11,15,79.0,420.0,2.5,20.0,491.0,458.83,350.17
2016,8,12,11,30,62.0,416.0,2.6,20.0,473.0,440.77,336.46
2016,8,12,11,45,54.0,409.0,2.75,20.0,458.5,427.48,326.66
2016,8,12,12,0,46.0,402.0,2.9,20.0,444.0,413.66,316.4
2016,8,12,12,15,64.5,421.0,2.95,20.0,480.5,449.93,343.95
2016,8,12,12,30,83.0,440.0,3.0,20.0,517.0,485.82,370.81
2016,8,12,12,45,108.5,445.0,3.15,20.0,544.5,513.99,392.46
2016,8,12,13,0,134.0,450.0,3.3,20.0,572.0,556.71,424.54
2016,8,12,13,15,241.5,425.0,3.35,20.0,640.0,643.13,490.19
2016,8,12,13,30,349.0,400.0,3.4,20.0,708.0,709.66,540.46
2016,8,12,13,45,320.0,396.0,3.45,20.0,672.5,670.44,511.96
2016,8,12,14,0,291.0,392.0,3.5,20.0,637.0,631.17,483.81
2016,8,12,14,15,235.5,385.5,3.5,19.5,579.5,555.54,429.08
2016,8,12,14,30,180.0,379.0,3.5,19.0,522.0,495.77,385.03
2016,8,12,14,45,165.5,360.5,3.5,19.0,487.5,458.77,357.73
2016,8,12,15,0,151.0,342.0,3.5,19.0,453.0,422.42,330.53
2016,8,12,15,15,204.5,316.0,3.45,19.0,456.5,425.21,334.1
2016,8,12,15,30,258.0,290.0,3.4,19.0,460.0,431.33,339.51
2016,8,12,15,45,165.0,267.5,3.4,19.0,374.0,334.71,264.18
2016,8,12,16,0,72.0,245.0,3.4,19.0,288.0,249.39,196.96
2016,8,12,16,15,57.5,218.5,3.3,18.5,251.0,214.21,169.61
2016,8,12,16,30,43.0,192.0,3.2,18.0,214.0,180.88,143.32
2016,8,12,16,45,44.5,172.5,3.15,18.0,192.5,160.91,127.15
2016,8,12,17,0,46.0,153.0,3.1,18.0,171.0,140.85,110.62
2016,8,12,17,15,39.0,132.0,3.05,17.5,146.0,117.62,91.75
2016,8,12,17,30,32.0,111.0,3.0,17.0,121.0,95.49,73.64
2016,8,12,17,45,261.5,81.5,2.95,17.0,136.0,91.5,60.86
2016,8,12,18,0,491.0,52.0,2.9,17.0,151.0,57.38,33.03
2016,8,12,18,15,393.5,41.5,2.85,16.5,106.0,33.61,23.47
2016,8,12,18,30,296.0,31.0,2.8,16.0,61.0,25.51,15.12
2016,8,12,18,45,148.0,15.5,2.8,16.0,30.5,12.6,0.0
2016,8,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,2.3,14.5,31.5,12.95,0.0
2016,8,13,6,0,297.0,32.0,2.4,15.0,63.0,26.26,16.12
2016,8,13,6,15,391.0,42.0,2.35,15.0,107.0,33.9,23.97
2016,8,13,6,30,485.0,52.0,2.3,15.0,151.0,61.67,35.04
2016,8,13,6,45,548.0,59.0,2.25,15.5,201.5,108.48,63.13
2016,8,13,7,0,611.0,66.0,2.2,16.0,252.0,162.94,104.84
2016,8,13,7,15,357.5,114.0,2.15,16.0,228.0,184.0,135.17
2016,8,13,7,30,104.0,162.0,2.1,16.0,204.0,168.89,132.76
2016,8,13,7,45,81.0,180.5,2.1,16.5,216.0,181.16,143.57
2016,8,13,8,0,58.0,199.0,2.1,17.0,228.0,193.7,153.86
2016,8,13,8,15,90.5,227.5,2.0,17.5,277.5,238.28,189.01
2016,8,13,8,30,123.0,256.0,1.9,18.0,327.0,293.39,231.83
2016,8,13,8,45,138.5,279.0,1.85,18.5,365.5,331.57,260.69
2016,8,13,9,0,154.0,302.0,1.8,19.0,404.0,371.16,290.16
2016,8,13,9,15,509.5,201.0,1.85,19.0,568.5,545.79,426.24
2016,8,13,9,30,865.0,100.0,1.9,19.0,733.0,725.46,560.38
2016,8,13,9,45,878.0,100.0,2.0,19.5,770.0,770.69,589.26
2016,8,13,10,0,891.0,100.0,2.1,20.0,807.0,813.9,617.37
2016,8,13,10,15,531.0,255.5,2.2,20.0,681.5,704.56,536.45
2016,8,13,10,30,171.0,411.0,2.3,20.0,556.0,535.5,407.6
2016,8,13,10,45,167.5,423.5,2.45,20.5,568.0,550.58,418.75
2016,8,13,11,0,164.0,436.0,2.6,21.0,580.0,564.74,428.02
2016,8,13,11,15,169.5,438.5,2.7,21.0,590.0,576.59,436.68
2016,8,13,11,30,175.0,441.0,2.8,21.0,600.0,587.68,444.83
2016,8,13,11,45,222.0,443.5,2.95,21.0,646.5,637.26,481.77
2016,8,13,12,0,269.0,446.0,3.1,21.0,693.0,702.07,528.67
2016,8,13,12,15,256.0,448.5,3.25,21.0,684.0,692.77,521.9
2016,8,13,12,30,243.0,451.0,3.4,21.0,675.0,681.95,514.53
2016,8,13,12,45,240.0,447.5,3.55,21.0,667.0,657.9,498.33
2016,8,13,13,0,237.0,444.0,3.7,21.0,659.0,648.29,492.17
2016,8,13,13,15,565.5,281.0,3.8,21.0,781.5,821.67,624.85
2016,8,13,13,30,894.0,118.0,3.9,21.0,904.0,932.31,704.64
2016,8,13,13,45,558.5,261.5,4.05,21.0,748.5,770.62,588.93
2016,8,13,14,0,223.0,405.0,4.2,21.0,593.0,573.36,439.81
2016,8,13,14,15,287.0,374.0,4.25,21.0,606.5,600.63,462.78
2016,8,13,14,30,351.0,343.0,4.3,21.0,620.0,609.45,471.16
2016,8,13,14,45,601.0,225.0,4.35,21.0,673.0,687.17,533.71
2016,8,13,15,0,851.0,107.0,4.4,21.0,726.0,717.65,560.55
2016,8,13,15,15,543.5,199.5,4.4,20.5,586.5,563.81,442.63
2016,8,13,15,30,236.0,292.0,4.4,20.0,447.0,411.64,323.9
2016,8,13,15,45,221.0,271.5,4.4,20.0,408.0,370.62,292.52
2016,8,13,16,0,206.0,251.0,4.4,20.0,369.0,330.72,261.19
2016,8,13,16,15,212.0,226.5,4.4,19.5,338.5,298.31,235.73
2016,8,13,16,30,218.0,202.0,4.4,19.0,308.0,265.06,208.84
2016,8,13,16,45,451.5,140.5,4.4,19.0,328.5,286.51,220.28
2016,8,13,17,0,685.0,79.0,4.4,19.0,349.0,271.93,198.17
2016,8,13,17,15,642.0,73.0,4.4,18.5,297.0,211.98,145.97
2016,8,13,17,30,599.0,67.0,4.4,18.0,245.0,156.61,99.27
2016,8,13,17,45,536.0,59.5,4.4,18.0,195.0,102.89,58.92
2016,8,13,18,0,473.0,52.0,4.4,18.0,145.0,56.88,32.8
2016,8,13,18,15,374.5,41.5,4.3,17.5,101.0,33.64,23.32
2016,8,13,18,30,276.0,31.0,4.2,17.0,57.0,25.57,14.77
2016,8,13,18,45,138.0,15.5,4.1,16.5,28.5,12.66,0.0
2016,8,13,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,16.0,2.5,14.5,30.0,12.99,0.0
2016,8,14,6,0,284.0,32.0,2.6,15.0,60.0,26.31,15.99
2016,8,14,6,15,379.0,42.5,2.6,15.0,104.5,34.35,24.32
2016,8,14,6,30,474.0,53.0,2.6,15.0,149.0,63.07,36.08
2016,8,14,6,45,534.0,61.0,2.6,15.5,199.0,109.88,64.79
2016,8,14,7,0,594.0,69.0,2.6,16.0,249.0,164.03,106.61
2016,8,14,7,15,297.0,93.5,2.6,16.0,183.5,153.57,112.56
2016,8,14,7,30,0.0,118.0,2.6,16.0,118.0,97.59,76.81
2016,8,14,7,45,6.0,143.0,2.65,16.5,146.0,120.85,95.69
2016,8,14,8,0,12.0,168.0,2.7,17.0,174.0,145.08,115.05
2016,8,14,8,15,56.5,210.0,2.7,17.0,242.5,207.49,165.29
2016,8,14,8,30,101.0,252.0,2.7,17.0,311.0,272.21,216.8
2016,8,14,8,45,68.5,256.5,2.7,17.5,297.5,263.97,209.25
2016,8,14,9,0,36.0,261.0,2.7,18.0,284.0,252.11,198.74
2016,8,14,9,15,170.5,291.0,2.65,18.0,414.0,382.39,302.0
2016,8,14,9,30,305.0,321.0,2.6,18.0,544.0,526.52,411.88
2016,8,14,9,45,570.5,226.0,2.6,18.5,668.0,670.16,520.59
2016,8,14,10,0,836.0,131.0,2.6,19.0,792.0,810.15,621.76
2016,8,14,10,15,604.5,248.0,2.6,19.0,735.5,764.18,584.07
2016,8,14,10,30,373.0,365.0,2.6,19.0,679.0,679.6,518.63
2016,8,14,10,45,332.0,390.0,2.6,19.5,675.0,679.22,516.44
2016,8,14,11,0,291.0,415.0,2.6,20.0,671.0,675.48,511.21
2016,8,14,11,15,271.0,428.0,2.6,20.0,669.5,676.6,511.11
2016,8,14,11,30,251.0,441.0,2.6,20.0,668.0,675.69,509.57
2016,8,14,11,45,248.5,445.5,2.65,20.0,672.0,681.29,513.47
2016,8,14,12,0,246.0,450.0,2.7,20.0,676.0,685.4,516.34
2016,8,14,12,15,564.0,293.0,2.75,20.0,810.5,853.61,642.79
2016,8,14,12,30,882.0,136.0,2.8,20.0,945.0,985.43,733.96
2016,8,14,12,45,640.5,260.0,2.9,20.5,845.0,892.21,668.3
2016,8,14,13,0,399.0,384.0,3.0,21.0,745.0,758.45,570.23
2016,8,14,13,15,628.5,262.5,3.1,20.5,819.5,864.72,652.9
2016,8,14,13,30,858.0,141.0,3.2,20.0,894.0,923.26,696.58
2016,8,14,13,45,602.5,257.0,3.35,20.0,779.0,806.8,614.39
2016,8,14,14,0,347.0,373.0,3.5,20.0,664.0,663.18,507.75
2016,8,14,14,15,338.5,360.5,3.6,20.0,636.0,631.31,486.2
2016,8,14,14,30,330.0,348.0,3.7,20.0,608.0,598.68,463.13
2016,8,14,14,45,345.5,325.5,3.85,20.0,586.5,574.1,446.37
2016,8,14,15,0,361.0,303.0,4.0,20.0,565.0,547.24,427.5
2016,8,14,15,15,257.5,300.5,4.1,19.5,482.0,457.28,359.29
2016,8,14,15,30,154.0,298.0,4.2,19.0,399.0,367.01,289.7
2016,8,14,15,45,107.0,268.0,4.3,19.0,336.0,295.59,234.04
2016,8,14,16,0,60.0,238.0,4.4,19.0,273.0,237.67,188.23
2016,8,14,16,15,51.5,213.5,4.4,18.5,242.0,207.64,164.81
2016,8,14,16,30,43.0,189.0,4.4,18.0,211.0,178.76,141.94
2016,8,14,16,45,341.0,139.5,4.45,18.0,275.5,247.95,192.58
2016,8,14,17,0,639.0,90.0,4.5,18.0,340.0,269.24,198.29
2016,8,14,17,15,593.5,83.0,4.45,17.5,288.5,210.38,147.13
2016,8,14,17,30,548.0,76.0,4.4,17.0,237.0,156.53,101.82
2016,8,14,17,45,487.0,66.0,4.35,16.5,188.0,103.89,62.1
2016,8,14,18,0,426.0,56.0,4.3,16.0,139.0,58.87,35.65
2016,8,14,18,15,327.0,44.0,4.15,15.5,96.0,35.77,25.3
2016,8,14,18,30,228.0,32.0,4.0,15.0,53.0,24.83,13.94
2016,8,14,18,45,114.0,16.0,3.85,15.0,26.5,13.66,0.0
2016,8,14,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,15.0,2.7,13.5,31.5,12.2,0.0
2016,8,15,6,0,346.0,30.0,2.8,14.0,63.0,24.77,14.63
2016,8,15,6,15,445.5,39.0,2.7,14.0,109.5,31.7,22.09
2016,8,15,6,30,545.0,48.0,2.6,14.0,156.0,63.01,33.96
2016,8,15,6,45,607.0,54.0,2.55,14.5,208.5,112.93,64.37
2016,8,15,7,0,669.0,60.0,2.5,15.0,261.0,172.55,110.89
2016,8,15,7,15,336.5,95.5,2.45,15.0,197.0,165.42,121.4
2016,8,15,7,30,4.0,131.0,2.4,15.0,133.0,109.49,86.94
2016,8,15,7,45,22.5,161.0,2.4,15.5,172.0,141.8,113.1
2016,8,15,8,0,41.0,191.0,2.4,16.0,211.0,180.5,144.16
2016,8,15,8,15,46.5,213.5,2.4,16.0,238.5,206.23,164.73
2016,8,15,8,30,52.0,236.0,2.4,16.0,266.0,232.72,185.72
2016,8,15,8,45,50.0,253.5,2.4,16.5,284.5,251.05,199.55
2016,8,15,9,0,48.0,271.0,2.4,17.0,303.0,269.17,213.0
2016,8,15,9,15,80.0,304.0,2.4,17.0,361.0,324.34,256.18
2016,8,15,9,30,112.0,337.0,2.4,17.0,419.0,382.63,301.0
2016,8,15,9,45,158.5,356.5,2.45,17.5,478.5,453.44,354.36
2016,8,15,10,0,205.0,376.0,2.5,18.0,538.0,516.78,401.12
2016,8,15,10,15,220.5,389.0,2.55,18.0,569.5,550.82,425.85
2016,8,15,10,30,236.0,402.0,2.6,18.0,601.0,585.0,450.66
2016,8,15,10,45,199.5,417.5,2.7,18.5,589.0,575.38,441.54
2016,8,15,11,0,163.0,433.0,2.8,19.0,577.0,563.14,430.74
2016,8,15,11,15,155.0,441.0,2.9,19.0,579.5,567.79,433.93
2016,8,15,11,30,147.0,449.0,3.0,19.0,582.0,571.33,436.25
2016,8,15,11,45,176.5,452.0,3.1,19.0,613.0,604.63,461.32
2016,8,15,12,0,206.0,455.0,3.2,19.0,644.0,637.36,485.72
2016,8,15,12,15,242.5,447.5,3.3,19.0,670.0,681.62,518.37
2016,8,15,12,30,279.0,440.0,3.4,19.0,696.0,708.39,538.59
2016,8,15,12,45,368.5,400.5,3.5,19.0,735.0,752.35,572.88
2016,8,15,13,0,458.0,361.0,3.6,19.0,774.0,807.27,614.19
2016,8,15,13,15,691.0,238.0,3.65,19.0,848.5,901.37,686.42
2016,8,15,13,30,924.0,115.0,3.7,19.0,923.0,960.08,727.52
2016,8,15,13,45,921.0,112.5,3.75,19.0,899.5,933.69,709.95
2016,8,15,14,0,918.0,110.0,3.8,19.0,876.0,903.82,690.58
2016,8,15,14,15,511.5,239.5,3.8,19.0,663.5,673.28,523.14
2016,8,15,14,30,105.0,369.0,3.8,19.0,451.0,417.27,324.6
2016,8,15,14,45,176.0,349.0,3.85,19.0,479.5,458.18,358.72
2016,8,15,15,0,247.0,329.0,3.9,19.0,508.0,491.34,385.37
2016,8,15,15,15,219.5,311.5,3.8,18.5,463.5,433.14,341.52
2016,8,15,15,30,192.0,294.0,3.7,18.0,419.0,387.51,306.92
2016,8,15,15,45,134.0,268.0,3.65,18.0,352.5,319.1,253.24
2016,8,15,16,0,76.0,242.0,3.6,18.0,286.0,249.83,198.39
2016,8,15,16,15,80.5,221.0,3.5,17.5,263.5,227.88,181.43
2016,8,15,16,30,85.0,200.0,3.4,17.0,241.0,205.45,163.55
2016,8,15,16,45,66.0,174.5,3.35,17.0,204.0,170.6,135.27
2016,8,15,17,0,47.0,149.0,3.3,17.0,167.0,138.29,109.0
2016,8,15,17,15,40.5,128.0,3.15,16.5,142.0,115.06,89.96
2016,8,15,17,30,34.0,107.0,3.0,16.0,117.0,92.87,71.63
2016,8,15,17,45,279.5,77.0,2.95,16.0,131.5,90.55,59.5
2016,8,15,18,0,525.0,47.0,2.9,16.0,146.0,54.49,30.04
2016,8,15,18,15,420.0,37.5,2.8,15.5,100.5,30.59,20.78
2016,8,15,18,30,315.0,28.0,2.7,15.0,55.0,23.21,12.2
2016,8,15,18,45,157.5,14.0,2.65,15.0,27.5,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,5,45,149.5,15.0,2.3,12.5,29.5,12.22,0.0
2016,8,16,6,0,299.0,30.0,2.4,13.0,59.0,24.71,14.46
2016,8,16,6,15,399.5,41.0,2.35,13.0,104.5,33.29,23.54
2016,8,16,6,30,500.0,52.0,2.3,13.0,150.0,65.51,36.95
2016,8,16,6,45,561.0,59.5,2.3,13.5,201.0,113.97,67.33
2016,8,16,7,0,622.0,67.0,2.3,14.0,252.0,169.87,111.17
2016,8,16,7,15,666.0,73.0,2.3,14.5,305.5,227.56,160.87
2016,8,16,7,30,710.0,79.0,2.3,15.0,359.0,289.91,215.51
2016,8,16,7,45,390.0,139.5,2.3,15.5,296.5,271.28,211.68
2016,8,16,8,0,70.0,200.0,2.3,16.0,234.0,200.73,160.03
2016,8,16,8,15,83.5,225.0,2.35,16.0,270.0,234.28,187.26
2016,8,16,8,30,97.0,250.0,2.4,16.0,306.0,269.46,215.24
2016,8,16,8,45,119.0,274.0,2.45,16.5,348.5,318.13,253.11
2016,8,16,9,0,141.0,298.0,2.5,17.0,391.0,361.95,286.58
2016,8,16,9,15,227.0,307.5,2.5,17.0,468.0,437.67,345.61
2016,8,16,9,30,313.0,317.0,2.5,17.0,545.0,531.29,416.76
2016,8,16,9,45,329.0,330.5,2.55,17.5,580.5,571.54,445.27
2016,8,16,10,0,345.0,344.0,2.6,18.0,616.0,611.91,473.72
2016,8,16,10,15,283.0,374.0,2.6,18.0,602.5,602.95,464.95
2016,8,16,10,30,221.0,404.0,2.6,18.0,589.0,575.21,442.88
2016,8,16,10,45,410.0,349.0,2.65,18.5,704.0,725.2,554.32
2016,8,16,11,0,599.0,294.0,2.7,19.0,819.0,857.18,648.35
2016,8,16,11,15,557.0,321.0,2.7,19.0,815.5,856.67,645.29
2016,8,16,11,30,515.0,348.0,2.7,19.0,812.0,851.99,640.56
2016,8,16,11,45,465.0,365.5,2.75,19.5,787.0,827.03,621.21
2016,8,16,12,0,415.0,383.0,2.8,20.0,762.0,798.74,599.69
2016,8,16,12,15,664.5,256.5,2.8,20.0,863.0,922.49,691.44
2016,8,16,12,30,914.0,130.0,2.8,20.0,964.0,1014.56,752.77
2016,8,16,12,45,507.0,283.0,2.85,20.0,745.5,786.98,594.51
2016,8,16,13,0,100.0,436.0,2.9,20.0,527.0,498.63,379.28
2016,8,16,13,15,494.0,286.0,2.9,20.0,718.5,762.39,581.64
2016,8,16,13,30,888.0,136.0,2.9,20.0,910.0,949.29,713.14
2016,8,16,13,45,489.0,264.0,2.95,20.0,688.5,712.19,544.08
2016,8,16,14,0,90.0,392.0,3.0,20.0,467.0,435.82,334.62
2016,8,16,14,15,216.0,367.0,3.05,19.5,538.0,525.5,407.03
2016,8,16,14,30,342.0,342.0,3.1,19.0,609.0,604.61,468.67
2016,8,16,14,45,386.0,309.0,3.15,19.0,597.0,591.03,459.87
2016,8,16,15,0,430.0,276.0,3.2,19.0,585.0,583.71,455.71
2016,8,16,15,15,309.5,284.5,3.3,19.0,500.5,478.77,375.92
2016,8,16,15,30,189.0,293.0,3.4,19.0,416.0,385.36,303.65
2016,8,16,15,45,115.5,259.0,3.5,19.0,332.5,300.95,237.91
2016,8,16,16,0,42.0,225.0,3.6,19.0,249.0,217.43,171.8
2016,8,16,16,15,34.0,201.0,3.6,18.5,219.0,189.14,149.84
2016,8,16,16,30,26.0,177.0,3.6,18.0,189.0,158.37,125.45
2016,8,16,16,45,22.0,157.0,3.6,17.5,166.5,138.05,109.29
2016,8,16,17,0,18.0,137.0,3.6,17.0,144.0,118.3,93.36
2016,8,16,17,15,11.5,117.0,3.55,16.5,121.5,98.6,77.36
2016,8,16,17,30,5.0,97.0,3.5,16.0,99.0,79.87,62.0
2016,8,16,17,45,211.0,76.5,3.5,16.0,116.0,83.04,56.0
2016,8,16,18,0,417.0,56.0,3.5,16.0,133.0,58.78,35.72
2016,8,16,18,15,314.5,42.5,3.4,15.5,90.0,34.68,24.21
2016,8,16,18,30,212.0,29.0,3.3,15.0,47.0,22.54,11.08
2016,8,16,18,45,106.0,14.5,3.25,15.0,23.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.45,14.5,25.5,12.09,0.0
2016,8,17,6,0,210.0,31.0,2.6,15.0,51.0,24.02,13.52
2016,8,17,6,15,304.5,44.5,2.55,15.0,93.0,34.24,24.1
2016,8,17,6,30,399.0,58.0,2.5,15.0,135.0,66.98,40.19
2016,8,17,6,45,464.5,67.5,2.5,15.5,184.0,111.39,68.67
2016,8,17,7,0,530.0,77.0,2.5,16.0,233.0,163.99,109.53
2016,8,17,7,15,372.0,115.0,2.4,16.0,235.0,192.4,142.06
2016,8,17,7,30,214.0,153.0,2.3,16.0,237.0,199.85,155.43
2016,8,17,7,45,156.5,178.5,2.25,16.5,244.5,212.56,167.99
2016,8,17,8,0,99.0,204.0,2.2,17.0,252.0,216.8,172.31
2016,8,17,8,15,111.5,228.0,2.1,17.0,287.5,256.92,204.43
2016,8,17,8,30,124.0,252.0,2.0,17.0,323.0,293.28,232.96
2016,8,17,8,45,221.5,263.0,1.95,17.5,403.0,368.69,291.76
2016,8,17,9,0,319.0,274.0,1.9,18.0,483.0,462.59,363.12
2016,8,17,9,15,257.0,306.0,1.9,18.0,481.0,467.86,365.39
2016,8,17,9,30,195.0,338.0,1.9,18.0,479.0,455.99,355.05
2016,8,17,9,45,240.0,348.5,1.95,18.5,531.0,510.17,395.25
2016,8,17,10,0,285.0,359.0,2.0,19.0,583.0,579.63,445.24
2016,8,17,10,15,364.0,343.5,2.05,19.0,640.5,642.78,491.8
2016,8,17,10,30,443.0,328.0,2.1,19.0,698.0,722.63,549.17
2016,8,17,10,45,647.5,235.5,2.15,19.5,792.5,835.63,630.71
2016,8,17,11,0,852.0,143.0,2.2,20.0,887.0,929.09,692.74
2016,8,17,11,15,570.0,285.5,2.25,20.0,787.5,836.51,626.24
2016,8,17,11,30,288.0,428.0,2.3,20.0,688.0,702.31,526.76
2016,8,17,11,45,224.0,442.0,2.35,20.0,645.0,642.5,484.41
2016,8,17,12,0,160.0,456.0,2.4,20.0,602.0,596.46,450.34
2016,8,17,12,15,294.0,416.0,2.45,20.0,684.0,703.07,530.12
2016,8,17,12,30,428.0,376.0,2.5,20.0,766.0,805.89,604.24
2016,8,17,12,45,343.0,405.5,2.6,20.0,716.0,735.83,553.63
2016,8,17,13,0,258.0,435.0,2.7,20.0,666.0,679.72,512.98
2016,8,17,13,15,224.5,431.5,2.8,20.0,630.0,624.35,474.12
2016,8,17,13,30,191.0,428.0,2.9,20.0,594.0,584.87,445.85
2016,8,17,13,45,183.5,416.0,3.0,20.0,572.5,560.63,429.06
2016,8,17,14,0,176.0,404.0,3.1,20.0,551.0,535.96,411.7
2016,8,17,14,15,306.0,353.0,3.25,19.5,596.5,600.63,464.24
2016,8,17,14,30,436.0,302.0,3.4,19.0,642.0,654.26,507.62
2016,8,17,14,45,425.5,292.0,3.55,19.0,610.5,617.19,480.81
2016,8,17,15,0,415.0,282.0,3.7,19.0,579.0,579.4,453.5
2016,8,17,15,15,323.5,284.0,3.7,18.5,507.5,488.47,385.03
2016,8,17,15,30,232.0,286.0,3.7,18.0,436.0,406.27,321.96
2016,8,17,15,45,205.5,266.0,3.75,18.0,391.5,359.13,285.41
2016,8,17,16,0,179.0,246.0,3.8,18.0,347.0,314.34,250.09
2016,8,17,16,15,435.5,173.5,3.75,17.5,388.0,369.47,293.19
2016,8,17,16,30,692.0,101.0,3.7,17.0,429.0,384.1,299.89
2016,8,17,16,45,356.0,119.0,3.65,17.0,287.0,236.32,183.09
2016,8,17,17,0,20.0,137.0,3.6,17.0,145.0,118.93,93.74
2016,8,17,17,15,13.5,117.0,3.5,16.5,122.0,99.08,77.7
2016,8,17,17,30,7.0,97.0,3.4,16.0,99.0,80.19,62.17
2016,8,17,17,45,195.5,76.0,3.35,16.0,112.0,81.21,55.07
2016,8,17,18,0,384.0,55.0,3.3,16.0,125.0,56.93,34.79
2016,8,17,18,15,283.5,41.5,3.2,15.5,83.5,32.0,21.82
2016,8,17,18,30,183.0,28.0,3.1,15.0,42.0,21.72,9.7
2016,8,17,18,45,91.5,14.0,3.05,15.0,21.0,11.95,0.0
2016,8,17,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,15.5,2.0,13.5,23.5,13.23,0.0
2016,8,18,6,0,179.0,31.0,2.1,14.0,47.0,23.95,13.28
2016,8,18,6,15,273.0,45.5,2.15,14.0,88.5,34.87,24.72
2016,8,18,6,30,367.0,60.0,2.2,14.0,130.0,65.75,39.87
2016,8,18,6,45,429.5,71.0,2.25,14.5,178.0,109.08,68.4
2016,8,18,7,0,492.0,82.0,2.3,15.0,226.0,162.95,110.77
2016,8,18,7,15,302.0,119.5,2.3,15.5,213.5,177.28,132.49
2016,8,18,7,30,112.0,157.0,2.3,16.0,201.0,169.65,133.52
2016,8,18,7,45,379.5,135.5,2.35,16.5,314.0,266.41,207.98
2016,8,18,8,0,647.0,114.0,2.4,17.0,427.0,389.45,304.63
2016,8,18,8,15,466.5,175.0,2.4,17.0,413.5,393.72,311.27
2016,8,18,8,30,286.0,236.0,2.4,17.0,400.0,373.39,296.41
2016,8,18,8,45,224.0,266.0,2.4,17.5,401.0,373.86,296.22
2016,8,18,9,0,162.0,296.0,2.4,18.0,402.0,375.2,295.76
2016,8,18,9,15,461.5,221.0,2.4,18.0,548.5,540.27,425.49
2016,8,18,9,30,761.0,146.0,2.4,18.0,695.0,711.67,554.58
2016,8,18,9,45,422.0,253.0,2.4,18.5,560.5,584.9,454.53
2016,8,18,10,0,83.0,360.0,2.4,19.0,426.0,394.05,304.76
2016,8,18,10,15,217.5,364.5,2.45,19.0,544.5,528.36,408.74
2016,8,18,10,30,352.0,369.0,2.5,19.0,663.0,671.66,514.09
2016,8,18,10,45,517.5,303.5,2.6,19.0,748.0,782.16,595.24
2016,8,18,11,0,683.0,238.0,2.7,19.0,833.0,888.78,672.21
2016,8,18,11,15,687.5,240.0,2.75,19.0,847.5,908.79,685.01
2016,8,18,11,30,692.0,242.0,2.8,19.0,862.0,925.82,696.56
2016,8,18,11,45,699.0,240.0,2.9,19.5,870.5,938.32,704.3
2016,8,18,12,0,706.0,238.0,3.0,20.0,879.0,947.64,709.83
2016,8,18,12,15,706.0,238.0,3.0,20.0,878.5,948.86,710.53
2016,8,18,12,30,706.0,238.0,3.0,20.0,878.0,946.75,709.17
2016,8,18,12,45,702.0,237.5,3.05,20.0,869.5,937.02,703.18
2016,8,18,13,0,698.0,237.0,3.1,20.0,861.0,924.08,695.02
2016,8,18,13,15,693.0,235.0,3.15,20.0,845.5,905.68,683.18
2016,8,18,13,30,688.0,233.0,3.2,20.0,830.0,884.33,669.3
2016,8,18,13,45,685.0,227.5,3.25,20.0,808.0,858.62,652.44
2016,8,18,14,0,682.0,222.0,3.3,20.0,786.0,830.17,633.53
2016,8,18,14,15,495.5,285.0,3.35,19.5,687.0,707.12,544.35
2016,8,18,14,30,309.0,348.0,3.4,19.0,588.0,586.25,454.53
2016,8,18,14,45,351.0,318.0,3.5,19.0,578.0,575.13,448.69
2016,8,18,15,0,393.0,288.0,3.6,19.0,568.0,559.67,438.7
2016,8,18,15,15,371.0,274.5,3.6,18.5,526.0,512.2,403.74
2016,8,18,15,30,349.0,261.0,3.6,18.0,484.0,465.69,368.94
2016,8,18,15,45,267.5,252.5,3.6,18.0,416.0,390.98,310.48
2016,8,18,16,0,186.0,244.0,3.6,18.0,348.0,316.67,251.81
2016,8,18,16,15,348.0,198.0,3.55,17.5,370.0,344.4,273.59
2016,8,18,16,30,510.0,152.0,3.5,17.0,392.0,352.69,276.97
2016,8,18,16,45,329.5,151.5,3.45,17.0,299.5,250.95,195.39
2016,8,18,17,0,149.0,151.0,3.4,17.0,207.0,172.69,134.35
2016,8,18,17,15,248.0,125.5,3.3,16.5,202.0,164.28,122.88
2016,8,18,17,30,347.0,100.0,3.2,16.0,197.0,142.22,99.01
2016,8,18,17,45,286.5,82.5,3.15,16.0,151.0,95.9,63.57
2016,8,18,18,0,226.0,65.0,3.1,16.0,105.0,57.48,38.22
2016,8,18,18,15,155.0,44.0,3.0,15.5,67.5,33.98,23.4
2016,8,18,18,30,84.0,23.0,2.9,15.0,30.0,18.22,6.34
2016,8,18,18,45,42.0,11.5,2.85,15.0,15.0,9.82,0.0
2016,8,18,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,5,45,34.5,11.5,2.7,14.5,14.5,9.82,0.0
2016,8,19,6,0,69.0,23.0,2.9,15.0,29.0,18.29,8.51
2016,8,19,6,15,121.0,45.5,2.95,15.0,65.0,35.07,24.72
2016,8,19,6,30,173.0,68.0,3.0,15.0,101.0,62.72,42.38
2016,8,19,6,45,222.5,89.5,3.05,15.5,145.5,99.85,69.3
2016,8,19,7,0,272.0,111.0,3.1,16.0,190.0,143.64,103.92
2016,8,19,7,15,139.5,121.0,2.95,16.0,162.0,137.56,105.44
2016,8,19,7,30,7.0,131.0,2.8,16.0,134.0,110.73,87.68
2016,8,19,7,45,16.0,154.0,2.7,16.5,162.0,134.18,106.63
2016,8,19,8,0,25.0,177.0,2.6,17.0,190.0,158.89,126.34
2016,8,19,8,15,29.5,198.5,2.5,17.0,215.0,186.33,148.3
2016,8,19,8,30,34.0,220.0,2.4,17.0,240.0,210.45,167.34
2016,8,19,8,45,151.0,251.5,2.3,17.5,348.5,318.74,253.44
2016,8,19,9,0,268.0,283.0,2.2,18.0,457.0,441.14,347.52
2016,8,19,9,15,174.0,303.0,2.15,18.0,419.0,400.45,314.36
2016,8,19,9,30,80.0,323.0,2.1,18.0,381.0,349.1,273.03
2016,8,19,9,45,90.0,344.5,2.05,18.5,412.5,381.35,296.92
2016,8,19,10,0,100.0,366.0,2.0,19.0,444.0,414.25,320.55
2016,8,19,10,15,208.0,372.5,2.0,19.0,543.0,529.23,407.52
2016,8,19,10,30,316.0,379.0,2.0,19.0,642.0,651.64,496.51
2016,8,19,10,45,462.5,328.0,2.05,19.0,724.0,757.92,573.57
2016,8,19,11,0,609.0,277.0,2.1,19.0,806.0,858.95,645.38
2016,8,19,11,15,614.0,279.5,2.15,19.0,821.0,878.72,657.95
2016,8,19,11,30,619.0,282.0,2.2,19.0,836.0,895.77,669.48
2016,8,19,11,45,618.5,285.5,2.25,19.5,842.5,905.58,674.83
2016,8,19,12,0,618.0,289.0,2.3,20.0,849.0,912.37,678.26
2016,8,19,12,15,618.0,289.0,2.35,20.0,848.5,913.44,679.34
2016,8,19,12,30,618.0,289.0,2.4,20.0,848.0,911.45,678.5
2016,8,19,12,45,619.0,285.0,2.45,20.0,841.0,903.78,674.04
2016,8,19,13,0,620.0,281.0,2.5,20.0,834.0,893.08,667.63
2016,8,19,13,15,615.0,278.5,2.55,20.0,818.5,875.16,656.24
2016,8,19,13,30,610.0,276.0,2.6,20.0,803.0,854.54,643.01
2016,8,19,13,45,604.0,271.0,2.7,20.0,781.0,828.24,626.18
2016,8,19,14,0,598.0,266.0,2.8,20.0,759.0,799.58,607.52
2016,8,19,14,15,586.5,260.5,2.8,19.5,729.5,760.58,581.89
2016,8,19,14,30,575.0,255.0,2.8,19.0,700.0,723.17,556.92
2016,8,19,14,45,564.0,246.5,2.85,19.0,665.5,681.97,528.01
2016,8,19,15,0,553.0,238.0,2.9,19.0,631.0,639.65,497.76
2016,8,19,15,15,534.5,229.5,2.9,19.0,590.5,591.42,462.27
