Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,30,516.0,221.0,2.9,19.0,550.0,543.23,426.11
2016,8,19,15,45,387.5,227.0,2.9,19.0,463.5,436.79,344.33
2016,8,19,16,0,259.0,233.0,2.9,19.0,377.0,352.4,278.3
2016,8,19,16,15,224.5,213.5,2.95,18.5,330.0,295.29,233.71
2016,8,19,16,30,190.0,194.0,3.0,18.0,283.0,249.04,196.85
2016,8,19,16,45,270.0,168.0,3.1,18.0,278.0,245.06,191.18
2016,8,19,17,0,350.0,142.0,3.2,18.0,273.0,226.07,171.46
2016,8,19,17,15,307.5,123.5,3.2,17.5,225.5,176.12,129.77
2016,8,19,17,30,265.0,105.0,3.2,17.0,178.0,131.36,93.17
2016,8,19,17,45,214.0,83.0,3.25,16.5,134.0,88.47,60.17
2016,8,19,18,0,163.0,61.0,3.3,16.0,90.0,52.56,35.29
2016,8,19,18,15,109.5,39.0,3.25,16.0,55.5,30.26,20.07
2016,8,19,18,30,56.0,17.0,3.2,16.0,21.0,13.67,2.4
2016,8,19,18,45,28.0,8.5,3.2,16.0,10.5,7.26,0.0
2016,8,19,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,5,45,31.5,10.5,2.1,14.5,13.5,8.96,0.0
2016,8,20,6,0,63.0,21.0,2.2,15.0,27.0,16.77,7.08
2016,8,20,6,15,113.5,44.0,2.2,15.0,62.5,33.96,23.73
2016,8,20,6,30,164.0,67.0,2.2,15.0,98.0,61.99,41.87
2016,8,20,6,45,212.5,89.0,2.2,15.5,142.0,98.95,68.9
2016,8,20,7,0,261.0,111.0,2.2,16.0,186.0,142.49,103.36
2016,8,20,7,15,130.5,106.5,2.15,16.0,144.0,123.81,94.28
2016,8,20,7,30,0.0,102.0,2.1,16.0,102.0,84.61,66.02
2016,8,20,7,45,0.0,114.5,2.1,16.5,114.5,95.26,74.61
2016,8,20,8,0,0.0,127.0,2.1,17.0,127.0,105.95,83.05
2016,8,20,8,15,1.0,148.0,2.05,17.0,148.5,124.43,97.92
2016,8,20,8,30,2.0,169.0,2.0,17.0,170.0,143.19,112.85
2016,8,20,8,45,7.0,191.5,2.0,17.5,196.0,165.87,130.62
2016,8,20,9,0,12.0,214.0,2.0,18.0,222.0,189.22,148.7
2016,8,20,9,15,11.0,218.5,2.0,18.0,226.5,193.21,151.44
2016,8,20,9,30,10.0,223.0,2.0,18.0,231.0,197.08,154.14
2016,8,20,9,45,15.5,252.5,2.05,18.5,265.0,228.01,177.98
2016,8,20,10,0,21.0,282.0,2.1,19.0,299.0,259.59,201.93
2016,8,20,10,15,30.5,314.0,2.15,19.0,339.5,310.71,241.07
2016,8,20,10,30,40.0,346.0,2.2,19.0,380.0,351.27,271.64
2016,8,20,10,45,80.5,384.5,2.25,19.0,454.0,426.77,329.0
2016,8,20,11,0,121.0,423.0,2.3,19.0,528.0,520.33,398.15
2016,8,20,11,15,145.5,433.5,2.4,19.0,561.5,557.06,424.95
2016,8,20,11,30,170.0,444.0,2.5,19.0,595.0,593.8,451.95
2016,8,20,11,45,155.0,447.0,2.65,19.0,586.0,584.74,445.12
2016,8,20,12,0,140.0,450.0,2.8,19.0,577.0,574.49,437.71
2016,8,20,12,15,158.5,450.5,2.85,19.0,594.0,593.23,452.0
2016,8,20,12,30,177.0,451.0,2.9,19.0,611.0,610.96,465.39
2016,8,20,12,45,438.0,340.0,3.0,19.0,730.5,782.5,595.36
2016,8,20,13,0,699.0,229.0,3.1,19.0,850.0,920.92,697.24
2016,8,20,13,15,496.0,316.5,3.1,19.0,753.5,799.65,607.49
2016,8,20,13,30,293.0,404.0,3.1,19.0,657.0,673.03,513.55
2016,8,20,13,45,315.0,385.5,3.15,19.0,650.5,665.7,510.43
2016,8,20,14,0,337.0,367.0,3.2,19.0,644.0,655.92,504.73
2016,8,20,14,15,344.5,349.5,3.2,19.0,623.5,632.44,488.55
2016,8,20,14,30,352.0,332.0,3.2,19.0,603.0,607.19,471.0
2016,8,20,14,45,279.0,329.5,3.2,19.0,538.0,533.49,415.71
2016,8,20,15,0,206.0,327.0,3.2,19.0,473.0,453.37,355.06
2016,8,20,15,15,149.5,304.0,3.2,18.5,406.5,382.68,301.54
2016,8,20,15,30,93.0,281.0,3.2,18.0,340.0,307.9,243.79
2016,8,20,15,45,112.5,261.0,3.2,18.0,327.5,303.03,240.71
2016,8,20,16,0,132.0,241.0,3.2,18.0,315.0,286.92,228.25
2016,8,20,16,15,127.5,217.5,3.25,17.5,283.5,254.31,202.64
2016,8,20,16,30,123.0,194.0,3.3,17.0,252.0,222.2,176.93
2016,8,20,16,45,297.0,155.0,3.35,17.0,271.0,243.44,190.34
2016,8,20,17,0,471.0,116.0,3.4,17.0,290.0,242.61,182.21
2016,8,20,17,15,422.5,103.5,3.4,16.5,241.0,188.2,135.88
2016,8,20,17,30,374.0,91.0,3.4,16.0,192.0,139.48,95.51
2016,8,20,17,45,313.0,75.0,3.4,16.0,146.5,92.66,59.72
2016,8,20,18,0,252.0,59.0,3.4,16.0,101.0,53.65,34.48
2016,8,20,18,15,173.0,40.0,3.3,15.5,64.0,30.56,20.23
2016,8,20,18,30,94.0,21.0,3.2,15.0,27.0,16.24,2.47
2016,8,20,18,45,47.0,10.5,3.15,15.0,13.5,8.96,0.0
2016,8,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,12.5,2.8,14.5,16.5,10.67,0.0
2016,8,21,6,0,95.0,25.0,3.0,15.0,33.0,19.78,8.99
2016,8,21,6,15,163.5,45.5,3.0,15.0,71.0,35.17,24.7
2016,8,21,6,30,232.0,66.0,3.0,15.0,109.0,65.49,42.59
2016,8,21,6,45,289.5,83.0,3.05,15.0,154.0,105.41,71.07
2016,8,21,7,0,347.0,100.0,3.1,15.0,199.0,152.44,108.54
2016,8,21,7,15,173.5,106.0,3.05,15.0,155.5,136.89,104.2
2016,8,21,7,30,0.0,112.0,3.0,15.0,112.0,92.96,73.34
2016,8,21,7,45,10.0,142.0,2.95,15.5,147.0,122.13,97.22
2016,8,21,8,0,20.0,172.0,2.9,16.0,182.0,152.86,122.03
2016,8,21,8,15,25.0,193.5,2.85,16.0,207.0,175.27,140.04
2016,8,21,8,30,30.0,215.0,2.8,16.0,232.0,204.54,163.44
2016,8,21,8,45,87.0,254.0,2.75,16.5,309.0,276.25,220.65
2016,8,21,9,0,144.0,293.0,2.7,17.0,386.0,363.71,288.83
2016,8,21,9,15,220.0,304.5,2.7,17.0,457.0,435.5,344.7
2016,8,21,9,30,296.0,316.0,2.7,17.0,528.0,525.04,412.9
2016,8,21,9,45,302.5,332.5,2.7,17.5,558.5,560.41,437.55
2016,8,21,10,0,309.0,349.0,2.7,18.0,589.0,595.27,461.72
2016,8,21,10,15,491.5,285.5,2.75,18.0,684.0,714.81,552.13
2016,8,21,10,30,674.0,222.0,2.8,18.0,779.0,835.58,640.5
2016,8,21,10,45,683.5,223.5,2.85,18.5,801.5,865.08,658.84
2016,8,21,11,0,693.0,225.0,2.9,19.0,824.0,892.07,676.02
2016,8,21,11,15,698.0,227.0,2.95,19.0,839.0,912.62,689.89
2016,8,21,11,30,703.0,229.0,3.0,19.0,854.0,930.16,701.63
2016,8,21,11,45,707.0,229.0,3.1,19.0,862.0,941.67,709.76
2016,8,21,12,0,711.0,229.0,3.2,19.0,870.0,949.92,715.84
2016,8,21,12,15,711.0,229.0,3.3,19.0,869.5,950.98,717.16
2016,8,21,12,30,711.0,229.0,3.4,19.0,869.0,948.69,716.38
2016,8,21,12,45,726.5,217.5,3.5,19.0,865.5,946.6,715.86
2016,8,21,13,0,742.0,206.0,3.6,19.0,862.0,940.79,712.88
2016,8,21,13,15,448.0,314.0,3.65,19.0,708.5,753.89,577.16
2016,8,21,13,30,154.0,422.0,3.7,19.0,555.0,549.21,422.34
2016,8,21,13,45,135.0,407.5,3.8,19.0,521.5,512.98,396.64
2016,8,21,14,0,116.0,393.0,3.9,19.0,488.0,477.14,370.15
2016,8,21,14,15,158.5,378.0,3.9,18.5,503.0,492.64,384.32
2016,8,21,14,30,201.0,363.0,3.9,18.0,518.0,504.74,395.64
2016,8,21,14,45,200.0,345.0,3.95,18.0,492.5,477.17,375.33
2016,8,21,15,0,199.0,327.0,4.0,18.0,467.0,449.09,354.57
2016,8,21,15,15,140.0,303.0,4.0,17.5,399.0,375.99,298.32
2016,8,21,15,30,81.0,279.0,4.0,17.0,331.0,299.03,238.18
2016,8,21,15,45,82.0,256.5,4.05,17.0,305.5,273.78,218.72
2016,8,21,16,0,83.0,234.0,4.1,17.0,280.0,248.43,198.76
2016,8,21,16,15,68.5,208.5,4.1,16.5,243.5,213.14,170.75
2016,8,21,16,30,54.0,183.0,4.1,16.0,207.0,179.67,143.9
2016,8,21,16,45,27.0,148.5,4.15,16.0,160.5,136.09,108.39
2016,8,21,17,0,0.0,114.0,4.2,16.0,114.0,94.49,74.45
2016,8,21,17,15,194.0,100.5,4.15,15.5,152.0,131.85,98.64
2016,8,21,17,30,388.0,87.0,4.1,15.0,190.0,138.54,94.58
2016,8,21,17,45,323.0,72.0,4.1,15.0,144.5,91.27,58.38
2016,8,21,18,0,258.0,57.0,4.1,15.0,99.0,52.3,33.37
2016,8,21,18,15,175.5,38.5,4.0,15.0,62.5,29.47,19.18
2016,8,21,18,30,93.0,20.0,3.9,15.0,26.0,15.48,0.11
2016,8,21,18,45,46.5,10.0,3.8,15.0,13.0,8.54,0.0
2016,8,21,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,5,45,50.5,13.0,3.4,14.0,17.0,11.1,0.0
2016,8,22,6,0,101.0,26.0,3.5,14.0,34.0,20.5,9.11
2016,8,22,6,15,174.0,45.5,3.4,14.0,72.0,35.17,24.75
2016,8,22,6,30,247.0,65.0,3.3,14.0,110.0,66.56,42.99
2016,8,22,6,45,123.5,71.0,3.25,14.5,93.5,74.45,52.34
2016,8,22,7,0,0.0,77.0,3.2,15.0,77.0,63.49,48.6
2016,8,22,7,15,0.0,95.5,3.1,15.0,95.5,79.0,61.77
2016,8,22,7,30,0.0,114.0,3.0,15.0,114.0,94.68,74.86
2016,8,22,7,45,5.0,137.5,2.95,15.5,140.0,116.59,92.69
2016,8,22,8,0,10.0,161.0,2.9,16.0,166.0,139.31,110.98
2016,8,22,8,15,31.0,195.0,2.8,16.0,212.0,184.96,148.0
2016,8,22,8,30,52.0,229.0,2.7,16.0,258.0,229.56,183.74
2016,8,22,8,45,138.0,258.0,2.65,16.5,344.0,319.49,255.29
2016,8,22,9,0,224.0,287.0,2.6,17.0,430.0,410.56,326.01
2016,8,22,9,15,219.0,308.5,2.6,17.0,456.5,439.68,347.49
2016,8,22,9,30,214.0,330.0,2.6,17.0,483.0,467.85,368.18
2016,8,22,9,45,259.0,339.5,2.65,17.5,533.5,534.85,417.95
2016,8,22,10,0,304.0,349.0,2.7,18.0,584.0,592.72,460.0
2016,8,22,10,15,277.0,370.0,2.75,18.0,591.0,602.81,465.96
2016,8,22,10,30,250.0,391.0,2.8,18.0,598.0,610.16,470.13
2016,8,22,10,45,282.5,395.0,2.9,18.5,634.0,652.02,500.17
2016,8,22,11,0,315.0,399.0,3.0,19.0,670.0,694.09,529.8
2016,8,22,11,15,290.5,413.0,3.1,19.0,667.0,692.08,527.43
2016,8,22,11,30,266.0,427.0,3.2,19.0,664.0,687.83,523.76
2016,8,22,11,45,482.0,329.5,3.3,19.0,762.0,819.85,623.62
2016,8,22,12,0,698.0,232.0,3.4,19.0,860.0,942.29,713.15
2016,8,22,12,15,483.0,333.0,3.5,19.0,767.0,828.21,628.43
2016,8,22,12,30,268.0,434.0,3.6,19.0,674.0,701.65,533.99
2016,8,22,12,45,460.0,344.5,3.7,19.0,752.0,811.03,618.56
2016,8,22,13,0,652.0,255.0,3.8,19.0,830.0,904.66,689.1
2016,8,22,13,15,392.5,337.0,3.9,19.0,681.5,725.33,556.54
2016,8,22,13,30,133.0,419.0,4.0,19.0,533.0,527.98,406.93
2016,8,22,13,45,109.0,399.5,4.1,19.0,491.5,467.43,362.71
2016,8,22,14,0,85.0,380.0,4.2,19.0,450.0,423.79,329.88
2016,8,22,14,15,107.5,371.0,4.25,18.5,455.5,430.33,336.81
2016,8,22,14,30,130.0,362.0,4.3,18.0,461.0,447.96,351.89
2016,8,22,14,45,117.5,341.0,4.4,18.0,427.5,411.49,324.34
2016,8,22,15,0,105.0,320.0,4.5,18.0,394.0,364.6,288.63
2016,8,22,15,15,107.5,300.0,4.5,18.0,371.5,341.76,271.44
2016,8,22,15,30,110.0,280.0,4.5,18.0,349.0,318.53,253.66
2016,8,22,15,45,94.0,255.5,4.55,18.0,311.5,280.16,223.45
2016,8,22,16,0,78.0,231.0,4.6,18.0,274.0,243.48,194.32
2016,8,22,16,15,58.0,203.0,4.5,17.5,233.0,203.66,162.65
2016,8,22,16,30,38.0,175.0,4.4,17.0,192.0,166.4,132.76
2016,8,22,16,45,22.5,149.0,4.3,17.0,158.5,132.1,104.81
2016,8,22,17,0,7.0,123.0,4.2,17.0,125.0,104.01,81.92
2016,8,22,17,15,154.5,110.0,4.05,16.5,150.5,128.9,97.28
2016,8,22,17,30,302.0,97.0,3.9,16.0,176.0,131.14,91.78
2016,8,22,17,45,248.0,77.5,3.75,16.0,132.5,87.56,58.05
2016,8,22,18,0,194.0,58.0,3.6,16.0,89.0,51.16,33.42
2016,8,22,18,15,126.5,37.0,3.45,15.5,54.0,28.75,18.33
2016,8,22,18,30,59.0,16.0,3.3,15.0,19.0,12.84,0.0
2016,8,22,18,45,29.5,8.0,3.15,15.0,9.5,6.83,0.0
2016,8,22,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,12.5,2.8,14.5,17.5,10.67,0.0
2016,8,23,6,0,127.0,25.0,2.9,15.0,35.0,19.31,7.7
2016,8,23,6,15,212.5,42.5,2.85,15.0,74.0,32.49,22.27
2016,8,23,6,30,298.0,60.0,2.8,15.0,113.0,66.41,40.87
2016,8,23,6,45,362.0,73.5,2.75,15.5,159.5,108.43,70.16
2016,8,23,7,0,426.0,87.0,2.7,16.0,206.0,158.52,109.9
2016,8,23,7,15,217.5,108.5,2.55,16.0,169.5,151.41,114.38
2016,8,23,7,30,9.0,130.0,2.4,16.0,133.0,110.94,87.81
2016,8,23,7,45,21.5,155.0,2.3,16.5,164.5,137.69,109.49
2016,8,23,8,0,34.0,180.0,2.2,17.0,196.0,170.64,135.9
2016,8,23,8,15,51.5,207.5,2.15,17.0,235.0,206.59,164.69
2016,8,23,8,30,69.0,235.0,2.1,17.0,274.0,244.77,194.97
2016,8,23,8,45,155.0,259.0,2.05,17.5,355.5,331.4,263.16
2016,8,23,9,0,241.0,283.0,2.0,18.0,437.0,418.91,330.3
2016,8,23,9,15,484.0,219.0,2.0,18.0,554.5,562.39,441.12
2016,8,23,9,30,727.0,155.0,2.0,18.0,672.0,709.75,550.89
2016,8,23,9,45,714.0,172.0,2.05,18.5,701.0,748.19,575.64
2016,8,23,10,0,701.0,189.0,2.1,19.0,730.0,783.02,598.25
2016,8,23,10,15,711.0,192.0,2.1,19.0,759.0,820.09,623.4
2016,8,23,10,30,721.0,195.0,2.1,19.0,788.0,854.95,646.39
2016,8,23,10,45,731.0,196.0,2.15,19.5,811.0,885.39,665.18
2016,8,23,11,0,741.0,197.0,2.2,20.0,834.0,913.18,682.11
2016,8,23,11,15,746.0,198.5,2.25,20.0,849.0,933.91,695.63
2016,8,23,11,30,751.0,200.0,2.3,20.0,864.0,951.47,707.19
2016,8,23,11,45,755.5,199.5,2.35,20.0,872.0,963.21,715.0
2016,8,23,12,0,760.0,199.0,2.4,20.0,880.0,971.55,720.74
2016,8,23,12,15,760.0,198.5,2.45,20.0,879.0,972.01,721.43
2016,8,23,12,30,760.0,198.0,2.5,20.0,878.0,968.97,719.98
2016,8,23,12,45,767.0,191.5,2.55,20.0,872.5,954.1,710.82
2016,8,23,13,0,774.0,185.0,2.6,20.0,867.0,945.26,705.85
2016,8,23,13,15,769.5,183.5,2.65,20.0,850.5,926.78,694.43
2016,8,23,13,30,765.0,182.0,2.7,20.0,834.0,905.12,680.95
2016,8,23,13,45,760.0,179.0,2.8,20.0,811.0,885.37,669.16
2016,8,23,14,0,755.0,176.0,2.9,20.0,788.0,855.35,650.21
2016,8,23,14,15,745.0,173.0,2.95,19.5,758.0,818.42,627.21
2016,8,23,14,30,735.0,170.0,3.0,19.0,728.0,779.27,601.8
2016,8,23,14,45,724.0,165.0,3.15,19.0,692.0,735.37,571.54
2016,8,23,15,0,713.0,160.0,3.3,19.0,656.0,689.82,539.3
2016,8,23,15,15,695.5,155.0,3.4,19.0,614.5,638.48,501.71
2016,8,23,15,30,678.0,150.0,3.5,19.0,573.0,586.6,462.74
2016,8,23,15,45,373.5,190.5,3.65,19.0,420.5,406.95,323.13
2016,8,23,16,0,69.0,231.0,3.8,19.0,268.0,239.17,189.51
2016,8,23,16,15,65.5,208.5,3.85,18.5,241.0,212.39,168.91
2016,8,23,16,30,62.0,186.0,3.9,18.0,214.0,186.1,148.01
2016,8,23,16,45,60.5,162.0,4.0,17.5,186.5,159.74,126.65
2016,8,23,17,0,59.0,138.0,4.1,17.0,159.0,133.79,105.19
2016,8,23,17,15,233.0,110.0,4.05,16.5,173.0,148.95,110.93
2016,8,23,17,30,407.0,82.0,4.0,16.0,187.0,137.61,92.52
2016,8,23,17,45,339.5,67.5,4.0,16.0,141.0,89.31,55.75
2016,8,23,18,0,272.0,53.0,4.0,16.0,95.0,49.62,30.69
2016,8,23,18,15,181.5,35.0,3.85,15.5,58.5,26.91,16.56
2016,8,23,18,30,91.0,17.0,3.7,15.0,22.0,13.2,0.0
2016,8,23,18,45,45.5,8.5,3.6,15.0,11.0,7.26,0.0
2016,8,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,12.5,2.4,13.5,18.5,10.67,0.0
2016,8,24,6,0,160.0,25.0,2.5,14.0,37.0,19.4,7.18
2016,8,24,6,15,255.5,40.5,2.5,14.0,77.5,31.17,21.18
2016,8,24,6,30,351.0,56.0,2.5,14.0,118.0,67.35,39.86
2016,8,24,6,45,419.0,68.0,2.5,14.5,166.5,112.1,70.93
2016,8,24,7,0,487.0,80.0,2.5,15.0,215.0,168.31,115.95
2016,8,24,7,15,243.5,78.5,2.45,15.0,146.0,136.08,101.24
2016,8,24,7,30,0.0,77.0,2.4,15.0,77.0,63.88,48.81
2016,8,24,7,45,0.0,100.0,2.35,15.5,100.0,83.2,64.89
2016,8,24,8,0,0.0,123.0,2.3,16.0,123.0,102.75,80.8
2016,8,24,8,15,4.5,153.5,2.3,16.0,156.0,131.17,103.97
2016,8,24,8,30,9.0,184.0,2.3,16.0,189.0,160.43,127.54
2016,8,24,8,45,26.5,222.0,2.3,16.5,238.5,204.9,162.99
2016,8,24,9,0,44.0,260.0,2.3,17.0,288.0,260.79,206.83
2016,8,24,9,15,125.0,294.0,2.35,17.0,381.0,362.81,287.4
2016,8,24,9,30,206.0,328.0,2.4,17.0,474.0,462.33,364.01
2016,8,24,9,45,272.5,332.0,2.45,17.5,535.5,540.95,422.48
2016,8,24,10,0,339.0,336.0,2.5,18.0,597.0,611.71,474.19
2016,8,24,10,15,317.5,357.0,2.55,18.0,609.0,627.54,484.28
2016,8,24,10,30,296.0,378.0,2.6,18.0,621.0,640.83,492.81
2016,8,24,10,45,237.0,399.5,2.7,18.5,598.0,602.5,462.72
2016,8,24,11,0,178.0,421.0,2.8,19.0,575.0,575.52,440.73
2016,8,24,11,15,136.0,422.5,2.9,19.0,541.0,541.56,414.98
2016,8,24,11,30,94.0,424.0,3.0,19.0,507.0,487.94,374.65
2016,8,24,11,45,478.5,284.5,3.1,19.0,712.0,775.71,594.44
2016,8,24,12,0,863.0,145.0,3.2,19.0,917.0,997.39,749.68
2016,8,24,12,15,487.5,291.0,3.3,19.0,727.5,794.68,604.9
2016,8,24,12,30,112.0,437.0,3.4,19.0,538.0,538.12,411.32
2016,8,24,12,45,473.0,297.5,3.5,19.0,714.0,780.99,599.24
2016,8,24,13,0,834.0,158.0,3.6,19.0,890.0,977.92,739.94
2016,8,24,13,15,829.5,157.0,3.7,19.0,873.5,958.95,726.52
2016,8,24,13,30,825.0,156.0,3.8,19.0,857.0,936.6,712.55
2016,8,24,13,45,577.5,259.0,3.9,19.0,743.5,800.86,615.87
2016,8,24,14,0,330.0,362.0,4.0,19.0,630.0,649.56,502.25
2016,8,24,14,15,328.5,348.0,4.1,18.5,605.5,621.97,484.58
2016,8,24,14,30,327.0,334.0,4.2,18.0,581.0,593.23,465.07
2016,8,24,14,45,311.5,318.5,4.3,18.0,544.5,551.33,434.34
2016,8,24,15,0,296.0,303.0,4.4,18.0,508.0,509.66,403.4
2016,8,24,15,15,227.0,291.0,4.4,18.0,442.5,425.15,338.01
2016,8,24,15,30,158.0,279.0,4.4,18.0,377.0,357.95,285.11
2016,8,24,15,45,178.5,255.0,4.45,18.0,357.5,337.43,269.63
2016,8,24,16,0,199.0,231.0,4.5,18.0,338.0,314.56,251.61
2016,8,24,16,15,413.5,171.5,4.5,17.5,366.0,361.07,288.16
2016,8,24,16,30,628.0,112.0,4.5,17.0,394.0,371.46,292.27
2016,8,24,16,45,588.0,105.0,4.5,17.0,342.5,310.47,239.37
2016,8,24,17,0,548.0,98.0,4.5,17.0,291.0,253.35,189.21
2016,8,24,17,15,495.0,88.0,4.45,16.5,240.5,194.92,138.9
2016,8,24,17,30,442.0,78.0,4.4,16.0,190.0,139.89,92.85
2016,8,24,17,45,366.5,64.5,4.35,16.0,143.0,89.45,54.75
2016,8,24,18,0,291.0,51.0,4.3,16.0,96.0,48.6,29.48
2016,8,24,18,15,191.5,34.0,4.2,15.5,58.5,26.21,15.68
2016,8,24,18,30,92.0,17.0,4.1,15.0,21.0,13.22,0.0
2016,8,24,18,45,46.0,8.5,4.05,15.0,10.5,7.26,0.0
2016,8,24,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,5,45,102.0,12.0,2.9,14.0,19.0,10.24,0.0
2016,8,25,6,0,204.0,24.0,3.0,14.0,38.0,19.77,6.66
2016,8,25,6,15,309.5,36.5,2.95,14.0,79.5,29.71,19.85
2016,8,25,6,30,415.0,49.0,2.9,14.0,121.0,68.56,38.48
2016,8,25,6,45,489.5,57.0,2.85,14.5,170.5,115.19,70.36
2016,8,25,7,0,564.0,65.0,2.8,15.0,220.0,171.11,115.2
2016,8,25,7,15,282.0,61.0,2.75,15.0,138.5,130.79,95.65
2016,8,25,7,30,0.0,57.0,2.7,15.0,57.0,47.19,34.67
2016,8,25,7,45,0.0,69.5,2.65,15.5,69.5,57.62,43.37
2016,8,25,8,0,0.0,82.0,2.6,16.0,82.0,68.09,51.91
2016,8,25,8,15,0.0,103.0,2.6,16.0,103.0,85.83,66.52
2016,8,25,8,30,0.0,124.0,2.6,16.0,124.0,103.75,81.11
2016,8,25,8,45,1.0,150.0,2.6,16.5,151.0,126.75,99.54
2016,8,25,9,0,2.0,176.0,2.6,17.0,178.0,150.11,117.99
2016,8,25,9,15,11.5,216.5,2.65,17.0,225.0,192.55,151.98
2016,8,25,9,30,21.0,257.0,2.7,17.0,272.0,236.36,186.59
2016,8,25,9,45,41.5,298.5,2.75,17.5,329.5,303.48,238.8
2016,8,25,10,0,62.0,340.0,2.8,18.0,387.0,362.54,283.69
2016,8,25,10,15,68.0,357.5,2.85,18.0,411.5,387.48,302.26
2016,8,25,10,30,74.0,375.0,2.9,18.0,436.0,412.67,321.05
2016,8,25,10,45,90.5,394.0,2.95,18.0,470.0,449.04,348.47
2016,8,25,11,0,107.0,413.0,3.0,18.0,504.0,485.94,376.02
2016,8,25,11,15,185.0,418.5,3.0,18.0,580.0,585.14,450.81
2016,8,25,11,30,263.0,424.0,3.0,18.0,656.0,686.39,524.85
2016,8,25,11,45,271.5,420.5,3.0,18.5,661.5,694.56,529.13
2016,8,25,12,0,280.0,417.0,3.0,19.0,667.0,701.3,533.06
2016,8,25,12,15,346.0,395.0,3.0,19.0,703.5,744.18,565.28
2016,8,25,12,30,412.0,373.0,3.0,19.0,740.0,800.25,605.82
2016,8,25,12,45,653.5,248.5,3.05,19.0,823.0,913.68,691.14
2016,8,25,13,0,895.0,124.0,3.1,19.0,906.0,991.25,744.28
2016,8,25,13,15,639.5,244.5,3.15,19.0,798.0,876.3,664.94
2016,8,25,13,30,384.0,365.0,3.2,19.0,690.0,724.26,553.18
2016,8,25,13,45,630.0,242.0,3.3,19.0,757.0,833.58,638.82
2016,8,25,14,0,876.0,119.0,3.4,19.0,824.0,890.97,681.29
2016,8,25,14,15,868.0,117.0,3.5,18.5,793.0,854.31,658.04
2016,8,25,14,30,860.0,115.0,3.6,18.0,762.0,814.93,633.23
2016,8,25,14,45,664.5,181.0,3.7,18.0,666.0,707.87,555.13
2016,8,25,15,0,469.0,247.0,3.8,18.0,570.0,593.44,467.84
2016,8,25,15,15,262.5,252.5,3.85,17.5,431.5,423.77,337.49
2016,8,25,15,30,56.0,258.0,3.9,17.0,293.0,265.56,211.42
2016,8,25,15,45,40.5,228.0,3.95,17.0,252.5,225.23,179.74
2016,8,25,16,0,25.0,198.0,4.0,17.0,212.0,180.89,144.18
2016,8,25,16,15,12.5,161.0,4.0,16.5,168.0,141.29,112.36
2016,8,25,16,30,0.0,124.0,4.0,16.0,124.0,103.61,81.7
2016,8,25,16,45,0.0,108.0,4.0,16.0,108.0,89.93,70.53
2016,8,25,17,0,0.0,92.0,4.0,16.0,92.0,76.35,59.26
2016,8,25,17,15,270.0,77.5,3.9,15.5,144.5,132.64,96.38
2016,8,25,17,30,540.0,63.0,3.8,15.0,197.0,145.15,93.26
2016,8,25,17,45,462.5,53.0,3.75,15.0,148.5,91.0,52.33
2016,8,25,18,0,385.0,43.0,3.7,15.0,100.0,46.73,26.37
2016,8,25,18,15,263.5,29.5,3.55,15.0,61.5,24.22,13.74
2016,8,25,18,30,142.0,16.0,3.4,15.0,23.0,13.16,0.0
2016,8,25,18,45,71.0,8.0,3.3,15.0,11.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,103.0,12.0,2.9,14.5,19.0,10.24,0.0
2016,8,26,6,0,206.0,24.0,3.0,15.0,38.0,19.85,5.72
2016,8,26,6,15,316.5,36.5,3.0,15.0,80.0,29.82,19.78
2016,8,26,6,30,427.0,49.0,3.0,15.0,122.0,70.5,39.22
2016,8,26,6,45,496.0,58.0,3.05,15.5,171.5,118.27,72.32
2016,8,26,7,0,565.0,67.0,3.1,16.0,221.0,174.68,117.83
2016,8,26,7,15,282.5,77.5,3.1,16.0,154.5,146.95,108.85
2016,8,26,7,30,0.0,88.0,3.1,16.0,88.0,73.1,56.4
2016,8,26,7,45,0.0,105.5,3.15,16.5,105.5,87.9,68.59
2016,8,26,8,0,0.0,123.0,3.2,17.0,123.0,102.84,80.63
2016,8,26,8,15,0.0,133.0,3.15,17.0,133.0,111.46,87.45
2016,8,26,8,30,0.0,143.0,3.1,17.0,143.0,120.11,94.25
2016,8,26,8,45,2.0,163.0,3.1,17.5,164.5,138.7,108.94
2016,8,26,9,0,4.0,183.0,3.1,18.0,186.0,157.63,123.73
2016,8,26,9,15,11.5,216.5,3.05,18.0,225.0,192.7,151.65
2016,8,26,9,30,19.0,250.0,3.0,18.0,264.0,228.8,180.04
2016,8,26,9,45,61.5,304.5,3.0,18.5,351.5,325.48,255.76
2016,8,26,10,0,104.0,359.0,3.0,19.0,439.0,416.37,324.81
2016,8,26,10,15,453.5,260.5,3.0,19.0,627.5,667.49,518.89
2016,8,26,10,30,803.0,162.0,3.0,19.0,816.0,894.99,682.53
2016,8,26,10,45,635.5,246.0,3.0,19.0,772.5,853.63,649.55
2016,8,26,11,0,468.0,330.0,3.0,19.0,729.0,790.17,600.77
2016,8,26,11,15,648.5,247.5,3.05,19.0,810.0,896.07,679.55
2016,8,26,11,30,829.0,165.0,3.1,19.0,891.0,989.77,743.34
2016,8,26,11,45,833.0,163.5,3.15,19.5,898.5,1000.37,748.29
2016,8,26,12,0,837.0,162.0,3.2,20.0,906.0,1007.33,751.65
2016,8,26,12,15,837.0,162.0,3.25,20.0,905.0,1008.15,752.51
2016,8,26,12,30,837.0,162.0,3.3,20.0,904.0,1005.25,751.06
2016,8,26,12,45,844.5,155.0,3.35,20.0,897.5,998.84,747.42
2016,8,26,13,0,852.0,148.0,3.4,20.0,891.0,988.51,741.29
2016,8,26,13,15,847.5,147.0,3.4,20.0,874.0,969.1,728.78
2016,8,26,13,30,843.0,146.0,3.4,20.0,857.0,946.23,714.04
2016,8,26,13,45,840.5,142.0,3.45,20.0,833.5,918.78,696.54
2016,8,26,14,0,838.0,138.0,3.5,20.0,810.0,888.04,676.73
2016,8,26,14,15,829.0,135.5,3.5,19.5,778.5,850.23,652.84
2016,8,26,14,30,820.0,133.0,3.5,19.0,747.0,809.87,626.9
2016,8,26,14,45,499.5,225.0,3.5,19.0,593.5,619.49,485.0
2016,8,26,15,0,179.0,317.0,3.5,19.0,440.0,428.81,336.71
2016,8,26,15,15,127.0,291.0,3.45,19.0,375.5,359.02,283.31
2016,8,26,15,30,75.0,265.0,3.4,19.0,311.0,284.47,224.95
2016,8,26,15,45,72.5,244.5,3.35,19.0,286.5,259.31,205.58
2016,8,26,16,0,70.0,224.0,3.3,19.0,262.0,234.41,186.06
2016,8,26,16,15,53.5,196.0,3.25,18.5,223.0,196.49,156.12
2016,8,26,16,30,37.0,168.0,3.2,18.0,184.0,160.76,127.62
2016,8,26,16,45,31.5,147.5,3.15,18.0,160.0,137.72,108.87
2016,8,26,17,0,26.0,127.0,3.1,18.0,136.0,115.51,90.6
2016,8,26,17,15,262.0,96.5,3.0,17.5,162.0,144.33,105.48
2016,8,26,17,30,498.0,66.0,2.9,17.0,188.0,141.2,90.97
2016,8,26,17,45,420.0,55.0,2.85,16.5,140.5,88.77,51.81
2016,8,26,18,0,342.0,44.0,2.8,16.0,93.0,46.37,26.7
2016,8,26,18,15,225.0,29.0,2.7,16.0,56.0,22.55,11.9
2016,8,26,18,30,108.0,14.0,2.6,16.0,19.0,11.95,0.0
2016,8,26,18,45,54.0,7.0,2.55,16.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,27,5,45,76.0,11.0,2.9,15.0,16.0,9.39,0.0
2016,8,27,6,0,152.0,22.0,3.0,15.0,32.0,17.11,3.17
2016,8,27,6,15,252.5,38.0,3.0,15.0,72.5,29.32,19.28
2016,8,27,6,30,353.0,54.0,3.0,15.0,113.0,68.88,40.06
2016,8,27,6,45,423.5,65.5,3.0,15.0,161.5,116.72,74.29
2016,8,27,7,0,494.0,77.0,3.0,15.0,210.0,171.28,118.49
2016,8,27,7,15,247.0,70.5,3.0,15.0,137.0,132.31,98.33
2016,8,27,7,30,0.0,64.0,3.0,15.0,64.0,53.03,39.64
2016,8,27,7,45,0.0,82.5,3.0,15.5,82.5,68.52,52.58
2016,8,27,8,0,0.0,101.0,3.0,16.0,101.0,84.15,65.38
2016,8,27,8,15,0.0,113.0,3.0,16.0,113.0,94.38,73.65
2016,8,27,8,30,0.0,125.0,3.0,16.0,125.0,104.67,81.91
2016,8,27,8,45,0.5,147.0,3.05,16.5,147.5,123.96,97.33
2016,8,27,9,0,1.0,169.0,3.1,17.0,170.0,143.5,112.73
2016,8,27,9,15,3.5,184.0,3.15,17.0,186.5,158.5,124.6
2016,8,27,9,30,6.0,199.0,3.2,17.0,203.0,173.8,136.67
2016,8,27,9,45,6.0,197.0,3.25,17.5,201.5,172.34,134.96
2016,8,27,10,0,6.0,195.0,3.3,18.0,200.0,170.88,133.31
2016,8,27,10,15,9.5,224.5,3.3,18.0,232.5,200.36,156.61
2016,8,27,10,30,13.0,254.0,3.3,18.0,265.0,230.32,180.04
2016,8,27,10,45,11.5,241.5,3.35,18.0,251.0,218.14,170.19
2016,8,27,11,0,10.0,229.0,3.4,18.0,237.0,205.89,160.4
2016,8,27,11,15,11.5,246.0,3.45,18.0,256.0,222.84,173.69
2016,8,27,11,30,13.0,263.0,3.5,18.0,275.0,239.87,186.94
2016,8,27,11,45,13.5,265.0,3.55,18.5,277.5,242.35,188.45
2016,8,27,12,0,14.0,267.0,3.6,19.0,280.0,244.76,189.95
2016,8,27,12,15,107.5,352.5,3.65,19.0,448.0,452.17,351.52
2016,8,27,12,30,201.0,438.0,3.7,19.0,616.0,629.2,483.2
2016,8,27,12,45,204.5,430.0,3.75,19.0,609.5,622.48,477.82
2016,8,27,13,0,208.0,422.0,3.8,19.0,603.0,614.59,472.64
2016,8,27,13,15,208.0,415.5,3.8,19.0,593.5,603.75,465.09
2016,8,27,13,30,208.0,409.0,3.8,19.0,584.0,591.89,456.82
2016,8,27,13,45,151.5,392.5,3.8,19.0,518.0,518.33,401.55
2016,8,27,14,0,95.0,376.0,3.8,19.0,452.0,431.91,336.05
2016,8,27,14,15,114.5,364.5,3.75,18.5,452.0,447.6,349.76
2016,8,27,14,30,134.0,353.0,3.7,18.0,452.0,446.3,350.32
2016,8,27,14,45,98.0,324.0,3.7,18.0,395.0,371.14,292.58
2016,8,27,15,0,62.0,295.0,3.7,18.0,338.0,312.4,246.86
2016,8,27,15,15,89.0,283.0,3.65,18.0,340.0,315.73,250.62
2016,8,27,15,30,116.0,271.0,3.6,18.0,342.0,325.88,259.29
2016,8,27,15,45,94.5,245.5,3.6,18.0,300.0,273.31,217.84
2016,8,27,16,0,73.0,220.0,3.6,18.0,258.0,232.66,185.54
2016,8,27,16,15,52.5,192.0,3.55,17.5,218.0,192.71,153.79
2016,8,27,16,30,32.0,164.0,3.5,17.0,178.0,155.41,123.85
2016,8,27,16,45,27.0,144.0,3.45,17.0,154.5,133.3,105.79
2016,8,27,17,0,22.0,124.0,3.4,17.0,131.0,109.52,86.11
2016,8,27,17,15,276.0,92.5,3.4,16.5,159.5,144.11,105.21
2016,8,27,17,30,530.0,61.0,3.4,16.0,188.0,141.82,90.43
2016,8,27,17,45,452.5,50.5,3.45,16.0,140.0,87.83,49.8
2016,8,27,18,0,375.0,40.0,3.5,16.0,92.0,43.76,23.97
2016,8,27,18,15,251.0,26.5,3.5,15.5,54.5,21.77,10.73
2016,8,27,18,30,127.0,13.0,3.5,15.0,17.0,11.1,0.0
2016,8,27,18,45,63.5,6.5,3.5,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,5,45,104.0,10.5,2.05,14.0,17.0,8.96,0.0
2016,8,28,6,0,208.0,21.0,2.1,14.0,34.0,17.28,2.1
2016,8,28,6,15,320.0,34.0,2.0,14.0,76.0,28.19,18.33
2016,8,28,6,30,432.0,47.0,1.9,14.0,118.0,71.5,39.4
2016,8,28,6,45,505.5,55.5,1.85,14.5,168.5,120.12,73.53
2016,8,28,7,0,579.0,64.0,1.8,15.0,219.0,177.93,120.35
2016,8,28,7,15,305.5,100.0,1.75,15.0,183.0,175.1,131.74
2016,8,28,7,30,32.0,136.0,1.7,15.0,147.0,127.15,101.09
2016,8,28,7,45,69.0,164.0,1.7,15.5,194.0,168.85,134.97
2016,8,28,8,0,106.0,192.0,1.7,16.0,241.0,221.51,177.34
2016,8,28,8,15,163.0,213.5,1.75,16.0,298.0,277.53,222.29
2016,8,28,8,30,220.0,235.0,1.8,16.0,355.0,339.79,271.76
2016,8,28,8,45,530.0,166.5,1.9,16.5,490.0,496.5,395.28
2016,8,28,9,0,840.0,98.0,2.0,17.0,625.0,666.18,523.98
2016,8,28,9,15,853.5,100.5,2.1,17.0,667.0,713.75,558.63
2016,8,28,9,30,867.0,103.0,2.2,17.0,709.0,764.17,594.29
2016,8,28,9,45,869.0,109.0,2.35,17.5,743.0,807.22,622.97
2016,8,28,10,0,871.0,115.0,2.5,18.0,777.0,847.31,649.39
2016,8,28,10,15,879.0,116.5,2.6,18.0,806.5,885.01,674.83
2016,8,28,10,30,887.0,118.0,2.7,18.0,836.0,919.84,698.25
2016,8,28,10,45,894.0,118.5,2.85,18.5,859.0,949.7,717.32
2016,8,28,11,0,901.0,119.0,3.0,19.0,882.0,976.28,734.16
2016,8,28,11,15,904.0,119.5,3.1,19.0,896.5,995.6,747.17
2016,8,28,11,30,907.0,120.0,3.2,19.0,911.0,1011.24,757.87
2016,8,28,11,45,909.5,120.0,3.35,19.5,918.0,1022.12,764.47
2016,8,28,12,0,912.0,120.0,3.5,20.0,925.0,1029.17,768.62
2016,8,28,12,15,911.5,120.0,3.55,20.0,923.5,1029.39,769.06
2016,8,28,12,30,911.0,120.0,3.6,20.0,922.0,1025.71,767.09
2016,8,28,12,45,921.0,112.0,3.7,20.0,916.0,1020.29,764.48
2016,8,28,13,0,931.0,104.0,3.8,20.0,910.0,1010.68,759.14
2016,8,28,13,15,927.5,103.5,3.8,19.5,892.5,991.79,748.4
2016,8,28,13,30,924.0,103.0,3.8,19.0,875.0,969.2,735.22
2016,8,28,13,45,918.5,101.5,3.8,19.0,850.5,940.18,716.24
2016,8,28,14,0,913.0,100.0,3.8,19.0,826.0,907.81,694.93
2016,8,28,14,15,905.0,98.5,3.7,19.0,794.5,870.16,669.31
2016,8,28,14,30,897.0,97.0,3.6,19.0,763.0,829.66,641.62
2016,8,28,14,45,886.0,95.0,3.55,19.0,724.5,783.74,610.12
2016,8,28,15,0,875.0,93.0,3.5,19.0,686.0,735.67,576.78
2016,8,28,15,15,860.5,90.5,3.45,18.5,642.5,682.85,538.95
2016,8,28,15,30,846.0,88.0,3.4,18.0,599.0,628.74,498.61
2016,8,28,15,45,826.5,85.5,3.35,18.0,551.0,573.59,455.24
2016,8,28,16,0,807.0,83.0,3.3,18.0,503.0,514.72,407.82
2016,8,28,16,15,781.0,79.5,3.25,17.5,452.0,451.99,356.67
2016,8,28,16,30,755.0,76.0,3.2,17.0,401.0,390.53,304.76
2016,8,28,16,45,717.0,71.5,3.15,17.0,348.0,325.52,248.17
2016,8,28,17,0,679.0,67.0,3.1,17.0,295.0,262.67,192.41
2016,8,28,17,15,626.5,60.5,3.1,16.5,242.5,199.55,137.29
2016,8,28,17,30,574.0,54.0,3.1,16.0,190.0,142.42,88.86
2016,8,28,17,45,489.0,45.5,3.1,16.0,140.5,86.75,47.39
2016,8,28,18,0,404.0,37.0,3.1,16.0,91.0,41.88,21.93
2016,8,28,18,15,268.0,24.5,3.1,15.5,53.5,20.15,8.76
2016,8,28,18,30,132.0,12.0,3.1,15.0,16.0,10.24,0.0
2016,8,28,18,45,66.0,6.0,3.1,15.0,8.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,29,5,45,92.5,11.0,3.65,13.5,16.5,9.39,0.0
2016,8,29,6,0,185.0,22.0,3.8,14.0,33.0,18.22,0.94
2016,8,29,6,15,300.5,34.5,3.8,14.0,74.0,29.47,19.28
2016,8,29,6,30,416.0,47.0,3.8,14.0,115.0,71.6,39.73
2016,8,29,6,45,490.0,55.5,3.8,14.5,164.5,119.45,73.71
2016,8,29,7,0,564.0,64.0,3.8,15.0,214.0,176.57,120.36
2016,8,29,7,15,282.0,70.0,3.75,15.0,145.0,142.86,106.28
2016,8,29,7,30,0.0,76.0,3.7,15.0,76.0,63.07,48.17
2016,8,29,7,45,0.0,93.0,3.7,15.5,93.0,77.41,60.09
2016,8,29,8,0,0.0,110.0,3.7,16.0,110.0,91.87,71.86
2016,8,29,8,15,13.0,157.0,3.7,16.0,164.0,139.0,110.73
2016,8,29,8,30,26.0,204.0,3.7,16.0,218.0,188.4,150.92
2016,8,29,8,45,36.5,230.5,3.75,16.5,252.5,228.23,182.52
2016,8,29,9,0,47.0,257.0,3.8,17.0,287.0,262.5,209.25
2016,8,29,9,15,453.5,178.5,3.8,17.0,493.0,512.03,411.76
2016,8,29,9,30,860.0,100.0,3.8,17.0,699.0,758.23,599.94
2016,8,29,9,45,883.0,95.5,3.85,17.5,738.0,806.94,631.47
2016,8,29,10,0,906.0,91.0,3.9,18.0,777.0,854.19,662.79
2016,8,29,10,15,913.0,92.0,3.95,18.0,806.5,891.62,688.12
2016,8,29,10,30,920.0,93.0,4.0,18.0,836.0,926.01,711.26
2016,8,29,10,45,926.5,93.5,4.05,18.5,858.5,956.19,730.05
2016,8,29,11,0,933.0,94.0,4.1,19.0,881.0,982.94,746.43
2016,8,29,11,15,936.5,94.5,4.15,19.0,896.0,1003.25,759.84
2016,8,29,11,30,940.0,95.0,4.2,19.0,911.0,1019.75,770.8
2016,8,29,11,45,943.0,94.0,4.3,19.0,918.5,1030.3,778.17
2016,8,29,12,0,946.0,93.0,4.4,19.0,926.0,1036.88,782.99
2016,8,29,12,15,946.0,93.0,4.5,19.0,925.0,1037.53,784.34
2016,8,29,12,30,946.0,93.0,4.6,19.0,924.0,1034.14,783.1
2016,8,29,12,45,928.5,102.5,4.75,19.0,910.5,1019.58,774.8
2016,8,29,13,0,911.0,112.0,4.9,19.0,897.0,1001.27,763.97
2016,8,29,13,15,651.5,233.0,5.0,19.0,789.0,882.64,681.45
2016,8,29,13,30,392.0,354.0,5.1,19.0,681.0,725.59,562.95
2016,8,29,13,45,646.0,229.0,5.25,19.0,748.5,841.03,655.42
2016,8,29,14,0,900.0,104.0,5.4,19.0,816.0,901.79,701.46
