Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,14,15,891.5,102.5,5.45,19.0,784.5,864.01,675.26
2016,8,29,14,30,883.0,101.0,5.5,19.0,753.0,823.47,647.39
2016,8,29,14,45,876.5,97.0,5.55,19.0,716.0,779.38,616.65
2016,8,29,15,0,870.0,93.0,5.6,19.0,679.0,732.81,583.73
2016,8,29,15,15,855.5,90.5,5.6,18.5,635.5,680.11,545.0
2016,8,29,15,30,841.0,88.0,5.6,18.0,592.0,629.75,506.43
2016,8,29,15,45,824.0,84.5,5.6,18.0,545.0,571.59,459.81
2016,8,29,16,0,807.0,81.0,5.6,18.0,498.0,513.05,411.59
2016,8,29,16,15,781.0,77.5,5.6,17.5,447.0,450.26,359.29
2016,8,29,16,30,755.0,74.0,5.6,17.0,396.0,388.74,306.32
2016,8,29,16,45,718.5,69.5,5.6,17.0,343.0,324.21,249.1
2016,8,29,17,0,682.0,65.0,5.6,17.0,290.0,262.91,193.74
2016,8,29,17,15,628.5,59.0,5.5,16.5,238.0,198.61,137.0
2016,8,29,17,30,575.0,53.0,5.4,16.0,186.0,141.63,88.33
2016,8,29,17,45,486.0,45.0,5.35,16.0,137.0,85.97,46.87
2016,8,29,18,0,397.0,37.0,5.3,16.0,88.0,41.62,21.81
2016,8,29,18,15,198.5,26.0,5.2,15.5,51.5,20.25,7.76
2016,8,29,18,30,0.0,15.0,5.1,15.0,15.0,12.8,0.0
2016,8,29,18,45,0.0,7.5,5.05,15.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,5,45,120.5,9.5,4.35,15.0,16.5,8.11,0.0
2016,8,30,6,0,241.0,19.0,4.5,15.0,33.0,15.67,0.0
2016,8,30,6,15,362.5,29.5,4.55,15.0,75.0,26.53,16.6
2016,8,30,6,30,484.0,40.0,4.6,15.0,117.0,71.62,36.84
2016,8,30,6,45,557.0,46.5,4.65,15.5,167.5,122.0,72.59
2016,8,30,7,0,630.0,53.0,4.7,16.0,218.0,182.82,122.69
2016,8,30,7,15,530.5,81.5,4.65,16.0,241.5,224.15,165.5
2016,8,30,7,30,431.0,110.0,4.6,16.0,265.0,249.73,193.64
2016,8,30,7,45,611.0,90.0,4.6,16.5,347.0,334.58,263.32
2016,8,30,8,0,791.0,70.0,4.6,17.0,429.0,434.33,345.23
2016,8,30,8,15,814.0,73.0,4.55,17.0,479.5,495.73,397.22
2016,8,30,8,30,837.0,76.0,4.5,17.0,530.0,555.35,446.37
2016,8,30,8,45,856.0,77.5,4.5,17.5,577.0,613.03,491.77
2016,8,30,9,0,875.0,79.0,4.5,18.0,624.0,670.22,535.34
2016,8,30,9,15,887.5,81.0,4.5,18.0,665.5,722.53,574.62
2016,8,30,9,30,900.0,83.0,4.5,18.0,707.0,773.13,610.3
2016,8,30,9,45,911.5,83.0,4.55,18.5,743.5,818.85,641.06
2016,8,30,10,0,923.0,83.0,4.6,19.0,780.0,862.22,669.79
2016,8,30,10,15,930.0,84.0,4.6,19.0,809.5,900.18,695.39
2016,8,30,10,30,937.0,85.0,4.6,19.0,839.0,935.04,718.68
2016,8,30,10,45,943.0,85.0,4.7,19.5,861.0,964.62,737.59
2016,8,30,11,0,949.0,85.0,4.8,20.0,883.0,990.68,754.06
2016,8,30,11,15,951.5,85.5,4.8,20.0,897.5,1010.25,766.77
2016,8,30,11,30,954.0,86.0,4.8,20.0,912.0,1025.93,776.93
2016,8,30,11,45,956.5,85.0,4.8,20.0,918.5,1036.03,783.41
2016,8,30,12,0,959.0,84.0,4.8,20.0,925.0,1042.09,787.31
2016,8,30,12,15,958.5,84.0,4.8,20.0,923.5,1042.17,787.3
2016,8,30,12,30,958.0,84.0,4.8,20.0,922.0,1038.15,784.69
2016,8,30,12,45,954.0,85.5,4.85,20.0,912.0,1028.24,778.66
2016,8,30,13,0,950.0,87.0,4.9,20.0,902.0,1014.36,770.05
2016,8,30,13,15,946.0,86.0,4.9,20.0,884.5,993.95,756.63
2016,8,30,13,30,942.0,85.0,4.9,20.0,867.0,969.77,740.7
2016,8,30,13,45,937.5,84.0,4.95,20.0,842.5,941.51,722.32
2016,8,30,14,0,933.0,83.0,5.0,20.0,818.0,909.78,701.45
2016,8,30,14,15,925.5,81.5,5.0,19.5,786.0,871.67,676.95
2016,8,30,14,30,918.0,80.0,5.0,19.0,754.0,830.64,650.09
2016,8,30,14,45,907.5,79.0,5.0,19.0,716.0,785.14,618.42
2016,8,30,15,0,897.0,78.0,5.0,19.0,678.0,737.4,584.79
2016,8,30,15,15,883.5,76.0,5.0,18.5,635.0,684.6,546.97
2016,8,30,15,30,870.0,74.0,5.0,18.0,592.0,630.38,505.81
2016,8,30,15,45,852.0,71.5,5.0,18.0,544.0,571.92,459.14
2016,8,30,16,0,834.0,69.0,5.0,18.0,496.0,513.11,410.81
2016,8,30,16,15,809.5,66.0,4.95,18.0,445.5,450.72,358.11
2016,8,30,16,30,785.0,63.0,4.9,18.0,395.0,389.98,305.2
2016,8,30,16,45,749.0,59.5,4.9,18.0,342.0,324.93,247.72
2016,8,30,17,0,713.0,56.0,4.9,18.0,289.0,263.0,191.89
2016,8,30,17,15,661.0,51.0,4.85,17.5,236.5,199.55,135.83
2016,8,30,17,30,609.0,46.0,4.8,17.0,184.0,141.96,86.67
2016,8,30,17,45,522.0,39.0,4.8,16.5,135.0,83.82,43.51
2016,8,30,18,0,435.0,32.0,4.8,16.0,86.0,38.16,18.35
2016,8,30,18,15,217.5,22.5,4.7,16.0,49.5,18.49,5.23
2016,8,30,18,30,0.0,13.0,4.6,16.0,13.0,11.1,0.0
2016,8,30,18,45,0.0,6.5,4.6,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.0,9.5,4.45,14.5,16.0,8.11,0.0
2016,8,31,6,0,244.0,19.0,4.6,15.0,32.0,15.74,0.0
2016,8,31,6,15,370.0,29.0,4.7,15.0,74.5,27.23,17.06
2016,8,31,6,30,496.0,39.0,4.8,15.0,117.0,73.01,37.22
2016,8,31,6,45,567.5,45.5,4.95,15.5,167.5,124.14,73.88
2016,8,31,7,0,639.0,52.0,5.1,16.0,218.0,185.44,124.72
2016,8,31,7,15,319.5,84.5,5.15,16.0,167.5,168.28,126.24
2016,8,31,7,30,0.0,117.0,5.2,16.0,117.0,97.89,77.34
2016,8,31,7,45,8.5,139.0,5.3,16.5,143.0,120.28,95.66
2016,8,31,8,0,17.0,161.0,5.4,17.0,169.0,143.85,114.75
2016,8,31,8,15,12.0,168.5,5.4,17.0,174.5,148.88,118.59
2016,8,31,8,30,7.0,176.0,5.4,17.0,180.0,153.31,121.85
2016,8,31,8,45,31.5,218.5,5.45,17.0,238.0,214.76,171.94
2016,8,31,9,0,56.0,261.0,5.5,17.0,296.0,273.41,219.12
2016,8,31,9,15,62.0,282.5,5.5,17.0,323.5,301.46,241.08
2016,8,31,9,30,68.0,304.0,5.5,17.0,351.0,330.07,263.36
2016,8,31,9,45,95.5,330.0,5.55,17.5,399.5,380.74,302.84
2016,8,31,10,0,123.0,356.0,5.6,18.0,448.0,448.02,354.44
2016,8,31,10,15,164.5,371.0,5.55,18.0,500.0,504.46,398.1
2016,8,31,10,30,206.0,386.0,5.5,18.0,552.0,562.89,442.79
2016,8,31,10,45,568.5,241.5,5.45,18.5,715.0,797.94,625.75
2016,8,31,11,0,931.0,97.0,5.4,19.0,878.0,988.62,761.3
2016,8,31,11,15,934.5,97.5,5.35,19.0,892.5,1008.78,773.29
2016,8,31,11,30,938.0,98.0,5.3,19.0,907.0,1025.13,783.71
2016,8,31,11,45,940.0,97.5,5.25,19.0,913.5,1035.07,789.79
2016,8,31,12,0,942.0,97.0,5.2,19.0,920.0,1041.02,793.27
2016,8,31,12,15,941.5,97.0,5.15,19.0,918.5,1041.01,792.8
2016,8,31,12,30,941.0,97.0,5.1,19.0,917.0,1036.96,789.72
2016,8,31,12,45,717.0,211.5,5.1,19.0,832.5,949.11,728.93
2016,8,31,13,0,493.0,326.0,5.1,19.0,748.0,831.46,640.97
2016,8,31,13,15,507.0,307.0,5.1,19.0,733.0,816.39,631.81
2016,8,31,13,30,521.0,288.0,5.1,19.0,718.0,798.34,619.94
2016,8,31,13,45,351.5,333.0,5.15,19.0,619.5,658.95,514.79
2016,8,31,14,0,182.0,378.0,5.2,19.0,521.0,528.39,413.66
2016,8,31,14,15,99.0,315.0,5.25,19.0,393.0,373.82,294.82
2016,8,31,14,30,16.0,252.0,5.3,19.0,265.0,230.34,180.78
2016,8,31,14,45,9.5,215.5,5.35,19.0,223.0,191.76,150.45
2016,8,31,15,0,3.0,179.0,5.4,19.0,181.0,154.16,120.44
2016,8,31,15,15,1.5,145.5,5.4,18.5,146.5,123.61,96.17
2016,8,31,15,30,0.0,112.0,5.4,18.0,112.0,93.62,72.02
2016,8,31,15,45,0.0,107.5,5.4,18.0,107.5,89.76,69.09
2016,8,31,16,0,0.0,103.0,5.4,18.0,103.0,85.93,66.14
2016,8,31,16,15,0.0,80.0,5.35,18.0,80.0,66.41,50.11
2016,8,31,16,30,0.0,57.0,5.3,18.0,57.0,47.2,34.17
2016,8,31,16,45,0.0,49.0,5.3,18.0,49.0,40.52,28.65
2016,8,31,17,0,0.0,41.0,5.3,18.0,41.0,33.87,23.07
2016,8,31,17,15,294.0,44.0,5.2,17.5,109.5,110.54,76.31
2016,8,31,17,30,588.0,47.0,5.1,17.0,178.0,139.5,85.57
2016,8,31,17,45,499.0,39.5,5.1,16.5,129.5,82.07,42.93
2016,8,31,18,0,410.0,32.0,5.1,16.0,81.0,37.4,18.1
2016,8,31,18,15,205.0,16.0,5.05,16.0,40.5,12.87,0.57
2016,8,31,18,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.0,4.2,14.5,15.5,7.68,0.0
2016,9,1,6,0,248.0,18.0,4.3,15.0,31.0,14.9,0.0
2016,9,1,6,15,376.5,28.0,4.35,15.0,74.0,27.53,13.5
2016,9,1,6,30,505.0,38.0,4.4,15.0,117.0,74.23,37.58
2016,9,1,6,45,575.5,45.5,4.45,15.5,168.0,126.89,75.77
2016,9,1,7,0,646.0,53.0,4.5,16.0,219.0,189.59,127.93
2016,9,1,7,15,323.0,62.0,4.4,16.0,145.0,149.4,110.45
2016,9,1,7,30,0.0,71.0,4.3,16.0,71.0,58.89,44.46
2016,9,1,7,45,0.0,97.5,4.25,16.5,97.5,81.32,63.17
2016,9,1,8,0,0.0,124.0,4.2,17.0,124.0,104.05,81.77
2016,9,1,8,15,0.0,120.5,4.1,17.0,120.5,100.99,78.93
2016,9,1,8,30,0.0,117.0,4.0,17.0,117.0,97.95,76.15
2016,9,1,8,45,0.0,135.5,3.95,17.0,135.5,113.93,89.06
2016,9,1,9,0,0.0,154.0,3.9,17.0,154.0,130.05,101.95
2016,9,1,9,15,2.5,172.0,3.9,17.0,173.5,147.66,116.03
2016,9,1,9,30,5.0,190.0,3.9,17.0,193.0,165.6,130.31
2016,9,1,9,45,74.0,273.0,3.9,17.5,328.5,308.43,245.11
2016,9,1,10,0,143.0,356.0,3.9,18.0,464.0,465.77,366.29
2016,9,1,10,15,93.0,347.0,4.0,18.0,418.5,403.86,317.02
2016,9,1,10,30,43.0,338.0,4.1,18.0,373.0,353.13,276.43
2016,9,1,10,45,103.0,374.0,4.2,18.0,460.0,446.22,349.42
2016,9,1,11,0,163.0,410.0,4.3,18.0,547.0,559.85,435.66
2016,9,1,11,15,201.0,414.0,4.45,18.0,585.5,604.3,469.36
2016,9,1,11,30,239.0,418.0,4.6,18.0,624.0,648.88,503.31
2016,9,1,11,45,241.5,418.5,4.8,18.0,627.5,673.09,521.22
2016,9,1,12,0,244.0,419.0,5.0,18.0,631.0,677.64,525.16
2016,9,1,12,15,243.5,418.0,5.1,18.0,630.0,676.27,524.5
2016,9,1,12,30,243.0,417.0,5.2,18.0,629.0,673.47,522.86
2016,9,1,12,45,202.0,416.5,5.3,18.0,591.5,611.81,476.81
2016,9,1,13,0,161.0,416.0,5.4,18.0,554.0,568.5,443.88
2016,9,1,13,15,159.0,409.0,5.25,18.0,543.0,555.9,434.49
2016,9,1,13,30,157.0,402.0,5.1,18.0,532.0,542.57,424.48
2016,9,1,13,45,183.0,387.5,5.0,18.0,534.5,546.29,428.38
2016,9,1,14,0,209.0,373.0,4.9,18.0,537.0,547.88,430.59
2016,9,1,14,15,113.0,312.5,4.9,18.0,400.5,398.55,315.05
2016,9,1,14,30,17.0,252.0,4.9,18.0,264.0,231.34,182.15
2016,9,1,14,45,15.5,239.5,4.9,18.0,250.5,218.17,172.24
2016,9,1,15,0,14.0,227.0,4.9,18.0,237.0,205.13,162.15
2016,9,1,15,15,7.0,192.5,5.0,17.5,197.5,168.82,133.4
2016,9,1,15,30,0.0,158.0,5.1,17.0,158.0,133.6,105.16
2016,9,1,15,45,0.0,145.0,5.2,17.0,145.0,122.24,96.19
2016,9,1,16,0,0.0,132.0,5.3,17.0,132.0,110.96,87.19
2016,9,1,16,15,0.0,93.5,5.3,16.5,93.5,77.87,60.03
2016,9,1,16,30,0.0,55.0,5.3,16.0,55.0,45.53,33.06
2016,9,1,16,45,0.0,47.0,5.3,16.0,47.0,38.86,27.49
2016,9,1,17,0,0.0,39.0,5.3,16.0,39.0,32.21,21.87
2016,9,1,17,15,263.5,47.5,5.25,15.5,104.5,104.65,73.09
2016,9,1,17,30,527.0,56.0,5.2,15.0,170.0,136.71,86.52
2016,9,1,17,45,425.0,46.5,5.2,15.0,122.0,81.54,45.65
2016,9,1,18,0,323.0,37.0,5.2,15.0,74.0,39.56,21.21
2016,9,1,18,15,161.5,18.5,5.15,14.5,37.0,15.05,0.0
2016,9,1,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,4.25,14.5,12.5,7.68,0.0
2016,9,2,6,0,131.0,18.0,4.4,15.0,25.0,14.04,0.0
2016,9,2,6,15,252.0,32.0,4.4,15.0,64.0,30.31,16.03
2016,9,2,6,30,373.0,46.0,4.4,15.0,103.0,72.2,40.53
2016,9,2,6,45,450.5,55.5,4.45,15.5,151.0,119.48,75.06
2016,9,2,7,0,528.0,65.0,4.5,16.0,199.0,176.55,121.96
2016,9,2,7,15,579.5,71.5,4.4,16.0,250.0,233.18,171.97
2016,9,2,7,30,631.0,78.0,4.3,16.0,301.0,295.52,227.22
2016,9,2,7,45,670.0,83.0,4.25,16.5,353.0,356.79,280.78
2016,9,2,8,0,709.0,88.0,4.2,17.0,405.0,421.47,335.67
2016,9,2,8,15,735.0,92.0,4.15,17.0,454.0,481.44,386.01
2016,9,2,8,30,761.0,96.0,4.1,17.0,503.0,542.37,435.66
2016,9,2,8,45,782.5,98.0,4.05,17.5,549.0,599.25,479.92
2016,9,2,9,0,804.0,100.0,4.0,18.0,595.0,656.06,522.72
2016,9,2,9,15,818.5,103.0,4.05,18.0,636.5,708.5,562.31
2016,9,2,9,30,833.0,106.0,4.1,18.0,678.0,759.59,598.92
2016,9,2,9,45,856.5,101.5,4.15,18.5,716.5,801.23,626.64
2016,9,2,10,0,880.0,97.0,4.2,19.0,755.0,848.01,657.75
2016,9,2,10,15,887.5,98.5,4.3,19.0,784.0,885.44,683.37
2016,9,2,10,30,895.0,100.0,4.4,19.0,813.0,919.94,706.99
2016,9,2,10,45,900.0,101.0,4.5,19.0,834.5,948.46,726.63
2016,9,2,11,0,905.0,102.0,4.6,19.0,856.0,973.57,743.99
2016,9,2,11,15,721.0,208.5,4.6,19.0,815.5,941.51,720.98
2016,9,2,11,30,537.0,315.0,4.6,19.0,775.0,872.9,668.43
2016,9,2,11,45,479.5,337.0,4.6,19.5,750.0,843.5,645.11
2016,9,2,12,0,422.0,359.0,4.6,20.0,725.0,810.56,619.05
2016,9,2,12,15,488.5,336.0,4.6,20.0,759.0,854.37,651.99
2016,9,2,12,30,555.0,313.0,4.6,20.0,793.0,895.0,682.01
2016,9,2,12,45,510.0,322.0,4.65,20.0,759.5,854.41,652.79
2016,9,2,13,0,465.0,331.0,4.7,20.0,726.0,812.01,622.54
2016,9,2,13,15,671.0,223.5,4.8,19.5,780.0,897.54,691.61
2016,9,2,13,30,877.0,116.0,4.9,19.0,834.0,945.7,727.85
2016,9,2,13,45,873.5,113.0,5.05,19.0,810.0,917.57,709.57
2016,9,2,14,0,870.0,110.0,5.2,19.0,786.0,886.15,689.24
2016,9,2,14,15,627.5,204.5,5.4,19.0,681.5,762.48,599.86
2016,9,2,14,30,385.0,299.0,5.6,19.0,577.0,613.95,485.28
2016,9,2,14,45,412.5,272.5,5.8,19.0,556.5,604.2,479.93
2016,9,2,15,0,440.0,246.0,6.0,19.0,536.0,577.93,461.4
2016,9,2,15,15,264.5,250.0,6.05,18.5,421.0,427.97,343.65
2016,9,2,15,30,89.0,254.0,6.1,18.0,306.0,286.07,229.39
2016,9,2,15,45,90.0,232.5,6.15,18.0,281.5,261.08,209.86
2016,9,2,16,0,91.0,211.0,6.2,18.0,257.0,235.98,189.74
2016,9,2,16,15,396.5,146.0,6.15,17.5,312.5,333.46,268.73
2016,9,2,16,30,702.0,81.0,6.1,17.0,368.0,374.15,296.24
2016,9,2,16,45,660.0,76.0,6.05,16.5,316.0,309.79,239.48
2016,9,2,17,0,618.0,71.0,6.0,16.0,264.0,249.48,185.45
2016,9,2,17,15,556.5,63.5,5.9,15.5,212.5,186.94,130.48
2016,9,2,17,30,495.0,56.0,5.8,15.0,161.0,131.68,83.62
2016,9,2,17,45,392.5,46.0,5.75,15.0,114.5,78.1,44.02
2016,9,2,18,0,290.0,36.0,5.7,15.0,68.0,37.82,20.15
2016,9,2,18,15,145.0,18.0,5.65,14.5,34.0,14.05,0.0
2016,9,2,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,3,5,45,55.5,9.0,5.7,14.0,12.0,7.68,0.0
2016,9,3,6,0,111.0,18.0,5.8,14.0,24.0,14.02,0.0
2016,9,3,6,15,231.0,33.0,5.8,14.0,62.5,30.17,15.61
2016,9,3,6,30,351.0,48.0,5.8,14.0,101.0,73.32,42.21
2016,9,3,6,45,175.5,49.5,5.8,14.5,76.0,72.53,48.08
2016,9,3,7,0,0.0,51.0,5.8,15.0,51.0,42.21,30.42
2016,9,3,7,15,0.0,65.0,5.7,15.0,65.0,53.9,40.48
2016,9,3,7,30,0.0,79.0,5.6,15.0,79.0,65.67,50.46
2016,9,3,7,45,0.0,77.5,5.5,15.5,77.5,64.34,49.11
2016,9,3,8,0,0.0,76.0,5.4,16.0,76.0,63.06,47.77
2016,9,3,8,15,0.0,83.5,5.35,16.0,83.5,69.35,52.88
2016,9,3,8,30,0.0,91.0,5.3,16.0,91.0,75.69,58.0
2016,9,3,8,45,0.0,103.0,5.25,16.0,103.0,85.94,66.33
2016,9,3,9,0,0.0,115.0,5.2,16.0,115.0,96.25,74.65
2016,9,3,9,15,0.0,116.0,5.15,16.0,116.0,97.12,75.16
2016,9,3,9,30,0.0,117.0,5.1,16.0,117.0,98.01,75.71
2016,9,3,9,45,1.0,141.0,5.1,16.5,142.0,119.65,93.12
2016,9,3,10,0,2.0,165.0,5.1,17.0,167.0,141.59,110.58
2016,9,3,10,15,2.5,165.0,5.15,17.0,167.0,142.15,110.85
2016,9,3,10,30,3.0,165.0,5.2,17.0,167.0,142.74,111.2
2016,9,3,10,45,5.0,182.0,5.3,17.0,186.0,159.75,124.86
2016,9,3,11,0,7.0,199.0,5.4,17.0,205.0,176.94,138.61
2016,9,3,11,15,6.5,191.5,5.5,17.0,197.5,169.96,132.89
2016,9,3,11,30,6.0,184.0,5.6,17.0,190.0,162.95,127.2
2016,9,3,11,45,5.0,175.5,5.7,17.0,180.5,154.53,120.37
2016,9,3,12,0,4.0,167.0,5.8,17.0,171.0,146.08,113.53
2016,9,3,12,15,3.5,164.5,5.9,17.0,168.0,143.38,111.35
2016,9,3,12,30,3.0,162.0,6.0,17.0,165.0,140.66,109.16
2016,9,3,12,45,14.5,243.5,6.1,17.0,256.0,224.7,176.98
2016,9,3,13,0,26.0,325.0,6.2,17.0,347.0,328.81,259.5
2016,9,3,13,15,15.0,249.5,6.2,17.0,262.0,230.1,181.3
2016,9,3,13,30,4.0,174.0,6.2,17.0,177.0,151.77,118.4
2016,9,3,13,45,2.5,165.0,6.25,17.0,167.5,142.31,110.9
2016,9,3,14,0,1.0,156.0,6.3,17.0,158.0,132.95,103.42
2016,9,3,14,15,46.5,243.0,6.3,17.0,277.5,260.72,208.07
2016,9,3,14,30,92.0,330.0,6.3,17.0,397.0,380.89,304.38
2016,9,3,14,45,58.5,287.5,6.3,17.0,329.5,309.03,247.0
2016,9,3,15,0,25.0,245.0,6.3,17.0,262.0,229.89,183.35
2016,9,3,15,15,31.5,237.0,6.35,16.5,256.5,235.84,189.18
2016,9,3,15,30,38.0,229.0,6.4,16.0,251.0,230.45,185.7
2016,9,3,15,45,100.5,220.5,6.5,16.0,272.0,256.1,207.86
2016,9,3,16,0,163.0,212.0,6.6,16.0,293.0,282.77,230.0
2016,9,3,16,15,92.0,179.0,6.65,15.5,224.0,201.32,163.13
2016,9,3,16,30,21.0,146.0,6.7,15.0,155.0,132.05,106.04
2016,9,3,16,45,14.5,126.5,6.8,15.0,132.5,111.49,88.94
2016,9,3,17,0,8.0,107.0,6.9,15.0,110.0,91.83,72.45
2016,9,3,17,15,237.0,84.0,6.8,14.5,134.0,128.87,94.78
2016,9,3,17,30,466.0,61.0,6.7,14.0,158.0,131.6,85.15
2016,9,3,17,45,354.5,50.0,6.6,14.0,111.0,76.1,43.96
2016,9,3,18,0,243.0,39.0,6.5,14.0,64.0,37.23,20.22
2016,9,3,18,15,121.5,19.5,6.55,14.0,32.0,15.18,0.0
2016,9,3,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,8.0,6.75,14.0,9.5,6.83,0.0
2016,9,4,6,0,53.0,16.0,6.8,14.0,19.0,12.74,0.0
2016,9,4,6,15,155.5,35.5,6.75,14.0,56.0,31.42,16.88
2016,9,4,6,30,258.0,55.0,6.7,14.0,93.0,70.35,43.09
2016,9,4,6,45,341.0,69.0,6.65,14.5,141.0,115.2,76.62
2016,9,4,7,0,424.0,83.0,6.6,15.0,189.0,170.64,122.09
2016,9,4,7,15,229.5,106.5,6.45,15.0,165.5,163.13,125.79
2016,9,4,7,30,35.0,130.0,6.3,15.0,142.0,125.11,99.99
2016,9,4,7,45,37.0,150.5,6.2,15.0,165.0,147.03,118.49
2016,9,4,8,0,39.0,171.0,6.1,15.0,188.0,169.34,137.01
2016,9,4,8,15,21.0,168.5,5.95,15.0,178.0,154.24,124.18
2016,9,4,8,30,3.0,166.0,5.8,15.0,168.0,142.73,114.11
2016,9,4,8,45,17.5,202.0,5.65,15.5,212.5,184.06,147.8
2016,9,4,9,0,32.0,238.0,5.5,16.0,257.0,237.33,190.63
2016,9,4,9,15,49.5,268.0,5.45,16.0,300.5,280.82,225.49
2016,9,4,9,30,67.0,298.0,5.4,16.0,344.0,326.16,261.48
2016,9,4,9,45,68.5,315.5,5.35,16.5,364.5,347.75,277.45
2016,9,4,10,0,70.0,333.0,5.3,17.0,385.0,369.37,293.33
2016,9,4,10,15,134.0,357.0,5.25,17.0,461.5,468.21,371.15
2016,9,4,10,30,198.0,381.0,5.2,17.0,538.0,555.58,438.61
2016,9,4,10,45,207.5,391.5,5.2,17.5,560.0,581.29,456.61
2016,9,4,11,0,217.0,402.0,5.2,18.0,582.0,606.53,474.33
2016,9,4,11,15,144.0,398.5,5.25,18.0,519.0,536.84,419.74
2016,9,4,11,30,71.0,395.0,5.3,18.0,456.0,445.07,348.0
2016,9,4,11,45,72.0,397.0,5.4,18.0,459.0,448.92,351.25
2016,9,4,12,0,73.0,399.0,5.5,18.0,462.0,452.4,353.99
2016,9,4,12,15,52.5,373.0,5.6,18.0,418.5,405.33,317.47
2016,9,4,12,30,32.0,347.0,5.7,18.0,375.0,358.3,280.76
2016,9,4,12,45,82.5,380.0,5.8,18.0,450.0,441.04,346.62
2016,9,4,13,0,133.0,413.0,5.9,18.0,525.0,541.33,424.38
2016,9,4,13,15,135.5,404.0,5.95,17.5,516.5,531.34,417.83
2016,9,4,13,30,138.0,395.0,6.0,17.0,508.0,520.59,411.01
2016,9,4,13,45,182.5,380.0,6.1,17.0,524.0,541.01,428.7
2016,9,4,14,0,227.0,365.0,6.2,17.0,540.0,558.29,443.84
2016,9,4,14,15,251.0,344.0,6.2,17.0,530.0,563.84,449.12
2016,9,4,14,30,275.0,323.0,6.2,17.0,520.0,550.86,440.39
2016,9,4,14,45,294.0,300.0,6.25,17.0,500.5,529.34,424.96
2016,9,4,15,0,313.0,277.0,6.3,17.0,481.0,505.39,407.38
2016,9,4,15,15,225.5,266.0,6.2,16.5,408.0,407.04,329.52
2016,9,4,15,30,138.0,255.0,6.1,16.0,335.0,328.91,266.58
2016,9,4,15,45,74.5,211.5,6.1,16.0,254.5,232.95,188.5
2016,9,4,16,0,11.0,168.0,6.1,16.0,174.0,148.7,118.99
2016,9,4,16,15,5.5,142.0,6.05,15.5,145.0,122.61,97.85
2016,9,4,16,30,0.0,116.0,6.0,15.0,116.0,97.43,77.16
2016,9,4,16,45,0.0,99.0,5.95,15.0,99.0,82.81,64.98
2016,9,4,17,0,0.0,82.0,5.9,15.0,82.0,68.3,52.72
2016,9,4,17,15,241.0,69.5,5.8,14.5,118.5,120.46,87.47
2016,9,4,17,30,482.0,57.0,5.7,14.0,155.0,130.43,83.33
2016,9,4,17,45,365.0,46.5,5.65,14.0,108.0,75.98,43.36
2016,9,4,18,0,248.0,36.0,5.6,14.0,61.0,34.9,17.98
2016,9,4,18,15,124.0,18.0,5.45,13.5,30.5,14.04,0.0
2016,9,4,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,8.0,2.2,12.5,10.5,6.83,0.0
2016,9,5,6,0,111.0,16.0,2.2,13.0,21.0,13.66,0.0
2016,9,5,6,15,238.0,30.5,2.15,13.0,59.0,29.92,14.26
2016,9,5,6,30,365.0,45.0,2.1,13.0,97.0,74.15,42.05
2016,9,5,6,45,447.0,54.5,2.1,13.5,146.0,122.22,77.9
2016,9,5,7,0,529.0,64.0,2.1,14.0,195.0,180.69,126.25
2016,9,5,7,15,583.0,71.5,2.0,14.5,247.0,239.47,177.72
2016,9,5,7,30,637.0,79.0,1.9,15.0,299.0,304.31,234.08
2016,9,5,7,45,675.5,84.0,1.8,15.5,351.0,366.1,287.14
2016,9,5,8,0,714.0,89.0,1.7,16.0,403.0,431.23,341.03
2016,9,5,8,15,741.0,93.0,1.6,16.0,452.5,491.98,390.3
2016,9,5,8,30,768.0,97.0,1.5,16.0,502.0,554.03,438.69
2016,9,5,8,45,790.5,99.5,1.4,16.5,549.0,612.58,481.78
2016,9,5,9,0,813.0,102.0,1.3,17.0,596.0,671.12,523.05
2016,9,5,9,15,827.5,104.5,1.3,17.0,637.5,723.52,560.3
2016,9,5,9,30,842.0,107.0,1.3,17.0,679.0,774.51,594.25
2016,9,5,9,45,866.0,103.0,1.3,17.5,717.5,817.19,620.63
2016,9,5,10,0,890.0,99.0,1.3,18.0,756.0,865.27,650.3
2016,9,5,10,15,897.5,100.5,1.4,18.0,785.0,902.95,675.16
2016,9,5,10,30,905.0,102.0,1.5,18.0,814.0,937.63,698.09
2016,9,5,10,45,909.0,103.5,1.65,18.5,835.5,965.86,716.13
2016,9,5,11,0,913.0,105.0,1.8,19.0,857.0,990.57,731.91
2016,9,5,11,15,916.5,105.5,1.95,19.0,871.5,1010.11,745.76
2016,9,5,11,30,920.0,106.0,2.1,19.0,886.0,1025.9,757.28
2016,9,5,11,45,919.5,107.5,2.25,19.0,891.5,1034.92,764.52
2016,9,5,12,0,919.0,109.0,2.4,19.0,897.0,1039.98,769.34
2016,9,5,12,15,919.0,109.0,2.6,19.0,895.5,1040.01,771.5
2016,9,5,12,30,919.0,109.0,2.8,19.0,894.0,1036.08,771.09
2016,9,5,12,45,906.5,114.0,3.05,19.5,881.5,1021.11,762.36
2016,9,5,13,0,894.0,119.0,3.3,20.0,869.0,1002.49,751.11
2016,9,5,13,15,890.0,118.0,3.5,19.5,851.0,982.39,741.2
2016,9,5,13,30,886.0,117.0,3.7,19.0,833.0,958.74,728.69
2016,9,5,13,45,646.0,216.0,3.9,19.0,729.5,836.8,644.97
2016,9,5,14,0,406.0,315.0,4.1,19.0,626.0,681.7,529.71
2016,9,5,14,15,628.5,214.0,4.25,19.0,672.0,775.21,604.84
2016,9,5,14,30,851.0,113.0,4.4,19.0,718.0,823.63,643.0
2016,9,5,14,45,837.0,111.0,4.55,19.0,679.0,775.47,609.99
2016,9,5,15,0,823.0,109.0,4.7,19.0,640.0,725.56,575.36
2016,9,5,15,15,806.0,106.0,4.7,18.5,596.5,671.14,535.45
2016,9,5,15,30,789.0,103.0,4.7,18.0,553.0,615.85,493.72
2016,9,5,15,45,767.5,98.5,4.75,18.0,505.0,555.91,446.38
2016,9,5,16,0,746.0,94.0,4.8,18.0,457.0,496.62,398.11
2016,9,5,16,15,715.0,89.5,4.65,17.5,406.0,432.89,345.23
2016,9,5,16,30,684.0,85.0,4.5,17.0,355.0,371.21,292.46
2016,9,5,16,45,641.0,78.5,4.35,17.0,302.5,305.86,235.14
2016,9,5,17,0,598.0,72.0,4.2,17.0,250.0,244.79,180.68
2016,9,5,17,15,533.0,64.0,4.1,16.5,199.0,182.14,126.34
2016,9,5,17,30,468.0,56.0,4.0,16.0,148.0,127.3,80.42
2016,9,5,17,45,360.5,44.0,3.95,15.5,102.0,73.3,40.95
2016,9,5,18,0,253.0,32.0,3.9,15.0,56.0,33.32,16.18
2016,9,5,18,15,126.5,16.0,3.9,14.5,28.0,13.66,0.0
2016,9,5,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,7.5,1.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,126.0,15.0,1.8,14.0,20.0,12.8,0.0
2016,9,6,6,15,258.5,28.0,1.6,14.0,58.5,30.39,13.66
2016,9,6,6,30,391.0,41.0,1.4,14.0,97.0,74.08,40.57
2016,9,6,6,45,475.0,49.5,1.25,14.5,146.0,123.41,77.25
2016,9,6,7,0,559.0,58.0,1.1,15.0,195.0,183.32,126.53
2016,9,6,7,15,611.5,64.5,0.95,15.5,247.0,242.63,178.05
2016,9,6,7,30,664.0,71.0,0.8,16.0,299.0,307.75,233.76
2016,9,6,7,45,702.0,75.5,0.7,16.5,351.0,370.39,286.28
2016,9,6,8,0,740.0,80.0,0.6,17.0,403.0,436.46,339.24
2016,9,6,8,15,766.0,83.5,0.7,17.5,453.0,497.65,387.76
2016,9,6,8,30,792.0,87.0,0.8,18.0,503.0,559.89,435.41
2016,9,6,8,45,811.5,90.0,0.9,18.5,549.5,618.2,478.66
2016,9,6,9,0,831.0,93.0,1.0,19.0,596.0,676.17,520.36
2016,9,6,9,15,845.5,95.5,1.1,19.0,637.5,729.31,558.26
2016,9,6,9,30,860.0,98.0,1.2,19.0,679.0,774.56,588.73
2016,9,6,9,45,868.5,101.0,1.3,19.5,714.0,819.38,617.57
2016,9,6,10,0,877.0,104.0,1.4,20.0,749.0,861.73,644.42
2016,9,6,10,15,885.0,105.5,1.45,20.0,778.5,899.39,668.55
2016,9,6,10,30,893.0,107.0,1.5,20.0,808.0,934.12,690.69
2016,9,6,10,45,899.0,108.0,1.6,20.5,830.0,963.34,708.56
2016,9,6,11,0,905.0,109.0,1.7,21.0,852.0,989.17,724.25
2016,9,6,11,15,908.5,109.5,1.85,21.0,866.0,1008.51,737.89
2016,9,6,11,30,912.0,110.0,2.0,21.0,880.0,1024.12,749.27
2016,9,6,11,45,913.5,110.5,2.15,21.5,886.5,1033.93,755.57
2016,9,6,12,0,915.0,111.0,2.3,22.0,893.0,1039.83,759.45
2016,9,6,12,15,915.0,111.0,2.5,22.0,891.0,1039.77,761.6
2016,9,6,12,30,915.0,111.0,2.7,22.0,889.0,1035.76,761.23
2016,9,6,12,45,910.0,111.5,2.95,22.0,878.5,1023.42,755.86
2016,9,6,13,0,905.0,112.0,3.2,22.0,868.0,1007.3,747.89
2016,9,6,13,15,901.0,111.5,3.4,21.5,850.0,987.43,738.32
2016,9,6,13,30,897.0,111.0,3.6,21.0,832.0,963.96,726.15
2016,9,6,13,45,891.5,109.0,3.8,21.0,807.0,934.1,708.04
2016,9,6,14,0,886.0,107.0,4.0,21.0,782.0,900.99,687.46
2016,9,6,14,15,877.0,105.0,4.1,21.0,749.5,861.83,661.89
2016,9,6,14,30,868.0,103.0,4.2,21.0,717.0,820.03,634.19
2016,9,6,14,45,858.0,100.0,4.3,21.0,679.0,773.99,603.1
2016,9,6,15,0,848.0,97.0,4.4,21.0,641.0,731.55,574.3
2016,9,6,15,15,831.5,94.5,4.35,20.5,597.0,676.86,534.69
2016,9,6,15,30,815.0,92.0,4.3,20.0,553.0,621.2,493.03
2016,9,6,15,45,796.0,87.5,4.25,20.0,505.0,561.37,446.1
2016,9,6,16,0,777.0,83.0,4.2,20.0,457.0,501.51,397.76
2016,9,6,16,15,747.0,79.0,4.1,19.5,405.5,437.32,345.19
2016,9,6,16,30,717.0,75.0,4.0,19.0,354.0,375.0,292.39
2016,9,6,16,45,678.0,69.0,3.9,19.0,302.0,309.27,235.06
2016,9,6,17,0,639.0,63.0,3.8,19.0,250.0,247.66,180.24
2016,9,6,17,15,575.0,55.5,3.65,18.5,198.5,183.27,124.51
2016,9,6,17,30,511.0,48.0,3.5,18.0,147.0,126.51,77.14
2016,9,6,17,45,408.5,38.0,3.4,17.5,101.0,72.06,37.65
2016,9,6,18,0,306.0,28.0,3.3,17.0,55.0,30.85,12.93
2016,9,6,18,15,153.0,14.0,3.3,16.5,27.5,11.95,0.0
2016,9,6,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.0,6.5,1.3,15.0,9.0,0.0,0.0
2016,9,7,6,0,128.0,13.0,1.3,15.0,18.0,11.1,0.0
2016,9,7,6,15,258.0,26.5,1.3,15.5,56.0,29.94,12.57
2016,9,7,6,30,388.0,40.0,1.3,16.0,94.0,74.15,40.17
2016,9,7,6,45,466.5,50.0,1.3,16.5,143.0,124.0,77.49
2016,9,7,7,0,545.0,60.0,1.3,17.0,192.0,183.79,126.72
2016,9,7,7,15,598.0,67.0,1.35,17.5,244.0,243.05,178.1
2016,9,7,7,30,651.0,74.0,1.4,18.0,296.0,308.2,234.12
2016,9,7,7,45,685.5,80.0,1.5,18.5,347.5,370.31,287.03
2016,9,7,8,0,720.0,86.0,1.6,19.0,399.0,435.29,340.56
2016,9,7,8,15,747.0,90.5,1.7,19.5,449.0,496.96,389.87
2016,9,7,8,30,774.0,95.0,1.8,20.0,499.0,559.93,438.5
2016,9,7,8,45,791.5,99.5,1.9,21.0,545.0,617.73,480.83
2016,9,7,9,0,809.0,104.0,2.0,22.0,591.0,675.06,521.34
2016,9,7,9,15,824.0,106.5,1.95,22.5,632.5,727.68,557.32
2016,9,7,9,30,839.0,109.0,1.9,23.0,674.0,778.93,589.73
2016,9,7,9,45,857.5,108.0,1.9,23.5,711.5,819.91,614.83
2016,9,7,10,0,876.0,107.0,1.9,24.0,749.0,866.19,643.19
2016,9,7,10,15,883.5,108.5,1.85,24.0,778.0,903.35,665.77
2016,9,7,10,30,891.0,110.0,1.8,24.0,807.0,937.54,686.24
2016,9,7,10,45,895.5,112.0,1.8,24.5,828.5,966.3,702.3
2016,9,7,11,0,900.0,114.0,1.8,25.0,850.0,991.6,716.1
2016,9,7,11,15,903.0,114.5,1.85,25.5,864.0,1010.31,726.38
2016,9,7,11,30,906.0,115.0,1.9,26.0,878.0,1025.29,734.43
2016,9,7,11,45,906.5,116.0,1.95,26.5,883.5,1034.49,738.97
2016,9,7,12,0,907.0,117.0,2.0,27.0,889.0,1039.79,741.25
2016,9,7,12,15,906.0,117.0,2.15,26.5,887.0,1038.64,743.81
2016,9,7,12,30,905.0,117.0,2.3,26.0,885.0,1033.59,743.99
2016,9,7,12,45,888.0,125.0,2.5,26.0,870.5,1017.1,735.97
2016,9,7,13,0,871.0,133.0,2.7,26.0,856.0,997.04,725.57
2016,9,7,13,15,866.0,132.0,2.85,26.0,838.0,976.16,714.05
2016,9,7,13,30,861.0,131.0,3.0,26.0,820.0,963.49,707.83
2016,9,7,13,45,851.5,130.0,3.15,26.0,793.5,931.12,688.43
2016,9,7,14,0,842.0,129.0,3.3,26.0,767.0,895.8,666.93
2016,9,7,14,15,831.5,127.0,3.35,25.5,734.0,855.83,642.67
2016,9,7,14,30,821.0,125.0,3.4,25.0,701.0,813.43,616.38
2016,9,7,14,45,804.5,123.0,3.5,25.0,662.0,764.21,583.93
2016,9,7,15,0,788.0,121.0,3.6,25.0,623.0,713.55,549.1
2016,9,7,15,15,769.0,117.5,3.6,24.5,578.5,658.54,510.21
2016,9,7,15,30,750.0,114.0,3.6,24.0,534.0,604.7,470.98
2016,9,7,15,45,722.5,110.0,3.65,23.5,485.5,543.19,424.88
2016,9,7,16,0,695.0,106.0,3.7,23.0,437.0,482.72,378.02
2016,9,7,16,15,660.5,100.0,3.6,22.5,386.0,418.41,326.44
2016,9,7,16,30,626.0,94.0,3.5,22.0,335.0,356.7,275.35
2016,9,7,16,45,575.0,87.0,3.45,21.5,283.0,291.35,220.38
2016,9,7,17,0,524.0,80.0,3.4,21.0,231.0,231.36,168.93
2016,9,7,17,15,455.0,69.5,3.2,20.5,181.0,170.06,117.23
2016,9,7,17,30,386.0,59.0,3.0,20.0,131.0,114.95,72.33
2016,9,7,17,45,282.0,44.5,2.85,19.5,87.5,64.89,36.23
2016,9,7,18,0,178.0,30.0,2.7,19.0,44.0,28.22,11.7
2016,9,7,18,15,89.0,15.0,2.5,18.5,22.0,12.8,0.0
2016,9,7,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.2,14.5,7.0,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.2,15.0,14.0,10.24,0.0
2016,9,8,6,15,177.5,29.0,2.2,15.0,49.5,29.36,12.76
2016,9,8,6,30,288.0,46.0,2.2,15.0,85.0,69.38,40.17
2016,9,8,6,45,373.5,58.0,2.25,15.5,132.5,115.46,74.85
2016,9,8,7,0,459.0,70.0,2.3,16.0,180.0,175.36,124.0
2016,9,8,7,15,229.5,67.0,2.25,16.0,122.0,135.05,101.79
2016,9,8,7,30,0.0,64.0,2.2,16.0,64.0,53.03,39.52
2016,9,8,7,45,0.0,71.0,2.15,16.5,71.0,58.88,44.35
2016,9,8,8,0,0.0,78.0,2.1,17.0,78.0,64.73,49.03
2016,9,8,8,15,0.0,104.0,2.05,17.0,104.0,86.99,67.39
2016,9,8,8,30,0.0,130.0,2.0,17.0,130.0,109.56,85.76
2016,9,8,8,45,8.5,171.5,2.0,17.5,177.0,151.66,119.75
2016,9,8,9,0,17.0,213.0,2.0,18.0,224.0,195.32,154.32
2016,9,8,9,15,68.5,260.5,1.95,18.0,306.5,289.68,229.41
2016,9,8,9,30,120.0,308.0,1.9,18.0,389.0,393.72,309.54
2016,9,8,9,45,210.0,317.0,1.9,18.5,467.5,482.02,376.41
2016,9,8,10,0,300.0,326.0,1.9,19.0,546.0,592.17,457.03
2016,9,8,10,15,415.0,298.5,1.9,19.0,614.5,693.02,530.35
2016,9,8,10,30,530.0,271.0,1.9,19.0,683.0,785.44,596.14
2016,9,8,10,45,689.0,203.5,1.95,19.0,755.5,888.19,668.8
2016,9,8,11,0,848.0,136.0,2.0,19.0,828.0,978.76,727.97
2016,9,8,11,15,852.0,137.0,2.0,19.0,841.5,998.55,739.38
2016,9,8,11,30,856.0,138.0,2.0,19.0,855.0,1014.73,749.3
2016,9,8,11,45,859.0,137.5,2.05,19.5,861.5,1010.86,745.53
2016,9,8,12,0,862.0,137.0,2.1,20.0,868.0,1016.86,748.54
2016,9,8,12,15,861.5,137.0,2.15,20.0,866.0,1016.13,748.62
2016,9,8,12,30,861.0,137.0,2.2,20.0,864.0,1011.67,746.46
2016,9,8,12,45,868.0,131.0,2.3,20.0,856.0,1004.86,743.49
2016,9,8,13,0,875.0,125.0,2.4,20.0,848.0,994.13,738.02
2016,9,8,13,15,870.0,124.0,2.4,19.5,830.0,973.09,726.17
2016,9,8,13,30,865.0,123.0,2.4,19.0,812.0,948.61,712.11
2016,9,8,13,45,861.0,120.0,2.45,19.0,787.0,919.69,694.16
2016,9,8,14,0,857.0,117.0,2.5,19.0,762.0,887.55,673.95
2016,9,8,14,15,690.0,174.5,2.5,19.0,680.0,790.9,608.17
2016,9,8,14,30,523.0,232.0,2.5,19.0,598.0,678.68,526.05
2016,9,8,14,45,516.0,221.0,2.55,19.0,565.0,638.55,498.44
2016,9,8,15,0,509.0,210.0,2.6,19.0,532.0,597.26,468.83
2016,9,8,15,15,523.0,188.0,2.65,18.5,498.5,558.45,441.7
2016,9,8,15,30,537.0,166.0,2.7,18.0,465.0,516.81,411.44
2016,9,8,15,45,636.0,128.0,2.75,18.0,451.0,511.69,407.72
2016,9,8,16,0,735.0,90.0,2.8,18.0,437.0,486.98,387.3
2016,9,8,16,15,702.5,85.5,2.85,17.5,386.0,423.45,335.54
2016,9,8,16,30,670.0,81.0,2.9,17.0,335.0,361.8,283.65
2016,9,8,16,45,625.0,74.5,3.0,17.0,283.5,296.53,227.09
2016,9,8,17,0,580.0,68.0,3.1,17.0,232.0,235.84,173.37
2016,9,8,17,15,512.0,59.5,3.15,16.5,181.5,173.22,119.36
