Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,17,30,444.0,51.0,3.2,16.0,131.0,118.87,74.11
2016,9,8,17,45,336.0,38.5,3.25,16.0,87.5,66.07,35.53
2016,9,8,18,0,228.0,26.0,3.3,16.0,44.0,27.14,9.49
2016,9,8,18,15,114.0,13.0,3.25,15.5,22.0,11.1,0.0
2016,9,8,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,55.0,6.0,1.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,110.0,12.0,1.8,14.0,15.0,10.24,0.0
2016,9,9,6,15,243.5,25.5,1.75,14.0,52.0,30.28,11.69
2016,9,9,6,30,377.0,39.0,1.7,14.0,89.0,74.68,40.92
2016,9,9,6,45,461.5,48.0,1.7,14.5,137.5,124.28,78.59
2016,9,9,7,0,546.0,57.0,1.7,15.0,186.0,184.56,128.74
2016,9,9,7,15,274.5,85.0,1.65,15.0,150.5,166.18,126.65
2016,9,9,7,30,3.0,113.0,1.6,15.0,115.0,96.51,76.27
2016,9,9,7,45,21.5,139.5,1.55,15.5,149.0,127.64,101.93
2016,9,9,8,0,40.0,166.0,1.5,16.0,183.0,167.28,134.14
2016,9,9,8,15,20.5,162.0,1.45,16.0,171.0,149.2,118.96
2016,9,9,8,30,1.0,158.0,1.4,16.0,159.0,135.07,106.88
2016,9,9,8,45,88.0,213.0,1.35,16.5,265.5,249.44,199.9
2016,9,9,9,0,175.0,268.0,1.3,17.0,372.0,379.31,300.83
2016,9,9,9,15,121.5,280.0,1.3,17.5,354.5,361.32,284.23
2016,9,9,9,30,68.0,292.0,1.3,18.0,337.0,324.46,253.96
2016,9,9,9,45,65.5,306.5,1.3,18.5,352.5,339.87,264.86
2016,9,9,10,0,63.0,321.0,1.3,19.0,368.0,354.98,275.12
2016,9,9,10,15,63.0,334.0,1.4,19.0,382.0,370.49,286.49
2016,9,9,10,30,63.0,347.0,1.5,19.0,396.0,385.84,297.73
2016,9,9,10,45,233.0,343.5,1.6,19.5,532.0,579.82,443.75
2016,9,9,11,0,403.0,340.0,1.7,20.0,668.0,745.6,561.81
2016,9,9,11,15,240.0,365.0,1.8,20.0,561.5,620.25,469.09
2016,9,9,11,30,77.0,390.0,1.9,20.0,455.0,449.82,342.73
2016,9,9,11,45,79.0,391.5,2.0,20.0,458.5,454.14,347.16
2016,9,9,12,0,81.0,393.0,2.1,20.0,462.0,458.09,350.31
2016,9,9,12,15,113.5,403.5,2.25,20.0,499.5,521.64,398.01
2016,9,9,12,30,146.0,414.0,2.4,20.0,537.0,564.29,429.97
2016,9,9,12,45,111.0,398.5,2.55,20.0,491.0,492.17,377.09
2016,9,9,13,0,76.0,383.0,2.7,20.0,445.0,440.22,338.55
2016,9,9,13,15,77.0,373.5,2.85,20.0,435.5,429.77,331.62
2016,9,9,13,30,78.0,364.0,3.0,20.0,426.0,418.99,324.22
2016,9,9,13,45,78.0,352.0,3.15,20.0,412.5,404.4,313.9
2016,9,9,14,0,78.0,340.0,3.3,20.0,399.0,389.57,303.36
2016,9,9,14,15,83.0,327.5,3.4,19.5,387.5,378.26,296.11
2016,9,9,14,30,88.0,315.0,3.5,19.0,376.0,366.39,288.34
2016,9,9,14,45,88.0,297.0,3.6,19.0,355.0,344.52,272.1
2016,9,9,15,0,88.0,279.0,3.7,19.0,334.0,322.53,255.62
2016,9,9,15,15,70.5,253.0,3.7,19.0,295.5,280.6,222.87
2016,9,9,15,30,53.0,227.0,3.7,19.0,257.0,240.49,191.25
2016,9,9,15,45,39.5,200.5,3.75,19.0,222.0,204.17,162.42
2016,9,9,16,0,26.0,174.0,3.8,19.0,187.0,162.87,129.21
2016,9,9,16,15,22.0,155.0,3.75,18.5,165.0,142.67,113.18
2016,9,9,16,30,18.0,136.0,3.7,18.0,143.0,123.0,97.31
2016,9,9,16,45,295.5,101.5,3.7,17.5,184.5,205.41,160.2
2016,9,9,17,0,573.0,67.0,3.7,17.0,226.0,232.87,171.52
2016,9,9,17,15,502.0,58.5,3.6,16.5,176.0,170.06,117.11
2016,9,9,17,30,431.0,50.0,3.5,16.0,126.0,115.9,72.12
2016,9,9,17,45,318.0,37.5,3.4,15.5,83.0,63.57,34.1
2016,9,9,18,0,205.0,25.0,3.3,15.0,40.0,25.69,7.35
2016,9,9,18,15,102.5,12.5,3.15,15.0,20.0,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,10,5,45,20.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,9,10,6,0,41.0,10.0,2.8,14.0,11.0,8.54,0.0
2016,9,10,6,15,148.0,27.5,2.85,14.0,44.5,28.37,11.22
2016,9,10,6,30,255.0,45.0,2.9,14.0,78.0,67.3,39.59
2016,9,10,6,45,338.0,58.0,2.95,14.5,123.5,112.16,73.95
2016,9,10,7,0,421.0,71.0,3.0,15.0,169.0,167.64,119.88
2016,9,10,7,15,210.5,76.5,2.95,15.0,125.5,135.15,103.07
2016,9,10,7,30,0.0,82.0,2.9,15.0,82.0,68.45,52.78
2016,9,10,7,45,0.0,96.5,2.85,15.5,96.5,80.84,63.08
2016,9,10,8,0,0.0,111.0,2.8,16.0,111.0,93.32,73.21
2016,9,10,8,15,2.5,138.5,2.75,16.0,139.5,118.74,94.11
2016,9,10,8,30,5.0,166.0,2.7,16.0,168.0,144.75,115.22
2016,9,10,8,45,13.5,192.5,2.65,16.5,200.0,174.23,138.78
2016,9,10,9,0,22.0,219.0,2.6,17.0,232.0,204.79,162.87
2016,9,10,9,15,52.0,258.0,2.6,17.0,291.5,276.33,220.0
2016,9,10,9,30,82.0,297.0,2.6,17.0,351.0,341.14,270.69
2016,9,10,9,45,66.0,303.0,2.6,17.5,348.0,337.45,266.16
2016,9,10,10,0,50.0,309.0,2.6,18.0,345.0,332.37,260.83
2016,9,10,10,15,52.0,323.5,2.65,18.0,363.0,350.71,274.64
2016,9,10,10,30,54.0,338.0,2.7,18.0,381.0,369.08,288.33
2016,9,10,10,45,434.0,242.5,2.75,18.5,593.0,684.57,532.79
2016,9,10,11,0,814.0,147.0,2.8,19.0,805.0,961.58,726.71
2016,9,10,11,15,440.0,263.5,2.85,19.0,620.0,731.27,560.26
2016,9,10,11,30,66.0,380.0,2.9,19.0,435.0,429.26,330.48
2016,9,10,11,45,149.5,394.5,2.95,19.0,520.0,548.57,422.83
2016,9,10,12,0,233.0,409.0,3.0,19.0,605.0,648.32,496.92
2016,9,10,12,15,173.5,408.0,3.0,19.0,553.5,587.5,450.62
2016,9,10,12,30,114.0,407.0,3.0,19.0,502.0,526.03,404.23
2016,9,10,12,45,117.0,399.5,3.05,19.0,496.0,519.67,400.31
2016,9,10,13,0,120.0,392.0,3.1,19.0,490.0,512.58,395.61
2016,9,10,13,15,107.5,382.0,3.1,19.0,468.5,468.61,363.11
2016,9,10,13,30,95.0,372.0,3.1,19.0,447.0,443.96,344.81
2016,9,10,13,45,122.0,363.5,3.15,19.0,457.0,474.38,368.95
2016,9,10,14,0,149.0,355.0,3.2,19.0,467.0,484.73,377.92
2016,9,10,14,15,120.5,334.5,3.2,19.0,422.0,433.46,339.09
2016,9,10,14,30,92.0,314.0,3.2,19.0,377.0,369.26,290.24
2016,9,10,14,45,90.5,296.0,3.2,19.0,355.5,346.05,273.06
2016,9,10,15,0,89.0,278.0,3.2,19.0,334.0,322.84,255.58
2016,9,10,15,15,63.5,247.0,3.2,18.5,285.5,270.41,214.9
2016,9,10,15,30,38.0,216.0,3.2,18.0,237.0,220.73,175.81
2016,9,10,15,45,29.0,192.0,3.2,18.0,207.0,190.29,151.64
2016,9,10,16,0,20.0,168.0,3.2,18.0,177.0,154.51,122.81
2016,9,10,16,15,15.0,149.0,3.2,17.5,155.5,134.2,106.63
2016,9,10,16,30,10.0,130.0,3.2,17.0,134.0,114.58,90.76
2016,9,10,16,45,243.0,104.5,3.25,17.0,171.5,184.23,144.04
2016,9,10,17,0,476.0,79.0,3.3,17.0,209.0,216.89,161.18
2016,9,10,17,15,405.0,67.5,3.25,16.5,161.0,154.58,107.95
2016,9,10,17,30,334.0,56.0,3.2,16.0,113.0,104.41,66.72
2016,9,10,17,45,233.5,40.0,3.2,16.0,73.0,56.87,31.59
2016,9,10,18,0,133.0,24.0,3.2,16.0,33.0,22.13,3.93
2016,9,10,18,15,66.5,12.0,3.1,15.5,16.5,10.24,0.0
2016,9,10,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,15.0,4.0,2.9,14.0,4.5,0.0,0.0
2016,9,11,6,0,30.0,8.0,3.0,14.0,9.0,6.83,0.0
2016,9,11,6,15,121.5,27.0,3.05,14.0,41.0,27.53,10.31
2016,9,11,6,30,213.0,46.0,3.1,14.0,73.0,64.87,39.12
2016,9,11,6,45,293.5,61.0,3.15,14.5,118.0,108.63,72.93
2016,9,11,7,0,374.0,76.0,3.2,15.0,163.0,162.78,117.72
2016,9,11,7,15,187.0,69.0,3.1,15.0,112.5,121.89,92.72
2016,9,11,7,30,0.0,62.0,3.0,15.0,62.0,51.36,38.29
2016,9,11,7,45,0.0,72.0,2.95,15.5,72.0,59.71,45.26
2016,9,11,8,0,0.0,82.0,2.9,16.0,82.0,68.17,52.15
2016,9,11,8,15,0.0,109.5,2.8,16.0,109.5,91.88,71.81
2016,9,11,8,30,0.0,137.0,2.7,16.0,137.0,115.95,91.48
2016,9,11,8,45,0.5,152.5,2.65,16.5,153.0,129.89,102.43
2016,9,11,9,0,1.0,168.0,2.6,17.0,169.0,143.98,113.39
2016,9,11,9,15,3.5,183.5,2.6,17.0,186.5,159.69,125.85
2016,9,11,9,30,6.0,199.0,2.6,17.0,204.0,175.71,138.48
2016,9,11,9,45,14.5,234.5,2.6,17.5,245.5,215.34,169.73
2016,9,11,10,0,23.0,270.0,2.6,18.0,287.0,256.07,201.28
2016,9,11,10,15,30.5,294.0,2.6,18.0,317.0,302.23,236.95
2016,9,11,10,30,38.0,318.0,2.6,18.0,347.0,334.56,261.58
2016,9,11,10,45,50.5,341.0,2.65,18.0,381.0,371.09,289.5
2016,9,11,11,0,63.0,364.0,2.7,18.0,415.0,408.22,317.62
2016,9,11,11,15,91.0,383.5,2.75,18.0,458.0,457.27,355.04
2016,9,11,11,30,119.0,403.0,2.8,18.0,501.0,526.71,406.85
2016,9,11,11,45,295.0,363.5,2.9,18.5,609.5,682.56,524.6
2016,9,11,12,0,471.0,324.0,3.0,19.0,718.0,838.25,636.94
2016,9,11,12,15,439.0,337.0,3.05,19.0,703.5,818.71,621.49
2016,9,11,12,30,407.0,350.0,3.1,19.0,689.0,796.82,605.79
2016,9,11,12,45,427.5,331.5,3.2,19.0,684.0,794.19,605.67
2016,9,11,13,0,448.0,313.0,3.3,19.0,679.0,788.73,603.46
2016,9,11,13,15,431.0,317.0,3.4,18.5,663.0,766.71,589.42
2016,9,11,13,30,414.0,321.0,3.5,18.0,647.0,743.1,574.19
2016,9,11,13,45,414.0,309.0,3.65,18.0,625.5,718.17,557.68
2016,9,11,14,0,414.0,297.0,3.8,18.0,604.0,691.38,539.6
2016,9,11,14,15,242.0,300.0,3.85,18.0,478.0,517.59,407.89
2016,9,11,14,30,70.0,303.0,3.9,18.0,352.0,340.84,269.27
2016,9,11,14,45,57.0,278.0,4.0,18.0,316.0,302.64,240.15
2016,9,11,15,0,44.0,253.0,4.1,18.0,280.0,265.64,211.24
2016,9,11,15,15,24.5,213.5,4.1,17.5,228.5,201.55,160.43
2016,9,11,15,30,5.0,174.0,4.1,17.0,177.0,152.18,120.69
2016,9,11,15,45,2.5,148.5,4.2,17.0,150.0,127.74,101.01
2016,9,11,16,0,0.0,123.0,4.3,17.0,123.0,103.83,81.52
2016,9,11,16,15,0.0,97.0,4.3,16.5,97.0,81.2,63.02
2016,9,11,16,30,0.0,71.0,4.3,16.0,71.0,58.9,44.49
2016,9,11,16,45,250.5,72.0,4.35,16.0,139.5,161.91,126.26
2016,9,11,17,0,501.0,73.0,4.4,16.0,208.0,218.31,162.51
2016,9,11,17,15,428.5,62.5,4.4,15.5,160.0,157.77,110.15
2016,9,11,17,30,356.0,52.0,4.4,15.0,112.0,104.12,65.7
2016,9,11,17,45,249.5,37.5,4.4,15.0,72.0,56.07,30.23
2016,9,11,18,0,143.0,23.0,4.4,15.0,32.0,21.42,0.73
2016,9,11,18,15,71.5,11.5,4.3,14.5,16.0,9.82,0.0
2016,9,11,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,23.5,5.5,4.4,13.0,6.0,0.0,0.0
2016,9,12,6,0,47.0,11.0,4.5,13.0,12.0,9.39,0.0
2016,9,12,6,15,188.5,26.5,4.55,13.0,47.5,30.18,9.9
2016,9,12,6,30,330.0,42.0,4.6,13.0,83.0,76.12,43.52
2016,9,12,6,45,423.5,52.0,4.7,13.5,131.5,125.87,82.04
2016,9,12,7,0,517.0,62.0,4.8,14.0,180.0,187.54,133.87
2016,9,12,7,15,258.5,65.0,4.8,14.0,124.0,145.41,111.17
2016,9,12,7,30,0.0,68.0,4.8,14.0,68.0,56.44,42.78
2016,9,12,7,45,9.0,110.0,4.8,14.5,113.5,96.63,76.69
2016,9,12,8,0,18.0,152.0,4.8,15.0,159.0,138.84,111.77
2016,9,12,8,15,19.5,169.0,4.8,15.0,178.0,155.73,125.55
2016,9,12,8,30,21.0,186.0,4.8,15.0,197.0,172.84,139.39
2016,9,12,8,45,31.5,211.5,4.85,15.5,229.5,213.41,172.17
2016,9,12,9,0,42.0,237.0,4.9,16.0,262.0,247.32,199.08
2016,9,12,9,15,59.5,264.5,4.9,16.0,302.5,289.63,232.97
2016,9,12,9,30,77.0,292.0,4.9,16.0,343.0,333.69,267.88
2016,9,12,9,45,67.0,302.0,4.9,16.5,348.0,338.69,270.46
2016,9,12,10,0,57.0,312.0,4.9,17.0,353.0,342.79,272.38
2016,9,12,10,15,34.0,273.5,4.9,17.0,298.5,285.2,226.12
2016,9,12,10,30,11.0,235.0,4.9,17.0,244.0,213.91,168.59
2016,9,12,10,45,13.0,249.5,4.95,17.0,260.0,229.44,180.95
2016,9,12,11,0,15.0,264.0,5.0,17.0,276.0,245.09,193.25
2016,9,12,11,15,11.5,239.0,5.05,17.0,248.5,218.74,172.1
2016,9,12,11,30,8.0,214.0,5.1,17.0,221.0,192.55,151.07
2016,9,12,11,45,19.5,274.0,5.2,17.0,290.5,259.46,204.65
2016,9,12,12,0,31.0,334.0,5.3,17.0,360.0,348.63,274.73
2016,9,12,12,15,24.0,308.5,5.35,17.0,329.0,296.55,233.72
2016,9,12,12,30,17.0,283.0,5.4,17.0,298.0,265.36,209.1
2016,9,12,12,45,58.0,335.5,5.5,17.0,383.0,376.3,297.71
2016,9,12,13,0,99.0,388.0,5.6,17.0,468.0,470.29,371.44
2016,9,12,13,15,139.5,383.0,5.6,16.5,493.0,520.83,412.15
2016,9,12,13,30,180.0,378.0,5.6,16.0,518.0,549.66,436.48
2016,9,12,13,45,117.0,349.0,5.65,16.0,438.5,456.42,363.46
2016,9,12,14,0,54.0,320.0,5.7,16.0,359.0,349.8,278.96
2016,9,12,14,15,47.0,299.5,5.65,16.0,333.0,320.99,256.6
2016,9,12,14,30,40.0,279.0,5.6,16.0,307.0,292.71,234.38
2016,9,12,14,45,37.0,260.5,5.55,16.0,285.0,270.14,216.72
2016,9,12,15,0,34.0,242.0,5.5,16.0,263.0,247.89,199.2
2016,9,12,15,15,17.0,196.0,5.5,15.5,206.5,180.53,144.82
2016,9,12,15,30,0.0,150.0,5.5,15.0,150.0,127.52,101.38
2016,9,12,15,45,0.0,146.0,5.5,15.0,146.0,124.19,98.97
2016,9,12,16,0,0.0,142.0,5.5,15.0,142.0,120.92,96.56
2016,9,12,16,15,0.0,98.0,5.45,14.5,98.0,82.13,64.34
2016,9,12,16,30,0.0,54.0,5.4,14.0,54.0,44.69,32.72
2016,9,12,16,45,0.0,45.0,5.4,14.0,45.0,37.19,26.34
2016,9,12,17,0,0.0,36.0,5.4,14.0,36.0,29.72,19.89
2016,9,12,17,15,229.5,41.5,5.3,13.5,78.5,92.31,63.93
2016,9,12,17,30,459.0,47.0,5.2,13.0,121.0,117.02,72.38
2016,9,12,17,45,321.0,35.0,5.15,13.0,77.0,61.4,31.79
2016,9,12,18,0,183.0,23.0,5.1,13.0,33.0,22.04,0.0
2016,9,12,18,15,91.5,11.5,5.05,13.0,16.5,9.82,0.0
2016,9,12,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,4.5,2.95,15.0,4.5,0.0,0.0
2016,9,13,6,0,27.0,9.0,3.1,15.0,9.0,7.68,0.0
2016,9,13,6,15,143.0,26.5,3.15,15.0,42.5,28.93,8.7
2016,9,13,6,30,259.0,44.0,3.2,15.0,76.0,69.77,40.69
2016,9,13,6,45,343.0,58.5,3.25,15.5,122.0,117.06,77.47
2016,9,13,7,0,427.0,73.0,3.3,16.0,168.0,175.18,125.76
2016,9,13,7,15,386.5,95.5,3.2,16.0,199.5,213.94,163.38
2016,9,13,7,30,346.0,118.0,3.1,16.0,231.0,247.36,195.21
2016,9,13,7,45,391.5,126.0,3.05,16.0,274.0,298.31,238.9
2016,9,13,8,0,437.0,134.0,3.0,16.0,317.0,353.9,285.61
2016,9,13,8,15,405.0,161.0,2.95,16.0,347.0,390.47,315.91
2016,9,13,8,30,373.0,188.0,2.9,16.0,377.0,411.9,333.24
2016,9,13,8,45,300.5,222.5,2.85,16.5,384.0,420.73,338.58
2016,9,13,9,0,228.0,257.0,2.8,17.0,391.0,409.33,327.62
2016,9,13,9,15,167.0,278.0,2.75,17.0,380.0,396.83,316.25
2016,9,13,9,30,106.0,299.0,2.7,17.0,369.0,364.39,289.2
2016,9,13,9,45,83.5,306.5,2.7,17.5,364.0,357.65,282.5
2016,9,13,10,0,61.0,314.0,2.7,18.0,359.0,349.0,274.19
2016,9,13,10,15,207.5,323.5,2.7,18.0,481.0,508.65,399.12
2016,9,13,10,30,354.0,333.0,2.7,18.0,603.0,678.2,525.24
2016,9,13,10,45,221.5,354.5,2.75,18.0,525.5,566.93,439.7
2016,9,13,11,0,89.0,376.0,2.8,18.0,448.0,447.54,347.43
2016,9,13,11,15,226.0,372.0,2.8,18.0,557.0,599.28,464.29
2016,9,13,11,30,363.0,368.0,2.8,18.0,666.0,754.61,577.78
2016,9,13,11,45,269.5,388.5,2.8,18.5,611.0,685.86,523.97
2016,9,13,12,0,176.0,409.0,2.8,19.0,556.0,594.43,455.09
2016,9,13,12,15,176.5,407.5,2.75,19.0,554.0,593.18,454.63
2016,9,13,12,30,177.0,406.0,2.7,19.0,552.0,590.97,452.98
2016,9,13,12,45,324.5,357.0,2.7,19.0,620.5,703.2,538.25
2016,9,13,13,0,472.0,308.0,2.7,19.0,689.0,809.34,616.13
2016,9,13,13,15,469.5,301.5,2.65,19.0,673.5,790.29,602.11
2016,9,13,13,30,467.0,295.0,2.6,19.0,658.0,769.09,587.62
2016,9,13,13,45,643.5,215.0,2.6,19.0,697.0,841.19,643.29
2016,9,13,14,0,820.0,135.0,2.6,19.0,736.0,887.57,676.42
2016,9,13,14,15,808.0,133.0,2.6,19.0,702.5,846.39,648.63
2016,9,13,14,30,796.0,131.0,2.6,19.0,669.0,802.96,619.8
2016,9,13,14,45,782.5,127.0,2.6,19.0,630.0,754.37,586.97
2016,9,13,15,0,769.0,123.0,2.6,19.0,591.0,707.17,553.69
2016,9,13,15,15,748.0,119.0,2.6,19.0,546.5,650.28,512.02
2016,9,13,15,30,727.0,115.0,2.6,19.0,502.0,593.14,469.11
2016,9,13,15,45,700.5,109.5,2.65,19.0,454.0,531.4,421.64
2016,9,13,16,0,674.0,104.0,2.7,19.0,406.0,470.73,373.46
2016,9,13,16,15,636.0,98.0,2.65,18.5,355.0,405.65,320.78
2016,9,13,16,30,598.0,92.0,2.6,18.0,304.0,343.66,268.9
2016,9,13,16,45,545.0,83.5,2.6,18.0,253.0,277.69,212.35
2016,9,13,17,0,492.0,75.0,2.6,18.0,202.0,217.46,159.83
2016,9,13,17,15,413.5,63.5,2.55,17.5,153.5,152.71,105.18
2016,9,13,17,30,335.0,52.0,2.5,17.0,105.0,101.0,63.14
2016,9,13,17,45,220.0,36.0,2.5,16.5,65.5,52.36,27.44
2016,9,13,18,0,105.0,20.0,2.5,16.0,26.0,18.12,0.0
2016,9,13,18,15,52.5,10.0,2.45,16.0,13.0,8.54,0.0
2016,9,13,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,101.5,22.0,1.3,14.0,34.5,23.85,5.43
2016,9,14,6,30,203.0,44.0,1.3,14.0,69.0,64.68,38.85
2016,9,14,6,45,287.0,60.5,1.35,14.5,114.0,110.36,74.48
2016,9,14,7,0,371.0,77.0,1.4,15.0,159.0,166.96,121.14
2016,9,14,7,15,430.0,89.0,1.35,15.5,208.5,222.42,168.76
2016,9,14,7,30,489.0,101.0,1.3,16.0,258.0,284.84,221.77
2016,9,14,7,45,537.0,109.0,1.3,16.5,309.0,345.28,272.41
2016,9,14,8,0,585.0,117.0,1.3,17.0,360.0,415.57,329.19
2016,9,14,8,15,617.0,124.0,1.3,17.0,408.5,476.17,377.47
2016,9,14,8,30,649.0,131.0,1.3,17.0,457.0,538.81,425.82
2016,9,14,8,45,678.5,134.0,1.3,17.5,503.5,597.49,469.0
2016,9,14,9,0,708.0,137.0,1.3,18.0,550.0,657.05,511.42
2016,9,14,9,15,726.0,141.5,1.3,18.0,590.5,710.14,548.83
2016,9,14,9,30,744.0,146.0,1.3,18.0,631.0,762.38,584.78
2016,9,14,9,45,812.5,122.5,1.35,18.5,678.5,821.37,623.0
2016,9,14,10,0,881.0,99.0,1.4,19.0,726.0,876.77,657.95
2016,9,14,10,15,889.0,100.5,1.45,19.0,754.5,914.2,681.78
2016,9,14,10,30,897.0,102.0,1.5,19.0,783.0,948.65,703.75
2016,9,14,10,45,903.5,102.0,1.55,19.5,804.5,976.89,720.29
2016,9,14,11,0,910.0,102.0,1.6,20.0,826.0,1001.71,734.65
2016,9,14,11,15,913.5,103.0,1.7,20.0,839.5,1021.08,747.72
2016,9,14,11,30,917.0,104.0,1.8,20.0,853.0,1036.67,758.53
2016,9,14,11,45,919.0,103.5,1.95,20.0,858.5,1045.27,765.7
2016,9,14,12,0,921.0,103.0,2.1,20.0,864.0,1049.91,770.47
2016,9,14,12,15,921.0,103.0,2.25,20.0,861.5,1049.1,771.81
2016,9,14,12,30,921.0,103.0,2.4,20.0,859.0,1044.29,770.65
2016,9,14,12,45,912.5,105.5,2.55,20.0,846.5,1029.78,763.2
2016,9,14,13,0,904.0,108.0,2.7,20.0,834.0,1011.54,753.33
2016,9,14,13,15,899.5,107.0,2.75,20.0,815.5,989.84,740.19
2016,9,14,13,30,895.0,106.0,2.8,20.0,797.0,964.57,724.68
2016,9,14,13,45,889.0,104.0,2.9,20.0,771.0,933.44,705.58
2016,9,14,14,0,883.0,102.0,3.0,20.0,745.0,899.12,684.15
2016,9,14,14,15,873.5,100.5,3.0,20.0,712.0,859.35,658.06
2016,9,14,14,30,864.0,99.0,3.0,20.0,679.0,817.01,629.97
2016,9,14,14,45,851.5,96.0,3.05,20.0,639.5,775.08,602.17
2016,9,14,15,0,839.0,93.0,3.1,20.0,600.0,723.86,567.26
2016,9,14,15,15,821.0,90.5,3.05,19.5,555.5,667.89,527.28
2016,9,14,15,30,803.0,88.0,3.0,19.0,511.0,611.19,485.14
2016,9,14,15,45,779.5,84.0,3.0,19.0,462.5,549.32,437.01
2016,9,14,16,0,756.0,80.0,3.0,19.0,414.0,487.98,387.74
2016,9,14,16,15,722.0,75.5,2.95,18.5,362.5,422.15,333.94
2016,9,14,16,30,688.0,71.0,2.9,18.0,311.0,358.85,280.31
2016,9,14,16,45,639.5,64.5,2.9,18.0,259.0,291.25,221.51
2016,9,14,17,0,591.0,58.0,2.9,18.0,207.0,228.72,166.03
2016,9,14,17,15,513.0,50.0,2.85,17.5,157.0,163.89,110.38
2016,9,14,17,30,435.0,42.0,2.8,17.0,107.0,108.66,64.92
2016,9,14,17,45,305.5,29.5,2.8,17.0,66.5,55.06,25.89
2016,9,14,18,0,176.0,17.0,2.8,17.0,26.0,17.61,0.0
2016,9,14,18,15,88.0,8.5,2.85,16.5,13.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,198.0,16.5,2.35,14.0,39.5,24.68,2.99
2016,9,15,6,30,396.0,33.0,2.4,14.0,79.0,78.74,42.04
2016,9,15,6,45,486.5,41.5,2.5,14.5,128.0,131.35,83.44
2016,9,15,7,0,577.0,50.0,2.6,15.0,177.0,195.4,137.68
2016,9,15,7,15,632.5,56.0,2.55,15.0,229.0,257.33,193.23
2016,9,15,7,30,688.0,62.0,2.5,15.0,281.0,325.57,253.74
2016,9,15,7,45,347.0,101.0,2.5,15.5,212.0,257.85,206.81
2016,9,15,8,0,6.0,140.0,2.5,16.0,143.0,122.73,97.53
2016,9,15,8,15,11.0,159.0,2.4,16.0,164.5,142.65,113.98
2016,9,15,8,30,16.0,178.0,2.3,16.0,186.0,163.24,130.58
2016,9,15,8,45,31.5,207.5,2.25,16.5,225.5,210.9,168.81
2016,9,15,9,0,47.0,237.0,2.2,17.0,265.0,252.53,201.46
2016,9,15,9,15,172.0,259.5,2.15,17.0,370.0,383.73,306.42
2016,9,15,9,30,297.0,282.0,2.1,17.0,475.0,528.21,417.1
2016,9,15,9,45,270.5,304.5,2.1,17.5,487.5,543.03,425.03
2016,9,15,10,0,244.0,327.0,2.1,18.0,500.0,538.5,419.65
2016,9,15,10,15,584.0,209.0,2.1,18.0,645.0,772.0,595.79
2016,9,15,10,30,924.0,91.0,2.1,18.0,790.0,963.51,725.58
2016,9,15,10,45,516.5,235.0,2.15,18.5,628.0,762.15,581.88
2016,9,15,11,0,109.0,379.0,2.2,19.0,466.0,471.88,362.42
2016,9,15,11,15,524.5,237.0,2.3,19.0,663.0,793.51,607.58
2016,9,15,11,30,940.0,95.0,2.4,19.0,860.0,1051.37,781.36
2016,9,15,11,45,941.0,95.0,2.55,19.5,865.0,1059.58,783.84
2016,9,15,12,0,942.0,95.0,2.7,20.0,870.0,1063.74,786.47
2016,9,15,12,15,524.0,244.5,2.85,20.0,675.5,814.09,617.49
2016,9,15,12,30,106.0,394.0,3.0,20.0,481.0,488.66,374.61
2016,9,15,12,45,106.0,387.0,3.15,20.0,473.0,480.1,370.4
2016,9,15,13,0,106.0,380.0,3.3,20.0,465.0,471.11,364.29
2016,9,15,13,15,106.0,371.5,3.45,19.5,454.5,460.1,357.37
2016,9,15,13,30,106.0,363.0,3.6,19.0,444.0,448.71,350.12
2016,9,15,13,45,110.5,351.5,3.75,19.0,433.5,437.88,342.78
2016,9,15,14,0,115.0,340.0,3.9,19.0,423.0,426.47,334.96
2016,9,15,14,15,115.5,323.5,4.0,19.0,404.0,421.7,331.91
2016,9,15,14,30,116.0,307.0,4.1,19.0,385.0,399.76,315.8
2016,9,15,14,45,89.5,281.5,4.2,19.0,339.5,333.56,264.61
2016,9,15,15,0,63.0,256.0,4.3,19.0,294.0,284.55,226.22
2016,9,15,15,15,74.5,240.0,4.35,18.5,281.5,273.45,218.7
2016,9,15,15,30,86.0,224.0,4.4,18.0,269.0,261.17,209.92
2016,9,15,15,45,73.0,200.0,4.45,18.0,235.5,225.55,181.35
2016,9,15,16,0,60.0,176.0,4.5,18.0,202.0,191.46,153.72
2016,9,15,16,15,54.0,155.5,4.45,17.5,176.5,165.63,132.82
2016,9,15,16,30,48.0,135.0,4.4,17.0,151.0,140.61,112.22
2016,9,15,16,45,303.5,98.5,4.4,17.0,175.5,206.31,161.13
2016,9,15,17,0,559.0,62.0,4.4,17.0,200.0,223.66,164.05
2016,9,15,17,15,476.0,53.0,4.3,16.5,150.5,158.76,108.1
2016,9,15,17,30,393.0,44.0,4.2,16.0,101.0,104.17,63.19
2016,9,15,17,45,257.5,30.5,4.15,15.5,61.5,52.0,24.68
2016,9,15,18,0,122.0,17.0,4.1,15.0,22.0,16.39,0.0
2016,9,15,18,15,61.0,8.5,4.0,14.5,11.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,185.5,16.5,1.8,13.5,38.0,24.7,1.72
2016,9,16,6,30,371.0,33.0,1.7,14.0,76.0,77.19,41.55
2016,9,16,6,45,465.0,42.0,1.65,14.5,124.0,129.51,82.75
2016,9,16,7,0,559.0,51.0,1.6,15.0,172.0,193.76,136.76
2016,9,16,7,15,616.0,57.0,1.5,15.0,224.0,255.17,191.34
2016,9,16,7,30,673.0,63.0,1.4,15.0,276.0,322.97,250.67
2016,9,16,7,45,336.5,92.5,1.3,15.5,199.0,246.07,196.38
2016,9,16,8,0,0.0,122.0,1.2,16.0,122.0,103.62,81.44
2016,9,16,8,15,0.0,138.0,1.1,16.0,138.0,117.65,93.08
2016,9,16,8,30,0.0,154.0,1.0,16.0,154.0,131.79,104.31
2016,9,16,8,45,170.0,193.0,0.95,16.5,291.0,298.29,239.96
2016,9,16,9,0,340.0,232.0,0.9,17.0,428.0,478.54,377.61
2016,9,16,9,15,385.5,239.0,0.85,17.0,476.0,537.02,419.08
2016,9,16,9,30,431.0,246.0,0.8,17.0,524.0,613.1,472.82
2016,9,16,9,45,451.0,252.0,0.8,17.5,557.0,655.65,500.88
2016,9,16,10,0,471.0,258.0,0.8,18.0,590.0,697.91,528.52
2016,9,16,10,15,692.0,176.5,0.9,18.5,686.0,837.77,626.86
2016,9,16,10,30,913.0,95.0,1.0,19.0,782.0,959.56,704.12
2016,9,16,10,45,918.5,96.0,1.1,19.5,803.5,988.18,720.34
2016,9,16,11,0,924.0,97.0,1.2,20.0,825.0,1013.26,735.63
2016,9,16,11,15,927.0,97.5,1.4,20.0,838.0,1031.67,749.91
2016,9,16,11,30,930.0,98.0,1.6,20.0,851.0,1046.21,761.78
2016,9,16,11,45,727.0,198.0,1.85,20.5,789.0,977.68,719.45
2016,9,16,12,0,524.0,298.0,2.1,21.0,727.0,871.94,647.94
2016,9,16,12,15,474.5,315.5,2.3,21.0,703.0,839.14,627.27
2016,9,16,12,30,425.0,333.0,2.5,21.0,679.0,803.85,603.69
2016,9,16,12,45,363.5,350.0,2.7,21.0,643.0,737.77,558.27
2016,9,16,13,0,302.0,367.0,2.9,21.0,607.0,689.58,524.25
2016,9,16,13,15,289.0,360.5,2.95,20.5,586.0,663.55,507.36
2016,9,16,13,30,276.0,354.0,3.0,20.0,565.0,636.67,489.52
2016,9,16,13,45,278.5,339.5,3.05,20.0,546.0,614.92,474.83
2016,9,16,14,0,281.0,325.0,3.1,20.0,527.0,591.88,459.05
2016,9,16,14,15,229.5,316.5,3.05,20.0,476.5,511.85,399.52
2016,9,16,14,30,178.0,308.0,3.0,20.0,426.0,451.79,354.03
2016,9,16,14,45,178.5,288.0,3.0,20.0,400.5,423.31,333.36
2016,9,16,15,0,179.0,268.0,3.0,20.0,375.0,394.37,311.91
2016,9,16,15,15,176.0,248.0,2.95,19.5,346.5,362.65,288.42
2016,9,16,15,30,173.0,228.0,2.9,19.0,318.0,330.91,264.47
2016,9,16,15,45,106.5,198.0,2.85,19.0,251.5,252.76,202.06
2016,9,16,16,0,40.0,168.0,2.8,19.0,185.0,173.62,138.1
2016,9,16,16,15,35.0,148.0,2.75,18.5,161.5,149.94,119.25
2016,9,16,16,30,30.0,128.0,2.7,18.0,138.0,126.99,100.55
2016,9,16,16,45,304.0,92.5,2.65,18.0,167.5,200.92,155.66
2016,9,16,17,0,578.0,57.0,2.6,18.0,197.0,223.92,162.37
2016,9,16,17,15,496.0,48.5,2.6,17.5,147.5,158.63,106.36
2016,9,16,17,30,414.0,40.0,2.6,17.0,98.0,103.51,61.21
2016,9,16,17,45,274.0,27.0,2.6,16.5,58.5,50.07,21.61
2016,9,16,18,0,134.0,14.0,2.6,16.0,19.0,13.96,0.0
2016,9,16,18,15,67.0,7.0,2.6,15.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,6,15,181.0,16.5,1.2,14.0,36.5,25.07,0.08
2016,9,17,6,30,362.0,33.0,1.1,14.0,73.0,77.37,41.79
2016,9,17,6,45,458.5,41.5,1.0,14.5,121.0,129.32,82.76
2016,9,17,7,0,555.0,50.0,0.9,15.0,169.0,193.5,136.42
2016,9,17,7,15,612.5,56.0,0.8,15.0,220.5,254.92,190.53
2016,9,17,7,30,670.0,62.0,0.7,15.0,272.0,322.76,249.11
2016,9,17,7,45,352.0,108.5,0.6,15.5,220.5,270.01,213.99
2016,9,17,8,0,34.0,155.0,0.5,16.0,169.0,157.36,125.1
2016,9,17,8,15,46.0,178.5,0.5,16.5,200.0,188.52,150.45
2016,9,17,8,30,58.0,202.0,0.5,17.0,231.0,221.18,175.87
2016,9,17,8,45,451.5,142.0,0.55,17.5,399.0,455.93,361.44
2016,9,17,9,0,845.0,82.0,0.6,18.0,567.0,693.16,534.52
2016,9,17,9,15,859.5,84.5,0.65,18.5,607.5,746.0,566.05
2016,9,17,9,30,874.0,87.0,0.7,19.0,648.0,797.3,598.38
2016,9,17,9,45,505.0,208.5,0.8,19.5,537.0,658.06,498.66
2016,9,17,10,0,136.0,330.0,0.9,20.0,426.0,450.41,343.12
2016,9,17,10,15,525.0,210.0,1.0,20.0,601.0,715.88,543.46
2016,9,17,10,30,914.0,90.0,1.1,20.0,776.0,956.77,703.28
2016,9,17,10,45,679.0,199.5,1.25,20.5,717.0,890.81,657.44
2016,9,17,11,0,444.0,309.0,1.4,21.0,658.0,782.75,581.04
2016,9,17,11,15,687.0,201.0,1.55,21.0,750.5,927.4,685.27
2016,9,17,11,30,930.0,93.0,1.7,21.0,843.0,1042.17,759.33
2016,9,17,11,45,931.0,93.5,1.9,21.0,848.0,1050.67,765.97
2016,9,17,12,0,932.0,94.0,2.1,21.0,853.0,1055.16,771.34
2016,9,17,12,15,931.5,93.5,2.25,21.0,850.0,1052.99,771.83
2016,9,17,12,30,931.0,93.0,2.4,21.0,847.0,1046.78,769.81
2016,9,17,12,45,918.5,98.0,2.6,21.0,833.0,1030.71,761.94
2016,9,17,13,0,906.0,103.0,2.8,21.0,819.0,1010.95,751.56
2016,9,17,13,15,498.0,227.0,2.9,21.0,619.5,744.38,568.48
2016,9,17,13,30,90.0,351.0,3.0,21.0,420.0,422.49,325.45
2016,9,17,13,45,90.0,339.0,3.1,21.0,405.5,407.45,316.12
2016,9,17,14,0,90.0,327.0,3.2,21.0,391.0,392.18,305.24
2016,9,17,14,15,89.5,311.5,3.25,21.0,373.0,372.58,290.96
2016,9,17,14,30,89.0,296.0,3.3,21.0,355.0,352.85,276.49
2016,9,17,14,45,101.5,280.0,3.35,21.0,343.5,342.5,269.49
2016,9,17,15,0,114.0,264.0,3.4,21.0,332.0,330.91,261.39
2016,9,17,15,15,104.0,242.0,3.4,20.5,300.0,296.58,235.35
2016,9,17,15,30,94.0,220.0,3.4,20.0,268.0,263.19,209.69
2016,9,17,15,45,90.0,199.0,3.4,20.0,241.5,235.28,187.7
2016,9,17,16,0,86.0,178.0,3.4,20.0,215.0,207.8,165.7
2016,9,17,16,15,375.0,123.5,3.3,19.5,253.5,305.88,244.08
2016,9,17,16,30,664.0,69.0,3.2,19.0,292.0,346.99,270.95
2016,9,17,16,45,609.0,63.0,3.15,19.0,240.0,279.14,211.64
2016,9,17,17,0,554.0,57.0,3.1,19.0,188.0,217.21,156.92
2016,9,17,17,15,470.0,48.0,3.05,18.5,139.5,152.57,101.93
2016,9,17,17,30,386.0,39.0,3.0,18.0,91.0,98.41,57.83
2016,9,17,17,45,193.0,27.5,3.0,17.5,53.5,42.39,17.43
2016,9,17,18,0,0.0,16.0,3.0,17.0,16.0,13.66,0.0
2016,9,17,18,15,0.0,8.0,3.0,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,178.5,16.0,0.75,15.5,35.0,25.04,0.0
2016,9,18,6,30,357.0,32.0,0.8,16.0,70.0,77.05,41.1
2016,9,18,6,45,451.0,41.0,0.9,16.5,117.5,128.91,82.06
2016,9,18,7,0,545.0,50.0,1.0,17.0,165.0,192.7,135.28
2016,9,18,7,15,603.5,56.5,0.95,17.0,216.5,254.45,189.39
2016,9,18,7,30,662.0,63.0,0.9,17.0,268.0,322.74,248.19
2016,9,18,7,45,701.0,67.5,0.85,17.5,319.5,386.4,301.54
2016,9,18,8,0,740.0,72.0,0.8,18.0,371.0,453.39,355.26
2016,9,18,8,15,767.5,75.5,0.75,18.5,420.5,515.84,403.3
2016,9,18,8,30,795.0,79.0,0.7,19.0,470.0,579.42,450.0
2016,9,18,8,45,815.0,82.0,0.7,20.0,515.5,638.31,490.94
2016,9,18,9,0,835.0,85.0,0.7,21.0,561.0,696.83,529.92
2016,9,18,9,15,850.0,87.5,0.8,21.5,602.0,744.14,560.59
2016,9,18,9,30,865.0,90.0,0.9,22.0,643.0,795.41,593.51
2016,9,18,9,45,884.5,88.0,1.0,23.0,680.0,843.71,622.75
2016,9,18,10,0,904.0,86.0,1.1,24.0,717.0,890.21,650.34
2016,9,18,10,15,911.5,87.0,1.3,24.5,745.5,927.13,674.2
2016,9,18,10,30,919.0,88.0,1.5,25.0,774.0,960.94,696.01
2016,9,18,10,45,923.5,89.5,1.7,25.5,794.5,989.16,714.15
2016,9,18,11,0,928.0,91.0,1.9,26.0,815.0,1013.78,729.98
2016,9,18,11,15,931.0,91.5,2.05,26.0,828.5,1032.07,742.64
2016,9,18,11,30,934.0,92.0,2.2,26.0,842.0,1046.49,753.0
2016,9,18,11,45,934.5,92.5,2.4,26.0,846.5,1054.43,759.95
2016,9,18,12,0,935.0,93.0,2.6,26.0,851.0,1058.33,764.44
2016,9,18,12,15,934.5,93.0,2.7,26.0,848.0,1056.6,764.38
2016,9,18,12,30,934.0,93.0,2.8,26.0,845.0,1050.84,761.91
2016,9,18,12,45,927.0,94.5,2.95,26.0,832.5,1036.25,754.33
2016,9,18,13,0,920.0,96.0,3.1,26.0,820.0,1017.86,744.34
2016,9,18,13,15,915.5,95.5,3.15,26.0,801.0,996.01,731.27
2016,9,18,13,30,911.0,95.0,3.2,26.0,782.0,970.55,715.84
2016,9,18,13,45,903.5,93.5,3.25,26.0,755.0,937.76,695.52
2016,9,18,14,0,896.0,92.0,3.3,26.0,728.0,901.84,673.01
2016,9,18,14,15,886.0,90.5,3.35,26.0,694.5,860.85,646.87
2016,9,18,14,30,876.0,89.0,3.4,26.0,661.0,817.3,618.7
2016,9,18,14,45,862.0,87.0,3.5,26.0,621.5,767.83,586.23
2016,9,18,15,0,848.0,85.0,3.6,26.0,582.0,716.65,552.01
2016,9,18,15,15,829.5,82.5,3.6,25.5,537.0,665.42,516.5
2016,9,18,15,30,811.0,80.0,3.6,25.0,492.0,607.82,474.38
2016,9,18,15,45,785.0,76.5,3.65,25.0,443.0,544.48,425.81
2016,9,18,16,0,759.0,73.0,3.7,25.0,394.0,481.96,376.27
2016,9,18,16,15,723.5,68.5,3.65,24.5,342.5,415.2,322.37
2016,9,18,16,30,688.0,64.0,3.6,24.0,291.0,351.11,268.72
2016,9,18,16,45,633.5,58.5,3.6,23.5,239.0,282.69,210.48
2016,9,18,17,0,579.0,53.0,3.6,23.0,187.0,219.98,155.98
2016,9,18,17,15,494.0,44.5,3.55,22.0,138.0,154.13,100.75
2016,9,18,17,30,409.0,36.0,3.5,21.0,89.0,98.88,56.28
2016,9,18,17,45,260.5,23.5,3.45,20.5,51.5,45.03,15.18
2016,9,18,18,0,112.0,11.0,3.4,20.0,14.0,10.98,0.0
