Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,18,15,56.0,5.5,3.2,19.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,6,15,127.5,17.5,1.4,17.0,31.0,23.28,0.0
2016,9,19,6,30,255.0,35.0,1.5,17.0,62.0,67.12,36.96
2016,9,19,6,45,351.0,47.0,1.6,17.5,107.0,117.31,76.54
2016,9,19,7,0,447.0,59.0,1.7,18.0,152.0,178.41,126.97
2016,9,19,7,15,509.0,68.0,1.7,18.0,202.0,237.95,178.77
2016,9,19,7,30,571.0,77.0,1.7,18.0,252.0,304.62,236.14
2016,9,19,7,45,618.5,82.0,1.7,18.5,303.0,367.66,289.27
2016,9,19,8,0,666.0,87.0,1.7,19.0,354.0,435.08,344.15
2016,9,19,8,15,696.0,92.0,1.75,19.5,402.5,496.82,393.02
2016,9,19,8,30,726.0,97.0,1.8,20.0,451.0,560.17,441.41
2016,9,19,8,45,753.0,99.0,1.85,20.5,497.0,617.76,484.09
2016,9,19,9,0,780.0,101.0,1.9,21.0,543.0,677.39,526.91
2016,9,19,9,15,796.5,104.0,1.95,21.0,583.5,730.23,563.82
2016,9,19,9,30,813.0,107.0,2.0,21.0,624.0,781.85,598.61
2016,9,19,9,45,830.0,107.0,2.1,21.5,660.0,829.07,629.15
2016,9,19,10,0,847.0,107.0,2.2,22.0,696.0,874.43,658.08
2016,9,19,10,15,855.5,108.5,2.3,22.0,724.0,901.86,675.99
2016,9,19,10,30,864.0,110.0,2.4,22.0,752.0,935.54,698.27
2016,9,19,10,45,874.5,109.0,2.5,22.5,774.0,965.4,716.55
2016,9,19,11,0,885.0,108.0,2.6,23.0,796.0,992.1,732.73
2016,9,19,11,15,889.0,108.5,2.7,23.0,809.0,1010.63,745.03
2016,9,19,11,30,893.0,109.0,2.8,23.0,822.0,1025.48,755.12
2016,9,19,11,45,898.0,107.5,2.9,23.5,828.0,1035.4,760.66
2016,9,19,12,0,903.0,106.0,3.0,24.0,834.0,1041.47,763.85
2016,9,19,12,15,902.5,106.0,3.15,24.0,831.5,1039.69,764.02
2016,9,19,12,30,902.0,106.0,3.3,24.0,829.0,1034.0,761.77
2016,9,19,12,45,896.0,107.0,3.45,24.0,817.0,1020.04,754.16
2016,9,19,13,0,890.0,108.0,3.6,24.0,805.0,1002.38,744.16
2016,9,19,13,15,885.0,107.0,3.7,24.0,786.0,979.95,730.64
2016,9,19,13,30,880.0,106.0,3.8,24.0,767.0,954.05,714.79
2016,9,19,13,45,876.0,103.5,3.95,24.0,741.0,924.11,696.4
2016,9,19,14,0,872.0,101.0,4.1,24.0,715.0,890.93,675.62
2016,9,19,14,15,861.5,99.0,4.1,23.5,681.5,849.69,649.59
2016,9,19,14,30,851.0,97.0,4.1,23.0,648.0,813.56,626.9
2016,9,19,14,45,838.5,94.0,4.2,23.0,609.0,764.29,593.66
2016,9,19,15,0,826.0,91.0,4.3,23.0,570.0,713.26,558.68
2016,9,19,15,15,806.5,88.0,4.25,22.5,525.5,656.01,517.48
2016,9,19,15,30,787.0,85.0,4.2,22.0,481.0,598.24,474.27
2016,9,19,15,45,760.0,81.0,4.2,22.0,432.0,534.94,424.7
2016,9,19,16,0,733.0,77.0,4.2,22.0,383.0,472.63,374.39
2016,9,19,16,15,695.5,72.5,4.1,21.5,332.0,406.81,320.31
2016,9,19,16,30,658.0,68.0,4.0,21.0,281.0,343.39,266.45
2016,9,19,16,45,599.5,61.5,3.9,21.0,229.5,274.22,206.56
2016,9,19,17,0,541.0,55.0,3.8,21.0,178.0,211.46,151.4
2016,9,19,17,15,453.0,46.0,3.75,20.0,130.0,146.9,97.11
2016,9,19,17,30,365.0,37.0,3.7,19.0,82.0,93.36,53.87
2016,9,19,17,45,219.0,23.5,3.65,18.5,46.5,41.41,11.89
2016,9,19,18,0,73.0,10.0,3.6,18.0,11.0,9.56,0.0
2016,9,19,18,15,36.5,5.0,3.55,17.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.75,15.0,31.0,24.02,0.0
2016,9,20,6,30,251.0,36.0,2.9,15.0,62.0,68.58,38.24
2016,9,20,6,45,359.0,47.0,3.1,15.5,108.0,119.97,79.07
2016,9,20,7,0,467.0,58.0,3.3,16.0,154.0,183.94,132.29
2016,9,20,7,15,530.5,66.0,3.35,16.0,204.5,244.39,185.89
2016,9,20,7,30,594.0,74.0,3.4,16.0,255.0,312.08,245.41
2016,9,20,7,45,297.0,97.0,3.45,16.0,187.5,238.18,192.02
2016,9,20,8,0,0.0,120.0,3.5,16.0,120.0,102.29,80.72
2016,9,20,8,15,85.5,164.0,3.55,16.5,205.5,197.48,160.08
2016,9,20,8,30,171.0,208.0,3.6,17.0,291.0,308.41,250.17
2016,9,20,8,45,141.0,228.5,3.65,17.5,301.5,318.87,257.04
2016,9,20,9,0,111.0,249.0,3.7,18.0,312.0,313.45,251.35
2016,9,20,9,15,88.5,262.0,3.7,18.0,314.5,314.46,251.17
2016,9,20,9,30,66.0,275.0,3.7,18.0,317.0,313.36,249.19
2016,9,20,9,45,254.0,270.0,3.7,18.5,444.0,499.67,397.01
2016,9,20,10,0,442.0,265.0,3.7,19.0,571.0,685.74,537.21
2016,9,20,10,15,466.0,266.0,3.7,19.0,600.5,725.11,564.65
2016,9,20,10,30,490.0,267.0,3.7,19.0,630.0,763.8,592.21
2016,9,20,10,45,314.5,320.5,3.75,19.0,556.0,646.86,502.6
2016,9,20,11,0,139.0,374.0,3.8,19.0,482.0,520.29,404.08
2016,9,20,11,15,132.5,380.0,3.85,19.0,484.0,522.99,406.24
2016,9,20,11,30,126.0,386.0,3.9,19.0,486.0,524.85,407.24
2016,9,20,11,45,172.5,388.0,4.0,19.5,526.0,575.17,445.28
2016,9,20,12,0,219.0,390.0,4.1,20.0,566.0,625.07,482.31
2016,9,20,12,15,332.5,353.0,4.2,20.0,618.5,720.61,555.02
2016,9,20,12,30,446.0,316.0,4.3,20.0,671.0,812.1,623.26
2016,9,20,12,45,487.5,295.0,4.45,20.0,678.5,826.58,635.3
2016,9,20,13,0,529.0,274.0,4.6,20.0,686.0,837.39,645.44
2016,9,20,13,15,472.0,289.0,4.7,20.0,650.0,786.44,608.51
2016,9,20,13,30,415.0,304.0,4.8,20.0,614.0,735.05,571.1
2016,9,20,13,45,635.0,205.0,4.95,20.0,659.0,828.52,646.48
2016,9,20,14,0,855.0,106.0,5.1,20.0,704.0,881.74,686.66
2016,9,20,14,15,593.0,189.0,5.1,19.5,594.5,730.79,577.18
2016,9,20,14,30,331.0,272.0,5.1,19.0,485.0,556.41,442.56
2016,9,20,14,45,326.0,256.0,5.2,19.0,455.0,520.52,416.5
2016,9,20,15,0,321.0,240.0,5.3,19.0,425.0,484.09,389.05
2016,9,20,15,15,357.5,213.0,5.35,18.5,403.5,463.93,375.24
2016,9,20,15,30,394.0,186.0,5.4,18.0,382.0,451.01,366.23
2016,9,20,15,45,394.0,163.5,5.45,18.0,342.5,404.89,329.23
2016,9,20,16,0,394.0,141.0,5.5,18.0,303.0,357.92,290.61
2016,9,20,16,15,366.5,126.5,5.5,17.5,262.0,305.46,246.85
2016,9,20,16,30,339.0,112.0,5.5,17.0,221.0,255.66,204.24
2016,9,20,16,45,418.0,85.5,5.5,17.0,195.0,232.99,180.62
2016,9,20,17,0,497.0,59.0,5.5,17.0,169.0,203.21,148.7
2016,9,20,17,15,405.5,49.0,5.4,16.5,122.5,139.7,94.38
2016,9,20,17,30,314.0,39.0,5.3,16.0,76.0,87.71,51.81
2016,9,20,17,45,157.0,19.5,5.25,16.0,38.0,31.52,5.39
2016,9,20,18,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,6,15,129.0,17.5,5.15,14.0,30.5,24.2,0.0
2016,9,21,6,30,258.0,35.0,5.4,14.0,61.0,69.52,38.45
2016,9,21,6,45,366.5,46.0,5.7,14.5,107.0,121.66,80.56
2016,9,21,7,0,475.0,57.0,6.0,15.0,153.0,186.48,135.18
2016,9,21,7,15,539.0,64.5,6.1,15.0,203.0,247.25,189.92
2016,9,21,7,30,603.0,72.0,6.2,15.0,253.0,315.26,250.86
2016,9,21,7,45,371.5,117.0,6.3,15.0,235.5,292.14,238.12
2016,9,21,8,0,140.0,162.0,6.4,15.0,218.0,227.56,186.48
2016,9,21,8,15,118.5,183.5,6.45,15.0,234.5,245.53,201.56
2016,9,21,8,30,97.0,205.0,6.5,15.0,251.0,250.58,205.37
2016,9,21,8,45,223.5,213.5,6.6,15.5,335.0,358.95,295.41
2016,9,21,9,0,350.0,222.0,6.7,16.0,419.0,482.16,395.38
2016,9,21,9,15,234.0,254.5,6.75,16.0,390.5,431.43,352.15
2016,9,21,9,30,118.0,287.0,6.8,16.0,362.0,383.26,310.28
2016,9,21,9,45,133.5,305.5,6.9,16.0,394.0,421.02,340.29
2016,9,21,10,0,149.0,324.0,7.0,16.0,426.0,459.6,370.59
2016,9,21,10,15,223.5,328.5,7.0,16.0,489.5,537.27,433.01
2016,9,21,10,30,298.0,333.0,7.0,16.0,553.0,637.29,511.37
2016,9,21,10,45,231.0,353.0,7.0,16.0,526.5,583.51,467.46
2016,9,21,11,0,164.0,373.0,7.0,16.0,500.0,544.71,434.96
2016,9,21,11,15,214.5,374.0,7.0,16.0,542.0,598.97,478.21
2016,9,21,11,30,265.0,375.0,7.0,16.0,584.0,674.33,536.54
2016,9,21,11,45,205.0,383.0,7.0,16.0,545.5,603.67,480.7
2016,9,21,12,0,145.0,391.0,7.0,16.0,507.0,552.15,439.19
2016,9,21,12,15,147.5,388.0,7.1,16.0,505.5,551.14,438.85
2016,9,21,12,30,150.0,385.0,7.2,16.0,504.0,549.34,437.83
2016,9,21,12,45,229.5,369.5,7.3,16.0,548.5,609.91,487.61
2016,9,21,13,0,309.0,354.0,7.4,16.0,593.0,687.65,549.57
2016,9,21,13,15,437.5,298.0,7.45,16.0,627.0,763.11,611.12
2016,9,21,13,30,566.0,242.0,7.5,16.0,661.0,814.52,654.29
2016,9,21,13,45,570.5,230.0,7.55,16.5,639.5,789.01,634.65
2016,9,21,14,0,575.0,218.0,7.6,17.0,618.0,760.88,613.22
2016,9,21,14,15,640.5,181.0,7.65,16.5,606.5,763.55,618.95
2016,9,21,14,30,706.0,144.0,7.7,16.0,595.0,751.57,613.01
2016,9,21,14,45,581.5,172.5,7.75,16.0,528.5,653.12,534.9
2016,9,21,15,0,457.0,201.0,7.8,16.0,462.0,556.8,457.18
2016,9,21,15,15,638.0,142.5,7.75,16.0,475.5,601.74,495.89
2016,9,21,15,30,819.0,84.0,7.7,16.0,489.0,617.13,509.46
2016,9,21,15,45,795.0,80.0,7.7,16.0,439.0,553.74,456.72
2016,9,21,16,0,771.0,76.0,7.7,16.0,389.0,490.93,403.2
2016,9,21,16,15,731.5,71.0,7.65,15.5,336.5,420.94,342.97
2016,9,21,16,30,692.0,66.0,7.6,15.0,284.0,354.6,284.04
2016,9,21,16,45,629.5,60.5,7.55,15.0,230.5,283.05,219.44
2016,9,21,17,0,567.0,55.0,7.5,15.0,177.0,218.28,160.32
2016,9,21,17,15,468.0,46.0,7.45,14.5,127.5,149.79,100.91
2016,9,21,17,30,369.0,37.0,7.4,14.0,78.0,93.7,54.27
2016,9,21,17,45,184.5,18.5,7.4,14.0,39.0,33.55,1.71
2016,9,21,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,17.5,7.75,14.0,29.5,24.48,0.0
2016,9,22,6,30,254.0,35.0,7.8,14.0,59.0,70.04,38.54
2016,9,22,6,45,360.0,46.5,7.85,14.0,105.0,122.02,81.3
2016,9,22,7,0,466.0,58.0,7.9,14.0,151.0,186.53,136.33
2016,9,22,7,15,533.0,66.5,7.75,14.0,202.0,248.86,192.67
2016,9,22,7,30,600.0,75.0,7.6,14.0,253.0,318.85,255.62
2016,9,22,7,45,346.5,117.5,7.45,14.5,224.5,282.86,231.61
2016,9,22,8,0,93.0,160.0,7.3,15.0,196.0,194.48,159.04
2016,9,22,8,15,74.0,177.0,7.15,15.0,208.0,205.39,168.12
2016,9,22,8,30,55.0,194.0,7.0,15.0,220.0,214.22,174.94
2016,9,22,8,45,437.5,144.5,6.85,15.5,386.0,456.51,378.46
2016,9,22,9,0,820.0,95.0,6.7,16.0,552.0,705.2,578.67
2016,9,22,9,15,836.0,98.0,6.6,16.0,593.0,759.35,617.95
2016,9,22,9,30,852.0,101.0,6.5,16.0,634.0,812.1,656.1
2016,9,22,9,45,872.0,99.0,6.4,16.5,671.0,852.65,683.28
2016,9,22,10,0,892.0,97.0,6.3,17.0,708.0,899.07,714.44
2016,9,22,10,15,541.5,223.0,6.2,17.0,598.0,751.97,600.88
2016,9,22,10,30,191.0,349.0,6.1,17.0,488.0,536.85,427.27
2016,9,22,10,45,135.0,351.5,6.0,17.0,451.0,490.94,390.26
2016,9,22,11,0,79.0,354.0,5.9,17.0,414.0,421.94,334.72
2016,9,22,11,15,86.5,363.5,5.85,17.0,430.5,440.86,349.49
2016,9,22,11,30,94.0,373.0,5.8,17.0,447.0,459.67,363.95
2016,9,22,11,45,51.0,294.5,5.8,17.5,335.0,333.04,263.75
2016,9,22,12,0,8.0,216.0,5.8,18.0,223.0,195.61,153.24
2016,9,22,12,15,8.0,215.0,5.85,18.0,222.0,194.68,152.67
2016,9,22,12,30,8.0,214.0,5.9,18.0,221.0,193.71,151.96
2016,9,22,12,45,29.5,274.0,5.95,18.0,297.5,289.49,228.93
2016,9,22,13,0,51.0,334.0,6.0,18.0,374.0,373.23,295.2
2016,9,22,13,15,51.0,326.0,6.0,18.0,364.5,363.79,287.94
2016,9,22,13,30,51.0,318.0,6.0,18.0,355.0,354.21,280.78
2016,9,22,13,45,80.5,319.5,6.05,18.0,376.5,381.6,303.69
2016,9,22,14,0,110.0,321.0,6.1,18.0,398.0,407.12,324.98
2016,9,22,14,15,484.5,209.5,6.1,18.0,520.0,653.78,526.24
2016,9,22,14,30,859.0,98.0,6.1,18.0,642.0,821.93,657.07
2016,9,22,14,45,841.0,96.5,6.2,18.0,601.0,769.52,618.84
2016,9,22,15,0,823.0,95.0,6.3,18.0,560.0,715.8,580.04
2016,9,22,15,15,532.5,149.0,6.4,17.5,440.5,530.48,433.52
2016,9,22,15,30,242.0,203.0,6.5,17.0,321.0,362.88,296.6
2016,9,22,15,45,478.5,142.5,6.6,17.0,345.5,432.78,355.32
2016,9,22,16,0,715.0,82.0,6.7,17.0,370.0,469.26,383.48
2016,9,22,16,15,673.5,77.0,6.65,16.5,318.5,401.33,325.31
2016,9,22,16,30,632.0,72.0,6.6,16.0,267.0,336.92,268.65
2016,9,22,16,45,567.5,65.0,6.6,16.0,215.5,266.69,206.03
2016,9,22,17,0,503.0,58.0,6.6,16.0,164.0,203.63,149.25
2016,9,22,17,15,402.5,47.5,6.4,15.5,117.0,137.47,92.64
2016,9,22,17,30,302.0,37.0,6.2,15.0,70.0,84.03,48.54
2016,9,22,17,45,151.0,18.5,6.05,14.5,35.0,29.75,0.0
2016,9,22,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,6,15,159.5,14.5,2.7,12.5,29.5,25.1,0.0
2016,9,23,6,30,319.0,29.0,2.8,13.0,59.0,75.25,39.54
2016,9,23,6,45,424.0,38.0,2.9,13.5,105.0,127.8,83.38
2016,9,23,7,0,529.0,47.0,3.0,14.0,151.0,193.75,139.57
2016,9,23,7,15,590.0,53.5,2.95,14.0,201.5,255.86,195.67
2016,9,23,7,30,651.0,60.0,2.9,14.0,252.0,324.81,257.1
2016,9,23,7,45,516.5,96.0,2.9,14.5,266.0,343.1,277.2
2016,9,23,8,0,382.0,132.0,2.9,15.0,280.0,339.3,276.46
2016,9,23,8,15,587.0,103.5,2.85,15.5,365.5,455.41,370.9
2016,9,23,8,30,792.0,75.0,2.8,16.0,451.0,583.18,471.57
2016,9,23,8,45,813.0,77.0,2.8,16.5,496.0,641.37,515.26
2016,9,23,9,0,834.0,79.0,2.8,17.0,541.0,693.67,553.04
2016,9,23,9,15,848.0,81.5,2.75,17.0,581.0,745.43,588.91
2016,9,23,9,30,862.0,84.0,2.7,17.0,621.0,795.62,623.01
2016,9,23,9,45,874.0,84.5,2.7,17.5,655.0,840.01,651.59
2016,9,23,10,0,886.0,85.0,2.7,18.0,689.0,882.1,678.18
2016,9,23,10,15,893.5,86.0,2.7,18.5,716.0,918.11,700.24
2016,9,23,10,30,901.0,87.0,2.7,19.0,743.0,951.07,720.06
2016,9,23,10,45,905.5,88.0,2.75,19.5,763.0,977.91,736.07
2016,9,23,11,0,910.0,89.0,2.8,20.0,783.0,1001.21,749.75
2016,9,23,11,15,912.5,89.5,2.9,20.0,795.0,1018.29,761.27
2016,9,23,11,30,915.0,90.0,3.0,20.0,807.0,1031.56,770.44
2016,9,23,11,45,915.0,90.5,3.2,20.0,811.0,1038.4,776.38
2016,9,23,12,0,915.0,91.0,3.4,20.0,815.0,1041.28,779.82
2016,9,23,12,15,913.5,91.0,3.55,20.0,810.5,1038.1,778.93
2016,9,23,12,30,912.0,91.0,3.7,20.0,806.0,1030.97,775.53
2016,9,23,12,45,906.0,92.0,3.9,20.0,793.5,1016.58,767.66
2016,9,23,13,0,900.0,93.0,4.1,20.0,781.0,998.48,757.28
2016,9,23,13,15,894.5,92.0,4.25,19.5,761.5,975.01,744.32
2016,9,23,13,30,889.0,91.0,4.4,19.0,742.0,948.07,728.91
2016,9,23,13,45,879.0,90.5,4.6,19.0,714.5,914.26,707.95
2016,9,23,14,0,869.0,90.0,4.8,19.0,687.0,877.58,684.58
2016,9,23,14,15,858.0,88.5,4.9,18.5,653.5,836.26,658.14
2016,9,23,14,30,847.0,87.0,5.0,18.0,620.0,792.6,629.52
2016,9,23,14,45,833.5,84.5,5.15,18.0,581.0,743.81,595.59
2016,9,23,15,0,820.0,82.0,5.3,18.0,542.0,699.18,564.23
2016,9,23,15,15,800.5,79.0,5.35,18.0,498.0,642.09,521.01
2016,9,23,15,30,781.0,76.0,5.4,18.0,454.0,584.55,475.62
2016,9,23,15,45,755.0,72.5,5.5,18.0,406.0,522.63,425.53
2016,9,23,16,0,729.0,69.0,5.6,18.0,358.0,461.64,374.61
2016,9,23,16,15,690.0,64.5,5.55,17.5,308.0,394.94,317.99
2016,9,23,16,30,651.0,60.0,5.5,17.0,258.0,331.77,262.56
2016,9,23,16,45,592.0,54.0,5.45,16.5,208.0,263.58,202.06
2016,9,23,17,0,533.0,48.0,5.4,16.0,158.0,201.9,146.48
2016,9,23,17,15,436.5,39.0,5.3,15.5,111.5,136.41,90.12
2016,9,23,17,30,340.0,30.0,5.2,15.0,65.0,83.16,45.53
2016,9,23,17,45,170.0,15.0,5.15,15.0,32.5,28.68,0.0
2016,9,23,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.5,13.0,2.0,14.0,29.5,23.16,0.0
2016,9,24,6,30,361.0,26.0,2.0,14.0,59.0,79.1,39.95
2016,9,24,6,45,463.0,34.0,2.05,14.5,105.0,132.86,85.52
2016,9,24,7,0,565.0,42.0,2.1,15.0,151.0,199.44,142.38
2016,9,24,7,15,625.0,47.5,2.05,15.0,202.0,262.48,199.15
2016,9,24,7,30,685.0,53.0,2.0,15.0,253.0,332.1,260.76
2016,9,24,7,45,725.0,57.0,1.95,15.5,304.5,397.3,317.03
2016,9,24,8,0,765.0,61.0,1.9,16.0,356.0,465.8,373.74
2016,9,24,8,15,792.5,64.0,1.9,16.5,405.0,529.02,424.36
2016,9,24,8,30,820.0,67.0,1.9,17.0,454.0,589.24,470.88
2016,9,24,8,45,840.5,69.5,1.95,17.5,500.0,648.29,515.02
2016,9,24,9,0,861.0,72.0,2.0,18.0,546.0,706.93,556.25
2016,9,24,9,15,875.5,74.0,2.15,18.5,586.5,759.67,592.1
2016,9,24,9,30,890.0,76.0,2.3,19.0,627.0,810.8,626.33
2016,9,24,9,45,903.5,76.0,2.45,20.0,662.0,856.87,655.36
2016,9,24,10,0,917.0,76.0,2.6,21.0,697.0,900.65,682.41
2016,9,24,10,15,924.5,77.0,2.65,21.0,725.0,937.55,706.36
2016,9,24,10,30,932.0,78.0,2.7,21.0,753.0,971.28,728.14
2016,9,24,10,45,937.5,78.5,2.75,21.5,773.5,999.16,744.58
2016,9,24,11,0,943.0,79.0,2.8,22.0,794.0,1023.41,758.64
2016,9,24,11,15,946.5,79.5,2.85,22.5,807.0,1041.91,768.99
2016,9,24,11,30,950.0,80.0,2.9,23.0,820.0,1056.47,776.89
2016,9,24,11,45,951.0,80.5,2.95,23.5,824.5,1064.48,780.67
2016,9,24,12,0,952.0,81.0,3.0,24.0,829.0,1068.38,781.99
2016,9,24,12,15,951.5,81.0,3.1,24.0,825.5,1066.05,781.45
2016,9,24,12,30,951.0,81.0,3.2,24.0,822.0,1059.61,778.41
2016,9,24,12,45,941.0,84.5,3.35,24.0,808.5,1043.64,769.68
2016,9,24,13,0,931.0,88.0,3.5,24.0,795.0,1023.87,758.52
2016,9,24,13,15,926.0,87.0,3.6,24.0,775.5,1000.21,744.38
2016,9,24,13,30,921.0,86.0,3.7,24.0,756.0,972.93,727.79
2016,9,24,13,45,912.0,85.5,3.85,24.0,728.0,939.1,706.98
2016,9,24,14,0,903.0,85.0,4.0,24.0,700.0,902.21,683.87
2016,9,24,14,15,892.5,83.5,4.05,23.5,666.0,860.07,657.62
2016,9,24,14,30,882.0,82.0,4.1,23.0,632.0,815.44,629.23
2016,9,24,14,45,866.0,80.5,4.2,23.0,591.5,764.33,594.72
2016,9,24,15,0,850.0,79.0,4.3,23.0,551.0,711.73,558.57
2016,9,24,15,15,830.5,76.0,4.35,22.5,506.0,658.88,521.31
2016,9,24,15,30,811.0,73.0,4.4,22.0,461.0,599.81,477.19
2016,9,24,15,45,783.0,70.0,4.45,22.0,411.5,535.71,426.78
2016,9,24,16,0,755.0,67.0,4.5,22.0,362.0,472.68,375.56
2016,9,24,16,15,715.0,62.5,4.45,21.5,311.0,404.02,318.74
2016,9,24,16,30,675.0,58.0,4.4,21.0,260.0,338.62,262.68
2016,9,24,16,45,614.0,52.0,4.4,20.5,208.5,268.69,201.93
2016,9,24,17,0,553.0,46.0,4.4,20.0,157.0,205.16,145.77
2016,9,24,17,15,452.0,37.5,4.3,19.0,110.0,138.05,89.24
2016,9,24,17,30,351.0,29.0,4.2,18.0,63.0,83.74,43.98
2016,9,24,17,45,175.5,14.5,4.1,17.5,31.5,28.4,0.0
2016,9,24,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,25,6,15,180.0,13.0,2.9,15.5,29.0,23.57,0.0
2016,9,25,6,30,360.0,26.0,3.0,16.0,58.0,80.15,39.59
2016,9,25,6,45,469.5,34.0,3.15,17.0,105.0,135.57,86.66
2016,9,25,7,0,579.0,42.0,3.3,18.0,152.0,204.65,144.95
2016,9,25,7,15,639.5,48.0,3.15,18.5,204.0,269.39,202.58
2016,9,25,7,30,700.0,54.0,3.0,19.0,256.0,340.76,264.81
2016,9,25,7,45,740.0,58.0,2.9,19.5,308.0,406.97,321.56
2016,9,25,8,0,780.0,62.0,2.8,20.0,360.0,476.42,378.7
2016,9,25,8,15,807.0,65.0,2.7,20.5,409.5,540.24,429.31
2016,9,25,8,30,834.0,68.0,2.6,21.0,459.0,600.87,475.58
2016,9,25,8,45,852.5,71.0,2.55,22.0,504.5,659.85,517.9
2016,9,25,9,0,871.0,74.0,2.5,23.0,550.0,718.18,556.8
2016,9,25,9,15,884.5,76.0,2.45,23.5,590.5,770.58,590.58
2016,9,25,9,30,898.0,78.0,2.4,24.0,631.0,821.24,622.41
2016,9,25,9,45,914.0,76.5,2.35,25.0,666.5,867.96,649.61
2016,9,25,10,0,930.0,75.0,2.3,26.0,702.0,912.51,674.71
2016,9,25,10,15,937.0,76.0,2.15,26.5,729.5,949.29,694.52
2016,9,25,10,30,944.0,77.0,2.0,27.0,757.0,982.82,711.78
2016,9,25,10,45,945.5,79.5,1.85,27.5,776.5,1009.36,724.18
2016,9,25,11,0,947.0,82.0,1.7,28.0,796.0,1032.07,733.92
2016,9,25,11,15,949.5,82.5,1.5,28.5,808.5,1049.55,739.39
2016,9,25,11,30,952.0,83.0,1.3,29.0,821.0,1063.04,742.11
2016,9,25,11,45,949.0,85.0,1.15,29.5,824.0,1068.64,740.78
2016,9,25,12,0,946.0,87.0,1.0,30.0,827.0,1070.1,736.99
2016,9,25,12,15,945.0,87.0,0.8,30.0,823.0,1067.18,730.96
2016,9,25,12,30,944.0,87.0,0.6,30.0,819.0,1060.18,722.44
2016,9,25,12,45,933.5,90.0,0.4,30.0,804.5,1043.08,708.11
2016,9,25,13,0,923.0,93.0,0.2,30.0,790.0,1022.24,692.24
2016,9,25,13,15,917.5,92.0,0.4,30.0,770.0,998.15,683.51
2016,9,25,13,30,912.0,91.0,0.6,30.0,750.0,970.51,672.63
2016,9,25,13,45,900.5,91.5,0.85,30.0,721.5,935.68,657.72
2016,9,25,14,0,889.0,92.0,1.1,30.0,693.0,897.97,639.93
2016,9,25,14,15,877.5,90.0,1.3,29.5,658.5,854.82,618.07
2016,9,25,14,30,866.0,88.0,1.5,29.0,624.0,809.31,593.62
2016,9,25,14,45,847.5,86.5,1.7,29.0,583.0,763.52,566.76
2016,9,25,15,0,829.0,85.0,1.9,29.0,542.0,709.13,532.99
2016,9,25,15,15,808.0,82.0,2.05,28.5,496.5,650.45,494.4
2016,9,25,15,30,787.0,79.0,2.2,28.0,451.0,591.44,453.26
2016,9,25,15,45,754.5,76.0,2.35,28.0,401.5,525.9,404.62
2016,9,25,16,0,722.0,73.0,2.5,28.0,352.0,461.97,355.28
2016,9,25,16,15,680.5,68.0,2.65,27.0,301.0,394.65,302.71
2016,9,25,16,30,639.0,63.0,2.8,26.0,250.0,330.03,249.97
2016,9,25,16,45,572.5,56.0,2.95,25.0,199.0,258.97,190.77
2016,9,25,17,0,506.0,49.0,3.1,24.0,148.0,195.41,136.65
2016,9,25,17,15,404.0,38.5,3.15,23.0,102.0,129.12,82.19
2016,9,25,17,30,302.0,28.0,3.2,22.0,56.0,75.94,38.13
2016,9,25,17,45,151.0,14.0,3.25,21.5,28.0,23.13,0.0
2016,9,25,18,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,1.2,19.0,24.0,20.42,0.0
2016,9,26,6,30,236.0,28.0,1.2,19.0,48.0,65.84,32.56
2016,9,26,6,45,339.0,41.0,1.3,19.5,92.5,117.32,76.06
2016,9,26,7,0,442.0,54.0,1.4,20.0,137.0,181.93,129.35
2016,9,26,7,15,508.5,63.5,1.35,20.5,187.0,244.05,182.61
2016,9,26,7,30,575.0,73.0,1.3,21.0,237.0,313.83,241.29
2016,9,26,7,45,621.0,79.5,1.3,21.5,288.0,378.53,294.83
2016,9,26,8,0,667.0,86.0,1.3,22.0,339.0,447.43,349.69
2016,9,26,8,15,699.5,91.5,1.2,22.5,388.5,511.41,398.32
2016,9,26,8,30,732.0,97.0,1.1,23.0,438.0,577.23,446.1
2016,9,26,8,45,756.5,100.5,1.05,24.0,483.5,636.9,486.87
2016,9,26,9,0,781.0,104.0,1.0,25.0,529.0,694.13,524.26
2016,9,26,9,15,798.5,107.5,0.95,25.5,569.5,748.21,557.78
2016,9,26,9,30,816.0,111.0,0.9,26.0,610.0,801.1,589.23
2016,9,26,9,45,829.5,113.0,0.9,26.5,645.0,847.48,616.38
2016,9,26,10,0,843.0,115.0,0.9,27.0,680.0,891.74,641.73
2016,9,26,10,15,852.5,116.5,1.0,27.0,708.0,929.4,665.59
2016,9,26,10,30,862.0,118.0,1.1,27.0,736.0,964.18,687.67
2016,9,26,10,45,870.0,118.5,1.2,27.5,757.0,993.3,704.86
2016,9,26,11,0,878.0,119.0,1.3,28.0,778.0,1006.84,712.47
2016,9,26,11,15,881.5,120.0,1.45,28.0,790.5,1024.75,725.28
2016,9,26,11,30,885.0,121.0,1.6,28.0,803.0,1038.98,735.8
2016,9,26,11,45,888.0,120.0,1.8,28.0,807.5,1046.77,743.16
2016,9,26,12,0,891.0,119.0,2.0,28.0,812.0,1050.73,748.17
2016,9,26,12,15,890.0,119.0,2.1,28.0,808.0,1047.83,747.67
2016,9,26,12,30,889.0,119.0,2.2,28.0,804.0,1041.07,744.91
2016,9,26,12,45,910.5,106.0,2.35,28.0,798.5,1038.72,745.61
2016,9,26,13,0,932.0,93.0,2.5,28.0,793.0,1031.61,743.28
2016,9,26,13,15,926.5,92.5,2.55,28.0,773.0,1007.83,729.36
2016,9,26,13,30,921.0,92.0,2.6,28.0,753.0,980.47,713.25
2016,9,26,13,45,915.5,89.5,2.7,28.0,726.0,947.4,693.81
2016,9,26,14,0,910.0,87.0,2.8,28.0,699.0,911.06,672.02
2016,9,26,14,15,899.5,85.0,2.8,27.5,664.0,867.96,646.02
2016,9,26,14,30,889.0,83.0,2.8,27.0,629.0,822.36,617.95
2016,9,26,14,45,876.0,80.5,2.85,27.0,589.0,772.01,585.24
2016,9,26,15,0,863.0,78.0,2.9,27.0,549.0,719.89,550.73
2016,9,26,15,15,843.0,75.0,2.85,26.5,503.0,666.03,513.84
2016,9,26,15,30,823.0,72.0,2.8,26.0,457.0,605.93,470.14
2016,9,26,15,45,789.0,70.0,2.75,26.0,406.5,538.83,418.83
2016,9,26,16,0,755.0,68.0,2.7,26.0,356.0,473.4,367.16
2016,9,26,16,15,714.0,63.0,2.6,25.5,304.0,403.69,311.12
2016,9,26,16,30,673.0,58.0,2.5,25.0,252.0,337.38,255.79
2016,9,26,16,45,602.0,52.5,2.45,24.5,199.5,265.02,194.77
2016,9,26,17,0,531.0,47.0,2.4,24.0,147.0,200.04,139.07
2016,9,26,17,15,426.5,37.0,2.25,23.0,101.0,132.22,83.34
2016,9,26,17,30,322.0,27.0,2.1,22.0,55.0,77.44,36.74
2016,9,26,17,45,161.0,13.5,1.95,21.5,27.5,23.39,0.0
2016,9,26,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,6,15,102.0,14.0,1.05,18.0,22.5,19.52,0.0
2016,9,27,6,30,204.0,28.0,1.1,18.0,45.0,60.63,29.2
2016,9,27,6,45,297.5,43.0,1.15,18.5,87.5,109.96,71.97
2016,9,27,7,0,391.0,58.0,1.2,19.0,130.0,170.85,122.48
2016,9,27,7,15,458.0,68.5,1.15,19.5,179.0,233.46,175.89
2016,9,27,7,30,525.0,79.0,1.1,20.0,228.0,301.56,233.05
2016,9,27,7,45,568.0,88.0,1.05,20.5,277.5,364.65,285.04
2016,9,27,8,0,611.0,97.0,1.0,21.0,327.0,431.75,338.14
2016,9,27,8,15,387.5,147.0,0.95,21.0,300.0,386.79,304.3
2016,9,27,8,30,164.0,197.0,0.9,21.0,273.0,299.3,235.68
2016,9,27,8,45,201.0,215.0,0.9,21.5,317.5,351.57,276.11
2016,9,27,9,0,238.0,233.0,0.9,22.0,362.0,407.15,317.23
2016,9,27,9,15,271.0,246.5,0.95,22.5,404.0,472.57,364.52
2016,9,27,9,30,304.0,260.0,1.0,23.0,446.0,526.38,402.46
2016,9,27,9,45,579.5,182.5,1.05,23.5,560.5,715.7,539.37
2016,9,27,10,0,855.0,105.0,1.1,24.0,675.0,892.65,654.98
2016,9,27,10,15,863.5,107.0,1.2,24.0,702.5,930.19,677.37
2016,9,27,10,30,872.0,109.0,1.3,24.0,730.0,953.99,692.74
2016,9,27,10,45,563.0,230.0,1.45,24.5,635.5,817.65,602.17
2016,9,27,11,0,254.0,351.0,1.6,25.0,541.0,635.98,471.91
2016,9,27,11,15,254.5,357.0,1.7,25.0,549.5,647.67,481.8
2016,9,27,11,30,255.0,363.0,1.8,25.0,558.0,658.1,489.24
2016,9,27,11,45,373.0,325.0,1.95,25.0,612.5,738.35,548.7
2016,9,27,12,0,491.0,287.0,2.1,25.0,667.0,839.07,619.88
2016,9,27,12,15,325.5,330.0,2.2,25.0,581.5,695.55,518.32
2016,9,27,12,30,160.0,373.0,2.3,25.0,496.0,552.0,414.41
2016,9,27,12,45,512.0,246.5,2.4,25.0,630.5,805.95,603.35
2016,9,27,13,0,864.0,120.0,2.5,25.0,765.0,1007.43,739.06
2016,9,27,13,15,563.5,224.5,2.55,24.5,641.0,812.0,607.96
2016,9,27,13,30,263.0,329.0,2.6,24.0,517.0,607.51,460.44
2016,9,27,13,45,319.5,302.0,2.7,24.0,522.0,621.43,474.38
2016,9,27,14,0,376.0,275.0,2.8,24.0,527.0,630.85,483.64
2016,9,27,14,15,293.0,275.0,2.85,23.5,465.5,546.11,421.92
2016,9,27,14,30,210.0,275.0,2.9,23.0,404.0,450.61,351.26
2016,9,27,14,45,222.5,254.0,2.95,23.0,382.5,428.59,336.13
2016,9,27,15,0,235.0,233.0,3.0,23.0,361.0,404.96,319.14
2016,9,27,15,15,201.5,215.0,3.0,22.5,318.0,351.91,278.79
2016,9,27,15,30,168.0,197.0,3.0,22.0,275.0,301.82,240.07
2016,9,27,15,45,411.0,141.0,3.05,22.0,303.0,393.82,314.26
2016,9,27,16,0,654.0,85.0,3.1,22.0,331.0,440.89,349.38
2016,9,27,16,15,608.0,78.5,3.05,21.5,281.0,372.73,293.18
2016,9,27,16,30,562.0,72.0,3.0,21.0,231.0,308.79,239.15
2016,9,27,16,45,511.0,61.5,2.95,20.5,183.0,243.91,183.15
2016,9,27,17,0,460.0,51.0,2.9,20.0,135.0,184.81,131.2
2016,9,27,17,15,355.0,39.0,2.85,19.5,91.0,119.49,76.86
2016,9,27,17,30,250.0,27.0,2.8,19.0,47.0,66.78,30.29
2016,9,27,17,45,125.0,13.5,2.75,18.5,23.5,20.71,0.0
2016,9,27,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,15,104.5,14.0,1.85,15.0,22.0,19.97,0.0
2016,9,28,6,30,209.0,28.0,1.9,15.0,44.0,61.85,29.01
2016,9,28,6,45,317.5,40.5,1.95,15.5,87.0,114.53,75.73
2016,9,28,7,0,426.0,53.0,2.0,16.0,130.0,179.23,129.97
2016,9,28,7,15,495.0,62.0,1.95,16.0,179.5,240.96,184.32
2016,9,28,7,30,564.0,71.0,1.9,16.0,229.0,310.63,244.82
2016,9,28,7,45,282.0,96.5,1.9,16.5,175.5,239.59,192.81
2016,9,28,8,0,0.0,122.0,1.9,17.0,122.0,105.42,82.94
2016,9,28,8,15,14.0,148.0,1.9,17.0,154.5,137.13,109.37
2016,9,28,8,30,28.0,174.0,1.9,17.0,187.0,180.11,144.43
2016,9,28,8,45,50.5,201.5,1.9,17.5,228.0,224.43,179.88
2016,9,28,9,0,73.0,229.0,1.9,18.0,269.0,271.24,216.67
2016,9,28,9,15,71.0,246.0,1.95,18.0,287.0,290.16,230.91
2016,9,28,9,30,69.0,263.0,2.0,18.0,305.0,308.9,244.96
2016,9,28,9,45,449.0,188.0,2.05,18.5,484.5,604.56,477.47
2016,9,28,10,0,829.0,113.0,2.1,19.0,664.0,880.15,672.45
2016,9,28,10,15,462.5,221.0,2.2,19.0,531.0,685.61,529.98
2016,9,28,10,30,96.0,329.0,2.3,19.0,398.0,412.81,320.9
2016,9,28,10,45,75.0,327.0,2.45,19.5,381.5,392.21,305.4
2016,9,28,11,0,54.0,325.0,2.6,20.0,365.0,370.56,287.75
2016,9,28,11,15,52.0,328.5,2.8,20.0,367.5,373.04,289.72
2016,9,28,11,30,50.0,332.0,3.0,20.0,370.0,375.31,291.44
2016,9,28,11,45,48.0,332.0,3.2,20.0,369.0,373.55,290.18
2016,9,28,12,0,46.0,332.0,3.4,20.0,368.0,371.61,288.82
2016,9,28,12,15,62.0,342.5,3.6,19.5,390.0,399.28,311.25
2016,9,28,12,30,78.0,353.0,3.8,19.0,412.0,426.67,333.4
2016,9,28,12,45,156.5,352.5,4.05,19.0,469.0,524.76,410.34
2016,9,28,13,0,235.0,352.0,4.3,19.0,526.0,598.78,468.2
2016,9,28,13,15,233.0,343.0,4.4,19.0,512.0,582.04,456.15
2016,9,28,13,30,231.0,334.0,4.5,19.0,498.0,564.43,443.84
2016,9,28,13,45,135.5,303.0,4.65,19.0,398.0,436.56,345.28
2016,9,28,14,0,40.0,272.0,4.8,19.0,298.0,296.77,234.69
2016,9,28,14,15,35.5,254.0,4.8,18.5,276.5,272.87,216.84
2016,9,28,14,30,31.0,236.0,4.8,18.0,255.0,249.38,198.87
2016,9,28,14,45,38.0,226.5,4.85,18.0,248.5,244.12,195.37
2016,9,28,15,0,45.0,217.0,4.9,18.0,242.0,238.29,191.33
2016,9,28,15,15,27.0,187.0,4.9,17.5,202.0,182.95,146.72
2016,9,28,15,30,9.0,157.0,4.9,17.0,162.0,142.46,113.7
2016,9,28,15,45,317.0,124.0,4.9,17.0,242.5,323.26,265.74
2016,9,28,16,0,625.0,91.0,4.9,17.0,323.0,432.23,352.16
2016,9,28,16,15,576.0,84.0,4.85,16.5,273.0,363.72,293.76
2016,9,28,16,30,527.0,77.0,4.8,16.0,223.0,299.82,238.16
2016,9,28,16,45,468.0,65.5,4.8,16.0,175.5,233.4,179.3
2016,9,28,17,0,409.0,54.0,4.8,16.0,128.0,173.83,126.02
2016,9,28,17,15,297.5,41.0,4.7,15.5,85.0,107.97,70.75
2016,9,28,17,30,186.0,28.0,4.6,15.0,42.0,57.35,24.03
2016,9,28,17,45,93.0,14.0,4.55,14.5,21.0,18.77,0.0
2016,9,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
