Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,29,6,15,94.0,14.0,3.4,13.0,21.5,19.4,0.0
2016,9,29,6,30,188.0,28.0,3.5,13.0,43.0,59.34,26.79
2016,9,29,6,45,300.5,41.5,3.65,13.5,85.5,111.24,74.25
2016,9,29,7,0,413.0,55.0,3.8,14.0,128.0,178.7,131.31
2016,9,29,7,15,484.5,64.0,3.75,14.0,177.5,240.72,186.66
2016,9,29,7,30,556.0,73.0,3.7,14.0,227.0,310.94,248.73
2016,9,29,7,45,278.0,88.5,3.65,14.5,165.5,230.4,187.89
2016,9,29,8,0,0.0,104.0,3.6,15.0,104.0,88.7,69.74
2016,9,29,8,15,2.5,128.5,3.6,15.0,129.5,112.22,89.48
2016,9,29,8,30,5.0,153.0,3.6,15.0,155.0,136.26,109.28
2016,9,29,8,45,11.5,173.5,3.6,15.5,179.5,159.64,128.19
2016,9,29,9,0,18.0,194.0,3.6,16.0,204.0,183.79,147.5
2016,9,29,9,15,14.0,197.5,3.65,16.0,205.5,184.1,147.24
2016,9,29,9,30,10.0,201.0,3.7,16.0,207.0,184.16,146.83
2016,9,29,9,45,41.0,247.0,3.75,16.5,274.0,270.64,216.66
2016,9,29,10,0,72.0,293.0,3.8,17.0,341.0,348.41,277.8
2016,9,29,10,15,55.5,292.0,3.85,17.0,330.0,333.91,265.31
2016,9,29,10,30,39.0,291.0,3.9,17.0,319.0,318.41,252.32
2016,9,29,10,45,63.0,317.0,3.95,17.5,363.0,370.45,292.9
2016,9,29,11,0,87.0,343.0,4.0,18.0,407.0,423.65,333.55
2016,9,29,11,15,133.0,355.0,4.05,18.0,455.0,505.08,396.35
2016,9,29,11,30,179.0,367.0,4.1,18.0,503.0,566.55,443.33
2016,9,29,11,45,181.5,367.0,4.15,18.0,505.5,570.35,445.96
2016,9,29,12,0,184.0,367.0,4.2,18.0,508.0,573.3,448.29
2016,9,29,12,15,267.0,351.0,4.25,18.0,554.0,661.06,515.76
2016,9,29,12,30,350.0,335.0,4.3,18.0,600.0,725.12,564.91
2016,9,29,12,45,622.5,217.0,4.4,18.0,679.5,893.68,694.27
2016,9,29,13,0,895.0,99.0,4.5,18.0,759.0,1003.35,771.55
2016,9,29,13,15,889.0,98.0,4.55,18.0,738.5,979.0,754.96
2016,9,29,13,30,883.0,97.0,4.6,18.0,718.0,951.23,736.98
2016,9,29,13,45,604.0,190.0,4.7,18.0,607.0,789.27,622.08
2016,9,29,14,0,325.0,283.0,4.8,18.0,496.0,595.83,473.25
2016,9,29,14,15,582.5,187.0,4.9,17.5,545.5,715.84,572.9
2016,9,29,14,30,840.0,91.0,5.0,17.0,595.0,799.4,639.01
2016,9,29,14,45,822.5,89.0,5.1,17.0,554.5,747.3,601.56
2016,9,29,15,0,805.0,87.0,5.2,17.0,514.0,693.96,563.27
2016,9,29,15,15,782.5,83.5,5.25,16.5,469.0,634.66,518.81
2016,9,29,15,30,760.0,80.0,5.3,16.0,424.0,575.3,472.49
2016,9,29,15,45,727.0,76.5,5.4,16.0,375.5,510.24,419.31
2016,9,29,16,0,694.0,73.0,5.5,16.0,327.0,448.21,366.91
2016,9,29,16,15,648.5,67.5,5.5,15.5,276.5,379.27,307.87
2016,9,29,16,30,603.0,62.0,5.5,15.0,226.0,314.47,250.52
2016,9,29,16,45,528.0,55.0,5.5,15.0,176.5,242.89,186.59
2016,9,29,17,0,453.0,48.0,5.5,15.0,127.0,179.89,129.98
2016,9,29,17,15,338.0,36.5,5.35,14.5,84.0,113.65,73.63
2016,9,29,17,30,223.0,25.0,5.2,14.0,41.0,60.05,20.66
2016,9,29,17,45,111.5,12.5,5.05,13.5,20.5,18.83,0.0
2016,9,29,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,111.5,13.0,4.55,12.0,21.0,20.21,0.0
2016,9,30,6,30,223.0,26.0,4.7,12.0,42.0,63.89,26.73
2016,9,30,6,45,335.5,38.0,4.9,12.5,85.0,118.02,78.63
2016,9,30,7,0,448.0,50.0,5.1,13.0,128.0,184.9,136.13
2016,9,30,7,15,518.5,58.0,5.1,13.0,177.5,247.7,193.08
2016,9,30,7,30,589.0,66.0,5.1,13.0,227.0,318.55,256.73
2016,9,30,7,45,358.5,107.5,5.15,13.5,211.5,288.08,236.81
2016,9,30,8,0,128.0,149.0,5.2,14.0,196.0,215.31,177.25
2016,9,30,8,15,438.0,117.5,5.25,14.0,310.0,389.06,323.93
2016,9,30,8,30,748.0,86.0,5.3,14.0,424.0,580.11,480.96
2016,9,30,8,45,773.0,88.5,5.35,14.5,469.0,639.47,527.36
2016,9,30,9,0,798.0,91.0,5.4,15.0,514.0,698.93,572.61
2016,9,30,9,15,815.0,93.5,5.45,15.0,554.0,751.97,611.72
2016,9,30,9,30,832.0,96.0,5.5,15.0,594.0,803.73,649.42
2016,9,30,9,45,849.5,96.0,5.55,15.5,629.0,851.43,682.42
2016,9,30,10,0,867.0,96.0,5.6,16.0,664.0,888.05,706.88
2016,9,30,10,15,875.5,97.0,5.6,16.0,691.0,923.92,731.77
2016,9,30,10,30,884.0,98.0,5.6,16.0,718.0,956.83,754.42
2016,9,30,10,45,890.0,99.0,5.65,16.0,738.0,984.18,773.39
2016,9,30,11,0,896.0,100.0,5.7,16.0,758.0,1008.1,789.99
2016,9,30,11,15,899.5,100.5,5.75,16.0,770.0,1025.39,801.97
2016,9,30,11,30,903.0,101.0,5.8,16.0,782.0,1038.93,811.45
2016,9,30,11,45,904.5,101.0,5.85,16.0,786.0,1046.04,816.55
2016,9,30,12,0,906.0,101.0,5.9,16.0,790.0,1049.24,819.07
2016,9,30,12,15,905.0,101.0,5.9,16.0,786.0,1045.97,816.83
2016,9,30,12,30,904.0,101.0,5.9,16.0,782.0,1038.8,812.01
2016,9,30,12,45,899.5,101.0,5.95,16.0,769.0,1024.25,802.45
2016,9,30,13,0,895.0,101.0,6.0,16.0,756.0,1005.99,790.38
2016,9,30,13,15,889.0,99.5,6.0,16.0,735.5,980.99,773.22
2016,9,30,13,30,883.0,98.0,6.0,16.0,715.0,952.59,753.66
2016,9,30,13,45,875.5,96.0,6.05,16.0,687.5,919.02,730.6
2016,9,30,14,0,868.0,94.0,6.1,16.0,660.0,882.46,705.24
2016,9,30,14,15,856.0,92.0,6.1,16.0,626.0,839.31,674.57
2016,9,30,14,30,844.0,90.0,6.1,16.0,592.0,801.5,647.73
2016,9,30,14,45,829.0,87.0,6.1,16.0,552.0,749.96,610.18
2016,9,30,15,0,814.0,84.0,6.1,16.0,512.0,696.98,571.08
2016,9,30,15,15,792.0,81.0,6.05,16.0,467.0,638.15,525.13
2016,9,30,15,30,770.0,78.0,6.0,16.0,422.0,579.17,477.42
2016,9,30,15,45,740.0,73.5,6.0,16.0,373.5,514.22,423.76
2016,9,30,16,0,710.0,69.0,6.0,16.0,325.0,450.72,369.71
2016,9,30,16,15,665.0,64.0,5.9,15.5,274.5,382.81,311.02
2016,9,30,16,30,620.0,59.0,5.8,15.0,224.0,317.84,253.15
2016,9,30,16,45,548.5,51.5,5.75,15.0,174.0,245.97,188.57
2016,9,30,17,0,477.0,44.0,5.7,15.0,124.0,182.32,130.98
2016,9,30,17,15,359.0,33.0,5.55,14.5,81.0,114.6,73.04
2016,9,30,17,30,241.0,22.0,5.4,14.0,38.0,59.3,14.21
2016,9,30,17,45,120.5,11.0,5.3,14.0,19.0,18.2,0.0
2016,9,30,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,12.5,3.15,13.0,20.5,20.68,0.0
2016,10,1,6,30,238.0,25.0,3.3,13.0,41.0,65.59,24.69
2016,10,1,6,45,359.5,36.0,3.45,13.5,85.5,122.3,80.63
2016,10,1,7,0,481.0,47.0,3.6,14.0,130.0,192.4,140.52
2016,10,1,7,15,552.5,54.5,3.65,14.0,180.0,257.11,198.86
2016,10,1,7,30,624.0,62.0,3.7,14.0,230.0,329.94,263.7
2016,10,1,7,45,673.0,66.5,3.75,14.5,281.5,396.8,322.23
2016,10,1,8,0,722.0,71.0,3.8,15.0,333.0,466.81,381.47
2016,10,1,8,15,753.5,75.0,3.7,15.5,382.5,531.35,434.15
2016,10,1,8,30,785.0,79.0,3.6,16.0,432.0,597.39,486.02
2016,10,1,8,45,810.0,81.5,3.55,16.5,478.0,658.45,532.39
2016,10,1,9,0,835.0,84.0,3.5,17.0,524.0,719.53,576.29
2016,10,1,9,15,851.5,86.0,3.45,17.0,564.5,773.13,613.71
2016,10,1,9,30,868.0,88.0,3.4,17.0,605.0,817.64,643.96
2016,10,1,9,45,885.5,87.5,3.4,17.0,640.5,865.34,676.44
2016,10,1,10,0,903.0,87.0,3.4,17.0,676.0,911.06,707.13
2016,10,1,10,15,911.0,88.5,3.45,17.0,703.5,948.05,731.79
2016,10,1,10,30,919.0,90.0,3.5,17.0,731.0,981.93,754.29
2016,10,1,10,45,924.5,91.0,3.55,17.5,751.0,1009.52,770.99
2016,10,1,11,0,930.0,92.0,3.6,18.0,771.0,1033.52,785.29
2016,10,1,11,15,933.5,92.5,3.65,18.0,783.5,1051.22,796.88
2016,10,1,11,30,937.0,93.0,3.7,18.0,796.0,1065.03,806.04
2016,10,1,11,45,937.5,93.5,3.8,18.5,799.5,1071.81,809.5
2016,10,1,12,0,938.0,94.0,3.9,19.0,803.0,1074.54,810.43
2016,10,1,12,15,937.0,94.0,4.05,19.0,799.0,1071.11,809.3
2016,10,1,12,30,936.0,94.0,4.2,19.0,795.0,1063.63,805.6
2016,10,1,12,45,932.5,93.5,4.4,19.0,782.0,1049.09,797.48
2016,10,1,13,0,929.0,93.0,4.6,19.0,769.0,1030.67,787.58
2016,10,1,13,15,923.5,92.0,4.7,19.0,748.5,1005.98,772.34
2016,10,1,13,30,918.0,91.0,4.8,19.0,728.0,977.74,754.6
2016,10,1,13,45,909.5,90.0,4.9,19.0,700.0,943.35,732.43
2016,10,1,14,0,901.0,89.0,5.0,19.0,672.0,905.93,707.9
2016,10,1,14,15,889.5,87.5,5.05,18.5,637.5,862.56,679.83
2016,10,1,14,30,878.0,86.0,5.1,18.0,603.0,816.81,649.6
2016,10,1,14,45,861.5,83.5,5.2,18.0,562.0,770.71,617.62
2016,10,1,15,0,845.0,81.0,5.3,18.0,521.0,715.75,578.4
2016,10,1,15,15,822.5,78.0,5.35,17.5,475.0,655.1,533.55
2016,10,1,15,30,800.0,75.0,5.4,17.0,429.0,594.27,486.28
2016,10,1,15,45,768.5,71.5,5.5,17.0,379.0,527.98,432.27
2016,10,1,16,0,737.0,68.0,5.6,17.0,329.0,463.19,377.71
2016,10,1,16,15,690.0,62.5,5.55,16.5,277.5,391.23,316.11
2016,10,1,16,30,643.0,57.0,5.5,16.0,226.0,324.58,257.04
2016,10,1,16,45,568.5,50.0,5.5,16.0,175.0,250.9,191.13
2016,10,1,17,0,494.0,43.0,5.5,16.0,124.0,185.77,132.41
2016,10,1,17,15,365.5,32.5,5.4,15.5,80.0,115.42,72.45
2016,10,1,17,30,237.0,22.0,5.3,15.0,36.0,58.17,5.84
2016,10,1,17,45,118.5,11.0,5.2,15.0,18.0,18.05,0.0
2016,10,1,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,117.0,12.0,3.25,13.0,19.5,20.37,0.0
2016,10,2,6,30,234.0,24.0,3.4,13.0,39.0,64.48,21.14
2016,10,2,6,45,355.0,34.5,3.6,13.5,82.0,120.98,79.52
2016,10,2,7,0,476.0,45.0,3.8,14.0,125.0,190.35,139.04
2016,10,2,7,15,546.5,52.0,3.85,14.0,174.5,253.92,196.55
2016,10,2,7,30,617.0,59.0,3.9,14.0,224.0,325.47,260.47
2016,10,2,7,45,374.5,102.5,4.0,14.5,208.5,292.69,239.08
2016,10,2,8,0,132.0,146.0,4.1,15.0,193.0,215.78,176.69
2016,10,2,8,15,452.0,111.5,4.1,15.0,306.5,393.19,325.16
2016,10,2,8,30,772.0,77.0,4.1,15.0,420.0,588.57,483.17
2016,10,2,8,45,793.0,80.0,4.2,15.5,464.5,646.74,527.61
2016,10,2,9,0,814.0,83.0,4.3,16.0,509.0,704.61,570.39
2016,10,2,9,15,830.0,85.0,4.35,16.0,548.0,756.82,608.04
2016,10,2,9,30,846.0,87.0,4.4,16.0,587.0,807.59,644.2
2016,10,2,9,45,629.5,171.0,4.5,16.5,555.0,753.02,601.12
2016,10,2,10,0,413.0,255.0,4.6,17.0,523.0,665.22,529.28
2016,10,2,10,15,214.0,247.0,4.7,17.0,386.0,469.81,376.76
2016,10,2,10,30,15.0,239.0,4.8,17.0,249.0,225.77,178.75
2016,10,2,10,45,250.0,252.5,4.9,17.0,433.5,523.03,420.07
2016,10,2,11,0,485.0,266.0,5.0,17.0,618.0,796.56,628.83
2016,10,2,11,15,276.0,301.5,5.0,17.0,502.5,613.05,485.66
2016,10,2,11,30,67.0,337.0,5.0,17.0,387.0,401.0,317.25
2016,10,2,11,45,215.5,332.5,5.05,17.0,494.0,569.26,452.05
2016,10,2,12,0,364.0,328.0,5.1,17.0,601.0,738.07,581.52
2016,10,2,12,15,231.5,339.5,5.1,17.0,513.0,593.13,469.27
2016,10,2,12,30,99.0,351.0,5.1,17.0,425.0,448.94,355.61
2016,10,2,12,45,84.0,338.5,5.2,17.0,401.0,419.04,332.78
2016,10,2,13,0,69.0,326.0,5.3,17.0,377.0,389.33,309.61
2016,10,2,13,15,479.0,212.0,5.35,17.0,543.5,719.54,575.8
2016,10,2,13,30,889.0,98.0,5.4,17.0,710.0,958.61,753.37
2016,10,2,13,45,882.5,95.5,5.5,17.0,683.0,925.08,729.47
2016,10,2,14,0,876.0,93.0,5.6,17.0,656.0,888.5,704.79
2016,10,2,14,15,864.0,91.5,5.6,17.0,621.5,845.53,674.67
2016,10,2,14,30,852.0,90.0,5.6,17.0,587.0,807.92,648.33
2016,10,2,14,45,833.5,88.0,5.65,17.0,546.5,754.42,609.95
2016,10,2,15,0,815.0,86.0,5.7,17.0,506.0,699.75,570.14
2016,10,2,15,15,791.5,82.5,5.7,16.5,460.5,639.22,524.28
2016,10,2,15,30,768.0,79.0,5.7,16.0,415.0,578.69,476.61
2016,10,2,15,45,730.0,76.0,5.7,16.0,365.0,510.86,420.66
2016,10,2,16,0,692.0,73.0,5.7,16.0,315.0,446.92,366.25
2016,10,2,16,15,642.5,67.5,5.7,15.5,264.5,376.3,305.56
2016,10,2,16,30,593.0,62.0,5.7,15.0,214.0,310.27,246.95
2016,10,2,16,45,509.5,54.5,5.7,15.0,164.0,236.05,180.79
2016,10,2,17,0,426.0,47.0,5.7,15.0,114.0,171.46,123.05
2016,10,2,17,15,296.5,34.5,5.55,14.5,72.5,103.34,64.97
2016,10,2,17,30,167.0,22.0,5.4,14.0,31.0,47.43,0.0
2016,10,2,17,45,83.5,11.0,5.3,14.0,15.5,15.5,0.0
2016,10,2,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,2.2,13.0,8.0,6.83,0.0
2016,10,3,6,30,0.0,16.0,2.3,13.0,16.0,13.2,0.16
2016,10,3,6,45,0.0,34.5,2.45,13.5,34.5,29.38,18.34
2016,10,3,7,0,0.0,53.0,2.6,14.0,53.0,45.71,32.9
2016,10,3,7,15,5.0,73.0,2.65,14.0,74.0,65.22,49.85
2016,10,3,7,30,10.0,93.0,2.7,14.0,95.0,85.39,67.28
2016,10,3,7,45,16.0,112.0,2.75,14.5,117.0,105.71,84.49
2016,10,3,8,0,22.0,131.0,2.8,15.0,139.0,126.82,102.09
2016,10,3,8,15,11.0,122.0,2.8,15.0,126.0,111.68,89.16
2016,10,3,8,30,0.0,113.0,2.8,15.0,113.0,96.17,75.78
2016,10,3,8,45,7.0,149.0,2.8,15.5,152.5,134.03,107.06
2016,10,3,9,0,14.0,185.0,2.8,16.0,192.0,173.31,138.89
2016,10,3,9,15,25.5,210.0,2.75,16.0,224.5,206.42,165.67
2016,10,3,9,30,37.0,235.0,2.7,16.0,257.0,255.99,205.31
2016,10,3,9,45,29.5,237.5,2.7,16.5,255.5,252.93,201.7
2016,10,3,10,0,22.0,240.0,2.7,17.0,254.0,233.36,185.18
2016,10,3,10,15,72.5,282.0,2.75,17.0,331.5,341.43,271.63
2016,10,3,10,30,123.0,324.0,2.8,17.0,409.0,456.66,360.65
2016,10,3,10,45,66.0,274.5,2.9,17.0,320.5,329.83,261.22
2016,10,3,11,0,9.0,225.0,3.0,17.0,232.0,206.72,162.59
2016,10,3,11,15,29.0,272.5,3.1,17.0,294.5,292.48,231.22
2016,10,3,11,30,49.0,320.0,3.2,17.0,357.0,364.65,287.55
2016,10,3,11,45,89.0,339.5,3.3,17.0,406.5,427.3,336.82
2016,10,3,12,0,129.0,359.0,3.4,17.0,456.0,511.98,401.84
2016,10,3,12,15,191.0,353.5,3.4,17.0,495.5,568.48,445.86
2016,10,3,12,30,253.0,348.0,3.4,17.0,535.0,645.06,503.87
2016,10,3,12,45,147.5,325.0,3.45,17.0,434.0,489.31,385.27
2016,10,3,13,0,42.0,302.0,3.5,17.0,333.0,336.95,265.91
2016,10,3,13,15,36.0,286.0,3.55,17.0,312.0,313.13,247.94
2016,10,3,13,30,30.0,270.0,3.6,17.0,291.0,289.61,229.69
2016,10,3,13,45,20.0,239.5,3.65,17.0,253.5,231.17,183.48
2016,10,3,14,0,10.0,209.0,3.7,17.0,216.0,192.56,152.63
2016,10,3,14,15,11.0,205.0,3.7,17.0,212.0,189.73,150.75
2016,10,3,14,30,12.0,201.0,3.7,17.0,208.0,186.91,148.83
2016,10,3,14,45,8.0,183.0,3.75,17.0,187.5,166.66,132.61
2016,10,3,15,0,4.0,165.0,3.8,17.0,167.0,146.89,116.7
2016,10,3,15,15,365.5,122.5,3.8,17.0,280.0,392.24,322.76
2016,10,3,15,30,727.0,80.0,3.8,17.0,393.0,554.26,451.91
2016,10,3,15,45,687.0,77.0,3.8,17.0,345.0,489.19,398.1
2016,10,3,16,0,647.0,74.0,3.8,17.0,297.0,425.08,344.67
2016,10,3,16,15,597.0,68.0,3.75,16.5,248.0,356.31,286.5
2016,10,3,16,30,547.0,62.0,3.7,16.0,199.0,292.29,230.53
2016,10,3,16,45,461.5,54.5,3.7,16.0,151.5,220.27,167.33
2016,10,3,17,0,376.0,47.0,3.7,16.0,104.0,158.13,112.67
2016,10,3,17,15,250.0,33.5,3.6,16.0,65.0,91.95,56.41
2016,10,3,17,30,124.0,20.0,3.5,16.0,26.0,39.32,0.0
2016,10,3,17,45,62.0,10.0,3.4,16.0,13.0,13.08,0.0
2016,10,3,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.0,12.0,3.35,14.0,15.5,15.63,0.0
2016,10,4,6,30,118.0,24.0,3.5,14.0,31.0,46.49,8.31
2016,10,4,6,45,222.0,40.5,3.65,14.5,70.5,98.46,65.51
2016,10,4,7,0,326.0,57.0,3.8,15.0,110.0,160.18,118.11
2016,10,4,7,15,402.5,68.5,3.8,15.0,157.0,220.43,171.28
2016,10,4,7,30,479.0,80.0,3.8,15.0,204.0,289.85,232.17
2016,10,4,7,45,249.0,104.5,3.85,15.0,169.5,228.87,186.76
2016,10,4,8,0,19.0,129.0,3.9,15.0,135.0,123.6,99.32
2016,10,4,8,15,120.5,155.0,3.85,15.0,206.5,226.89,186.53
2016,10,4,8,30,222.0,181.0,3.8,15.0,278.0,325.13,267.95
2016,10,4,8,45,177.0,204.0,3.75,15.5,286.5,330.09,270.18
2016,10,4,9,0,132.0,227.0,3.7,16.0,295.0,330.37,268.44
2016,10,4,9,15,205.0,239.5,3.55,16.0,354.5,406.39,329.79
2016,10,4,9,30,278.0,252.0,3.4,16.0,414.0,504.53,406.4
2016,10,4,9,45,249.5,272.5,3.3,16.5,424.5,514.24,410.89
2016,10,4,10,0,221.0,293.0,3.2,17.0,435.0,502.94,400.02
2016,10,4,10,15,542.5,201.5,3.15,17.0,568.5,744.53,587.41
2016,10,4,10,30,864.0,110.0,3.1,17.0,702.0,966.73,743.27
2016,10,4,10,45,875.5,109.0,3.1,17.0,723.0,985.38,753.15
2016,10,4,11,0,887.0,108.0,3.1,17.0,744.0,1011.93,770.37
2016,10,4,11,15,891.0,108.5,3.2,17.0,756.0,1029.28,782.19
2016,10,4,11,30,895.0,109.0,3.3,17.0,768.0,1042.92,791.72
2016,10,4,11,45,903.0,106.0,3.45,17.5,773.5,1052.9,797.87
2016,10,4,12,0,911.0,103.0,3.6,18.0,779.0,1059.01,801.55
2016,10,4,12,15,607.0,219.0,3.8,18.0,668.5,895.5,690.12
2016,10,4,12,30,303.0,335.0,4.0,18.0,558.0,681.94,530.69
2016,10,4,12,45,605.5,216.5,4.25,18.0,652.0,878.57,683.73
2016,10,4,13,0,908.0,98.0,4.5,18.0,746.0,1016.52,781.97
2016,10,4,13,15,675.5,180.5,4.7,18.0,655.0,884.65,690.45
2016,10,4,13,30,443.0,263.0,4.9,18.0,564.0,728.11,574.39
2016,10,4,13,45,663.0,177.0,5.1,18.0,607.0,831.07,657.69
2016,10,4,14,0,883.0,91.0,5.3,18.0,650.0,892.39,704.18
2016,10,4,14,15,870.5,89.0,5.4,18.0,615.0,848.09,673.36
2016,10,4,14,30,858.0,87.0,5.5,18.0,580.0,809.13,646.73
2016,10,4,14,45,842.0,84.5,5.65,18.0,539.5,756.68,609.76
2016,10,4,15,0,826.0,82.0,5.8,18.0,499.0,702.85,571.09
2016,10,4,15,15,803.0,78.5,5.85,17.5,453.5,642.12,525.48
2016,10,4,15,30,780.0,75.0,5.9,17.0,408.0,581.35,477.76
2016,10,4,15,45,747.0,71.0,6.0,17.0,358.5,514.7,422.95
2016,10,4,16,0,714.0,67.0,6.1,17.0,309.0,449.79,367.82
2016,10,4,16,15,664.5,61.5,6.05,16.5,258.0,379.45,307.07
2016,10,4,16,30,615.0,56.0,6.0,16.0,207.0,312.33,247.3
2016,10,4,16,45,532.0,49.0,6.0,16.0,157.5,237.72,180.59
2016,10,4,17,0,449.0,42.0,6.0,16.0,108.0,172.68,122.19
2016,10,4,17,15,309.5,30.0,5.8,15.5,67.0,101.92,60.73
2016,10,4,17,30,170.0,18.0,5.6,15.0,26.0,44.05,0.0
2016,10,4,17,45,85.0,9.0,5.45,15.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.0,3.7,12.5,16.5,18.86,0.0
2016,10,5,6,30,202.0,22.0,3.8,13.0,33.0,58.65,5.48
2016,10,5,6,45,337.0,33.0,3.9,13.5,76.0,118.64,77.35
2016,10,5,7,0,472.0,44.0,4.0,14.0,119.0,191.96,140.43
2016,10,5,7,15,548.5,51.5,4.0,14.0,169.5,258.22,200.26
2016,10,5,7,30,625.0,59.0,4.0,14.0,220.0,333.19,267.07
2016,10,5,7,45,678.5,63.5,4.05,14.5,271.5,402.33,327.64
2016,10,5,8,0,732.0,68.0,4.1,15.0,323.0,474.94,389.16
2016,10,5,8,15,764.5,71.5,4.0,15.5,372.5,540.03,442.42
2016,10,5,8,30,797.0,75.0,3.9,16.0,422.0,606.65,494.88
2016,10,5,8,45,823.0,77.5,3.8,16.5,468.0,668.82,542.05
2016,10,5,9,0,849.0,80.0,3.7,17.0,514.0,731.06,586.21
2016,10,5,9,15,865.5,82.0,3.6,17.0,554.5,778.03,618.57
2016,10,5,9,30,882.0,84.0,3.5,17.0,595.0,829.78,653.93
2016,10,5,9,45,897.5,84.5,3.4,17.5,630.5,877.16,684.22
2016,10,5,10,0,913.0,85.0,3.3,18.0,666.0,922.37,712.39
2016,10,5,10,15,921.5,86.5,3.25,18.0,693.5,959.82,736.46
2016,10,5,10,30,930.0,88.0,3.2,18.0,721.0,994.15,758.25
2016,10,5,10,45,937.0,88.0,3.2,18.5,741.0,1021.94,774.47
2016,10,5,11,0,944.0,88.0,3.2,19.0,761.0,1046.16,788.29
2016,10,5,11,15,947.0,88.5,3.3,19.0,773.0,1063.22,799.78
2016,10,5,11,30,950.0,89.0,3.4,19.0,785.0,1076.33,808.84
2016,10,5,11,45,951.5,89.0,3.55,19.0,788.5,1083.29,814.42
2016,10,5,12,0,953.0,89.0,3.7,19.0,792.0,1086.16,817.46
2016,10,5,12,15,951.5,89.0,3.85,19.0,787.0,1081.85,815.86
2016,10,5,12,30,950.0,89.0,4.0,19.0,782.0,1073.46,811.68
2016,10,5,12,45,941.5,90.5,4.15,19.0,768.0,1055.8,801.32
2016,10,5,13,0,933.0,92.0,4.3,19.0,754.0,1034.37,788.47
2016,10,5,13,15,927.0,91.0,4.45,19.0,732.5,1008.84,772.98
2016,10,5,13,30,921.0,90.0,4.6,19.0,711.0,979.79,755.32
2016,10,5,13,45,910.5,89.0,4.75,19.0,682.0,943.27,732.2
2016,10,5,14,0,900.0,88.0,4.9,19.0,653.0,903.85,706.71
2016,10,5,14,15,887.0,86.5,5.05,18.5,617.5,859.07,678.27
2016,10,5,14,30,874.0,85.0,5.2,18.0,582.0,812.06,647.58
2016,10,5,14,45,854.0,83.5,5.35,18.0,540.0,764.54,614.62
2016,10,5,15,0,834.0,82.0,5.5,18.0,498.0,708.43,574.47
2016,10,5,15,15,809.0,78.5,5.55,18.0,451.5,645.95,526.74
2016,10,5,15,30,784.0,75.0,5.6,18.0,405.0,583.62,477.14
2016,10,5,15,45,745.0,72.0,5.7,18.0,355.0,514.44,420.64
2016,10,5,16,0,706.0,69.0,5.8,18.0,305.0,449.27,365.57
2016,10,5,16,15,653.0,63.0,5.8,17.5,253.5,375.85,302.76
2016,10,5,16,30,600.0,57.0,5.8,17.0,202.0,307.5,242.34
2016,10,5,16,45,513.0,49.5,5.85,16.5,152.0,231.97,175.66
2016,10,5,17,0,426.0,42.0,5.9,16.0,102.0,166.55,117.52
2016,10,5,17,15,282.0,29.5,5.8,15.5,62.0,96.0,55.52
2016,10,5,17,30,138.0,17.0,5.7,15.0,22.0,32.95,0.0
2016,10,5,17,45,69.0,8.5,5.65,15.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,6,15,99.5,10.0,1.35,13.0,15.5,18.1,0.0
2016,10,6,6,30,199.0,20.0,1.4,13.0,31.0,56.67,0.0
2016,10,6,6,45,333.5,31.0,1.5,13.5,73.0,116.94,75.53
2016,10,6,7,0,468.0,42.0,1.6,14.0,115.0,190.03,138.33
2016,10,6,7,15,543.5,49.5,1.8,14.5,164.5,255.71,196.81
2016,10,6,7,30,619.0,57.0,2.0,15.0,214.0,330.0,261.82
2016,10,6,7,45,670.0,61.5,2.2,15.5,265.0,397.57,320.33
2016,10,6,8,0,721.0,66.0,2.4,16.0,316.0,468.42,379.66
2016,10,6,8,15,753.5,70.0,2.4,16.0,364.5,533.39,432.69
2016,10,6,8,30,786.0,74.0,2.4,16.0,413.0,599.94,485.16
2016,10,6,8,45,811.0,76.0,2.45,16.5,458.0,660.25,530.54
2016,10,6,9,0,836.0,78.0,2.5,17.0,503.0,720.54,573.04
2016,10,6,9,15,852.0,80.5,2.5,17.5,543.0,774.03,608.83
2016,10,6,9,30,868.0,83.0,2.5,18.0,583.0,818.34,637.39
2016,10,6,9,45,887.0,82.0,2.5,18.5,618.0,866.36,668.15
2016,10,6,10,0,906.0,81.0,2.5,19.0,653.0,912.48,697.03
2016,10,6,10,15,914.0,82.0,2.45,19.0,680.0,948.59,719.59
2016,10,6,10,30,922.0,83.0,2.4,19.0,707.0,981.58,739.95
2016,10,6,10,45,926.5,84.0,2.4,19.5,726.0,1007.85,754.83
2016,10,6,11,0,931.0,85.0,2.4,20.0,745.0,1030.5,767.35
2016,10,6,11,15,934.0,85.5,2.4,20.0,756.5,1047.29,777.57
2016,10,6,11,30,937.0,86.0,2.4,20.0,768.0,1060.18,785.43
2016,10,6,11,45,937.5,86.0,2.4,20.5,771.5,1065.97,787.33
2016,10,6,12,0,938.0,86.0,2.4,21.0,775.0,1067.72,786.84
2016,10,6,12,15,937.0,86.0,2.5,21.0,770.0,1063.89,785.62
2016,10,6,12,30,936.0,86.0,2.6,21.0,765.0,1056.04,781.95
2016,10,6,12,45,933.0,85.0,2.75,21.0,752.0,1041.03,774.21
2016,10,6,13,0,930.0,84.0,2.9,21.0,739.0,1022.16,763.94
2016,10,6,13,15,924.5,83.5,3.0,21.0,718.5,997.71,749.47
2016,10,6,13,30,919.0,83.0,3.1,21.0,698.0,969.73,732.59
2016,10,6,13,45,909.5,82.0,3.25,21.0,669.5,934.14,710.76
2016,10,6,14,0,900.0,81.0,3.4,21.0,641.0,895.6,686.63
2016,10,6,14,15,888.0,79.0,3.5,21.0,606.0,851.05,657.62
2016,10,6,14,30,876.0,77.0,3.6,21.0,571.0,804.22,626.57
2016,10,6,14,45,858.5,75.5,3.7,21.0,530.0,751.75,590.91
2016,10,6,15,0,841.0,74.0,3.8,21.0,489.0,703.97,558.05
2016,10,6,15,15,817.5,71.0,3.9,20.5,443.5,642.84,514.25
2016,10,6,15,30,794.0,68.0,4.0,20.0,398.0,581.7,467.93
2016,10,6,15,45,759.0,64.5,4.1,20.0,348.5,513.87,413.78
2016,10,6,16,0,724.0,61.0,4.2,20.0,299.0,448.01,359.3
2016,10,6,16,15,674.5,56.0,4.25,19.5,248.5,376.4,299.02
2016,10,6,16,30,625.0,51.0,4.3,19.0,198.0,309.27,240.38
2016,10,6,16,45,541.5,44.0,4.35,18.5,148.5,235.5,175.72
2016,10,6,17,0,458.0,37.0,4.4,18.0,99.0,170.12,117.81
2016,10,6,17,15,313.5,25.5,4.4,17.0,59.5,98.04,53.16
2016,10,6,17,30,169.0,14.0,4.4,16.0,20.0,34.5,0.0
2016,10,6,17,45,84.5,7.0,4.4,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.6,13.0,14.5,12.38,0.0
2016,10,7,6,30,0.0,29.0,1.7,13.0,29.0,26.62,0.0
2016,10,7,6,45,236.5,34.5,1.85,13.5,70.5,98.04,63.64
2016,10,7,7,0,473.0,40.0,2.0,14.0,112.0,190.63,138.82
2016,10,7,7,15,547.0,47.0,1.95,14.5,161.0,255.57,196.79
2016,10,7,7,30,621.0,54.0,1.9,15.0,210.0,328.92,260.91
2016,10,7,7,45,669.5,59.0,1.9,15.5,260.0,394.65,317.6
2016,10,7,8,0,718.0,64.0,1.9,16.0,310.0,466.04,376.64
2016,10,7,8,15,749.5,68.0,1.9,16.5,358.0,530.2,427.86
2016,10,7,8,30,781.0,72.0,1.9,17.0,406.0,595.85,478.22
2016,10,7,8,45,805.0,74.5,1.95,17.5,450.5,655.71,522.74
2016,10,7,9,0,829.0,77.0,2.0,18.0,495.0,715.5,564.29
2016,10,7,9,15,845.0,79.0,2.1,18.5,534.5,768.02,599.66
2016,10,7,9,30,861.0,81.0,2.2,19.0,574.0,811.39,628.06
2016,10,7,9,45,862.5,87.5,2.35,20.0,605.5,852.79,653.98
2016,10,7,10,0,864.0,94.0,2.5,21.0,637.0,891.11,677.45
2016,10,7,10,15,873.0,95.0,2.5,21.5,663.5,926.83,698.94
2016,10,7,10,30,882.0,96.0,2.5,22.0,690.0,959.63,718.29
2016,10,7,10,45,886.0,98.0,2.5,22.5,708.5,985.6,732.98
2016,10,7,11,0,890.0,100.0,2.5,23.0,727.0,1008.08,745.41
2016,10,7,11,15,893.0,101.0,2.4,23.0,738.5,1024.8,754.5
2016,10,7,11,30,896.0,102.0,2.3,23.0,750.0,1037.79,761.25
2016,10,7,11,45,895.0,103.0,2.25,23.5,753.0,1042.9,762.13
2016,10,7,12,0,894.0,104.0,2.2,24.0,756.0,1044.13,760.73
2016,10,7,12,15,893.0,103.5,2.15,24.0,751.0,1039.79,757.44
2016,10,7,12,30,892.0,103.0,2.1,24.0,746.0,1031.61,751.91
2016,10,7,12,45,870.5,110.5,2.05,24.5,729.0,1008.23,735.36
2016,10,7,13,0,849.0,118.0,2.0,25.0,712.0,993.8,724.89
2016,10,7,13,15,731.0,155.0,2.0,25.0,656.0,910.95,671.76
2016,10,7,13,30,613.0,192.0,2.0,25.0,600.0,820.61,612.97
2016,10,7,13,45,618.5,180.0,2.05,25.0,576.5,794.07,597.18
2016,10,7,14,0,624.0,168.0,2.1,25.0,553.0,764.57,578.55
2016,10,7,14,15,618.5,158.0,2.2,24.5,522.0,725.01,553.87
2016,10,7,14,30,613.0,148.0,2.3,24.0,491.0,683.54,527.17
2016,10,7,14,45,503.0,164.0,2.4,24.0,431.5,581.09,452.65
2016,10,7,15,0,393.0,180.0,2.5,24.0,372.0,493.99,387.46
2016,10,7,15,15,454.5,149.0,2.65,23.5,351.5,481.12,380.53
2016,10,7,15,30,516.0,118.0,2.8,23.0,331.0,460.43,366.28
2016,10,7,15,45,469.0,113.0,2.95,22.5,288.0,399.08,318.33
2016,10,7,16,0,422.0,108.0,3.1,22.0,245.0,341.75,272.22
2016,10,7,16,15,380.5,93.5,3.2,21.5,201.5,281.5,222.47
2016,10,7,16,30,339.0,79.0,3.3,21.0,158.0,225.69,174.98
2016,10,7,16,45,319.5,62.0,3.4,20.5,121.5,179.2,133.7
2016,10,7,17,0,300.0,45.0,3.5,20.0,85.0,135.05,93.44
2016,10,7,17,15,173.5,29.0,3.45,19.5,49.5,71.95,36.62
2016,10,7,17,30,47.0,13.0,3.4,19.0,14.0,17.36,0.0
2016,10,7,17,45,23.5,6.5,3.4,18.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,6,15,61.0,9.5,1.3,16.0,12.5,14.25,0.0
2016,10,8,6,30,122.0,19.0,1.3,16.0,25.0,42.79,0.0
2016,10,8,6,45,252.0,32.5,1.3,16.5,64.0,100.26,63.4
2016,10,8,7,0,382.0,46.0,1.3,17.0,103.0,171.12,123.73
2016,10,8,7,15,463.5,55.5,1.35,17.5,151.0,236.11,180.05
2016,10,8,7,30,545.0,65.0,1.4,18.0,199.0,310.52,243.49
2016,10,8,7,45,598.0,71.5,1.45,18.5,248.5,377.27,299.74
2016,10,8,8,0,651.0,78.0,1.5,19.0,298.0,448.98,357.95
2016,10,8,8,15,687.0,83.0,1.45,19.5,346.5,513.57,408.24
2016,10,8,8,30,723.0,88.0,1.4,20.0,395.0,580.31,458.07
2016,10,8,8,45,749.0,91.5,1.4,20.5,439.5,640.17,501.26
2016,10,8,9,0,775.0,95.0,1.4,21.0,484.0,697.36,540.62
2016,10,8,9,15,794.0,98.5,1.4,21.5,523.5,751.79,575.81
2016,10,8,9,30,813.0,102.0,1.4,22.0,563.0,805.13,609.44
2016,10,8,9,45,862.5,89.5,1.45,23.0,605.0,856.12,640.14
2016,10,8,10,0,912.0,77.0,1.5,24.0,647.0,915.0,675.38
2016,10,8,10,15,920.0,78.5,1.35,24.5,673.5,951.73,693.93
2016,10,8,10,30,928.0,80.0,1.2,25.0,700.0,985.32,710.07
2016,10,8,10,45,932.5,81.5,1.1,25.5,719.5,1012.16,722.38
2016,10,8,11,0,937.0,83.0,1.0,26.0,739.0,1035.35,732.26
2016,10,8,11,15,940.0,83.5,0.8,26.0,750.5,1052.06,737.27
2016,10,8,11,30,943.0,84.0,0.6,26.0,762.0,1064.86,739.58
2016,10,8,11,45,943.0,84.5,0.45,26.5,765.0,1070.61,737.38
2016,10,8,12,0,943.0,85.0,0.3,27.0,768.0,1072.3,733.07
2016,10,8,12,15,942.0,84.5,0.5,27.0,763.0,1067.72,735.44
2016,10,8,12,30,941.0,84.0,0.7,27.0,758.0,1059.1,735.57
2016,10,8,12,45,936.5,84.0,0.95,27.0,744.5,1043.59,732.41
2016,10,8,13,0,932.0,84.0,1.2,27.0,731.0,1024.25,726.29
2016,10,8,13,15,926.0,83.0,1.4,26.5,710.0,998.58,716.14
2016,10,8,13,30,920.0,82.0,1.6,26.0,689.0,969.39,703.23
2016,10,8,13,45,911.0,81.0,1.8,26.0,660.5,934.14,684.44
2016,10,8,14,0,902.0,80.0,2.0,26.0,632.0,895.92,663.1
2016,10,8,14,15,889.5,78.0,2.1,25.5,597.0,850.82,636.82
2016,10,8,14,30,877.0,76.0,2.2,25.0,562.0,803.47,608.38
2016,10,8,14,45,859.0,74.0,2.3,25.0,520.5,749.97,573.76
2016,10,8,15,0,841.0,72.0,2.4,25.0,479.0,701.21,541.73
2016,10,8,15,15,817.0,69.0,2.45,24.5,433.5,639.76,499.23
2016,10,8,15,30,793.0,66.0,2.5,24.0,388.0,578.37,454.21
2016,10,8,15,45,757.5,62.5,2.65,24.0,338.5,510.36,401.81
2016,10,8,16,0,722.0,59.0,2.8,24.0,289.0,444.4,348.86
2016,10,8,16,15,670.5,54.0,2.85,23.0,238.5,372.1,290.0
2016,10,8,16,30,619.0,49.0,2.9,22.0,188.0,304.52,232.58
2016,10,8,16,45,534.0,41.5,2.95,21.0,139.5,230.36,169.0
2016,10,8,17,0,449.0,34.0,3.0,20.0,91.0,164.79,111.68
2016,10,8,17,15,298.5,22.5,2.95,19.5,53.0,90.66,40.83
2016,10,8,17,30,148.0,11.0,2.9,19.0,15.0,29.1,0.0
2016,10,8,17,45,74.0,5.5,2.9,18.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
