Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,1.25,15.0,13.0,17.15,0.0
2016,10,9,6,30,192.0,17.0,1.3,15.0,26.0,53.43,0.0
2016,10,9,6,45,324.5,28.5,1.4,15.5,66.5,115.29,71.86
2016,10,9,7,0,457.0,40.0,1.5,16.0,107.0,188.25,135.85
2016,10,9,7,15,534.5,47.5,1.5,16.5,155.5,254.19,194.04
2016,10,9,7,30,612.0,55.0,1.5,17.0,204.0,328.98,258.57
2016,10,9,7,45,660.5,60.5,1.5,17.5,254.0,396.13,315.61
2016,10,9,8,0,709.0,66.0,1.5,18.0,304.0,466.01,372.65
2016,10,9,8,15,742.5,70.0,1.45,18.5,352.0,530.91,423.39
2016,10,9,8,30,776.0,74.0,1.4,19.0,400.0,597.48,473.2
2016,10,9,8,45,799.0,77.5,1.35,19.5,444.5,657.53,516.16
2016,10,9,9,0,822.0,81.0,1.3,20.0,489.0,717.44,555.97
2016,10,9,9,15,839.0,83.5,1.3,20.5,528.5,770.97,590.25
2016,10,9,9,30,856.0,86.0,1.3,21.0,568.0,823.13,622.83
2016,10,9,9,45,871.0,86.5,1.3,21.5,602.0,860.9,645.12
2016,10,9,10,0,886.0,87.0,1.3,22.0,636.0,904.48,671.06
2016,10,9,10,15,894.0,88.5,1.35,22.0,662.5,940.36,693.61
2016,10,9,10,30,902.0,90.0,1.4,22.0,689.0,973.18,714.2
2016,10,9,10,45,906.0,91.5,1.45,22.5,707.5,998.87,728.83
2016,10,9,11,0,910.0,93.0,1.5,23.0,726.0,1021.0,741.28
2016,10,9,11,15,913.0,93.5,1.6,23.0,737.0,1037.27,752.35
2016,10,9,11,30,916.0,94.0,1.7,23.0,748.0,1049.73,761.21
2016,10,9,11,45,914.5,95.0,1.85,23.0,750.5,1054.31,765.97
2016,10,9,12,0,913.0,96.0,2.0,23.0,753.0,1054.94,768.37
2016,10,9,12,15,911.5,95.5,2.1,23.0,748.0,1049.88,766.57
2016,10,9,12,30,910.0,95.0,2.2,23.0,743.0,1040.93,762.42
2016,10,9,12,45,903.5,95.5,2.3,23.0,729.0,1024.29,753.4
2016,10,9,13,0,897.0,96.0,2.4,23.0,715.0,1004.02,742.07
2016,10,9,13,15,890.5,95.0,2.45,22.5,694.0,978.51,728.19
2016,10,9,13,30,884.0,94.0,2.5,22.0,673.0,949.66,712.02
2016,10,9,13,45,873.0,93.0,2.6,22.0,644.5,913.54,689.89
2016,10,9,14,0,862.0,92.0,2.7,22.0,616.0,883.77,671.89
2016,10,9,14,15,848.5,89.5,2.7,21.5,580.5,837.93,642.98
2016,10,9,14,30,835.0,87.0,2.7,21.0,545.0,790.02,612.26
2016,10,9,14,45,816.0,84.5,2.75,21.0,504.5,736.13,575.82
2016,10,9,15,0,797.0,82.0,2.8,21.0,464.0,681.23,537.93
2016,10,9,15,15,770.5,78.5,2.75,20.5,418.5,619.5,493.01
2016,10,9,15,30,744.0,75.0,2.7,20.0,373.0,558.18,446.54
2016,10,9,15,45,706.5,70.5,2.7,20.0,324.5,490.37,392.77
2016,10,9,16,0,669.0,66.0,2.7,20.0,276.0,426.86,340.49
2016,10,9,16,15,614.5,60.0,2.6,19.5,226.5,355.1,280.46
2016,10,9,16,30,560.0,54.0,2.5,19.0,177.0,288.64,222.91
2016,10,9,16,45,472.0,45.0,2.45,18.5,130.0,213.97,158.4
2016,10,9,17,0,384.0,36.0,2.4,18.0,83.0,149.8,102.01
2016,10,9,17,15,192.0,24.0,2.3,17.5,47.5,69.21,26.65
2016,10,9,17,30,0.0,12.0,2.2,17.0,12.0,10.24,0.0
2016,10,9,17,45,0.0,6.0,2.1,16.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.8,14.0,3.5,2.99,0.0
2016,10,10,6,30,0.0,7.0,1.9,14.0,7.0,5.97,0.0
2016,10,10,6,45,0.0,21.0,2.0,14.0,21.0,17.33,7.64
2016,10,10,7,0,0.0,35.0,2.1,14.0,35.0,29.14,18.72
2016,10,10,7,15,0.0,51.5,2.05,14.0,51.5,43.69,31.51
2016,10,10,7,30,0.0,68.0,2.0,14.0,68.0,58.24,44.21
2016,10,10,7,45,0.0,85.5,2.0,14.5,85.5,73.82,57.5
2016,10,10,8,0,0.0,103.0,2.0,15.0,103.0,89.48,70.6
2016,10,10,8,15,20.0,133.0,1.9,15.0,141.5,129.41,104.24
2016,10,10,8,30,40.0,163.0,1.8,15.0,180.0,182.33,148.11
2016,10,10,8,45,43.0,181.0,1.7,15.5,201.0,204.37,165.4
2016,10,10,9,0,46.0,199.0,1.6,16.0,222.0,226.81,182.77
2016,10,10,9,15,124.0,224.5,1.6,16.0,292.5,331.78,267.63
2016,10,10,9,30,202.0,250.0,1.6,16.0,363.0,429.34,343.97
2016,10,10,9,45,535.0,171.5,1.6,16.5,495.5,672.61,531.07
2016,10,10,10,0,868.0,93.0,1.6,17.0,628.0,896.21,684.85
2016,10,10,10,15,877.0,94.5,1.6,17.0,654.5,932.4,705.46
2016,10,10,10,30,886.0,96.0,1.6,17.0,681.0,965.66,726.21
2016,10,10,10,45,891.5,97.5,1.65,17.5,700.0,992.38,741.94
2016,10,10,11,0,897.0,99.0,1.7,18.0,719.0,1015.66,755.48
2016,10,10,11,15,684.5,182.5,1.75,18.0,660.5,929.16,698.2
2016,10,10,11,30,472.0,266.0,1.8,18.0,602.0,803.18,610.06
2016,10,10,11,45,457.5,274.0,1.85,18.5,600.5,799.88,607.76
2016,10,10,12,0,443.0,282.0,1.9,19.0,599.0,794.1,602.59
2016,10,10,12,15,390.5,296.5,1.95,18.5,574.5,734.64,561.86
2016,10,10,12,30,338.0,311.0,2.0,18.0,550.0,694.86,534.3
2016,10,10,12,45,430.5,272.5,2.15,18.0,571.0,759.61,584.28
2016,10,10,13,0,523.0,234.0,2.3,18.0,592.0,801.03,617.03
2016,10,10,13,15,687.0,172.0,2.35,18.0,627.5,887.9,680.36
2016,10,10,13,30,851.0,110.0,2.4,18.0,663.0,947.81,721.92
2016,10,10,13,45,835.0,110.0,2.45,18.0,633.5,908.46,695.93
2016,10,10,14,0,819.0,110.0,2.5,18.0,604.0,866.7,668.99
2016,10,10,14,15,804.0,107.5,2.55,17.5,569.0,820.91,640.06
2016,10,10,14,30,789.0,105.0,2.6,17.0,534.0,773.26,609.24
2016,10,10,14,45,763.0,103.5,2.65,17.0,492.5,720.64,573.03
2016,10,10,15,0,737.0,102.0,2.7,17.0,451.0,663.83,532.19
2016,10,10,15,15,707.5,97.0,2.75,16.5,406.0,600.84,485.62
2016,10,10,15,30,678.0,92.0,2.8,16.0,361.0,538.78,438.11
2016,10,10,15,45,632.5,87.0,2.85,16.0,312.0,469.02,381.99
2016,10,10,16,0,587.0,82.0,2.9,16.0,263.0,402.63,326.77
2016,10,10,16,15,526.0,73.5,2.8,15.5,214.0,329.64,264.99
2016,10,10,16,30,465.0,65.0,2.7,15.0,165.0,262.8,206.69
2016,10,10,16,45,372.0,53.0,2.65,15.0,119.5,187.3,140.97
2016,10,10,17,0,279.0,41.0,2.6,15.0,74.0,126.31,87.17
2016,10,10,17,15,139.5,20.5,2.5,14.5,37.0,54.57,15.29
2016,10,10,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.45,14.0,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.5,14.0,21.0,33.88,0.0
2016,10,11,6,45,251.5,29.5,1.6,14.0,59.0,101.0,61.77
2016,10,11,7,0,382.0,43.0,1.7,14.0,97.0,171.03,124.84
2016,10,11,7,15,191.0,49.0,1.7,14.0,76.0,131.41,101.66
2016,10,11,7,30,0.0,55.0,1.7,14.0,55.0,45.96,33.68
2016,10,11,7,45,0.0,69.5,1.75,14.5,69.5,58.64,44.61
2016,10,11,8,0,0.0,84.0,1.8,15.0,84.0,71.37,55.32
2016,10,11,8,15,0.0,102.5,1.8,15.0,102.5,87.99,69.24
2016,10,11,8,30,0.0,121.0,1.8,15.0,121.0,104.74,83.09
2016,10,11,8,45,2.5,142.0,1.8,15.0,143.0,125.8,100.41
2016,10,11,9,0,5.0,163.0,1.8,15.0,165.0,147.29,117.89
2016,10,11,9,15,12.0,184.0,1.75,15.0,190.5,172.71,138.55
2016,10,11,9,30,19.0,205.0,1.7,15.0,216.0,198.89,159.6
2016,10,11,9,45,76.5,243.0,1.7,15.5,290.0,304.19,244.6
2016,10,11,10,0,134.0,281.0,1.7,16.0,364.0,418.28,332.92
2016,10,11,10,15,98.5,284.5,1.65,16.0,347.0,374.2,296.95
2016,10,11,10,30,63.0,288.0,1.6,16.0,330.0,346.14,273.87
2016,10,11,10,45,60.0,294.5,1.55,16.5,335.0,351.34,276.96
2016,10,11,11,0,57.0,301.0,1.5,17.0,340.0,356.32,279.72
2016,10,11,11,15,57.5,305.5,1.5,17.0,345.5,362.36,284.1
2016,10,11,11,30,58.0,310.0,1.5,17.0,351.0,368.29,288.44
2016,10,11,11,45,205.0,309.5,1.5,17.0,455.5,539.72,421.26
2016,10,11,12,0,352.0,309.0,1.5,17.0,560.0,711.68,546.69
2016,10,11,12,15,476.5,262.0,1.55,17.0,598.0,805.61,614.16
2016,10,11,12,30,601.0,215.0,1.6,17.0,636.0,882.66,669.79
2016,10,11,12,45,494.0,248.5,1.65,17.0,591.0,797.72,609.05
2016,10,11,13,0,387.0,282.0,1.7,17.0,546.0,700.25,539.95
2016,10,11,13,15,367.5,277.5,1.85,17.0,522.0,667.96,518.97
2016,10,11,13,30,348.0,273.0,2.0,17.0,498.0,634.98,496.44
2016,10,11,13,45,397.5,247.0,2.15,17.0,493.5,640.03,503.36
2016,10,11,14,0,447.0,221.0,2.3,17.0,489.0,659.13,519.77
2016,10,11,14,15,516.0,185.5,2.45,17.0,477.0,661.06,524.39
2016,10,11,14,30,585.0,150.0,2.6,17.0,465.0,663.08,528.79
2016,10,11,14,45,597.0,134.0,2.8,17.0,434.0,628.11,504.39
2016,10,11,15,0,609.0,118.0,3.0,17.0,403.0,590.0,477.02
2016,10,11,15,15,654.0,95.0,3.1,16.5,374.0,562.97,458.16
2016,10,11,15,30,699.0,72.0,3.2,16.0,345.0,526.9,431.01
2016,10,11,15,45,649.5,74.5,3.35,16.0,302.0,464.79,380.1
2016,10,11,16,0,600.0,77.0,3.5,16.0,259.0,403.94,328.73
2016,10,11,16,15,538.5,69.0,3.5,15.5,210.0,330.66,266.32
2016,10,11,16,30,477.0,61.0,3.5,15.0,161.0,263.58,207.43
2016,10,11,16,45,381.5,50.0,3.5,15.0,116.0,189.41,142.39
2016,10,11,17,0,286.0,39.0,3.5,15.0,71.0,126.32,86.28
2016,10,11,17,15,143.0,19.5,3.45,14.5,35.5,53.82,7.66
2016,10,11,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,50.0,7.5,2.1,12.0,9.5,0.0,0.0
2016,10,12,6,30,100.0,15.0,2.0,12.0,19.0,29.71,0.0
2016,10,12,6,45,232.5,29.5,1.95,12.5,56.5,95.95,57.62
2016,10,12,7,0,365.0,44.0,1.9,13.0,94.0,167.67,122.92
2016,10,12,7,15,448.5,53.5,1.75,13.0,140.5,232.8,180.94
2016,10,12,7,30,532.0,63.0,1.6,13.0,187.0,307.53,246.31
2016,10,12,7,45,590.0,69.5,1.45,13.5,236.5,376.07,304.86
2016,10,12,8,0,648.0,76.0,1.3,14.0,286.0,450.08,365.34
2016,10,12,8,15,325.0,106.5,1.4,14.0,212.5,323.67,265.85
2016,10,12,8,30,2.0,137.0,1.5,14.0,139.0,121.89,97.28
2016,10,12,8,45,28.0,168.0,1.6,14.5,182.5,180.76,146.59
2016,10,12,9,0,54.0,199.0,1.7,15.0,226.0,234.0,189.77
2016,10,12,9,15,172.0,216.0,1.9,15.0,310.0,361.41,293.99
2016,10,12,9,30,290.0,233.0,2.1,15.0,394.0,501.18,404.02
2016,10,12,9,45,564.5,168.0,2.3,15.5,503.5,695.79,554.57
2016,10,12,10,0,839.0,103.0,2.5,16.0,613.0,893.01,694.27
2016,10,12,10,15,601.0,188.0,2.7,16.0,561.5,798.24,625.38
2016,10,12,10,30,363.0,273.0,2.9,16.0,510.0,655.35,516.88
2016,10,12,10,45,193.5,267.0,3.1,16.0,394.0,471.28,376.01
2016,10,12,11,0,24.0,261.0,3.3,16.0,278.0,259.54,206.06
2016,10,12,11,15,30.5,275.0,3.3,16.0,296.5,301.57,239.88
2016,10,12,11,30,37.0,289.0,3.3,16.0,315.0,323.93,257.39
2016,10,12,11,45,135.5,310.5,3.35,16.0,406.5,470.75,374.39
2016,10,12,12,0,234.0,332.0,3.4,16.0,498.0,596.15,471.26
2016,10,12,12,15,409.0,275.0,3.3,16.0,561.5,751.3,589.37
2016,10,12,12,30,584.0,218.0,3.2,16.0,625.0,861.95,672.16
2016,10,12,12,45,560.0,221.5,3.15,16.0,606.0,834.25,651.06
2016,10,12,13,0,536.0,225.0,3.1,16.0,587.0,804.55,629.65
2016,10,12,13,15,451.0,245.5,3.2,16.0,543.5,732.91,576.94
2016,10,12,13,30,366.0,266.0,3.3,16.0,500.0,644.45,511.33
2016,10,12,13,45,479.5,217.5,3.4,16.0,510.0,701.52,558.2
2016,10,12,14,0,593.0,169.0,3.5,16.0,520.0,738.56,589.18
2016,10,12,14,15,706.5,128.0,3.7,16.0,522.5,766.73,612.22
2016,10,12,14,30,820.0,87.0,3.9,16.0,525.0,777.48,622.22
2016,10,12,14,45,622.0,124.0,4.1,16.0,441.5,636.46,517.0
2016,10,12,15,0,424.0,161.0,4.3,16.0,358.0,497.3,407.24
2016,10,12,15,15,578.5,116.5,4.15,16.0,356.0,535.72,439.7
2016,10,12,15,30,733.0,72.0,4.0,16.0,354.0,547.54,449.27
2016,10,12,15,45,697.0,66.5,3.85,16.0,306.5,480.18,393.37
2016,10,12,16,0,661.0,61.0,3.7,16.0,259.0,416.95,339.44
2016,10,12,16,15,603.0,55.0,3.45,15.5,210.0,344.34,276.85
2016,10,12,16,30,545.0,49.0,3.2,15.0,161.0,277.51,217.42
2016,10,12,16,45,449.5,40.5,3.0,15.0,115.5,202.18,150.75
2016,10,12,17,0,354.0,32.0,2.8,15.0,70.0,138.34,92.54
2016,10,12,17,15,177.0,16.0,2.8,14.5,35.0,57.9,0.0
2016,10,12,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,2.4,13.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,2.4,13.0,15.0,12.8,0.0
2016,10,13,6,45,112.5,29.5,2.45,13.0,44.5,62.79,35.88
2016,10,13,7,0,225.0,44.0,2.5,13.0,74.0,125.44,92.2
2016,10,13,7,15,266.0,61.0,2.6,13.0,111.5,173.34,135.66
2016,10,13,7,30,307.0,78.0,2.7,13.0,149.0,226.16,182.94
2016,10,13,7,45,334.5,94.0,2.8,13.5,187.5,276.06,226.75
2016,10,13,8,0,362.0,110.0,2.9,14.0,226.0,328.7,271.59
2016,10,13,8,15,380.0,124.5,2.8,14.0,263.5,376.57,311.59
2016,10,13,8,30,398.0,139.0,2.7,14.0,301.0,425.57,351.34
2016,10,13,8,45,367.0,163.5,2.6,14.5,325.5,437.81,359.79
2016,10,13,9,0,336.0,188.0,2.5,15.0,350.0,459.93,375.27
2016,10,13,9,15,316.0,209.0,2.4,15.5,371.5,483.07,391.13
2016,10,13,9,30,296.0,230.0,2.3,16.0,393.0,503.64,404.54
2016,10,13,9,45,397.5,218.5,2.2,16.5,450.5,589.76,470.08
2016,10,13,10,0,499.0,207.0,2.1,17.0,508.0,701.58,551.21
2016,10,13,10,15,520.5,208.5,2.05,17.0,534.5,739.66,576.99
2016,10,13,10,30,542.0,210.0,2.0,17.0,561.0,776.69,602.32
2016,10,13,10,45,492.0,237.5,2.0,17.0,563.0,771.37,596.06
2016,10,13,11,0,442.0,265.0,2.0,17.0,565.0,761.35,586.96
2016,10,13,11,15,478.5,254.0,2.0,17.0,583.5,793.33,610.19
2016,10,13,11,30,515.0,243.0,2.0,17.0,602.0,823.53,631.67
2016,10,13,11,45,523.0,238.5,2.05,17.5,604.5,829.7,635.06
2016,10,13,12,0,531.0,234.0,2.1,18.0,607.0,833.35,637.03
2016,10,13,12,15,708.5,163.0,2.15,18.0,656.5,942.19,713.81
2016,10,13,12,30,886.0,92.0,2.2,18.0,706.0,1013.47,761.2
2016,10,13,12,45,652.5,180.0,2.25,18.5,627.5,889.95,676.81
2016,10,13,13,0,419.0,268.0,2.3,19.0,549.0,736.41,565.84
2016,10,13,13,15,361.0,273.0,2.3,19.0,510.0,657.69,510.36
2016,10,13,13,30,303.0,278.0,2.3,19.0,471.0,599.67,467.79
2016,10,13,13,45,418.0,233.0,2.35,19.0,486.0,662.49,517.86
2016,10,13,14,0,533.0,188.0,2.4,19.0,501.0,699.26,547.98
2016,10,13,14,15,483.0,189.5,2.45,18.5,460.5,638.05,503.98
2016,10,13,14,30,433.0,191.0,2.5,18.0,420.0,578.55,460.94
2016,10,13,14,45,382.5,184.0,2.55,18.0,375.0,496.56,399.37
2016,10,13,15,0,332.0,177.0,2.6,18.0,330.0,434.89,351.78
2016,10,13,15,15,336.5,157.0,2.6,18.0,298.5,399.0,324.24
2016,10,13,15,30,341.0,137.0,2.6,18.0,267.0,361.91,294.84
2016,10,13,15,45,320.0,121.0,2.6,18.0,230.0,313.97,255.58
2016,10,13,16,0,299.0,105.0,2.6,18.0,193.0,267.83,216.81
2016,10,13,16,15,270.5,87.5,2.6,17.5,156.0,218.69,174.97
2016,10,13,16,30,242.0,70.0,2.6,17.0,119.0,172.67,134.71
2016,10,13,16,45,191.0,52.5,2.6,17.0,84.0,122.74,91.0
2016,10,13,17,0,140.0,35.0,2.6,17.0,49.0,79.11,51.57
2016,10,13,17,15,70.0,17.5,2.55,16.5,24.5,33.62,0.0
2016,10,13,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,7.3,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,7.35,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,7.4,16.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,11.0,7.45,16.0,11.0,9.04,0.51
2016,10,14,7,0,0.0,19.0,7.5,16.0,19.0,15.65,7.19
2016,10,14,7,15,0.0,29.0,7.4,16.0,29.0,23.92,14.47
2016,10,14,7,30,0.0,39.0,7.3,16.0,39.0,32.22,21.72
2016,10,14,7,45,0.0,49.5,7.25,16.0,49.5,40.95,29.27
2016,10,14,8,0,0.0,60.0,7.2,16.0,60.0,49.7,36.74
2016,10,14,8,15,0.0,70.0,7.1,16.0,70.0,58.06,43.79
2016,10,14,8,30,0.0,80.0,7.0,16.0,80.0,66.72,51.02
2016,10,14,8,45,0.0,70.5,6.9,16.5,70.5,58.46,43.82
2016,10,14,9,0,0.0,61.0,6.8,17.0,61.0,50.55,36.97
2016,10,14,9,15,0.0,72.5,6.7,17.0,72.5,60.16,44.91
2016,10,14,9,30,0.0,84.0,6.6,17.0,84.0,69.8,52.82
2016,10,14,9,45,0.0,85.5,6.5,17.5,85.5,71.07,53.65
2016,10,14,10,0,0.0,87.0,6.4,18.0,87.0,72.35,54.48
2016,10,14,10,15,0.0,98.5,6.25,18.0,98.5,82.24,62.53
2016,10,14,10,30,0.0,110.0,6.1,18.0,110.0,92.42,70.79
2016,10,14,10,45,0.0,106.5,5.95,18.0,106.5,89.29,68.13
2016,10,14,11,0,0.0,103.0,5.8,18.0,103.0,86.19,65.52
2016,10,14,11,15,0.0,114.5,5.6,18.0,114.5,96.39,73.81
2016,10,14,11,30,0.0,126.0,5.4,18.0,126.0,106.68,82.16
2016,10,14,11,45,0.0,111.5,5.2,18.0,111.5,93.72,71.55
2016,10,14,12,0,0.0,97.0,5.0,18.0,97.0,80.94,61.1
2016,10,14,12,15,0.0,86.5,4.8,18.0,86.5,72.03,53.82
2016,10,14,12,30,0.0,76.0,4.6,18.0,76.0,63.24,46.63
2016,10,14,12,45,0.0,72.0,4.4,18.0,72.0,59.88,43.9
2016,10,14,13,0,0.0,68.0,4.2,18.0,68.0,56.53,41.19
2016,10,14,13,15,0.0,62.0,3.95,18.0,62.0,51.5,37.09
2016,10,14,13,30,0.0,56.0,3.7,18.0,56.0,46.49,33.0
2016,10,14,13,45,0.0,65.0,3.5,18.0,65.0,53.97,39.27
2016,10,14,14,0,0.0,74.0,3.3,18.0,74.0,61.46,45.55
2016,10,14,14,15,0.0,52.0,3.1,17.5,52.0,43.1,30.46
2016,10,14,14,30,0.0,30.0,2.9,17.0,30.0,24.81,15.26
2016,10,14,14,45,0.0,18.0,2.7,17.0,18.0,14.86,6.92
2016,10,14,15,0,0.0,6.0,2.5,17.0,6.0,4.94,0.0
2016,10,14,15,15,95.0,79.0,2.3,17.0,115.0,141.91,115.89
2016,10,14,15,30,190.0,152.0,2.1,17.0,224.0,275.44,225.39
2016,10,14,15,45,177.5,132.5,1.95,17.0,192.5,237.68,193.54
2016,10,14,16,0,165.0,113.0,1.8,17.0,161.0,201.12,162.7
2016,10,14,16,15,144.5,93.0,1.65,17.0,129.0,161.75,128.93
2016,10,14,16,30,124.0,73.0,1.5,17.0,97.0,124.73,96.65
2016,10,14,16,45,88.5,53.5,1.4,17.0,68.0,85.9,63.02
2016,10,14,17,0,53.0,34.0,1.3,17.0,39.0,51.26,31.98
2016,10,14,17,15,26.5,17.0,1.15,16.5,19.5,22.38,0.0
2016,10,14,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,44.5,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,15,6,30,89.0,12.0,3.3,15.0,14.0,25.77,0.0
2016,10,15,6,45,233.0,24.5,3.6,15.5,49.5,92.43,48.04
2016,10,15,7,0,377.0,37.0,3.9,16.0,85.0,167.19,120.45
2016,10,15,7,15,463.0,45.0,4.15,16.0,130.5,232.25,179.05
2016,10,15,7,30,549.0,53.0,4.4,16.0,176.0,307.23,245.66
2016,10,15,7,45,600.0,59.5,4.7,16.5,223.0,373.09,303.91
2016,10,15,8,0,651.0,66.0,5.0,17.0,270.0,443.69,364.46
2016,10,15,8,15,325.5,98.0,5.35,17.0,200.0,316.81,262.27
2016,10,15,8,30,0.0,130.0,5.7,17.0,130.0,114.39,90.6
2016,10,15,8,45,19.0,159.0,6.1,17.5,168.0,155.31,124.8
2016,10,15,9,0,38.0,188.0,6.5,18.0,206.0,211.64,171.06
2016,10,15,9,15,44.5,206.0,6.8,18.0,229.0,236.94,191.51
2016,10,15,9,30,51.0,224.0,7.1,18.0,252.0,262.89,212.4
2016,10,15,9,45,32.0,216.0,7.45,18.0,234.5,238.12,191.4
2016,10,15,10,0,13.0,208.0,7.8,18.0,217.0,197.33,157.35
2016,10,15,10,15,15.5,219.5,7.95,18.0,230.0,210.85,168.21
2016,10,15,10,30,18.0,231.0,8.1,18.0,243.0,224.57,179.18
2016,10,15,10,45,67.5,272.5,8.3,18.0,318.0,336.43,270.7
2016,10,15,11,0,117.0,314.0,8.5,18.0,393.0,433.96,349.36
2016,10,15,11,15,238.0,305.0,8.6,18.0,468.0,567.69,457.99
2016,10,15,11,30,359.0,296.0,8.7,18.0,543.0,704.38,566.59
2016,10,15,11,45,365.5,295.5,8.8,18.0,548.0,712.37,572.64
2016,10,15,12,0,372.0,295.0,8.9,18.0,553.0,718.7,577.81
2016,10,15,12,15,287.5,309.0,8.95,18.0,507.5,647.54,520.6
2016,10,15,12,30,203.0,323.0,9.0,18.0,462.0,554.19,445.99
2016,10,15,12,45,202.5,316.0,9.05,18.0,452.0,543.13,437.88
2016,10,15,13,0,202.0,309.0,9.1,18.0,442.0,531.29,429.05
2016,10,15,13,15,101.0,231.0,9.05,18.0,297.5,341.03,276.06
2016,10,15,13,30,0.0,153.0,9.0,18.0,153.0,131.85,103.2
2016,10,15,13,45,1.0,163.0,8.95,18.0,163.5,142.48,112.22
2016,10,15,14,0,2.0,173.0,8.9,18.0,174.0,153.4,121.41
2016,10,15,14,15,1.0,126.0,8.85,18.0,126.5,108.31,84.5
2016,10,15,14,30,0.0,79.0,8.8,18.0,79.0,65.6,49.22
2016,10,15,14,45,0.0,91.5,8.8,18.0,91.5,76.48,58.44
2016,10,15,15,0,0.0,104.0,8.8,18.0,104.0,88.24,68.43
2016,10,15,15,15,0.0,73.5,8.7,17.5,73.5,60.97,45.84
2016,10,15,15,30,0.0,43.0,8.6,17.0,43.0,35.54,24.53
2016,10,15,15,45,0.0,36.5,8.5,17.0,36.5,30.13,19.98
2016,10,15,16,0,0.0,30.0,8.4,17.0,30.0,24.74,15.39
2016,10,15,16,15,0.0,24.0,8.25,17.0,24.0,19.77,11.11
2016,10,15,16,30,0.0,18.0,8.1,17.0,18.0,14.81,6.79
2016,10,15,16,45,0.0,12.0,8.0,17.0,12.0,9.86,2.47
2016,10,15,17,0,0.0,6.0,7.9,17.0,6.0,4.92,0.0
2016,10,15,17,15,0.0,3.0,7.8,17.0,3.0,2.56,0.0
2016,10,15,17,30,0.0,0.0,7.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,7.6,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,7.5,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,7.2,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,4.2,16.0,2.0,1.71,0.0
2016,10,16,6,45,0.0,9.0,4.35,16.0,9.0,7.39,0.0
2016,10,16,7,0,0.0,16.0,4.5,16.0,16.0,13.16,5.1
2016,10,16,7,15,0.0,24.5,4.45,16.0,24.5,20.19,11.31
2016,10,16,7,30,0.0,33.0,4.4,16.0,33.0,27.23,17.49
2016,10,16,7,45,0.0,42.5,4.35,16.5,42.5,35.12,24.27
2016,10,16,8,0,0.0,52.0,4.3,17.0,52.0,43.02,30.95
2016,10,16,8,15,0.0,61.0,4.3,17.0,61.0,50.52,37.27
2016,10,16,8,30,0.0,70.0,4.3,17.0,70.0,58.04,43.52
2016,10,16,8,45,0.0,61.5,4.35,17.0,61.5,50.95,37.44
2016,10,16,9,0,0.0,53.0,4.4,17.0,53.0,43.88,31.4
2016,10,16,9,15,0.0,96.5,4.45,17.0,96.5,80.87,62.22
2016,10,16,9,30,0.0,140.0,4.5,17.0,140.0,120.79,95.08
2016,10,16,9,45,0.0,92.0,4.55,17.0,92.0,76.6,58.34
2016,10,16,10,0,0.0,44.0,4.6,17.0,44.0,36.47,24.88
2016,10,16,10,15,0.0,67.5,4.6,17.0,67.5,56.06,41.15
2016,10,16,10,30,0.0,91.0,4.6,17.0,91.0,75.73,57.35
2016,10,16,10,45,0.0,59.0,4.7,17.5,59.0,49.0,35.08
2016,10,16,11,0,0.0,27.0,4.8,18.0,27.0,22.38,12.95
2016,10,16,11,15,0.0,43.5,4.85,18.0,43.5,36.11,24.31
2016,10,16,11,30,0.0,60.0,4.9,18.0,60.0,49.87,35.65
2016,10,16,11,45,0.0,85.0,4.95,18.0,85.0,70.77,52.83
2016,10,16,12,0,0.0,110.0,5.0,18.0,110.0,92.4,70.54
2016,10,16,12,15,0.0,70.5,5.15,18.0,70.5,58.64,42.85
2016,10,16,12,30,0.0,31.0,5.3,18.0,31.0,25.71,15.69
2016,10,16,12,45,0.0,30.0,5.5,18.0,30.0,24.88,15.01
2016,10,16,13,0,0.0,29.0,5.7,18.0,29.0,24.04,14.33
2016,10,16,13,15,0.0,64.0,5.95,18.0,64.0,53.16,38.5
2016,10,16,13,30,0.0,99.0,6.2,18.0,99.0,82.7,62.93
2016,10,16,13,45,25.0,169.5,6.45,18.0,184.0,182.69,145.99
2016,10,16,14,0,50.0,240.0,6.7,18.0,269.0,281.58,226.92
2016,10,16,14,15,25.0,137.0,6.8,18.0,151.5,148.05,118.06
2016,10,16,14,30,0.0,34.0,6.9,18.0,34.0,28.12,17.93
2016,10,16,14,45,7.5,97.5,7.0,18.0,101.0,87.63,68.02
2016,10,16,15,0,15.0,161.0,7.1,18.0,168.0,154.73,124.04
2016,10,16,15,15,360.0,116.0,7.0,17.5,248.5,384.11,319.75
2016,10,16,15,30,705.0,71.0,6.9,17.0,329.0,528.59,439.34
2016,10,16,15,45,658.5,67.0,6.85,17.0,281.5,461.0,381.5
2016,10,16,16,0,612.0,63.0,6.8,17.0,234.0,394.63,323.76
2016,10,16,16,15,547.0,56.5,6.7,16.5,186.5,321.27,259.47
2016,10,16,16,30,482.0,50.0,6.6,16.0,139.0,254.53,199.43
2016,10,16,16,45,367.5,40.0,6.5,16.0,96.0,175.56,129.72
2016,10,16,17,0,253.0,30.0,6.4,16.0,53.0,110.2,66.98
2016,10,16,17,15,126.5,15.0,6.4,16.0,26.5,37.34,0.0
2016,10,16,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,6,15,13.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,17,6,30,26.0,11.0,1.9,14.0,11.0,14.02,0.0
2016,10,17,6,45,159.5,26.5,1.9,14.5,44.0,75.79,33.14
2016,10,17,7,0,293.0,42.0,1.9,15.0,77.0,147.06,105.95
2016,10,17,7,15,386.5,52.5,1.9,15.0,122.0,213.25,164.5
2016,10,17,7,30,480.0,63.0,1.9,15.0,167.0,289.96,231.2
2016,10,17,7,45,546.0,69.0,1.95,15.5,215.0,359.16,290.69
2016,10,17,8,0,612.0,75.0,2.0,16.0,263.0,434.62,353.4
2016,10,17,8,15,652.0,80.5,1.95,16.0,309.5,499.92,406.49
2016,10,17,8,30,692.0,86.0,1.9,16.0,356.0,567.81,459.73
2016,10,17,8,45,724.5,88.5,1.9,16.5,399.5,629.14,505.62
2016,10,17,9,0,757.0,91.0,1.9,17.0,443.0,687.9,547.33
2016,10,17,9,15,776.5,93.5,1.9,17.0,481.5,740.35,583.58
2016,10,17,9,30,796.0,96.0,1.9,17.0,520.0,791.73,618.46
2016,10,17,9,45,812.5,97.5,1.9,17.0,552.5,838.01,649.19
2016,10,17,10,0,829.0,99.0,1.9,17.0,585.0,882.37,678.25
2016,10,17,10,15,838.5,100.5,1.95,17.0,610.5,918.06,701.65
2016,10,17,10,30,848.0,102.0,2.0,17.0,636.0,950.92,723.14
2016,10,17,10,45,858.0,101.5,2.05,17.5,655.0,978.83,739.91
2016,10,17,11,0,868.0,101.0,2.1,18.0,674.0,991.79,746.76
2016,10,17,11,15,622.0,193.5,2.15,18.0,607.5,880.68,671.5
2016,10,17,11,30,376.0,286.0,2.2,18.0,541.0,711.36,548.58
2016,10,17,11,45,379.0,286.5,2.3,18.0,544.5,716.96,554.57
2016,10,17,12,0,382.0,287.0,2.4,18.0,548.0,720.83,557.93
2016,10,17,12,15,628.5,193.5,2.45,18.0,618.5,894.86,686.3
2016,10,17,12,30,875.0,100.0,2.5,18.0,689.0,1011.67,764.79
2016,10,17,12,45,876.5,96.5,2.65,18.0,677.0,998.35,756.63
2016,10,17,13,0,878.0,93.0,2.8,18.0,665.0,981.31,747.29
2016,10,17,13,15,871.0,92.0,2.85,18.0,644.0,955.42,731.03
2016,10,17,13,30,864.0,91.0,2.9,18.0,623.0,926.34,712.61
2016,10,17,13,45,854.5,89.0,3.0,18.0,595.0,900.4,696.68
2016,10,17,14,0,845.0,87.0,3.1,18.0,567.0,861.54,671.46
2016,10,17,14,15,830.0,84.5,3.15,17.5,532.0,814.97,641.37
2016,10,17,14,30,815.0,82.0,3.2,17.0,497.0,766.56,609.39
2016,10,17,14,45,794.0,79.5,3.3,17.0,457.0,712.06,571.33
2016,10,17,15,0,773.0,77.0,3.4,17.0,417.0,656.83,531.89
2016,10,17,15,15,743.5,73.5,3.4,17.0,372.5,594.42,483.93
2016,10,17,15,30,714.0,70.0,3.4,17.0,328.0,532.81,434.86
2016,10,17,15,45,670.0,65.5,3.45,17.0,280.5,465.61,379.77
2016,10,17,16,0,626.0,61.0,3.5,17.0,233.0,399.36,323.65
2016,10,17,16,15,560.5,54.5,3.4,16.5,185.5,325.08,259.8
2016,10,17,16,30,495.0,48.0,3.3,16.0,138.0,257.48,199.87
2016,10,17,16,45,385.0,38.0,3.25,16.0,94.5,179.3,131.23
2016,10,17,17,0,275.0,28.0,3.2,16.0,51.0,113.18,65.15
2016,10,17,17,15,137.5,14.0,3.15,15.5,25.5,38.64,0.0
2016,10,17,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,6,45,171.0,19.0,3.05,13.5,39.0,71.8,26.57
2016,10,18,7,0,342.0,38.0,3.1,14.0,78.0,159.5,114.81
2016,10,18,7,15,435.0,47.0,3.3,14.0,123.0,226.52,175.54
2016,10,18,7,30,528.0,56.0,3.5,14.0,168.0,304.22,244.46
2016,10,18,7,45,595.5,60.5,3.7,14.5,217.0,374.87,306.58
2016,10,18,8,0,663.0,65.0,3.9,15.0,266.0,451.89,372.19
2016,10,18,8,15,700.5,69.5,4.0,15.0,312.5,516.98,426.96
2016,10,18,8,30,738.0,74.0,4.1,15.0,359.0,581.85,480.02
2016,10,18,8,45,769.0,75.5,4.2,15.5,403.0,642.97,527.77
2016,10,18,9,0,800.0,77.0,4.3,16.0,447.0,704.62,572.92
2016,10,18,9,15,593.0,139.5,4.3,16.0,426.0,651.64,529.76
2016,10,18,9,30,386.0,202.0,4.3,16.0,405.0,550.15,447.46
2016,10,18,9,45,629.5,142.0,4.3,16.5,498.0,736.1,592.16
2016,10,18,10,0,873.0,82.0,4.3,17.0,591.0,892.47,703.28
2016,10,18,10,15,621.5,170.0,4.2,17.0,540.0,801.79,634.84
2016,10,18,10,30,370.0,258.0,4.1,17.0,489.0,649.34,516.11
2016,10,18,10,45,338.0,274.0,4.05,17.0,490.0,645.12,512.11
2016,10,18,11,0,306.0,290.0,4.0,17.0,491.0,638.27,505.37
2016,10,18,11,15,607.5,189.0,3.9,17.0,596.0,861.65,675.89
2016,10,18,11,30,909.0,88.0,3.8,17.0,701.0,1037.35,796.6
2016,10,18,11,45,911.0,87.5,3.75,17.5,703.5,1043.12,796.95
2016,10,18,12,0,913.0,87.0,3.7,18.0,706.0,1045.01,796.28
2016,10,18,12,15,911.5,87.0,3.75,18.0,700.5,1040.06,793.43
2016,10,18,12,30,910.0,87.0,3.8,18.0,695.0,1031.26,788.16
2016,10,18,12,45,907.5,85.5,3.85,18.0,682.0,1015.83,778.51
2016,10,18,13,0,905.0,84.0,3.9,18.0,669.0,996.69,766.46
2016,10,18,13,15,898.5,83.0,3.95,18.0,647.5,970.71,749.74
2016,10,18,13,30,892.0,82.0,4.0,18.0,626.0,941.43,730.72
2016,10,18,13,45,883.0,80.0,4.1,18.0,598.0,905.52,707.23
2016,10,18,14,0,874.0,78.0,4.2,18.0,570.0,866.82,681.54
2016,10,18,14,15,859.5,76.0,4.3,18.0,535.0,820.93,650.28
2016,10,18,14,30,845.0,74.0,4.4,18.0,500.0,780.56,622.99
2016,10,18,14,45,822.0,72.5,4.5,18.0,459.0,724.62,583.51
2016,10,18,15,0,799.0,71.0,4.6,18.0,418.0,668.04,542.74
2016,10,18,15,15,770.5,67.5,4.65,17.5,373.5,605.18,495.4
2016,10,18,15,30,742.0,64.0,4.7,17.0,329.0,542.98,446.24
2016,10,18,15,45,696.0,60.5,4.8,17.0,280.5,472.09,387.55
2016,10,18,16,0,650.0,57.0,4.9,17.0,232.0,406.74,331.34
2016,10,18,16,15,585.5,50.5,4.9,16.5,184.0,331.68,266.08
2016,10,18,16,30,521.0,44.0,4.9,16.0,136.0,263.23,204.68
2016,10,18,16,45,407.5,35.0,4.9,16.0,92.5,183.61,133.98
2016,10,18,17,0,294.0,26.0,4.9,16.0,49.0,115.41,61.93
2016,10,18,17,15,147.0,13.0,5.0,15.5,24.5,39.65,0.0
2016,10,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
