Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,19,6,45,216.0,15.0,2.8,13.5,39.5,78.01,22.95
2016,10,19,7,0,432.0,30.0,2.8,14.0,79.0,180.01,128.26
2016,10,19,7,15,518.5,37.5,2.9,14.0,125.0,245.63,189.39
2016,10,19,7,30,605.0,45.0,3.0,14.0,171.0,323.75,259.25
2016,10,19,7,45,658.0,49.5,3.1,14.5,219.0,391.58,319.3
2016,10,19,8,0,711.0,54.0,3.2,15.0,267.0,464.04,381.07
2016,10,19,8,15,745.5,58.0,3.2,15.5,314.0,529.11,434.61
2016,10,19,8,30,780.0,62.0,3.2,16.0,361.0,595.95,487.5
2016,10,19,8,45,805.0,64.5,3.2,16.5,404.0,655.71,532.63
2016,10,19,9,0,830.0,67.0,3.2,17.0,447.0,708.9,569.96
2016,10,19,9,15,846.5,69.0,3.15,17.0,485.0,760.33,606.05
2016,10,19,9,30,863.0,71.0,3.1,17.0,523.0,810.34,640.46
2016,10,19,9,45,876.0,72.0,3.05,17.5,555.5,854.38,668.78
2016,10,19,10,0,889.0,73.0,3.0,18.0,588.0,896.16,695.05
2016,10,19,10,15,897.5,74.5,2.95,18.0,613.5,931.86,718.05
2016,10,19,10,30,906.0,76.0,2.9,18.0,639.0,964.54,738.85
2016,10,19,10,45,910.5,77.0,2.9,18.5,657.0,989.51,753.31
2016,10,19,11,0,915.0,78.0,2.9,19.0,675.0,1010.94,765.43
2016,10,19,11,15,918.0,78.5,2.85,19.0,685.0,1026.6,774.74
2016,10,19,11,30,921.0,79.0,2.8,19.0,695.0,1038.47,781.66
2016,10,19,11,45,919.0,80.0,2.75,19.5,697.0,1042.01,781.72
2016,10,19,12,0,917.0,81.0,2.7,20.0,699.0,1041.63,779.41
2016,10,19,12,15,915.5,81.0,2.75,20.0,693.5,1036.63,776.76
2016,10,19,12,30,914.0,81.0,2.8,20.0,688.0,1027.76,771.74
2016,10,19,12,45,907.5,81.5,2.9,20.0,673.5,1010.72,761.88
2016,10,19,13,0,901.0,82.0,3.0,20.0,659.0,990.1,749.7
2016,10,19,13,15,894.0,81.0,3.05,20.0,638.5,963.71,733.2
2016,10,19,13,30,887.0,80.0,3.1,20.0,618.0,934.06,714.46
2016,10,19,13,45,878.0,78.0,3.2,20.0,590.0,898.29,691.74
2016,10,19,14,0,869.0,76.0,3.3,20.0,562.0,859.74,666.84
2016,10,19,14,15,855.0,74.5,3.4,20.0,527.0,815.07,637.23
2016,10,19,14,30,841.0,73.0,3.5,20.0,492.0,775.9,611.17
2016,10,19,14,45,821.0,70.5,3.6,20.0,452.0,721.21,573.19
2016,10,19,15,0,801.0,68.0,3.7,20.0,412.0,665.66,533.83
2016,10,19,15,15,773.0,64.5,3.7,19.5,367.5,603.11,487.46
2016,10,19,15,30,745.0,61.0,3.7,19.0,323.0,541.2,439.18
2016,10,19,15,45,703.5,57.0,3.7,19.0,275.5,472.21,382.73
2016,10,19,16,0,662.0,53.0,3.7,19.0,228.0,406.06,326.61
2016,10,19,16,15,598.0,47.0,3.55,18.5,180.5,331.09,262.16
2016,10,19,16,30,534.0,41.0,3.4,18.0,133.0,264.99,203.25
2016,10,19,16,45,425.0,32.0,3.3,17.5,90.0,186.22,133.87
2016,10,19,17,0,316.0,23.0,3.2,17.0,47.0,117.49,56.51
2016,10,19,17,15,158.0,11.5,3.2,16.5,23.5,40.53,0.0
2016,10,19,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,6,45,210.0,15.5,2.4,14.5,38.5,77.19,15.21
2016,10,20,7,0,420.0,31.0,2.5,15.0,77.0,178.17,125.82
2016,10,20,7,15,510.5,39.0,2.6,15.0,123.5,247.46,189.91
2016,10,20,7,30,601.0,47.0,2.7,15.0,170.0,327.28,260.72
2016,10,20,7,45,657.5,52.0,2.85,15.5,219.0,394.81,320.26
2016,10,20,8,0,714.0,57.0,3.0,16.0,268.0,469.82,383.78
2016,10,20,8,15,750.0,61.0,2.85,16.0,315.5,536.03,438.27
2016,10,20,8,30,786.0,65.0,2.7,16.0,363.0,604.11,492.07
2016,10,20,8,45,812.0,67.5,2.55,16.5,407.0,664.89,536.91
2016,10,20,9,0,838.0,70.0,2.4,17.0,451.0,725.71,578.44
2016,10,20,9,15,855.5,72.5,2.4,17.5,489.5,772.21,609.25
2016,10,20,9,30,873.0,75.0,2.4,18.0,528.0,823.96,643.29
2016,10,20,9,45,890.5,74.5,2.4,18.5,562.0,870.35,672.84
2016,10,20,10,0,908.0,74.0,2.4,19.0,596.0,914.72,700.53
2016,10,20,10,15,916.0,75.5,2.4,19.5,621.5,950.45,721.96
2016,10,20,10,30,924.0,77.0,2.4,20.0,647.0,983.06,741.16
2016,10,20,10,45,929.0,77.5,2.4,20.5,665.0,1008.22,755.3
2016,10,20,11,0,934.0,78.0,2.4,21.0,683.0,1029.79,767.11
2016,10,20,11,15,937.0,78.5,2.45,21.0,693.5,1045.64,777.31
2016,10,20,11,30,940.0,79.0,2.5,21.0,704.0,1057.63,785.19
2016,10,20,11,45,940.0,79.5,2.6,21.5,706.0,1062.63,787.74
2016,10,20,12,0,940.0,80.0,2.7,22.0,708.0,1063.64,787.89
2016,10,20,12,15,938.0,79.5,2.75,22.0,702.0,1057.38,784.48
2016,10,20,12,30,936.0,79.0,2.8,22.0,696.0,1047.18,778.69
2016,10,20,12,45,929.5,79.5,2.85,22.0,682.0,1029.86,768.35
2016,10,20,13,0,923.0,80.0,2.9,22.0,668.0,1008.86,755.71
2016,10,20,13,15,916.5,79.0,2.95,22.0,646.5,982.49,739.52
2016,10,20,13,30,910.0,78.0,3.0,22.0,625.0,952.75,721.05
2016,10,20,13,45,899.5,77.0,3.05,22.5,596.5,916.19,696.5
2016,10,20,14,0,889.0,76.0,3.1,23.0,568.0,876.88,669.96
2016,10,20,14,15,874.5,74.0,3.1,22.5,532.5,830.48,640.45
2016,10,20,14,30,860.0,72.0,3.1,22.0,497.0,782.12,609.07
2016,10,20,14,45,839.0,69.5,3.15,22.0,456.0,733.33,575.87
2016,10,20,15,0,818.0,67.0,3.2,22.0,415.0,676.29,535.93
2016,10,20,15,15,790.0,64.0,3.2,21.5,370.0,613.56,490.26
2016,10,20,15,30,762.0,61.0,3.2,21.0,325.0,551.39,442.47
2016,10,20,15,45,719.5,57.0,3.2,21.0,277.0,480.97,385.61
2016,10,20,16,0,677.0,53.0,3.2,21.0,229.0,413.43,329.02
2016,10,20,16,15,611.5,46.5,3.1,20.0,180.5,336.43,264.12
2016,10,20,16,30,546.0,40.0,3.0,19.0,132.0,265.93,202.47
2016,10,20,16,45,431.5,31.0,2.9,18.5,88.0,187.42,133.28
2016,10,20,17,0,317.0,22.0,2.8,18.0,44.0,116.01,47.61
2016,10,20,17,15,158.5,11.0,2.8,17.5,22.0,40.24,0.0
2016,10,20,17,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.0,2.7,14.5,36.0,73.27,5.13
2016,10,21,7,0,393.0,30.0,2.7,15.0,72.0,169.59,118.97
2016,10,21,7,15,484.0,38.0,2.65,15.0,117.0,237.38,182.08
2016,10,21,7,30,575.0,46.0,2.6,15.0,162.0,315.82,251.59
2016,10,21,7,45,631.0,51.5,2.6,15.5,210.0,382.07,309.85
2016,10,21,8,0,687.0,57.0,2.6,16.0,258.0,455.85,372.04
2016,10,21,8,15,354.0,98.0,2.5,16.0,203.0,337.92,278.16
2016,10,21,8,30,21.0,139.0,2.4,16.0,148.0,139.13,111.67
2016,10,21,8,45,34.5,160.5,2.35,16.5,176.0,181.78,147.1
2016,10,21,9,0,48.0,182.0,2.3,17.0,204.0,215.93,174.54
2016,10,21,9,15,53.0,199.0,2.3,17.5,225.5,239.47,192.85
2016,10,21,9,30,58.0,216.0,2.3,18.0,247.0,263.52,211.32
2016,10,21,9,45,157.0,233.5,2.3,18.5,322.0,387.26,310.23
2016,10,21,10,0,256.0,251.0,2.3,19.0,397.0,519.92,411.62
2016,10,21,10,15,191.0,267.0,2.35,19.0,379.0,466.62,368.71
2016,10,21,10,30,126.0,283.0,2.4,19.0,361.0,428.06,337.3
2016,10,21,10,45,106.0,288.0,2.45,19.5,354.5,396.23,311.94
2016,10,21,11,0,86.0,293.0,2.5,20.0,348.0,383.38,300.78
2016,10,21,11,15,81.5,296.0,2.55,20.0,349.0,382.97,300.23
2016,10,21,11,30,77.0,299.0,2.6,20.0,350.0,382.31,299.49
2016,10,21,11,45,70.5,296.5,2.7,20.0,343.5,372.91,292.18
2016,10,21,12,0,64.0,294.0,2.8,20.0,337.0,363.38,284.83
2016,10,21,12,15,78.0,297.5,2.9,20.0,349.5,381.61,299.5
2016,10,21,12,30,92.0,301.0,3.0,20.0,362.0,399.56,313.87
2016,10,21,12,45,488.0,194.5,3.2,20.0,504.5,734.07,575.01
2016,10,21,13,0,884.0,88.0,3.4,20.0,647.0,980.29,749.11
2016,10,21,13,15,567.5,177.5,3.55,20.0,532.0,770.65,601.32
2016,10,21,13,30,251.0,267.0,3.7,20.0,417.0,543.14,428.08
2016,10,21,13,45,295.5,245.5,3.85,20.0,414.0,550.72,437.23
2016,10,21,14,0,340.0,224.0,4.0,20.0,411.0,554.57,442.35
2016,10,21,14,15,311.0,213.0,4.1,19.5,376.0,505.14,405.67
2016,10,21,14,30,282.0,202.0,4.2,19.0,341.0,456.93,369.42
2016,10,21,14,45,274.0,187.0,4.35,19.0,312.0,421.47,342.48
2016,10,21,15,0,266.0,172.0,4.5,19.0,283.0,386.05,314.94
2016,10,21,15,15,487.0,119.5,4.55,18.5,296.0,472.79,387.83
2016,10,21,15,30,708.0,67.0,4.6,18.0,309.0,525.26,430.83
2016,10,21,15,45,662.0,62.5,4.65,18.0,262.0,457.68,374.17
2016,10,21,16,0,616.0,58.0,4.7,18.0,215.0,391.12,317.03
2016,10,21,16,15,546.5,51.0,4.7,17.5,168.0,315.35,251.37
2016,10,21,16,30,477.0,44.0,4.7,17.0,121.0,246.79,190.18
2016,10,21,16,45,357.5,33.5,4.7,16.5,80.0,166.58,119.12
2016,10,21,17,0,238.0,23.0,4.7,16.0,39.0,95.8,30.53
2016,10,21,17,15,119.0,11.5,4.7,15.5,19.5,33.02,0.0
2016,10,21,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,6,45,180.0,16.5,3.0,13.0,35.0,70.82,0.0
2016,10,22,7,0,360.0,33.0,3.0,13.0,70.0,162.86,114.42
2016,10,22,7,15,458.0,41.5,3.05,13.0,115.0,232.23,179.6
2016,10,22,7,30,556.0,50.0,3.1,13.0,160.0,312.89,251.52
2016,10,22,7,45,619.0,55.5,3.15,13.5,209.0,383.85,314.23
2016,10,22,8,0,682.0,61.0,3.2,14.0,258.0,458.07,377.67
2016,10,22,8,15,720.5,65.0,3.15,14.0,305.0,524.17,433.03
2016,10,22,8,30,759.0,69.0,3.1,14.0,352.0,592.41,488.13
2016,10,22,8,45,788.0,72.0,3.05,14.5,395.5,654.57,535.59
2016,10,22,9,0,817.0,75.0,3.0,15.0,439.0,717.12,579.98
2016,10,22,9,15,836.0,77.5,2.95,15.0,478.0,771.16,618.02
2016,10,22,9,30,855.0,80.0,2.9,15.0,517.0,823.97,654.47
2016,10,22,9,45,855.0,86.5,2.9,15.5,547.0,863.69,679.99
2016,10,22,10,0,855.0,93.0,2.9,16.0,577.0,900.26,703.03
2016,10,22,10,15,865.5,94.5,2.9,16.0,603.0,937.26,727.5
2016,10,22,10,30,876.0,96.0,2.9,16.0,629.0,971.41,749.83
2016,10,22,10,45,883.0,97.0,2.95,16.5,647.5,998.47,766.24
2016,10,22,11,0,890.0,98.0,3.0,17.0,666.0,1010.51,772.49
2016,10,22,11,15,893.5,98.5,3.0,17.0,676.5,1026.19,782.49
2016,10,22,11,30,897.0,99.0,3.0,17.0,687.0,1038.21,790.1
2016,10,22,11,45,898.0,99.0,3.05,17.0,689.5,1043.34,793.73
2016,10,22,12,0,899.0,99.0,3.1,17.0,692.0,1044.65,795.02
2016,10,22,12,15,897.5,98.5,3.15,17.0,686.5,1039.02,791.81
2016,10,22,12,30,896.0,98.0,3.2,17.0,681.0,1029.6,786.26
2016,10,22,12,45,754.5,138.5,3.3,17.0,622.5,944.58,729.12
2016,10,22,13,0,613.0,179.0,3.4,17.0,564.0,838.41,656.13
2016,10,22,13,15,739.0,138.0,3.45,17.0,586.5,899.56,701.6
2016,10,22,13,30,865.0,97.0,3.5,17.0,609.0,943.57,733.44
2016,10,22,13,45,729.0,124.5,3.6,17.0,542.0,833.27,656.26
2016,10,22,14,0,593.0,152.0,3.7,17.0,475.0,720.33,575.83
2016,10,22,14,15,597.5,139.5,3.7,16.5,447.0,687.39,554.07
2016,10,22,14,30,602.0,127.0,3.7,16.0,419.0,651.87,529.26
2016,10,22,14,45,641.5,105.5,3.75,16.0,393.5,630.22,514.32
2016,10,22,15,0,681.0,84.0,3.8,16.0,368.0,602.23,493.77
2016,10,22,15,15,628.5,87.0,3.8,16.0,326.5,536.63,441.43
2016,10,22,15,30,576.0,90.0,3.8,16.0,285.0,473.59,389.96
2016,10,22,15,45,541.5,80.0,3.85,16.0,241.5,410.41,337.37
2016,10,22,16,0,507.0,70.0,3.9,16.0,198.0,349.82,285.18
2016,10,22,16,15,443.0,60.0,3.8,15.5,154.0,279.2,223.78
2016,10,22,16,30,379.0,50.0,3.7,15.0,110.0,215.29,166.78
2016,10,22,16,45,278.0,36.5,3.65,15.0,71.5,143.07,101.99
2016,10,22,17,0,177.0,23.0,3.6,15.0,33.0,78.9,14.72
2016,10,22,17,15,88.5,11.5,3.55,14.5,16.5,27.11,0.0
2016,10,22,17,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,15.5,1.75,13.0,33.0,69.97,0.0
2016,10,23,7,0,363.0,31.0,1.8,13.0,66.0,162.54,112.68
2016,10,23,7,15,460.0,39.5,1.85,13.0,111.0,231.53,178.18
2016,10,23,7,30,557.0,48.0,1.9,13.0,156.0,311.83,249.34
2016,10,23,7,45,615.0,54.0,1.95,13.5,203.5,380.87,309.95
2016,10,23,8,0,673.0,60.0,2.0,14.0,251.0,455.35,372.82
2016,10,23,8,15,711.5,64.5,2.05,14.5,297.5,518.77,424.82
2016,10,23,8,30,750.0,69.0,2.1,15.0,344.0,587.06,478.54
2016,10,23,8,45,775.0,72.5,2.2,15.5,387.0,646.53,523.81
2016,10,23,9,0,800.0,76.0,2.3,16.0,430.0,706.05,566.09
2016,10,23,9,15,819.5,78.5,2.3,16.0,468.0,759.72,603.62
2016,10,23,9,30,839.0,81.0,2.3,16.0,506.0,812.24,639.68
2016,10,23,9,45,859.5,80.5,2.35,16.5,539.5,860.45,671.26
2016,10,23,10,0,880.0,80.0,2.4,17.0,573.0,897.58,694.68
2016,10,23,10,15,889.0,81.0,2.45,17.0,599.0,932.6,717.89
2016,10,23,10,30,898.0,82.0,2.5,17.0,625.0,964.69,739.02
2016,10,23,10,45,532.5,189.5,2.6,17.5,514.0,761.58,594.58
2016,10,23,11,0,167.0,297.0,2.7,18.0,403.0,491.02,386.17
2016,10,23,11,15,125.5,297.0,2.8,18.0,377.5,451.38,356.29
2016,10,23,11,30,84.0,297.0,2.9,18.0,352.0,388.55,307.19
2016,10,23,11,45,500.5,191.0,3.0,18.0,519.0,755.91,594.6
2016,10,23,12,0,917.0,85.0,3.1,18.0,686.0,1045.76,795.82
2016,10,23,12,15,914.5,85.0,3.2,18.0,680.0,1039.62,789.91
2016,10,23,12,30,912.0,85.0,3.3,18.0,674.0,1029.65,784.42
2016,10,23,12,45,904.0,85.5,3.4,18.0,659.0,1011.07,773.18
2016,10,23,13,0,896.0,86.0,3.5,18.0,644.0,988.99,759.63
2016,10,23,13,15,888.0,85.0,3.55,18.0,622.5,961.72,742.15
2016,10,23,13,30,880.0,84.0,3.6,18.0,601.0,931.28,722.44
2016,10,23,13,45,869.5,82.0,3.7,18.0,572.0,894.37,698.36
2016,10,23,14,0,859.0,80.0,3.8,18.0,543.0,854.83,672.17
2016,10,23,14,15,843.0,78.0,3.9,18.0,508.0,816.5,646.52
2016,10,23,14,30,827.0,76.0,4.0,18.0,473.0,767.56,612.68
2016,10,23,14,45,627.0,107.0,4.1,18.0,393.5,620.96,503.71
2016,10,23,15,0,427.0,138.0,4.2,18.0,314.0,476.55,389.53
2016,10,23,15,15,406.0,126.0,4.2,17.5,278.0,427.12,351.18
2016,10,23,15,30,385.0,114.0,4.2,17.0,242.0,378.81,312.2
2016,10,23,15,45,497.0,85.5,4.25,16.5,224.5,391.24,321.93
2016,10,23,16,0,609.0,57.0,4.3,16.0,207.0,386.66,315.26
2016,10,23,16,15,536.0,49.5,4.2,15.5,160.5,309.32,247.57
2016,10,23,16,30,463.0,42.0,4.1,15.0,114.0,239.67,185.05
2016,10,23,16,45,333.0,31.5,4.1,15.0,73.5,157.17,110.77
2016,10,23,17,0,203.0,21.0,4.1,15.0,33.0,83.56,1.71
2016,10,23,17,15,101.5,10.5,4.0,14.5,16.5,28.85,0.0
2016,10,23,17,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,18.0,16.5,6.35,14.5,18.0,21.98,0.0
2016,10,24,7,0,36.0,33.0,6.6,15.0,36.0,49.53,31.74
2016,10,24,7,15,61.0,52.5,6.75,15.0,62.0,81.71,61.33
2016,10,24,7,30,86.0,72.0,6.9,15.0,88.0,116.5,92.15
2016,10,24,7,45,98.0,92.5,7.1,15.0,116.0,149.01,121.04
2016,10,24,8,0,110.0,113.0,7.3,15.0,144.0,182.81,150.64
2016,10,24,8,15,121.0,131.5,7.4,15.0,171.0,214.83,178.31
2016,10,24,8,30,132.0,150.0,7.5,15.0,198.0,247.97,206.47
2016,10,24,8,45,208.5,162.5,7.65,15.5,249.0,320.75,268.09
2016,10,24,9,0,285.0,175.0,7.8,16.0,300.0,415.47,346.44
2016,10,24,9,15,195.5,198.0,7.75,16.0,287.0,368.0,305.24
2016,10,24,9,30,106.0,221.0,7.7,16.0,274.0,311.32,256.07
2016,10,24,9,45,53.0,187.0,7.7,16.0,213.5,228.32,186.33
2016,10,24,10,0,0.0,153.0,7.7,16.0,153.0,133.41,105.81
2016,10,24,10,15,19.5,199.5,7.75,16.0,211.0,197.06,158.93
2016,10,24,10,30,39.0,246.0,7.8,16.0,269.0,283.91,230.12
2016,10,24,10,45,104.5,270.5,7.85,16.5,335.5,376.24,306.15
2016,10,24,11,0,170.0,295.0,7.9,17.0,402.0,492.35,399.23
2016,10,24,11,15,114.5,289.0,7.85,17.0,361.5,431.55,348.82
2016,10,24,11,30,59.0,283.0,7.8,17.0,321.0,347.39,279.82
2016,10,24,11,45,45.5,271.5,7.8,17.0,301.0,320.25,257.68
2016,10,24,12,0,32.0,260.0,7.8,17.0,281.0,293.2,235.48
2016,10,24,12,15,16.0,214.0,7.8,17.0,225.0,207.73,165.99
2016,10,24,12,30,0.0,168.0,7.8,17.0,169.0,146.45,115.44
2016,10,24,12,45,0.0,150.5,7.85,17.5,151.0,129.91,101.81
2016,10,24,13,0,0.0,133.0,7.9,18.0,133.0,113.65,88.39
2016,10,24,13,15,0.0,87.5,7.9,18.0,87.5,72.77,54.82
2016,10,24,13,30,0.0,42.0,7.9,18.0,42.0,34.8,23.39
2016,10,24,13,45,0.0,31.0,7.95,18.0,31.0,25.65,15.8
2016,10,24,14,0,0.0,20.0,8.0,18.0,20.0,16.53,8.2
2016,10,24,14,15,18.5,104.5,7.95,17.5,113.0,110.87,87.86
2016,10,24,14,30,37.0,189.0,7.9,17.0,206.0,217.18,176.64
2016,10,24,14,45,25.0,167.5,7.9,17.0,179.0,171.02,138.39
2016,10,24,15,0,13.0,146.0,7.9,17.0,152.0,140.78,113.16
2016,10,24,15,15,8.0,130.0,7.7,16.5,134.0,122.17,97.86
2016,10,24,15,30,3.0,114.0,7.5,16.0,116.0,104.18,82.89
2016,10,24,15,45,1.5,96.0,7.3,16.0,97.0,86.64,68.03
2016,10,24,16,0,0.0,78.0,7.1,16.0,78.0,69.33,53.2
2016,10,24,16,15,0.0,59.5,6.9,16.0,59.5,52.33,38.48
2016,10,24,16,30,0.0,41.0,6.7,16.0,41.0,35.26,23.62
2016,10,24,16,45,0.0,26.0,6.55,16.0,26.0,21.72,11.32
2016,10,24,17,0,0.0,11.0,6.4,16.0,11.0,9.06,0.0
2016,10,24,17,15,0.0,5.5,6.4,15.5,5.5,4.69,0.0
2016,10,24,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.0,6.5,15.5,11.0,9.06,0.0
2016,10,25,7,0,0.0,22.0,6.6,16.0,22.0,18.17,8.07
2016,10,25,7,15,0.0,39.0,6.6,16.0,39.0,33.58,22.11
2016,10,25,7,30,0.0,56.0,6.6,16.0,56.0,49.1,35.69
2016,10,25,7,45,0.0,74.5,6.65,16.0,74.5,66.14,50.46
2016,10,25,8,0,0.0,93.0,6.7,16.0,93.0,83.17,65.07
2016,10,25,8,15,3.0,109.5,6.7,16.0,110.5,99.95,79.33
2016,10,25,8,30,6.0,126.0,6.7,16.0,128.0,117.14,93.79
2016,10,25,8,45,3.0,100.5,6.7,16.5,101.5,88.23,69.11
2016,10,25,9,0,0.0,75.0,6.7,17.0,75.0,62.22,46.91
2016,10,25,9,15,76.5,147.5,6.75,17.0,186.0,201.67,165.36
2016,10,25,9,30,153.0,220.0,6.8,17.0,297.0,366.18,300.75
2016,10,25,9,45,100.5,225.0,6.85,17.0,277.0,313.78,256.29
2016,10,25,10,0,48.0,230.0,6.9,17.0,257.0,274.21,222.09
2016,10,25,10,15,32.5,223.5,6.9,17.0,242.5,252.45,203.62
2016,10,25,10,30,17.0,217.0,6.9,17.0,228.0,212.69,170.51
2016,10,25,10,45,55.5,251.0,6.95,17.5,286.0,306.36,247.07
2016,10,25,11,0,94.0,285.0,7.0,18.0,344.0,384.85,310.01
2016,10,25,11,15,57.5,262.5,6.9,18.0,298.5,322.27,258.69
2016,10,25,11,30,21.0,240.0,6.8,18.0,253.0,239.66,191.08
2016,10,25,11,45,21.5,240.5,6.75,18.0,254.0,240.64,191.94
2016,10,25,12,0,22.0,241.0,6.7,18.0,255.0,241.66,192.77
2016,10,25,12,15,34.0,255.0,6.6,18.0,276.5,290.03,231.97
2016,10,25,12,30,46.0,269.0,6.5,18.0,298.0,318.42,255.02
2016,10,25,12,45,32.0,247.0,6.4,18.5,267.0,278.83,222.59
2016,10,25,13,0,18.0,225.0,6.3,19.0,236.0,221.62,176.06
2016,10,25,13,15,16.5,215.5,6.2,19.0,225.5,210.67,167.44
2016,10,25,13,30,15.0,206.0,6.1,19.0,215.0,199.86,158.88
2016,10,25,13,45,169.5,211.5,6.1,19.0,302.0,380.32,309.28
2016,10,25,14,0,324.0,217.0,6.1,19.0,389.0,534.25,434.06
2016,10,25,14,15,298.5,205.5,6.0,18.5,356.0,487.82,397.93
2016,10,25,14,30,273.0,194.0,5.9,18.0,323.0,442.42,362.67
2016,10,25,14,45,252.5,178.5,5.85,18.0,290.0,397.4,326.77
2016,10,25,15,0,232.0,163.0,5.8,18.0,257.0,353.59,291.35
2016,10,25,15,15,225.0,144.5,5.7,18.0,227.0,316.54,261.12
2016,10,25,15,30,218.0,126.0,5.6,18.0,197.0,279.78,230.52
2016,10,25,15,45,204.0,107.5,5.5,18.0,165.5,239.57,196.31
2016,10,25,16,0,190.0,89.0,5.4,18.0,134.0,200.63,162.44
2016,10,25,16,15,165.0,70.0,5.15,17.5,102.5,157.65,124.84
2016,10,25,16,30,140.0,51.0,4.9,17.0,71.0,117.41,89.03
2016,10,25,16,45,70.0,35.0,4.7,17.0,45.0,63.76,41.74
2016,10,25,17,0,0.0,19.0,4.5,17.0,19.0,16.89,0.0
2016,10,25,17,15,0.0,9.5,4.45,16.5,9.5,8.11,0.0
2016,10,25,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,26,6,45,181.5,13.5,3.65,13.5,29.5,56.79,0.0
2016,10,26,7,0,363.0,27.0,3.8,14.0,59.0,160.38,105.25
2016,10,26,7,15,462.5,35.0,3.85,14.5,102.5,229.41,175.3
2016,10,26,7,30,562.0,43.0,3.9,15.0,146.0,310.21,247.34
2016,10,26,7,45,622.0,48.0,4.0,15.5,192.5,376.62,306.78
2016,10,26,8,0,682.0,53.0,4.1,16.0,239.0,451.34,371.03
2016,10,26,8,15,720.0,57.0,4.05,16.0,284.5,516.69,426.22
2016,10,26,8,30,758.0,61.0,4.0,16.0,330.0,584.18,481.22
2016,10,26,8,45,785.0,63.5,3.95,16.5,372.5,643.87,526.92
2016,10,26,9,0,812.0,66.0,3.9,17.0,415.0,703.77,569.92
2016,10,26,9,15,830.5,68.0,3.95,17.0,452.5,756.18,607.75
2016,10,26,9,30,849.0,70.0,4.0,17.0,490.0,799.38,638.26
2016,10,26,9,45,861.5,72.0,4.1,17.5,521.5,843.25,667.96
2016,10,26,10,0,874.0,74.0,4.2,18.0,553.0,884.89,695.68
2016,10,26,10,15,884.0,75.0,4.25,18.0,578.5,920.48,719.94
2016,10,26,10,30,894.0,76.0,4.3,18.0,604.0,953.21,742.13
2016,10,26,10,45,897.5,78.0,4.4,18.5,621.5,977.82,757.54
2016,10,26,11,0,901.0,80.0,4.5,19.0,639.0,998.94,770.8
2016,10,26,11,15,905.0,80.5,4.6,19.0,650.0,1015.08,782.25
2016,10,26,11,30,909.0,81.0,4.7,19.0,661.0,1027.55,791.34
2016,10,26,11,45,908.5,82.5,4.8,19.0,663.5,1032.94,795.71
2016,10,26,12,0,908.0,84.0,4.9,19.0,666.0,1034.49,797.64
2016,10,26,12,15,907.0,83.5,4.85,19.0,661.0,1029.23,793.7
2016,10,26,12,30,906.0,83.0,4.8,19.0,656.0,1020.16,787.34
2016,10,26,12,45,900.5,83.0,4.8,19.0,642.5,1003.52,776.31
2016,10,26,13,0,895.0,83.0,4.8,19.0,629.0,983.33,762.96
2016,10,26,13,15,888.0,82.0,4.7,19.0,607.5,957.05,744.61
2016,10,26,13,30,881.0,81.0,4.6,19.0,586.0,927.57,724.1
2016,10,26,13,45,870.0,79.5,4.55,19.0,558.0,890.86,698.84
2016,10,26,14,0,859.0,78.0,4.5,19.0,530.0,851.56,671.64
2016,10,26,14,15,843.0,76.0,4.35,18.5,495.0,813.3,645.63
2016,10,26,14,30,827.0,74.0,4.2,18.0,460.0,764.48,611.77
2016,10,26,14,45,806.0,71.0,4.05,18.0,420.0,709.21,571.55
2016,10,26,15,0,785.0,68.0,3.9,18.0,380.0,653.24,530.18
2016,10,26,15,15,753.0,64.5,3.7,18.0,335.5,589.08,480.01
2016,10,26,15,30,721.0,61.0,3.5,18.0,291.0,525.97,428.72
2016,10,26,15,45,674.0,56.0,3.3,18.0,244.5,454.34,369.12
2016,10,26,16,0,627.0,51.0,3.1,18.0,198.0,386.17,310.48
2016,10,26,16,15,551.0,44.5,2.75,17.5,151.5,310.79,244.9
2016,10,26,16,30,475.0,38.0,2.4,17.0,105.0,240.57,182.15
2016,10,26,16,45,338.5,27.5,2.1,16.5,65.5,155.71,103.41
2016,10,26,17,0,202.0,17.0,1.8,16.0,26.0,77.91,0.0
2016,10,26,17,15,101.0,8.5,1.7,15.5,13.0,7.26,0.0
2016,10,26,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.0,4.6,14.5,7.0,5.97,0.0
2016,10,27,7,0,0.0,14.0,4.9,15.0,14.0,11.52,2.68
2016,10,27,7,15,0.0,25.5,4.95,15.0,25.5,21.04,11.74
2016,10,27,7,30,0.0,37.0,5.0,15.0,37.0,30.58,20.18
2016,10,27,7,45,0.0,49.5,5.05,15.5,49.5,41.09,29.31
2016,10,27,8,0,0.0,62.0,5.1,16.0,62.0,52.09,38.74
2016,10,27,8,15,0.0,74.0,5.0,16.0,74.0,62.65,47.74
2016,10,27,8,30,0.0,86.0,4.9,16.0,86.0,73.28,56.69
2016,10,27,8,45,18.0,126.5,4.8,16.5,134.5,125.02,100.36
2016,10,27,9,0,36.0,167.0,4.7,17.0,183.0,193.12,156.73
2016,10,27,9,15,52.5,187.5,4.6,17.0,212.5,229.46,186.52
2016,10,27,9,30,69.0,208.0,4.5,17.0,242.0,267.29,217.23
2016,10,27,9,45,34.5,152.5,4.45,17.5,169.5,175.4,140.97
2016,10,27,10,0,0.0,97.0,4.4,18.0,97.0,81.18,61.95
2016,10,27,10,15,3.0,143.0,4.3,18.0,144.5,126.55,99.32
2016,10,27,10,30,6.0,189.0,4.2,18.0,192.0,174.25,138.0
2016,10,27,10,45,14.5,211.5,4.1,18.0,220.5,204.96,162.83
2016,10,27,11,0,23.0,234.0,4.0,18.0,249.0,236.38,188.08
2016,10,27,11,15,14.0,214.5,4.25,17.5,223.5,207.12,164.54
2016,10,27,11,30,5.0,195.0,4.5,17.0,198.0,178.31,141.25
2016,10,27,11,45,5.5,195.0,4.8,17.0,198.5,178.75,141.71
2016,10,27,12,0,6.0,195.0,5.1,17.0,199.0,179.26,142.2
2016,10,27,12,15,3.0,174.0,5.1,17.0,176.0,155.61,122.89
2016,10,27,12,30,0.0,153.0,5.1,17.0,153.0,132.48,103.96
2016,10,27,12,45,3.0,173.0,5.1,17.0,175.5,154.88,122.5
2016,10,27,13,0,6.0,193.0,5.1,17.0,198.0,177.89,141.45
2016,10,27,13,15,6.5,191.0,5.05,17.0,196.0,176.73,140.66
2016,10,27,13,30,7.0,189.0,5.0,17.0,194.0,175.66,139.99
2016,10,27,13,45,6.0,181.0,4.95,17.0,185.0,167.22,133.29
2016,10,27,14,0,5.0,173.0,4.9,17.0,176.0,158.96,126.73
2016,10,27,14,15,2.5,155.0,4.75,17.0,156.5,139.47,110.86
2016,10,27,14,30,0.0,137.0,4.6,17.0,137.0,120.36,95.21
2016,10,27,14,45,0.0,87.0,4.45,17.0,87.0,72.96,55.91
2016,10,27,15,0,0.0,37.0,4.3,17.0,37.0,30.56,20.3
2016,10,27,15,15,0.0,32.5,4.1,17.0,32.5,26.82,17.18
2016,10,27,15,30,0.0,28.0,3.9,17.0,28.0,23.09,14.03
2016,10,27,15,45,0.0,23.5,3.7,17.0,23.5,19.36,10.84
2016,10,27,16,0,0.0,19.0,3.5,17.0,19.0,15.63,7.62
2016,10,27,16,15,0.0,14.0,3.35,16.5,14.0,11.51,4.04
2016,10,27,16,30,0.0,9.0,3.2,16.0,9.0,7.39,0.45
2016,10,27,16,45,0.0,5.5,3.1,16.0,5.5,4.51,0.0
2016,10,27,17,0,0.0,2.0,3.0,16.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,2.95,16.0,1.0,0.85,0.0
2016,10,27,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,12.5,14.0,0.6,15.5,15.0,15.09,0.0
2016,10,28,7,0,25.0,28.0,0.6,16.0,30.0,35.97,18.97
2016,10,28,7,15,56.5,46.5,0.65,16.0,55.5,74.79,54.87
2016,10,28,7,30,88.0,65.0,0.7,16.0,81.0,111.13,86.58
2016,10,28,7,45,105.0,84.5,0.8,16.0,109.0,145.17,116.28
2016,10,28,8,0,122.0,104.0,0.9,16.0,137.0,181.03,147.05
2016,10,28,8,15,133.5,123.0,1.0,16.0,165.0,214.73,175.43
2016,10,28,8,30,145.0,142.0,1.1,16.0,193.0,249.52,204.13
2016,10,28,8,45,429.5,111.5,1.2,16.0,287.5,447.29,365.51
2016,10,28,9,0,714.0,81.0,1.3,16.0,382.0,652.46,522.21
2016,10,28,9,15,385.0,142.0,1.4,16.0,306.0,487.74,393.13
2016,10,28,9,30,56.0,203.0,1.5,16.0,230.0,251.23,201.76
2016,10,28,9,45,28.0,164.0,1.65,16.5,177.5,182.68,146.36
2016,10,28,10,0,0.0,125.0,1.8,17.0,125.0,107.09,83.44
2016,10,28,10,15,0.0,143.0,1.9,17.0,143.0,123.9,97.19
2016,10,28,10,30,0.0,161.0,2.0,17.0,161.0,140.97,110.92
2016,10,28,10,45,0.0,144.0,2.15,17.0,144.0,124.32,97.24
2016,10,28,11,0,0.0,127.0,2.3,17.0,127.0,108.24,84.06
2016,10,28,11,15,0.5,150.0,2.5,17.0,150.5,130.23,102.0
2016,10,28,11,30,1.0,173.0,2.7,17.0,174.0,152.78,120.26
2016,10,28,11,45,0.5,168.0,2.9,17.5,168.5,147.36,115.59
2016,10,28,12,0,0.0,163.0,3.1,18.0,163.0,142.03,111.06
2016,10,28,12,15,47.5,224.0,3.2,18.0,253.5,269.66,215.34
2016,10,28,12,30,95.0,285.0,3.3,18.0,344.0,388.74,309.71
2016,10,28,12,45,65.0,264.0,3.45,18.0,304.0,333.29,265.47
2016,10,28,13,0,35.0,243.0,3.6,18.0,264.0,278.98,222.12
2016,10,28,13,15,49.5,243.5,3.6,18.0,272.0,293.58,234.65
2016,10,28,13,30,64.0,244.0,3.6,18.0,280.0,307.68,246.59
2016,10,28,13,45,104.0,237.5,3.6,18.0,292.5,335.61,270.42
2016,10,28,14,0,144.0,231.0,3.6,18.0,305.0,378.54,305.65
2016,10,28,14,15,474.0,153.0,3.5,17.5,374.0,592.09,480.39
2016,10,28,14,30,804.0,75.0,3.4,17.0,443.0,747.12,599.79
2016,10,28,14,45,787.0,71.0,3.35,17.0,405.0,694.68,560.57
2016,10,28,15,0,770.0,67.0,3.3,17.0,367.0,641.27,521.38
2016,10,28,15,15,738.0,63.5,3.15,17.0,323.5,577.95,471.8
2016,10,28,15,30,706.0,60.0,3.0,17.0,280.0,515.71,421.16
2016,10,28,15,45,659.5,55.0,2.85,17.0,234.0,445.25,362.39
2016,10,28,16,0,613.0,50.0,2.7,17.0,188.0,381.25,306.84
2016,10,28,16,15,533.5,43.0,2.4,16.5,142.5,301.86,237.96
2016,10,28,16,30,454.0,36.0,2.1,16.0,97.0,230.97,174.4
2016,10,28,16,45,311.0,25.5,1.85,15.5,59.0,144.56,90.65
2016,10,28,17,0,168.0,15.0,1.6,15.0,21.0,55.9,0.0
2016,10,28,17,15,84.0,7.5,1.5,15.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
