Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,13.5,3.25,15.0,23.5,44.16,0.0
2016,10,29,7,0,259.0,27.0,3.5,15.0,47.0,126.24,73.27
2016,10,29,7,15,368.0,37.0,3.75,15.0,88.0,197.61,149.61
2016,10,29,7,30,477.0,47.0,4.0,15.0,129.0,279.27,222.4
2016,10,29,7,45,238.5,55.5,4.25,15.5,96.5,195.58,159.18
2016,10,29,8,0,0.0,64.0,4.5,16.0,64.0,54.27,40.5
2016,10,29,8,15,0.0,77.0,4.65,16.0,77.0,65.82,50.43
2016,10,29,8,30,0.0,90.0,4.8,16.0,90.0,77.45,60.22
2016,10,29,8,45,0.0,72.5,4.95,16.5,72.5,60.13,45.4
2016,10,29,9,0,0.0,55.0,5.1,17.0,55.0,45.53,32.91
2016,10,29,9,15,405.5,67.0,5.15,17.0,262.5,422.49,353.87
2016,10,29,9,30,811.0,79.0,5.2,17.0,470.0,787.32,637.88
2016,10,29,9,45,410.0,131.5,5.3,17.5,329.5,528.23,433.13
2016,10,29,10,0,9.0,184.0,5.4,18.0,189.0,173.58,137.87
2016,10,29,10,15,63.5,224.0,5.35,18.0,260.5,283.96,229.31
2016,10,29,10,30,118.0,264.0,5.3,18.0,332.0,403.73,325.34
2016,10,29,10,45,154.0,272.5,5.25,18.0,364.5,450.81,362.64
2016,10,29,11,0,190.0,281.0,5.2,18.0,397.0,498.78,400.43
2016,10,29,11,15,276.5,271.0,5.1,18.0,442.5,597.1,477.65
2016,10,29,11,30,363.0,261.0,5.0,18.0,488.0,674.76,537.88
2016,10,29,11,45,262.0,278.0,4.9,18.0,442.0,594.59,473.63
2016,10,29,12,0,161.0,295.0,4.8,18.0,396.0,490.78,391.36
2016,10,29,12,15,147.0,291.5,4.7,18.0,383.0,471.86,376.62
2016,10,29,12,30,133.0,288.0,4.6,18.0,370.0,452.61,361.34
2016,10,29,12,45,513.0,183.5,4.5,18.0,490.5,746.79,595.6
2016,10,29,13,0,893.0,79.0,4.4,18.0,611.0,975.27,759.48
2016,10,29,13,15,504.5,166.0,4.3,18.0,464.5,697.66,556.36
2016,10,29,13,30,116.0,253.0,4.2,18.0,318.0,386.63,309.57
2016,10,29,13,45,99.5,238.0,4.15,18.0,291.5,332.89,268.35
2016,10,29,14,0,83.0,223.0,4.1,18.0,265.0,299.28,241.67
2016,10,29,14,15,451.5,146.5,4.05,18.0,353.5,566.06,461.14
2016,10,29,14,30,820.0,70.0,4.0,18.0,442.0,753.41,604.93
2016,10,29,14,45,795.0,68.0,3.95,18.0,402.0,696.88,562.44
2016,10,29,15,0,770.0,66.0,3.9,18.0,362.0,639.99,520.47
2016,10,29,15,15,736.5,62.5,3.85,17.5,318.0,575.75,471.21
2016,10,29,15,30,703.0,59.0,3.8,17.0,274.0,512.76,420.65
2016,10,29,15,45,650.0,54.5,3.8,17.0,228.0,439.5,359.37
2016,10,29,16,0,597.0,50.0,3.8,17.0,182.0,373.54,301.95
2016,10,29,16,15,517.0,43.0,3.65,16.5,137.0,294.9,233.28
2016,10,29,16,30,437.0,36.0,3.5,16.0,92.0,224.78,169.88
2016,10,29,16,45,291.0,25.0,3.35,16.0,55.5,136.91,82.12
2016,10,29,17,0,145.0,14.0,3.2,16.0,19.0,49.2,0.0
2016,10,29,17,15,72.5,7.0,3.2,15.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.05,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,7.8,15.0,11.0,9.39,0.0
2016,10,30,7,0,0.0,22.0,8.0,15.0,22.0,18.79,6.11
2016,10,30,7,15,10.5,41.0,8.05,15.0,43.0,41.47,28.11
2016,10,30,7,30,21.0,60.0,8.1,15.0,64.0,69.59,52.69
2016,10,30,7,45,30.5,79.5,8.15,15.5,87.0,95.15,75.03
2016,10,30,8,0,40.0,99.0,8.2,16.0,110.0,121.73,98.03
2016,10,30,8,15,51.5,117.5,8.2,16.0,133.5,149.32,121.84
2016,10,30,8,30,63.0,136.0,8.2,16.0,157.0,178.2,146.49
2016,10,30,8,45,86.0,155.5,8.2,16.0,189.0,217.55,179.89
2016,10,30,9,0,109.0,175.0,8.2,16.0,221.0,273.31,226.48
2016,10,30,9,15,54.5,103.5,8.2,16.0,126.5,138.51,113.03
2016,10,30,9,30,0.0,32.0,8.2,16.0,32.0,26.45,16.75
2016,10,30,9,45,0.0,46.5,8.2,16.5,46.5,38.5,26.82
2016,10,30,10,0,0.0,61.0,8.2,17.0,61.0,50.58,36.83
2016,10,30,10,15,7.5,133.0,8.1,17.0,137.5,121.48,96.04
2016,10,30,10,30,15.0,205.0,8.0,17.0,214.0,200.03,160.68
2016,10,30,10,45,7.5,185.5,7.95,17.5,190.0,172.52,137.35
2016,10,30,11,0,0.0,166.0,7.9,18.0,166.0,145.57,114.63
2016,10,30,11,15,183.0,212.5,7.75,18.0,325.5,412.85,337.45
2016,10,30,11,30,366.0,259.0,7.6,18.0,485.0,675.76,546.51
2016,10,30,11,45,303.5,272.5,7.45,18.0,460.5,630.44,508.48
2016,10,30,12,0,241.0,286.0,7.3,18.0,436.0,561.34,453.11
2016,10,30,12,15,194.0,286.0,7.15,18.0,406.5,513.16,414.11
2016,10,30,12,30,147.0,286.0,7.0,18.0,377.0,464.86,374.75
2016,10,30,12,45,227.0,270.5,6.9,18.0,407.0,523.37,423.67
2016,10,30,13,0,307.0,255.0,6.8,18.0,437.0,599.96,485.45
2016,10,30,13,15,255.5,252.5,6.7,18.0,400.5,541.63,438.75
2016,10,30,13,30,204.0,250.0,6.6,18.0,364.0,465.05,377.92
2016,10,30,13,45,492.5,173.5,6.55,18.0,429.0,667.06,544.16
2016,10,30,14,0,781.0,97.0,6.5,18.0,494.0,814.64,659.04
2016,10,30,14,15,761.5,94.5,6.4,17.5,459.5,766.71,624.07
2016,10,30,14,30,742.0,92.0,6.3,17.0,425.0,722.15,592.05
2016,10,30,14,45,712.5,89.0,6.25,17.0,385.5,663.93,547.89
2016,10,30,15,0,683.0,86.0,6.2,17.0,346.0,605.98,502.4
2016,10,30,15,15,644.5,81.0,6.05,17.0,303.0,540.48,448.82
2016,10,30,15,30,606.0,76.0,5.9,17.0,260.0,476.96,395.55
2016,10,30,15,45,548.0,69.5,5.8,17.0,214.5,403.44,332.78
2016,10,30,16,0,490.0,63.0,5.7,17.0,169.0,334.77,272.52
2016,10,30,16,15,399.5,53.5,5.5,16.5,126.0,254.28,202.12
2016,10,30,16,30,309.0,44.0,5.3,16.0,83.0,183.75,138.98
2016,10,30,16,45,154.5,29.5,5.15,16.0,49.0,96.88,54.41
2016,10,30,17,0,0.0,15.0,5.0,16.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.8,15.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,6,45,108.5,13.5,2.45,13.0,21.0,39.03,0.0
2016,10,31,7,0,217.0,27.0,2.5,13.0,42.0,111.66,55.45
2016,10,31,7,15,333.5,38.0,2.65,13.5,82.5,186.09,140.39
2016,10,31,7,30,450.0,49.0,2.8,14.0,123.0,270.1,214.87
2016,10,31,7,45,528.0,55.0,2.95,14.5,169.0,343.11,279.33
2016,10,31,8,0,606.0,61.0,3.1,15.0,215.0,423.58,348.27
2016,10,31,8,15,651.0,66.0,3.2,15.0,260.0,490.18,404.76
2016,10,31,8,30,696.0,71.0,3.3,15.0,305.0,559.83,461.96
2016,10,31,8,45,728.0,74.0,3.45,15.0,347.0,617.08,508.15
2016,10,31,9,0,760.0,77.0,3.6,15.0,389.0,678.74,554.93
2016,10,31,9,15,689.0,98.5,3.65,15.0,401.0,685.96,559.05
2016,10,31,9,30,618.0,120.0,3.7,15.0,413.0,680.66,553.97
2016,10,31,9,45,395.0,178.0,3.75,15.5,370.0,569.78,463.71
2016,10,31,10,0,172.0,236.0,3.8,16.0,327.0,414.77,336.58
2016,10,31,10,15,158.5,248.0,3.8,16.0,335.0,420.87,341.01
2016,10,31,10,30,145.0,260.0,3.8,16.0,343.0,425.85,343.93
2016,10,31,10,45,199.0,264.5,3.85,16.0,382.0,485.96,392.06
2016,10,31,11,0,253.0,269.0,3.9,16.0,421.0,568.9,456.38
2016,10,31,11,15,237.5,276.0,3.95,16.0,420.5,543.42,436.2
2016,10,31,11,30,222.0,283.0,4.0,16.0,420.0,538.19,431.67
2016,10,31,11,45,209.5,285.5,4.1,16.5,415.0,529.49,423.92
2016,10,31,12,0,197.0,288.0,4.2,17.0,410.0,519.96,415.63
2016,10,31,12,15,151.5,284.0,4.3,17.0,377.0,468.61,375.12
2016,10,31,12,30,106.0,280.0,4.4,17.0,344.0,395.87,317.76
2016,10,31,12,45,120.0,275.0,4.55,17.0,346.5,424.03,340.78
2016,10,31,13,0,134.0,270.0,4.7,17.0,349.0,430.0,346.39
2016,10,31,13,15,137.5,260.0,4.8,17.0,338.5,419.0,338.46
2016,10,31,13,30,141.0,250.0,4.9,17.0,328.0,407.48,330.15
2016,10,31,13,45,139.5,237.0,5.0,17.0,311.0,387.28,314.82
2016,10,31,14,0,138.0,224.0,5.1,17.0,294.0,366.88,299.22
2016,10,31,14,15,135.0,208.0,5.2,17.0,272.5,341.39,279.39
2016,10,31,14,30,132.0,192.0,5.3,17.0,251.0,315.92,259.35
2016,10,31,14,45,432.5,132.5,5.4,17.0,299.5,496.97,412.02
2016,10,31,15,0,733.0,73.0,5.5,17.0,348.0,622.03,514.89
2016,10,31,15,15,695.5,69.0,5.6,16.5,304.5,559.67,464.73
2016,10,31,15,30,658.0,65.0,5.7,16.0,261.0,495.81,412.38
2016,10,31,15,45,597.5,60.0,5.8,16.0,215.0,420.33,347.93
2016,10,31,16,0,537.0,55.0,5.9,16.0,169.0,349.95,285.9
2016,10,31,16,15,449.0,46.5,5.85,15.5,125.5,269.4,214.77
2016,10,31,16,30,361.0,38.0,5.8,15.0,82.0,198.29,149.97
2016,10,31,16,45,180.5,26.0,5.75,15.0,48.0,100.26,52.1
2016,10,31,17,0,0.0,14.0,5.7,15.0,14.0,11.95,0.0
2016,10,31,17,15,0.0,7.0,5.85,15.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,1,6,45,107.5,12.5,3.3,13.0,20.0,38.0,0.0
2016,11,1,7,0,215.0,25.0,3.2,13.0,40.0,108.45,47.0
2016,11,1,7,15,334.5,36.0,3.25,13.5,80.0,184.88,138.86
2016,11,1,7,30,454.0,47.0,3.3,14.0,120.0,270.1,214.83
2016,11,1,7,45,529.0,53.5,3.4,14.5,166.0,342.21,278.85
2016,11,1,8,0,604.0,60.0,3.5,15.0,212.0,421.57,347.14
2016,11,1,8,15,650.0,65.0,3.5,15.0,256.5,488.58,404.08
2016,11,1,8,30,696.0,70.0,3.5,15.0,301.0,558.76,461.7
2016,11,1,8,45,729.5,73.0,3.55,15.0,343.5,616.98,508.51
2016,11,1,9,0,763.0,76.0,3.6,15.0,386.0,679.76,555.84
2016,11,1,9,15,785.0,79.0,3.5,15.0,423.5,733.96,594.96
2016,11,1,9,30,807.0,82.0,3.4,15.0,461.0,787.32,632.64
2016,11,1,9,45,826.0,82.5,3.35,15.5,493.5,833.88,663.64
2016,11,1,10,0,845.0,83.0,3.3,16.0,526.0,878.65,692.82
2016,11,1,10,15,682.5,134.5,3.2,16.0,503.0,820.88,649.12
2016,11,1,10,30,520.0,186.0,3.1,16.0,480.0,734.93,584.45
2016,11,1,10,45,699.0,137.5,3.05,16.0,545.5,873.55,685.51
2016,11,1,11,0,878.0,89.0,3.0,16.0,611.0,985.56,761.83
2016,11,1,11,15,882.0,89.5,2.95,16.0,621.5,1001.24,770.58
2016,11,1,11,30,886.0,90.0,2.9,16.0,632.0,1013.37,777.91
2016,11,1,11,45,884.5,91.5,2.9,16.0,633.5,1017.54,780.45
2016,11,1,12,0,883.0,93.0,2.9,16.0,635.0,1018.01,780.72
2016,11,1,12,15,881.0,92.5,2.9,16.0,629.0,1011.81,776.66
2016,11,1,12,30,879.0,92.0,2.9,16.0,623.0,1001.97,770.34
2016,11,1,12,45,873.5,91.5,2.9,16.0,609.5,996.46,767.19
2016,11,1,13,0,868.0,91.0,2.9,16.0,596.0,975.83,753.73
2016,11,1,13,15,617.5,154.5,2.8,16.0,507.5,800.93,630.49
2016,11,1,13,30,367.0,218.0,2.7,16.0,419.0,597.77,478.1
2016,11,1,13,45,596.0,151.5,2.65,16.0,458.0,742.32,591.93
2016,11,1,14,0,825.0,85.0,2.6,16.0,497.0,838.08,660.99
2016,11,1,14,15,806.5,82.5,2.55,16.0,462.5,789.69,626.16
2016,11,1,14,30,788.0,80.0,2.5,16.0,428.0,739.84,591.1
2016,11,1,14,45,759.5,77.5,2.5,16.0,388.0,681.33,549.27
2016,11,1,15,0,731.0,75.0,2.5,16.0,348.0,622.8,506.47
2016,11,1,15,15,694.0,71.0,2.6,16.0,304.0,561.25,458.57
2016,11,1,15,30,657.0,67.0,2.7,16.0,260.0,497.74,407.44
2016,11,1,15,45,598.0,61.5,2.8,16.0,214.5,422.51,345.04
2016,11,1,16,0,539.0,56.0,2.9,16.0,169.0,352.2,284.51
2016,11,1,16,15,448.5,47.0,2.95,15.5,124.5,269.87,213.23
2016,11,1,16,30,358.0,38.0,3.0,15.0,80.0,197.27,147.76
2016,11,1,16,45,211.5,24.5,3.05,14.5,46.5,108.73,50.89
2016,11,1,17,0,65.0,11.0,3.1,14.0,13.0,26.2,0.0
2016,11,1,17,15,32.5,5.5,3.1,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,11.5,2.45,11.5,19.5,41.55,0.0
2016,11,2,7,0,249.0,23.0,2.5,12.0,39.0,116.81,41.77
2016,11,2,7,15,367.5,33.5,2.65,12.0,80.0,195.13,146.34
2016,11,2,7,30,486.0,44.0,2.8,12.0,121.0,281.15,224.54
2016,11,2,7,45,555.5,51.0,2.95,12.5,166.5,352.67,288.7
2016,11,2,8,0,625.0,58.0,3.1,13.0,212.0,430.92,356.56
2016,11,2,8,15,670.0,62.5,3.1,13.5,257.0,497.72,412.85
2016,11,2,8,30,715.0,67.0,3.1,14.0,302.0,564.1,466.82
2016,11,2,8,45,746.0,70.5,3.1,14.5,344.5,625.6,514.86
2016,11,2,9,0,777.0,74.0,3.1,15.0,387.0,687.72,560.05
2016,11,2,9,15,798.5,77.0,2.95,15.0,424.5,742.04,598.54
2016,11,2,9,30,820.0,80.0,2.8,15.0,462.0,795.43,635.39
2016,11,2,9,45,845.0,78.5,2.7,15.5,495.5,845.03,667.71
2016,11,2,10,0,870.0,77.0,2.6,16.0,529.0,883.79,691.6
2016,11,2,10,15,880.0,78.5,2.35,16.0,554.0,919.55,712.95
2016,11,2,10,30,890.0,80.0,2.1,16.0,579.0,952.49,731.67
2016,11,2,10,45,896.0,81.0,1.9,16.5,596.5,977.92,743.89
2016,11,2,11,0,902.0,82.0,1.7,17.0,614.0,999.99,753.49
2016,11,2,11,15,905.0,82.5,1.6,17.0,624.0,1014.96,761.05
2016,11,2,11,30,908.0,83.0,1.5,17.0,634.0,1026.27,766.29
2016,11,2,11,45,908.5,83.5,1.4,17.5,636.0,1031.32,766.1
2016,11,2,12,0,909.0,84.0,1.3,18.0,638.0,1032.59,763.61
2016,11,2,12,15,907.0,83.5,1.3,18.0,632.0,1026.29,759.71
2016,11,2,12,30,905.0,83.0,1.3,18.0,626.0,1016.25,753.66
2016,11,2,12,45,903.0,81.0,1.3,18.5,613.0,1000.63,742.78
2016,11,2,13,0,901.0,79.0,1.3,19.0,600.0,981.39,729.77
2016,11,2,13,15,893.0,78.0,1.35,19.0,578.5,954.21,713.86
2016,11,2,13,30,885.0,77.0,1.4,19.0,557.0,923.9,695.85
2016,11,2,13,45,872.5,76.0,1.5,19.0,528.5,886.62,673.64
2016,11,2,14,0,860.0,75.0,1.6,19.0,500.0,855.62,655.37
2016,11,2,14,15,843.0,72.5,1.7,18.5,465.5,807.41,625.81
2016,11,2,14,30,826.0,70.0,1.8,18.0,431.0,757.55,594.33
2016,11,2,14,45,801.0,67.5,1.9,18.0,391.0,700.35,555.42
2016,11,2,15,0,776.0,65.0,2.0,18.0,351.0,642.8,515.09
2016,11,2,15,15,741.0,61.5,2.1,17.5,307.0,577.52,466.9
2016,11,2,15,30,706.0,58.0,2.2,17.0,263.0,513.57,417.02
2016,11,2,15,45,652.0,53.0,2.3,17.0,217.0,439.24,355.95
2016,11,2,16,0,598.0,48.0,2.4,17.0,171.0,372.7,298.68
2016,11,2,16,15,512.5,40.0,2.4,16.5,126.0,290.68,227.76
2016,11,2,16,30,427.0,32.0,2.4,16.0,81.0,218.01,161.39
2016,11,2,16,45,271.0,21.0,2.45,15.5,46.5,123.91,49.75
2016,11,2,17,0,115.0,10.0,2.5,15.0,12.0,38.35,0.0
2016,11,2,17,15,57.5,5.0,2.55,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,3,6,45,124.5,10.5,3.25,12.0,18.5,40.76,0.0
2016,11,3,7,0,249.0,21.0,3.3,12.0,37.0,114.38,29.09
2016,11,3,7,15,369.5,31.5,3.45,12.5,77.5,194.14,144.43
2016,11,3,7,30,490.0,42.0,3.6,13.0,118.0,280.99,223.66
2016,11,3,7,45,561.5,49.0,3.8,13.5,163.5,353.54,288.91
2016,11,3,8,0,633.0,56.0,4.0,14.0,209.0,433.09,358.13
2016,11,3,8,15,678.0,60.5,3.95,14.0,254.5,500.17,415.7
2016,11,3,8,30,723.0,65.0,3.9,14.0,300.0,567.0,471.22
2016,11,3,8,45,755.0,68.5,3.85,14.5,342.5,629.47,520.27
2016,11,3,9,0,787.0,72.0,3.8,15.0,385.0,692.64,566.55
2016,11,3,9,15,808.5,74.5,3.65,15.5,422.5,746.67,604.24
2016,11,3,9,30,830.0,77.0,3.5,16.0,460.0,799.76,640.21
2016,11,3,9,45,852.5,76.5,3.4,16.5,493.5,848.67,672.46
2016,11,3,10,0,875.0,76.0,3.3,17.0,527.0,886.63,696.22
2016,11,3,10,15,885.0,77.5,3.05,17.0,552.0,922.49,718.41
2016,11,3,10,30,895.0,79.0,2.8,17.0,577.0,955.52,738.09
2016,11,3,10,45,901.0,80.0,2.6,17.5,594.5,981.03,751.18
2016,11,3,11,0,907.0,81.0,2.4,18.0,612.0,1003.16,761.73
2016,11,3,11,15,910.0,81.5,2.25,18.5,622.0,1018.18,767.86
2016,11,3,11,30,913.0,82.0,2.1,19.0,632.0,1029.52,771.54
2016,11,3,11,45,912.0,82.5,1.95,19.5,633.5,1033.08,770.12
2016,11,3,12,0,911.0,83.0,1.8,20.0,635.0,1032.84,766.35
2016,11,3,12,15,909.0,83.0,1.65,20.0,629.0,1027.18,760.61
2016,11,3,12,30,907.0,83.0,1.5,20.0,623.0,1017.77,752.57
2016,11,3,12,45,901.5,82.5,1.4,20.0,609.0,1000.6,740.46
2016,11,3,13,0,896.0,82.0,1.3,20.0,595.0,979.93,726.28
2016,11,3,13,15,887.5,80.5,1.3,20.0,574.0,951.79,709.01
2016,11,3,13,30,879.0,79.0,1.3,20.0,553.0,920.56,689.74
2016,11,3,13,45,865.0,78.0,1.3,20.5,524.0,891.5,670.6
2016,11,3,14,0,851.0,77.0,1.3,21.0,495.0,850.16,643.08
2016,11,3,14,15,833.5,75.0,1.3,20.5,460.5,802.51,613.48
2016,11,3,14,30,816.0,73.0,1.3,20.0,426.0,753.25,582.13
2016,11,3,14,45,789.5,70.5,1.35,20.0,386.0,695.34,543.27
2016,11,3,15,0,763.0,68.0,1.4,20.0,346.0,637.21,503.14
2016,11,3,15,15,727.5,64.0,1.4,19.5,302.0,571.6,455.05
2016,11,3,15,30,692.0,60.0,1.4,19.0,258.0,507.4,405.67
2016,11,3,15,45,636.0,54.5,1.4,19.0,212.0,435.67,347.53
2016,11,3,16,0,580.0,49.0,1.4,19.0,166.0,365.25,288.33
2016,11,3,16,15,490.5,41.0,1.4,18.5,121.5,282.5,218.22
2016,11,3,16,30,401.0,33.0,1.4,18.0,77.0,209.47,152.39
2016,11,3,16,45,200.5,16.5,1.45,17.5,38.5,95.84,29.12
2016,11,3,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,105.5,10.5,2.65,13.0,17.0,35.97,0.0
2016,11,4,7,0,211.0,21.0,2.5,13.0,34.0,101.63,11.71
2016,11,4,7,15,335.0,32.5,2.45,13.5,73.5,182.35,133.79
2016,11,4,7,30,459.0,44.0,2.4,14.0,113.0,269.71,212.94
2016,11,4,7,45,533.0,51.0,2.4,14.5,158.5,341.93,276.93
2016,11,4,8,0,607.0,58.0,2.4,15.0,204.0,421.33,344.79
2016,11,4,8,15,654.0,63.5,2.25,15.0,249.0,489.5,401.79
2016,11,4,8,30,701.0,69.0,2.1,15.0,294.0,560.94,459.03
2016,11,4,8,45,732.5,73.0,1.95,15.5,336.0,618.69,502.69
2016,11,4,9,0,764.0,77.0,1.8,16.0,378.0,681.14,546.3
2016,11,4,9,15,786.5,80.0,1.6,16.5,415.5,735.68,581.81
2016,11,4,9,30,809.0,83.0,1.4,17.0,453.0,789.39,615.19
2016,11,4,9,45,825.5,84.5,1.2,17.5,485.0,834.99,641.4
2016,11,4,10,0,842.0,86.0,1.0,18.0,517.0,878.67,665.08
2016,11,4,10,15,738.5,115.0,0.8,18.0,505.5,848.76,639.97
2016,11,4,10,30,635.0,144.0,0.6,18.0,494.0,804.16,606.07
2016,11,4,10,45,758.0,117.5,0.45,18.5,548.5,905.62,668.94
2016,11,4,11,0,881.0,91.0,0.3,19.0,603.0,1000.94,722.52
2016,11,4,11,15,884.5,91.5,0.35,19.0,613.0,1016.39,731.08
2016,11,4,11,30,888.0,92.0,0.4,19.0,623.0,1016.45,731.7
2016,11,4,11,45,889.0,92.0,0.5,19.5,625.0,1021.3,735.58
2016,11,4,12,0,890.0,92.0,0.6,20.0,627.0,1022.45,737.24
2016,11,4,12,15,888.0,91.5,0.75,20.0,621.0,1016.26,737.03
2016,11,4,12,30,886.0,91.0,0.9,20.0,615.0,1006.41,734.54
2016,11,4,12,45,884.0,89.0,1.05,20.0,602.0,991.11,728.46
2016,11,4,13,0,882.0,87.0,1.2,20.0,589.0,983.15,726.99
2016,11,4,13,15,873.5,85.5,1.2,20.0,567.5,954.91,709.57
2016,11,4,13,30,865.0,84.0,1.2,20.0,546.0,923.57,690.33
2016,11,4,13,45,853.0,82.0,1.3,20.0,518.0,885.57,668.05
2016,11,4,14,0,841.0,80.0,1.4,20.0,490.0,845.07,643.63
2016,11,4,14,15,823.5,78.0,1.4,20.0,455.5,797.78,612.78
2016,11,4,14,30,806.0,76.0,1.4,20.0,421.0,748.89,580.34
2016,11,4,14,45,781.5,72.5,1.4,20.0,381.5,691.7,541.28
2016,11,4,15,0,757.0,69.0,1.4,20.0,342.0,634.16,501.02
2016,11,4,15,15,720.5,65.0,1.4,19.5,298.0,568.2,452.5
2016,11,4,15,30,684.0,61.0,1.4,19.0,254.0,507.38,405.5
2016,11,4,15,45,629.0,55.0,1.4,19.0,208.5,432.69,345.1
2016,11,4,16,0,574.0,49.0,1.4,19.0,163.0,362.58,286.08
2016,11,4,16,15,483.5,40.5,1.35,18.5,119.0,279.21,215.32
2016,11,4,16,30,393.0,32.0,1.3,18.0,75.0,205.76,148.57
2016,11,4,16,45,196.5,16.0,1.3,17.5,37.5,93.57,18.7
2016,11,4,17,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,109.5,10.0,1.5,13.5,15.5,36.62,0.0
2016,11,5,7,0,219.0,20.0,1.5,14.0,31.0,102.54,0.0
2016,11,5,7,15,340.0,30.5,1.55,14.0,70.0,182.49,131.93
2016,11,5,7,30,461.0,41.0,1.6,14.0,109.0,267.65,210.22
2016,11,5,7,45,530.0,48.5,1.65,14.5,153.0,337.79,272.3
2016,11,5,8,0,599.0,56.0,1.7,15.0,197.0,414.71,337.83
2016,11,5,8,15,644.5,61.5,1.65,15.0,241.0,481.43,393.45
2016,11,5,8,30,690.0,67.0,1.6,15.0,285.0,551.31,449.38
2016,11,5,8,45,403.5,115.5,1.55,15.5,247.0,435.87,356.39
2016,11,5,9,0,117.0,164.0,1.5,16.0,209.0,269.56,219.5
2016,11,5,9,15,318.5,151.5,1.45,16.0,292.0,431.07,352.33
2016,11,5,9,30,520.0,139.0,1.4,16.0,375.0,613.19,492.13
2016,11,5,9,45,468.5,163.0,1.35,16.5,386.5,616.52,489.67
2016,11,5,10,0,417.0,187.0,1.3,17.0,398.0,614.26,484.68
2016,11,5,10,15,242.0,212.0,1.3,17.0,336.5,476.22,378.06
2016,11,5,10,30,67.0,237.0,1.3,17.0,275.0,307.46,244.31
2016,11,5,10,45,51.0,235.0,1.35,17.5,264.0,289.73,230.2
2016,11,5,11,0,35.0,233.0,1.4,18.0,253.0,271.59,214.95
2016,11,5,11,15,35.0,236.5,1.5,18.0,257.0,275.61,218.15
2016,11,5,11,30,35.0,240.0,1.6,18.0,261.0,279.69,221.34
2016,11,5,11,45,88.0,258.5,1.7,18.0,311.5,355.31,282.1
2016,11,5,12,0,141.0,277.0,1.8,18.0,362.0,453.18,357.94
2016,11,5,12,15,195.5,270.5,1.85,18.0,386.5,499.28,394.04
2016,11,5,12,30,250.0,264.0,1.9,18.0,411.0,565.8,444.82
2016,11,5,12,45,221.0,260.5,2.0,18.0,388.5,508.64,402.1
2016,11,5,13,0,192.0,257.0,2.1,18.0,366.0,473.3,375.69
2016,11,5,13,15,113.0,234.5,2.1,18.0,298.0,367.72,293.23
2016,11,5,13,30,34.0,212.0,2.1,18.0,230.0,246.59,196.44
2016,11,5,13,45,245.5,189.5,2.1,18.0,309.0,445.93,359.93
2016,11,5,14,0,457.0,167.0,2.1,18.0,388.0,612.68,489.69
2016,11,5,14,15,356.0,170.5,2.05,18.0,335.0,498.13,400.89
2016,11,5,14,30,255.0,174.0,2.0,18.0,282.0,409.71,331.49
2016,11,5,14,45,191.5,160.5,2.0,18.0,237.5,321.07,261.48
2016,11,5,15,0,128.0,147.0,2.0,18.0,193.0,253.71,206.64
2016,11,5,15,15,118.5,129.5,2.0,17.5,168.0,222.35,181.51
2016,11,5,15,30,109.0,112.0,2.0,17.0,143.0,191.86,156.37
2016,11,5,15,45,96.5,93.0,2.05,17.0,116.5,158.72,128.13
2016,11,5,16,0,84.0,74.0,2.1,17.0,90.0,126.83,100.43
2016,11,5,16,15,63.0,55.0,2.0,16.5,65.0,92.45,70.46
2016,11,5,16,30,42.0,36.0,1.9,16.0,40.0,60.01,41.16
2016,11,5,16,45,21.0,18.0,1.8,16.0,20.0,27.08,0.0
2016,11,5,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,1.0,15.0,7.0,5.97,0.0
2016,11,6,7,0,0.0,14.0,0.9,15.0,14.0,11.55,0.0
2016,11,6,7,15,8.5,32.0,0.9,15.0,33.0,32.66,19.68
2016,11,6,7,30,17.0,50.0,0.9,15.0,52.0,58.84,43.21
2016,11,6,7,45,29.0,68.5,0.95,15.5,74.0,84.55,65.59
2016,11,6,8,0,41.0,87.0,1.0,16.0,96.0,111.44,88.75
2016,11,6,8,15,48.5,105.0,1.05,16.0,118.5,136.27,110.0
2016,11,6,8,30,56.0,123.0,1.1,16.0,141.0,161.95,131.61
2016,11,6,8,45,60.5,140.5,1.15,16.5,162.0,185.72,150.94
2016,11,6,9,0,65.0,158.0,1.2,17.0,183.0,210.0,170.31
2016,11,6,9,15,68.5,173.5,1.15,17.0,202.5,231.47,187.31
2016,11,6,9,30,72.0,189.0,1.1,17.0,222.0,253.3,204.36
2016,11,6,9,45,118.5,206.0,1.1,17.0,264.5,331.42,266.67
2016,11,6,10,0,165.0,223.0,1.1,17.0,307.0,396.24,317.07
2016,11,6,10,15,130.5,233.0,1.1,17.0,301.0,380.46,302.99
2016,11,6,10,30,96.0,243.0,1.1,17.0,295.0,342.89,272.84
2016,11,6,10,45,138.0,253.0,1.1,17.5,330.5,416.63,329.66
2016,11,6,11,0,180.0,263.0,1.1,18.0,366.0,471.87,370.74
2016,11,6,11,15,202.5,265.5,1.1,18.0,384.0,499.11,390.87
2016,11,6,11,30,225.0,268.0,1.1,18.0,402.0,526.15,410.96
2016,11,6,11,45,290.0,257.5,1.1,18.0,430.0,601.53,466.92
2016,11,6,12,0,355.0,247.0,1.1,18.0,458.0,654.1,505.5
2016,11,6,12,15,312.5,252.5,1.1,18.0,437.0,616.84,477.35
2016,11,6,12,30,270.0,258.0,1.1,18.0,416.0,578.79,449.32
2016,11,6,12,45,229.0,256.5,1.1,18.0,388.5,512.07,400.6
2016,11,6,13,0,188.0,255.0,1.1,18.0,361.0,467.56,367.36
2016,11,6,13,15,156.0,245.5,1.05,18.0,331.0,422.53,333.27
2016,11,6,13,30,124.0,236.0,1.0,18.0,301.0,378.52,299.53
2016,11,6,13,45,136.0,223.5,1.0,18.5,291.5,371.44,294.76
2016,11,6,14,0,148.0,211.0,1.0,19.0,282.0,363.37,288.95
2016,11,6,14,15,276.5,179.5,1.05,18.5,300.5,443.9,354.98
2016,11,6,14,30,405.0,148.0,1.1,18.0,319.0,513.8,410.9
2016,11,6,14,45,230.5,144.5,1.15,18.0,240.0,345.89,279.47
2016,11,6,15,0,56.0,141.0,1.2,18.0,161.0,183.26,147.34
2016,11,6,15,15,50.5,123.5,1.2,17.5,140.0,159.02,128.24
2016,11,6,15,30,45.0,106.0,1.2,17.0,119.0,135.42,108.76
2016,11,6,15,45,36.5,87.5,1.2,17.0,97.0,109.52,86.73
2016,11,6,16,0,28.0,69.0,1.2,17.0,75.0,84.52,65.16
2016,11,6,16,15,14.0,51.0,1.0,17.0,54.0,58.6,42.68
2016,11,6,16,30,0.0,33.0,0.8,17.0,33.0,30.41,18.08
2016,11,6,16,45,0.0,16.5,0.65,17.0,16.5,13.8,0.0
2016,11,6,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.05,14.5,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,2.0,15.0,21.0,19.96,0.0
2016,11,7,7,15,122.0,33.5,2.05,15.0,51.0,95.11,65.37
2016,11,7,7,30,244.0,46.0,2.1,15.0,81.0,177.34,138.53
2016,11,7,7,45,286.5,61.0,2.15,15.5,116.0,229.6,185.15
2016,11,7,8,0,329.0,76.0,2.2,16.0,151.0,286.34,234.34
2016,11,7,8,15,355.0,89.5,2.1,16.0,186.0,335.55,276.38
2016,11,7,8,30,381.0,103.0,2.0,16.0,221.0,386.78,318.71
2016,11,7,8,45,398.0,116.0,1.95,16.5,254.0,432.86,355.04
2016,11,7,9,0,415.0,129.0,1.9,17.0,287.0,479.5,390.63
2016,11,7,9,15,428.5,140.5,1.85,17.5,318.0,521.97,421.94
2016,11,7,9,30,442.0,152.0,1.8,18.0,349.0,564.19,452.2
2016,11,7,9,45,475.0,157.0,1.75,18.5,382.0,615.14,488.63
2016,11,7,10,0,508.0,162.0,1.7,19.0,415.0,666.58,524.41
2016,11,7,10,15,472.0,180.5,1.55,19.0,425.0,670.48,523.99
2016,11,7,10,30,436.0,199.0,1.4,19.0,435.0,670.38,521.03
2016,11,7,10,45,377.5,220.0,1.3,19.5,429.0,627.88,487.21
2016,11,7,11,0,319.0,241.0,1.2,20.0,423.0,602.6,465.66
2016,11,7,11,15,362.0,236.0,1.1,20.0,445.5,643.16,494.82
2016,11,7,11,30,405.0,231.0,1.0,20.0,468.0,683.16,522.37
2016,11,7,11,45,434.0,224.0,0.9,20.5,479.0,727.49,550.55
2016,11,7,12,0,463.0,217.0,0.8,21.0,490.0,748.82,562.9
2016,11,7,12,15,511.5,198.5,0.7,21.0,497.0,774.08,579.7
2016,11,7,12,30,560.0,180.0,0.6,21.0,504.0,795.99,593.69
2016,11,7,12,45,514.0,190.0,0.55,21.0,482.5,755.33,564.9
2016,11,7,13,0,468.0,200.0,0.5,21.0,461.0,713.38,535.66
2016,11,7,13,15,414.0,204.0,0.4,21.0,428.5,656.39,495.21
2016,11,7,13,30,360.0,208.0,0.3,21.0,396.0,581.24,442.22
2016,11,7,13,45,363.0,195.0,0.25,21.0,376.0,558.14,427.15
2016,11,7,14,0,366.0,182.0,0.2,21.0,356.0,533.64,410.29
2016,11,7,14,15,334.0,173.0,0.15,21.0,323.0,483.8,374.29
2016,11,7,14,30,302.0,164.0,0.1,21.0,290.0,435.36,338.98
2016,11,7,14,45,289.5,150.0,0.1,21.0,261.5,397.09,311.27
2016,11,7,15,0,277.0,136.0,0.1,21.0,233.0,359.23,283.07
2016,11,7,15,15,262.5,119.5,0.15,20.5,202.0,317.53,251.88
2016,11,7,15,30,248.0,103.0,0.2,20.0,171.0,276.77,220.3
2016,11,7,15,45,223.5,86.0,0.25,20.0,138.5,230.99,183.11
2016,11,7,16,0,199.0,69.0,0.3,20.0,106.0,187.55,146.68
2016,11,7,16,15,156.5,51.5,0.3,19.5,75.5,138.05,104.69
2016,11,7,16,30,114.0,34.0,0.3,19.0,45.0,93.11,63.67
2016,11,7,16,45,57.0,17.0,0.3,19.0,22.5,41.5,0.0
2016,11,7,17,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
