Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,0.85,15.0,11.5,9.82,0.0
2016,11,8,7,0,0.0,23.0,0.9,15.0,23.0,23.26,0.0
2016,11,8,7,15,200.5,31.5,0.9,15.0,59.0,131.04,89.43
2016,11,8,7,30,401.0,40.0,0.9,15.0,95.0,240.78,186.75
2016,11,8,7,45,478.5,47.5,0.9,15.5,137.5,311.57,248.45
2016,11,8,8,0,556.0,55.0,0.9,16.0,180.0,390.1,314.3
2016,11,8,8,15,605.0,60.5,0.75,16.5,222.5,456.46,367.47
2016,11,8,8,30,654.0,66.0,0.6,17.0,265.0,526.41,420.5
2016,11,8,8,45,688.5,69.5,0.5,17.5,305.5,586.9,464.19
2016,11,8,9,0,723.0,73.0,0.4,18.0,346.0,644.91,502.85
2016,11,8,9,15,746.0,75.5,0.3,18.0,382.0,697.27,536.57
2016,11,8,9,30,769.0,78.0,0.2,18.0,418.0,748.97,568.86
2016,11,8,9,45,799.5,76.0,0.15,18.5,451.0,800.53,599.84
2016,11,8,10,0,830.0,74.0,0.1,19.0,484.0,851.02,629.35
2016,11,8,10,15,840.5,75.5,0.1,19.0,508.5,886.4,650.4
2016,11,8,10,30,851.0,77.0,0.1,19.0,533.0,908.95,663.33
2016,11,8,10,45,858.0,77.5,0.15,19.5,550.0,933.76,677.44
2016,11,8,11,0,865.0,78.0,0.2,20.0,567.0,955.45,689.64
2016,11,8,11,15,869.0,78.5,0.25,20.0,577.0,970.9,699.45
2016,11,8,11,30,873.0,79.0,0.3,20.0,587.0,982.89,707.41
2016,11,8,11,45,872.5,80.0,0.35,20.5,589.0,987.48,709.68
2016,11,8,12,0,872.0,81.0,0.4,21.0,591.0,988.46,710.01
2016,11,8,12,15,870.5,80.5,0.4,21.0,585.5,982.93,706.71
2016,11,8,12,30,869.0,80.0,0.4,21.0,580.0,973.84,701.45
2016,11,8,12,45,861.5,80.5,0.45,21.5,566.5,956.63,691.1
2016,11,8,13,0,854.0,81.0,0.5,22.0,553.0,936.17,678.9
2016,11,8,13,15,846.0,80.0,0.45,22.0,533.0,920.52,668.99
2016,11,8,13,30,838.0,79.0,0.4,22.0,513.0,891.19,650.37
2016,11,8,13,45,825.5,77.5,0.4,22.0,486.0,854.39,628.09
2016,11,8,14,0,813.0,76.0,0.4,22.0,459.0,815.25,604.12
2016,11,8,14,15,795.0,73.5,0.45,22.0,426.0,768.21,575.4
2016,11,8,14,30,777.0,71.0,0.5,22.0,393.0,719.75,545.09
2016,11,8,14,45,751.0,68.0,0.6,22.0,354.5,663.59,509.21
2016,11,8,15,0,725.0,65.0,0.7,22.0,316.0,607.29,471.89
2016,11,8,15,15,687.5,61.0,0.95,21.5,274.0,542.53,427.23
2016,11,8,15,30,650.0,57.0,1.2,21.0,232.0,483.03,383.09
2016,11,8,15,45,591.5,51.5,1.5,20.5,188.0,409.13,325.16
2016,11,8,16,0,533.0,46.0,1.8,20.0,144.0,340.22,268.01
2016,11,8,16,15,439.5,37.5,2.0,19.5,102.5,258.08,197.97
2016,11,8,16,30,346.0,29.0,2.2,19.0,61.0,186.36,129.02
2016,11,8,16,45,173.0,14.5,2.45,18.5,30.5,82.96,0.0
2016,11,8,17,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,8.0,1.95,14.0,10.0,6.83,0.0
2016,11,9,7,0,118.0,16.0,1.9,14.0,20.0,50.7,0.0
2016,11,9,7,15,234.5,29.5,1.95,14.0,55.0,141.93,94.98
2016,11,9,7,30,351.0,43.0,2.0,14.0,90.0,221.76,173.06
2016,11,9,7,45,428.0,52.5,2.05,14.5,132.0,291.94,235.47
2016,11,9,8,0,505.0,62.0,2.1,15.0,174.0,369.85,302.41
2016,11,9,8,15,465.5,81.0,2.0,15.0,201.0,391.57,322.46
2016,11,9,8,30,426.0,100.0,1.9,15.0,228.0,412.56,340.31
2016,11,9,8,45,467.5,104.5,1.85,15.5,264.0,467.7,384.39
2016,11,9,9,0,509.0,109.0,1.8,16.0,300.0,525.41,428.79
2016,11,9,9,15,619.0,101.0,1.8,16.5,356.5,632.56,509.63
2016,11,9,9,30,729.0,93.0,1.8,17.0,413.0,738.54,584.58
2016,11,9,9,45,769.5,89.0,1.8,17.5,447.5,790.08,618.2
2016,11,9,10,0,810.0,85.0,1.8,18.0,482.0,846.59,655.09
2016,11,9,10,15,654.0,133.0,1.8,18.0,464.0,790.53,614.17
2016,11,9,10,30,498.0,181.0,1.8,18.0,446.0,707.92,553.89
2016,11,9,10,45,671.5,136.0,1.8,18.5,505.5,842.67,649.31
2016,11,9,11,0,845.0,91.0,1.8,19.0,565.0,962.94,727.78
2016,11,9,11,15,608.5,163.0,1.75,19.5,507.5,831.81,635.04
2016,11,9,11,30,372.0,235.0,1.7,20.0,450.0,655.46,506.51
2016,11,9,11,45,353.0,240.0,1.65,20.5,445.0,644.22,498.1
2016,11,9,12,0,334.0,245.0,1.6,21.0,440.0,631.41,487.19
2016,11,9,12,15,590.0,169.0,1.55,21.0,508.5,826.09,628.69
2016,11,9,12,30,846.0,93.0,1.5,21.0,577.0,978.48,728.08
2016,11,9,12,45,849.5,89.0,1.5,21.0,565.5,966.4,718.73
2016,11,9,13,0,853.0,85.0,1.5,21.0,554.0,950.68,709.21
2016,11,9,13,15,606.0,144.5,1.45,21.0,471.5,777.58,592.69
2016,11,9,13,30,359.0,204.0,1.4,21.0,389.0,576.08,447.99
2016,11,9,13,45,581.0,142.0,1.4,21.5,422.5,717.74,555.01
2016,11,9,14,0,803.0,80.0,1.4,22.0,456.0,811.5,618.63
2016,11,9,14,15,784.0,77.5,1.4,21.5,422.5,763.99,586.99
2016,11,9,14,30,765.0,75.0,1.4,21.0,389.0,715.14,555.31
2016,11,9,14,45,736.5,72.0,1.4,21.0,350.5,657.58,515.51
2016,11,9,15,0,708.0,69.0,1.4,21.0,312.0,600.08,474.77
2016,11,9,15,15,669.0,64.5,1.3,20.5,270.0,538.44,428.03
2016,11,9,15,30,630.0,60.0,1.2,20.0,228.0,475.0,378.3
2016,11,9,15,45,572.0,53.5,1.2,20.0,184.5,401.17,318.46
2016,11,9,16,0,514.0,47.0,1.2,20.0,141.0,332.32,260.42
2016,11,9,16,15,419.5,38.0,1.2,19.5,100.0,250.22,190.74
2016,11,9,16,30,325.0,29.0,1.2,19.0,59.0,178.7,121.36
2016,11,9,16,45,162.5,14.5,1.25,19.0,29.5,79.29,0.0
2016,11,9,17,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.7,14.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.9,15.0,10.0,8.54,0.0
2016,11,10,7,15,11.5,27.5,3.05,15.0,29.0,32.59,17.37
2016,11,10,7,30,23.0,45.0,3.2,15.0,48.0,57.02,41.18
2016,11,10,7,45,37.5,63.5,3.35,15.5,71.0,84.56,65.39
2016,11,10,8,0,52.0,82.0,3.5,16.0,94.0,113.41,90.53
2016,11,10,8,15,61.0,100.5,3.3,16.0,117.0,140.47,114.0
2016,11,10,8,30,70.0,119.0,3.1,16.0,140.0,168.45,137.87
2016,11,10,8,45,77.5,136.0,2.9,16.5,162.5,194.35,159.3
2016,11,10,9,0,85.0,153.0,2.7,17.0,185.0,221.02,180.88
2016,11,10,9,15,211.5,160.0,2.45,17.0,249.0,359.52,295.09
2016,11,10,9,30,338.0,167.0,2.2,17.0,313.0,479.12,390.09
2016,11,10,9,45,449.5,155.0,1.95,17.5,364.0,590.8,474.14
2016,11,10,10,0,561.0,143.0,1.7,18.0,415.0,690.61,545.43
2016,11,10,10,15,428.5,183.0,1.5,18.0,397.5,633.26,497.99
2016,11,10,10,30,296.0,223.0,1.3,18.0,380.0,547.95,430.93
2016,11,10,10,45,337.0,223.0,1.1,18.5,406.5,593.28,463.15
2016,11,10,11,0,378.0,223.0,0.9,19.0,433.0,638.86,493.18
2016,11,10,11,15,319.5,239.0,0.9,19.0,419.0,605.51,467.01
2016,11,10,11,30,261.0,255.0,0.9,19.0,405.0,569.66,439.73
2016,11,10,11,45,259.5,256.5,0.9,19.5,406.0,571.17,440.2
2016,11,10,12,0,258.0,258.0,0.9,20.0,407.0,571.6,439.58
2016,11,10,12,15,249.5,256.5,1.0,20.0,399.0,560.29,432.14
2016,11,10,12,30,241.0,255.0,1.1,20.0,391.0,526.46,408.82
2016,11,10,12,45,337.5,229.5,1.2,20.5,415.5,608.07,470.75
2016,11,10,13,0,434.0,204.0,1.3,21.0,440.0,685.26,527.15
2016,11,10,13,15,619.5,144.5,1.25,21.0,468.0,790.09,602.2
2016,11,10,13,30,805.0,85.0,1.2,21.0,496.0,867.98,654.04
2016,11,10,13,45,607.0,127.0,1.15,21.0,427.5,724.56,555.27
2016,11,10,14,0,409.0,169.0,1.1,21.0,359.0,574.46,447.44
2016,11,10,14,15,281.0,171.0,1.05,21.0,297.0,438.91,346.77
2016,11,10,14,30,153.0,173.0,1.0,21.0,235.0,315.11,250.7
2016,11,10,14,45,146.5,156.5,0.95,21.0,211.5,285.53,228.42
2016,11,10,15,0,140.0,140.0,0.9,21.0,188.0,256.33,205.47
2016,11,10,15,15,131.5,122.0,0.9,21.0,162.5,224.34,179.89
2016,11,10,15,30,123.0,104.0,0.9,21.0,137.0,193.07,154.29
2016,11,10,15,45,305.5,75.5,0.9,21.0,135.5,276.13,220.17
2016,11,10,16,0,488.0,47.0,0.9,21.0,134.0,319.8,249.62
2016,11,10,16,15,393.0,37.5,0.95,20.5,94.5,238.42,180.44
2016,11,10,16,30,298.0,28.0,1.0,20.0,55.0,167.84,111.34
2016,11,10,16,45,149.0,14.0,1.05,19.5,27.5,59.96,0.0
2016,11,10,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.25,15.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.3,15.0,13.0,11.1,0.0
2016,11,11,7,15,76.0,28.5,1.4,15.0,38.0,71.19,41.99
2016,11,11,7,30,152.0,44.0,1.5,15.0,63.0,127.24,97.27
2016,11,11,7,45,186.5,61.0,1.6,15.5,94.5,171.78,137.21
2016,11,11,8,0,221.0,78.0,1.7,16.0,126.0,219.89,179.14
2016,11,11,8,15,243.0,94.5,1.65,16.0,157.5,263.31,216.51
2016,11,11,8,30,265.0,111.0,1.6,16.0,189.0,308.62,254.42
2016,11,11,8,45,283.0,125.0,1.6,16.5,219.0,349.66,287.47
2016,11,11,9,0,301.0,139.0,1.6,17.0,249.0,391.83,320.47
2016,11,11,9,15,262.0,159.5,1.65,17.5,262.5,398.58,323.98
2016,11,11,9,30,223.0,180.0,1.7,18.0,276.0,384.7,311.55
2016,11,11,9,45,323.0,177.5,1.8,18.5,327.5,490.9,394.77
2016,11,11,10,0,423.0,175.0,1.9,19.0,379.0,605.79,480.91
2016,11,11,10,15,292.5,205.5,1.95,19.0,350.0,516.37,410.22
2016,11,11,10,30,162.0,236.0,2.0,19.0,321.0,418.81,332.93
2016,11,11,10,45,133.0,243.0,2.05,19.0,314.0,402.25,319.62
2016,11,11,11,0,104.0,250.0,2.1,19.0,307.0,363.64,289.02
2016,11,11,11,15,114.5,255.5,2.1,19.0,320.0,381.32,302.98
2016,11,11,11,30,125.0,261.0,2.1,19.0,333.0,420.39,332.73
2016,11,11,11,45,206.5,255.5,2.15,19.0,374.5,495.34,392.01
2016,11,11,12,0,288.0,250.0,2.2,19.0,416.0,592.11,465.67
2016,11,11,12,15,298.5,245.5,2.2,19.0,416.0,595.93,468.23
2016,11,11,12,30,309.0,241.0,2.2,19.0,416.0,598.4,470.55
2016,11,11,12,45,199.5,241.0,2.2,19.0,353.0,466.45,369.75
2016,11,11,13,0,90.0,241.0,2.2,19.0,290.0,338.49,269.21
2016,11,11,13,15,163.5,231.0,2.2,19.0,315.5,414.39,331.1
2016,11,11,13,30,237.0,221.0,2.2,19.0,341.0,466.4,373.06
2016,11,11,13,45,261.5,205.0,2.2,19.0,331.0,481.65,385.34
2016,11,11,14,0,286.0,189.0,2.2,19.0,321.0,475.13,381.54
2016,11,11,14,15,282.0,174.5,2.15,18.5,297.0,444.52,359.14
2016,11,11,14,30,278.0,160.0,2.1,18.0,273.0,413.4,336.07
2016,11,11,14,45,264.5,146.5,2.1,18.0,245.5,376.09,306.92
2016,11,11,15,0,251.0,133.0,2.1,18.0,218.0,339.37,277.67
2016,11,11,15,15,236.0,116.5,2.0,18.0,187.5,298.64,244.42
2016,11,11,15,30,221.0,100.0,1.9,18.0,157.0,258.96,211.26
2016,11,11,15,45,199.0,82.5,1.8,18.0,126.5,215.34,174.04
2016,11,11,16,0,177.0,65.0,1.7,18.0,96.0,173.8,137.75
2016,11,11,16,15,134.5,47.5,1.55,17.5,67.0,125.41,95.45
2016,11,11,16,30,92.0,30.0,1.4,17.0,38.0,81.0,51.7
2016,11,11,16,45,46.0,15.0,1.25,17.0,19.0,27.66,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,61.0,6.5,1.85,15.0,8.0,0.0,0.0
2016,11,12,7,0,122.0,13.0,1.7,15.0,16.0,49.34,0.0
2016,11,12,7,15,258.0,24.0,1.65,15.0,49.5,142.41,82.79
2016,11,12,7,30,394.0,35.0,1.6,15.0,83.0,232.52,178.56
2016,11,12,7,45,476.5,42.5,1.6,15.5,125.0,304.71,243.21
2016,11,12,8,0,559.0,50.0,1.6,16.0,167.0,385.34,312.05
2016,11,12,8,15,609.5,55.0,1.5,16.0,209.0,451.7,367.79
2016,11,12,8,30,660.0,60.0,1.4,16.0,251.0,521.8,424.18
2016,11,12,8,45,695.5,63.5,1.3,16.5,291.5,579.43,468.0
2016,11,12,9,0,731.0,67.0,1.2,17.0,332.0,641.95,511.9
2016,11,12,9,15,754.5,69.5,1.15,17.0,367.5,694.71,548.34
2016,11,12,9,30,778.0,72.0,1.1,17.0,403.0,746.87,583.43
2016,11,12,9,45,801.0,72.0,1.1,17.5,434.5,794.5,613.99
2016,11,12,10,0,824.0,72.0,1.1,18.0,466.0,840.74,642.98
2016,11,12,10,15,835.0,73.5,1.15,18.0,490.5,876.31,666.25
2016,11,12,10,30,846.0,75.0,1.2,18.0,515.0,899.19,681.02
2016,11,12,10,45,623.5,144.0,1.25,18.5,474.5,804.34,614.95
2016,11,12,11,0,401.0,213.0,1.3,19.0,434.0,649.19,503.07
2016,11,12,11,15,290.0,236.0,1.4,19.0,397.5,573.21,447.19
2016,11,12,11,30,179.0,259.0,1.5,19.0,361.0,472.15,370.51
2016,11,12,11,45,233.5,253.5,1.65,19.0,386.5,520.27,409.35
2016,11,12,12,0,288.0,248.0,1.8,19.0,412.0,589.95,462.19
2016,11,12,12,15,269.5,248.5,2.0,19.0,401.0,571.08,448.35
2016,11,12,12,30,251.0,249.0,2.2,19.0,390.0,551.33,434.34
2016,11,12,12,45,548.5,164.5,2.45,19.0,462.5,758.53,595.08
2016,11,12,13,0,846.0,80.0,2.7,19.0,535.0,936.39,721.03
2016,11,12,13,15,536.0,150.0,2.8,19.0,434.5,708.44,558.81
2016,11,12,13,30,226.0,220.0,2.9,19.0,334.0,455.57,364.72
2016,11,12,13,45,514.5,147.0,3.0,19.0,387.5,656.78,526.29
2016,11,12,14,0,803.0,74.0,3.1,19.0,441.0,803.66,634.63
2016,11,12,14,15,784.5,71.5,3.15,18.5,408.5,756.86,601.93
2016,11,12,14,30,766.0,69.0,3.2,18.0,376.0,708.7,569.03
2016,11,12,14,45,740.0,66.0,3.3,18.0,338.5,653.3,528.96
2016,11,12,15,0,714.0,63.0,3.4,18.0,301.0,597.78,487.76
2016,11,12,15,15,675.0,59.0,3.6,18.0,259.5,532.84,436.6
2016,11,12,15,30,636.0,55.0,3.8,18.0,218.0,473.5,387.53
2016,11,12,15,45,575.0,49.0,4.0,18.0,175.0,398.59,324.17
2016,11,12,16,0,514.0,43.0,4.2,18.0,132.0,328.99,263.14
2016,11,12,16,15,413.5,34.5,4.3,17.5,92.0,245.03,189.24
2016,11,12,16,30,313.0,26.0,4.4,17.0,52.0,170.93,110.61
2016,11,12,16,45,156.5,13.0,4.5,16.5,26.0,61.78,0.0
2016,11,12,17,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,6,45,63.5,6.0,0.9,14.0,7.5,0.0,0.0
2016,11,13,7,0,127.0,12.0,0.9,14.0,15.0,50.02,0.0
2016,11,13,7,15,266.5,23.5,0.7,14.0,49.0,143.99,77.63
2016,11,13,7,30,406.0,35.0,0.5,14.0,83.0,237.55,180.93
2016,11,13,7,45,484.0,43.0,0.35,14.5,124.5,308.76,243.74
2016,11,13,8,0,562.0,51.0,0.2,15.0,166.0,387.9,308.97
2016,11,13,8,15,613.5,56.0,0.3,15.0,209.0,455.03,364.59
2016,11,13,8,30,665.0,61.0,0.4,15.0,252.0,525.94,421.32
2016,11,13,8,45,334.5,93.0,0.55,15.5,189.5,361.72,293.96
2016,11,13,9,0,4.0,125.0,0.7,16.0,127.0,117.18,92.46
2016,11,13,9,15,22.0,146.5,0.8,16.0,156.0,152.74,123.02
2016,11,13,9,30,40.0,168.0,0.9,16.0,185.0,205.13,165.95
2016,11,13,9,45,430.0,123.0,1.0,16.5,326.5,535.51,432.74
2016,11,13,10,0,820.0,78.0,1.1,17.0,468.0,844.24,651.44
2016,11,13,10,15,432.5,145.5,1.15,17.0,352.0,592.44,467.39
2016,11,13,10,30,45.0,213.0,1.2,17.0,236.0,262.03,207.88
2016,11,13,10,45,43.5,219.0,1.25,17.5,242.0,267.59,213.24
2016,11,13,11,0,42.0,225.0,1.3,18.0,248.0,273.2,217.01
2016,11,13,11,15,34.5,222.0,1.4,18.0,241.0,261.9,207.83
2016,11,13,11,30,27.0,219.0,1.5,18.0,234.0,230.31,182.74
2016,11,13,11,45,55.0,235.5,1.6,18.0,266.5,298.62,237.69
2016,11,13,12,0,83.0,252.0,1.7,18.0,299.0,347.21,276.21
2016,11,13,12,15,82.5,250.0,1.75,18.0,296.5,344.16,273.74
2016,11,13,12,30,82.0,248.0,1.8,18.0,294.0,341.08,271.57
2016,11,13,12,45,158.0,242.0,1.85,18.5,328.0,428.22,340.82
2016,11,13,13,0,234.0,236.0,1.9,19.0,362.0,491.74,390.43
2016,11,13,13,15,232.0,228.0,1.85,19.0,348.5,476.04,378.4
2016,11,13,13,30,230.0,220.0,1.8,19.0,335.0,459.75,366.42
2016,11,13,13,45,228.5,207.5,1.8,19.0,316.5,437.68,350.26
2016,11,13,14,0,227.0,195.0,1.8,19.0,298.0,415.12,333.6
2016,11,13,14,15,505.0,132.0,1.75,19.0,339.0,595.63,476.68
2016,11,13,14,30,783.0,69.0,1.7,19.0,380.0,722.11,569.33
2016,11,13,14,45,756.0,66.0,1.7,19.0,341.5,665.32,527.66
2016,11,13,15,0,729.0,63.0,1.7,19.0,303.0,608.46,486.68
2016,11,13,15,15,689.5,58.5,1.7,18.5,261.0,541.97,436.47
2016,11,13,15,30,650.0,54.0,1.7,18.0,219.0,477.35,385.28
2016,11,13,15,45,588.5,48.5,1.7,18.0,176.0,405.86,325.75
2016,11,13,16,0,527.0,43.0,1.7,18.0,133.0,335.91,265.49
2016,11,13,16,15,426.5,34.0,1.65,17.5,92.5,250.66,191.52
2016,11,13,16,30,326.0,25.0,1.6,17.0,52.0,174.51,109.15
2016,11,13,16,45,163.0,12.5,1.55,16.5,26.0,63.61,0.0
2016,11,13,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,6,45,64.5,5.5,2.2,13.0,7.0,0.0,0.0
2016,11,14,7,0,129.0,11.0,2.2,13.0,14.0,49.76,0.0
2016,11,14,7,15,274.0,22.0,2.15,13.0,47.5,144.25,70.32
2016,11,14,7,30,419.0,33.0,2.1,13.0,81.0,240.96,184.92
2016,11,14,7,45,502.5,40.5,2.1,13.5,123.5,314.73,252.81
2016,11,14,8,0,586.0,48.0,2.1,14.0,166.0,397.05,324.22
2016,11,14,8,15,637.5,53.0,2.0,14.0,209.5,461.26,379.52
2016,11,14,8,30,689.0,58.0,1.9,14.0,253.0,533.47,438.78
2016,11,14,8,45,348.0,92.0,1.8,14.5,191.0,369.79,306.35
2016,11,14,9,0,7.0,126.0,1.7,15.0,129.0,120.85,96.48
2016,11,14,9,15,3.5,129.5,1.55,15.0,131.0,120.01,96.01
2016,11,14,9,30,0.0,133.0,1.4,15.0,133.0,119.34,95.11
2016,11,14,9,45,55.0,169.5,1.3,15.5,195.5,219.16,178.51
2016,11,14,10,0,110.0,206.0,1.2,16.0,258.0,312.79,253.62
2016,11,14,10,15,61.0,194.5,1.05,16.0,224.0,254.75,205.07
2016,11,14,10,30,12.0,183.0,0.9,16.0,190.0,178.78,142.3
2016,11,14,10,45,22.5,200.0,0.8,16.5,212.5,206.49,164.69
2016,11,14,11,0,33.0,217.0,0.7,17.0,235.0,255.14,202.65
2016,11,14,11,15,37.5,224.0,0.6,17.0,244.5,267.82,212.02
2016,11,14,11,30,42.0,231.0,0.5,17.0,254.0,280.72,221.68
2016,11,14,11,45,36.5,227.0,0.4,17.5,247.5,270.23,212.49
2016,11,14,12,0,31.0,223.0,0.3,18.0,241.0,259.84,203.6
2016,11,14,12,15,22.0,210.0,0.4,18.0,222.5,215.85,169.56
2016,11,14,12,30,13.0,197.0,0.5,18.0,204.0,193.15,151.88
2016,11,14,12,45,168.5,208.5,0.6,18.5,298.5,397.12,315.0
2016,11,14,13,0,324.0,220.0,0.7,19.0,393.0,579.24,450.58
2016,11,14,13,15,162.0,187.5,0.9,19.0,274.0,360.34,285.4
2016,11,14,13,30,0.0,155.0,1.1,19.0,155.0,138.73,108.07
2016,11,14,13,45,408.0,115.5,1.35,19.0,299.5,523.58,421.82
2016,11,14,14,0,816.0,76.0,1.6,19.0,444.0,817.18,634.8
2016,11,14,14,15,408.0,79.0,1.75,18.5,263.0,460.54,372.52
2016,11,14,14,30,0.0,82.0,1.9,18.0,82.0,68.89,52.0
2016,11,14,14,45,361.0,73.5,2.1,18.0,191.5,374.65,310.92
2016,11,14,15,0,722.0,65.0,2.3,18.0,301.0,606.09,492.17
2016,11,14,15,15,681.5,60.5,2.5,17.5,259.0,539.25,439.26
2016,11,14,15,30,641.0,56.0,2.7,17.0,217.0,478.6,390.58
2016,11,14,15,45,577.0,50.0,2.9,17.0,173.5,401.81,326.18
2016,11,14,16,0,513.0,44.0,3.1,17.0,130.0,330.56,264.01
2016,11,14,16,15,409.5,35.0,3.15,16.5,90.0,244.71,188.36
2016,11,14,16,30,306.0,26.0,3.2,16.0,50.0,167.33,102.02
2016,11,14,16,45,153.0,13.0,3.3,15.5,25.0,60.94,0.0
2016,11,14,17,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,76.5,5.0,2.05,13.5,6.5,0.0,0.0
2016,11,15,7,0,153.0,10.0,2.1,14.0,13.0,56.37,0.0
2016,11,15,7,15,299.5,19.5,2.25,14.0,46.0,150.06,62.43
2016,11,15,7,30,446.0,29.0,2.4,14.0,79.0,243.38,185.02
2016,11,15,7,45,523.0,35.5,2.55,14.5,120.0,314.68,251.96
2016,11,15,8,0,600.0,42.0,2.7,15.0,161.0,393.43,321.12
2016,11,15,8,15,648.0,46.5,2.7,15.0,203.0,459.69,378.68
2016,11,15,8,30,696.0,51.0,2.7,15.0,245.0,529.22,436.81
2016,11,15,8,45,726.0,54.5,2.75,15.5,284.0,587.98,483.51
2016,11,15,9,0,756.0,58.0,2.8,16.0,323.0,647.44,527.67
2016,11,15,9,15,778.0,60.5,2.9,16.0,358.5,699.74,566.5
2016,11,15,9,30,800.0,63.0,3.0,16.0,394.0,751.32,604.13
2016,11,15,9,45,792.0,72.0,3.15,16.5,420.5,784.85,627.05
2016,11,15,10,0,784.0,81.0,3.3,17.0,447.0,814.86,647.27
2016,11,15,10,15,569.0,141.5,3.4,17.0,415.0,711.2,570.17
2016,11,15,10,30,354.0,202.0,3.5,17.0,383.0,577.14,465.46
2016,11,15,10,45,585.5,145.0,3.6,17.0,455.0,767.65,613.04
2016,11,15,11,0,817.0,88.0,3.7,17.0,527.0,928.04,727.65
2016,11,15,11,15,539.5,166.0,3.85,17.0,458.5,756.61,602.52
2016,11,15,11,30,262.0,244.0,4.0,17.0,390.0,558.64,447.98
2016,11,15,11,45,260.5,245.5,4.2,17.0,391.0,560.21,450.39
2016,11,15,12,0,259.0,247.0,4.4,17.0,392.0,560.72,451.31
2016,11,15,12,15,150.5,236.5,4.65,17.0,321.0,417.08,337.7
2016,11,15,12,30,42.0,226.0,4.9,17.0,250.0,275.22,221.82
2016,11,15,12,45,21.5,196.0,5.15,17.0,208.5,201.01,161.56
2016,11,15,13,0,1.0,166.0,5.4,17.0,167.0,149.9,119.1
2016,11,15,13,15,0.5,135.5,5.45,17.0,136.0,118.94,93.75
2016,11,15,13,30,0.0,105.0,5.5,17.0,105.0,89.21,69.2
2016,11,15,13,45,0.0,99.5,5.6,17.0,99.5,84.3,65.24
2016,11,15,14,0,0.0,94.0,5.7,17.0,94.0,79.44,61.29
2016,11,15,14,15,0.0,108.0,5.65,16.5,108.0,93.61,73.43
2016,11,15,14,30,0.0,122.0,5.6,16.0,122.0,109.16,86.76
2016,11,15,14,45,0.0,109.5,5.6,16.0,109.5,97.59,77.16
2016,11,15,15,0,0.0,97.0,5.6,16.0,97.0,86.15,67.6
2016,11,15,15,15,0.0,83.5,5.5,15.5,83.5,73.75,57.22
2016,11,15,15,30,0.0,70.0,5.4,15.0,70.0,61.42,46.75
2016,11,15,15,45,0.0,56.0,5.3,15.0,56.0,48.61,35.62
2016,11,15,16,0,0.0,42.0,5.2,15.0,42.0,35.77,24.4
2016,11,15,16,15,0.0,29.0,4.95,14.5,29.0,23.97,13.98
2016,11,15,16,30,0.0,16.0,4.7,14.0,16.0,13.19,2.91
2016,11,15,16,45,0.0,8.0,4.5,14.0,8.0,6.83,0.0
2016,11,15,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,219.0,16.0,5.0,12.0,39.5,115.02,37.04
2016,11,16,7,30,438.0,32.0,5.2,12.0,79.0,247.7,189.61
2016,11,16,7,45,524.0,39.0,5.45,12.5,122.0,322.92,262.11
2016,11,16,8,0,610.0,46.0,5.7,13.0,165.0,402.43,334.08
2016,11,16,8,15,662.0,51.0,5.85,13.0,208.5,472.48,397.02
2016,11,16,8,30,714.0,56.0,6.0,13.0,252.0,546.03,461.04
2016,11,16,8,45,746.0,59.5,6.2,13.5,293.0,607.2,512.28
2016,11,16,9,0,778.0,63.0,6.4,14.0,334.0,669.11,560.91
2016,11,16,9,15,801.0,66.0,6.45,14.0,370.5,723.83,603.45
2016,11,16,9,30,824.0,69.0,6.5,14.0,407.0,777.81,644.71
2016,11,16,9,45,839.5,71.0,6.55,14.5,438.0,823.09,677.38
2016,11,16,10,0,855.0,73.0,6.6,15.0,469.0,866.44,708.13
2016,11,16,10,15,865.5,74.5,6.6,15.0,493.5,902.42,734.12
2016,11,16,10,30,876.0,76.0,6.6,15.0,518.0,925.59,750.4
2016,11,16,10,45,880.5,78.0,6.65,15.0,535.0,950.47,768.3
2016,11,16,11,0,885.0,80.0,6.7,15.0,552.0,972.09,783.82
2016,11,16,11,15,888.5,80.5,6.75,14.5,562.0,987.41,796.32
2016,11,16,11,30,892.0,81.0,6.8,14.0,572.0,999.25,806.45
2016,11,16,11,45,888.5,82.5,6.85,14.0,573.5,1001.83,808.38
2016,11,16,12,0,885.0,84.0,6.9,14.0,575.0,1000.77,807.82
2016,11,16,12,15,882.5,83.5,6.9,14.0,569.5,994.54,803.35
2016,11,16,12,30,880.0,83.0,6.9,14.0,564.0,984.75,796.42
2016,11,16,12,45,872.5,83.0,6.9,14.0,550.5,978.21,792.11
2016,11,16,13,0,865.0,83.0,6.9,14.0,537.0,957.11,777.03
2016,11,16,13,15,855.5,82.0,6.85,14.0,516.5,929.64,757.03
2016,11,16,13,30,846.0,81.0,6.8,14.0,496.0,899.22,734.85
2016,11,16,13,45,831.0,79.5,6.8,14.0,468.5,860.51,706.5
2016,11,16,14,0,816.0,78.0,6.8,14.0,441.0,819.58,676.26
2016,11,16,14,15,796.0,75.5,6.75,14.0,407.5,771.33,639.84
2016,11,16,14,30,776.0,73.0,6.7,14.0,374.0,721.76,601.94
2016,11,16,14,45,746.5,70.0,6.65,14.0,335.5,663.5,556.51
2016,11,16,15,0,717.0,67.0,6.6,14.0,297.0,605.31,510.26
2016,11,16,15,15,674.5,62.5,6.5,13.5,255.0,541.92,457.61
2016,11,16,15,30,632.0,58.0,6.4,13.0,213.0,476.5,401.49
2016,11,16,15,45,563.5,52.0,6.35,13.0,169.5,397.65,331.82
2016,11,16,16,0,495.0,46.0,6.3,13.0,126.0,324.67,265.44
2016,11,16,16,15,385.0,36.0,6.1,12.5,86.5,235.74,184.5
2016,11,16,16,30,275.0,26.0,5.9,12.0,47.0,154.55,88.31
2016,11,16,16,45,137.5,13.0,5.7,12.0,23.5,56.17,0.0
2016,11,16,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,15.0,2.0,10.0,37.0,109.78,22.83
2016,11,17,7,30,421.0,30.0,2.0,10.0,74.0,238.18,180.92
2016,11,17,7,45,509.0,37.5,2.05,10.5,116.5,313.65,253.33
2016,11,17,8,0,597.0,45.0,2.1,11.0,159.0,393.87,324.47
2016,11,17,8,15,649.5,49.5,2.1,11.0,202.0,462.88,384.83
2016,11,17,8,30,702.0,54.0,2.1,11.0,245.0,535.42,445.82
2016,11,17,8,45,739.5,57.5,2.1,11.5,286.5,599.66,497.07
2016,11,17,9,0,777.0,61.0,2.1,12.0,328.0,665.2,545.67
2016,11,17,9,15,800.5,63.5,2.05,12.0,364.5,719.55,585.04
2016,11,17,9,30,824.0,66.0,2.0,12.0,401.0,773.2,622.93
2016,11,17,9,45,843.5,67.0,1.95,12.5,432.5,820.49,654.12
2016,11,17,10,0,863.0,68.0,1.9,13.0,464.0,857.03,676.97
2016,11,17,10,15,874.5,69.5,1.85,13.0,489.0,893.6,700.78
2016,11,17,10,30,886.0,71.0,1.8,13.0,514.0,927.56,722.47
2016,11,17,10,45,663.0,133.0,1.75,13.5,471.5,826.97,648.91
2016,11,17,11,0,440.0,195.0,1.7,14.0,429.0,686.5,544.29
2016,11,17,11,15,675.5,133.5,1.6,14.0,500.0,861.01,671.65
2016,11,17,11,30,911.0,72.0,1.5,14.0,571.0,1005.58,766.53
2016,11,17,11,45,913.0,72.0,1.45,14.5,573.5,1011.83,766.27
2016,11,17,12,0,915.0,72.0,1.4,15.0,576.0,1014.38,765.57
2016,11,17,12,15,912.5,71.5,1.35,15.0,570.5,1008.09,760.66
2016,11,17,12,30,910.0,71.0,1.3,15.0,565.0,998.13,753.61
2016,11,17,12,45,905.5,70.5,1.3,15.0,552.0,982.61,743.97
2016,11,17,13,0,901.0,70.0,1.3,15.0,539.0,963.63,732.2
2016,11,17,13,15,892.5,69.0,1.35,15.0,518.5,936.89,716.1
2016,11,17,13,30,884.0,68.0,1.4,15.0,498.0,907.1,697.89
2016,11,17,13,45,871.0,66.5,1.45,15.0,471.0,869.82,674.33
2016,11,17,14,0,858.0,65.0,1.5,15.0,444.0,830.16,648.81
2016,11,17,14,15,839.5,63.0,1.5,15.0,410.5,791.3,622.86
2016,11,17,14,30,821.0,61.0,1.5,15.0,377.0,742.25,589.08
2016,11,17,14,45,795.0,58.0,1.55,15.0,338.5,685.12,549.12
2016,11,17,15,0,769.0,55.0,1.6,15.0,300.0,627.77,507.78
2016,11,17,15,15,730.0,51.5,1.5,14.5,258.0,561.42,457.0
2016,11,17,15,30,691.0,48.0,1.4,14.0,216.0,496.79,404.64
2016,11,17,15,45,631.0,43.0,1.35,14.0,172.5,420.94,340.88
2016,11,17,16,0,571.0,38.0,1.3,14.0,129.0,349.79,278.61
2016,11,17,16,15,467.0,30.0,1.3,13.5,88.5,261.51,200.28
2016,11,17,16,30,363.0,22.0,1.3,13.0,48.0,180.19,96.88
2016,11,17,16,45,181.5,11.0,1.3,13.0,24.0,69.08,0.0
2016,11,17,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
