Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,15.5,3.65,9.5,35.0,103.65,6.1
2016,11,18,7,30,388.0,31.0,3.7,10.0,70.0,224.89,169.72
2016,11,18,7,45,478.5,39.0,3.8,11.0,112.0,300.37,243.18
2016,11,18,8,0,569.0,47.0,3.9,12.0,154.0,385.27,318.39
2016,11,18,8,15,624.5,53.0,3.8,12.0,197.5,455.84,380.76
2016,11,18,8,30,680.0,59.0,3.7,12.0,241.0,530.67,444.46
2016,11,18,8,45,717.0,63.0,3.65,12.5,282.5,589.9,492.94
2016,11,18,9,0,754.0,67.0,3.6,13.0,324.0,654.82,542.43
2016,11,18,9,15,778.0,70.0,3.85,13.5,360.5,709.38,583.3
2016,11,18,9,30,802.0,73.0,4.1,14.0,397.0,763.32,622.92
2016,11,18,9,45,824.5,74.0,4.35,14.5,429.0,812.56,658.65
2016,11,18,10,0,847.0,75.0,4.6,15.0,461.0,860.33,693.15
2016,11,18,10,15,857.0,76.5,4.7,15.0,485.0,895.66,718.52
2016,11,18,10,30,867.0,78.0,4.8,15.0,509.0,928.28,741.92
2016,11,18,10,45,873.5,79.0,4.95,15.5,526.0,954.02,759.25
2016,11,18,11,0,880.0,80.0,5.1,16.0,543.0,965.74,766.51
2016,11,18,11,15,882.5,80.5,5.25,16.0,552.5,980.08,777.36
2016,11,18,11,30,885.0,81.0,5.4,16.0,562.0,990.95,785.84
2016,11,18,11,45,885.0,81.0,5.55,16.5,564.0,995.14,788.15
2016,11,18,12,0,885.0,81.0,5.7,17.0,566.0,995.74,788.05
2016,11,18,12,15,882.0,81.0,5.85,17.0,560.5,989.78,784.89
2016,11,18,12,30,879.0,81.0,6.0,17.0,555.0,980.27,779.3
2016,11,18,12,45,876.5,79.0,6.15,17.0,542.5,965.19,769.74
2016,11,18,13,0,874.0,77.0,6.3,17.0,530.0,946.69,757.73
2016,11,18,13,15,865.5,76.0,6.35,17.0,510.0,930.74,747.11
2016,11,18,13,30,857.0,75.0,6.4,17.0,490.0,901.23,726.41
2016,11,18,13,45,845.0,73.5,6.5,17.0,463.5,865.13,700.95
2016,11,18,14,0,833.0,72.0,6.6,17.0,437.0,826.6,673.4
2016,11,18,14,15,814.5,69.5,6.55,16.5,404.0,779.26,639.42
2016,11,18,14,30,796.0,67.0,6.5,16.0,371.0,730.47,603.74
2016,11,18,14,45,769.0,64.0,6.5,16.0,333.0,673.56,559.97
2016,11,18,15,0,742.0,61.0,6.5,16.0,295.0,616.52,515.17
2016,11,18,15,15,701.5,57.0,6.35,15.5,253.5,549.68,460.55
2016,11,18,15,30,661.0,53.0,6.2,15.0,212.0,484.66,405.05
2016,11,18,15,45,596.5,47.0,6.05,15.0,168.5,411.0,339.82
2016,11,18,16,0,532.0,41.0,5.9,15.0,125.0,338.71,274.17
2016,11,18,16,15,422.0,32.0,5.7,14.5,85.0,249.04,192.33
2016,11,18,16,30,312.0,23.0,5.5,14.0,45.0,165.76,84.33
2016,11,18,16,45,156.0,11.5,5.3,13.5,22.5,61.3,0.0
2016,11,18,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,9.35,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,11,19,7,15,132.0,17.0,9.2,14.0,30.0,79.46,0.0
2016,11,19,7,30,264.0,34.0,9.1,14.0,60.0,174.43,128.28
2016,11,19,7,45,354.5,44.0,9.0,14.0,98.0,245.38,197.62
2016,11,19,8,0,445.0,54.0,8.9,14.0,136.0,326.01,270.58
2016,11,19,8,15,505.5,60.5,8.85,14.0,176.5,394.16,332.2
2016,11,19,8,30,566.0,67.0,8.8,14.0,217.0,467.09,396.5
2016,11,19,8,45,283.0,46.0,8.75,14.5,121.0,273.24,232.97
2016,11,19,9,0,0.0,25.0,8.7,15.0,25.0,20.61,11.99
2016,11,19,9,15,0.0,60.0,8.65,15.0,60.0,49.69,36.83
2016,11,19,9,30,0.0,95.0,8.6,15.0,95.0,81.39,63.67
2016,11,19,9,45,0.0,106.0,8.55,15.0,106.0,91.54,72.12
2016,11,19,10,0,0.0,117.0,8.5,15.0,117.0,101.8,80.63
2016,11,19,10,15,0.0,104.0,8.45,15.0,104.0,88.6,69.39
2016,11,19,10,30,0.0,91.0,8.4,15.0,91.0,76.14,58.8
2016,11,19,10,45,76.5,164.0,8.4,15.5,204.0,235.2,194.4
2016,11,19,11,0,153.0,237.0,8.4,16.0,317.0,419.48,346.05
2016,11,19,11,15,76.5,189.0,8.3,16.0,229.0,265.67,218.31
2016,11,19,11,30,0.0,141.0,8.2,16.0,141.0,123.37,97.63
2016,11,19,11,45,0.0,135.5,8.1,16.0,135.5,117.86,93.09
2016,11,19,12,0,0.0,130.0,8.0,16.0,130.0,112.47,88.61
2016,11,19,12,15,24.5,177.5,7.9,16.0,190.5,201.06,163.08
2016,11,19,12,30,49.0,225.0,7.8,16.0,251.0,282.9,230.98
2016,11,19,12,45,68.0,226.0,7.75,16.0,261.5,302.91,248.1
2016,11,19,13,0,87.0,227.0,7.7,16.0,272.0,322.55,264.98
2016,11,19,13,15,45.5,194.5,7.65,16.0,218.0,242.45,198.21
2016,11,19,13,30,4.0,162.0,7.6,16.0,164.0,150.85,121.09
2016,11,19,13,45,2.0,93.0,7.55,16.0,94.0,80.13,62.14
2016,11,19,14,0,0.0,24.0,7.5,16.0,24.0,19.81,11.18
2016,11,19,14,15,28.0,89.0,7.4,16.0,99.5,105.46,84.81
2016,11,19,14,30,56.0,154.0,7.3,16.0,175.0,204.43,168.48
2016,11,19,14,45,51.5,139.5,7.2,16.0,157.0,183.8,151.15
2016,11,19,15,0,47.0,125.0,7.1,16.0,139.0,163.73,134.2
2016,11,19,15,15,40.5,108.0,6.95,15.5,119.0,139.58,113.78
2016,11,19,15,30,34.0,91.0,6.8,15.0,99.0,116.17,93.66
2016,11,19,15,45,25.0,73.0,6.65,15.0,78.5,90.67,71.32
2016,11,19,16,0,16.0,55.0,6.5,15.0,58.0,65.98,49.58
2016,11,19,16,15,8.0,37.5,6.4,15.0,39.0,38.78,25.66
2016,11,19,16,30,0.0,20.0,6.3,15.0,20.0,17.0,3.25
2016,11,19,16,45,0.0,10.0,6.2,15.0,10.0,8.54,0.0
2016,11,19,17,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.0,2.8,13.0,12.0,9.89,0.0
2016,11,20,7,30,0.0,24.0,2.8,13.0,24.0,19.87,9.72
2016,11,20,7,45,0.0,39.0,2.8,13.5,39.0,34.29,22.97
2016,11,20,8,0,0.0,54.0,2.8,14.0,54.0,48.36,35.32
2016,11,20,8,15,0.0,70.5,2.8,14.0,70.5,64.04,49.01
2016,11,20,8,30,0.0,87.0,2.8,14.0,87.0,79.7,62.53
2016,11,20,8,45,1.0,101.5,2.85,14.5,102.0,93.81,74.46
2016,11,20,9,0,2.0,116.0,2.9,15.0,117.0,108.14,86.39
2016,11,20,9,15,16.5,135.0,2.9,15.0,142.0,138.18,111.94
2016,11,20,9,30,31.0,154.0,2.9,15.0,167.0,183.9,150.2
2016,11,20,9,45,15.5,97.5,2.95,15.0,104.0,96.35,76.61
2016,11,20,10,0,0.0,41.0,3.0,15.0,41.0,33.9,23.24
2016,11,20,10,15,0.0,31.0,3.0,15.0,31.0,25.61,16.18
2016,11,20,10,30,0.0,21.0,3.0,15.0,21.0,17.34,9.12
2016,11,20,10,45,0.0,41.5,3.0,15.0,41.5,34.34,23.53
2016,11,20,11,0,0.0,62.0,3.0,15.0,62.0,51.41,37.9
2016,11,20,11,15,0.0,97.5,2.75,15.0,97.5,81.85,63.4
2016,11,20,11,30,0.0,133.0,2.5,15.0,133.0,115.58,91.37
2016,11,20,11,45,0.0,110.5,2.3,15.0,110.5,93.88,73.28
2016,11,20,12,0,0.0,88.0,2.1,15.0,88.0,73.14,56.01
2016,11,20,12,15,0.5,127.5,1.9,15.0,128.0,110.67,87.28
2016,11,20,12,30,1.0,167.0,1.7,15.0,168.0,151.08,120.5
2016,11,20,12,45,0.5,89.0,1.5,15.0,89.5,74.58,57.22
2016,11,20,13,0,0.0,11.0,1.3,15.0,11.0,9.08,2.07
2016,11,20,13,15,0.0,9.5,1.2,15.0,9.5,7.84,1.04
2016,11,20,13,30,0.0,8.0,1.1,15.0,8.0,6.6,0.0
2016,11,20,13,45,102.5,96.5,1.05,15.0,141.0,193.8,160.8
2016,11,20,14,0,205.0,185.0,1.0,15.0,274.0,387.05,316.02
2016,11,20,14,15,254.0,165.0,0.9,15.0,266.5,413.59,336.13
2016,11,20,14,30,303.0,145.0,0.8,15.0,259.0,418.18,340.42
2016,11,20,14,45,290.5,132.0,0.75,15.0,232.5,381.37,311.38
2016,11,20,15,0,278.0,119.0,0.7,15.0,206.0,344.97,282.4
2016,11,20,15,15,260.5,104.0,0.55,14.5,176.0,303.28,248.52
2016,11,20,15,30,243.0,89.0,0.4,14.0,146.0,262.83,214.75
2016,11,20,15,45,222.0,72.0,0.3,14.0,116.0,219.1,177.19
2016,11,20,16,0,201.0,55.0,0.2,14.0,86.0,177.16,140.2
2016,11,20,16,15,146.0,39.0,0.25,14.0,57.5,123.48,92.33
2016,11,20,16,30,91.0,23.0,0.3,14.0,29.0,70.27,28.06
2016,11,20,16,45,45.5,11.5,0.35,14.0,14.5,24.94,0.0
2016,11,20,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,14.0,4.05,12.0,30.5,96.16,0.0
2016,11,21,7,30,370.0,28.0,4.2,12.0,61.0,213.54,152.95
2016,11,21,7,45,467.0,35.5,4.35,12.5,102.0,289.84,232.11
2016,11,21,8,0,564.0,43.0,4.5,13.0,143.0,376.43,309.79
2016,11,21,8,15,620.5,48.0,4.55,13.0,185.0,441.53,368.6
2016,11,21,8,30,677.0,53.0,4.6,13.0,227.0,515.46,432.65
2016,11,21,8,45,716.0,56.0,4.7,13.5,267.5,578.76,485.48
2016,11,21,9,0,755.0,59.0,4.8,14.0,308.0,643.51,536.02
2016,11,21,9,15,780.0,62.0,4.8,14.0,344.5,698.57,578.26
2016,11,21,9,30,805.0,65.0,4.8,14.0,381.0,753.16,619.28
2016,11,21,9,45,814.5,69.0,4.85,14.0,410.5,795.19,650.3
2016,11,21,10,0,824.0,73.0,4.9,14.0,440.0,835.04,679.4
2016,11,21,10,15,836.5,74.5,4.9,14.0,464.5,871.98,705.77
2016,11,21,10,30,849.0,76.0,4.9,14.0,489.0,906.45,730.13
2016,11,21,10,45,856.0,77.5,4.95,14.5,506.5,933.01,747.52
2016,11,21,11,0,863.0,79.0,5.0,15.0,524.0,956.47,762.67
2016,11,21,11,15,867.5,79.5,4.95,15.0,534.5,972.92,773.5
2016,11,21,11,30,872.0,80.0,4.9,15.0,545.0,974.77,773.93
2016,11,21,11,45,873.0,80.5,4.9,15.0,548.0,980.7,777.98
2016,11,21,12,0,874.0,81.0,4.9,15.0,551.0,983.12,779.64
2016,11,21,12,15,872.5,80.5,4.9,15.0,546.5,978.22,776.23
2016,11,21,12,30,871.0,80.0,4.9,15.0,542.0,969.83,770.53
2016,11,21,12,45,582.5,147.0,4.9,15.0,453.0,778.71,629.97
2016,11,21,13,0,294.0,214.0,4.9,15.0,364.0,545.19,446.2
2016,11,21,13,15,573.5,143.5,4.9,15.0,421.5,735.75,600.91
2016,11,21,13,30,853.0,73.0,4.9,15.0,479.0,894.61,720.04
2016,11,21,13,45,838.5,72.0,4.95,15.0,452.5,857.34,692.74
2016,11,21,14,0,824.0,71.0,5.0,15.0,426.0,817.8,664.68
2016,11,21,14,15,804.0,68.5,5.0,15.0,393.0,769.81,629.56
2016,11,21,14,30,784.0,66.0,5.0,15.0,360.0,720.49,592.91
2016,11,21,14,45,753.5,63.5,5.0,15.0,322.5,662.33,548.63
2016,11,21,15,0,723.0,61.0,5.0,15.0,285.0,604.31,503.45
2016,11,21,15,15,680.5,57.0,4.9,14.5,243.5,537.18,448.98
2016,11,21,15,30,638.0,53.0,4.8,14.0,202.0,476.61,397.3
2016,11,21,15,45,567.5,47.0,4.7,14.0,159.5,396.69,327.45
2016,11,21,16,0,497.0,41.0,4.6,14.0,117.0,322.92,260.93
2016,11,21,16,15,381.5,32.0,4.45,13.5,78.5,232.62,178.22
2016,11,21,16,30,266.0,23.0,4.3,13.0,40.0,147.35,58.99
2016,11,21,16,45,133.0,11.5,4.15,12.5,20.0,54.19,0.0
2016,11,21,17,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,7,15,155.5,15.0,1.15,11.0,28.5,85.75,0.0
2016,11,22,7,30,311.0,30.0,1.2,11.0,57.0,189.97,132.62
2016,11,22,7,45,407.5,39.0,1.25,11.5,96.5,264.75,210.12
2016,11,22,8,0,504.0,48.0,1.3,12.0,136.0,349.73,284.64
2016,11,22,8,15,564.0,54.0,1.4,12.0,177.5,419.43,345.4
2016,11,22,8,30,624.0,60.0,1.5,12.0,219.0,493.86,408.06
2016,11,22,8,45,487.0,89.5,1.6,12.5,226.5,460.33,381.63
2016,11,22,9,0,350.0,119.0,1.7,13.0,234.0,418.8,347.4
2016,11,22,9,15,371.0,128.0,1.75,13.0,262.0,460.98,381.78
2016,11,22,9,30,392.0,137.0,1.8,13.0,290.0,503.76,415.37
2016,11,22,9,45,443.5,139.0,1.9,13.5,325.0,564.17,462.01
2016,11,22,10,0,495.0,141.0,2.0,14.0,360.0,626.41,508.93
2016,11,22,10,15,510.0,147.0,2.05,14.0,383.5,661.92,534.98
2016,11,22,10,30,525.0,153.0,2.1,14.0,407.0,696.31,560.06
2016,11,22,10,45,559.5,148.5,2.15,14.5,428.0,734.98,586.88
2016,11,22,11,0,594.0,144.0,2.2,15.0,449.0,781.93,619.37
2016,11,22,11,15,727.0,113.5,2.2,15.0,494.0,884.33,691.46
2016,11,22,11,30,860.0,83.0,2.2,15.0,539.0,977.37,754.6
2016,11,22,11,45,733.5,115.5,2.25,15.0,506.0,904.01,703.13
2016,11,22,12,0,607.0,148.0,2.3,15.0,473.0,817.83,643.35
2016,11,22,12,15,731.5,116.0,2.3,15.0,504.0,901.02,703.27
2016,11,22,12,30,856.0,84.0,2.3,15.0,535.0,971.02,751.33
2016,11,22,12,45,670.5,128.5,2.3,15.0,476.5,842.93,661.41
2016,11,22,13,0,485.0,173.0,2.3,15.0,418.0,698.55,557.49
2016,11,22,13,15,486.5,165.0,2.35,15.0,403.0,680.52,546.34
2016,11,22,13,30,488.0,157.0,2.4,15.0,388.0,660.46,532.53
2016,11,22,13,45,512.5,141.5,2.45,15.0,372.0,649.77,526.25
2016,11,22,14,0,537.0,126.0,2.5,15.0,356.0,635.64,516.8
2016,11,22,14,15,496.0,122.5,2.55,14.5,322.0,578.99,474.89
2016,11,22,14,30,455.0,119.0,2.6,14.0,288.0,523.57,432.77
2016,11,22,14,45,427.5,112.0,2.65,14.0,257.5,475.71,395.03
2016,11,22,15,0,400.0,105.0,2.7,14.0,227.0,428.94,357.15
2016,11,22,15,15,373.0,92.5,2.7,14.0,193.5,377.37,314.41
2016,11,22,15,30,346.0,80.0,2.7,14.0,160.0,327.55,271.89
2016,11,22,15,45,309.5,65.5,2.7,14.0,126.5,272.08,223.5
2016,11,22,16,0,273.0,51.0,2.7,14.0,93.0,219.99,176.7
2016,11,22,16,15,201.0,37.0,2.75,13.5,62.0,156.56,118.53
2016,11,22,16,30,129.0,23.0,2.8,13.0,31.0,92.89,31.77
2016,11,22,16,45,64.5,11.5,2.9,13.0,15.5,31.42,0.0
2016,11,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,108.5,17.0,3.1,11.5,26.0,53.84,0.0
2016,11,23,7,30,217.0,34.0,3.1,12.0,52.0,154.68,104.63
2016,11,23,7,45,313.5,46.0,3.1,12.5,90.0,226.57,179.81
2016,11,23,8,0,410.0,58.0,3.1,13.0,128.0,308.37,252.41
2016,11,23,8,15,477.0,66.0,3.15,13.0,169.0,380.56,315.97
2016,11,23,8,30,544.0,74.0,3.2,13.0,210.0,457.99,382.19
2016,11,23,8,45,587.0,80.0,3.3,13.5,249.5,521.99,435.07
2016,11,23,9,0,630.0,86.0,3.4,14.0,289.0,588.08,487.95
2016,11,23,9,15,661.0,90.0,3.35,14.0,325.0,644.46,531.32
2016,11,23,9,30,692.0,94.0,3.3,14.0,361.0,701.08,573.48
2016,11,23,9,45,728.0,93.0,3.25,14.0,394.5,755.72,613.21
2016,11,23,10,0,764.0,92.0,3.2,14.0,428.0,809.91,651.83
2016,11,23,10,15,778.5,94.0,3.2,14.0,452.5,847.87,678.25
2016,11,23,10,30,793.0,96.0,3.2,14.0,477.0,877.56,698.58
2016,11,23,10,45,806.0,96.5,3.2,14.0,495.5,907.71,719.22
2016,11,23,11,0,819.0,97.0,3.2,14.0,514.0,935.09,737.81
2016,11,23,11,15,470.0,167.5,3.2,14.0,408.0,688.3,555.56
2016,11,23,11,30,121.0,238.0,3.2,14.0,302.0,393.19,319.47
2016,11,23,11,45,478.0,167.5,3.2,14.0,421.5,703.39,570.54
2016,11,23,12,0,835.0,97.0,3.2,14.0,541.0,974.99,766.77
2016,11,23,12,15,833.0,96.5,3.25,14.0,536.0,969.81,761.1
2016,11,23,12,30,831.0,96.0,3.3,14.0,531.0,961.17,755.74
2016,11,23,12,45,821.5,96.5,3.4,14.0,518.0,943.06,744.16
2016,11,23,13,0,812.0,97.0,3.5,14.0,505.0,921.78,730.42
2016,11,23,13,15,802.0,95.5,3.65,14.0,485.5,894.69,712.76
2016,11,23,13,30,792.0,94.0,3.8,14.0,466.0,864.81,692.94
2016,11,23,13,45,779.0,91.0,4.0,14.0,440.0,827.95,667.96
2016,11,23,14,0,766.0,88.0,4.2,14.0,414.0,794.65,645.24
2016,11,23,14,15,744.0,85.0,4.25,14.0,381.5,746.25,610.2
2016,11,23,14,30,722.0,82.0,4.3,14.0,349.0,696.85,573.82
2016,11,23,14,45,693.0,77.5,4.4,14.0,312.0,639.71,530.77
2016,11,23,15,0,664.0,73.0,4.5,14.0,275.0,582.83,486.36
2016,11,23,15,15,617.5,67.5,4.35,13.5,234.5,513.93,429.77
2016,11,23,15,30,571.0,62.0,4.2,13.0,194.0,447.67,373.57
2016,11,23,15,45,499.5,54.5,4.05,13.0,152.0,368.41,304.37
2016,11,23,16,0,428.0,47.0,3.9,13.0,110.0,295.26,238.69
2016,11,23,16,15,310.0,35.5,3.75,12.5,73.0,204.65,156.02
2016,11,23,16,30,192.0,24.0,3.6,12.0,36.0,119.1,37.38
2016,11,23,16,45,96.0,12.0,3.5,11.5,18.0,42.52,0.0
2016,11,23,17,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,24,7,15,120.0,16.0,2.05,9.0,25.5,57.04,0.0
2016,11,24,7,30,240.0,32.0,2.1,9.0,51.0,160.55,106.04
2016,11,24,7,45,352.5,42.5,2.15,9.0,91.0,240.44,192.27
2016,11,24,8,0,465.0,53.0,2.2,9.0,131.0,332.63,274.81
2016,11,24,8,15,531.0,60.5,2.25,9.0,173.5,405.95,339.88
2016,11,24,8,30,597.0,68.0,2.3,9.0,216.0,484.48,407.32
2016,11,24,8,45,646.0,72.0,2.4,9.5,257.5,552.38,463.56
2016,11,24,9,0,695.0,76.0,2.5,10.0,299.0,622.73,519.52
2016,11,24,9,15,725.0,80.0,2.45,10.5,336.0,680.64,562.14
2016,11,24,9,30,755.0,84.0,2.4,11.0,373.0,738.65,603.58
2016,11,24,9,45,778.5,86.0,2.35,11.5,405.0,788.39,637.69
2016,11,24,10,0,802.0,88.0,2.3,12.0,437.0,831.32,666.07
2016,11,24,10,15,816.0,90.0,2.05,12.0,462.5,869.93,690.15
2016,11,24,10,30,830.0,92.0,1.8,12.0,488.0,906.15,711.66
2016,11,24,10,45,657.0,132.5,1.6,12.5,453.5,816.23,643.33
2016,11,24,11,0,484.0,173.0,1.4,13.0,419.0,701.37,556.92
2016,11,24,11,15,459.5,183.5,1.1,13.0,420.5,696.84,550.78
2016,11,24,11,30,435.0,194.0,0.8,13.0,422.0,689.67,541.14
2016,11,24,11,45,424.0,201.0,0.55,13.0,424.5,689.39,537.1
2016,11,24,12,0,413.0,208.0,0.3,13.0,427.0,666.21,517.19
2016,11,24,12,15,636.0,151.0,0.4,13.0,484.5,846.88,646.79
2016,11,24,12,30,859.0,94.0,0.5,13.0,542.0,985.75,738.02
2016,11,24,12,45,853.5,93.5,0.65,13.5,529.5,970.1,728.02
2016,11,24,13,0,848.0,93.0,0.8,14.0,517.0,951.1,718.34
2016,11,24,13,15,838.0,91.5,0.85,14.0,497.0,923.45,702.02
2016,11,24,13,30,828.0,90.0,0.9,14.0,477.0,892.9,683.69
2016,11,24,13,45,812.5,88.0,0.95,14.0,450.0,854.18,659.54
2016,11,24,14,0,797.0,86.0,1.0,14.0,423.0,813.25,633.5
2016,11,24,14,15,775.5,83.0,0.95,14.0,390.0,764.31,599.85
2016,11,24,14,30,754.0,80.0,0.9,14.0,357.0,719.82,568.92
2016,11,24,14,45,723.0,76.0,0.9,14.0,319.0,660.64,527.17
2016,11,24,15,0,692.0,72.0,0.9,14.0,281.0,601.78,484.37
2016,11,24,15,15,645.5,66.5,0.95,13.5,239.5,531.67,431.24
2016,11,24,15,30,599.0,61.0,1.0,13.0,198.0,464.14,377.66
2016,11,24,15,45,530.0,53.0,1.05,13.0,155.5,384.39,311.36
2016,11,24,16,0,461.0,45.0,1.1,13.0,113.0,310.59,247.34
2016,11,24,16,15,341.0,34.0,1.2,12.5,74.5,217.8,164.18
2016,11,24,16,30,221.0,23.0,1.3,12.0,36.0,129.33,35.39
2016,11,24,16,45,110.5,11.5,1.45,12.0,18.0,47.12,0.0
2016,11,24,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,7,15,30.5,14.0,3.35,10.0,16.5,22.94,0.0
2016,11,25,7,30,61.0,28.0,3.4,10.0,33.0,62.55,36.53
2016,11,25,7,45,105.5,45.0,3.45,10.5,60.0,116.92,91.19
2016,11,25,8,0,150.0,62.0,3.5,11.0,87.0,165.54,135.24
2016,11,25,8,15,173.0,79.5,3.6,11.0,116.0,206.9,172.58
2016,11,25,8,30,196.0,97.0,3.7,11.0,145.0,250.32,211.04
2016,11,25,8,45,212.0,112.5,3.8,11.5,173.0,288.23,243.63
2016,11,25,9,0,228.0,128.0,3.9,12.0,201.0,327.31,276.4
2016,11,25,9,15,246.5,139.5,3.9,12.0,226.0,364.01,307.11
2016,11,25,9,30,265.0,151.0,3.9,12.0,251.0,401.74,338.12
2016,11,25,9,45,286.0,161.5,3.9,12.5,278.0,441.01,369.29
2016,11,25,10,0,307.0,172.0,3.9,13.0,305.0,480.93,400.41
2016,11,25,10,15,243.0,190.5,3.9,13.0,299.5,455.25,377.48
2016,11,25,10,30,179.0,209.0,3.9,13.0,294.0,405.94,336.0
2016,11,25,10,45,215.5,213.5,3.95,13.5,319.5,448.65,370.45
2016,11,25,11,0,252.0,218.0,4.0,14.0,345.0,512.95,420.65
2016,11,25,11,15,267.0,221.0,4.05,14.0,358.0,534.48,437.39
2016,11,25,11,30,282.0,224.0,4.1,14.0,371.0,555.36,453.79
2016,11,25,11,45,257.5,228.5,4.15,14.5,363.5,538.32,438.87
2016,11,25,12,0,233.0,233.0,4.2,15.0,356.0,498.6,406.92
2016,11,25,12,15,228.0,231.5,4.2,15.0,351.0,491.23,401.27
2016,11,25,12,30,223.0,230.0,4.2,15.0,346.0,483.21,395.0
2016,11,25,12,45,202.0,226.0,4.2,15.0,329.5,455.9,373.19
2016,11,25,13,0,181.0,222.0,4.2,15.0,313.0,428.57,351.33
2016,11,25,13,15,180.5,213.0,4.2,15.0,300.5,414.13,340.36
2016,11,25,13,30,180.0,204.0,4.2,15.0,288.0,399.28,328.97
2016,11,25,13,45,249.0,184.5,4.2,15.0,293.5,450.55,372.19
2016,11,25,14,0,318.0,165.0,4.2,15.0,299.0,477.96,396.1
2016,11,25,14,15,248.5,158.5,4.2,14.5,258.0,402.9,335.37
2016,11,25,14,30,179.0,152.0,4.2,14.0,217.0,316.32,264.47
2016,11,25,14,45,167.5,138.0,4.25,14.0,194.0,285.17,238.86
2016,11,25,15,0,156.0,124.0,4.3,14.0,171.0,254.8,213.3
2016,11,25,15,15,143.5,107.0,4.2,13.5,145.5,220.55,184.3
2016,11,25,15,30,131.0,90.0,4.1,13.0,120.0,187.33,155.54
2016,11,25,15,45,116.0,72.0,4.0,13.0,94.0,152.33,124.41
2016,11,25,16,0,101.0,54.0,3.9,13.0,68.0,118.58,93.87
2016,11,25,16,15,56.5,37.5,3.85,12.5,44.5,75.02,54.16
2016,11,25,16,30,12.0,21.0,3.8,12.0,21.0,26.14,1.73
2016,11,25,16,45,6.0,10.5,3.8,12.0,10.5,11.0,0.0
2016,11,25,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,5.8,11.0,3.5,2.99,0.0
2016,11,26,7,30,0.0,7.0,5.6,11.0,7.0,5.74,0.0
2016,11,26,7,45,0.0,14.0,5.45,11.0,14.0,11.51,3.87
2016,11,26,8,0,0.0,21.0,5.3,11.0,21.0,17.29,9.08
2016,11,26,8,15,0.0,28.5,5.05,11.0,28.5,23.5,14.61
2016,11,26,8,30,0.0,36.0,4.8,11.0,36.0,29.72,20.13
2016,11,26,8,45,0.0,43.0,4.6,11.0,43.0,35.53,25.24
2016,11,26,9,0,0.0,50.0,4.4,11.0,50.0,41.36,30.31
2016,11,26,9,15,0.0,56.5,4.5,11.0,56.5,46.77,34.97
2016,11,26,9,30,0.0,63.0,4.6,11.0,63.0,52.19,39.6
2016,11,26,9,45,2.5,106.0,4.75,11.0,107.0,94.49,75.95
2016,11,26,10,0,5.0,149.0,4.9,11.0,151.0,141.09,115.52
2016,11,26,10,15,79.0,178.5,5.15,11.0,215.5,256.11,214.9
2016,11,26,10,30,153.0,208.0,5.4,11.0,280.0,381.04,320.04
2016,11,26,10,45,138.0,216.0,5.7,11.5,283.0,379.29,317.11
2016,11,26,11,0,123.0,224.0,6.0,12.0,286.0,376.69,313.81
2016,11,26,11,15,149.5,229.0,6.15,12.0,306.0,409.8,341.64
2016,11,26,11,30,176.0,234.0,6.3,12.0,326.0,443.15,369.5
2016,11,26,11,45,117.5,229.0,6.45,12.0,291.0,379.62,315.82
2016,11,26,12,0,59.0,224.0,6.6,12.0,256.0,294.52,244.04
2016,11,26,12,15,36.5,205.5,6.6,12.0,225.5,248.95,205.65
2016,11,26,12,30,14.0,187.0,6.6,12.0,195.0,186.44,152.79
2016,11,26,12,45,44.5,201.0,6.6,12.0,224.0,251.6,208.56
2016,11,26,13,0,75.0,215.0,6.6,12.0,253.0,299.04,249.1
2016,11,26,13,15,55.0,200.0,6.5,12.0,227.0,261.19,217.11
2016,11,26,13,30,35.0,185.0,6.4,12.0,201.0,224.36,185.91
2016,11,26,13,45,17.5,117.5,6.3,12.5,125.5,118.24,96.07
2016,11,26,14,0,0.0,50.0,6.2,13.0,50.0,41.37,29.88
2016,11,26,14,15,0.0,68.5,6.15,13.0,68.5,56.79,43.16
2016,11,26,14,30,0.0,87.0,6.1,13.0,87.0,74.49,58.38
2016,11,26,14,45,0.0,77.0,6.1,13.0,77.0,65.41,50.67
2016,11,26,15,0,0.0,67.0,6.1,13.0,67.0,56.41,42.96
2016,11,26,15,15,0.0,56.5,6.25,12.5,56.5,46.98,34.89
2016,11,26,15,30,0.0,46.0,6.4,12.0,46.0,38.05,27.14
2016,11,26,15,45,0.0,35.5,6.55,12.0,35.5,29.33,19.43
2016,11,26,16,0,0.0,25.0,6.7,12.0,25.0,20.62,11.71
2016,11,26,16,15,0.0,16.0,6.75,12.0,16.0,13.17,4.87
2016,11,26,16,30,0.0,7.0,6.8,12.0,7.0,5.75,0.0
2016,11,26,16,45,0.0,3.5,6.9,12.0,3.5,2.99,0.0
2016,11,26,17,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,64.5,15.5,6.4,11.0,20.0,36.34,0.0
2016,11,27,7,30,129.0,31.0,6.4,11.0,40.0,103.23,55.35
2016,11,27,7,45,263.5,42.0,6.45,11.5,78.0,197.82,155.65
2016,11,27,8,0,398.0,53.0,6.5,12.0,116.0,295.03,243.14
2016,11,27,8,15,469.0,61.0,6.55,12.0,156.5,368.31,309.56
2016,11,27,8,30,540.0,69.0,6.6,12.0,197.0,447.32,379.5
2016,11,27,8,45,604.0,71.5,6.7,12.5,239.0,521.03,442.88
2016,11,27,9,0,668.0,74.0,6.8,13.0,281.0,598.35,507.39
2016,11,27,9,15,613.5,87.5,6.7,13.0,295.0,602.2,509.85
2016,11,27,9,30,559.0,101.0,6.6,13.0,309.0,599.49,506.87
2016,11,27,9,45,507.0,122.0,6.5,13.0,323.0,594.58,501.78
2016,11,27,10,0,455.0,143.0,6.4,13.0,337.0,592.06,497.8
2016,11,27,10,15,545.0,129.5,6.25,13.0,375.0,669.57,560.02
2016,11,27,10,30,635.0,116.0,6.1,13.0,413.0,760.08,629.69
2016,11,27,10,45,738.5,101.0,5.95,13.5,459.0,853.04,698.23
2016,11,27,11,0,842.0,86.0,5.8,14.0,505.0,940.52,760.71
2016,11,27,11,15,846.5,86.5,5.65,14.0,515.5,957.08,770.99
2016,11,27,11,30,851.0,87.0,5.5,14.0,526.0,970.29,779.21
2016,11,27,11,45,853.0,87.0,5.4,14.0,529.0,976.99,783.1
2016,11,27,12,0,855.0,87.0,5.3,14.0,532.0,980.17,784.6
2016,11,27,12,15,852.5,86.5,5.2,14.0,527.5,974.76,780.0
2016,11,27,12,30,850.0,86.0,5.1,14.0,523.0,965.86,773.08
2016,11,27,12,45,731.0,109.0,5.0,14.0,478.5,876.74,707.23
2016,11,27,13,0,612.0,132.0,4.9,14.0,434.0,779.65,634.85
2016,11,27,13,15,544.0,143.5,4.7,14.0,404.0,708.61,580.79
2016,11,27,13,30,476.0,155.0,4.5,14.0,374.0,647.91,533.22
2016,11,27,13,45,440.0,151.5,4.35,14.0,345.5,598.67,494.54
2016,11,27,14,0,404.0,148.0,4.2,14.0,317.0,549.77,455.69
2016,11,27,14,15,458.5,126.5,4.1,14.0,304.0,554.67,461.26
2016,11,27,14,30,513.0,105.0,4.0,14.0,291.0,553.74,461.69
2016,11,27,14,45,472.0,101.5,3.95,14.0,259.0,498.16,416.52
2016,11,27,15,0,431.0,98.0,3.9,14.0,227.0,444.59,372.26
2016,11,27,15,15,491.0,79.0,3.75,13.5,205.5,445.04,372.52
2016,11,27,15,30,551.0,60.0,3.6,13.0,184.0,435.6,362.98
2016,11,27,15,45,475.5,52.5,3.45,13.0,143.0,355.18,292.82
2016,11,27,16,0,400.0,45.0,3.3,13.0,102.0,281.32,226.71
2016,11,27,16,15,283.0,34.0,3.2,12.5,67.0,192.94,145.11
2016,11,27,16,30,166.0,23.0,3.1,12.0,32.0,107.94,15.42
2016,11,27,16,45,83.0,11.5,3.05,12.0,16.0,38.19,0.0
2016,11,27,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
