Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,14.0,7.25,12.0,16.5,26.06,0.0
2016,11,28,7,30,79.0,28.0,7.5,12.0,33.0,77.08,35.87
2016,11,28,7,45,152.0,43.5,7.75,12.0,63.5,138.17,106.77
2016,11,28,8,0,225.0,59.0,8.0,12.0,94.0,211.79,173.57
2016,11,28,8,15,272.0,73.5,8.05,12.0,128.5,267.58,224.46
2016,11,28,8,30,319.0,88.0,8.1,12.0,163.0,327.86,278.46
2016,11,28,8,45,354.0,99.5,8.15,12.5,197.0,380.55,324.51
2016,11,28,9,0,389.0,111.0,8.2,13.0,231.0,435.67,371.51
2016,11,28,9,15,435.5,112.5,8.15,13.0,261.5,489.6,417.63
2016,11,28,9,30,482.0,114.0,8.1,13.0,292.0,545.82,464.85
2016,11,28,9,45,536.5,113.5,8.1,13.0,327.5,608.02,515.99
2016,11,28,10,0,591.0,113.0,8.1,13.0,363.0,681.2,574.46
2016,11,28,10,15,648.0,116.5,8.0,13.0,405.0,754.46,631.84
2016,11,28,10,30,705.0,120.0,7.9,13.0,447.0,828.23,688.69
2016,11,28,10,45,575.0,149.0,7.8,13.5,422.5,747.52,622.63
2016,11,28,11,0,445.0,178.0,7.7,14.0,398.0,668.66,556.53
2016,11,28,11,15,589.0,153.0,7.55,14.0,451.0,784.58,649.33
2016,11,28,11,30,733.0,128.0,7.4,14.0,504.0,911.53,746.13
2016,11,28,11,45,736.5,127.5,7.3,14.0,507.5,918.7,750.44
2016,11,28,12,0,740.0,127.0,7.2,14.0,511.0,922.73,752.98
2016,11,28,12,15,737.5,126.5,7.05,14.0,506.5,917.67,748.58
2016,11,28,12,30,735.0,126.0,6.9,14.0,502.0,909.47,742.0
2016,11,28,12,45,608.5,146.5,6.75,14.0,453.0,801.9,659.46
2016,11,28,13,0,482.0,167.0,6.6,14.0,404.0,688.83,570.81
2016,11,28,13,15,404.5,175.0,6.5,14.0,368.5,616.36,512.37
2016,11,28,13,30,327.0,183.0,6.4,14.0,333.0,526.58,439.59
2016,11,28,13,45,313.0,174.0,6.3,14.0,311.0,494.81,414.3
2016,11,28,14,0,299.0,165.0,6.2,14.0,289.0,462.84,388.49
2016,11,28,14,15,267.5,155.0,6.1,14.0,259.5,415.23,349.27
2016,11,28,14,30,236.0,145.0,6.0,14.0,230.0,369.13,310.88
2016,11,28,14,45,209.5,135.5,5.9,14.0,205.0,329.38,277.36
2016,11,28,15,0,183.0,126.0,5.8,14.0,180.0,278.04,233.9
2016,11,28,15,15,163.5,109.0,5.55,13.5,152.0,238.01,199.72
2016,11,28,15,30,144.0,92.0,5.3,13.0,124.0,199.64,166.29
2016,11,28,15,45,225.5,73.0,5.05,13.0,110.5,227.12,187.83
2016,11,28,16,0,307.0,54.0,4.8,13.0,97.0,244.54,197.73
2016,11,28,16,15,197.5,39.0,4.65,12.5,63.0,161.17,120.7
2016,11,28,16,30,88.0,24.0,4.5,12.0,29.0,72.14,5.73
2016,11,28,16,45,44.0,12.0,4.4,12.0,14.5,25.35,0.0
2016,11,28,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,10.5,4.7,9.5,23.0,78.03,0.0
2016,11,29,7,30,388.0,21.0,4.7,10.0,46.0,198.44,87.83
2016,11,29,7,45,493.5,28.0,4.7,10.5,85.5,284.79,222.63
2016,11,29,8,0,599.0,35.0,4.7,11.0,125.0,375.59,308.18
2016,11,29,8,15,658.5,39.5,4.7,11.0,167.5,447.31,374.07
2016,11,29,8,30,718.0,44.0,4.7,11.0,210.0,523.41,441.31
2016,11,29,8,45,755.0,47.0,4.75,11.5,250.5,586.5,495.07
2016,11,29,9,0,792.0,50.0,4.8,12.0,291.0,650.9,545.97
2016,11,29,9,15,817.0,52.5,4.6,12.0,327.5,699.35,582.78
2016,11,29,9,30,842.0,55.0,4.4,12.0,364.0,753.82,623.11
2016,11,29,9,45,858.5,57.0,4.25,12.0,395.0,799.76,656.06
2016,11,29,10,0,875.0,59.0,4.1,12.0,426.0,844.0,687.17
2016,11,29,10,15,886.0,60.0,3.9,12.0,451.0,879.95,711.55
2016,11,29,10,30,897.0,61.0,3.7,12.0,476.0,913.32,733.65
2016,11,29,10,45,903.5,62.5,3.55,12.5,493.5,940.37,749.79
2016,11,29,11,0,910.0,64.0,3.4,13.0,511.0,964.25,763.48
2016,11,29,11,15,913.5,64.5,3.3,13.0,522.0,980.55,773.49
2016,11,29,11,30,917.0,65.0,3.2,13.0,533.0,993.34,781.15
2016,11,29,11,45,916.0,66.0,3.1,13.5,535.5,998.82,782.32
2016,11,29,12,0,915.0,67.0,3.0,14.0,538.0,1000.64,781.13
2016,11,29,12,15,913.0,66.5,3.0,14.0,534.0,995.77,777.83
2016,11,29,12,30,911.0,66.0,3.0,14.0,530.0,987.29,772.24
2016,11,29,12,45,897.0,69.0,3.05,14.0,516.5,968.41,759.95
2016,11,29,13,0,883.0,72.0,3.1,14.0,503.0,946.33,745.54
2016,11,29,13,15,874.0,71.0,3.15,14.0,484.0,920.59,728.55
2016,11,29,13,30,865.0,70.0,3.2,14.0,465.0,901.61,716.39
2016,11,29,13,45,850.5,68.5,3.25,14.0,439.0,864.19,690.74
2016,11,29,14,0,836.0,67.0,3.3,14.0,413.0,824.46,663.24
2016,11,29,14,15,817.0,65.0,3.3,14.0,381.0,778.32,630.28
2016,11,29,14,30,798.0,63.0,3.3,14.0,349.0,730.71,595.66
2016,11,29,14,45,770.0,60.0,3.3,14.0,312.0,673.94,553.27
2016,11,29,15,0,742.0,57.0,3.3,14.0,275.0,617.05,509.73
2016,11,29,15,15,700.0,52.5,3.15,13.5,234.5,549.38,455.9
2016,11,29,15,30,658.0,48.0,3.0,13.0,194.0,483.66,400.7
2016,11,29,15,45,589.5,42.5,2.9,13.0,152.0,404.29,331.88
2016,11,29,16,0,521.0,37.0,2.8,13.0,110.0,335.9,269.62
2016,11,29,16,15,402.0,28.0,2.7,12.5,72.5,242.47,181.53
2016,11,29,16,30,283.0,19.0,2.6,12.0,35.0,151.24,12.51
2016,11,29,16,45,141.5,9.5,2.55,12.0,17.5,56.89,0.0
2016,11,29,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,7,15,8.5,11.0,1.8,11.0,11.5,12.4,0.0
2016,11,30,7,30,17.0,22.0,1.7,11.0,23.0,29.7,6.32
2016,11,30,7,45,55.0,38.5,1.6,11.0,46.0,76.71,56.44
2016,11,30,8,0,93.0,55.0,1.5,11.0,69.0,117.57,93.9
2016,11,30,8,15,111.0,73.0,1.6,11.0,94.5,152.93,125.7
2016,11,30,8,30,129.0,91.0,1.7,11.0,120.0,189.79,158.32
2016,11,30,8,45,143.5,107.0,1.85,11.5,145.5,223.01,187.01
2016,11,30,9,0,158.0,123.0,2.0,12.0,171.0,257.46,216.1
2016,11,30,9,15,170.0,137.0,2.15,12.0,194.0,288.38,242.12
2016,11,30,9,30,182.0,151.0,2.3,12.0,217.0,320.08,268.38
2016,11,30,9,45,219.0,161.0,2.45,12.0,247.5,384.87,321.52
2016,11,30,10,0,256.0,171.0,2.6,12.0,278.0,435.63,362.72
2016,11,30,10,15,147.5,178.0,2.75,12.0,240.5,335.78,279.37
2016,11,30,10,30,39.0,185.0,2.9,12.0,203.0,229.19,188.67
2016,11,30,10,45,41.5,193.0,3.05,12.5,213.0,240.89,198.17
2016,11,30,11,0,44.0,201.0,3.2,13.0,223.0,252.86,207.52
2016,11,30,11,15,79.5,214.0,3.4,13.0,254.5,303.45,249.98
2016,11,30,11,30,115.0,227.0,3.6,13.0,286.0,375.65,309.05
2016,11,30,11,45,111.5,228.5,3.85,13.0,286.0,353.69,291.39
2016,11,30,12,0,108.0,230.0,4.1,13.0,286.0,352.26,290.37
2016,11,30,12,15,85.5,223.5,4.35,13.0,267.5,321.6,265.11
2016,11,30,12,30,63.0,217.0,4.6,13.0,249.0,291.21,239.88
2016,11,30,12,45,31.5,165.0,4.9,13.0,181.0,196.07,160.88
2016,11,30,13,0,0.0,113.0,5.2,13.0,113.0,97.2,77.01
2016,11,30,13,15,0.0,106.0,5.2,13.0,106.0,90.67,71.64
2016,11,30,13,30,0.0,99.0,5.2,13.0,99.0,84.22,66.27
2016,11,30,13,45,0.0,77.0,5.25,13.0,77.0,63.9,49.09
2016,11,30,14,0,0.0,55.0,5.3,13.0,55.0,45.53,33.48
2016,11,30,14,15,140.5,96.5,5.2,12.5,147.0,236.21,200.47
2016,11,30,14,30,281.0,138.0,5.1,12.0,239.0,396.22,336.39
2016,11,30,14,45,261.0,127.5,5.05,12.0,213.0,358.16,303.9
2016,11,30,15,0,241.0,117.0,5.0,12.0,187.0,321.29,272.42
2016,11,30,15,15,402.5,88.0,4.85,12.0,185.5,395.41,335.09
2016,11,30,15,30,564.0,59.0,4.7,12.0,184.0,444.38,373.52
2016,11,30,15,45,481.0,52.5,4.6,12.0,143.0,360.11,299.09
2016,11,30,16,0,398.0,46.0,4.5,12.0,102.0,282.78,229.28
2016,11,30,16,15,278.0,34.0,4.4,11.5,66.5,191.96,144.19
2016,11,30,16,30,158.0,22.0,4.3,11.0,31.0,103.92,3.73
2016,11,30,16,45,79.0,11.0,4.2,11.0,15.5,36.75,0.0
2016,11,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,1,7,15,154.0,10.5,3.95,9.5,19.5,63.41,0.0
2016,12,1,7,30,308.0,21.0,3.9,10.0,39.0,167.51,45.17
2016,12,1,7,45,427.0,29.0,3.9,10.5,78.0,258.96,199.19
2016,12,1,8,0,546.0,37.0,3.9,11.0,117.0,348.02,284.02
2016,12,1,8,15,611.5,42.5,4.15,11.0,159.0,421.81,351.62
2016,12,1,8,30,677.0,48.0,4.4,11.0,201.0,500.58,421.44
2016,12,1,8,45,721.0,51.5,4.7,11.5,242.0,567.27,478.93
2016,12,1,9,0,765.0,55.0,5.0,12.0,283.0,635.91,534.82
2016,12,1,9,15,792.5,57.5,5.05,12.0,319.5,692.41,579.4
2016,12,1,9,30,820.0,60.0,5.1,12.0,356.0,748.64,622.83
2016,12,1,9,45,834.5,63.5,5.15,12.0,387.5,794.81,657.72
2016,12,1,10,0,849.0,67.0,5.2,12.0,419.0,839.16,690.78
2016,12,1,10,15,862.5,68.5,5.2,12.0,444.5,877.89,718.93
2016,12,1,10,30,876.0,70.0,5.2,12.0,470.0,904.46,737.74
2016,12,1,10,45,884.5,71.0,5.25,12.5,488.5,932.34,756.46
2016,12,1,11,0,893.0,72.0,5.3,13.0,507.0,957.22,772.88
2016,12,1,11,15,898.0,73.0,5.3,13.0,518.0,975.55,785.64
2016,12,1,11,30,903.0,74.0,5.3,13.0,529.0,990.48,796.04
2016,12,1,11,45,904.0,74.0,5.3,13.5,532.5,996.66,798.68
2016,12,1,12,0,905.0,74.0,5.3,14.0,536.0,999.24,798.91
2016,12,1,12,15,903.0,74.0,5.2,14.0,532.0,995.28,795.33
2016,12,1,12,30,901.0,74.0,5.1,14.0,528.0,987.73,789.37
2016,12,1,12,45,896.0,73.0,5.05,14.0,516.0,972.44,778.34
2016,12,1,13,0,891.0,72.0,5.0,14.0,504.0,953.76,765.02
2016,12,1,13,15,882.0,71.0,4.95,14.0,485.0,928.09,746.68
2016,12,1,13,30,873.0,70.0,4.9,14.0,466.0,899.47,726.22
2016,12,1,13,45,856.5,69.0,4.85,14.0,439.5,870.61,705.56
2016,12,1,14,0,840.0,68.0,4.8,14.0,413.0,829.84,675.85
2016,12,1,14,15,819.0,66.0,4.75,14.0,380.5,782.09,640.58
2016,12,1,14,30,798.0,64.0,4.7,14.0,348.0,732.98,603.77
2016,12,1,14,45,767.5,61.0,4.7,14.0,310.5,674.47,559.15
2016,12,1,15,0,737.0,58.0,4.7,14.0,273.0,616.01,513.5
2016,12,1,15,15,693.0,54.0,4.55,13.5,232.5,547.86,458.31
2016,12,1,15,30,649.0,50.0,4.4,13.0,192.0,481.72,401.9
2016,12,1,15,45,580.5,43.5,4.25,13.0,150.0,401.62,331.56
2016,12,1,16,0,512.0,37.0,4.1,13.0,108.0,332.83,268.29
2016,12,1,16,15,391.0,28.0,4.15,12.5,70.5,238.8,178.73
2016,12,1,16,30,270.0,19.0,4.2,12.0,33.0,146.63,3.3
2016,12,1,16,45,135.0,9.5,4.3,11.5,16.5,55.07,0.0
2016,12,1,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,7,15,172.0,9.5,5.6,8.5,19.5,68.71,0.0
2016,12,2,7,30,344.0,19.0,5.6,9.0,39.0,174.76,28.0
2016,12,2,7,45,455.5,27.0,5.7,9.5,77.5,263.79,202.73
2016,12,2,8,0,567.0,35.0,5.8,10.0,116.0,356.12,292.86
2016,12,2,8,15,631.0,40.0,5.95,10.0,158.0,429.26,361.25
2016,12,2,8,30,695.0,45.0,6.1,10.0,200.0,507.24,431.62
2016,12,2,8,45,734.0,49.0,6.25,10.5,240.5,571.83,488.09
2016,12,2,9,0,773.0,53.0,6.4,11.0,281.0,638.0,542.44
2016,12,2,9,15,800.0,55.5,6.45,11.5,317.5,694.37,586.76
2016,12,2,9,30,827.0,58.0,6.5,12.0,354.0,750.44,629.74
2016,12,2,9,45,842.5,61.0,6.55,12.5,385.0,797.04,664.35
2016,12,2,10,0,858.0,64.0,6.6,13.0,416.0,841.87,697.01
2016,12,2,10,15,870.5,65.0,6.5,13.0,441.5,870.03,717.12
2016,12,2,10,30,883.0,66.0,6.4,13.0,467.0,904.52,741.93
2016,12,2,10,45,890.0,67.5,6.3,13.5,485.5,931.89,759.68
2016,12,2,11,0,897.0,69.0,6.2,14.0,504.0,956.19,775.01
2016,12,2,11,15,901.5,69.5,6.1,14.0,515.0,973.49,786.58
2016,12,2,11,30,906.0,70.0,6.0,14.0,526.0,987.38,795.71
2016,12,2,11,45,907.5,70.0,5.9,14.0,529.5,994.15,799.72
2016,12,2,12,0,909.0,70.0,5.8,14.0,533.0,997.33,801.26
2016,12,2,12,15,907.0,70.0,5.75,14.0,528.5,993.45,798.15
2016,12,2,12,30,905.0,70.0,5.7,14.0,524.0,985.99,792.62
2016,12,2,12,45,900.0,69.0,5.7,14.5,512.5,970.75,780.39
2016,12,2,13,0,895.0,68.0,5.7,15.0,501.0,952.12,765.86
2016,12,2,13,15,885.5,67.0,5.7,15.0,481.5,926.02,747.37
2016,12,2,13,30,876.0,66.0,5.7,15.0,462.0,896.96,726.71
2016,12,2,13,45,858.5,65.5,5.7,15.0,435.5,858.75,699.08
2016,12,2,14,0,841.0,65.0,5.7,15.0,409.0,827.12,676.26
2016,12,2,14,15,820.5,63.0,5.65,15.0,377.0,779.91,640.98
2016,12,2,14,30,800.0,61.0,5.6,15.0,345.0,731.3,604.19
2016,12,2,14,45,768.0,58.5,5.55,15.0,307.5,672.37,558.61
2016,12,2,15,0,736.0,56.0,5.5,15.0,270.0,613.6,512.18
2016,12,2,15,15,692.5,52.0,5.2,14.5,230.0,545.97,456.9
2016,12,2,15,30,649.0,48.0,4.9,14.0,190.0,480.35,400.45
2016,12,2,15,45,578.5,42.5,4.65,13.5,148.5,400.26,330.49
2016,12,2,16,0,508.0,37.0,4.4,13.0,107.0,331.56,267.57
2016,12,2,16,15,387.0,28.0,4.35,12.5,70.0,237.64,177.71
2016,12,2,16,30,266.0,19.0,4.3,12.0,33.0,145.37,0.0
2016,12,2,16,45,133.0,9.5,4.25,12.0,16.5,54.58,0.0
2016,12,2,17,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,7,15,134.5,9.5,2.65,10.0,17.0,55.32,0.0
2016,12,3,7,30,269.0,19.0,2.6,10.0,34.0,147.17,2.54
2016,12,3,7,45,385.0,28.0,2.6,10.5,70.5,237.38,178.76
2016,12,3,8,0,501.0,37.0,2.6,11.0,107.0,328.76,266.32
2016,12,3,8,15,567.5,42.5,2.75,11.0,147.5,394.85,327.2
2016,12,3,8,30,634.0,48.0,2.9,11.0,188.0,471.95,394.85
2016,12,3,8,45,679.5,51.5,3.05,11.5,227.5,537.58,450.49
2016,12,3,9,0,725.0,55.0,3.2,12.0,267.0,605.38,504.85
2016,12,3,9,15,754.0,58.0,3.2,12.0,303.0,661.96,548.6
2016,12,3,9,30,783.0,61.0,3.2,12.0,339.0,718.54,591.29
2016,12,3,9,45,801.5,63.5,3.25,12.5,370.0,765.46,624.82
2016,12,3,10,0,820.0,66.0,3.3,13.0,401.0,810.92,656.66
2016,12,3,10,15,715.5,92.0,3.3,13.0,397.5,780.96,633.08
2016,12,3,10,30,611.0,118.0,3.3,13.0,394.0,736.34,599.01
2016,12,3,10,45,738.5,94.5,3.3,13.5,441.0,840.33,674.8
2016,12,3,11,0,866.0,71.0,3.3,14.0,488.0,928.62,735.94
2016,12,3,11,15,871.0,71.5,3.3,14.0,499.5,946.06,747.02
2016,12,3,11,30,876.0,72.0,3.3,14.0,511.0,960.22,756.5
2016,12,3,11,45,877.5,72.0,3.35,14.5,514.5,966.9,759.81
2016,12,3,12,0,879.0,72.0,3.4,15.0,518.0,970.11,760.89
2016,12,3,12,15,877.5,72.0,3.4,15.0,514.0,966.89,758.68
2016,12,3,12,30,876.0,72.0,3.4,15.0,510.0,960.19,754.23
2016,12,3,12,45,874.5,70.5,3.45,15.0,499.5,948.05,746.47
2016,12,3,13,0,873.0,69.0,3.5,15.0,489.0,932.54,736.44
2016,12,3,13,15,864.5,68.0,3.45,15.0,470.5,907.87,719.28
2016,12,3,13,30,856.0,67.0,3.4,15.0,452.0,880.29,700.1
2016,12,3,13,45,842.5,65.5,3.4,15.0,427.0,854.1,682.21
2016,12,3,14,0,829.0,64.0,3.4,15.0,402.0,815.91,655.35
2016,12,3,14,15,810.0,62.0,3.3,15.0,371.0,770.42,622.29
2016,12,3,14,30,791.0,60.0,3.2,15.0,340.0,723.49,587.72
2016,12,3,14,45,759.5,58.0,3.15,15.0,303.5,666.02,544.66
2016,12,3,15,0,728.0,56.0,3.1,15.0,267.0,608.65,500.67
2016,12,3,15,15,685.5,52.0,2.95,14.5,227.5,542.08,447.97
2016,12,3,15,30,643.0,48.0,2.8,14.0,188.0,477.44,393.83
2016,12,3,15,45,567.5,42.5,2.65,14.0,146.5,394.79,322.65
2016,12,3,16,0,492.0,37.0,2.5,14.0,105.0,324.12,258.89
2016,12,3,16,15,372.5,28.0,2.5,13.5,68.5,231.64,171.55
2016,12,3,16,30,253.0,19.0,2.5,13.0,32.0,140.47,0.0
2016,12,3,16,45,126.5,9.5,2.5,12.5,16.0,52.51,0.0
2016,12,3,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.5,2.45,10.0,15.5,13.23,0.0
2016,12,4,7,30,0.0,31.0,2.5,10.0,31.0,37.56,0.0
2016,12,4,7,45,229.0,35.0,2.55,10.5,66.5,172.57,128.07
2016,12,4,8,0,458.0,39.0,2.6,11.0,102.0,308.15,249.51
2016,12,4,8,15,529.0,45.5,2.75,11.0,142.5,380.84,315.38
2016,12,4,8,30,600.0,52.0,2.9,11.0,183.0,459.64,384.4
2016,12,4,8,45,407.0,83.5,3.05,11.5,180.0,394.02,331.72
2016,12,4,9,0,214.0,115.0,3.2,12.0,177.0,300.83,253.34
2016,12,4,9,15,227.5,127.5,3.3,12.0,201.5,334.31,282.07
2016,12,4,9,30,241.0,140.0,3.4,12.0,226.0,368.49,310.44
2016,12,4,9,45,404.0,126.0,3.5,12.5,284.5,510.97,428.16
2016,12,4,10,0,567.0,112.0,3.6,13.0,343.0,654.97,541.43
2016,12,4,10,15,578.5,117.5,3.55,13.0,365.5,689.37,566.09
2016,12,4,10,30,590.0,123.0,3.5,13.0,388.0,722.16,589.91
2016,12,4,10,45,524.0,145.5,3.5,13.5,388.0,692.8,565.62
2016,12,4,11,0,458.0,168.0,3.5,14.0,388.0,667.31,543.57
2016,12,4,11,15,489.0,165.5,3.55,14.0,405.0,701.1,569.88
2016,12,4,11,30,520.0,163.0,3.6,14.0,422.0,733.52,594.57
2016,12,4,11,45,514.0,165.5,3.65,14.0,423.5,734.06,594.71
2016,12,4,12,0,508.0,168.0,3.7,14.0,425.0,732.36,593.39
2016,12,4,12,15,503.0,168.0,3.9,14.0,420.5,726.43,589.67
2016,12,4,12,30,498.0,168.0,4.1,14.0,416.0,718.39,584.4
2016,12,4,12,45,470.0,170.0,4.3,14.0,400.0,688.53,562.29
2016,12,4,13,0,442.0,172.0,4.5,14.0,384.0,657.28,539.09
2016,12,4,13,15,399.5,172.5,4.6,14.0,358.5,609.7,502.24
2016,12,4,13,30,357.0,173.0,4.7,14.0,333.0,542.81,450.17
2016,12,4,13,45,375.0,159.5,4.8,14.0,319.0,532.98,443.99
2016,12,4,14,0,393.0,146.0,4.9,14.0,305.0,540.14,450.49
2016,12,4,14,15,414.0,130.5,4.8,13.5,286.5,525.45,440.3
2016,12,4,14,30,435.0,115.0,4.7,13.0,268.0,507.83,427.48
2016,12,4,14,45,391.5,113.0,4.65,13.0,240.0,455.32,383.86
2016,12,4,15,0,348.0,111.0,4.6,13.0,212.0,405.0,341.38
2016,12,4,15,15,311.5,98.5,4.4,13.0,179.0,336.85,283.76
2016,12,4,15,30,275.0,86.0,4.2,13.0,146.0,285.87,239.12
2016,12,4,15,45,241.5,69.5,4.05,13.0,114.0,234.12,193.14
2016,12,4,16,0,208.0,53.0,3.9,13.0,82.0,195.75,157.16
2016,12,4,16,15,104.0,38.0,3.85,12.5,52.5,109.99,80.08
2016,12,4,16,30,0.0,23.0,3.8,12.0,23.0,22.97,0.0
2016,12,4,16,45,0.0,11.5,3.8,12.0,11.5,9.82,0.0
2016,12,4,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,4.15,9.5,7.5,6.4,0.0
2016,12,5,7,30,0.0,15.0,4.1,10.0,15.0,12.39,0.0
2016,12,5,7,45,15.0,31.5,4.05,10.5,33.5,41.48,26.48
2016,12,5,8,0,30.0,48.0,4.0,11.0,52.0,67.87,51.47
2016,12,5,8,15,40.0,65.0,4.0,11.0,72.5,93.12,74.28
2016,12,5,8,30,50.0,82.0,4.0,11.0,93.0,119.14,97.55
2016,12,5,8,45,56.5,98.5,4.0,11.0,113.0,143.05,118.72
2016,12,5,9,0,63.0,115.0,4.0,11.0,133.0,167.61,140.13
2016,12,5,9,15,68.5,129.5,3.95,11.0,151.5,189.31,158.78
2016,12,5,9,30,74.0,144.0,3.9,11.0,170.0,211.58,177.66
2016,12,5,9,45,149.0,156.0,3.85,11.5,214.5,304.17,256.48
2016,12,5,10,0,224.0,168.0,3.8,12.0,259.0,404.34,339.16
2016,12,5,10,15,201.5,181.5,3.75,12.0,267.0,389.09,325.57
2016,12,5,10,30,179.0,195.0,3.7,12.0,275.0,389.89,325.08
2016,12,5,10,45,252.5,194.0,3.65,12.0,312.0,479.34,398.3
2016,12,5,11,0,326.0,193.0,3.6,12.0,349.0,551.86,456.67
2016,12,5,11,15,300.0,202.5,3.65,12.0,348.5,543.38,448.62
2016,12,5,11,30,274.0,212.0,3.7,12.0,348.0,533.18,439.67
2016,12,5,11,45,393.0,189.0,3.75,12.0,386.0,621.71,512.31
2016,12,5,12,0,512.0,166.0,3.8,12.0,424.0,733.71,600.18
2016,12,5,12,15,468.0,175.0,3.85,12.0,409.5,700.48,573.29
2016,12,5,12,30,424.0,184.0,3.9,12.0,395.0,665.34,545.75
2016,12,5,12,45,358.0,191.5,3.95,12.0,367.0,585.51,483.37
2016,12,5,13,0,292.0,199.0,4.0,12.0,339.0,527.84,437.05
2016,12,5,13,15,263.0,195.0,3.9,12.0,317.0,490.93,407.53
2016,12,5,13,30,234.0,191.0,3.8,12.0,295.0,454.3,377.92
2016,12,5,13,45,182.0,182.5,3.75,12.0,261.0,373.56,312.19
2016,12,5,14,0,130.0,174.0,3.7,12.0,227.0,314.58,263.02
2016,12,5,14,15,181.5,157.5,3.65,12.0,225.0,333.31,280.44
2016,12,5,14,30,233.0,141.0,3.6,12.0,223.0,364.3,307.05
2016,12,5,14,45,212.5,130.0,3.6,12.0,199.0,327.21,275.92
2016,12,5,15,0,192.0,119.0,3.6,12.0,175.0,291.47,245.63
2016,12,5,15,15,175.0,102.5,3.55,11.5,148.0,252.11,212.26
2016,12,5,15,30,158.0,86.0,3.5,11.0,121.0,214.05,179.21
2016,12,5,15,45,136.5,68.5,3.45,11.0,94.0,173.39,142.91
2016,12,5,16,0,115.0,51.0,3.4,11.0,67.0,134.59,107.58
2016,12,5,16,15,57.5,35.5,3.35,11.0,43.5,75.26,53.51
2016,12,5,16,30,0.0,20.0,3.3,11.0,20.0,18.5,0.0
2016,12,5,16,45,0.0,10.0,3.25,11.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,4.95,8.0,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,5.0,8.0,26.0,29.29,0.0
2016,12,6,7,45,179.5,33.5,5.1,8.5,57.5,147.98,107.28
2016,12,6,8,0,359.0,41.0,5.2,9.0,89.0,258.06,210.95
2016,12,6,8,15,414.5,51.0,5.25,9.0,125.0,320.77,269.75
2016,12,6,8,30,470.0,61.0,5.3,9.0,161.0,388.41,331.09
2016,12,6,8,45,505.0,69.0,5.4,9.5,195.5,444.79,380.89
2016,12,6,9,0,540.0,77.0,5.5,10.0,230.0,503.02,430.72
2016,12,6,9,15,572.5,80.5,5.4,10.0,262.0,555.79,475.19
2016,12,6,9,30,605.0,84.0,5.3,10.0,294.0,609.21,517.97
2016,12,6,9,45,716.5,75.5,5.25,10.5,347.0,712.45,598.52
2016,12,6,10,0,828.0,67.0,5.2,11.0,400.0,816.02,676.56
2016,12,6,10,15,761.5,80.5,5.15,11.0,401.5,798.98,661.67
2016,12,6,10,30,695.0,94.0,5.1,11.0,403.0,781.44,647.12
2016,12,6,10,45,784.5,83.5,5.1,11.0,445.5,861.3,707.58
2016,12,6,11,0,874.0,73.0,5.1,11.0,488.0,936.64,763.06
2016,12,6,11,15,879.0,73.5,5.05,11.0,499.5,954.43,774.82
2016,12,6,11,30,884.0,74.0,5.0,11.0,511.0,968.92,784.6
2016,12,6,11,45,881.5,75.5,5.0,11.0,514.5,974.03,787.98
2016,12,6,12,0,879.0,77.0,5.0,11.0,518.0,986.66,797.15
2016,12,6,12,15,877.0,77.0,5.0,11.0,514.5,983.22,794.6
2016,12,6,12,30,875.0,77.0,5.0,11.0,511.0,976.24,789.74
2016,12,6,12,45,868.5,77.0,5.05,11.5,499.5,961.42,778.19
2016,12,6,13,0,862.0,77.0,5.1,12.0,488.0,943.28,764.35
2016,12,6,13,15,853.0,75.5,5.2,12.0,469.5,917.64,746.8
2016,12,6,13,30,844.0,74.0,5.3,12.0,451.0,889.06,726.99
2016,12,6,13,45,829.5,72.5,5.45,12.0,425.5,852.84,701.47
2016,12,6,14,0,815.0,71.0,5.6,12.0,400.0,814.34,673.85
2016,12,6,14,15,794.5,68.5,5.6,11.5,369.0,767.58,639.86
2016,12,6,14,30,774.0,66.0,5.6,11.0,338.0,719.48,604.15
2016,12,6,14,45,745.0,63.0,5.65,11.0,302.0,663.31,560.24
2016,12,6,15,0,716.0,60.0,5.7,11.0,266.0,607.07,515.2
2016,12,6,15,15,671.5,55.5,5.55,10.5,226.5,539.06,458.83
2016,12,6,15,30,627.0,51.0,5.4,10.0,187.0,478.38,405.59
2016,12,6,15,45,559.0,45.0,5.3,10.0,146.5,400.46,335.74
2016,12,6,16,0,491.0,39.0,5.2,10.0,106.0,328.19,268.61
2016,12,6,16,15,245.5,35.5,5.05,9.5,69.0,182.46,137.28
2016,12,6,16,30,0.0,32.0,4.9,9.0,32.0,39.24,0.0
2016,12,6,16,45,0.0,16.0,4.8,9.0,16.0,13.66,0.0
2016,12,6,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.0,2.7,7.0,4.0,3.41,0.0
2016,12,7,7,30,0.0,8.0,2.7,7.0,8.0,6.58,0.0
2016,12,7,7,45,0.0,18.5,2.7,7.5,18.5,15.26,5.95
2016,12,7,8,0,0.0,29.0,2.7,8.0,29.0,23.96,14.63
2016,12,7,8,15,0.0,40.5,2.7,8.0,40.5,33.93,23.68
2016,12,7,8,30,0.0,52.0,2.7,8.0,52.0,44.39,33.07
2016,12,7,8,45,0.0,63.5,2.75,8.0,63.5,54.86,42.39
2016,12,7,9,0,0.0,75.0,2.8,8.0,75.0,65.38,51.66
2016,12,7,9,15,0.0,85.5,2.9,8.0,85.5,74.93,59.97
2016,12,7,9,30,0.0,96.0,3.0,8.0,96.0,84.57,68.29
2016,12,7,9,45,182.0,121.5,3.2,8.5,194.5,303.01,259.77
2016,12,7,10,0,364.0,147.0,3.4,9.0,293.0,496.09,420.88
2016,12,7,10,15,257.5,170.0,3.4,9.0,276.5,441.95,372.89
2016,12,7,10,30,151.0,193.0,3.4,9.0,260.0,362.14,304.64
2016,12,7,10,45,115.0,199.0,3.4,9.5,251.0,338.46,283.5
2016,12,7,11,0,79.0,205.0,3.4,10.0,242.0,293.55,244.82
2016,12,7,11,15,116.5,213.0,3.55,10.0,269.5,360.0,300.43
2016,12,7,11,30,154.0,221.0,3.7,10.0,297.0,407.54,339.93
2016,12,7,11,45,90.0,208.0,3.9,10.0,252.5,307.87,256.81
2016,12,7,12,0,26.0,195.0,4.1,10.0,208.0,209.01,172.83
2016,12,7,12,15,44.0,203.0,4.3,10.0,225.0,256.42,213.28
2016,12,7,12,30,62.0,211.0,4.5,10.0,242.0,284.54,237.35
2016,12,7,12,45,94.5,211.0,4.7,10.0,257.0,316.14,264.96
2016,12,7,13,0,127.0,211.0,4.9,10.0,272.0,366.81,307.94
2016,12,7,13,15,81.5,194.5,5.05,10.0,233.0,282.27,236.94
2016,12,7,13,30,36.0,178.0,5.2,10.0,194.0,219.44,183.08
2016,12,7,13,45,69.0,175.0,5.4,10.0,203.5,246.12,207.2
2016,12,7,14,0,102.0,172.0,5.6,10.0,213.0,271.38,229.85
2016,12,7,14,15,51.0,117.0,5.7,10.0,137.5,158.22,132.72
2016,12,7,14,30,0.0,62.0,5.8,10.0,62.0,51.36,39.04
2016,12,7,14,45,0.0,55.5,5.95,10.0,55.5,45.94,34.4
2016,12,7,15,0,0.0,49.0,6.1,10.0,49.0,40.53,29.69
2016,12,7,15,15,0.0,41.5,6.1,10.0,41.5,34.29,24.21
2016,12,7,15,30,0.0,34.0,6.1,10.0,34.0,28.06,18.69
2016,12,7,15,45,0.0,26.5,6.15,10.0,26.5,21.85,13.14
2016,12,7,16,0,0.0,19.0,6.2,10.0,19.0,15.64,7.57
2016,12,7,16,15,0.0,12.0,6.15,10.0,12.0,9.86,2.14
2016,12,7,16,30,0.0,5.0,6.1,10.0,5.0,4.1,0.0
2016,12,7,16,45,0.0,2.5,6.1,10.0,2.5,2.13,0.0
2016,12,7,17,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,7.25,13.0,6.5,5.55,0.0
2016,12,8,7,30,0.0,13.0,7.2,13.0,13.0,11.1,0.0
2016,12,8,7,45,20.5,29.0,7.15,13.5,31.5,41.15,24.32
2016,12,8,8,0,41.0,45.0,7.1,14.0,50.0,70.2,52.5
2016,12,8,8,15,55.5,62.0,6.95,14.0,72.0,108.28,86.14
2016,12,8,8,30,70.0,79.0,6.8,14.0,94.0,138.9,113.43
2016,12,8,8,45,78.5,96.0,6.7,14.0,115.5,166.88,138.12
2016,12,8,9,0,87.0,113.0,6.6,14.0,137.0,195.6,163.06
