Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,9,15,94.0,127.5,6.45,14.0,157.0,220.43,184.35
2016,12,8,9,30,101.0,142.0,6.3,14.0,177.0,245.87,205.82
2016,12,8,9,45,150.5,154.5,6.15,14.0,211.5,303.84,255.36
2016,12,8,10,0,200.0,167.0,6.0,14.0,246.0,365.03,306.85
2016,12,8,10,15,111.0,167.5,5.85,14.0,212.0,291.2,242.91
2016,12,8,10,30,22.0,168.0,5.7,14.0,178.0,177.75,145.39
2016,12,8,10,45,21.0,173.5,5.55,14.5,183.5,182.11,148.63
2016,12,8,11,0,20.0,179.0,5.4,15.0,189.0,186.62,151.85
2016,12,8,11,15,111.5,198.5,5.15,15.0,253.0,336.33,277.72
2016,12,8,11,30,203.0,218.0,4.9,15.0,317.0,451.28,372.03
2016,12,8,11,45,201.5,220.5,4.7,15.0,320.0,454.03,373.29
2016,12,8,12,0,200.0,223.0,4.5,15.0,323.0,456.23,374.51
2016,12,8,12,15,142.5,219.5,4.35,15.0,290.5,395.17,323.96
2016,12,8,12,30,85.0,216.0,4.2,15.0,258.0,313.74,256.89
2016,12,8,12,45,49.5,195.0,4.1,15.0,219.5,252.18,205.99
2016,12,8,13,0,14.0,174.0,4.0,15.0,181.0,175.1,141.62
2016,12,8,13,15,141.5,179.5,3.95,15.0,242.5,338.11,279.8
2016,12,8,13,30,269.0,185.0,3.9,15.0,304.0,479.24,395.42
2016,12,8,13,45,134.5,151.5,3.9,15.0,211.0,291.73,241.8
2016,12,8,14,0,0.0,118.0,3.9,15.0,118.0,105.07,83.31
2016,12,8,14,15,37.5,131.0,3.8,15.0,144.0,164.39,134.74
2016,12,8,14,30,75.0,144.0,3.7,15.0,170.0,212.94,176.22
2016,12,8,14,45,70.0,129.5,3.6,15.0,151.5,190.91,157.68
2016,12,8,15,0,65.0,115.0,3.5,15.0,133.0,169.4,139.47
2016,12,8,15,15,57.0,98.5,3.3,14.5,113.0,143.61,117.56
2016,12,8,15,30,49.0,82.0,3.1,14.0,93.0,118.58,95.94
2016,12,8,15,45,38.0,65.0,2.95,14.0,72.5,91.82,72.35
2016,12,8,16,0,27.0,48.0,2.8,14.0,52.0,65.9,49.35
2016,12,8,16,15,13.5,31.5,2.65,13.5,33.5,40.05,25.66
2016,12,8,16,30,0.0,15.0,2.5,13.0,15.0,12.38,0.0
2016,12,8,16,45,0.0,7.5,2.35,13.0,7.5,6.4,0.0
2016,12,8,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,2.5,13.0,11.5,9.82,0.0
2016,12,9,7,30,0.0,23.0,2.6,13.0,23.0,19.63,0.0
2016,12,9,7,45,230.0,28.5,2.75,13.5,57.0,162.14,108.6
2016,12,9,8,0,460.0,34.0,2.9,14.0,91.0,299.96,237.73
2016,12,9,8,15,531.5,40.0,2.95,14.0,130.0,371.46,303.14
2016,12,9,8,30,603.0,46.0,3.0,14.0,169.0,444.62,367.55
2016,12,9,8,45,650.5,49.5,3.15,14.5,207.5,509.85,423.01
2016,12,9,9,0,698.0,53.0,3.3,15.0,246.0,577.51,477.8
2016,12,9,9,15,359.0,90.5,3.3,15.0,190.5,400.07,334.03
2016,12,9,9,30,20.0,128.0,3.3,15.0,135.0,136.4,110.31
2016,12,9,9,45,61.5,148.0,3.35,15.0,172.0,206.69,170.51
2016,12,9,10,0,103.0,168.0,3.4,15.0,209.0,284.11,234.95
2016,12,9,10,15,197.5,173.0,3.4,15.0,257.5,374.57,310.6
2016,12,9,10,30,292.0,178.0,3.4,15.0,306.0,489.23,403.15
2016,12,9,10,45,210.5,193.0,3.4,15.5,287.5,419.3,344.38
2016,12,9,11,0,129.0,208.0,3.4,16.0,269.0,364.84,297.82
2016,12,9,11,15,66.0,185.5,3.35,16.0,217.0,256.15,208.78
2016,12,9,11,30,3.0,163.0,3.3,16.0,165.0,151.68,121.07
2016,12,9,11,45,16.5,179.5,3.25,16.0,188.5,182.66,147.22
2016,12,9,12,0,30.0,196.0,3.2,16.0,212.0,234.11,189.53
2016,12,9,12,15,94.0,208.0,3.15,16.0,255.0,312.21,254.84
2016,12,9,12,30,158.0,220.0,3.1,16.0,298.0,410.69,334.59
2016,12,9,12,45,180.0,214.0,3.1,16.0,301.0,423.08,344.82
2016,12,9,13,0,202.0,208.0,3.1,16.0,304.0,434.53,354.72
2016,12,9,13,15,192.5,200.5,3.0,15.5,289.0,413.44,338.62
2016,12,9,13,30,183.0,193.0,2.9,15.0,274.0,392.27,322.48
2016,12,9,13,45,172.5,182.5,2.85,15.0,255.5,366.25,301.86
2016,12,9,14,0,162.0,172.0,2.8,15.0,237.0,340.47,281.28
2016,12,9,14,15,103.5,155.5,2.75,15.0,196.0,267.25,220.61
2016,12,9,14,30,45.0,139.0,2.7,15.0,155.0,182.57,149.59
2016,12,9,14,45,41.0,125.0,2.7,15.0,138.0,163.04,133.47
2016,12,9,15,0,37.0,111.0,2.7,15.0,121.0,144.02,117.42
2016,12,9,15,15,31.0,95.0,2.55,15.0,103.0,121.39,98.06
2016,12,9,15,30,25.0,79.0,2.4,15.0,85.0,99.4,79.01
2016,12,9,15,45,235.0,57.5,2.3,15.0,91.0,228.23,186.82
2016,12,9,16,0,445.0,36.0,2.2,15.0,97.0,303.17,242.11
2016,12,9,16,15,331.0,27.0,2.2,14.5,63.5,215.03,158.83
2016,12,9,16,30,217.0,18.0,2.2,14.0,30.0,127.55,0.0
2016,12,9,16,45,108.5,9.0,2.2,14.0,15.0,46.82,0.0
2016,12,9,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,6.3,14.0,2.5,2.13,0.0
2016,12,10,7,30,0.0,5.0,6.3,14.0,5.0,4.27,0.0
2016,12,10,7,45,0.0,13.0,6.35,14.0,13.0,10.7,1.76
2016,12,10,8,0,0.0,21.0,6.4,14.0,21.0,17.31,8.57
2016,12,10,8,15,0.0,30.5,6.35,14.0,30.5,25.18,15.58
2016,12,10,8,30,0.0,40.0,6.3,14.0,40.0,33.07,22.53
2016,12,10,8,45,0.0,49.5,6.25,14.0,49.5,40.97,29.46
2016,12,10,9,0,0.0,59.0,6.2,14.0,59.0,49.17,36.57
2016,12,10,9,15,0.0,67.5,6.0,14.0,67.5,56.71,43.06
2016,12,10,9,30,0.0,76.0,5.8,14.0,76.0,64.33,49.54
2016,12,10,9,45,0.0,67.0,5.65,14.0,67.0,55.53,41.98
2016,12,10,10,0,0.0,58.0,5.5,14.0,58.0,48.02,35.51
2016,12,10,10,15,0.0,36.5,5.35,14.0,36.5,30.15,20.2
2016,12,10,10,30,0.0,15.0,5.2,14.0,15.0,12.37,4.95
2016,12,10,10,45,25.5,105.0,5.05,14.5,117.0,122.95,99.75
2016,12,10,11,0,51.0,195.0,4.9,15.0,219.0,254.63,209.07
2016,12,10,11,15,25.5,128.0,4.65,15.0,140.0,148.55,120.41
2016,12,10,11,30,0.0,61.0,4.4,15.0,61.0,50.56,37.22
2016,12,10,11,45,0.0,81.5,4.15,15.0,81.5,67.68,51.67
2016,12,10,12,0,0.0,102.0,3.9,15.0,102.0,86.51,67.46
2016,12,10,12,15,0.0,58.5,3.7,14.5,58.5,48.48,35.55
2016,12,10,12,30,0.0,15.0,3.5,14.0,15.0,12.38,4.93
2016,12,10,12,45,0.0,41.0,3.35,14.0,41.0,33.92,23.32
2016,12,10,13,0,0.0,67.0,3.2,14.0,67.0,55.55,41.72
2016,12,10,13,15,0.0,78.5,3.1,14.0,78.5,65.16,49.88
2016,12,10,13,30,0.0,90.0,3.0,14.0,90.0,75.82,58.96
2016,12,10,13,45,0.0,75.0,2.95,14.0,75.0,62.22,47.51
2016,12,10,14,0,0.0,60.0,2.9,14.0,60.0,49.69,36.93
2016,12,10,14,15,0.0,61.0,2.85,14.0,61.0,50.52,37.7
2016,12,10,14,30,0.0,62.0,2.8,14.0,62.0,51.36,38.46
2016,12,10,14,45,0.0,55.0,2.8,14.0,55.0,45.52,33.5
2016,12,10,15,0,0.0,48.0,2.8,14.0,48.0,39.69,28.5
2016,12,10,15,15,0.0,40.5,2.9,13.5,40.5,33.46,23.16
2016,12,10,15,30,0.0,33.0,3.0,13.0,33.0,27.23,17.75
2016,12,10,15,45,0.0,26.0,3.1,13.0,26.0,21.43,12.61
2016,12,10,16,0,0.0,19.0,3.2,13.0,19.0,15.64,7.45
2016,12,10,16,15,0.0,12.0,3.15,13.0,12.0,9.86,2.09
2016,12,10,16,30,0.0,5.0,3.1,13.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,3.1,13.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,2.55,9.0,7.5,6.4,0.0
2016,12,11,7,30,0.0,15.0,2.5,9.0,15.0,12.8,0.0
2016,12,11,7,45,92.5,28.5,2.5,9.0,40.0,88.43,54.8
2016,12,11,8,0,185.0,42.0,2.5,9.0,65.0,168.39,134.32
2016,12,11,8,15,215.0,57.5,2.55,9.0,93.5,213.1,176.46
2016,12,11,8,30,245.0,73.0,2.6,9.0,122.0,248.01,209.16
2016,12,11,8,45,264.0,87.0,2.65,9.5,150.5,288.09,244.61
2016,12,11,9,0,283.0,101.0,2.7,10.0,179.0,329.53,280.13
2016,12,11,9,15,298.0,113.0,2.7,10.0,204.5,366.43,311.44
2016,12,11,9,30,313.0,125.0,2.7,10.0,230.0,403.95,342.55
2016,12,11,9,45,222.5,146.0,2.7,10.5,224.5,367.92,310.12
2016,12,11,10,0,132.0,167.0,2.7,11.0,219.0,307.63,257.72
2016,12,11,10,15,110.5,177.0,2.7,11.0,222.5,303.8,253.83
2016,12,11,10,30,89.0,187.0,2.7,11.0,226.0,280.42,233.76
2016,12,11,10,45,348.5,156.0,2.75,11.0,317.0,518.66,433.46
2016,12,11,11,0,608.0,125.0,2.8,11.0,408.0,763.4,622.71
2016,12,11,11,15,327.0,163.0,2.75,11.0,316.0,518.11,428.95
2016,12,11,11,30,46.0,201.0,2.7,11.0,224.0,256.87,211.35
2016,12,11,11,45,92.0,211.5,2.7,11.5,257.0,315.18,261.02
2016,12,11,12,0,138.0,222.0,2.7,12.0,290.0,394.7,325.46
2016,12,11,12,15,162.5,220.0,2.7,12.0,300.0,415.9,342.83
2016,12,11,12,30,187.0,218.0,2.7,12.0,310.0,436.58,360.02
2016,12,11,12,45,93.5,185.0,2.75,12.0,231.0,282.27,233.73
2016,12,11,13,0,0.0,152.0,2.8,12.0,152.0,137.88,111.28
2016,12,11,13,15,5.5,156.5,2.9,12.0,159.0,148.69,120.95
2016,12,11,13,30,11.0,161.0,3.0,12.0,166.0,159.75,130.59
2016,12,11,13,45,5.5,125.0,3.1,12.0,127.5,116.42,94.1
2016,12,11,14,0,0.0,89.0,3.2,12.0,89.0,75.6,59.37
2016,12,11,14,15,0.0,82.0,3.1,11.5,82.0,69.3,54.21
2016,12,11,14,30,0.0,75.0,3.0,11.0,75.0,63.06,49.02
2016,12,11,14,45,0.0,67.0,2.9,11.0,67.0,55.92,42.9
2016,12,11,15,0,0.0,59.0,2.8,11.0,59.0,48.87,36.81
2016,12,11,15,15,0.0,50.0,2.6,11.0,50.0,41.37,30.27
2016,12,11,15,30,0.0,41.0,2.4,11.0,41.0,33.89,23.67
2016,12,11,15,45,0.0,32.0,2.25,11.0,32.0,26.42,17.03
2016,12,11,16,0,0.0,23.0,2.1,11.0,23.0,18.96,10.36
2016,12,11,16,15,0.0,15.0,2.05,10.5,15.0,12.35,4.16
2016,12,11,16,30,0.0,7.0,2.0,10.0,7.0,5.75,0.0
2016,12,11,16,45,0.0,3.5,2.0,10.0,3.5,2.99,0.0
2016,12,11,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,2.7,9.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,2.7,9.0,14.0,11.95,0.0
2016,12,12,7,45,97.5,27.0,2.75,9.0,38.5,87.72,52.32
2016,12,12,8,0,195.0,40.0,2.8,9.0,63.0,170.47,135.72
2016,12,12,8,15,224.5,55.0,2.85,9.0,92.0,214.85,177.94
2016,12,12,8,30,254.0,70.0,2.9,9.0,121.0,262.0,220.85
2016,12,12,8,45,274.0,84.0,2.95,9.5,149.5,290.21,246.67
2016,12,12,9,0,294.0,98.0,3.0,10.0,178.0,332.85,283.38
2016,12,12,9,15,307.0,110.5,2.85,10.0,204.5,369.46,314.31
2016,12,12,9,30,320.0,123.0,2.7,10.0,231.0,406.47,344.76
2016,12,12,9,45,374.0,127.5,2.6,10.5,265.0,484.76,407.62
2016,12,12,10,0,428.0,132.0,2.5,11.0,299.0,548.91,457.66
2016,12,12,10,15,445.5,138.5,2.4,11.0,322.5,585.48,485.28
2016,12,12,10,30,463.0,145.0,2.3,11.0,346.0,621.42,512.09
2016,12,12,10,45,459.0,153.5,2.2,11.5,360.0,639.05,523.13
2016,12,12,11,0,455.0,162.0,2.1,12.0,374.0,654.7,532.61
2016,12,12,11,15,438.5,170.5,2.15,12.0,379.0,656.36,533.14
2016,12,12,11,30,422.0,179.0,2.2,12.0,384.0,655.71,532.1
2016,12,12,11,45,307.5,199.5,2.25,12.0,349.5,551.58,450.38
2016,12,12,12,0,193.0,220.0,2.3,12.0,315.0,445.95,365.82
2016,12,12,12,15,137.0,216.5,2.3,12.0,284.0,386.49,317.69
2016,12,12,12,30,81.0,213.0,2.3,12.0,253.0,306.64,252.28
2016,12,12,12,45,127.0,211.0,2.35,12.0,271.5,368.58,304.11
2016,12,12,13,0,173.0,209.0,2.4,12.0,290.0,408.89,337.74
2016,12,12,13,15,183.0,200.0,2.4,12.0,283.5,404.53,334.74
2016,12,12,13,30,193.0,191.0,2.4,12.0,277.0,399.38,331.35
2016,12,12,13,45,197.0,180.0,2.45,12.0,263.5,385.36,320.77
2016,12,12,14,0,201.0,169.0,2.5,12.0,250.0,370.71,309.62
2016,12,12,14,15,193.5,157.0,2.5,12.0,230.5,344.53,288.6
2016,12,12,14,30,186.0,145.0,2.5,12.0,211.0,318.53,267.46
2016,12,12,14,45,179.5,130.0,2.5,12.0,188.0,289.43,243.52
2016,12,12,15,0,173.0,115.0,2.5,12.0,165.0,260.58,219.32
2016,12,12,15,15,160.0,99.5,2.4,11.5,140.0,226.98,190.79
2016,12,12,15,30,147.0,84.0,2.3,11.0,115.0,194.36,162.43
2016,12,12,15,45,128.0,67.0,2.25,11.0,90.0,168.1,138.33
2016,12,12,16,0,109.0,50.0,2.2,11.0,65.0,131.38,104.99
2016,12,12,16,15,54.5,35.0,2.2,11.0,42.5,73.44,52.54
2016,12,12,16,30,0.0,20.0,2.2,11.0,20.0,18.29,0.0
2016,12,12,16,45,0.0,10.0,2.25,11.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.2,11.0,4.5,0.0,0.0
2016,12,13,7,30,0.0,9.0,1.2,11.0,9.0,7.68,0.0
2016,12,13,7,45,13.0,24.5,1.3,11.5,26.0,31.46,14.29
2016,12,13,8,0,26.0,40.0,1.4,12.0,43.0,56.72,41.11
2016,12,13,8,15,42.0,57.0,1.4,12.0,64.0,85.38,66.91
2016,12,13,8,30,58.0,74.0,1.4,12.0,85.0,115.19,93.4
2016,12,13,8,45,67.5,90.5,1.4,12.5,106.5,141.47,116.33
2016,12,13,9,0,77.0,107.0,1.4,13.0,128.0,168.61,139.54
2016,12,13,9,15,84.0,122.0,1.3,13.0,147.5,192.66,159.89
2016,12,13,9,30,91.0,137.0,1.2,13.0,167.0,217.35,180.4
2016,12,13,9,45,137.0,150.0,1.1,13.0,200.5,287.23,238.27
2016,12,13,10,0,183.0,163.0,1.0,13.0,234.0,345.43,285.26
2016,12,13,10,15,465.5,122.0,1.0,13.0,318.5,582.07,474.1
2016,12,13,10,30,748.0,81.0,1.0,13.0,403.0,801.98,631.27
2016,12,13,10,45,569.0,128.0,1.05,13.0,379.5,717.08,567.77
2016,12,13,11,0,390.0,175.0,1.1,13.0,356.0,588.01,471.97
2016,12,13,11,15,313.0,193.0,1.15,13.0,340.5,543.19,437.69
2016,12,13,11,30,236.0,211.0,1.2,13.0,325.0,474.38,384.02
2016,12,13,11,45,118.0,155.0,1.25,13.0,212.0,289.02,237.12
2016,12,13,12,0,0.0,99.0,1.3,13.0,99.0,83.7,65.21
2016,12,13,12,15,0.0,103.5,1.35,13.0,103.5,88.0,69.18
2016,12,13,12,30,0.0,108.0,1.4,13.0,108.0,92.4,72.89
2016,12,13,12,45,0.0,115.5,1.45,13.5,115.5,99.89,79.06
2016,12,13,13,0,0.0,123.0,1.5,14.0,123.0,107.66,85.45
2016,12,13,13,15,0.0,134.5,1.5,14.0,134.5,120.0,95.79
2016,12,13,13,30,0.0,146.0,1.5,14.0,146.0,133.14,106.8
2016,12,13,13,45,0.0,80.0,1.55,14.0,80.0,66.63,51.17
2016,12,13,14,0,0.0,14.0,1.6,14.0,14.0,11.54,4.27
2016,12,13,14,15,0.0,13.0,1.65,13.5,13.0,10.71,3.6
2016,12,13,14,30,0.0,12.0,1.7,13.0,12.0,9.88,2.91
2016,12,13,14,45,302.0,40.0,1.8,13.0,127.0,302.7,258.29
2016,12,13,15,0,604.0,68.0,1.9,13.0,242.0,547.49,454.66
2016,12,13,15,15,558.5,63.0,1.8,13.0,205.5,483.23,399.79
2016,12,13,15,30,513.0,58.0,1.7,13.0,169.0,421.46,347.74
2016,12,13,15,45,447.5,50.0,1.65,13.0,132.0,347.68,284.61
2016,12,13,16,0,382.0,42.0,1.6,13.0,95.0,279.48,224.19
2016,12,13,16,15,272.5,31.0,1.75,12.5,62.0,193.88,145.24
2016,12,13,16,30,163.0,20.0,1.9,12.0,29.0,107.66,12.17
2016,12,13,16,45,81.5,10.0,2.1,12.0,14.5,38.49,0.0
2016,12,13,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.05,13.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.2,13.0,5.0,4.27,0.0
2016,12,14,7,45,0.0,16.0,5.35,13.0,16.0,13.19,2.27
2016,12,14,8,0,0.0,27.0,5.5,13.0,27.0,22.31,12.56
2016,12,14,8,15,0.0,40.5,5.55,13.0,40.5,34.87,23.74
2016,12,14,8,30,0.0,54.0,5.6,13.0,54.0,47.57,34.93
2016,12,14,8,45,0.0,67.5,5.65,13.5,67.5,60.22,45.93
2016,12,14,9,0,0.0,81.0,5.7,14.0,81.0,72.91,56.82
2016,12,14,9,15,0.0,94.0,5.7,14.0,94.0,85.13,67.28
2016,12,14,9,30,0.0,107.0,5.7,14.0,107.0,97.46,77.74
2016,12,14,9,45,0.0,118.5,5.75,14.0,118.5,108.26,86.81
2016,12,14,10,0,0.0,130.0,5.8,14.0,130.0,119.23,95.95
2016,12,14,10,15,94.5,158.0,5.8,14.0,198.5,264.85,221.14
2016,12,14,10,30,189.0,186.0,5.8,14.0,267.0,387.62,324.39
2016,12,14,10,45,147.5,194.5,5.8,14.0,259.5,363.36,302.65
2016,12,14,11,0,106.0,203.0,5.8,14.0,252.0,317.69,263.79
2016,12,14,11,15,88.0,205.5,5.75,14.0,247.0,303.9,251.69
2016,12,14,11,30,70.0,208.0,5.7,14.0,242.0,289.72,239.21
2016,12,14,11,45,84.5,213.0,5.7,14.0,254.5,310.28,256.52
2016,12,14,12,0,99.0,218.0,5.7,14.0,267.0,331.06,273.92
2016,12,14,12,15,75.5,211.0,5.65,14.0,248.5,298.82,246.67
2016,12,14,12,30,52.0,204.0,5.6,14.0,230.0,266.86,219.64
2016,12,14,12,45,60.5,202.5,5.55,14.0,232.0,273.4,225.5
2016,12,14,13,0,69.0,201.0,5.5,14.0,234.0,279.92,231.3
2016,12,14,13,15,34.5,163.5,5.5,14.0,180.0,199.7,164.01
2016,12,14,13,30,0.0,126.0,5.5,14.0,126.0,111.8,89.27
2016,12,14,13,45,0.0,113.0,5.55,14.0,113.0,99.07,78.72
2016,12,14,14,0,0.0,100.0,5.6,14.0,100.0,86.55,68.24
2016,12,14,14,15,0.0,92.0,5.55,14.0,92.0,79.23,62.13
2016,12,14,14,30,0.0,84.0,5.5,14.0,84.0,72.0,56.05
2016,12,14,14,45,0.0,75.0,5.45,14.0,75.0,63.84,49.13
2016,12,14,15,0,0.0,66.0,5.4,14.0,66.0,55.76,42.22
2016,12,14,15,15,0.0,56.0,5.3,14.0,56.0,46.73,34.44
2016,12,14,15,30,0.0,46.0,5.2,14.0,46.0,38.06,26.89
2016,12,14,15,45,0.0,36.0,5.15,14.0,36.0,29.75,19.58
2016,12,14,16,0,0.0,26.0,5.1,14.0,26.0,21.45,12.25
2016,12,14,16,15,0.0,17.0,5.2,13.5,17.0,14.0,5.41
2016,12,14,16,30,0.0,8.0,5.3,13.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,5.4,13.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,8.1,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,8.0,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,11.0,7.95,14.0,11.0,9.05,0.0
2016,12,15,8,0,0.0,19.0,7.9,14.0,19.0,15.65,7.04
2016,12,15,8,15,0.0,28.5,7.75,14.0,28.5,23.52,14.09
2016,12,15,8,30,0.0,38.0,7.6,14.0,38.0,31.41,21.05
2016,12,15,8,45,0.0,47.5,7.45,14.0,47.5,39.3,27.99
2016,12,15,9,0,0.0,57.0,7.3,14.0,57.0,47.43,35.06
2016,12,15,9,15,0.0,66.0,7.15,14.0,66.0,55.47,41.99
2016,12,15,9,30,0.0,75.0,7.0,14.0,75.0,63.58,48.91
2016,12,15,9,45,0.0,83.0,6.85,14.0,83.0,70.76,54.99
2016,12,15,10,0,0.0,91.0,6.7,14.0,91.0,78.02,61.09
2016,12,15,10,15,0.0,67.5,6.6,14.0,67.5,55.95,42.22
2016,12,15,10,30,0.0,44.0,6.5,14.0,44.0,36.39,25.49
2016,12,15,10,45,0.0,62.0,6.45,14.0,62.0,51.37,38.22
2016,12,15,11,0,0.0,80.0,6.4,14.0,80.0,66.41,50.94
2016,12,15,11,15,0.0,78.5,6.45,14.0,78.5,65.16,49.83
2016,12,15,11,30,0.0,77.0,6.5,14.0,77.0,63.91,48.73
2016,12,15,11,45,0.0,78.0,6.55,14.0,78.0,64.75,49.42
2016,12,15,12,0,0.0,79.0,6.6,14.0,79.0,65.59,50.12
2016,12,15,12,15,0.0,84.5,6.8,14.0,84.5,70.19,54.01
2016,12,15,12,30,0.0,90.0,7.0,14.0,90.0,75.3,58.35
2016,12,15,12,45,0.0,78.5,7.2,14.0,78.5,65.16,49.8
2016,12,15,13,0,0.0,67.0,7.4,14.0,67.0,55.55,41.69
2016,12,15,13,15,0.0,59.5,7.45,14.0,59.5,49.29,36.41
2016,12,15,13,30,0.0,52.0,7.5,14.0,52.0,43.04,31.14
2016,12,15,13,45,0.0,50.5,7.6,14.0,50.5,41.79,30.11
2016,12,15,14,0,0.0,49.0,7.7,14.0,49.0,40.53,29.08
2016,12,15,14,15,0.0,45.5,7.6,14.0,45.5,37.62,26.63
2016,12,15,14,30,0.0,42.0,7.5,14.0,42.0,34.7,24.17
2016,12,15,14,45,0.0,37.5,7.45,14.0,37.5,30.96,20.98
2016,12,15,15,0,0.0,33.0,7.4,14.0,33.0,27.23,17.77
2016,12,15,15,15,0.0,28.0,7.2,14.0,28.0,23.08,14.18
2016,12,15,15,30,0.0,23.0,7.0,14.0,23.0,18.94,10.56
2016,12,15,15,45,0.0,18.0,6.85,14.0,18.0,14.81,6.91
2016,12,15,16,0,0.0,13.0,6.7,14.0,13.0,10.68,3.26
2016,12,15,16,15,0.0,8.5,6.35,14.0,8.5,6.98,0.0
2016,12,15,16,30,0.0,4.0,6.0,14.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,5.7,14.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,8.35,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,7.1,9.0,7.5,0.0,0.0
2016,12,16,7,30,0.0,15.0,7.1,9.0,15.0,12.8,0.0
2016,12,16,7,45,180.0,26.5,7.15,9.5,46.5,130.37,64.84
2016,12,16,8,0,360.0,38.0,7.2,10.0,78.0,248.24,196.92
2016,12,16,8,15,447.5,46.5,7.3,10.0,117.5,326.36,271.69
2016,12,16,8,30,535.0,55.0,7.4,10.0,157.0,412.37,349.94
2016,12,16,8,45,593.5,60.0,7.55,10.0,197.0,483.24,414.08
2016,12,16,9,0,652.0,65.0,7.7,10.0,237.0,557.78,479.75
2016,12,16,9,15,688.0,69.0,7.7,10.0,274.0,617.92,530.7
2016,12,16,9,30,724.0,73.0,7.7,10.0,311.0,678.93,580.61
2016,12,16,9,45,764.0,72.0,7.75,10.5,345.0,732.06,622.11
2016,12,16,10,0,804.0,71.0,7.8,11.0,379.0,790.91,667.39
2016,12,16,10,15,819.5,73.0,7.8,11.0,405.5,831.69,698.72
2016,12,16,10,30,835.0,75.0,7.8,11.0,432.0,870.38,728.16
2016,12,16,10,45,843.0,77.0,7.8,11.0,451.5,899.83,750.21
2016,12,16,11,0,851.0,79.0,7.8,11.0,471.0,926.41,770.01
2016,12,16,11,15,857.0,80.0,7.75,11.0,483.5,946.76,784.81
2016,12,16,11,30,863.0,81.0,7.7,11.0,496.0,963.87,797.2
2016,12,16,11,45,862.0,82.5,7.7,11.0,501.0,971.47,802.64
2016,12,16,12,0,861.0,84.0,7.7,11.0,506.0,975.56,805.59
2016,12,16,12,15,860.5,83.5,7.7,11.0,503.5,974.07,804.44
2016,12,16,12,30,860.0,83.0,7.7,11.0,501.0,969.08,800.82
2016,12,16,12,45,860.0,81.5,7.75,11.0,492.0,959.82,794.3
2016,12,16,13,0,860.0,80.0,7.8,11.0,483.0,947.11,785.28
2016,12,16,13,15,852.0,78.5,7.9,11.0,466.0,923.53,768.13
2016,12,16,13,30,844.0,77.0,8.0,11.0,449.0,896.93,748.64
2016,12,16,13,45,633.5,108.0,8.15,11.0,378.5,732.99,619.86
2016,12,16,14,0,423.0,139.0,8.3,11.0,308.0,562.03,479.99
2016,12,16,14,15,599.0,104.5,8.4,11.0,324.5,660.39,563.82
2016,12,16,14,30,775.0,70.0,8.5,11.0,341.0,732.69,623.35
2016,12,16,14,45,747.0,66.5,8.6,11.0,305.5,677.17,578.52
2016,12,16,15,0,719.0,63.0,8.7,11.0,270.0,621.38,532.84
2016,12,16,15,15,675.0,58.5,8.65,10.5,231.0,559.18,480.75
2016,12,16,15,30,631.0,54.0,8.6,10.0,192.0,493.86,423.19
2016,12,16,15,45,565.5,47.0,8.6,10.0,151.0,415.54,352.21
2016,12,16,16,0,500.0,40.0,8.6,10.0,110.0,342.54,283.88
2016,12,16,16,15,380.0,31.0,8.55,9.5,73.0,247.28,192.22
2016,12,16,16,30,260.0,22.0,8.5,9.0,36.0,154.32,39.07
2016,12,16,16,45,130.0,11.0,8.5,9.0,18.0,57.85,0.0
2016,12,16,17,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.75,8.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,17,7,15,98.0,5.5,3.3,5.5,8.0,0.0,0.0
2016,12,17,7,30,196.0,11.0,3.2,6.0,16.0,84.25,0.0
2016,12,17,7,45,346.5,21.0,3.15,6.5,50.5,191.51,91.23
2016,12,17,8,0,497.0,31.0,3.1,7.0,85.0,301.64,239.28
2016,12,17,8,15,577.0,37.5,3.1,7.0,126.5,380.52,315.92
2016,12,17,8,30,657.0,44.0,3.1,7.0,168.0,466.02,392.79
2016,12,17,8,45,705.5,48.5,3.15,7.5,209.5,535.39,453.36
2016,12,17,9,0,754.0,53.0,3.2,8.0,251.0,607.28,513.15
2016,12,17,9,15,785.5,56.5,3.15,8.0,289.0,667.7,560.94
2016,12,17,9,30,817.0,60.0,3.1,8.0,327.0,728.34,607.47
2016,12,17,9,45,838.5,62.0,3.05,8.5,360.0,778.86,643.82
2016,12,17,10,0,860.0,64.0,3.0,9.0,393.0,828.08,678.26
2016,12,17,10,15,874.0,66.0,3.0,9.0,420.0,869.19,707.51
2016,12,17,10,30,888.0,68.0,3.0,9.0,447.0,898.61,727.89
2016,12,17,10,45,897.0,69.5,3.05,9.0,467.0,929.13,749.42
2016,12,17,11,0,906.0,71.0,3.1,9.0,487.0,956.73,768.76
2016,12,17,11,15,911.0,71.5,3.15,9.0,499.5,976.05,782.18
2016,12,17,11,30,916.0,72.0,3.2,9.0,512.0,992.01,793.37
2016,12,17,11,45,917.0,73.0,3.25,9.5,517.0,1001.29,798.48
2016,12,17,12,0,918.0,74.0,3.3,10.0,522.0,1006.97,801.24
2016,12,17,12,15,917.0,73.5,3.3,10.0,520.0,1005.07,799.84
2016,12,17,12,30,916.0,73.0,3.3,10.0,518.0,999.55,796.12
2016,12,17,12,45,907.5,73.5,3.3,10.0,507.0,984.57,785.82
2016,12,17,13,0,899.0,74.0,3.3,10.0,496.0,966.24,773.32
2016,12,17,13,15,891.0,73.0,3.3,10.0,478.5,953.27,764.8
2016,12,17,13,30,883.0,72.0,3.3,10.0,461.0,926.71,746.44
2016,12,17,13,45,869.0,70.5,3.3,10.0,436.5,891.14,721.52
2016,12,17,14,0,855.0,69.0,3.3,10.0,412.0,853.08,694.59
2016,12,17,14,15,835.5,67.0,3.25,10.0,381.5,807.54,661.43
2016,12,17,14,30,816.0,65.0,3.2,10.0,351.0,760.36,626.55
2016,12,17,14,45,787.0,62.0,3.2,10.0,314.5,703.34,583.65
2016,12,17,15,0,758.0,59.0,3.2,10.0,278.0,646.05,539.46
2016,12,17,15,15,715.0,55.0,3.1,9.5,238.0,578.14,486.01
2016,12,17,15,30,672.0,51.0,3.0,9.0,198.0,511.87,430.16
2016,12,17,15,45,602.5,45.0,2.9,9.0,156.0,430.09,358.87
2016,12,17,16,0,533.0,39.0,2.8,9.0,114.0,359.99,294.69
2016,12,17,16,15,414.5,30.0,2.8,8.5,76.0,263.64,204.13
2016,12,17,16,30,296.0,21.0,2.8,8.0,38.0,169.93,50.53
2016,12,17,16,45,148.0,10.5,2.85,8.0,19.0,64.39,0.0
2016,12,17,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,4.4,4.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,4.5,5.0,15.0,12.8,0.0
2016,12,18,7,45,254.5,22.0,4.6,5.5,49.5,156.32,68.18
2016,12,18,8,0,509.0,29.0,4.7,6.0,84.0,305.14,243.19
2016,12,18,8,15,590.0,35.5,4.75,6.0,125.5,384.61,322.12
2016,12,18,8,30,671.0,42.0,4.8,6.0,167.0,471.07,401.43
2016,12,18,8,45,721.5,46.0,4.9,6.5,209.0,541.6,464.55
2016,12,18,9,0,772.0,50.0,5.0,7.0,251.0,614.85,527.02
2016,12,18,9,15,804.0,53.0,4.9,7.0,289.5,675.67,576.33
2016,12,18,9,30,836.0,56.0,4.8,7.0,328.0,736.73,624.34
2016,12,18,9,45,856.0,58.5,4.75,7.5,361.5,787.33,661.89
2016,12,18,10,0,876.0,61.0,4.7,8.0,395.0,828.19,690.98
2016,12,18,10,15,891.5,62.5,4.55,8.0,422.5,869.88,720.75
2016,12,18,10,30,907.0,64.0,4.4,8.0,450.0,909.38,748.23
2016,12,18,10,45,916.5,65.5,4.25,8.5,470.5,940.91,767.84
2016,12,18,11,0,926.0,67.0,4.1,9.0,491.0,969.46,785.08
2016,12,18,11,15,932.5,67.5,4.05,9.0,504.5,990.64,799.31
2016,12,18,11,30,939.0,68.0,4.0,9.0,518.0,1008.41,811.18
2016,12,18,11,45,941.0,68.5,3.95,9.0,524.0,1018.28,817.45
2016,12,18,12,0,943.0,69.0,3.9,9.0,530.0,1024.49,821.3
2016,12,18,12,15,942.5,69.0,3.95,9.0,527.5,1023.86,821.16
2016,12,18,12,30,942.0,69.0,4.0,9.0,525.0,1019.52,818.58
2016,12,18,12,45,937.5,68.0,4.05,9.5,515.0,1006.27,808.28
2016,12,18,13,0,933.0,67.0,4.1,10.0,505.0,989.47,795.62
2016,12,18,13,15,925.0,66.5,4.2,10.0,487.5,966.63,780.54
2016,12,18,13,30,917.0,66.0,4.3,10.0,470.0,940.59,763.37
2016,12,18,13,45,903.5,64.5,4.4,10.0,445.0,905.25,739.12
2016,12,18,14,0,890.0,63.0,4.5,10.0,420.0,867.37,712.66
2016,12,18,14,15,871.0,61.0,4.45,10.0,389.0,821.93,678.98
2016,12,18,14,30,852.0,59.0,4.4,10.0,358.0,782.48,649.47
