Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,14,45,824.0,56.5,4.4,10.0,321.5,725.74,606.21
2016,12,18,15,0,796.0,54.0,4.4,10.0,285.0,668.58,561.62
2016,12,18,15,15,755.5,50.5,4.25,9.5,244.5,601.58,508.19
2016,12,18,15,30,715.0,47.0,4.1,9.0,204.0,535.98,452.49
2016,12,18,15,45,650.5,41.5,4.0,9.0,162.0,455.87,381.87
2016,12,18,16,0,586.0,36.0,3.9,9.0,120.0,380.43,312.82
2016,12,18,16,15,471.5,28.0,3.85,8.5,80.5,283.87,221.24
2016,12,18,16,30,357.0,20.0,3.8,8.0,41.0,191.49,65.48
2016,12,18,16,45,178.5,10.0,3.8,8.0,20.5,75.7,0.0
2016,12,18,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,19,7,15,79.5,5.0,3.9,4.5,6.5,0.0,0.0
2016,12,19,7,30,159.0,10.0,3.9,5.0,13.0,68.72,0.0
2016,12,19,7,45,309.5,20.0,3.9,5.5,46.0,177.16,70.45
2016,12,19,8,0,460.0,30.0,3.9,6.0,79.0,280.86,222.48
2016,12,19,8,15,542.0,37.0,3.95,6.0,119.5,358.99,299.73
2016,12,19,8,30,624.0,44.0,4.0,6.0,160.0,444.23,377.42
2016,12,19,8,45,675.0,48.5,4.05,6.5,200.5,513.62,439.01
2016,12,19,9,0,726.0,53.0,4.1,7.0,241.0,585.83,500.44
2016,12,19,9,15,758.5,56.0,4.1,7.0,278.5,645.23,548.65
2016,12,19,9,30,791.0,59.0,4.1,7.0,316.0,704.99,595.82
2016,12,19,9,45,812.0,61.5,4.15,7.5,348.5,754.88,633.25
2016,12,19,10,0,833.0,64.0,4.2,8.0,381.0,803.57,668.98
2016,12,19,10,15,848.0,66.0,4.2,8.5,407.5,844.9,698.06
2016,12,19,10,30,863.0,68.0,4.2,9.0,434.0,884.07,725.06
2016,12,19,10,45,872.0,69.5,4.25,9.5,454.0,914.65,745.76
2016,12,19,11,0,881.0,71.0,4.3,10.0,474.0,932.18,756.75
2016,12,19,11,15,887.0,72.0,4.3,10.0,487.5,952.96,771.26
2016,12,19,11,30,893.0,73.0,4.3,10.0,501.0,970.5,783.43
2016,12,19,11,45,895.0,73.5,4.3,10.5,506.5,980.12,788.47
2016,12,19,12,0,897.0,74.0,4.3,11.0,512.0,986.26,791.18
2016,12,19,12,15,896.0,74.0,4.3,11.0,510.0,985.27,790.41
2016,12,19,12,30,895.0,74.0,4.3,11.0,508.0,980.75,787.32
2016,12,19,12,45,891.0,73.0,4.3,11.0,498.5,968.49,778.8
2016,12,19,13,0,887.0,72.0,4.3,11.0,489.0,952.85,767.99
2016,12,19,13,15,878.5,71.0,4.25,11.0,471.5,929.7,751.34
2016,12,19,13,30,870.0,70.0,4.2,11.0,454.0,913.32,739.8
2016,12,19,13,45,795.5,73.0,4.2,11.0,410.0,830.08,678.75
2016,12,19,14,0,721.0,76.0,4.2,11.0,366.0,747.28,617.21
2016,12,19,14,15,761.5,69.5,4.1,11.0,355.5,750.53,620.48
2016,12,19,14,30,802.0,63.0,4.0,11.0,345.0,748.51,619.22
2016,12,19,14,45,772.5,60.5,3.9,11.0,309.5,692.42,575.93
2016,12,19,15,0,743.0,58.0,3.8,11.0,274.0,636.1,531.86
2016,12,19,15,15,700.5,54.0,3.65,10.5,234.5,569.27,478.95
2016,12,19,15,30,658.0,50.0,3.5,10.0,195.0,504.11,423.86
2016,12,19,15,45,589.5,44.5,3.35,10.0,154.0,424.09,353.91
2016,12,19,16,0,521.0,39.0,3.2,10.0,113.0,355.42,291.02
2016,12,19,16,15,407.5,30.0,3.15,9.5,76.0,261.76,203.62
2016,12,19,16,30,294.0,21.0,3.1,9.0,39.0,171.14,64.63
2016,12,19,16,45,147.0,10.5,3.1,9.0,19.5,64.53,0.0
2016,12,19,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,20,7,45,202.5,15.5,4.5,6.5,36.5,124.19,42.42
2016,12,20,8,0,405.0,31.0,4.6,7.0,73.0,261.06,205.64
2016,12,20,8,15,488.0,38.0,4.55,7.0,111.5,335.84,279.85
2016,12,20,8,30,571.0,45.0,4.5,7.0,150.0,418.5,355.31
2016,12,20,8,45,621.0,50.0,4.45,7.5,189.0,479.77,410.34
2016,12,20,9,0,671.0,55.0,4.4,8.0,228.0,549.5,470.05
2016,12,20,9,15,704.5,58.0,4.3,8.0,264.0,607.42,517.32
2016,12,20,9,30,738.0,61.0,4.2,8.0,300.0,665.9,563.46
2016,12,20,9,45,767.0,62.5,4.1,8.5,332.5,719.1,603.02
2016,12,20,10,0,796.0,64.0,4.0,9.0,365.0,771.74,641.21
2016,12,20,10,15,811.5,65.5,3.95,9.5,391.0,811.79,669.22
2016,12,20,10,30,827.0,67.0,3.9,10.0,417.0,849.84,695.29
2016,12,20,10,45,836.5,68.5,3.9,10.5,437.0,880.14,715.48
2016,12,20,11,0,846.0,70.0,3.9,11.0,457.0,907.7,733.53
2016,12,20,11,15,852.5,70.5,3.8,11.0,469.5,917.67,739.4
2016,12,20,11,30,859.0,71.0,3.7,11.0,482.0,934.72,750.65
2016,12,20,11,45,860.5,71.5,3.65,11.5,487.5,943.7,754.97
2016,12,20,12,0,862.0,72.0,3.6,12.0,493.0,949.33,757.06
2016,12,20,12,15,861.5,72.0,3.6,12.0,491.5,948.94,756.72
2016,12,20,12,30,861.0,72.0,3.6,12.0,490.0,945.16,754.16
2016,12,20,12,45,851.5,73.0,3.6,12.5,480.0,941.38,750.41
2016,12,20,13,0,842.0,74.0,3.6,13.0,470.0,923.53,736.67
2016,12,20,13,15,834.0,73.0,3.55,13.0,453.5,901.35,721.03
2016,12,20,13,30,826.0,72.0,3.5,13.0,437.0,876.22,703.31
2016,12,20,13,45,812.5,70.5,3.5,13.0,414.0,842.72,679.72
2016,12,20,14,0,799.0,69.0,3.5,13.0,391.0,806.89,654.25
2016,12,20,14,15,780.0,67.0,3.45,13.0,362.0,763.71,622.72
2016,12,20,14,30,761.0,65.0,3.4,13.0,333.0,719.02,589.63
2016,12,20,14,45,734.5,61.5,3.35,13.0,299.0,665.51,549.13
2016,12,20,15,0,708.0,58.0,3.3,13.0,265.0,611.71,507.5
2016,12,20,15,15,666.5,54.0,3.1,12.5,227.0,547.08,456.51
2016,12,20,15,30,625.0,50.0,2.9,12.0,189.0,484.12,403.59
2016,12,20,15,45,563.5,44.0,2.75,11.5,149.5,414.45,343.31
2016,12,20,16,0,502.0,38.0,2.6,11.0,110.0,344.88,281.12
2016,12,20,16,15,392.0,29.5,2.6,10.5,74.0,254.35,197.54
2016,12,20,16,30,282.0,21.0,2.6,10.0,38.0,167.0,69.11
2016,12,20,16,45,141.0,10.5,2.65,10.0,19.0,62.5,0.0
2016,12,20,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,101.0,17.0,4.0,9.5,27.5,78.16,20.81
2016,12,21,8,0,202.0,34.0,4.2,10.0,55.0,163.71,125.92
2016,12,21,8,15,247.0,48.0,4.35,10.0,85.5,215.04,176.49
2016,12,21,8,30,292.0,62.0,4.5,10.0,116.0,270.86,227.6
2016,12,21,8,45,320.5,75.0,4.7,10.5,147.0,318.94,270.7
2016,12,21,9,0,349.0,88.0,4.9,11.0,178.0,369.1,314.44
2016,12,21,9,15,365.5,100.0,4.9,11.0,206.5,411.08,350.56
2016,12,21,9,30,382.0,112.0,4.9,11.0,235.0,453.49,386.17
2016,12,21,9,45,396.0,122.5,4.9,11.5,261.5,492.25,417.3
2016,12,21,10,0,410.0,133.0,4.9,12.0,288.0,530.77,447.55
2016,12,21,10,15,420.5,140.0,4.75,12.0,309.0,561.58,471.57
2016,12,21,10,30,431.0,147.0,4.6,12.0,330.0,591.52,494.5
2016,12,21,10,45,634.0,109.0,4.45,12.5,392.0,751.21,618.19
2016,12,21,11,0,837.0,71.0,4.3,13.0,454.0,900.14,726.0
2016,12,21,11,15,844.0,72.0,4.1,13.0,467.0,921.7,738.71
2016,12,21,11,30,851.0,73.0,3.9,13.0,480.0,940.14,750.28
2016,12,21,11,45,855.5,73.0,3.7,13.5,486.5,951.57,755.35
2016,12,21,12,0,860.0,73.0,3.5,14.0,493.0,948.69,750.26
2016,12,21,12,15,860.0,72.5,3.45,14.0,491.5,948.23,749.59
2016,12,21,12,30,860.0,72.0,3.4,14.0,490.0,944.37,746.65
2016,12,21,12,45,857.0,71.5,3.35,14.5,481.5,934.25,738.04
2016,12,21,13,0,854.0,71.0,3.3,15.0,473.0,931.34,734.8
2016,12,21,13,15,846.5,70.0,3.3,15.0,457.0,909.56,719.87
2016,12,21,13,30,839.0,69.0,3.3,15.0,441.0,884.77,702.95
2016,12,21,13,45,828.5,67.5,3.3,15.0,418.5,853.78,681.5
2016,12,21,14,0,818.0,66.0,3.3,15.0,396.0,820.26,658.08
2016,12,21,14,15,800.0,64.0,3.25,15.0,367.0,777.47,627.25
2016,12,21,14,30,782.0,62.0,3.2,15.0,338.0,733.06,594.84
2016,12,21,14,45,756.5,59.0,3.15,15.0,304.0,680.28,555.45
2016,12,21,15,0,731.0,56.0,3.1,15.0,270.0,627.06,514.85
2016,12,21,15,15,691.0,52.0,2.95,14.5,231.5,562.57,464.85
2016,12,21,15,30,651.0,48.0,2.8,14.0,193.0,499.61,412.86
2016,12,21,15,45,589.0,42.5,2.7,13.5,153.5,423.88,348.57
2016,12,21,16,0,527.0,37.0,2.6,13.0,114.0,352.65,285.65
2016,12,21,16,15,419.5,29.0,2.7,12.5,77.0,267.91,207.33
2016,12,21,16,30,312.0,21.0,2.8,12.0,40.0,181.15,81.34
2016,12,21,16,45,156.0,10.5,2.9,12.0,20.0,68.46,0.0
2016,12,21,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,15.5,3.05,8.5,36.5,124.92,30.83
2016,12,22,8,0,415.0,31.0,3.0,9.0,73.0,264.32,204.37
2016,12,22,8,15,501.0,38.0,2.95,9.0,112.5,341.05,280.03
2016,12,22,8,30,587.0,45.0,2.9,9.0,152.0,425.93,356.01
2016,12,22,8,45,641.0,50.0,2.85,9.5,192.5,490.37,412.42
2016,12,22,9,0,695.0,55.0,2.8,10.0,233.0,563.72,473.56
2016,12,22,9,15,729.5,58.5,2.55,10.0,270.0,624.07,520.6
2016,12,22,9,30,764.0,62.0,2.3,10.0,307.0,685.02,566.05
2016,12,22,9,45,787.5,64.5,2.1,10.5,340.0,736.19,601.49
2016,12,22,10,0,811.0,67.0,1.9,11.0,373.0,786.41,634.81
2016,12,22,10,15,827.5,69.0,1.8,11.5,400.0,828.67,662.04
2016,12,22,10,30,844.0,71.0,1.7,12.0,427.0,868.93,687.15
2016,12,22,10,45,855.0,72.0,1.6,12.5,447.5,900.58,705.59
2016,12,22,11,0,866.0,73.0,1.5,13.0,468.0,929.47,721.78
2016,12,22,11,15,872.5,74.0,1.55,13.0,481.5,951.14,736.37
2016,12,22,11,30,879.0,75.0,1.6,13.0,495.0,969.57,748.91
2016,12,22,11,45,881.5,75.5,1.7,13.5,501.5,980.08,755.56
2016,12,22,12,0,884.0,76.0,1.8,14.0,508.0,987.09,760.02
2016,12,22,12,15,884.0,75.5,1.8,14.0,506.5,975.8,752.23
2016,12,22,12,30,884.0,75.0,1.8,14.0,505.0,971.98,749.92
2016,12,22,12,45,883.5,73.5,1.8,14.0,496.5,962.86,744.04
2016,12,22,13,0,883.0,72.0,1.8,14.0,488.0,950.3,736.01
2016,12,22,13,15,875.5,71.0,1.65,14.0,471.5,928.47,719.77
2016,12,22,13,30,868.0,70.0,1.5,14.0,455.0,913.42,708.33
2016,12,22,13,45,856.0,68.5,1.4,14.0,431.5,880.5,685.17
2016,12,22,14,0,844.0,67.0,1.3,14.0,408.0,845.02,660.33
2016,12,22,14,15,825.0,65.0,1.25,14.0,378.0,800.67,629.7
2016,12,22,14,30,806.0,63.0,1.2,14.0,348.0,754.66,597.52
2016,12,22,14,45,776.5,60.5,1.15,14.0,312.5,698.57,557.37
2016,12,22,15,0,747.0,58.0,1.1,14.0,277.0,642.23,516.12
2016,12,22,15,15,705.5,54.0,1.1,13.5,238.0,575.96,467.42
2016,12,22,15,30,664.0,50.0,1.1,13.0,199.0,511.25,416.41
2016,12,22,15,45,599.5,44.5,1.1,13.0,158.0,433.22,351.72
2016,12,22,16,0,535.0,39.0,1.1,13.0,117.0,365.78,292.8
2016,12,22,16,15,426.0,30.5,1.15,12.5,79.5,273.62,210.58
2016,12,22,16,30,317.0,22.0,1.2,12.0,42.0,185.51,89.37
2016,12,22,16,45,158.5,11.0,1.25,12.0,21.0,70.12,0.0
2016,12,22,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.0,7.45,10.5,3.0,2.46,0.0
2016,12,23,8,0,0.0,6.0,7.3,11.0,6.0,4.92,0.0
2016,12,23,8,15,0.0,10.0,6.85,11.0,10.0,8.21,1.27
2016,12,23,8,30,0.0,14.0,6.4,11.0,14.0,11.51,4.22
2016,12,23,8,45,0.0,17.5,6.0,11.0,17.5,14.4,6.8
2016,12,23,9,0,0.0,21.0,5.6,11.0,21.0,17.29,9.37
2016,12,23,9,15,0.0,25.0,5.5,11.0,25.0,20.6,12.28
2016,12,23,9,30,0.0,29.0,5.4,11.0,29.0,23.92,15.16
2016,12,23,9,45,0.0,32.0,5.35,11.5,32.0,26.41,17.27
2016,12,23,10,0,0.0,35.0,5.3,12.0,35.0,28.9,19.36
2016,12,23,10,15,8.5,96.5,5.85,12.0,100.5,90.39,72.47
2016,12,23,10,30,17.0,158.0,6.4,12.0,166.0,163.18,134.45
2016,12,23,10,45,8.5,110.5,6.95,12.0,114.5,103.72,83.6
2016,12,23,11,0,0.0,63.0,7.5,12.0,63.0,52.21,39.2
2016,12,23,11,15,0.0,35.5,7.75,12.0,35.5,29.35,19.58
2016,12,23,11,30,0.0,8.0,8.0,12.0,8.0,6.6,0.01
2016,12,23,11,45,186.5,100.0,8.3,12.0,191.0,306.16,261.77
2016,12,23,12,0,373.0,192.0,8.6,12.0,374.0,606.63,512.19
2016,12,23,12,15,186.5,106.5,8.45,12.0,197.5,315.29,268.58
2016,12,23,12,30,0.0,21.0,8.3,12.0,21.0,17.34,9.23
2016,12,23,12,45,16.0,104.0,8.15,12.0,111.5,113.24,91.94
2016,12,23,13,0,32.0,187.0,8.0,12.0,202.0,226.44,187.91
2016,12,23,13,15,16.0,103.5,7.8,11.5,111.0,112.67,91.65
2016,12,23,13,30,0.0,20.0,7.6,11.0,20.0,16.5,8.61
2016,12,23,13,45,0.0,27.5,7.45,11.0,27.5,22.7,14.0
2016,12,23,14,0,0.0,35.0,7.3,11.0,35.0,28.91,19.4
2016,12,23,14,15,0.0,23.5,7.2,11.0,23.5,19.38,11.17
2016,12,23,14,30,0.0,12.0,7.1,11.0,12.0,9.88,2.93
2016,12,23,14,45,0.0,10.5,7.05,11.0,10.5,8.64,1.86
2016,12,23,15,0,0.0,9.0,7.0,11.0,9.0,7.4,0.78
2016,12,23,15,15,0.0,8.0,6.9,10.5,8.0,6.57,0.07
2016,12,23,15,30,0.0,7.0,6.8,10.0,7.0,5.75,0.0
2016,12,23,15,45,0.0,5.5,6.7,10.0,5.5,4.51,0.0
2016,12,23,16,0,0.0,4.0,6.6,10.0,4.0,3.28,0.0
2016,12,23,16,15,0.0,2.5,6.55,10.0,2.5,2.05,0.0
2016,12,23,16,30,0.0,1.0,6.5,10.0,1.0,0.82,0.0
2016,12,23,16,45,0.0,0.5,6.45,10.0,0.5,0.43,0.0
2016,12,23,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,6.4,9.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,5.95,7.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,24,7,45,201.5,15.0,6.0,7.5,35.0,120.3,18.37
2016,12,24,8,0,403.0,30.0,6.1,8.0,70.0,255.99,198.36
2016,12,24,8,15,492.5,37.5,6.15,8.0,109.5,334.17,277.59
2016,12,24,8,30,582.0,45.0,6.2,8.0,149.0,421.06,357.54
2016,12,24,8,45,638.5,49.5,6.3,8.5,189.5,486.19,416.89
2016,12,24,9,0,695.0,54.0,6.4,9.0,230.0,560.53,481.79
2016,12,24,9,15,730.0,57.0,6.35,9.0,267.5,620.64,532.11
2016,12,24,9,30,765.0,60.0,6.3,9.0,305.0,681.41,581.42
2016,12,24,9,45,792.5,61.5,6.3,9.0,338.5,734.6,623.66
2016,12,24,10,0,820.0,63.0,6.3,9.0,372.0,787.09,664.59
2016,12,24,10,15,468.5,123.0,6.2,9.0,302.5,580.89,496.64
2016,12,24,10,30,117.0,183.0,6.1,9.0,233.0,318.68,270.25
2016,12,24,10,45,182.0,189.0,6.1,9.5,270.5,387.13,329.19
2016,12,24,11,0,247.0,195.0,6.1,10.0,308.0,478.08,404.58
2016,12,24,11,15,567.0,133.0,6.05,10.0,401.5,738.79,620.44
2016,12,24,11,30,887.0,71.0,6.0,10.0,495.0,960.78,790.38
2016,12,24,11,45,889.5,71.5,5.95,10.0,501.5,971.42,796.51
2016,12,24,12,0,892.0,72.0,5.9,10.0,508.0,978.61,801.33
2016,12,24,12,15,892.0,72.0,5.85,10.0,507.0,979.18,801.36
2016,12,24,12,30,892.0,72.0,5.8,10.0,506.0,976.24,798.97
2016,12,24,12,45,883.5,73.0,5.8,10.0,496.5,962.92,789.3
2016,12,24,13,0,875.0,74.0,5.8,10.0,487.0,956.83,785.27
2016,12,24,13,15,867.5,73.0,5.75,10.0,470.5,935.03,769.15
2016,12,24,13,30,860.0,72.0,5.7,10.0,454.0,910.11,750.81
2016,12,24,13,45,848.5,70.0,5.7,10.0,431.0,877.34,726.75
2016,12,24,14,0,837.0,68.0,5.7,10.0,408.0,841.99,700.58
2016,12,24,14,15,819.0,66.0,5.65,10.0,379.0,798.82,667.83
2016,12,24,14,30,801.0,64.0,5.6,10.0,350.0,753.93,633.36
2016,12,24,14,45,774.0,61.5,5.6,10.0,315.0,700.02,591.32
2016,12,24,15,0,747.0,59.0,5.6,10.0,280.0,645.64,548.02
2016,12,24,15,15,706.5,55.0,5.4,9.5,241.0,580.04,494.82
2016,12,24,15,30,666.0,51.0,5.2,9.0,202.0,515.88,439.77
2016,12,24,15,45,602.5,45.5,5.05,9.0,161.5,438.2,370.69
2016,12,24,16,0,539.0,40.0,4.9,9.0,121.0,371.05,308.33
2016,12,24,16,15,428.0,31.5,4.85,8.5,83.0,277.27,221.36
2016,12,24,16,30,317.0,23.0,4.8,8.0,45.0,189.01,105.74
2016,12,24,16,45,158.5,11.5,4.75,8.0,22.5,71.1,0.0
2016,12,24,17,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,45,200.5,15.0,1.95,6.5,34.5,119.25,12.72
2016,12,25,8,0,401.0,30.0,2.1,7.0,69.0,254.27,195.4
2016,12,25,8,15,490.0,37.0,2.3,7.5,108.0,331.39,272.31
2016,12,25,8,30,579.0,44.0,2.5,8.0,147.0,417.12,348.96
2016,12,25,8,45,636.5,48.0,2.7,8.5,187.5,482.33,406.79
2016,12,25,9,0,694.0,52.0,2.9,9.0,228.0,556.55,469.77
2016,12,25,9,15,728.0,55.5,3.05,9.0,265.0,616.42,518.48
2016,12,25,9,30,762.0,59.0,3.2,9.0,302.0,676.96,566.32
2016,12,25,9,45,776.0,64.0,3.35,9.0,333.5,723.74,602.47
2016,12,25,10,0,790.0,69.0,3.5,9.0,365.0,769.02,636.95
2016,12,25,10,15,806.0,71.0,3.55,9.0,392.0,810.49,667.6
2016,12,25,10,30,822.0,73.0,3.6,9.0,419.0,850.02,696.44
2016,12,25,10,45,577.0,127.5,3.7,9.5,376.5,718.3,594.51
2016,12,25,11,0,332.0,182.0,3.8,10.0,334.0,540.37,451.05
2016,12,25,11,15,363.5,182.0,3.85,10.0,352.5,575.4,480.29
2016,12,25,11,30,395.0,182.0,3.9,10.0,371.0,631.15,523.92
2016,12,25,11,45,334.0,195.5,3.95,10.0,357.0,571.5,475.51
2016,12,25,12,0,273.0,209.0,4.0,10.0,343.0,530.91,441.8
2016,12,25,12,15,136.5,157.0,4.0,10.0,224.0,309.91,260.67
2016,12,25,12,30,0.0,105.0,4.0,10.0,105.0,89.49,71.16
2016,12,25,12,45,264.5,127.5,4.0,10.0,252.5,415.5,353.31
2016,12,25,13,0,529.0,150.0,4.0,10.0,400.0,717.68,595.59
2016,12,25,13,15,264.5,147.5,4.0,10.0,272.5,434.48,365.91
2016,12,25,13,30,0.0,145.0,4.0,10.0,145.0,131.72,107.1
2016,12,25,13,45,0.0,119.5,4.0,10.5,119.5,105.51,85.16
2016,12,25,14,0,0.0,94.0,4.0,11.0,94.0,80.34,63.65
2016,12,25,14,15,203.5,108.0,3.95,11.0,181.0,308.25,263.16
2016,12,25,14,30,407.0,122.0,3.9,11.0,268.0,504.32,426.51
2016,12,25,14,45,388.5,113.0,3.9,11.0,241.0,463.63,392.35
2016,12,25,15,0,370.0,104.0,3.9,11.0,214.0,423.23,358.84
2016,12,25,15,15,349.0,92.0,3.8,10.5,184.5,377.98,321.05
2016,12,25,15,30,328.0,80.0,3.7,10.0,155.0,333.76,283.02
2016,12,25,15,45,297.0,66.0,3.6,9.5,124.0,282.33,237.74
2016,12,25,16,0,266.0,52.0,3.5,9.0,93.0,233.43,193.36
2016,12,25,16,15,206.5,38.0,3.55,9.0,63.5,173.27,137.29
2016,12,25,16,30,147.0,24.0,3.6,9.0,34.0,113.86,64.93
2016,12,25,16,45,73.5,12.0,3.7,9.0,17.0,38.79,0.0
2016,12,25,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,26,7,45,218.0,14.0,4.55,5.5,34.5,124.54,8.05
2016,12,26,8,0,436.0,28.0,4.6,6.0,69.0,261.44,202.19
2016,12,26,8,15,522.0,34.5,4.6,6.0,109.0,339.11,282.26
2016,12,26,8,30,608.0,41.0,4.6,6.0,149.0,424.4,360.89
2016,12,26,8,45,658.0,45.5,4.6,6.5,189.0,492.04,421.81
2016,12,26,9,0,708.0,50.0,4.6,7.0,229.0,562.62,482.91
2016,12,26,9,15,742.5,53.5,4.55,7.0,266.5,623.39,532.97
2016,12,26,9,30,777.0,57.0,4.5,7.0,304.0,684.88,582.01
2016,12,26,9,45,797.0,60.0,4.45,7.5,337.0,734.51,619.25
2016,12,26,10,0,817.0,63.0,4.4,8.0,370.0,783.01,654.66
2016,12,26,10,15,833.0,65.0,4.3,8.0,397.5,825.3,685.4
2016,12,26,10,30,849.0,67.0,4.2,8.0,425.0,865.59,714.09
2016,12,26,10,45,858.0,68.5,4.15,8.5,445.5,896.56,734.41
2016,12,26,11,0,867.0,70.0,4.1,9.0,466.0,914.62,745.07
2016,12,26,11,15,873.5,71.0,3.95,9.0,479.5,936.42,759.49
2016,12,26,11,30,880.0,72.0,3.8,9.0,493.0,955.07,771.49
2016,12,26,11,45,882.0,72.5,3.7,9.5,499.5,965.4,776.39
2016,12,26,12,0,884.0,73.0,3.6,10.0,506.0,972.3,778.96
2016,12,26,12,15,883.5,73.0,3.45,10.0,504.5,972.6,777.97
2016,12,26,12,30,883.0,73.0,3.3,10.0,503.0,969.43,774.66
2016,12,26,12,45,879.0,72.5,3.2,10.5,494.5,958.72,765.11
2016,12,26,13,0,875.0,72.0,3.1,11.0,486.0,944.65,753.39
2016,12,26,13,15,867.0,71.0,2.95,11.0,470.0,922.88,737.26
2016,12,26,13,30,859.0,70.0,2.8,11.0,454.0,907.99,726.25
2016,12,26,13,45,846.5,68.5,2.7,11.0,431.0,875.19,702.64
2016,12,26,14,0,834.0,67.0,2.6,11.0,408.0,839.86,677.26
2016,12,26,14,15,815.5,65.0,2.55,11.0,378.5,796.51,646.11
2016,12,26,14,30,797.0,63.0,2.5,11.0,349.0,751.48,613.34
2016,12,26,14,45,770.0,60.0,2.45,11.0,314.5,697.2,572.93
2016,12,26,15,0,743.0,57.0,2.4,11.0,280.0,642.5,531.34
2016,12,26,15,15,703.5,53.5,2.4,10.5,241.5,578.46,482.36
2016,12,26,15,30,664.0,50.0,2.4,10.0,203.0,515.75,431.32
2016,12,26,15,45,602.5,44.5,2.4,10.0,162.5,439.37,365.91
2016,12,26,16,0,541.0,39.0,2.4,10.0,122.0,367.35,301.85
2016,12,26,16,15,438.5,31.0,2.5,9.5,84.0,283.39,225.22
2016,12,26,16,30,336.0,23.0,2.6,9.0,46.0,200.09,122.01
2016,12,26,16,45,168.0,11.5,2.75,9.0,23.0,75.35,0.0
2016,12,26,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,27,7,45,187.0,15.0,2.6,6.5,32.5,112.4,1.75
2016,12,27,8,0,374.0,30.0,2.6,7.0,65.0,239.95,183.42
2016,12,27,8,15,462.5,37.5,2.7,7.0,104.0,315.77,260.17
2016,12,27,8,30,551.0,45.0,2.8,7.0,143.0,400.27,336.7
2016,12,27,8,45,609.0,50.0,2.95,7.5,183.0,470.4,398.71
2016,12,27,9,0,667.0,55.0,3.1,8.0,223.0,539.79,458.25
2016,12,27,9,15,702.5,58.5,3.0,8.0,260.0,599.81,507.08
2016,12,27,9,30,738.0,62.0,2.9,8.0,297.0,660.65,554.45
2016,12,27,9,45,765.0,64.0,2.85,8.5,330.5,713.33,593.27
2016,12,27,10,0,792.0,66.0,2.8,9.0,364.0,765.4,630.57
2016,12,27,10,15,809.0,68.0,2.85,9.5,391.0,807.91,660.43
2016,12,27,10,30,826.0,70.0,2.9,10.0,418.0,848.55,688.49
2016,12,27,10,45,836.0,72.0,2.95,10.5,439.0,880.68,709.95
2016,12,27,11,0,846.0,74.0,3.0,11.0,460.0,910.11,729.34
2016,12,27,11,15,853.0,74.5,3.1,11.0,474.0,931.83,744.85
2016,12,27,11,30,860.0,75.0,3.2,11.0,488.0,950.4,758.26
2016,12,27,11,45,863.5,75.5,3.35,11.5,494.5,962.3,765.99
2016,12,27,12,0,867.0,76.0,3.5,12.0,501.0,970.79,771.44
2016,12,27,12,15,866.5,76.0,3.45,12.0,500.0,971.21,771.26
2016,12,27,12,30,866.0,76.0,3.4,12.0,499.0,968.14,768.81
2016,12,27,12,45,859.5,76.5,3.4,12.0,490.0,956.43,760.75
2016,12,27,13,0,853.0,77.0,3.4,12.0,481.0,941.38,750.5
2016,12,27,13,15,845.0,76.0,3.35,12.0,465.5,919.72,735.25
2016,12,27,13,30,837.0,75.0,3.3,12.0,450.0,895.03,717.9
2016,12,27,13,45,604.5,113.5,3.25,12.0,377.0,719.75,588.25
2016,12,27,14,0,372.0,152.0,3.2,12.0,304.0,537.63,446.02
2016,12,27,14,15,423.0,132.0,3.2,12.0,293.5,545.07,454.67
2016,12,27,14,30,474.0,112.0,3.2,12.0,283.0,547.4,457.94
2016,12,27,14,45,446.0,106.0,3.2,12.0,255.0,500.63,420.24
2016,12,27,15,0,418.0,100.0,3.2,12.0,227.0,454.69,382.66
2016,12,27,15,15,394.0,89.0,3.1,11.5,195.5,406.48,342.97
2016,12,27,15,30,370.0,78.0,3.0,11.0,164.0,359.44,303.06
2016,12,27,15,45,330.0,65.5,2.95,11.0,131.5,302.34,253.03
2016,12,27,16,0,290.0,53.0,2.9,11.0,99.0,248.65,204.69
2016,12,27,16,15,225.5,39.5,2.95,10.5,68.5,185.22,146.9
2016,12,27,16,30,161.0,26.0,3.0,10.0,38.0,124.7,77.41
2016,12,27,16,45,80.5,13.0,3.05,10.0,19.0,42.64,0.0
2016,12,27,17,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,13.5,4.25,6.5,34.0,122.18,0.0
2016,12,28,8,0,434.0,27.0,4.4,7.0,68.0,258.14,197.59
2016,12,28,8,15,521.0,34.0,4.4,7.0,108.0,336.25,278.32
2016,12,28,8,30,608.0,41.0,4.4,7.0,148.0,422.39,357.32
2016,12,28,8,45,663.0,45.5,4.4,7.5,189.0,493.15,420.55
2016,12,28,9,0,718.0,50.0,4.4,8.0,230.0,567.33,484.27
2016,12,28,9,15,751.5,53.0,4.35,8.5,267.5,627.28,532.37
2016,12,28,9,30,785.0,56.0,4.3,9.0,305.0,687.83,579.11
2016,12,28,9,45,813.5,57.0,4.3,9.5,339.0,742.0,619.67
2016,12,28,10,0,842.0,58.0,4.3,10.0,373.0,787.25,652.39
2016,12,28,10,15,857.0,59.5,4.3,10.0,400.5,828.35,682.59
2016,12,28,10,30,872.0,61.0,4.3,10.0,428.0,867.42,710.88
2016,12,28,10,45,883.0,61.5,4.35,10.5,449.0,899.15,732.48
2016,12,28,11,0,894.0,62.0,4.4,11.0,470.0,928.16,751.94
2016,12,28,11,15,899.5,63.0,4.35,11.5,484.0,949.71,764.97
2016,12,28,11,30,905.0,64.0,4.3,12.0,498.0,967.99,775.63
2016,12,28,11,45,908.0,64.0,4.25,12.5,504.5,979.06,781.13
2016,12,28,12,0,911.0,64.0,4.2,13.0,511.0,986.62,784.43
2016,12,28,12,15,910.5,64.0,4.1,13.0,510.0,987.19,784.1
2016,12,28,12,30,910.0,64.0,4.0,13.0,509.0,984.16,781.4
2016,12,28,12,45,905.0,64.0,3.95,13.0,500.5,973.2,773.54
2016,12,28,13,0,900.0,64.0,3.9,13.0,492.0,958.79,763.41
2016,12,28,13,15,893.0,63.0,3.8,13.0,476.5,937.77,748.33
2016,12,28,13,30,886.0,62.0,3.7,13.0,461.0,913.6,731.09
2016,12,28,13,45,874.5,61.0,3.65,13.5,438.0,882.36,707.72
2016,12,28,14,0,863.0,60.0,3.6,14.0,415.0,848.53,682.46
2016,12,28,14,15,846.5,58.0,3.5,13.5,386.0,806.7,653.34
2016,12,28,14,30,830.0,56.0,3.4,13.0,357.0,763.06,622.43
2016,12,28,14,45,805.0,54.0,3.3,13.0,322.5,718.73,589.28
2016,12,28,15,0,780.0,52.0,3.2,13.0,288.0,665.67,548.72
2016,12,28,15,15,743.5,48.5,3.0,12.5,249.5,602.32,499.72
2016,12,28,15,30,707.0,45.0,2.8,12.0,211.0,540.07,449.22
2016,12,28,15,45,650.0,40.5,2.65,12.0,170.5,465.7,385.42
2016,12,28,16,0,593.0,36.0,2.5,12.0,130.0,395.24,322.73
2016,12,28,16,15,496.0,29.0,2.5,11.5,91.0,306.51,243.11
2016,12,28,16,30,399.0,22.0,2.5,11.0,52.0,224.9,146.22
2016,12,28,16,45,199.5,11.0,2.55,11.0,26.0,87.89,0.0
2016,12,28,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,29,7,45,208.5,14.5,5.3,7.5,34.0,119.57,0.0
2016,12,29,8,0,417.0,29.0,5.5,8.0,68.0,257.71,196.39
2016,12,29,8,15,507.5,36.5,5.5,8.0,108.5,336.49,278.08
2016,12,29,8,30,598.0,44.0,5.5,8.0,149.0,418.55,354.16
2016,12,29,8,45,651.5,49.0,5.5,8.5,190.0,488.8,417.38
2016,12,29,9,0,705.0,54.0,5.5,9.0,231.0,562.25,481.04
2016,12,29,9,15,740.5,57.5,5.5,9.0,269.5,623.96,532.6
2016,12,29,9,30,776.0,61.0,5.5,9.0,308.0,686.41,582.92
2016,12,29,9,45,786.0,67.0,5.55,9.5,340.0,732.08,617.78
2016,12,29,10,0,796.0,73.0,5.6,10.0,372.0,775.93,650.5
2016,12,29,10,15,813.5,75.0,5.5,10.5,400.0,819.34,681.56
2016,12,29,10,30,831.0,77.0,5.4,11.0,428.0,860.85,710.52
2016,12,29,10,45,845.5,78.0,5.3,11.5,450.0,896.22,734.29
2016,12,29,11,0,860.0,79.0,5.2,12.0,472.0,929.02,755.81
2016,12,29,11,15,866.5,79.5,4.95,12.5,486.0,950.79,767.78
2016,12,29,11,30,873.0,80.0,4.7,13.0,500.0,969.33,777.17
2016,12,29,11,45,877.0,80.5,4.5,13.5,507.0,982.09,782.63
2016,12,29,12,0,881.0,81.0,4.3,14.0,514.0,991.37,785.56
2016,12,29,12,15,880.0,80.5,4.05,14.0,513.0,990.9,783.42
2016,12,29,12,30,879.0,80.0,3.8,14.0,512.0,986.86,779.0
2016,12,29,12,45,881.0,77.5,3.6,14.0,504.0,979.54,772.72
2016,12,29,13,0,883.0,75.0,3.4,14.0,496.0,968.64,764.04
2016,12,29,13,15,874.5,74.0,3.3,14.0,480.0,946.28,748.08
2016,12,29,13,30,866.0,73.0,3.2,14.0,464.0,920.78,730.06
2016,12,29,13,45,852.5,72.0,3.1,14.5,440.5,887.8,705.37
2016,12,29,14,0,839.0,71.0,3.0,15.0,417.0,852.27,678.88
2016,12,29,14,15,820.0,69.0,2.9,15.0,388.0,808.47,647.48
2016,12,29,14,30,801.0,67.0,2.8,15.0,359.0,762.96,614.49
2016,12,29,14,45,771.5,64.5,2.7,15.0,323.5,707.22,573.31
2016,12,29,15,0,742.0,62.0,2.6,15.0,288.0,651.14,531.07
2016,12,29,15,15,702.0,58.0,2.45,14.5,249.5,586.01,481.45
2016,12,29,15,30,662.0,54.0,2.3,14.0,211.0,522.2,430.06
2016,12,29,15,45,596.0,48.5,2.15,13.5,169.5,448.22,368.01
2016,12,29,16,0,530.0,43.0,2.0,13.0,128.0,374.24,304.02
2016,12,29,16,15,427.5,34.5,2.05,12.5,89.5,284.14,224.75
2016,12,29,16,30,325.0,26.0,2.1,12.0,51.0,202.42,134.59
2016,12,29,16,45,162.5,13.0,2.15,12.0,25.5,75.31,0.0
2016,12,29,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,16.0,1.7,9.5,30.0,98.24,0.0
2016,12,30,8,0,307.0,32.0,1.6,10.0,60.0,208.08,155.52
2016,12,30,8,15,398.0,41.0,1.5,10.5,98.0,283.36,229.13
2016,12,30,8,30,489.0,50.0,1.4,11.0,136.0,367.69,302.53
2016,12,30,8,45,544.5,56.5,1.35,11.5,175.0,435.38,360.08
2016,12,30,9,0,600.0,63.0,1.3,12.0,214.0,507.0,418.43
2016,12,30,9,15,638.5,67.5,1.2,12.0,251.0,567.52,466.21
2016,12,30,9,30,677.0,72.0,1.1,12.0,288.0,629.44,511.85
2016,12,30,9,45,721.5,71.5,1.05,12.5,323.5,685.54,550.97
2016,12,30,10,0,766.0,71.0,1.0,13.0,359.0,748.03,593.38
2016,12,30,10,15,494.5,125.0,1.15,13.0,316.0,603.13,487.14
2016,12,30,10,30,223.0,179.0,1.3,13.0,273.0,406.3,332.55
2016,12,30,10,45,220.0,190.5,1.45,13.0,287.0,422.6,346.74
2016,12,30,11,0,217.0,202.0,1.6,13.0,301.0,438.24,358.79
2016,12,30,11,15,218.0,208.0,1.7,13.0,310.5,449.69,367.64
2016,12,30,11,30,219.0,214.0,1.8,13.0,320.0,460.61,376.12
2016,12,30,11,45,531.5,148.5,1.9,13.5,409.0,726.89,583.89
2016,12,30,12,0,844.0,83.0,2.0,14.0,498.0,957.98,745.39
2016,12,30,12,15,844.0,83.0,2.05,14.0,497.5,959.21,744.06
2016,12,30,12,30,844.0,83.0,2.1,14.0,497.0,957.0,743.21
2016,12,30,12,45,836.5,83.5,2.2,14.0,488.5,944.72,736.12
2016,12,30,13,0,829.0,84.0,2.3,14.0,480.0,929.16,726.88
2016,12,30,13,15,821.0,83.0,2.4,13.5,464.5,908.09,715.1
2016,12,30,13,30,813.0,82.0,2.5,13.0,449.0,884.04,701.1
2016,12,30,13,45,798.5,80.5,2.65,13.0,426.5,850.64,679.3
2016,12,30,14,0,784.0,79.0,2.8,13.0,404.0,814.9,655.44
2016,12,30,14,15,765.0,76.5,2.9,13.0,375.5,772.02,625.5
2016,12,30,14,30,746.0,74.0,3.0,13.0,347.0,727.57,593.82
2016,12,30,14,45,717.0,71.0,3.2,13.0,313.5,678.58,558.34
2016,12,30,15,0,688.0,68.0,3.4,13.0,280.0,624.48,517.78
2016,12,30,15,15,648.0,63.5,3.5,12.5,242.0,561.02,468.93
2016,12,30,15,30,608.0,59.0,3.6,12.0,204.0,499.19,418.15
2016,12,30,15,45,540.5,53.0,3.7,12.0,164.0,420.91,351.22
2016,12,30,16,0,473.0,47.0,3.8,12.0,124.0,347.81,286.61
2016,12,30,16,15,373.5,37.5,3.85,11.5,87.0,260.72,208.85
2016,12,30,16,30,274.0,28.0,3.9,11.0,50.0,182.66,125.26
2016,12,30,16,45,137.0,14.0,4.0,11.0,25.0,66.32,0.0
2016,12,30,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
